Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,1,7,15,5.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,1,1,7,30,10.0,7.0,0.9,13.0,7.0,9.61,0.0
2018,1,1,7,45,67.5,21.5,1.0,13.05,27.5,66.02,0.0
2018,1,1,8,0,125.0,36.0,1.1,13.1,48.0,126.03,91.47
2018,1,1,8,15,179.5,49.0,1.25,13.2,75.5,176.27,141.27
2018,1,1,8,30,234.0,62.0,1.4,13.3,103.0,246.94,202.92
2018,1,1,8,45,278.0,74.0,1.5,13.35,135.0,301.73,250.58
2018,1,1,9,0,322.0,86.0,1.6,13.4,167.0,360.31,300.29
2018,1,1,9,15,380.5,92.5,1.65,13.55,203.0,426.34,354.82
2018,1,1,9,30,439.0,99.0,1.7,13.7,239.0,496.38,411.02
2018,1,1,9,45,447.5,110.0,1.75,13.8,265.5,533.8,439.79
2018,1,1,10,0,456.0,121.0,1.8,13.9,292.0,570.49,467.59
2018,1,1,10,15,481.0,126.0,1.7,14.05,318.5,613.75,499.26
2018,1,1,10,30,506.0,131.0,1.6,14.2,345.0,656.88,529.61
2018,1,1,10,45,542.0,129.5,1.5,14.3,369.5,701.89,560.75
2018,1,1,11,0,578.0,128.0,1.4,14.4,394.0,757.03,598.42
2018,1,1,11,15,593.5,128.5,1.3,14.5,409.0,783.87,615.01
2018,1,1,11,30,609.0,129.0,1.2,14.6,424.0,808.63,630.19
2018,1,1,11,45,626.5,126.0,1.05,14.7,433.0,829.18,641.51
2018,1,1,12,0,644.0,123.0,0.9,14.8,442.0,847.22,650.83
2018,1,1,12,15,630.5,126.5,0.9,14.9,439.0,838.71,644.45
2018,1,1,12,30,617.0,130.0,0.9,15.0,436.0,827.45,636.69
2018,1,1,12,45,586.5,137.0,0.95,15.05,424.0,800.2,618.9
2018,1,1,13,0,556.0,144.0,1.0,15.1,412.0,761.43,593.09
2018,1,1,13,15,575.5,133.5,1.0,15.2,403.5,769.86,599.77
2018,1,1,13,30,595.0,123.0,1.0,15.3,395.0,766.02,597.31
2018,1,1,13,45,564.5,123.0,1.05,15.35,371.0,723.07,568.09
2018,1,1,14,0,534.0,123.0,1.1,15.4,347.0,670.47,531.82
2018,1,1,14,15,580.5,104.0,1.1,15.45,332.5,683.22,542.3
2018,1,1,14,30,627.0,85.0,1.1,15.5,318.0,681.15,541.22
2018,1,1,14,45,655.5,74.5,1.1,15.55,298.0,668.72,532.62
2018,1,1,15,0,684.0,64.0,1.1,15.6,278.0,646.84,516.86
2018,1,1,15,15,639.0,59.5,1.1,15.6,239.5,583.98,470.15
2018,1,1,15,30,594.0,55.0,1.1,15.6,201.0,518.1,419.86
2018,1,1,15,45,479.5,54.5,1.05,15.4,158.5,413.69,335.97
2018,1,1,16,0,365.0,54.0,1.0,15.2,116.0,314.61,254.05
2018,1,1,16,15,265.0,43.5,1.05,15.1,81.5,228.41,180.29
2018,1,1,16,30,165.0,33.0,1.1,15.0,47.0,153.43,106.24
2018,1,1,16,45,84.5,19.5,1.1,14.9,26.5,69.41,0.0
2018,1,1,17,0,4.0,6.0,1.1,14.8,6.0,6.33,0.0
2018,1,1,17,15,2.0,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,2.1,13.6,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,2.1,13.7,6.0,4.72,0.0
2018,1,2,7,45,7.0,19.5,2.1,13.75,20.0,22.92,0.0
2018,1,2,8,0,14.0,33.0,2.1,13.8,34.0,43.42,27.79
2018,1,2,8,15,29.5,49.0,2.1,13.9,53.5,69.45,52.36
2018,1,2,8,30,45.0,65.0,2.1,14.0,73.0,96.47,76.48
2018,1,2,8,45,65.0,82.0,2.1,14.1,96.5,129.35,105.4
2018,1,2,9,0,85.0,99.0,2.1,14.2,120.0,177.7,146.86
2018,1,2,9,15,76.5,111.5,1.95,14.3,133.0,172.57,142.69
2018,1,2,9,30,68.0,124.0,1.8,14.4,146.0,180.72,149.27
2018,1,2,9,45,54.0,136.0,1.7,14.5,154.5,183.19,150.69
2018,1,2,10,0,40.0,148.0,1.6,14.6,163.0,184.89,151.31
2018,1,2,10,15,33.0,144.0,1.55,14.8,157.0,171.71,139.94
2018,1,2,10,30,26.0,140.0,1.5,15.0,151.0,159.21,129.14
2018,1,2,10,45,13.0,102.5,1.4,15.2,108.0,94.21,74.53
2018,1,2,11,0,0.0,65.0,1.3,15.4,65.0,49.85,36.67
2018,1,2,11,15,0.0,64.0,1.3,15.55,64.0,49.09,36.0
2018,1,2,11,30,0.0,63.0,1.3,15.7,63.0,48.32,35.3
2018,1,2,11,45,0.0,95.0,1.25,15.85,95.0,74.15,56.91
2018,1,2,12,0,0.0,127.0,1.2,16.0,127.0,103.65,81.31
2018,1,2,12,15,0.0,140.5,1.2,16.1,140.5,116.76,92.01
2018,1,2,12,30,0.0,154.0,1.2,16.2,154.0,130.4,103.16
2018,1,2,12,45,0.0,136.5,1.15,16.3,136.5,113.07,88.87
2018,1,2,13,0,0.0,119.0,1.1,16.4,119.0,96.39,75.16
2018,1,2,13,15,0.0,109.5,1.1,16.45,109.5,87.71,68.05
2018,1,2,13,30,0.0,100.0,1.1,16.5,100.0,79.2,61.05
2018,1,2,13,45,17.5,112.5,1.1,16.55,120.0,108.01,85.92
2018,1,2,14,0,35.0,125.0,1.1,16.6,140.0,149.93,121.24
2018,1,2,14,15,75.0,140.0,1.05,16.55,169.0,204.4,167.16
2018,1,2,14,30,115.0,155.0,1.0,16.5,198.0,277.33,226.68
2018,1,2,14,45,140.5,139.0,0.95,16.45,186.5,276.14,226.25
2018,1,2,15,0,166.0,123.0,0.9,16.4,175.0,272.94,224.35
2018,1,2,15,15,212.0,106.5,0.9,16.4,164.5,298.1,245.01
2018,1,2,15,30,258.0,90.0,0.9,16.4,154.0,301.87,247.82
2018,1,2,15,45,228.5,76.0,0.85,16.05,125.0,254.7,208.12
2018,1,2,16,0,199.0,62.0,0.8,15.7,96.0,210.1,169.79
2018,1,2,16,15,153.5,47.5,0.85,15.55,69.5,158.6,124.59
2018,1,2,16,30,108.0,33.0,0.9,15.4,43.0,111.86,77.67
2018,1,2,16,45,60.5,20.0,0.95,15.25,25.0,59.47,0.0
2018,1,2,17,0,13.0,7.0,1.0,15.1,7.0,10.74,0.0
2018,1,2,17,15,6.5,3.5,1.05,15.0,3.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.2,14.15,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.1,14.2,1.0,0.79,0.0
2018,1,3,7,45,0.0,2.5,2.0,14.3,2.5,1.89,0.0
2018,1,3,8,0,0.0,4.0,1.9,14.4,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.85,14.45,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.8,14.5,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.5,1.7,14.6,7.5,5.68,0.0
2018,1,3,9,0,0.0,9.0,1.6,14.7,9.0,6.83,0.21
2018,1,3,9,15,0.0,11.0,1.55,14.8,11.0,8.35,1.54
2018,1,3,9,30,0.0,13.0,1.5,14.9,13.0,9.88,2.85
2018,1,3,9,45,0.0,15.5,1.5,14.95,15.5,11.79,4.49
2018,1,3,10,0,0.0,18.0,1.5,15.0,18.0,13.7,6.12
2018,1,3,10,15,0.0,18.5,1.7,15.05,18.5,14.09,6.43
2018,1,3,10,30,0.0,19.0,1.9,15.1,19.0,14.48,6.75
2018,1,3,10,45,0.0,27.5,2.15,15.15,27.5,20.99,12.28
2018,1,3,11,0,0.0,36.0,2.4,15.2,36.0,27.51,17.8
2018,1,3,11,15,0.0,47.0,2.7,15.25,47.0,35.98,24.95
2018,1,3,11,30,0.0,58.0,3.0,15.3,58.0,44.46,32.08
2018,1,3,11,45,0.0,65.5,3.35,15.3,65.5,50.26,36.95
2018,1,3,12,0,0.0,73.0,3.7,15.3,73.0,56.06,41.82
2018,1,3,12,15,0.0,76.5,3.9,15.3,76.5,58.78,44.09
2018,1,3,12,30,0.0,80.0,4.1,15.3,80.0,61.49,46.38
2018,1,3,12,45,0.0,77.5,4.35,15.35,77.5,59.55,44.75
2018,1,3,13,0,0.0,75.0,4.6,15.4,75.0,57.61,43.13
2018,1,3,13,15,0.0,56.5,4.55,15.4,56.5,43.3,31.09
2018,1,3,13,30,0.0,38.0,4.5,15.4,38.0,29.05,19.06
2018,1,3,13,45,0.0,34.0,4.45,15.4,34.0,25.97,16.47
2018,1,3,14,0,0.0,30.0,4.4,15.4,30.0,22.9,13.88
2018,1,3,14,15,0.0,52.5,4.15,15.4,52.5,40.18,28.64
2018,1,3,14,30,0.0,75.0,3.9,15.4,75.0,57.94,43.76
2018,1,3,14,45,0.0,83.0,3.65,15.4,83.0,66.12,50.74
2018,1,3,15,0,0.0,91.0,3.4,15.4,91.0,75.55,58.76
2018,1,3,15,15,0.0,74.5,3.4,15.4,74.5,60.36,45.86
2018,1,3,15,30,0.0,58.0,3.4,15.4,58.0,45.39,33.07
2018,1,3,15,45,0.0,47.5,3.6,15.35,47.5,36.49,25.36
2018,1,3,16,0,0.0,37.0,3.8,15.3,37.0,28.28,18.17
2018,1,3,16,15,0.0,28.0,4.1,15.3,28.0,21.37,12.01
2018,1,3,16,30,0.0,19.0,4.4,15.3,19.0,14.48,5.32
2018,1,3,16,45,0.0,11.5,4.75,15.25,11.5,8.75,0.0
2018,1,3,17,0,0.0,4.0,5.1,15.2,4.0,3.15,0.0
2018,1,3,17,15,0.0,2.0,5.3,15.2,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,4,7,15,2.0,3.0,4.05,14.65,3.0,0.0,0.0
2018,1,4,7,30,4.0,6.0,4.1,14.8,6.0,6.34,0.0
2018,1,4,7,45,17.0,18.5,4.2,14.95,20.0,25.83,0.0
2018,1,4,8,0,30.0,31.0,4.3,15.1,34.0,47.93,31.13
2018,1,4,8,15,48.0,47.0,4.3,15.2,54.5,86.42,66.26
2018,1,4,8,30,66.0,63.0,4.3,15.3,75.0,117.2,93.76
2018,1,4,8,45,57.0,75.5,4.3,15.4,87.5,114.24,92.24
2018,1,4,9,0,48.0,88.0,4.3,15.5,100.0,121.94,99.08
2018,1,4,9,15,58.5,104.0,4.35,15.65,121.0,148.35,121.84
2018,1,4,9,30,69.0,120.0,4.4,15.8,142.0,175.69,145.07
2018,1,4,9,45,98.5,137.0,4.4,15.95,172.0,238.16,197.57
2018,1,4,10,0,128.0,154.0,4.4,16.1,202.0,286.71,237.92
2018,1,4,10,15,118.0,166.0,4.5,16.2,213.0,295.01,243.96
2018,1,4,10,30,108.0,178.0,4.6,16.3,224.0,302.65,249.44
2018,1,4,10,45,104.0,185.5,4.7,16.4,231.5,309.45,254.48
2018,1,4,11,0,100.0,193.0,4.8,16.5,239.0,294.31,241.94
2018,1,4,11,15,114.5,194.0,4.8,16.55,248.5,332.16,272.69
2018,1,4,11,30,129.0,195.0,4.8,16.6,258.0,348.65,286.19
2018,1,4,11,45,72.5,188.5,4.85,16.65,224.0,261.2,213.49
2018,1,4,12,0,16.0,182.0,4.9,16.7,190.0,175.78,141.36
2018,1,4,12,15,54.0,192.0,4.9,16.7,219.0,246.68,201.08
2018,1,4,12,30,92.0,202.0,4.9,16.7,248.0,297.89,244.01
2018,1,4,12,45,121.5,202.0,4.9,16.7,262.0,350.74,287.44
2018,1,4,13,0,151.0,202.0,4.9,16.7,276.0,379.69,311.67
2018,1,4,13,15,110.5,196.0,4.9,16.7,249.0,330.79,271.13
2018,1,4,13,30,70.0,190.0,4.9,16.7,222.0,261.29,213.79
2018,1,4,13,45,63.0,182.0,4.85,16.65,210.0,244.95,200.57
2018,1,4,14,0,56.0,174.0,4.8,16.6,198.0,229.1,187.59
2018,1,4,14,15,284.0,134.0,4.8,16.55,243.0,422.59,352.55
2018,1,4,14,30,512.0,94.0,4.8,16.5,288.0,594.41,492.38
2018,1,4,14,45,433.0,75.0,4.75,16.45,228.5,486.64,406.27
2018,1,4,15,0,354.0,56.0,4.7,16.4,169.0,381.32,321.05
2018,1,4,15,15,337.0,52.0,4.7,16.4,149.0,348.51,293.57
2018,1,4,15,30,320.0,48.0,4.7,16.4,129.0,316.34,265.68
2018,1,4,15,45,160.0,33.5,4.45,16.15,74.0,164.19,135.9
2018,1,4,16,0,0.0,19.0,4.2,15.9,19.0,14.44,6.49
2018,1,4,16,15,0.0,14.0,4.1,15.8,14.0,10.63,3.13
2018,1,4,16,30,0.0,9.0,4.0,15.7,9.0,6.82,0.0
2018,1,4,16,45,0.0,5.5,3.9,15.55,5.5,4.16,0.0
2018,1,4,17,0,0.0,2.0,3.8,15.4,2.0,1.57,0.0
2018,1,4,17,15,0.0,1.0,3.85,15.35,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.05,15.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,4.0,15.4,1.0,0.79,0.0
2018,1,5,7,45,0.0,4.0,3.95,15.45,4.0,3.02,0.0
2018,1,5,8,0,0.0,7.0,3.9,15.5,7.0,5.3,0.0
2018,1,5,8,15,0.0,9.5,3.75,15.5,9.5,7.2,0.3
2018,1,5,8,30,0.0,12.0,3.6,15.5,12.0,9.1,2.02
2018,1,5,8,45,0.0,13.0,3.45,15.55,13.0,9.86,2.74
2018,1,5,9,0,0.0,14.0,3.3,15.6,14.0,10.63,3.44
2018,1,5,9,15,0.0,13.0,3.2,15.6,13.0,9.87,2.81
2018,1,5,9,30,0.0,12.0,3.1,15.6,12.0,9.12,2.16
2018,1,5,9,45,0.0,27.0,3.0,15.6,27.0,20.58,11.97
2018,1,5,10,0,0.0,42.0,2.9,15.6,42.0,32.09,21.78
2018,1,5,10,15,0.0,50.0,2.75,15.65,50.0,38.25,26.98
2018,1,5,10,30,0.0,58.0,2.6,15.7,58.0,44.43,32.16
2018,1,5,10,45,0.0,71.0,2.45,15.7,71.0,54.49,40.6
2018,1,5,11,0,0.0,84.0,2.3,15.7,84.0,64.75,49.18
2018,1,5,11,15,1.0,115.0,2.15,15.7,115.5,93.72,73.4
2018,1,5,11,30,2.0,146.0,2.0,15.7,147.0,124.6,98.94
2018,1,5,11,45,1.5,125.0,1.9,15.65,126.0,103.22,81.12
2018,1,5,12,0,1.0,104.0,1.8,15.6,105.0,83.11,64.39
2018,1,5,12,15,2.5,106.5,1.8,15.6,108.0,86.87,67.63
2018,1,5,12,30,4.0,109.0,1.8,15.6,111.0,90.7,70.89
2018,1,5,12,45,7.0,136.5,1.85,15.55,140.0,119.87,95.28
2018,1,5,13,0,10.0,164.0,1.9,15.5,169.0,151.07,121.14
2018,1,5,13,15,8.0,153.0,1.95,15.4,157.0,138.16,110.5
2018,1,5,13,30,6.0,142.0,2.0,15.3,145.0,125.54,100.16
2018,1,5,13,45,3.0,131.0,2.05,15.25,132.5,112.25,89.14
2018,1,5,14,0,0.0,120.0,2.1,15.2,120.0,99.27,78.33
2018,1,5,14,15,0.0,100.0,2.15,15.15,100.0,80.54,62.76
2018,1,5,14,30,0.0,80.0,2.2,15.1,80.0,62.4,47.56
2018,1,5,14,45,10.0,81.0,2.3,15.0,84.0,72.35,56.52
2018,1,5,15,0,20.0,82.0,2.4,14.9,88.0,90.04,71.91
2018,1,5,15,15,32.0,90.0,2.4,14.9,98.5,109.99,89.03
2018,1,5,15,30,44.0,98.0,2.4,14.9,109.0,132.35,107.77
2018,1,5,15,45,26.5,75.0,2.7,14.7,81.5,92.72,73.62
2018,1,5,16,0,9.0,52.0,3.0,14.5,54.0,48.98,35.91
2018,1,5,16,15,4.5,40.5,3.1,14.4,41.5,36.47,24.74
2018,1,5,16,30,0.0,29.0,3.2,14.3,29.0,24.39,13.34
2018,1,5,16,45,0.0,17.0,3.35,14.25,17.0,13.33,0.0
2018,1,5,17,0,0.0,5.0,3.5,14.2,5.0,3.93,0.0
2018,1,5,17,15,0.0,2.5,3.6,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,6,7,15,47.5,5.0,2.55,13.2,5.5,0.0,0.0
2018,1,6,7,30,95.0,10.0,2.6,13.3,11.0,45.91,0.0
2018,1,6,7,45,250.5,20.5,2.65,13.4,40.0,153.99,0.0
2018,1,6,8,0,406.0,31.0,2.7,13.5,69.0,272.53,201.23
2018,1,6,8,15,497.0,36.5,2.7,13.6,107.5,352.35,283.7
2018,1,6,8,30,588.0,42.0,2.7,13.7,146.0,434.73,357.03
2018,1,6,8,45,450.0,60.5,2.75,13.8,152.0,400.57,332.93
2018,1,6,9,0,312.0,79.0,2.8,13.9,158.0,341.39,285.88
2018,1,6,9,15,302.0,98.0,2.8,13.95,184.5,371.06,310.94
2018,1,6,9,30,292.0,117.0,2.8,14.0,211.0,380.38,318.75
2018,1,6,9,45,362.5,121.0,2.8,14.1,250.0,473.63,394.44
2018,1,6,10,0,433.0,125.0,2.8,14.2,289.0,552.57,456.97
2018,1,6,10,15,459.0,130.5,2.95,14.25,316.5,596.83,491.25
2018,1,6,10,30,485.0,136.0,3.1,14.3,344.0,641.11,525.29
2018,1,6,10,45,618.5,115.0,3.2,14.4,394.0,765.67,618.68
2018,1,6,11,0,752.0,94.0,3.3,14.5,444.0,883.09,703.49
2018,1,6,11,15,694.5,110.0,3.4,14.55,441.0,860.52,685.94
2018,1,6,11,30,637.0,126.0,3.5,14.6,438.0,832.27,665.41
2018,1,6,11,45,627.0,130.0,3.65,14.6,441.5,833.68,667.08
2018,1,6,12,0,617.0,134.0,3.8,14.6,445.0,832.25,666.54
2018,1,6,12,15,621.0,132.5,3.75,14.65,445.5,836.15,668.96
2018,1,6,12,30,625.0,131.0,3.7,14.7,446.0,837.37,669.5
2018,1,6,12,45,696.5,112.5,3.65,14.7,459.0,883.87,703.36
2018,1,6,13,0,768.0,94.0,3.6,14.7,472.0,918.06,727.74
2018,1,6,13,15,747.5,95.0,3.55,14.7,454.0,895.22,711.24
2018,1,6,13,30,727.0,96.0,3.5,14.7,436.0,863.48,688.76
2018,1,6,13,45,683.5,99.5,3.5,14.7,407.5,810.94,651.26
2018,1,6,14,0,640.0,103.0,3.5,14.7,379.0,757.39,612.66
2018,1,6,14,15,647.0,94.0,3.55,14.65,357.5,733.86,596.51
2018,1,6,14,30,654.0,85.0,3.6,14.6,336.0,707.56,577.83
2018,1,6,14,45,701.5,71.5,3.65,14.55,319.0,706.33,578.05
2018,1,6,15,0,749.0,58.0,3.7,14.5,302.0,695.21,570.27
2018,1,6,15,15,726.0,55.0,3.7,14.5,267.5,643.03,530.07
2018,1,6,15,30,703.0,52.0,3.7,14.5,233.0,590.61,488.69
2018,1,6,15,45,652.5,47.5,3.6,14.25,193.0,518.2,429.41
2018,1,6,16,0,602.0,43.0,3.5,14.0,153.0,448.68,369.29
2018,1,6,16,15,517.0,37.5,3.45,13.8,114.0,368.41,297.87
2018,1,6,16,30,432.0,32.0,3.4,13.6,75.0,290.14,219.91
2018,1,6,16,45,269.0,21.5,3.35,13.45,44.0,167.95,22.02
2018,1,6,17,0,106.0,11.0,3.3,13.3,13.0,51.83,0.0
2018,1,6,17,15,53.0,5.5,3.3,13.2,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,7,7,15,1.5,2.5,2.35,11.4,2.5,0.0,0.0
2018,1,7,7,30,3.0,5.0,2.3,11.5,5.0,5.13,0.0
2018,1,7,7,45,15.5,13.5,2.25,11.65,15.0,22.27,0.0
2018,1,7,8,0,28.0,22.0,2.2,11.8,25.0,40.4,25.87
2018,1,7,8,15,14.0,26.5,2.25,11.9,28.0,29.13,18.99
2018,1,7,8,30,0.0,31.0,2.3,12.0,31.0,23.65,14.55
2018,1,7,8,45,0.0,38.5,2.35,12.1,38.5,29.4,19.68
2018,1,7,9,0,0.0,46.0,2.4,12.2,46.0,35.17,24.77
2018,1,7,9,15,0.0,56.5,2.4,12.3,56.5,43.27,31.79
2018,1,7,9,30,0.0,67.0,2.4,12.4,67.0,51.75,39.07
2018,1,7,9,45,0.0,83.0,2.45,12.55,83.0,65.96,51.19
2018,1,7,10,0,0.0,99.0,2.5,12.7,99.0,80.47,63.45
2018,1,7,10,15,0.0,107.0,2.45,12.8,107.0,87.31,69.12
2018,1,7,10,30,0.0,115.0,2.4,12.9,115.0,94.26,74.86
2018,1,7,10,45,0.0,116.5,2.35,13.05,116.5,94.99,75.31
2018,1,7,11,0,0.0,118.0,2.3,13.2,118.0,95.87,75.91
2018,1,7,11,15,0.0,118.5,2.2,13.3,118.5,95.93,75.85
2018,1,7,11,30,0.0,119.0,2.1,13.4,119.0,96.11,75.89
2018,1,7,11,45,0.0,115.0,2.0,13.45,115.0,92.18,72.53
2018,1,7,12,0,0.0,111.0,1.9,13.5,111.0,88.39,69.31
2018,1,7,12,15,0.0,132.0,1.8,13.55,132.0,108.06,85.74
2018,1,7,12,30,0.0,153.0,1.7,13.6,153.0,128.78,102.91
2018,1,7,12,45,3.0,159.5,1.6,13.6,161.0,138.64,111.2
2018,1,7,13,0,6.0,166.0,1.5,13.6,169.0,148.8,119.75
2018,1,7,13,15,5.5,159.0,1.35,13.6,161.5,141.57,113.78
2018,1,7,13,30,5.0,152.0,1.2,13.6,154.0,134.54,108.02
2018,1,7,13,45,2.5,132.5,1.1,13.6,133.5,113.0,90.13
2018,1,7,14,0,0.0,113.0,1.0,13.6,113.0,92.14,72.7
2018,1,7,14,15,0.0,104.0,0.95,13.5,104.0,84.2,66.19
2018,1,7,14,30,0.0,95.0,0.9,13.4,95.0,76.37,59.71
2018,1,7,14,45,0.0,83.0,0.9,13.35,83.0,65.77,50.82
2018,1,7,15,0,0.0,71.0,0.9,13.3,71.0,55.3,41.97
2018,1,7,15,15,0.0,62.5,0.9,13.3,62.5,48.21,35.91
2018,1,7,15,30,0.0,54.0,0.9,13.3,54.0,41.36,29.99
2018,1,7,15,45,0.0,44.5,0.95,13.2,44.5,34.03,23.61
2018,1,7,16,0,0.0,35.0,1.0,13.1,35.0,26.73,17.17
2018,1,7,16,15,0.0,26.5,1.0,13.1,26.5,20.21,11.34
2018,1,7,16,30,0.0,18.0,1.0,13.1,18.0,13.7,5.29
2018,1,7,16,45,22.0,12.5,1.0,13.05,13.0,23.82,1.15
2018,1,7,17,0,44.0,7.0,1.0,13.0,8.0,23.47,0.0
2018,1,7,17,15,22.0,3.5,1.0,12.95,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.05,13.9,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.2,14.0,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,5.35,14.1,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.5,14.2,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.65,14.3,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.8,14.4,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,6.0,14.5,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,6.2,14.6,10.0,7.59,0.85
2018,1,8,9,15,0.0,14.0,6.25,14.7,14.0,10.63,3.48
2018,1,8,9,30,0.0,18.0,6.3,14.8,18.0,13.69,6.1
2018,1,8,9,45,0.0,17.0,6.4,14.85,17.0,12.93,5.44
2018,1,8,10,0,0.0,16.0,6.5,14.9,16.0,12.18,4.78
2018,1,8,10,15,0.0,20.5,6.5,14.95,20.5,15.62,7.7
2018,1,8,10,30,0.0,25.0,6.5,15.0,25.0,19.07,10.63
2018,1,8,10,45,0.0,27.5,6.45,15.05,27.5,20.99,12.24
2018,1,8,11,0,0.0,30.0,6.4,15.1,30.0,22.91,13.85
2018,1,8,11,15,0.0,36.0,6.5,15.15,36.0,27.52,17.74
2018,1,8,11,30,0.0,42.0,6.6,15.2,42.0,32.14,21.63
2018,1,8,11,45,0.0,41.5,6.65,15.25,41.5,31.76,21.28
2018,1,8,12,0,0.0,41.0,6.7,15.3,41.0,31.38,20.94
2018,1,8,12,15,0.0,34.5,6.65,15.35,34.5,26.39,16.71
2018,1,8,12,30,0.0,28.0,6.6,15.4,28.0,21.4,12.49
2018,1,8,12,45,0.0,30.0,6.55,15.45,30.0,22.93,13.79
2018,1,8,13,0,0.0,32.0,6.5,15.5,32.0,24.46,15.09
2018,1,8,13,15,0.0,33.0,6.45,15.5,33.0,25.22,15.75
2018,1,8,13,30,0.0,34.0,6.4,15.5,34.0,25.98,16.42
2018,1,8,13,45,0.0,31.5,6.3,15.5,31.5,24.06,14.81
2018,1,8,14,0,0.0,29.0,6.2,15.5,29.0,22.13,13.2
2018,1,8,14,15,4.0,47.0,6.2,15.45,48.5,39.55,28.24
2018,1,8,14,30,8.0,65.0,6.2,15.4,68.0,56.79,43.11
2018,1,8,14,45,8.0,68.0,6.15,15.35,71.0,58.84,44.89
2018,1,8,15,0,8.0,71.0,6.1,15.3,74.0,61.61,47.28
2018,1,8,15,15,6.0,61.5,6.1,15.3,63.5,51.75,38.8
2018,1,8,15,30,4.0,52.0,6.1,15.3,53.0,42.66,30.92
2018,1,8,15,45,2.0,38.0,6.05,15.25,38.5,30.35,20.26
2018,1,8,16,0,0.0,24.0,6.0,15.2,24.0,18.27,9.8
2018,1,8,16,15,0.0,20.5,5.9,15.2,20.5,15.59,7.34
2018,1,8,16,30,0.0,17.0,5.8,15.2,17.0,12.93,4.63
2018,1,8,16,45,17.0,12.5,5.65,15.15,13.0,21.47,2.47
2018,1,8,17,0,34.0,8.0,5.5,15.1,9.0,20.21,0.0
2018,1,8,17,15,17.0,4.0,5.4,15.1,4.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,4.15,14.4,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,4.6,14.4,3.0,2.36,0.0
2018,1,9,7,45,0.0,8.0,5.1,14.45,8.0,6.07,0.0
2018,1,9,8,0,0.0,13.0,5.6,14.5,13.0,9.87,1.94
2018,1,9,8,15,0.0,18.5,5.9,14.5,18.5,14.07,6.02
2018,1,9,8,30,0.0,24.0,6.2,14.5,24.0,18.27,9.79
2018,1,9,8,45,0.0,34.5,6.55,14.45,34.5,26.32,16.81
2018,1,9,9,0,0.0,45.0,6.9,14.4,45.0,34.4,23.82
2018,1,9,9,15,0.0,53.5,6.9,14.4,53.5,40.95,29.48
2018,1,9,9,30,0.0,62.0,6.9,14.4,62.0,47.52,35.1
2018,1,9,9,45,1.0,76.5,6.9,14.4,77.0,60.58,46.27
2018,1,9,10,0,2.0,91.0,6.9,14.4,92.0,74.34,57.95
2018,1,9,10,15,2.5,111.5,6.75,14.4,112.5,93.83,74.39
2018,1,9,10,30,3.0,132.0,6.6,14.4,133.0,113.9,91.22
2018,1,9,10,45,1.5,107.0,6.5,14.35,107.5,87.22,68.55
2018,1,9,11,0,0.0,82.0,6.4,14.3,82.0,63.03,47.96
2018,1,9,11,15,0.0,89.0,6.45,14.3,89.0,68.93,52.9
2018,1,9,11,30,0.0,96.0,6.5,14.3,96.0,74.98,57.96
2018,1,9,11,45,0.0,94.0,6.5,14.3,94.0,73.12,56.36
2018,1,9,12,0,0.0,92.0,6.5,14.3,92.0,71.32,54.82
2018,1,9,12,15,5.5,97.0,6.7,14.3,100.0,81.3,63.51
2018,1,9,12,30,11.0,102.0,6.9,14.3,108.0,91.34,72.26
2018,1,9,12,45,18.0,129.0,7.15,14.3,138.0,123.4,99.55
2018,1,9,13,0,25.0,156.0,7.4,14.3,168.0,173.49,141.76
2018,1,9,13,15,14.0,143.0,7.55,14.3,149.5,133.34,107.75
2018,1,9,13,30,3.0,130.0,7.7,14.3,131.0,110.09,87.8
2018,1,9,13,45,12.5,119.5,7.9,14.3,125.0,109.46,87.85
2018,1,9,14,0,22.0,109.0,8.1,14.3,119.0,119.17,96.64
2018,1,9,14,15,31.5,111.0,8.1,14.3,124.0,130.16,106.43
2018,1,9,14,30,41.0,113.0,8.1,14.3,129.0,140.96,116.05
2018,1,9,14,45,28.5,110.0,8.1,14.35,120.5,127.42,104.13
2018,1,9,15,0,16.0,107.0,8.1,14.4,112.0,104.08,83.87
2018,1,9,15,15,22.0,94.0,8.1,14.4,100.0,106.2,85.88
2018,1,9,15,30,28.0,81.0,8.1,14.4,88.0,96.82,77.93
2018,1,9,15,45,22.5,66.5,8.2,14.35,71.5,77.4,60.95
2018,1,9,16,0,17.0,52.0,8.3,14.3,55.0,58.49,44.29
2018,1,9,16,15,11.0,38.5,8.35,14.3,40.5,40.97,28.78
2018,1,9,16,30,5.0,25.0,8.4,14.3,26.0,21.68,11.79
2018,1,9,16,45,10.0,17.0,8.45,14.25,17.5,18.88,3.02
2018,1,9,17,0,15.0,9.0,8.5,14.2,9.0,13.23,0.0
2018,1,9,17,15,7.5,4.5,8.55,14.15,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.6,14.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.7,14.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.7,13.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.6,13.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.45,13.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.4,13.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.3,13.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.05,13.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.0,13.35,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.9,13.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.8,13.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.75,13.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.6,13.05,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.25,12.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.0,12.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,6.75,12.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.6,12.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,4.0,13.25,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.8,13.3,2.0,1.57,0.0
2018,1,10,7,45,0.0,4.5,3.65,13.4,4.5,3.4,0.0
2018,1,10,8,0,0.0,7.0,3.5,13.5,7.0,5.3,0.0
2018,1,10,8,15,0.0,9.0,3.45,13.6,9.0,6.82,0.03
2018,1,10,8,30,0.0,11.0,3.4,13.7,11.0,8.34,1.43
2018,1,10,8,45,0.0,14.5,3.35,13.75,14.5,11.01,3.78
2018,1,10,9,0,0.0,18.0,3.3,13.8,18.0,13.68,6.13
2018,1,10,9,15,7.0,52.5,3.35,13.85,55.0,45.39,33.65
2018,1,10,9,30,14.0,87.0,3.4,13.9,92.0,81.94,65.11
2018,1,10,9,45,11.0,105.0,3.45,13.95,109.0,96.73,77.44
2018,1,10,10,0,8.0,123.0,3.5,14.0,126.0,111.54,89.7
2018,1,10,10,15,4.0,115.0,3.65,14.1,116.5,98.55,78.42
2018,1,10,10,30,0.0,107.0,3.8,14.2,107.0,86.31,67.79
2018,1,10,10,45,0.0,114.5,3.9,14.25,114.5,92.85,73.19
2018,1,10,11,0,0.0,122.0,4.0,14.3,122.0,99.5,78.66
2018,1,10,11,15,5.0,140.0,4.0,14.3,142.5,121.48,97.21
2018,1,10,11,30,10.0,158.0,4.0,14.3,163.0,144.14,116.2
2018,1,10,11,45,9.5,166.5,4.0,14.35,171.5,152.01,122.57
2018,1,10,12,0,9.0,175.0,4.0,14.4,180.0,160.09,129.13
2018,1,10,12,15,4.5,156.0,3.9,14.45,158.5,135.91,108.83
2018,1,10,12,30,0.0,137.0,3.8,14.5,137.0,112.64,89.26
2018,1,10,12,45,13.0,154.5,3.7,14.5,161.0,143.22,115.4
2018,1,10,13,0,26.0,172.0,3.6,14.5,185.0,192.89,157.01
2018,1,10,13,15,41.5,157.5,3.5,14.55,177.5,191.61,156.71
2018,1,10,13,30,57.0,143.0,3.4,14.6,170.0,190.15,156.36
2018,1,10,13,45,28.5,105.5,3.25,14.65,119.0,121.54,98.33
2018,1,10,14,0,0.0,68.0,3.1,14.7,68.0,52.17,38.77
2018,1,10,14,15,0.0,61.0,3.0,14.7,61.0,46.75,34.27
2018,1,10,14,30,0.0,54.0,2.9,14.7,54.0,41.34,29.72
2018,1,10,14,45,0.0,54.0,2.85,14.75,54.0,41.33,29.76
2018,1,10,15,0,0.0,54.0,2.8,14.8,54.0,41.33,29.79
2018,1,10,15,15,0.0,44.0,2.8,14.8,44.0,33.62,23.21
2018,1,10,15,30,0.0,34.0,2.8,14.8,34.0,25.93,16.6
2018,1,10,15,45,83.0,28.5,2.6,14.7,44.5,92.21,75.11
2018,1,10,16,0,166.0,23.0,2.4,14.6,55.0,153.18,126.47
2018,1,10,16,15,284.5,29.0,2.35,14.5,67.5,225.23,183.45
2018,1,10,16,30,403.0,35.0,2.3,14.4,80.0,279.9,217.41
2018,1,10,16,45,277.5,25.5,2.25,14.25,50.0,180.66,87.88
2018,1,10,17,0,152.0,16.0,2.2,14.1,20.0,75.07,0.0
2018,1,10,17,15,76.0,8.0,2.2,14.1,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.6,13.4,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,13.5,3.0,2.36,0.0
2018,1,11,7,45,4.0,9.5,0.6,13.55,10.0,9.23,0.0
2018,1,11,8,0,8.0,16.0,0.6,13.6,17.0,16.55,7.33
2018,1,11,8,15,16.0,24.5,0.75,13.65,27.0,28.11,18.1
2018,1,11,8,30,24.0,33.0,0.9,13.7,37.0,41.18,29.85
2018,1,11,8,45,30.5,42.0,1.05,13.8,49.0,54.78,42.0
2018,1,11,9,0,37.0,51.0,1.2,13.9,61.0,68.98,54.59
2018,1,11,9,15,42.5,60.5,1.3,14.0,73.5,83.53,67.32
2018,1,11,9,30,48.0,70.0,1.4,14.1,86.0,110.98,90.79
2018,1,11,9,45,96.0,104.0,1.55,14.2,140.0,191.62,159.58
2018,1,11,10,0,144.0,138.0,1.7,14.3,194.0,276.85,230.33
2018,1,11,10,15,146.5,160.5,1.6,14.4,221.0,310.44,256.41
2018,1,11,10,30,149.0,183.0,1.5,14.5,248.0,344.06,282.26
2018,1,11,10,45,100.0,186.5,1.4,14.6,231.0,283.26,231.66
2018,1,11,11,0,51.0,190.0,1.3,14.7,214.0,240.46,195.24
2018,1,11,11,15,44.5,193.0,1.2,14.75,214.5,237.17,192.18
2018,1,11,11,30,38.0,196.0,1.1,14.8,215.0,233.88,188.94
2018,1,11,11,45,59.5,209.5,0.95,14.85,240.0,272.04,219.83
2018,1,11,12,0,81.0,223.0,0.8,14.9,265.0,310.91,250.47
2018,1,11,12,15,100.5,226.0,0.8,14.9,278.0,334.61,269.37
2018,1,11,12,30,120.0,229.0,0.8,14.9,291.0,381.91,306.18
2018,1,11,12,45,150.5,225.5,0.85,14.9,302.0,408.01,327.21
2018,1,11,13,0,181.0,222.0,0.9,14.9,313.0,433.36,347.76
2018,1,11,13,15,205.5,213.5,1.05,14.9,314.0,445.19,358.44
2018,1,11,13,30,230.0,205.0,1.2,14.9,315.0,455.79,368.29
2018,1,11,13,45,187.5,198.0,1.35,14.9,285.0,402.89,327.21
2018,1,11,14,0,145.0,191.0,1.5,14.9,255.0,351.51,286.82
2018,1,11,14,15,165.0,176.5,1.55,14.85,245.5,348.76,286.22
2018,1,11,14,30,185.0,162.0,1.6,14.8,236.0,344.57,284.08
