Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,263.5,139.5,1.65,14.75,234.5,395.97,327.29
2018,1,11,15,0,342.0,117.0,1.7,14.7,233.0,440.98,364.26
2018,1,11,15,15,342.0,104.0,1.7,14.7,208.5,411.08,340.18
2018,1,11,15,30,342.0,91.0,1.7,14.7,184.0,380.3,315.13
2018,1,11,15,45,242.5,82.5,1.7,14.55,143.0,271.77,225.32
2018,1,11,16,0,143.0,74.0,1.7,14.4,102.0,190.35,155.77
2018,1,11,16,15,97.5,57.5,1.75,14.25,74.5,126.93,101.2
2018,1,11,16,30,52.0,41.0,1.8,14.1,47.0,80.42,59.85
2018,1,11,16,45,44.0,25.5,1.9,14.0,29.0,54.21,25.83
2018,1,11,17,0,36.0,10.0,2.0,13.9,11.0,22.69,0.0
2018,1,11,17,15,18.0,5.0,2.1,13.8,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,12,7,15,7.0,4.0,2.75,12.55,4.0,0.0,0.0
2018,1,12,7,30,14.0,8.0,2.8,12.7,8.0,11.74,0.0
2018,1,12,7,45,176.5,21.0,2.8,12.8,37.5,119.22,0.0
2018,1,12,8,0,339.0,34.0,2.8,12.9,67.0,236.22,177.0
2018,1,12,8,15,471.0,37.5,2.9,13.05,108.5,333.23,269.65
2018,1,12,8,30,603.0,41.0,3.0,13.2,150.0,436.73,360.03
2018,1,12,8,45,641.0,46.5,3.05,13.35,188.5,498.91,414.42
2018,1,12,9,0,679.0,52.0,3.1,13.5,227.0,563.14,468.06
2018,1,12,9,15,727.5,53.5,3.15,13.7,268.0,632.01,522.1
2018,1,12,9,30,776.0,55.0,3.2,13.9,309.0,702.77,575.84
2018,1,12,9,45,797.0,57.5,3.3,14.15,343.0,753.75,613.34
2018,1,12,10,0,818.0,60.0,3.4,14.4,377.0,803.83,649.5
2018,1,12,10,15,698.0,88.5,3.35,14.55,373.5,765.82,619.29
2018,1,12,10,30,578.0,117.0,3.3,14.7,370.0,710.77,576.82
2018,1,12,10,45,639.5,112.0,3.25,14.8,405.0,779.4,627.27
2018,1,12,11,0,701.0,107.0,3.2,14.9,440.0,847.82,675.65
2018,1,12,11,15,731.0,103.0,3.15,15.0,460.5,885.77,701.2
2018,1,12,11,30,761.0,99.0,3.1,15.1,481.0,914.49,720.2
2018,1,12,11,45,707.5,114.5,3.05,15.2,474.0,895.8,705.56
2018,1,12,12,0,654.0,130.0,3.0,15.3,467.0,865.08,682.85
2018,1,12,12,15,675.0,125.0,3.05,15.35,473.5,882.67,695.83
2018,1,12,12,30,696.0,120.0,3.1,15.4,480.0,897.29,706.38
2018,1,12,12,45,628.5,136.0,3.15,15.45,458.0,843.79,668.23
2018,1,12,13,0,561.0,152.0,3.2,15.5,436.0,777.71,620.98
2018,1,12,13,15,541.0,152.0,3.25,15.55,420.0,750.35,601.87
2018,1,12,13,30,521.0,152.0,3.3,15.6,404.0,721.4,581.18
2018,1,12,13,45,473.0,154.5,3.4,15.6,375.5,667.33,541.15
2018,1,12,14,0,425.0,157.0,3.5,15.6,347.0,613.4,500.24
2018,1,12,14,15,426.5,146.0,3.5,15.6,326.5,589.29,482.78
2018,1,12,14,30,428.0,135.0,3.5,15.6,306.0,563.57,463.66
2018,1,12,14,45,409.0,125.5,3.55,15.55,278.0,520.92,430.75
2018,1,12,15,0,390.0,116.0,3.6,15.5,250.0,478.39,397.34
2018,1,12,15,15,383.0,102.5,3.6,15.5,221.5,440.6,367.11
2018,1,12,15,30,376.0,89.0,3.6,15.5,193.0,402.36,335.65
2018,1,12,15,45,350.5,77.5,3.4,15.25,162.0,353.92,294.67
2018,1,12,16,0,325.0,66.0,3.2,15.0,131.0,307.29,254.02
2018,1,12,16,15,249.0,54.5,3.2,14.8,97.0,233.87,190.08
2018,1,12,16,30,173.0,43.0,3.2,14.6,63.0,168.53,131.24
2018,1,12,16,45,113.5,27.5,3.2,14.4,38.5,98.52,55.62
2018,1,12,17,0,54.0,12.0,3.2,14.2,14.0,31.72,0.0
2018,1,12,17,15,27.0,6.0,3.2,14.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,1,13,7,15,7.5,4.0,5.35,11.3,4.0,0.0,0.0
2018,1,13,7,30,15.0,8.0,5.5,11.5,8.0,12.1,0.0
2018,1,13,7,45,86.0,22.5,5.65,11.65,30.0,73.48,0.0
2018,1,13,8,0,157.0,37.0,5.8,11.8,52.0,149.53,111.96
2018,1,13,8,15,237.0,48.0,5.75,12.0,84.5,213.17,173.8
2018,1,13,8,30,317.0,59.0,5.7,12.2,117.0,285.88,239.24
2018,1,13,8,45,355.0,70.5,5.7,12.4,150.5,339.88,287.68
2018,1,13,9,0,393.0,82.0,5.7,12.6,184.0,397.03,337.53
2018,1,13,9,15,422.0,92.0,5.6,12.9,217.0,448.34,380.95
2018,1,13,9,30,451.0,102.0,5.5,13.2,250.0,501.17,424.42
2018,1,13,9,45,466.5,111.0,5.45,13.45,279.0,542.84,457.79
2018,1,13,10,0,482.0,120.0,5.4,13.7,308.0,584.31,490.28
2018,1,13,10,15,610.5,105.5,5.2,14.0,361.5,707.82,585.87
2018,1,13,10,30,739.0,91.0,5.0,14.3,415.0,827.14,674.15
2018,1,13,10,45,811.0,78.5,4.8,14.6,451.5,893.28,719.83
2018,1,13,11,0,883.0,66.0,4.6,14.9,488.0,953.27,760.02
2018,1,13,11,15,890.0,67.0,4.45,15.15,504.0,977.58,774.24
2018,1,13,11,30,897.0,68.0,4.3,15.4,520.0,998.79,786.35
2018,1,13,11,45,901.0,68.5,4.15,15.65,529.0,1013.07,794.14
2018,1,13,12,0,905.0,69.0,4.0,15.9,538.0,1023.95,799.6
2018,1,13,12,15,905.5,69.0,3.85,16.1,539.0,1027.12,799.93
2018,1,13,12,30,906.0,69.0,3.7,16.3,540.0,1026.78,798.0
2018,1,13,12,45,903.0,68.5,3.6,16.5,533.0,1018.69,791.24
2018,1,13,13,0,900.0,68.0,3.5,16.7,526.0,1007.15,782.32
2018,1,13,13,15,831.0,81.0,3.45,16.8,495.0,956.54,746.9
2018,1,13,13,30,762.0,94.0,3.4,16.9,464.0,891.09,700.96
2018,1,13,13,45,743.5,90.5,3.35,17.0,438.5,853.23,674.52
2018,1,13,14,0,725.0,87.0,3.3,17.1,413.0,819.21,650.49
2018,1,13,14,15,723.5,83.5,3.2,17.1,392.0,792.8,631.84
2018,1,13,14,30,722.0,80.0,3.1,17.1,371.0,763.98,611.24
2018,1,13,14,45,752.5,69.5,3.05,17.15,350.5,746.02,598.65
2018,1,13,15,0,783.0,59.0,3.0,17.2,330.0,728.62,586.16
2018,1,13,15,15,751.5,55.5,3.0,17.2,291.5,668.01,541.11
2018,1,13,15,30,720.0,52.0,3.0,17.2,253.0,607.87,495.38
2018,1,13,15,45,594.5,55.5,2.75,16.8,203.5,498.29,408.33
2018,1,13,16,0,469.0,59.0,2.5,16.4,154.0,393.26,321.46
2018,1,13,16,15,369.5,49.0,2.55,16.15,113.0,299.36,242.15
2018,1,13,16,30,270.0,39.0,2.6,15.9,72.0,213.24,166.69
2018,1,13,16,45,223.0,28.5,2.65,15.65,48.0,162.42,100.01
2018,1,13,17,0,176.0,18.0,2.7,15.4,24.0,86.91,0.0
2018,1,13,17,15,88.0,9.0,2.85,15.25,12.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,14,7,15,0.5,3.0,4.5,11.9,3.0,0.0,0.0
2018,1,14,7,30,1.0,6.0,4.4,12.0,6.0,5.11,0.0
2018,1,14,7,45,148.5,20.5,4.3,12.1,35.0,105.28,1.42
2018,1,14,8,0,296.0,35.0,4.2,12.2,64.0,214.25,162.26
2018,1,14,8,15,429.5,40.5,4.0,12.35,106.5,311.87,254.12
2018,1,14,8,30,563.0,46.0,3.8,12.5,149.0,421.62,349.75
2018,1,14,8,45,525.0,56.5,3.6,12.6,171.5,438.39,367.06
2018,1,14,9,0,487.0,67.0,3.4,12.7,194.0,450.4,378.7
2018,1,14,9,15,305.5,96.0,3.2,12.9,180.0,366.35,308.4
2018,1,14,9,30,124.0,125.0,3.0,13.1,166.0,237.67,198.89
2018,1,14,9,45,179.0,135.0,2.8,13.25,201.0,297.62,250.06
2018,1,14,10,0,234.0,145.0,2.6,13.4,236.0,380.76,317.98
2018,1,14,10,15,441.5,125.0,2.4,13.6,313.5,570.07,470.49
2018,1,14,10,30,649.0,105.0,2.2,13.8,391.0,761.27,611.84
2018,1,14,10,45,509.5,139.0,1.95,14.0,370.5,676.87,544.65
2018,1,14,11,0,370.0,173.0,1.7,14.2,350.0,570.44,460.9
2018,1,14,11,15,243.0,194.0,1.6,14.4,312.0,478.29,386.96
2018,1,14,11,30,116.0,215.0,1.5,14.6,274.0,357.34,289.03
2018,1,14,11,45,103.5,219.5,1.35,14.8,272.5,327.75,265.54
2018,1,14,12,0,91.0,224.0,1.2,15.0,271.0,320.83,259.11
2018,1,14,12,15,93.5,222.5,1.15,15.1,271.0,321.46,259.51
2018,1,14,12,30,96.0,221.0,1.1,15.2,271.0,322.1,259.91
2018,1,14,12,45,190.0,218.0,1.1,15.3,315.5,437.11,351.86
2018,1,14,13,0,284.0,215.0,1.1,15.4,360.0,550.75,438.68
2018,1,14,13,15,225.5,210.5,1.1,15.45,324.0,460.01,368.71
2018,1,14,13,30,167.0,206.0,1.1,15.5,288.0,394.41,317.77
2018,1,14,13,45,134.5,195.0,1.1,15.5,259.0,347.13,280.92
2018,1,14,14,0,102.0,184.0,1.1,15.5,230.0,301.05,244.28
2018,1,14,14,15,159.0,175.5,1.25,15.5,242.5,340.83,278.56
2018,1,14,14,30,216.0,167.0,1.4,15.5,255.0,377.08,309.21
2018,1,14,14,45,173.5,146.5,1.55,15.5,213.5,309.94,255.43
2018,1,14,15,0,131.0,126.0,1.7,15.5,172.0,245.55,203.05
2018,1,14,15,15,164.0,113.0,1.7,15.5,164.0,251.6,209.05
2018,1,14,15,30,197.0,100.0,1.7,15.5,156.0,270.01,224.12
2018,1,14,15,45,203.0,87.5,1.85,15.3,137.0,251.2,208.14
2018,1,14,16,0,209.0,75.0,2.0,15.1,118.0,231.75,190.87
2018,1,14,16,15,173.0,60.0,1.85,15.0,90.0,183.89,148.71
2018,1,14,16,30,137.0,45.0,1.7,14.9,62.0,139.7,108.66
2018,1,14,16,45,91.5,30.0,1.5,14.8,39.5,92.98,58.21
2018,1,14,17,0,46.0,15.0,1.3,14.7,17.0,30.85,0.0
2018,1,14,17,15,23.0,7.5,1.2,14.65,8.5,5.9,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.7,13.7,6.0,4.72,0.0
2018,1,15,7,45,10.5,21.0,2.7,13.85,22.0,25.68,0.0
2018,1,15,8,0,21.0,36.0,2.7,14.0,38.0,49.39,33.31
2018,1,15,8,15,38.5,52.5,2.75,14.1,58.5,76.61,58.55
2018,1,15,8,30,56.0,69.0,2.8,14.2,79.0,105.22,84.05
2018,1,15,8,45,99.0,86.0,2.9,14.3,109.5,164.9,135.83
2018,1,15,9,0,142.0,103.0,3.0,14.4,140.0,217.67,181.48
2018,1,15,9,15,244.0,110.5,2.9,14.5,186.5,320.82,268.92
2018,1,15,9,30,346.0,118.0,2.8,14.6,233.0,436.91,364.04
2018,1,15,9,45,428.0,118.0,2.75,14.75,275.5,518.39,429.2
2018,1,15,10,0,510.0,118.0,2.7,14.9,318.0,604.52,496.09
2018,1,15,10,15,545.5,120.5,2.7,15.0,349.0,656.34,534.15
2018,1,15,10,30,581.0,123.0,2.7,15.1,380.0,718.6,579.55
2018,1,15,10,45,547.0,138.0,2.75,15.2,390.0,710.55,572.29
2018,1,15,11,0,513.0,153.0,2.8,15.3,400.0,708.69,570.3
2018,1,15,11,15,391.5,183.5,2.8,15.3,375.5,634.98,511.72
2018,1,15,11,30,270.0,214.0,2.8,15.3,351.0,533.29,431.46
2018,1,15,11,45,236.0,224.0,2.75,15.3,345.5,490.18,397.82
2018,1,15,12,0,202.0,234.0,2.7,15.3,340.0,469.65,380.69
2018,1,15,12,15,209.5,233.5,2.65,15.3,343.5,477.09,386.64
2018,1,15,12,30,217.0,233.0,2.6,15.3,347.0,483.98,392.04
2018,1,15,12,45,225.0,229.5,2.5,15.25,346.5,486.88,394.44
2018,1,15,13,0,233.0,226.0,2.4,15.2,346.0,489.03,396.34
2018,1,15,13,15,179.5,220.5,2.3,15.2,311.5,426.67,346.43
2018,1,15,13,30,126.0,215.0,2.2,15.2,277.0,365.42,297.08
2018,1,15,13,45,108.0,204.5,2.1,15.2,256.0,333.48,271.69
2018,1,15,14,0,90.0,194.0,2.0,15.2,235.0,281.5,230.09
2018,1,15,14,15,118.0,183.0,1.9,15.25,233.5,312.91,256.47
2018,1,15,14,30,146.0,172.0,1.8,15.3,232.0,321.88,264.54
2018,1,15,14,45,257.0,144.0,1.7,15.3,239.0,395.49,326.13
2018,1,15,15,0,368.0,116.0,1.6,15.3,246.0,461.02,379.2
2018,1,15,15,15,329.0,102.5,1.6,15.3,209.0,399.61,329.84
2018,1,15,15,30,290.0,89.0,1.6,15.3,172.0,340.55,282.05
2018,1,15,15,45,158.5,71.0,1.5,15.25,115.5,198.57,164.06
2018,1,15,16,0,27.0,53.0,1.4,15.2,59.0,64.34,49.36
2018,1,15,16,15,54.5,42.0,1.35,15.1,50.0,77.98,60.62
2018,1,15,16,30,82.0,31.0,1.3,15.0,41.0,88.09,67.23
2018,1,15,16,45,75.5,23.0,1.25,14.95,29.5,72.96,46.43
2018,1,15,17,0,69.0,15.0,1.2,14.9,18.0,40.41,0.0
2018,1,15,17,15,34.5,7.5,1.1,14.9,9.0,18.4,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.5,0.9,14.6,2.5,0.0,0.0
2018,1,16,7,30,0.0,5.0,0.9,14.7,5.0,3.93,0.0
2018,1,16,7,45,0.0,16.0,0.9,14.75,16.0,12.21,0.0
2018,1,16,8,0,0.0,27.0,0.9,14.8,27.0,21.25,11.14
2018,1,16,8,15,0.0,40.5,1.0,14.85,40.5,33.24,22.08
2018,1,16,8,30,0.0,54.0,1.1,14.9,54.0,44.95,32.4
2018,1,16,8,45,2.0,63.5,1.2,15.0,64.0,53.54,40.01
2018,1,16,9,0,4.0,73.0,1.3,15.1,74.0,62.56,47.88
2018,1,16,9,15,3.0,69.0,1.2,15.2,70.0,56.4,42.68
2018,1,16,9,30,2.0,65.0,1.1,15.3,66.0,51.4,38.39
2018,1,16,9,45,5.0,75.5,1.0,15.35,77.5,62.66,48.01
2018,1,16,10,0,8.0,86.0,0.9,15.4,89.0,74.4,57.94
2018,1,16,10,15,19.0,109.5,0.75,15.55,117.5,116.34,93.25
2018,1,16,10,30,30.0,133.0,0.6,15.7,146.0,151.92,122.55
2018,1,16,10,45,27.5,135.0,0.5,15.8,147.5,151.54,121.7
2018,1,16,11,0,25.0,137.0,0.4,15.9,149.0,151.17,121.0
2018,1,16,11,15,57.0,153.0,0.35,16.0,182.0,200.3,161.68
2018,1,16,11,30,89.0,169.0,0.3,16.1,215.0,272.41,219.03
2018,1,16,11,45,180.5,197.5,0.3,16.15,292.0,400.27,319.11
2018,1,16,12,0,272.0,226.0,0.3,16.2,369.0,554.52,432.66
2018,1,16,12,15,279.0,223.5,0.55,16.15,370.5,559.37,437.08
2018,1,16,12,30,286.0,221.0,0.8,16.1,372.0,563.2,442.55
2018,1,16,12,45,190.5,202.0,1.1,16.05,302.0,416.7,333.66
2018,1,16,13,0,95.0,183.0,1.4,16.0,232.0,295.84,238.97
2018,1,16,13,15,49.5,157.5,1.4,15.95,183.0,198.08,160.12
2018,1,16,13,30,4.0,132.0,1.4,15.9,134.0,112.11,88.31
2018,1,16,13,45,2.0,117.0,1.35,15.8,118.0,96.31,75.44
2018,1,16,14,0,0.0,102.0,1.3,15.7,102.0,80.89,62.65
2018,1,16,14,15,75.0,114.5,1.35,15.6,145.5,189.31,155.74
2018,1,16,14,30,150.0,127.0,1.4,15.5,189.0,268.49,222.37
2018,1,16,14,45,174.0,126.5,1.45,15.45,192.5,303.04,250.43
2018,1,16,15,0,198.0,126.0,1.5,15.4,196.0,316.52,261.76
2018,1,16,15,15,171.5,110.0,1.5,15.4,166.0,269.32,223.04
2018,1,16,15,30,145.0,94.0,1.5,15.4,136.0,208.68,173.03
2018,1,16,15,45,149.0,85.5,1.6,15.15,123.0,211.28,174.76
2018,1,16,16,0,153.0,77.0,1.7,14.9,110.0,198.54,163.14
2018,1,16,16,15,123.0,57.0,1.7,14.75,79.5,149.56,120.61
2018,1,16,16,30,93.0,37.0,1.7,14.6,49.0,102.65,79.36
2018,1,16,16,45,82.5,27.5,1.7,14.45,35.0,84.22,56.19
2018,1,16,17,0,72.0,18.0,1.7,14.3,21.0,57.18,0.0
2018,1,16,17,15,36.0,9.0,1.75,14.25,10.5,20.14,0.0
2018,1,16,17,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,3.0,1.6,13.35,3.0,0.0,0.0
2018,1,17,7,30,0.0,6.0,1.6,13.5,6.0,4.72,0.0
2018,1,17,7,45,0.0,19.5,1.65,13.6,19.5,16.09,0.0
2018,1,17,8,0,0.0,33.0,1.7,13.7,33.0,28.87,17.31
2018,1,17,8,15,4.0,49.5,1.65,13.8,50.5,46.36,33.18
2018,1,17,8,30,8.0,66.0,1.6,13.9,68.0,63.81,48.59
2018,1,17,8,45,13.0,81.0,1.6,14.0,84.5,80.37,63.15
2018,1,17,9,0,18.0,96.0,1.6,14.1,101.0,97.51,78.04
2018,1,17,9,15,10.0,93.0,1.5,14.2,96.0,85.68,67.9
2018,1,17,9,30,2.0,90.0,1.4,14.3,91.0,74.82,58.41
2018,1,17,9,45,1.0,75.0,1.35,14.4,75.5,58.89,44.79
2018,1,17,10,0,0.0,60.0,1.3,14.5,60.0,45.97,33.71
2018,1,17,10,15,39.5,104.0,1.3,14.6,121.5,128.47,104.78
2018,1,17,10,30,79.0,148.0,1.3,14.7,183.0,213.81,176.0
2018,1,17,10,45,217.5,167.5,1.3,14.8,271.5,410.36,335.74
2018,1,17,11,0,356.0,187.0,1.3,14.9,360.0,572.97,460.62
2018,1,17,11,15,445.0,173.5,1.4,14.95,397.5,675.44,536.45
2018,1,17,11,30,534.0,160.0,1.5,15.0,435.0,755.69,595.16
2018,1,17,11,45,537.5,159.5,1.65,15.05,440.0,764.97,601.87
2018,1,17,12,0,541.0,159.0,1.8,15.1,445.0,772.08,607.88
2018,1,17,12,15,503.0,171.5,1.8,15.15,438.0,750.24,591.68
2018,1,17,12,30,465.0,184.0,1.8,15.2,431.0,725.83,573.12
2018,1,17,12,45,428.0,192.5,1.8,15.25,418.0,695.68,550.53
2018,1,17,13,0,391.0,201.0,1.8,15.3,405.0,640.06,509.78
2018,1,17,13,15,356.0,202.0,1.8,15.35,384.0,601.8,481.29
2018,1,17,13,30,321.0,203.0,1.8,15.4,363.0,563.28,452.16
2018,1,17,13,45,305.0,196.0,1.8,15.4,343.0,533.13,429.85
2018,1,17,14,0,289.0,189.0,1.8,15.4,323.0,502.7,407.03
2018,1,17,14,15,289.5,177.0,1.8,15.35,304.5,480.88,391.23
2018,1,17,14,30,290.0,165.0,1.8,15.3,286.0,458.19,374.48
2018,1,17,14,45,331.5,145.0,1.8,15.25,272.5,459.09,376.98
2018,1,17,15,0,373.0,125.0,1.8,15.2,259.0,475.74,390.83
2018,1,17,15,15,364.0,112.0,1.8,15.2,231.0,437.78,360.87
2018,1,17,15,30,355.0,99.0,1.8,15.2,203.0,399.6,330.3
2018,1,17,15,45,329.5,86.0,1.7,14.95,171.0,350.23,289.63
2018,1,17,16,0,304.0,73.0,1.6,14.7,139.0,302.63,249.27
2018,1,17,16,15,260.5,60.0,1.5,14.55,107.5,246.73,200.76
2018,1,17,16,30,217.0,47.0,1.4,14.4,76.0,195.26,154.59
2018,1,17,16,45,146.5,33.0,1.35,14.3,49.5,134.89,94.82
2018,1,17,17,0,76.0,19.0,1.3,14.2,23.0,60.52,0.0
2018,1,17,17,15,38.0,9.5,1.25,14.2,11.5,21.26,0.0
2018,1,17,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,18,7,15,21.0,3.5,2.95,14.1,4.0,0.0,0.0
2018,1,18,7,30,42.0,7.0,3.1,14.2,8.0,21.34,0.0
2018,1,18,7,45,21.0,14.0,3.25,14.35,14.5,24.5,1.35
2018,1,18,8,0,0.0,21.0,3.4,14.5,21.0,16.01,7.08
2018,1,18,8,15,0.0,30.5,3.4,14.55,30.5,23.29,13.81
2018,1,18,8,30,0.0,40.0,3.4,14.6,40.0,30.58,20.29
2018,1,18,8,45,0.0,43.5,3.45,14.65,43.5,33.26,22.77
2018,1,18,9,0,0.0,47.0,3.5,14.7,47.0,35.94,25.16
2018,1,18,9,15,0.0,33.5,3.45,14.75,33.5,25.55,16.29
2018,1,18,9,30,0.0,20.0,3.4,14.8,20.0,15.22,7.43
2018,1,18,9,45,1.5,47.5,3.4,14.85,48.0,37.55,26.58
2018,1,18,10,0,3.0,75.0,3.4,14.9,76.0,60.14,45.8
2018,1,18,10,15,11.0,120.5,3.45,14.9,125.5,109.24,87.42
2018,1,18,10,30,19.0,166.0,3.5,14.9,175.0,162.56,131.93
2018,1,18,10,45,16.0,167.5,3.6,14.95,175.0,160.21,129.58
2018,1,18,11,0,13.0,169.0,3.7,15.0,175.0,158.01,127.45
2018,1,18,11,15,6.5,132.0,3.7,15.0,135.0,114.22,90.77
2018,1,18,11,30,0.0,95.0,3.7,15.0,95.0,73.85,56.7
2018,1,18,11,45,0.0,89.5,3.7,15.05,89.5,69.02,52.64
2018,1,18,12,0,0.0,84.0,3.7,15.1,84.0,64.61,48.91
2018,1,18,12,15,0.0,98.0,3.7,15.1,98.0,76.31,58.7
2018,1,18,12,30,0.0,112.0,3.7,15.1,112.0,88.7,69.05
2018,1,18,12,45,0.0,101.5,3.7,15.1,101.5,79.41,61.29
2018,1,18,13,0,0.0,91.0,3.7,15.1,91.0,70.32,53.72
2018,1,18,13,15,32.0,90.5,3.8,15.05,106.5,110.11,88.72
2018,1,18,13,30,64.0,90.0,3.9,15.0,122.0,155.23,127.81
2018,1,18,13,45,67.0,106.5,3.95,14.95,139.0,175.23,144.48
2018,1,18,14,0,70.0,123.0,4.0,14.9,156.0,195.59,161.45
2018,1,18,14,15,46.0,128.0,4.1,14.8,149.0,160.42,131.5
2018,1,18,14,30,22.0,133.0,4.2,14.7,142.0,144.98,117.84
2018,1,18,14,45,14.0,124.0,4.3,14.6,129.5,116.58,93.92
2018,1,18,15,0,6.0,115.0,4.4,14.5,117.0,102.14,81.61
2018,1,18,15,15,5.0,93.5,4.4,14.5,95.0,80.87,63.65
2018,1,18,15,30,4.0,72.0,4.4,14.5,73.0,60.11,45.97
2018,1,18,15,45,2.0,53.0,4.3,14.3,53.5,41.94,30.36
2018,1,18,16,0,0.0,34.0,4.2,14.1,34.0,25.94,16.53
2018,1,18,16,15,0.0,25.0,4.2,14.0,25.0,19.03,10.49
2018,1,18,16,30,0.0,16.0,4.2,13.9,16.0,12.15,4.47
2018,1,18,16,45,0.0,10.0,4.2,13.8,10.0,7.58,0.16
2018,1,18,17,0,0.0,4.0,4.2,13.7,4.0,3.02,0.0
2018,1,18,17,15,0.0,2.0,4.3,13.6,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,19,7,15,15.5,5.5,3.2,12.15,6.0,0.0,0.0
2018,1,19,7,30,31.0,11.0,3.2,12.3,12.0,20.28,0.0
2018,1,19,7,45,109.5,25.5,3.2,12.5,36.0,87.29,23.98
2018,1,19,8,0,188.0,40.0,3.2,12.7,60.0,164.62,125.77
2018,1,19,8,15,358.5,46.5,3.25,12.75,107.0,275.09,224.12
2018,1,19,8,30,529.0,53.0,3.3,12.8,154.0,404.25,335.0
2018,1,19,8,45,589.0,57.5,3.35,12.85,195.5,476.12,397.26
2018,1,19,9,0,649.0,62.0,3.4,12.9,237.0,552.19,461.07
2018,1,19,9,15,571.5,80.0,3.35,12.9,251.5,547.04,457.15
2018,1,19,9,30,494.0,98.0,3.3,12.9,266.0,525.19,439.41
2018,1,19,9,45,596.0,94.0,3.25,12.9,318.0,633.5,524.73
2018,1,19,10,0,698.0,90.0,3.2,12.9,370.0,738.95,603.82
2018,1,19,10,15,756.0,85.0,3.2,12.9,409.0,802.42,649.59
2018,1,19,10,30,814.0,80.0,3.2,12.9,448.0,873.07,700.02
2018,1,19,10,45,826.0,81.5,3.2,12.9,471.5,908.29,723.92
2018,1,19,11,0,838.0,83.0,3.2,12.9,495.0,941.03,746.17
2018,1,19,11,15,824.0,89.0,3.25,12.95,505.5,951.1,752.48
2018,1,19,11,30,810.0,95.0,3.3,13.0,516.0,957.37,756.42
2018,1,19,11,45,735.5,115.5,3.35,13.0,503.0,924.11,732.48
2018,1,19,12,0,661.0,136.0,3.4,13.0,490.0,878.55,699.92
2018,1,19,12,15,664.0,137.0,3.5,13.0,493.5,885.3,705.67
2018,1,19,12,30,667.0,138.0,3.6,13.0,497.0,889.19,709.06
2018,1,19,12,45,450.0,153.0,3.75,13.05,394.0,671.02,546.92
2018,1,19,13,0,233.0,168.0,3.9,13.1,291.0,439.29,363.26
2018,1,19,13,15,327.0,151.0,4.0,13.05,318.5,536.16,443.67
2018,1,19,13,30,421.0,134.0,4.1,13.0,346.0,601.64,497.56
2018,1,19,13,45,609.5,110.0,4.25,13.0,403.5,757.36,618.75
2018,1,19,14,0,798.0,86.0,4.4,13.0,461.0,882.95,713.66
2018,1,19,14,15,707.5,97.0,4.55,12.95,415.0,797.77,651.25
2018,1,19,14,30,617.0,108.0,4.7,12.9,369.0,708.32,585.18
2018,1,19,14,45,674.5,89.5,4.8,12.9,354.0,712.85,590.57
2018,1,19,15,0,732.0,71.0,4.9,12.9,339.0,705.31,585.94
2018,1,19,15,15,707.0,65.5,4.9,12.9,301.5,649.09,542.39
2018,1,19,15,30,682.0,60.0,4.9,12.9,264.0,592.88,498.01
2018,1,19,15,45,643.0,57.0,4.95,12.7,226.5,534.99,450.62
2018,1,19,16,0,604.0,54.0,5.0,12.5,189.0,474.79,398.63
2018,1,19,16,15,528.0,48.0,5.0,12.35,147.5,391.84,325.89
2018,1,19,16,30,452.0,42.0,5.0,12.2,106.0,315.39,256.43
2018,1,19,16,45,320.5,32.5,5.0,12.1,69.5,216.56,162.12
2018,1,19,17,0,189.0,23.0,5.0,12.0,33.0,121.08,0.0
2018,1,19,17,15,94.5,11.5,5.0,11.95,16.5,43.38,0.0
2018,1,19,17,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.7,11.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.75,11.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.8,11.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.75,11.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,1,20,7,15,55.5,7.5,5.3,10.9,8.5,0.0,0.0
2018,1,20,7,30,111.0,15.0,5.3,11.1,17.0,53.22,0.0
2018,1,20,7,45,247.5,25.5,5.35,11.35,47.0,152.73,53.79
2018,1,20,8,0,384.0,36.0,5.4,11.6,77.0,254.22,197.98
2018,1,20,8,15,484.5,41.5,5.4,11.7,118.5,337.43,277.5
2018,1,20,8,30,585.0,47.0,5.4,11.8,160.0,429.68,360.0
2018,1,20,8,45,642.0,51.0,5.4,11.95,202.5,496.6,419.71
2018,1,20,9,0,699.0,55.0,5.4,12.1,245.0,572.64,484.72
2018,1,20,9,15,721.5,60.0,5.4,12.2,282.5,627.87,529.27
2018,1,20,9,30,744.0,65.0,5.4,12.3,320.0,683.06,572.58
2018,1,20,9,45,771.5,67.0,5.35,12.4,356.0,738.34,614.72
2018,1,20,10,0,799.0,69.0,5.3,12.5,392.0,793.2,655.6
2018,1,20,10,15,829.5,68.5,5.3,12.55,425.5,846.73,695.08
2018,1,20,10,30,860.0,68.0,5.3,12.6,459.0,888.97,725.47
2018,1,20,10,45,870.5,69.5,5.3,12.6,483.0,923.39,749.94
2018,1,20,11,0,881.0,71.0,5.3,12.6,507.0,955.21,772.39
2018,1,20,11,15,887.5,72.0,5.35,12.65,523.5,979.63,789.56
2018,1,20,11,30,894.0,73.0,5.4,12.7,540.0,1000.94,804.56
2018,1,20,11,45,861.0,84.0,5.45,12.75,540.0,1004.53,806.74
2018,1,20,12,0,828.0,95.0,5.5,12.8,540.0,991.43,796.98
2018,1,20,12,15,846.5,88.0,5.55,12.85,544.5,1004.67,806.81
2018,1,20,12,30,865.0,81.0,5.6,12.9,549.0,1001.53,804.65
2018,1,20,12,45,859.0,82.0,5.65,12.9,542.5,1005.59,808.2
2018,1,20,13,0,853.0,83.0,5.7,12.9,536.0,993.61,800.12
2018,1,20,13,15,863.0,80.0,5.7,12.95,528.0,989.1,797.27
2018,1,20,13,30,873.0,77.0,5.7,13.0,520.0,969.22,783.18
2018,1,20,13,45,864.5,75.0,5.7,13.05,499.0,952.53,771.64
2018,1,20,14,0,856.0,73.0,5.7,13.1,478.0,921.29,749.26
2018,1,20,14,15,842.5,71.5,5.7,13.1,451.0,883.46,722.03
2018,1,20,14,30,829.0,70.0,5.7,13.1,424.0,843.41,692.91
2018,1,20,14,45,810.5,67.0,5.7,13.15,390.5,795.24,657.07
2018,1,20,15,0,792.0,64.0,5.7,13.2,357.0,745.75,619.67
2018,1,20,15,15,715.5,67.5,5.7,13.2,310.5,658.3,551.59
2018,1,20,15,30,639.0,71.0,5.7,13.2,264.0,580.02,489.3
2018,1,20,15,45,595.5,63.5,5.5,13.05,222.5,510.93,431.39
2018,1,20,16,0,552.0,56.0,5.3,12.9,181.0,444.52,373.88
2018,1,20,16,15,529.0,48.0,5.15,12.7,147.0,392.59,326.71
2018,1,20,16,30,506.0,40.0,5.0,12.5,113.0,342.13,278.4
2018,1,20,16,45,367.0,31.5,4.8,12.35,74.5,237.99,180.37
2018,1,20,17,0,228.0,23.0,4.6,12.2,36.0,137.33,9.52
2018,1,20,17,15,114.0,11.5,4.55,12.15,18.0,50.47,0.0
2018,1,20,17,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,21,7,15,67.5,8.0,1.55,12.1,9.5,0.0,0.0
2018,1,21,7,30,135.0,16.0,1.4,12.2,19.0,62.71,0.0
2018,1,21,7,45,264.5,26.0,1.25,12.3,49.0,160.45,63.67
2018,1,21,8,0,394.0,36.0,1.1,12.4,79.0,258.36,198.79
2018,1,21,8,15,468.0,42.5,1.1,12.5,117.0,328.71,264.95
2018,1,21,8,30,542.0,49.0,1.1,12.6,155.0,405.67,331.64
2018,1,21,8,45,595.5,55.0,1.1,12.75,197.0,475.37,390.05
2018,1,21,9,0,649.0,61.0,1.1,12.9,239.0,548.99,449.16
2018,1,21,9,15,644.5,70.0,1.25,13.0,269.5,587.27,479.63
2018,1,21,9,30,640.0,79.0,1.4,13.1,300.0,623.42,507.33
2018,1,21,9,45,563.5,103.0,1.55,13.15,312.5,615.5,501.39
2018,1,21,10,0,487.0,127.0,1.7,13.2,325.0,591.78,483.1
2018,1,21,10,15,506.5,133.5,1.8,13.3,353.0,633.87,515.33
2018,1,21,10,30,526.0,140.0,1.9,13.4,381.0,675.5,545.81
2018,1,21,10,45,531.0,146.0,2.05,13.45,400.0,702.12,565.33
2018,1,21,11,0,536.0,152.0,2.2,13.5,419.0,727.02,583.68
2018,1,21,11,15,500.0,169.0,2.25,13.5,424.5,722.75,579.57
2018,1,21,11,30,464.0,186.0,2.3,13.5,430.0,714.88,572.53
2018,1,21,11,45,451.5,192.0,2.35,13.55,433.0,715.06,572.21
2018,1,21,12,0,439.0,198.0,2.4,13.6,436.0,713.01,570.27
2018,1,21,12,15,406.5,207.5,2.4,13.65,428.0,692.29,553.83
2018,1,21,12,30,374.0,217.0,2.4,13.7,420.0,646.07,519.14
2018,1,21,12,45,296.5,224.5,2.45,13.7,384.5,574.92,464.14
2018,1,21,13,0,219.0,232.0,2.5,13.7,349.0,479.45,389.83
2018,1,21,13,15,184.0,230.5,2.45,13.75,327.0,440.66,359.13
2018,1,21,13,30,149.0,229.0,2.4,13.8,305.0,402.42,328.29
2018,1,21,13,45,165.0,219.0,2.4,13.85,300.0,403.37,330.14
2018,1,21,14,0,181.0,209.0,2.4,13.9,295.0,403.29,330.98
2018,1,21,14,15,164.0,194.0,2.3,13.95,268.5,365.59,300.87
2018,1,21,14,30,147.0,179.0,2.2,14.0,242.0,328.56,271.19
2018,1,21,14,45,111.5,160.5,2.15,14.0,206.0,272.29,225.13
2018,1,21,15,0,76.0,142.0,2.1,14.0,170.0,201.62,166.63
2018,1,21,15,15,64.5,128.0,2.1,14.0,150.0,175.88,145.2
2018,1,21,15,30,53.0,114.0,2.1,14.0,130.0,151.22,124.27
2018,1,21,15,45,67.0,100.5,1.9,13.9,118.0,145.77,119.84
2018,1,21,16,0,81.0,87.0,1.7,13.8,106.0,151.2,123.92
2018,1,21,16,15,42.5,66.0,1.8,13.75,76.0,90.45,71.48
2018,1,21,16,30,4.0,45.0,1.9,13.7,46.0,40.23,28.07
2018,1,21,16,45,5.0,31.5,2.0,13.65,32.0,28.93,17.44
2018,1,21,17,0,6.0,18.0,2.1,13.6,18.0,18.5,0.0
2018,1,21,17,15,3.0,9.0,2.25,13.6,9.0,8.17,0.0
2018,1,21,17,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
