Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,22,7,15,11.0,4.5,3.65,13.8,5.0,0.0,0.0
2018,1,22,7,30,22.0,9.0,3.6,13.9,10.0,15.21,0.0
2018,1,22,7,45,11.5,21.5,3.6,13.95,22.0,25.24,6.52
2018,1,22,8,0,1.0,34.0,3.6,14.0,34.0,29.33,18.06
2018,1,22,8,15,10.0,52.0,3.6,14.0,54.0,51.19,37.4
2018,1,22,8,30,19.0,70.0,3.6,14.0,74.0,81.22,63.56
2018,1,22,8,45,32.5,88.0,3.55,14.05,96.5,108.91,87.81
2018,1,22,9,0,46.0,106.0,3.5,14.1,119.0,137.91,112.97
2018,1,22,9,15,51.0,117.0,3.55,14.1,133.0,152.91,125.92
2018,1,22,9,30,56.0,128.0,3.6,14.1,147.0,168.73,139.38
2018,1,22,9,45,64.0,144.0,3.65,14.15,168.0,193.84,160.44
2018,1,22,10,0,72.0,160.0,3.7,14.2,189.0,219.65,181.82
2018,1,22,10,15,180.5,173.0,3.8,14.2,254.0,350.43,291.93
2018,1,22,10,30,289.0,186.0,3.9,14.2,319.0,490.84,405.93
2018,1,22,10,45,473.5,156.5,3.95,14.2,387.5,659.94,540.79
2018,1,22,11,0,658.0,127.0,4.0,14.2,456.0,826.04,665.29
2018,1,22,11,15,759.5,105.5,4.05,14.2,497.5,913.53,727.66
2018,1,22,11,30,861.0,84.0,4.1,14.2,539.0,993.95,784.35
2018,1,22,11,45,864.5,84.5,4.15,14.2,548.5,1008.37,793.71
2018,1,22,12,0,868.0,85.0,4.2,14.2,558.0,1019.4,801.36
2018,1,22,12,15,869.5,85.0,4.2,14.15,560.0,1024.26,804.68
2018,1,22,12,30,871.0,85.0,4.2,14.1,562.0,1025.61,805.75
2018,1,22,12,45,869.5,84.5,4.2,14.1,556.5,1019.72,801.77
2018,1,22,13,0,868.0,84.0,4.2,14.1,551.0,1010.35,795.55
2018,1,22,13,15,862.5,83.5,4.15,14.05,537.5,993.54,784.06
2018,1,22,13,30,857.0,83.0,4.1,14.0,524.0,973.47,770.42
2018,1,22,13,45,849.0,81.5,4.1,13.9,504.0,946.59,752.42
2018,1,22,14,0,841.0,80.0,4.1,13.8,484.0,916.83,732.34
2018,1,22,14,15,827.0,78.0,4.0,13.75,456.5,878.25,705.06
2018,1,22,14,30,813.0,76.0,3.9,13.7,429.0,837.52,676.03
2018,1,22,14,45,793.5,73.0,3.8,13.65,395.5,788.98,640.87
2018,1,22,15,0,774.0,70.0,3.7,13.6,362.0,739.18,604.28
2018,1,22,15,15,743.5,67.5,3.7,13.6,324.0,680.52,560.44
2018,1,22,15,30,713.0,65.0,3.7,13.6,286.0,622.0,515.64
2018,1,22,15,45,670.5,60.0,3.5,13.4,244.0,558.01,464.22
2018,1,22,16,0,628.0,55.0,3.3,13.2,202.0,491.65,408.29
2018,1,22,16,15,560.5,49.0,3.25,13.05,160.0,412.28,340.1
2018,1,22,16,30,493.0,43.0,3.2,12.9,118.0,338.59,274.36
2018,1,22,16,45,380.5,35.0,3.15,12.75,81.0,247.61,190.22
2018,1,22,17,0,268.0,27.0,3.1,12.6,44.0,158.82,54.25
2018,1,22,17,15,153.5,16.5,3.1,12.55,24.5,68.76,0.0
2018,1,22,17,30,39.0,6.0,3.1,12.5,5.0,0.0,0.0
2018,1,22,17,45,19.5,3.0,3.1,12.45,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,23,7,15,35.0,7.0,1.95,10.85,8.0,0.0,0.0
2018,1,23,7,30,70.0,14.0,1.9,11.0,16.0,36.74,0.0
2018,1,23,7,45,132.0,27.5,1.85,11.1,39.5,107.21,50.51
2018,1,23,8,0,194.0,41.0,1.8,11.2,63.0,165.68,128.79
2018,1,23,8,15,210.0,50.5,1.8,11.3,84.0,194.63,158.62
2018,1,23,8,30,226.0,60.0,1.8,11.4,105.0,225.83,187.82
2018,1,23,8,45,359.5,69.0,1.75,11.5,160.0,332.91,279.61
2018,1,23,9,0,493.0,78.0,1.7,11.6,215.0,459.48,383.9
2018,1,23,9,15,619.5,74.5,1.75,11.7,273.5,572.66,474.62
2018,1,23,9,30,746.0,71.0,1.8,11.8,332.0,689.04,562.33
2018,1,23,9,45,778.0,72.0,1.8,11.95,369.5,747.32,603.49
2018,1,23,10,0,810.0,73.0,1.8,12.1,407.0,805.36,643.97
2018,1,23,10,15,827.5,75.0,1.8,12.25,438.0,851.29,674.87
2018,1,23,10,30,845.0,77.0,1.8,12.4,469.0,895.45,704.13
2018,1,23,10,45,857.5,78.5,1.8,12.55,493.5,932.24,727.84
2018,1,23,11,0,870.0,80.0,1.8,12.7,518.0,966.46,749.64
2018,1,23,11,15,877.5,80.5,1.6,12.8,535.0,991.7,762.42
2018,1,23,11,30,885.0,81.0,1.4,12.9,552.0,1001.62,764.53
2018,1,23,11,45,889.0,81.5,1.25,13.0,561.5,1016.61,770.86
2018,1,23,12,0,893.0,82.0,1.1,13.1,571.0,1028.22,774.7
2018,1,23,12,15,894.5,81.5,1.0,13.15,573.0,1032.52,774.9
2018,1,23,12,30,896.0,81.0,0.9,13.2,575.0,1033.28,772.98
2018,1,23,12,45,895.5,80.5,0.8,13.3,569.5,1028.46,767.45
2018,1,23,13,0,895.0,80.0,0.7,13.4,564.0,1020.13,759.87
2018,1,23,13,15,889.5,79.0,0.75,13.45,550.5,1002.67,750.27
2018,1,23,13,30,884.0,78.0,0.8,13.5,537.0,981.95,738.7
2018,1,23,13,45,875.5,76.5,0.85,13.55,516.0,954.55,722.72
2018,1,23,14,0,867.0,75.0,0.9,13.6,495.0,935.08,712.01
2018,1,23,14,15,853.0,73.5,0.9,13.65,467.0,896.52,687.26
2018,1,23,14,30,839.0,72.0,0.9,13.7,439.0,855.71,660.95
2018,1,23,14,45,819.5,69.5,0.95,13.7,405.0,806.96,629.62
2018,1,23,15,0,800.0,67.0,1.0,13.7,371.0,756.89,596.61
2018,1,23,15,15,771.0,64.5,1.0,13.7,332.5,698.45,555.92
2018,1,23,15,30,742.0,62.0,1.0,13.7,294.0,640.02,514.09
2018,1,23,15,45,702.0,57.5,1.05,13.6,252.0,572.18,463.9
2018,1,23,16,0,662.0,53.0,1.1,13.5,210.0,506.13,411.48
2018,1,23,16,15,598.0,47.0,1.15,13.4,167.0,431.81,349.91
2018,1,23,16,30,534.0,41.0,1.2,13.3,124.0,358.26,286.41
2018,1,23,16,45,425.5,34.0,1.25,13.15,86.0,268.28,205.38
2018,1,23,17,0,317.0,27.0,1.3,13.0,48.0,181.16,78.42
2018,1,23,17,15,186.5,17.0,1.4,12.95,26.5,81.13,0.0
2018,1,23,17,30,56.0,7.0,1.5,12.9,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.55,12.85,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,24,7,15,19.5,3.5,4.3,13.1,4.0,0.0,0.0
2018,1,24,7,30,39.0,7.0,4.4,13.3,8.0,19.77,0.0
2018,1,24,7,45,19.5,19.0,4.45,13.45,19.5,24.61,8.16
2018,1,24,8,0,0.0,31.0,4.5,13.6,31.0,24.69,14.46
2018,1,24,8,15,0.0,45.5,4.65,13.75,45.5,37.49,25.9
2018,1,24,8,30,0.0,60.0,4.8,13.9,60.0,50.08,36.98
2018,1,24,8,45,20.0,81.0,4.95,14.05,86.5,90.77,72.3
2018,1,24,9,0,40.0,102.0,5.1,14.2,113.0,127.45,104.13
2018,1,24,9,15,114.0,123.0,5.25,14.3,161.5,220.07,184.1
2018,1,24,9,30,188.0,144.0,5.4,14.4,210.0,305.8,257.17
2018,1,24,9,45,222.5,153.5,5.55,14.45,240.0,368.5,309.23
2018,1,24,10,0,257.0,163.0,5.7,14.5,270.0,416.75,349.12
2018,1,24,10,15,266.5,175.5,5.9,14.6,293.5,448.48,374.55
2018,1,24,10,30,276.0,188.0,6.1,14.7,317.0,480.09,399.69
2018,1,24,10,45,211.5,206.5,6.3,14.75,308.5,427.22,355.03
2018,1,24,11,0,147.0,225.0,6.5,14.8,300.0,391.86,323.96
2018,1,24,11,15,98.0,219.5,6.65,14.85,270.0,315.96,260.69
2018,1,24,11,30,49.0,214.0,6.8,14.9,240.0,260.61,213.4
2018,1,24,11,45,28.0,197.0,7.0,14.9,212.0,219.03,178.38
2018,1,24,12,0,7.0,180.0,7.2,14.9,184.0,159.87,128.56
2018,1,24,12,15,3.5,160.5,7.35,14.85,162.5,136.94,109.42
2018,1,24,12,30,0.0,141.0,7.5,14.8,141.0,114.79,90.84
2018,1,24,12,45,0.0,129.5,7.6,14.8,129.5,104.2,82.04
2018,1,24,13,0,0.0,118.0,7.7,14.8,118.0,93.85,73.44
2018,1,24,13,15,0.0,116.5,7.65,14.7,116.5,92.64,72.51
2018,1,24,13,30,0.0,115.0,7.6,14.6,115.0,91.48,71.63
2018,1,24,13,45,0.0,109.5,7.55,14.5,109.5,86.76,67.78
2018,1,24,14,0,0.0,104.0,7.5,14.4,104.0,82.1,63.98
2018,1,24,14,15,27.0,110.5,7.3,14.35,122.5,123.19,100.0
2018,1,24,14,30,54.0,117.0,7.1,14.3,141.0,153.74,126.94
2018,1,24,14,45,58.0,117.0,6.9,14.2,141.0,156.42,129.46
2018,1,24,15,0,62.0,117.0,6.7,14.1,141.0,159.1,131.97
2018,1,24,15,15,35.0,91.5,6.7,14.1,105.0,109.17,88.87
2018,1,24,15,30,8.0,66.0,6.7,14.1,69.0,56.72,43.27
2018,1,24,15,45,4.0,46.0,6.25,13.85,47.5,37.89,27.04
2018,1,24,16,0,0.0,26.0,5.8,13.6,26.0,19.79,11.35
2018,1,24,16,15,0.0,21.0,5.9,13.35,21.0,15.97,7.99
2018,1,24,16,30,0.0,16.0,6.0,13.1,16.0,12.15,4.6
2018,1,24,16,45,6.0,11.5,6.05,12.8,12.0,11.86,4.06
2018,1,24,17,0,12.0,7.0,6.1,12.5,8.0,11.72,0.8
2018,1,24,17,15,12.0,4.0,5.9,12.2,4.5,7.51,0.0
2018,1,24,17,30,12.0,1.0,5.7,11.9,1.0,0.0,0.0
2018,1,24,17,45,6.0,0.5,5.5,11.6,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,25,7,15,14.0,7.0,4.4,11.9,7.5,0.0,0.0
2018,1,25,7,30,28.0,14.0,4.3,12.0,15.0,21.2,0.0
2018,1,25,7,45,140.5,30.0,4.2,12.1,45.5,114.29,62.15
2018,1,25,8,0,253.0,46.0,4.1,12.2,76.0,198.7,155.93
2018,1,25,8,15,332.5,55.0,4.05,12.3,112.0,264.05,216.49
2018,1,25,8,30,412.0,64.0,4.0,12.4,148.0,338.17,282.3
2018,1,25,8,45,394.5,76.5,4.0,12.5,172.0,362.91,305.46
2018,1,25,9,0,377.0,89.0,4.0,12.6,196.0,385.23,325.28
2018,1,25,9,15,491.5,90.5,4.0,12.7,251.5,495.27,416.98
2018,1,25,9,30,606.0,92.0,4.0,12.8,307.0,609.0,508.42
2018,1,25,9,45,554.5,89.5,4.05,12.85,302.0,590.42,492.45
2018,1,25,10,0,503.0,87.0,4.1,12.9,297.0,565.33,471.87
2018,1,25,10,15,360.5,127.0,4.15,13.0,283.0,494.59,413.09
2018,1,25,10,30,218.0,167.0,4.2,13.1,269.0,400.57,333.7
2018,1,25,10,45,353.5,168.0,4.3,13.2,343.5,534.79,444.29
2018,1,25,11,0,489.0,169.0,4.4,13.3,418.0,699.86,573.67
2018,1,25,11,15,452.0,181.5,4.5,13.3,418.0,688.33,562.83
2018,1,25,11,30,415.0,194.0,4.6,13.3,418.0,673.51,550.46
2018,1,25,11,45,259.5,176.5,4.7,13.35,317.5,474.66,392.65
2018,1,25,12,0,104.0,159.0,4.8,13.4,217.0,274.32,227.16
2018,1,25,12,15,129.5,172.5,4.9,13.45,244.5,316.38,262.73
2018,1,25,12,30,155.0,186.0,5.0,13.5,272.0,358.29,297.41
2018,1,25,12,45,418.5,160.5,5.1,13.5,390.5,646.94,533.67
2018,1,25,13,0,682.0,135.0,5.2,13.5,509.0,892.01,721.08
2018,1,25,13,15,767.0,111.5,5.2,13.5,522.5,939.9,755.55
2018,1,25,13,30,852.0,88.0,5.2,13.5,536.0,975.36,781.97
2018,1,25,13,45,641.5,123.0,5.25,13.55,453.0,804.23,655.28
2018,1,25,14,0,431.0,158.0,5.3,13.6,370.0,620.03,513.1
2018,1,25,14,15,343.5,158.5,5.35,13.55,321.5,504.66,421.74
2018,1,25,14,30,256.0,159.0,5.4,13.5,273.0,418.0,350.51
2018,1,25,14,45,282.5,126.5,5.4,13.5,243.5,392.44,331.54
2018,1,25,15,0,309.0,94.0,5.4,13.5,214.0,385.13,326.64
2018,1,25,15,15,302.5,83.0,5.4,13.5,190.5,353.51,300.51
2018,1,25,15,30,296.0,72.0,5.4,13.5,167.0,321.56,273.65
2018,1,25,15,45,329.0,76.5,5.2,13.3,168.5,336.68,285.62
2018,1,25,16,0,362.0,81.0,5.0,13.1,170.0,347.45,292.76
2018,1,25,16,15,303.0,68.5,4.85,13.0,133.0,279.78,233.28
2018,1,25,16,30,244.0,56.0,4.7,12.9,96.0,217.97,178.01
2018,1,25,16,45,182.0,42.5,4.6,12.75,67.0,160.0,124.7
2018,1,25,17,0,120.0,29.0,4.5,12.6,38.0,95.83,52.13
2018,1,25,17,15,72.0,18.0,4.45,12.55,22.0,40.3,0.0
2018,1,25,17,30,24.0,7.0,4.4,12.5,6.0,0.0,0.0
2018,1,25,17,45,12.0,3.5,4.35,12.5,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.0,2.05,11.8,11.5,0.0,0.0
2018,1,26,7,30,157.0,18.0,2.1,11.9,23.0,71.0,0.0
2018,1,26,7,45,223.5,27.5,2.15,12.05,47.5,145.67,84.6
2018,1,26,8,0,290.0,37.0,2.2,12.2,72.0,206.16,161.81
2018,1,26,8,15,234.5,56.0,2.2,12.25,92.0,212.45,173.16
2018,1,26,8,30,179.0,75.0,2.2,12.3,112.0,201.79,167.09
2018,1,26,8,45,118.5,79.0,2.25,12.35,106.0,161.53,134.37
2018,1,26,9,0,58.0,83.0,2.3,12.4,100.0,115.76,95.17
2018,1,26,9,15,87.5,103.5,2.2,12.45,133.0,175.01,146.18
2018,1,26,9,30,117.0,124.0,2.1,12.5,166.0,224.39,187.98
2018,1,26,9,45,236.5,140.0,2.05,12.5,236.0,361.62,302.77
2018,1,26,10,0,356.0,156.0,2.0,12.5,306.0,490.7,406.57
2018,1,26,10,15,511.5,135.5,2.0,12.6,368.0,637.54,521.0
2018,1,26,10,30,667.0,115.0,2.0,12.7,430.0,783.09,626.82
2018,1,26,10,45,778.5,92.0,1.95,12.75,478.0,873.04,688.34
2018,1,26,11,0,890.0,69.0,1.9,12.8,526.0,958.8,745.6
2018,1,26,11,15,896.5,69.5,1.95,12.85,543.0,983.23,760.98
2018,1,26,11,30,903.0,70.0,2.0,12.9,560.0,1004.48,775.01
2018,1,26,11,45,905.5,71.0,2.0,12.9,569.5,1019.04,784.1
2018,1,26,12,0,908.0,72.0,2.0,12.9,579.0,1030.11,791.04
2018,1,26,12,15,907.5,72.0,2.05,12.95,580.5,1033.23,793.37
2018,1,26,12,30,907.0,72.0,2.1,13.0,582.0,1032.76,793.53
2018,1,26,12,45,903.5,72.5,2.2,13.0,576.0,1026.29,790.61
2018,1,26,13,0,900.0,73.0,2.3,13.0,570.0,1016.29,785.46
2018,1,26,13,15,894.5,72.5,2.35,13.0,556.5,999.52,775.19
2018,1,26,13,30,889.0,72.0,2.4,13.0,543.0,979.45,762.77
2018,1,26,13,45,672.5,114.5,2.5,13.0,463.0,824.02,654.62
2018,1,26,14,0,456.0,157.0,2.6,13.0,383.0,642.2,521.58
2018,1,26,14,15,413.5,154.0,2.7,12.95,350.5,586.59,480.77
2018,1,26,14,30,371.0,151.0,2.8,12.9,318.0,531.87,438.83
2018,1,26,14,45,482.5,125.0,2.9,12.85,325.0,582.51,482.09
2018,1,26,15,0,594.0,99.0,3.0,12.8,332.0,633.21,522.92
2018,1,26,15,15,504.0,101.5,3.0,12.8,285.0,532.12,443.41
2018,1,26,15,30,414.0,104.0,3.0,12.8,238.0,447.3,374.56
2018,1,26,15,45,364.5,93.0,3.0,12.65,199.0,380.94,319.97
2018,1,26,16,0,315.0,82.0,3.0,12.5,160.0,318.52,267.12
2018,1,26,16,15,316.0,67.5,3.0,12.35,132.5,285.77,237.94
2018,1,26,16,30,317.0,53.0,3.0,12.2,105.0,252.46,206.7
2018,1,26,16,45,239.5,40.5,2.95,12.0,73.0,184.1,144.69
2018,1,26,17,0,162.0,28.0,2.9,11.8,41.0,121.2,72.74
2018,1,26,17,15,112.5,18.0,2.95,11.75,24.0,54.97,0.0
2018,1,26,17,30,63.0,8.0,3.0,11.7,7.0,0.0,0.0
2018,1,26,17,45,31.5,4.0,3.05,11.6,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,27,7,15,32.5,7.0,2.05,11.65,8.0,0.0,0.0
2018,1,27,7,30,65.0,14.0,2.1,11.8,16.0,34.43,0.0
2018,1,27,7,45,173.0,29.0,2.1,11.95,47.0,126.69,76.6
2018,1,27,8,0,281.0,44.0,2.1,12.1,78.0,207.61,163.4
2018,1,27,8,15,446.5,45.0,2.15,12.2,126.0,314.79,257.22
2018,1,27,8,30,612.0,46.0,2.2,12.3,174.0,432.93,357.98
2018,1,27,8,45,662.5,50.0,2.25,12.45,217.0,502.14,416.84
2018,1,27,9,0,713.0,54.0,2.3,12.6,260.0,574.58,476.32
2018,1,27,9,15,702.5,63.0,2.35,12.75,291.0,611.49,504.76
2018,1,27,9,30,692.0,72.0,2.4,12.9,322.0,649.87,533.46
2018,1,27,9,45,667.0,86.5,2.5,13.05,347.5,676.68,552.99
2018,1,27,10,0,642.0,101.0,2.6,13.2,373.0,698.98,568.89
2018,1,27,10,15,606.5,118.0,2.7,13.35,390.0,710.43,576.53
2018,1,27,10,30,571.0,135.0,2.8,13.5,407.0,716.76,580.42
2018,1,27,10,45,587.5,138.5,2.95,13.65,430.5,753.47,607.32
2018,1,27,11,0,604.0,142.0,3.1,13.8,454.0,788.61,632.67
2018,1,27,11,15,643.5,134.5,3.2,13.9,477.0,832.47,664.13
2018,1,27,11,30,683.0,127.0,3.3,14.0,500.0,874.37,693.91
2018,1,27,11,45,731.5,115.5,3.45,14.15,521.0,918.1,725.06
2018,1,27,12,0,780.0,104.0,3.6,14.3,542.0,952.47,749.44
2018,1,27,12,15,840.5,86.5,3.6,14.4,560.5,996.1,779.51
2018,1,27,12,30,901.0,69.0,3.6,14.5,579.0,1022.61,797.39
2018,1,27,12,45,862.5,79.0,3.65,14.65,563.0,992.92,776.46
2018,1,27,13,0,824.0,89.0,3.7,14.8,547.0,972.54,762.62
2018,1,27,13,15,830.5,84.5,3.65,14.85,537.0,963.31,756.3
2018,1,27,13,30,837.0,80.0,3.6,14.9,527.0,950.53,747.52
2018,1,27,13,45,828.5,79.5,3.6,15.0,507.5,924.99,729.98
2018,1,27,14,0,820.0,79.0,3.6,15.1,488.0,896.63,710.53
2018,1,27,14,15,785.0,82.5,3.6,15.1,457.0,846.33,675.32
2018,1,27,14,30,750.0,86.0,3.6,15.1,426.0,794.78,638.89
2018,1,27,14,45,620.0,103.5,3.6,15.1,370.5,684.27,557.31
2018,1,27,15,0,490.0,121.0,3.6,15.1,315.0,564.94,465.88
2018,1,27,15,15,500.0,106.5,3.6,15.1,287.5,534.9,443.45
2018,1,27,15,30,510.0,92.0,3.6,15.1,260.0,510.13,423.77
2018,1,27,15,45,491.5,81.5,3.45,14.9,225.0,460.39,383.12
2018,1,27,16,0,473.0,71.0,3.3,14.7,190.0,411.16,341.7
2018,1,27,16,15,387.5,63.5,3.35,14.5,148.5,322.13,266.4
2018,1,27,16,30,302.0,56.0,3.4,14.3,107.0,247.84,201.63
2018,1,27,16,45,246.0,42.5,3.45,14.1,75.5,189.27,148.38
2018,1,27,17,0,190.0,29.0,3.5,13.9,44.0,135.01,85.56
2018,1,27,17,15,124.5,18.0,3.6,13.85,25.0,59.28,0.0
2018,1,27,17,30,59.0,7.0,3.7,13.8,6.0,0.0,0.0
2018,1,27,17,45,29.5,3.5,3.8,13.7,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,28,7,15,60.5,8.5,4.65,11.25,10.5,0.0,0.0
2018,1,28,7,30,121.0,17.0,4.8,11.5,21.0,56.75,0.0
2018,1,28,7,45,262.0,29.0,4.95,11.7,56.0,163.65,104.27
2018,1,28,8,0,403.0,41.0,5.1,11.9,91.0,261.82,208.29
2018,1,28,8,15,517.5,44.5,5.1,12.15,136.5,350.88,289.28
2018,1,28,8,30,632.0,48.0,5.1,12.4,182.0,445.71,372.96
2018,1,28,8,45,684.0,51.5,5.05,12.6,226.0,516.5,434.68
2018,1,28,9,0,736.0,55.0,5.0,12.8,270.0,590.51,496.84
2018,1,28,9,15,772.0,57.5,4.95,13.1,312.0,654.57,547.08
2018,1,28,9,30,808.0,60.0,4.9,13.4,354.0,719.6,596.32
2018,1,28,9,45,834.5,61.0,4.8,13.65,392.0,775.59,637.09
2018,1,28,10,0,861.0,62.0,4.7,13.9,430.0,822.0,669.65
2018,1,28,10,15,877.0,63.5,4.55,14.2,461.5,867.24,700.17
2018,1,28,10,30,893.0,65.0,4.4,14.5,493.0,910.57,728.56
2018,1,28,10,45,904.5,66.0,4.25,14.75,518.5,946.82,751.45
2018,1,28,11,0,916.0,67.0,4.1,15.0,544.0,980.39,772.57
2018,1,28,11,15,923.5,68.0,4.0,15.2,562.0,1007.11,789.1
2018,1,28,11,30,931.0,69.0,3.9,15.4,580.0,1030.59,803.32
2018,1,28,11,45,935.5,68.5,3.8,15.6,590.0,1045.66,811.7
2018,1,28,12,0,940.0,68.0,3.7,15.8,600.0,1057.15,817.74
2018,1,28,12,15,941.0,68.5,3.65,16.0,602.5,1062.71,820.25
2018,1,28,12,30,942.0,69.0,3.6,16.2,605.0,1064.53,820.42
2018,1,28,12,45,940.0,68.5,3.55,16.35,599.0,1058.21,815.37
2018,1,28,13,0,938.0,68.0,3.5,16.5,593.0,1048.2,808.04
2018,1,28,13,15,932.0,68.0,3.5,16.6,579.5,1031.19,796.67
2018,1,28,13,30,926.0,68.0,3.5,16.7,566.0,1010.74,783.09
2018,1,28,13,45,916.5,68.0,3.45,16.85,545.0,983.59,764.44
2018,1,28,14,0,907.0,68.0,3.4,17.0,524.0,953.43,743.77
2018,1,28,14,15,894.0,66.5,3.4,17.0,496.0,915.28,718.18
2018,1,28,14,30,881.0,65.0,3.4,17.0,468.0,874.75,690.71
2018,1,28,14,45,862.0,63.5,3.35,17.05,433.5,826.97,657.25
2018,1,28,15,0,843.0,62.0,3.3,17.1,399.0,786.1,628.45
2018,1,28,15,15,806.0,61.0,3.3,17.1,357.5,721.72,581.91
2018,1,28,15,30,769.0,60.0,3.3,17.1,316.0,657.87,534.76
2018,1,28,15,45,732.5,56.5,3.05,16.8,273.5,592.34,484.46
2018,1,28,16,0,696.0,53.0,2.8,16.5,231.0,528.22,431.94
2018,1,28,16,15,641.5,47.5,2.8,16.3,187.5,453.16,369.33
2018,1,28,16,30,587.0,42.0,2.8,16.1,144.0,382.12,307.56
2018,1,28,16,45,463.5,35.5,2.8,15.9,101.0,287.32,224.43
2018,1,28,17,0,340.0,29.0,2.8,15.7,58.0,199.54,132.18
2018,1,28,17,15,203.5,18.5,2.9,15.55,33.0,88.22,0.0
2018,1,28,17,30,67.0,8.0,3.0,15.4,8.0,6.29,0.0
2018,1,28,17,45,33.5,4.0,3.05,15.3,4.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.5,4.9,11.4,4.5,0.0,0.0
2018,1,29,7,30,0.0,9.0,4.9,11.5,9.0,7.08,0.0
2018,1,29,7,45,0.0,19.0,4.95,11.6,19.0,14.49,4.6
2018,1,29,8,0,0.0,29.0,5.0,11.7,29.0,22.15,12.78
2018,1,29,8,15,0.0,41.5,4.85,11.9,41.5,32.29,21.84
2018,1,29,8,30,0.0,54.0,4.7,12.1,54.0,42.79,31.12
2018,1,29,8,45,0.0,64.0,4.55,12.25,64.0,50.84,38.21
2018,1,29,9,0,0.0,74.0,4.4,12.4,74.0,58.99,45.27
2018,1,29,9,15,8.5,99.0,4.15,12.6,102.0,88.18,70.49
2018,1,29,9,30,17.0,124.0,3.9,12.8,130.0,118.67,96.52
2018,1,29,9,45,71.0,153.5,3.7,13.05,183.5,207.11,172.26
2018,1,29,10,0,125.0,183.0,3.5,13.3,237.0,306.89,255.19
2018,1,29,10,15,118.5,196.5,3.3,13.55,250.5,320.14,264.62
2018,1,29,10,30,112.0,210.0,3.1,13.8,264.0,332.84,273.71
2018,1,29,10,45,118.0,221.5,2.9,14.1,281.0,354.29,290.07
2018,1,29,11,0,124.0,233.0,2.7,14.4,298.0,375.87,306.28
2018,1,29,11,15,157.5,241.0,2.55,14.65,326.5,420.18,341.2
2018,1,29,11,30,191.0,249.0,2.4,14.9,355.0,465.31,376.05
2018,1,29,11,45,159.5,243.0,2.25,15.15,332.5,427.8,345.03
2018,1,29,12,0,128.0,237.0,2.1,15.4,310.0,389.33,313.64
2018,1,29,12,15,90.5,225.0,2.1,15.45,276.5,312.93,252.84
2018,1,29,12,30,53.0,213.0,2.1,15.5,243.0,260.48,210.01
2018,1,29,12,45,108.5,217.5,2.05,15.6,278.5,345.92,279.82
2018,1,29,13,0,164.0,222.0,2.0,15.7,314.0,406.89,328.77
2018,1,29,13,15,275.0,216.5,1.9,15.7,367.0,533.91,428.46
2018,1,29,13,30,386.0,211.0,1.8,15.7,420.0,632.28,503.4
2018,1,29,13,45,427.0,194.0,1.7,15.75,417.0,667.42,528.71
2018,1,29,14,0,468.0,177.0,1.6,15.8,414.0,675.85,535.42
2018,1,29,14,15,383.0,180.5,1.7,15.85,367.5,566.06,454.16
2018,1,29,14,30,298.0,184.0,1.8,15.9,321.0,483.86,391.55
2018,1,29,14,45,282.0,172.5,1.9,15.9,294.5,446.74,364.03
2018,1,29,15,0,266.0,161.0,2.0,15.9,268.0,410.03,335.93
2018,1,29,15,15,241.5,145.5,2.0,15.9,235.5,362.45,298.31
2018,1,29,15,30,217.0,130.0,2.0,15.9,203.0,316.41,261.23
2018,1,29,15,45,158.0,112.0,2.15,15.7,161.5,230.94,191.03
2018,1,29,16,0,99.0,94.0,2.3,15.5,120.0,166.55,136.56
2018,1,29,16,15,82.5,77.0,2.35,15.3,96.0,134.05,108.54
2018,1,29,16,30,66.0,60.0,2.4,15.1,72.0,103.15,81.4
2018,1,29,16,45,48.0,44.0,2.5,14.9,51.5,74.51,55.84
2018,1,29,17,0,30.0,28.0,2.6,14.7,31.0,47.41,29.11
2018,1,29,17,15,16.0,16.0,2.75,14.6,17.5,18.37,0.0
2018,1,29,17,30,2.0,4.0,2.9,14.5,4.0,3.76,0.0
2018,1,29,17,45,1.0,2.0,3.0,14.4,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,30,7,15,26.5,8.5,3.55,12.6,9.5,6.69,0.0
2018,1,30,7,30,53.0,17.0,3.6,12.8,19.0,32.19,0.0
2018,1,30,7,45,231.0,29.5,3.65,12.95,57.0,151.56,101.71
2018,1,30,8,0,409.0,42.0,3.7,13.1,95.0,264.19,209.5
2018,1,30,8,15,531.5,44.0,3.65,13.25,141.5,355.83,291.12
2018,1,30,8,30,654.0,46.0,3.6,13.4,188.0,454.62,376.61
2018,1,30,8,45,704.0,50.0,3.5,13.5,233.0,525.56,437.13
2018,1,30,9,0,754.0,54.0,3.4,13.6,278.0,599.7,497.92
2018,1,30,9,15,786.0,56.0,3.3,13.8,319.5,661.07,544.63
2018,1,30,9,30,818.0,58.0,3.2,14.0,361.0,723.03,590.06
2018,1,30,9,45,840.0,60.0,3.05,14.2,398.5,768.88,621.83
2018,1,30,10,0,862.0,62.0,2.9,14.4,436.0,821.43,657.72
2018,1,30,10,15,877.0,63.5,2.75,14.6,467.5,865.97,686.8
2018,1,30,10,30,892.0,65.0,2.6,14.8,499.0,908.54,713.8
2018,1,30,10,45,902.5,66.0,2.5,15.0,524.0,943.96,735.68
2018,1,30,11,0,913.0,67.0,2.4,15.2,549.0,976.66,755.38
2018,1,30,11,15,920.0,68.0,2.3,15.4,567.0,1002.96,770.47
2018,1,30,11,30,927.0,69.0,2.2,15.6,585.0,1026.01,783.28
2018,1,30,11,45,930.5,69.0,2.15,15.8,595.0,1040.8,791.15
2018,1,30,12,0,934.0,69.0,2.1,16.0,605.0,1051.99,796.81
2018,1,30,12,15,936.0,69.0,2.1,16.25,607.5,1057.99,799.7
2018,1,30,12,30,938.0,69.0,2.1,16.5,610.0,1060.25,800.37
2018,1,30,12,45,937.5,68.5,2.05,16.75,605.0,1055.56,795.97
2018,1,30,13,0,937.0,68.0,2.0,17.0,600.0,1047.14,789.38
2018,1,30,13,15,932.5,67.5,2.1,17.05,587.0,1031.03,780.51
2018,1,30,13,30,928.0,67.0,2.2,17.1,574.0,1011.41,769.38
2018,1,30,13,45,919.5,66.0,2.35,17.15,552.5,983.88,753.41
2018,1,30,14,0,911.0,65.0,2.5,17.2,531.0,953.27,735.14
2018,1,30,14,15,898.5,64.0,2.7,17.1,503.0,916.11,712.83
2018,1,30,14,30,886.0,63.0,2.9,17.0,475.0,876.51,688.24
2018,1,30,14,45,868.0,62.0,3.05,16.85,441.0,830.03,657.83
2018,1,30,15,0,850.0,61.0,3.2,16.7,407.0,782.02,625.56
2018,1,30,15,15,825.0,58.5,3.2,16.7,367.5,733.04,590.63
2018,1,30,15,30,800.0,56.0,3.2,16.7,328.0,675.33,548.28
2018,1,30,15,45,762.5,53.5,3.4,16.25,285.0,609.03,499.64
2018,1,30,16,0,725.0,51.0,3.6,15.8,242.0,544.14,447.92
2018,1,30,16,15,654.5,48.0,3.6,15.55,196.0,461.08,378.53
2018,1,30,16,30,584.0,45.0,3.6,15.3,150.0,388.16,314.86
2018,1,30,16,45,411.0,39.5,3.6,15.0,103.0,265.89,210.1
2018,1,30,17,0,238.0,34.0,3.6,14.7,56.0,162.23,113.95
2018,1,30,17,15,137.0,21.0,3.6,14.6,32.0,84.71,0.0
2018,1,30,17,30,36.0,8.0,3.6,14.5,8.0,17.33,0.0
2018,1,30,17,45,18.0,4.0,3.6,14.4,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,31,7,15,98.5,10.0,3.25,12.8,14.0,7.87,0.0
2018,1,31,7,30,197.0,20.0,3.2,13.0,28.0,85.35,0.0
2018,1,31,7,45,238.0,31.5,3.1,13.2,54.0,157.08,107.83
2018,1,31,8,0,279.0,43.0,3.0,13.4,80.0,201.59,159.48
2018,1,31,8,15,360.0,55.0,2.8,13.5,122.0,273.03,223.27
2018,1,31,8,30,441.0,67.0,2.6,13.6,164.0,357.15,295.73
2018,1,31,8,45,539.5,66.5,2.35,13.7,211.0,444.21,368.78
2018,1,31,9,0,638.0,66.0,2.1,13.8,258.0,538.29,444.61
2018,1,31,9,15,669.0,73.0,2.1,13.95,300.0,600.01,492.71
2018,1,31,9,30,700.0,80.0,2.1,14.1,342.0,662.74,539.05
2018,1,31,9,45,781.5,71.5,2.05,14.25,391.0,743.62,597.15
2018,1,31,10,0,863.0,63.0,2.0,14.4,440.0,822.89,652.03
2018,1,31,10,15,877.5,64.5,2.1,14.55,471.5,867.09,682.05
2018,1,31,10,30,892.0,66.0,2.2,14.7,503.0,909.29,710.69
2018,1,31,10,45,902.0,67.0,2.3,14.9,528.0,944.31,734.01
2018,1,31,11,0,912.0,68.0,2.4,15.1,553.0,976.58,755.4
2018,1,31,11,15,917.5,69.5,2.45,15.25,570.5,1002.1,771.78
2018,1,31,11,30,923.0,71.0,2.5,15.4,588.0,1024.32,786.02
2018,1,31,11,45,926.0,71.0,2.55,15.55,597.5,1038.61,795.01
2018,1,31,12,0,929.0,71.0,2.6,15.7,607.0,1049.31,801.81
2018,1,31,12,15,928.0,71.5,2.65,15.85,609.0,1052.9,804.02
2018,1,31,12,30,927.0,72.0,2.7,16.0,611.0,1052.78,803.98
2018,1,31,12,45,918.0,74.0,2.75,16.1,603.5,1042.74,797.58
2018,1,31,13,0,909.0,76.0,2.8,16.2,596.0,1029.12,789.01
2018,1,31,13,15,788.5,108.0,2.85,16.35,551.5,949.59,735.0
2018,1,31,13,30,668.0,140.0,2.9,16.5,507.0,863.01,675.49
2018,1,31,13,45,653.5,136.0,2.95,16.6,484.0,830.29,653.69
2018,1,31,14,0,639.0,132.0,3.0,16.7,461.0,795.52,629.78
2018,1,31,14,15,664.5,117.5,3.0,16.75,444.0,783.75,622.35
2018,1,31,14,30,690.0,103.0,3.0,16.8,427.0,767.6,611.57
2018,1,31,14,45,709.5,89.5,3.0,16.8,401.5,743.06,594.74
2018,1,31,15,0,729.0,76.0,3.0,16.8,376.0,710.45,571.77
2018,1,31,15,15,734.5,67.0,3.0,16.8,344.5,673.55,545.27
2018,1,31,15,30,740.0,58.0,3.0,16.8,313.0,633.87,516.1
2018,1,31,15,45,651.5,62.0,2.95,16.55,265.0,546.6,448.64
2018,1,31,16,0,563.0,66.0,2.9,16.3,217.0,462.35,380.32
2018,1,31,16,15,467.0,60.5,2.95,16.05,170.0,369.43,303.39
2018,1,31,16,30,371.0,55.0,3.0,15.8,123.0,281.1,228.27
2018,1,31,16,45,320.5,44.5,3.05,15.5,91.5,224.82,177.61
2018,1,31,17,0,270.0,34.0,3.1,15.2,60.0,174.41,124.84
2018,1,31,17,15,163.0,21.5,3.15,15.1,34.5,95.18,0.0
2018,1,31,17,30,56.0,9.0,3.2,15.0,9.0,24.19,0.0
2018,1,31,17,45,28.0,4.5,3.2,14.9,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
