Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,1,7,15,23.5,9.0,1.8,14.0,10.0,14.06,0.0
2018,2,1,7,30,47.0,18.0,1.9,14.2,20.0,41.67,0.0
2018,2,1,7,45,101.0,33.5,1.95,14.4,45.0,92.74,63.02
2018,2,1,8,0,155.0,49.0,2.0,14.6,70.0,139.73,109.18
2018,2,1,8,15,191.0,65.0,2.05,14.75,101.0,184.22,149.17
2018,2,1,8,30,227.0,81.0,2.1,14.9,132.0,232.54,191.58
2018,2,1,8,45,289.0,93.0,2.1,15.0,172.0,295.65,245.56
2018,2,1,9,0,351.0,105.0,2.1,15.1,212.0,380.91,315.79
2018,2,1,9,15,427.5,108.5,2.05,15.3,257.0,457.47,377.54
2018,2,1,9,30,504.0,112.0,2.0,15.5,302.0,539.75,441.91
2018,2,1,9,45,519.5,121.0,1.95,15.7,334.0,584.3,474.74
2018,2,1,10,0,535.0,130.0,1.9,15.9,366.0,628.52,506.73
2018,2,1,10,15,571.0,130.5,1.95,16.1,398.5,689.85,550.95
2018,2,1,10,30,607.0,131.0,2.0,16.3,431.0,743.08,588.22
2018,2,1,10,45,625.5,133.0,2.0,16.5,455.5,781.1,613.68
2018,2,1,11,0,644.0,135.0,2.0,16.7,480.0,817.51,637.87
2018,2,1,11,15,645.0,140.0,2.1,16.85,495.0,838.25,651.9
2018,2,1,11,30,646.0,145.0,2.2,17.0,510.0,856.33,664.28
2018,2,1,11,45,685.0,136.0,2.3,17.2,529.0,894.22,690.45
2018,2,1,12,0,724.0,127.0,2.4,17.4,548.0,929.41,714.46
2018,2,1,12,15,791.0,107.0,2.45,17.5,568.5,969.71,741.75
2018,2,1,12,30,858.0,87.0,2.5,17.6,589.0,1001.04,762.82
2018,2,1,12,45,863.0,84.5,2.6,17.7,585.5,999.84,762.58
2018,2,1,13,0,868.0,82.0,2.7,17.8,582.0,995.1,760.41
2018,2,1,13,15,872.0,78.5,2.75,17.9,571.0,984.54,753.95
2018,2,1,13,30,876.0,75.0,2.8,18.0,560.0,970.43,745.24
2018,2,1,13,45,856.5,76.0,2.9,18.1,536.0,935.86,722.89
2018,2,1,14,0,837.0,77.0,3.0,18.2,512.0,909.83,706.51
2018,2,1,14,15,825.5,74.5,3.0,18.2,484.5,873.07,681.89
2018,2,1,14,30,814.0,72.0,3.0,18.2,457.0,833.98,655.48
2018,2,1,14,45,726.5,85.0,3.0,18.15,410.5,746.89,593.87
2018,2,1,15,0,639.0,98.0,3.0,18.1,364.0,668.0,537.13
2018,2,1,15,15,657.0,84.0,3.0,18.1,334.5,638.12,516.07
2018,2,1,15,30,675.0,70.0,3.0,18.1,305.0,604.4,491.29
2018,2,1,15,45,699.0,59.0,2.8,17.75,274.5,571.71,466.18
2018,2,1,16,0,723.0,48.0,2.6,17.4,244.0,538.75,438.82
2018,2,1,16,15,652.0,45.5,2.65,17.15,198.0,456.37,371.19
2018,2,1,16,30,581.0,43.0,2.7,16.9,152.0,379.42,305.67
2018,2,1,16,45,463.5,38.5,2.75,16.65,110.0,289.19,227.52
2018,2,1,17,0,346.0,34.0,2.8,16.4,68.0,206.31,149.41
2018,2,1,17,15,206.5,21.5,2.8,16.25,39.0,111.15,0.0
2018,2,1,17,30,67.0,9.0,2.8,16.1,10.0,27.49,0.0
2018,2,1,17,45,33.5,4.5,2.8,16.0,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,2,7,15,27.0,9.0,1.6,15.25,10.5,15.05,0.0
2018,2,2,7,30,54.0,18.0,1.7,15.4,21.0,43.98,0.0
2018,2,2,7,45,120.0,34.0,1.8,15.55,48.5,100.27,69.35
2018,2,2,8,0,186.0,50.0,1.9,15.7,76.0,154.69,120.94
2018,2,2,8,15,253.5,62.5,2.0,15.8,112.0,224.86,181.91
2018,2,2,8,30,321.0,75.0,2.1,15.9,148.0,291.85,239.66
2018,2,2,8,45,353.5,88.0,2.25,16.05,184.0,344.21,284.28
2018,2,2,9,0,386.0,101.0,2.4,16.2,220.0,399.24,329.9
2018,2,2,9,15,456.0,105.0,2.5,16.3,264.5,473.19,389.93
2018,2,2,9,30,526.0,109.0,2.6,16.4,309.0,552.26,452.39
2018,2,2,9,45,516.5,123.5,2.7,16.5,336.0,584.08,475.96
2018,2,2,10,0,507.0,138.0,2.8,16.6,363.0,613.51,497.52
2018,2,2,10,15,461.0,161.0,2.85,16.7,376.5,618.07,498.93
2018,2,2,10,30,415.0,184.0,2.9,16.8,390.0,617.55,496.53
2018,2,2,10,45,456.5,183.0,3.0,16.9,420.0,668.32,535.03
2018,2,2,11,0,498.0,182.0,3.1,17.0,450.0,719.27,572.88
2018,2,2,11,15,520.0,181.5,3.15,17.1,469.5,751.34,595.95
2018,2,2,11,30,542.0,181.0,3.2,17.2,489.0,781.98,618.0
2018,2,2,11,45,503.5,198.0,3.25,17.3,488.0,769.82,607.4
2018,2,2,12,0,465.0,215.0,3.3,17.4,487.0,754.3,594.76
2018,2,2,12,15,486.5,208.5,3.3,17.5,494.0,771.4,607.55
2018,2,2,12,30,508.0,202.0,3.3,17.6,501.0,786.29,618.56
2018,2,2,12,45,602.0,168.5,3.25,17.7,520.0,851.93,666.46
2018,2,2,13,0,696.0,135.0,3.2,17.8,539.0,905.07,703.31
2018,2,2,13,15,749.0,115.5,3.2,17.85,541.5,925.83,717.76
2018,2,2,13,30,802.0,96.0,3.2,17.9,544.0,935.67,724.98
2018,2,2,13,45,770.0,102.5,3.2,17.9,519.5,896.14,697.93
2018,2,2,14,0,738.0,109.0,3.2,17.9,495.0,861.48,674.6
2018,2,2,14,15,794.0,89.0,3.15,17.9,485.0,862.04,676.02
2018,2,2,14,30,850.0,69.0,3.1,17.9,475.0,852.07,669.74
2018,2,2,14,45,812.0,69.5,3.05,17.85,435.0,800.67,633.8
2018,2,2,15,0,774.0,70.0,3.0,17.8,395.0,739.44,590.4
2018,2,2,15,15,683.5,77.5,3.0,17.8,344.5,650.26,525.26
2018,2,2,15,30,593.0,85.0,3.0,17.8,294.0,562.2,458.6
2018,2,2,15,45,586.5,74.5,2.75,17.6,259.0,516.61,422.57
2018,2,2,16,0,580.0,64.0,2.5,17.4,224.0,470.14,384.36
2018,2,2,16,15,515.0,59.0,2.5,17.2,182.0,395.18,322.32
2018,2,2,16,30,450.0,54.0,2.5,17.0,140.0,325.59,262.81
2018,2,2,16,45,317.0,46.0,2.5,16.85,98.5,223.71,176.17
2018,2,2,17,0,184.0,38.0,2.5,16.7,57.0,142.34,103.56
2018,2,2,17,15,103.0,23.0,2.5,16.6,32.5,76.15,1.1
2018,2,2,17,30,22.0,8.0,2.5,16.5,8.0,12.97,0.0
2018,2,2,17,45,11.0,4.0,2.5,16.4,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,2,3,7,15,121.0,11.0,3.15,14.4,17.0,44.14,0.0
2018,2,3,7,30,242.0,22.0,3.2,14.6,34.0,119.95,0.0
2018,2,3,7,45,385.5,30.0,3.25,14.8,73.5,214.58,154.67
2018,2,3,8,0,529.0,38.0,3.3,15.0,113.0,313.37,247.83
2018,2,3,8,15,601.5,43.0,3.2,15.15,158.0,383.41,311.32
2018,2,3,8,30,674.0,48.0,3.1,15.3,203.0,464.7,381.41
2018,2,3,8,45,718.0,51.5,2.95,15.45,247.5,532.42,438.12
2018,2,3,9,0,762.0,55.0,2.8,15.6,292.0,602.68,494.41
2018,2,3,9,15,792.0,57.5,2.8,15.8,334.0,663.78,540.45
2018,2,3,9,30,822.0,60.0,2.8,16.0,376.0,725.34,585.09
2018,2,3,9,45,844.5,62.0,2.75,16.25,414.0,772.06,617.23
2018,2,3,10,0,867.0,64.0,2.7,16.5,452.0,825.47,653.56
2018,2,3,10,15,881.5,65.5,2.7,16.8,484.0,870.01,682.96
2018,2,3,10,30,896.0,67.0,2.7,17.1,516.0,912.52,710.53
2018,2,3,10,45,905.5,68.0,2.7,17.4,541.0,947.38,732.45
2018,2,3,11,0,915.0,69.0,2.7,17.7,566.0,979.42,752.31
2018,2,3,11,15,921.5,70.0,2.65,18.05,584.0,1005.5,767.39
2018,2,3,11,30,928.0,71.0,2.6,18.4,602.0,1028.28,780.22
2018,2,3,11,45,930.5,71.5,2.55,18.75,612.0,1042.92,787.64
2018,2,3,12,0,933.0,72.0,2.5,19.1,622.0,1053.92,792.8
2018,2,3,12,15,933.0,72.0,2.4,19.35,624.0,1058.02,793.27
2018,2,3,12,30,933.0,72.0,2.3,19.6,626.0,1058.36,791.46
2018,2,3,12,45,930.0,72.0,2.2,19.9,620.0,1051.88,785.21
2018,2,3,13,0,927.0,72.0,2.1,20.2,614.0,1041.72,776.78
2018,2,3,13,15,922.0,71.5,2.05,20.3,600.5,1025.28,765.68
2018,2,3,13,30,917.0,71.0,2.0,20.4,587.0,1005.35,752.5
2018,2,3,13,45,908.5,70.5,2.0,20.55,566.0,978.69,735.46
2018,2,3,14,0,900.0,70.0,2.0,20.7,545.0,948.96,716.45
2018,2,3,14,15,887.5,69.0,2.0,20.65,517.0,912.03,693.08
2018,2,3,14,30,875.0,68.0,2.0,20.6,489.0,872.67,667.88
2018,2,3,14,45,857.0,66.0,2.05,20.5,454.5,825.15,637.26
2018,2,3,15,0,839.0,64.0,2.1,20.4,420.0,776.11,604.99
2018,2,3,15,15,815.0,61.5,2.1,20.4,380.5,728.18,572.19
2018,2,3,15,30,791.0,59.0,2.1,20.4,341.0,671.45,532.15
2018,2,3,15,45,754.5,56.0,2.0,19.9,297.5,605.43,484.35
2018,2,3,16,0,718.0,53.0,1.9,19.4,254.0,540.81,434.13
2018,2,3,16,15,664.0,49.0,1.9,19.15,209.0,466.56,374.4
2018,2,3,16,30,610.0,45.0,1.9,18.9,164.0,396.18,315.31
2018,2,3,16,45,520.5,38.5,1.9,18.65,121.0,315.31,245.8
2018,2,3,17,0,431.0,32.0,1.9,18.4,78.0,239.77,175.61
2018,2,3,17,15,267.0,21.5,1.9,18.3,45.5,134.88,26.91
2018,2,3,17,30,103.0,11.0,1.9,18.2,13.0,39.82,0.0
2018,2,3,17,45,51.5,5.5,1.85,18.1,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,7,15,43.0,10.5,1.85,14.8,13.0,20.79,0.0
2018,2,4,7,30,86.0,21.0,1.9,15.0,26.0,59.32,0.0
2018,2,4,7,45,158.5,35.5,1.95,15.15,55.0,125.96,90.74
2018,2,4,8,0,231.0,50.0,2.0,15.3,84.0,184.56,145.51
2018,2,4,8,15,273.0,64.5,2.05,15.4,118.0,235.78,191.29
2018,2,4,8,30,315.0,79.0,2.1,15.5,152.0,291.46,239.7
2018,2,4,8,45,258.5,99.0,2.15,15.6,167.0,281.51,232.92
2018,2,4,9,0,202.0,119.0,2.2,15.7,182.0,278.92,230.8
2018,2,4,9,15,172.0,137.0,2.25,15.9,196.0,271.57,224.55
2018,2,4,9,30,142.0,155.0,2.3,16.1,210.0,275.56,226.87
2018,2,4,9,45,143.5,167.5,2.35,16.25,227.5,295.52,242.69
2018,2,4,10,0,145.0,180.0,2.4,16.4,245.0,315.45,258.18
2018,2,4,10,15,195.0,195.5,2.45,16.65,290.0,381.5,311.2
2018,2,4,10,30,245.0,211.0,2.5,16.9,335.0,471.61,381.17
2018,2,4,10,45,356.0,200.5,2.5,17.15,390.0,569.88,457.66
2018,2,4,11,0,467.0,190.0,2.5,17.4,445.0,697.3,552.62
2018,2,4,11,15,526.0,180.5,2.5,17.6,476.5,754.99,593.89
2018,2,4,11,30,585.0,171.0,2.5,17.8,508.0,812.25,633.82
2018,2,4,11,45,536.0,190.5,2.55,18.05,503.5,793.16,618.6
2018,2,4,12,0,487.0,210.0,2.6,18.3,499.0,770.24,600.46
2018,2,4,12,15,513.5,201.5,2.6,18.45,507.5,790.26,615.19
2018,2,4,12,30,540.0,193.0,2.6,18.6,516.0,807.94,627.92
2018,2,4,12,45,662.0,151.5,2.6,18.7,543.5,894.45,688.76
2018,2,4,13,0,784.0,110.0,2.6,18.8,571.0,956.26,730.54
2018,2,4,13,15,800.0,102.0,2.6,18.8,563.5,953.38,728.45
2018,2,4,13,30,816.0,94.0,2.6,18.8,556.0,946.58,724.48
2018,2,4,13,45,844.5,85.5,2.6,18.85,548.5,947.2,725.66
2018,2,4,14,0,873.0,77.0,2.6,18.9,541.0,932.18,716.16
2018,2,4,14,15,869.5,74.0,2.6,18.85,516.5,901.68,696.41
2018,2,4,14,30,866.0,71.0,2.6,18.8,492.0,868.26,674.65
2018,2,4,14,45,850.5,69.0,2.65,18.75,458.0,823.15,644.74
2018,2,4,15,0,835.0,67.0,2.7,18.7,424.0,784.69,619.2
2018,2,4,15,15,810.0,64.5,2.7,18.7,384.5,727.72,579.11
2018,2,4,15,30,785.0,62.0,2.7,18.7,345.0,670.36,537.95
2018,2,4,15,45,752.5,58.5,2.55,18.4,302.0,606.64,490.49
2018,2,4,16,0,720.0,55.0,2.4,18.1,259.0,543.94,440.64
2018,2,4,16,15,668.0,50.5,2.4,17.9,214.0,470.1,380.51
2018,2,4,16,30,616.0,46.0,2.4,17.7,169.0,399.96,320.98
2018,2,4,16,45,529.0,39.5,2.35,17.5,125.5,319.9,251.41
2018,2,4,17,0,442.0,33.0,2.3,17.3,82.0,244.84,181.8
2018,2,4,17,15,299.0,24.0,2.25,17.2,50.0,149.01,48.25
2018,2,4,17,30,156.0,15.0,2.2,17.1,18.0,58.83,0.0
2018,2,4,17,45,78.0,7.5,2.2,17.05,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.5,0.9,15.65,18.0,42.06,0.0
2018,2,5,7,30,228.0,23.0,0.9,15.7,36.0,116.82,2.98
2018,2,5,7,45,365.5,31.5,0.95,15.8,75.5,206.33,150.39
2018,2,5,8,0,503.0,40.0,1.0,15.9,115.0,301.61,235.94
2018,2,5,8,15,575.0,45.5,1.1,16.0,159.5,374.52,299.67
2018,2,5,8,30,647.0,51.0,1.2,16.1,204.0,450.69,364.1
2018,2,5,8,45,692.5,55.0,1.3,16.2,249.0,518.71,420.01
2018,2,5,9,0,738.0,59.0,1.4,16.3,294.0,589.5,476.06
2018,2,5,9,15,770.0,61.5,1.55,16.45,336.0,651.15,522.61
2018,2,5,9,30,802.0,64.0,1.7,16.6,378.0,713.46,567.85
2018,2,5,9,45,827.0,65.5,1.8,16.75,416.5,769.16,606.95
2018,2,5,10,0,852.0,67.0,1.9,16.9,455.0,815.28,638.61
2018,2,5,10,15,867.5,68.5,1.95,17.05,487.0,860.3,668.69
2018,2,5,10,30,883.0,70.0,2.0,17.2,519.0,903.39,697.06
2018,2,5,10,45,894.0,71.0,2.1,17.4,545.0,939.41,720.75
2018,2,5,11,0,905.0,72.0,2.2,17.6,571.0,972.72,742.57
2018,2,5,11,15,895.5,77.0,2.2,17.75,584.0,988.06,751.27
2018,2,5,11,30,886.0,82.0,2.2,17.9,597.0,999.54,757.67
2018,2,5,11,45,765.0,121.5,2.25,18.05,571.5,956.06,727.8
2018,2,5,12,0,644.0,161.0,2.3,18.2,546.0,885.25,679.51
2018,2,5,12,15,655.0,157.5,2.35,18.3,550.5,895.93,687.61
2018,2,5,12,30,666.0,154.0,2.4,18.4,555.0,903.65,693.0
2018,2,5,12,45,692.0,143.5,2.45,18.5,557.0,915.69,701.55
2018,2,5,13,0,718.0,133.0,2.5,18.6,559.0,924.03,707.67
2018,2,5,13,15,702.5,134.0,2.6,18.55,543.0,900.71,692.95
2018,2,5,13,30,687.0,135.0,2.7,18.5,527.0,874.78,676.65
2018,2,5,13,45,710.5,122.0,2.8,18.45,515.0,867.85,673.65
2018,2,5,14,0,734.0,109.0,2.9,18.4,503.0,856.69,667.57
2018,2,5,14,15,759.5,96.5,3.0,18.25,485.5,838.41,656.74
2018,2,5,14,30,785.0,84.0,3.1,18.1,468.0,822.16,647.37
2018,2,5,14,45,727.5,91.0,3.15,17.9,427.5,758.54,603.19
2018,2,5,15,0,670.0,98.0,3.2,17.7,387.0,691.81,556.01
2018,2,5,15,15,636.0,93.5,3.2,17.7,347.5,631.51,511.97
2018,2,5,15,30,602.0,89.0,3.2,17.7,308.0,572.06,466.79
2018,2,5,15,45,656.5,71.5,3.15,17.15,283.0,559.53,458.17
2018,2,5,16,0,711.0,54.0,3.1,16.6,258.0,536.59,439.92
2018,2,5,16,15,659.0,50.0,3.0,16.3,213.5,463.83,379.47
2018,2,5,16,30,607.0,46.0,2.9,16.0,169.0,394.78,320.08
2018,2,5,16,45,521.0,40.0,2.75,15.75,126.0,316.04,250.91
2018,2,5,17,0,435.0,34.0,2.6,15.5,83.0,242.34,182.59
2018,2,5,17,15,295.5,25.0,2.6,15.35,51.0,149.31,62.59
2018,2,5,17,30,156.0,16.0,2.6,15.2,19.0,59.44,0.0
2018,2,5,17,45,78.0,8.0,2.55,15.1,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,2,6,7,15,148.0,11.5,2.6,15.6,20.5,51.64,0.0
2018,2,6,7,30,296.0,23.0,2.6,15.8,41.0,141.02,24.89
2018,2,6,7,45,447.5,29.5,2.65,16.05,84.0,231.87,171.08
2018,2,6,8,0,599.0,36.0,2.7,16.3,127.0,336.82,265.34
2018,2,6,8,15,666.5,40.5,2.75,16.4,174.0,411.95,332.23
2018,2,6,8,30,734.0,45.0,2.8,16.5,221.0,492.9,401.48
2018,2,6,8,45,776.5,48.0,2.9,16.6,267.5,561.92,459.17
2018,2,6,9,0,819.0,51.0,3.0,16.7,314.0,627.32,512.2
2018,2,6,9,15,847.5,53.0,3.0,16.8,357.5,688.55,557.63
2018,2,6,9,30,876.0,55.0,3.0,16.9,401.0,750.11,602.0
2018,2,6,9,45,896.0,56.5,3.05,17.0,440.0,804.07,640.01
2018,2,6,10,0,916.0,58.0,3.1,17.1,479.0,856.86,676.52
2018,2,6,10,15,929.5,59.5,3.1,17.2,512.0,902.41,706.98
2018,2,6,10,30,943.0,61.0,3.1,17.3,545.0,945.7,735.49
2018,2,6,10,45,952.0,62.5,3.1,17.4,571.0,982.22,759.02
2018,2,6,11,0,961.0,64.0,3.1,17.5,597.0,1015.72,780.36
2018,2,6,11,15,966.0,64.5,3.1,17.65,615.0,1040.76,795.74
2018,2,6,11,30,971.0,65.0,3.1,17.8,633.0,1062.25,808.83
2018,2,6,11,45,974.0,65.0,3.1,17.9,643.0,1077.39,817.92
2018,2,6,12,0,977.0,65.0,3.1,18.0,653.0,1088.72,824.64
2018,2,6,12,15,977.0,65.5,3.1,18.1,655.5,1093.75,827.36
2018,2,6,12,30,977.0,66.0,3.1,18.2,658.0,1094.82,827.69
2018,2,6,12,45,973.5,67.0,3.05,18.3,652.5,1089.03,823.16
2018,2,6,13,0,970.0,68.0,3.0,18.4,647.0,1079.35,816.3
2018,2,6,13,15,965.0,67.5,3.0,18.45,633.0,1062.41,805.44
2018,2,6,13,30,960.0,67.0,3.0,18.5,619.0,1041.8,792.3
2018,2,6,13,45,950.0,66.5,3.0,18.6,596.5,1012.81,773.43
2018,2,6,14,0,940.0,66.0,3.0,18.7,574.0,980.64,752.46
2018,2,6,14,15,928.0,65.5,2.95,18.65,545.5,943.67,728.14
2018,2,6,14,30,916.0,65.0,2.9,18.6,517.0,904.08,701.86
2018,2,6,14,45,899.5,63.5,2.9,18.6,482.0,856.98,670.28
2018,2,6,15,0,883.0,62.0,2.9,18.6,447.0,808.1,636.98
2018,2,6,15,15,860.5,59.5,2.9,18.6,406.5,751.81,597.67
2018,2,6,15,30,838.0,57.0,2.9,18.6,366.0,694.87,557.03
2018,2,6,15,45,802.5,54.5,2.6,18.2,321.0,634.86,512.49
2018,2,6,16,0,767.0,52.0,2.3,17.8,276.0,569.15,460.14
2018,2,6,16,15,715.0,48.5,2.25,17.55,229.0,494.21,399.46
2018,2,6,16,30,663.0,45.0,2.2,17.3,182.0,422.88,339.24
2018,2,6,16,45,578.5,39.0,2.15,17.05,136.5,337.58,265.91
2018,2,6,17,0,494.0,33.0,2.1,16.8,91.0,260.18,195.52
2018,2,6,17,15,345.0,25.0,2.05,16.8,56.5,167.91,81.95
2018,2,6,17,30,196.0,17.0,2.0,16.8,22.0,72.0,0.0
2018,2,6,17,45,98.0,8.5,1.95,16.8,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,2,7,6,45,20.0,2.5,2.8,13.95,1.5,0.0,0.0
2018,2,7,7,0,40.0,5.0,2.8,14.0,3.0,0.0,0.0
2018,2,7,7,15,173.0,15.0,2.85,14.2,23.5,61.29,0.0
2018,2,7,7,30,306.0,25.0,2.9,14.4,44.0,146.2,43.14
2018,2,7,7,45,429.0,32.0,3.0,14.55,84.5,230.98,172.86
2018,2,7,8,0,552.0,39.0,3.1,14.7,125.0,317.06,252.17
2018,2,7,8,15,620.0,43.5,3.0,14.85,170.5,390.23,317.56
2018,2,7,8,30,688.0,48.0,2.9,15.0,216.0,469.16,385.32
2018,2,7,8,45,730.5,51.5,2.8,15.15,261.5,536.6,441.51
2018,2,7,9,0,773.0,55.0,2.7,15.3,307.0,606.51,497.34
2018,2,7,9,15,802.5,57.5,2.6,15.5,349.5,667.89,542.95
2018,2,7,9,30,832.0,60.0,2.5,15.7,392.0,722.22,581.29
2018,2,7,9,45,853.0,61.5,2.35,15.9,430.0,775.24,617.22
2018,2,7,10,0,874.0,63.0,2.2,16.1,468.0,827.28,651.33
2018,2,7,10,15,888.0,65.0,2.1,16.45,500.5,872.51,679.72
2018,2,7,10,30,902.0,67.0,2.0,16.8,533.0,915.63,706.01
2018,2,7,10,45,911.5,68.0,1.9,17.15,558.5,950.86,726.36
2018,2,7,11,0,921.0,69.0,1.8,17.5,584.0,983.24,744.46
2018,2,7,11,15,927.0,69.5,1.7,17.7,602.0,1008.49,757.97
2018,2,7,11,30,933.0,70.0,1.6,17.9,620.0,1030.37,769.19
2018,2,7,11,45,936.0,71.0,1.5,18.05,630.5,1046.36,776.64
2018,2,7,12,0,939.0,72.0,1.4,18.2,641.0,1058.68,781.77
2018,2,7,12,15,938.5,72.5,1.35,18.3,643.5,1063.03,782.96
2018,2,7,12,30,938.0,73.0,1.3,18.4,646.0,1063.58,781.98
2018,2,7,12,45,933.5,73.5,1.25,18.5,639.5,1056.24,776.2
2018,2,7,13,0,929.0,74.0,1.2,18.6,633.0,1045.19,768.33
2018,2,7,13,15,923.5,74.0,1.15,18.6,619.5,1028.87,757.59
2018,2,7,13,30,918.0,74.0,1.1,18.6,606.0,1009.04,744.81
2018,2,7,13,45,910.0,73.0,1.05,18.65,584.5,982.15,727.47
2018,2,7,14,0,902.0,72.0,1.0,18.7,563.0,952.14,708.24
2018,2,7,14,15,890.0,71.0,0.95,18.7,535.0,915.53,684.83
2018,2,7,14,30,878.0,70.0,0.9,18.7,507.0,876.41,659.7
2018,2,7,14,45,861.0,68.0,0.85,18.65,472.5,829.51,629.26
2018,2,7,15,0,844.0,66.0,0.8,18.6,438.0,780.99,597.36
2018,2,7,15,15,821.0,64.0,0.8,18.6,398.5,734.1,566.69
2018,2,7,15,30,798.0,62.0,0.8,18.6,359.0,678.27,528.9
2018,2,7,15,45,763.5,59.0,0.75,18.35,315.0,613.11,482.89
2018,2,7,16,0,729.0,56.0,0.7,18.1,271.0,549.13,434.53
2018,2,7,16,15,676.5,51.5,0.7,17.9,225.0,474.52,376.47
2018,2,7,16,30,624.0,47.0,0.7,17.7,179.0,403.73,318.85
2018,2,7,16,45,540.0,41.0,0.7,17.5,134.5,324.76,252.58
2018,2,7,17,0,456.0,35.0,0.7,17.3,90.0,250.88,187.33
2018,2,7,17,15,315.5,26.0,0.7,17.15,56.0,158.84,85.32
2018,2,7,17,30,175.0,17.0,0.7,17.0,22.0,65.49,0.0
2018,2,7,17,45,87.5,8.5,0.7,16.85,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,6,45,25.5,3.5,1.1,14.2,2.5,0.0,0.0
2018,2,8,7,0,51.0,7.0,1.2,14.2,5.0,0.0,0.0
2018,2,8,7,15,179.5,16.5,1.3,14.35,25.5,64.03,0.0
2018,2,8,7,30,308.0,26.0,1.4,14.5,46.0,148.09,57.28
2018,2,8,7,45,423.5,33.5,1.5,14.65,86.5,229.41,171.91
2018,2,8,8,0,539.0,41.0,1.6,14.8,127.0,316.58,250.36
2018,2,8,8,15,561.0,49.5,1.5,14.9,164.5,369.08,298.12
2018,2,8,8,30,583.0,58.0,1.4,15.0,202.0,423.15,344.84
2018,2,8,8,45,521.5,79.5,1.3,15.1,227.0,440.63,360.05
2018,2,8,9,0,460.0,101.0,1.2,15.2,252.0,444.21,363.05
2018,2,8,9,15,442.0,118.0,1.15,15.4,279.0,473.34,385.24
2018,2,8,9,30,424.0,135.0,1.1,15.6,306.0,499.59,404.09
2018,2,8,9,45,436.0,148.0,1.05,15.75,338.0,542.73,435.58
2018,2,8,10,0,448.0,161.0,1.0,15.9,370.0,585.49,465.77
2018,2,8,10,15,546.0,147.5,1.0,16.2,420.0,673.27,530.01
2018,2,8,10,30,644.0,134.0,1.0,16.5,470.0,776.26,600.37
2018,2,8,10,45,655.0,136.5,1.05,16.8,492.0,809.01,620.71
2018,2,8,11,0,666.0,139.0,1.1,17.1,514.0,839.69,640.41
2018,2,8,11,15,712.0,131.0,1.1,17.3,543.5,890.39,673.01
2018,2,8,11,30,758.0,123.0,1.1,17.5,573.0,939.26,703.62
2018,2,8,11,45,849.5,98.0,1.15,17.75,610.5,1004.98,745.54
2018,2,8,12,0,941.0,73.0,1.2,18.0,648.0,1061.6,780.78
2018,2,8,12,15,854.0,101.0,1.3,18.15,624.5,1024.72,757.62
2018,2,8,12,30,767.0,129.0,1.4,18.3,601.0,976.73,728.2
2018,2,8,12,45,628.0,172.5,1.45,18.45,556.5,880.89,665.55
2018,2,8,13,0,489.0,216.0,1.5,18.6,512.0,773.31,591.5
2018,2,8,13,15,632.5,167.0,1.6,18.65,541.5,865.91,659.89
2018,2,8,13,30,776.0,118.0,1.7,18.7,571.0,940.89,711.24
2018,2,8,13,45,847.5,93.5,1.75,18.75,572.5,958.5,723.45
2018,2,8,14,0,919.0,69.0,1.8,18.8,574.0,963.89,728.35
2018,2,8,14,15,908.0,67.5,1.9,18.8,545.5,927.07,705.84
2018,2,8,14,30,897.0,66.0,2.0,18.8,517.0,887.61,681.61
2018,2,8,14,45,881.0,64.5,2.05,18.75,482.5,841.52,651.92
2018,2,8,15,0,865.0,63.0,2.1,18.7,448.0,793.65,620.46
2018,2,8,15,15,842.5,61.0,2.1,18.7,408.0,738.65,582.67
2018,2,8,15,30,820.0,59.0,2.1,18.7,368.0,689.92,548.66
2018,2,8,15,45,787.0,56.0,2.15,18.35,323.5,624.82,502.26
2018,2,8,16,0,754.0,53.0,2.2,18.0,279.0,560.75,452.97
2018,2,8,16,15,705.5,49.5,2.25,17.7,233.0,488.47,394.97
2018,2,8,16,30,657.0,46.0,2.3,17.4,187.0,419.49,337.09
2018,2,8,16,45,577.0,40.0,2.35,17.1,141.5,336.72,266.12
2018,2,8,17,0,497.0,34.0,2.4,16.8,96.0,261.48,198.39
2018,2,8,17,15,352.5,26.0,2.45,16.65,60.5,172.77,101.08
2018,2,8,17,30,208.0,18.0,2.5,16.5,25.0,75.83,0.0
2018,2,8,17,45,104.0,9.0,2.5,16.35,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,6,45,34.5,3.5,0.85,14.25,2.5,0.0,0.0
2018,2,9,7,0,69.0,7.0,0.8,14.3,5.0,0.0,0.0
2018,2,9,7,15,214.0,16.0,0.8,14.45,27.5,73.09,0.0
2018,2,9,7,30,359.0,25.0,0.8,14.6,50.0,165.6,76.32
2018,2,9,7,45,471.5,31.5,0.8,14.75,91.5,241.37,180.7
2018,2,9,8,0,584.0,38.0,0.8,14.9,133.0,329.43,258.63
2018,2,9,8,15,649.0,42.5,0.75,15.05,179.5,402.41,321.45
2018,2,9,8,30,714.0,47.0,0.7,15.2,226.0,481.01,385.96
2018,2,9,8,45,755.0,50.0,0.65,15.35,272.0,548.19,438.92
2018,2,9,9,0,796.0,53.0,0.6,15.5,318.0,617.66,491.11
2018,2,9,9,15,824.5,55.5,0.65,15.7,361.5,672.69,530.24
2018,2,9,9,30,853.0,58.0,0.7,15.9,405.0,734.04,572.43
2018,2,9,9,45,874.5,58.5,0.7,16.1,443.5,787.13,606.96
2018,2,9,10,0,896.0,59.0,0.7,16.3,482.0,839.21,640.07
2018,2,9,10,15,909.5,61.0,0.85,16.5,515.0,884.88,670.98
2018,2,9,10,30,923.0,63.0,1.0,16.7,548.0,928.33,700.23
2018,2,9,10,45,931.5,64.0,1.15,16.85,573.5,963.3,723.87
2018,2,9,11,0,940.0,65.0,1.3,17.0,599.0,995.29,745.59
2018,2,9,11,15,945.5,66.0,1.45,17.2,617.0,1021.16,763.17
2018,2,9,11,30,951.0,67.0,1.6,17.4,635.0,1043.55,778.6
2018,2,9,11,45,953.0,68.0,1.75,17.55,645.5,1058.82,789.62
2018,2,9,12,0,955.0,69.0,1.9,17.7,656.0,1070.31,798.35
2018,2,9,12,15,950.5,70.5,2.05,17.8,657.0,1071.95,800.94
2018,2,9,12,30,946.0,72.0,2.2,17.9,658.0,1069.7,801.16
2018,2,9,12,45,925.0,77.0,2.3,17.95,646.0,1051.21,790.28
2018,2,9,13,0,904.0,82.0,2.4,18.0,634.0,1029.11,777.18
2018,2,9,13,15,842.5,98.0,2.45,18.05,603.5,989.27,751.58
2018,2,9,13,30,781.0,114.0,2.5,18.1,573.0,933.57,715.06
2018,2,9,13,45,826.5,96.5,2.55,18.1,567.5,941.34,722.23
2018,2,9,14,0,872.0,79.0,2.6,18.1,562.0,931.71,716.95
2018,2,9,14,15,858.5,76.5,2.65,18.05,532.0,892.61,691.54
2018,2,9,14,30,845.0,74.0,2.7,18.0,502.0,851.19,664.45
2018,2,9,14,45,777.5,82.5,2.75,18.0,456.0,784.37,618.56
2018,2,9,15,0,710.0,91.0,2.8,18.0,410.0,713.64,568.93
2018,2,9,15,15,649.0,93.5,2.8,18.0,365.0,639.24,515.07
2018,2,9,15,30,588.0,96.0,2.8,18.0,320.0,567.31,460.56
2018,2,9,15,45,572.0,86.0,2.75,17.6,282.5,515.91,421.21
2018,2,9,16,0,556.0,76.0,2.7,17.2,245.0,464.56,380.39
2018,2,9,16,15,491.0,70.0,2.7,16.9,201.0,389.31,318.68
2018,2,9,16,30,426.0,64.0,2.7,16.6,157.0,319.54,259.66
2018,2,9,16,45,361.0,53.0,2.65,16.3,118.5,247.79,197.65
2018,2,9,17,0,296.0,42.0,2.6,16.0,80.0,188.01,143.88
2018,2,9,17,15,207.5,29.5,2.65,15.85,50.5,124.34,76.57
2018,2,9,17,30,119.0,17.0,2.7,15.7,21.0,48.49,0.0
2018,2,9,17,45,59.5,8.5,2.75,15.5,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.15,14.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,14.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.95,13.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.05,13.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.5,12.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,2,10,6,45,30.5,4.0,4.75,12.9,3.0,0.0,0.0
2018,2,10,7,0,61.0,8.0,4.7,13.0,6.0,0.0,0.0
2018,2,10,7,15,201.0,18.0,4.85,13.2,29.5,70.66,0.0
2018,2,10,7,30,341.0,28.0,5.0,13.4,53.0,161.91,85.03
2018,2,10,7,45,456.0,34.5,5.15,13.6,94.5,241.83,185.26
2018,2,10,8,0,571.0,41.0,5.3,13.8,136.0,325.47,262.16
2018,2,10,8,15,637.0,46.0,5.35,13.95,183.0,399.09,329.02
2018,2,10,8,30,703.0,51.0,5.4,14.1,230.0,478.39,398.65
2018,2,10,8,45,695.5,61.0,5.45,14.3,266.5,523.03,437.81
2018,2,10,9,0,688.0,71.0,5.5,14.5,303.0,569.09,476.29
2018,2,10,9,15,762.0,67.0,5.5,14.65,355.0,647.87,539.74
2018,2,10,9,30,836.0,63.0,5.5,14.8,407.0,734.1,605.5
2018,2,10,9,45,852.0,66.0,5.5,14.95,444.5,777.91,637.18
2018,2,10,10,0,868.0,69.0,5.5,15.1,482.0,827.75,673.13
2018,2,10,10,15,881.5,71.0,5.4,15.25,514.5,872.46,704.14
2018,2,10,10,30,895.0,73.0,5.3,15.4,547.0,915.03,733.1
2018,2,10,10,45,897.0,76.0,5.15,15.55,570.0,945.68,752.63
2018,2,10,11,0,899.0,79.0,5.0,15.7,593.0,973.11,769.66
2018,2,10,11,15,828.0,102.5,4.9,15.8,587.5,962.62,759.94
2018,2,10,11,30,757.0,126.0,4.8,15.9,582.0,940.74,742.49
2018,2,10,11,45,704.5,145.5,4.7,16.05,575.5,920.83,726.57
2018,2,10,12,0,652.0,165.0,4.6,16.2,569.0,895.56,706.95
2018,2,10,12,15,666.5,160.5,4.65,16.3,575.0,908.82,716.6
2018,2,10,12,30,681.0,156.0,4.7,16.4,581.0,919.05,723.95
2018,2,10,12,45,760.5,130.5,4.75,16.5,601.0,967.91,759.13
2018,2,10,13,0,840.0,105.0,4.8,16.6,621.0,1004.83,785.46
2018,2,10,13,15,877.0,91.0,4.9,16.7,620.0,1002.04,784.28
2018,2,10,13,30,914.0,77.0,5.0,16.8,619.0,1007.52,789.43
2018,2,10,13,45,829.5,96.0,5.1,16.85,575.0,943.1,744.74
2018,2,10,14,0,745.0,115.0,5.2,16.9,531.0,871.79,694.67
2018,2,10,14,15,742.0,110.0,5.25,16.9,507.0,841.69,674.21
2018,2,10,14,30,739.0,105.0,5.3,16.9,483.0,809.0,651.45
2018,2,10,14,45,701.5,105.5,5.35,16.85,445.0,751.11,609.53
2018,2,10,15,0,664.0,106.0,5.4,16.8,407.0,693.24,567.02
2018,2,10,15,15,741.0,82.5,5.4,16.8,390.5,692.21,567.68
2018,2,10,15,30,818.0,59.0,5.4,16.8,374.0,686.95,564.72
2018,2,10,15,45,737.5,65.0,5.3,16.6,323.5,600.27,496.97
2018,2,10,16,0,657.0,71.0,5.2,16.4,273.0,522.03,432.67
2018,2,10,16,15,616.0,61.5,5.1,16.2,226.5,451.82,373.77
2018,2,10,16,30,575.0,52.0,5.0,16.0,180.0,384.71,315.46
2018,2,10,16,45,562.0,43.5,4.9,15.75,143.5,335.47,269.64
2018,2,10,17,0,549.0,35.0,4.8,15.5,107.0,282.79,218.33
2018,2,10,17,15,396.5,28.0,4.9,15.4,68.5,191.2,124.26
2018,2,10,17,30,244.0,21.0,5.0,15.3,30.0,88.16,0.0
2018,2,10,17,45,122.0,10.5,5.1,15.2,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,11,6,45,41.0,4.5,2.45,13.0,3.5,0.0,0.0
2018,2,11,7,0,82.0,9.0,2.6,13.0,7.0,0.0,0.0
2018,2,11,7,15,240.5,19.0,2.6,13.15,33.0,82.16,0.0
2018,2,11,7,30,399.0,29.0,2.6,13.3,59.0,182.93,104.6
2018,2,11,7,45,507.5,35.0,2.65,13.45,102.5,262.05,200.41
