Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,0,616.0,41.0,2.7,13.6,146.0,345.33,276.07
2018,2,11,8,15,570.5,50.5,2.9,13.7,171.0,372.38,304.83
2018,2,11,8,30,525.0,60.0,3.1,13.8,196.0,389.93,323.52
2018,2,11,8,45,342.0,96.0,3.35,13.95,191.0,339.15,283.08
2018,2,11,9,0,159.0,132.0,3.6,14.1,186.0,245.74,204.67
2018,2,11,9,15,167.0,154.0,4.1,14.1,217.5,282.66,235.82
2018,2,11,9,30,175.0,176.0,4.6,14.1,249.0,320.08,266.76
2018,2,11,9,45,261.0,178.5,5.1,14.15,298.5,415.42,346.33
2018,2,11,10,0,347.0,181.0,5.6,14.2,348.0,500.45,416.68
2018,2,11,10,15,273.0,200.0,5.8,14.15,336.5,469.87,389.85
2018,2,11,10,30,199.0,219.0,6.0,14.1,325.0,412.27,341.53
2018,2,11,10,45,146.5,239.5,6.25,14.05,319.5,391.89,323.19
2018,2,11,11,0,94.0,260.0,6.5,14.0,314.0,346.24,284.32
2018,2,11,11,15,69.0,243.5,6.3,13.95,284.0,303.11,248.28
2018,2,11,11,30,44.0,227.0,6.1,13.9,254.0,259.85,211.95
2018,2,11,11,45,26.0,214.0,5.9,13.8,230.0,227.42,184.64
2018,2,11,12,0,8.0,201.0,5.7,13.7,206.0,176.57,142.06
2018,2,11,12,15,70.0,221.0,5.85,13.7,265.0,280.08,229.63
2018,2,11,12,30,132.0,241.0,6.0,13.7,324.0,389.78,320.33
2018,2,11,12,45,265.0,243.5,6.15,13.65,408.0,552.81,454.06
2018,2,11,13,0,398.0,246.0,6.3,13.6,492.0,688.26,563.26
2018,2,11,13,15,261.0,249.5,6.75,13.5,409.5,550.34,452.62
2018,2,11,13,30,124.0,253.0,7.2,13.4,327.0,391.35,322.41
2018,2,11,13,45,66.5,202.5,7.65,13.35,242.0,254.13,209.51
2018,2,11,14,0,9.0,152.0,8.1,13.3,157.0,132.29,106.36
2018,2,11,14,15,27.0,130.5,8.25,13.25,144.5,140.2,114.1
2018,2,11,14,30,45.0,109.0,8.4,13.2,132.0,134.4,110.23
2018,2,11,14,45,92.0,136.5,8.55,13.15,180.0,217.21,181.62
2018,2,11,15,0,139.0,164.0,8.7,13.1,228.0,283.48,238.49
2018,2,11,15,15,185.0,144.0,8.7,13.1,221.0,308.4,260.73
2018,2,11,15,30,231.0,124.0,8.7,13.1,214.0,310.83,264.04
2018,2,11,15,45,352.5,109.0,8.6,13.0,228.0,382.91,326.11
2018,2,11,16,0,474.0,94.0,8.5,12.9,242.0,424.15,360.87
2018,2,11,16,15,431.5,82.0,8.35,12.85,200.0,360.57,305.16
2018,2,11,16,30,389.0,70.0,8.2,12.8,158.0,300.77,251.65
2018,2,11,16,45,402.5,57.5,8.1,12.7,129.5,273.55,224.16
2018,2,11,17,0,416.0,45.0,8.0,12.6,101.0,240.61,189.53
2018,2,11,17,15,261.5,33.0,7.95,12.55,63.0,146.99,99.54
2018,2,11,17,30,107.0,21.0,7.9,12.5,25.0,47.78,0.0
2018,2,11,17,45,53.5,10.5,7.85,12.5,12.5,8.26,0.0
2018,2,11,18,0,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.9,12.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,8.0,12.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.25,12.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.3,12.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.3,12.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.3,12.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.1,12.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,7.3,11.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.9,11.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.65,11.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,6.45,11.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.4,11.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.4,11.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,6.35,10.9,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.5,6.05,11.2,1.5,0.0,0.0
2018,2,12,7,0,0.0,3.0,6.0,11.3,3.0,0.0,0.0
2018,2,12,7,15,4.0,13.0,6.0,11.45,13.5,11.34,0.0
2018,2,12,7,30,8.0,23.0,6.0,11.6,24.0,23.06,10.04
2018,2,12,7,45,28.5,39.5,6.05,11.75,44.5,47.86,33.86
2018,2,12,8,0,49.0,56.0,6.1,11.9,65.0,74.23,57.42
2018,2,12,8,15,83.5,74.5,5.95,12.0,94.5,121.63,99.08
2018,2,12,8,30,118.0,93.0,5.8,12.1,124.0,164.69,137.09
2018,2,12,8,45,201.0,110.0,5.7,12.2,174.5,252.46,213.17
2018,2,12,9,0,284.0,127.0,5.6,12.3,225.0,336.81,285.39
2018,2,12,9,15,358.0,135.0,5.4,12.4,274.5,428.81,362.14
2018,2,12,9,30,432.0,143.0,5.2,12.5,324.0,511.47,429.72
2018,2,12,9,45,604.5,119.0,5.05,12.55,397.5,651.82,543.4
2018,2,12,10,0,777.0,95.0,4.9,12.6,471.0,789.51,647.6
2018,2,12,10,15,844.5,83.5,4.75,12.7,517.0,863.74,700.28
2018,2,12,10,30,912.0,72.0,4.6,12.8,563.0,927.9,744.52
2018,2,12,10,45,923.0,72.0,4.5,12.9,589.0,963.76,767.78
2018,2,12,11,0,934.0,72.0,4.4,13.0,615.0,996.77,788.92
2018,2,12,11,15,940.0,73.0,4.35,13.1,633.5,1023.07,805.62
2018,2,12,11,30,946.0,74.0,4.3,13.2,652.0,1045.92,819.91
2018,2,12,11,45,949.5,74.5,4.25,13.3,663.0,1062.04,829.66
2018,2,12,12,0,953.0,75.0,4.2,13.4,674.0,1074.41,837.09
2018,2,12,12,15,953.0,75.0,4.15,13.5,676.0,1078.75,839.11
2018,2,12,12,30,953.0,75.0,4.1,13.6,678.0,1079.19,838.67
2018,2,12,12,45,949.5,76.0,4.05,13.65,672.5,1073.43,834.31
2018,2,12,13,0,946.0,77.0,4.0,13.7,667.0,1063.85,827.53
2018,2,12,13,15,941.5,76.0,4.0,13.75,653.0,1047.0,816.27
2018,2,12,13,30,937.0,75.0,4.0,13.8,639.0,1026.52,802.65
2018,2,12,13,45,929.5,74.5,3.95,13.9,617.5,1000.26,784.58
2018,2,12,14,0,922.0,74.0,3.9,14.0,596.0,970.76,764.32
2018,2,12,14,15,910.5,73.0,3.9,14.0,567.5,933.9,739.41
2018,2,12,14,30,899.0,72.0,3.9,14.0,539.0,894.41,712.47
2018,2,12,14,45,882.5,70.0,3.9,14.05,503.5,847.03,679.39
2018,2,12,15,0,866.0,68.0,3.9,14.1,468.0,797.9,644.62
2018,2,12,15,15,844.0,66.0,3.9,14.1,427.5,750.63,610.84
2018,2,12,15,30,822.0,64.0,3.9,14.1,387.0,694.32,569.5
2018,2,12,15,45,788.0,61.0,3.9,14.05,341.5,628.23,519.21
2018,2,12,16,0,754.0,58.0,3.9,14.0,296.0,563.23,466.64
2018,2,12,16,15,704.5,54.0,3.85,13.8,248.5,489.59,405.41
2018,2,12,16,30,655.0,50.0,3.8,13.6,201.0,419.41,344.84
2018,2,12,16,45,576.5,44.5,3.8,13.4,154.5,341.47,276.06
2018,2,12,17,0,498.0,39.0,3.8,13.2,108.0,268.35,209.47
2018,2,12,17,15,356.0,30.0,3.85,13.1,69.5,177.82,122.68
2018,2,12,17,30,214.0,21.0,3.9,13.0,31.0,92.77,0.0
2018,2,12,17,45,107.0,10.5,4.0,12.95,15.5,33.31,0.0
2018,2,12,18,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.8,10.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,13,6,45,33.5,4.5,3.95,10.2,4.0,0.0,0.0
2018,2,13,7,0,67.0,9.0,3.9,10.3,8.0,0.0,0.0
2018,2,13,7,15,207.5,20.0,3.9,10.5,34.0,73.09,0.0
2018,2,13,7,30,348.0,31.0,3.9,10.7,60.0,168.36,108.56
2018,2,13,7,45,456.0,38.5,3.9,10.85,103.0,243.36,189.79
2018,2,13,8,0,564.0,46.0,3.9,11.0,146.0,328.87,267.24
2018,2,13,8,15,628.5,51.0,3.8,11.3,193.5,400.77,331.9
2018,2,13,8,30,693.0,56.0,3.7,11.6,241.0,475.57,396.87
2018,2,13,8,45,734.5,60.0,3.55,11.85,288.0,543.62,453.95
2018,2,13,9,0,776.0,64.0,3.4,12.1,335.0,614.01,510.6
2018,2,13,9,15,806.5,66.0,3.3,12.35,379.0,676.1,558.0
2018,2,13,9,30,837.0,68.0,3.2,12.6,423.0,738.61,603.12
2018,2,13,9,45,861.0,68.5,3.1,12.85,462.5,785.95,635.69
2018,2,13,10,0,885.0,69.0,3.0,13.1,502.0,839.85,672.4
2018,2,13,10,15,898.5,71.0,2.85,13.3,535.0,885.26,701.85
2018,2,13,10,30,912.0,73.0,2.7,13.5,568.0,928.47,729.12
2018,2,13,10,45,921.0,74.0,2.55,13.65,594.0,963.75,750.4
2018,2,13,11,0,930.0,75.0,2.4,13.8,620.0,996.07,769.31
2018,2,13,11,15,936.0,76.0,2.2,13.9,638.5,1022.31,783.28
2018,2,13,11,30,942.0,77.0,2.0,14.0,657.0,1045.11,794.62
2018,2,13,11,45,945.0,77.5,1.85,14.15,667.5,1060.68,801.48
2018,2,13,12,0,948.0,78.0,1.7,14.3,678.0,1072.5,805.83
2018,2,13,12,15,949.0,78.0,1.5,14.4,680.5,1077.84,805.17
2018,2,13,12,30,950.0,78.0,1.3,14.5,683.0,1079.3,801.9
2018,2,13,12,45,949.0,77.5,1.15,14.65,677.5,1074.21,795.25
2018,2,13,13,0,948.0,77.0,1.0,14.8,672.0,1065.26,786.24
2018,2,13,13,15,943.5,76.5,0.9,14.9,658.5,1049.0,773.98
2018,2,13,13,30,939.0,76.0,0.8,15.0,645.0,1029.09,759.64
2018,2,13,13,45,931.0,75.5,0.7,15.1,623.5,1002.28,741.05
2018,2,13,14,0,923.0,75.0,0.6,15.2,602.0,972.23,720.57
2018,2,13,14,15,912.0,73.5,0.6,15.25,573.0,935.14,697.97
2018,2,13,14,30,901.0,72.0,0.6,15.3,544.0,895.38,673.51
2018,2,13,14,45,884.5,71.0,0.6,15.3,509.0,849.14,644.56
2018,2,13,15,0,868.0,70.0,0.6,15.3,474.0,801.12,613.99
2018,2,13,15,15,846.0,67.5,0.6,15.3,433.0,753.09,582.81
2018,2,13,15,30,824.0,65.0,0.6,15.3,392.0,696.02,544.5
2018,2,13,15,45,792.0,62.0,0.75,15.2,347.0,631.14,500.97
2018,2,13,16,0,760.0,59.0,0.9,15.1,302.0,567.16,454.25
2018,2,13,16,15,712.5,55.0,1.0,14.85,254.5,494.34,397.95
2018,2,13,16,30,665.0,51.0,1.1,14.6,207.0,424.74,341.31
2018,2,13,16,45,590.5,45.0,1.25,14.35,160.0,344.11,273.52
2018,2,13,17,0,516.0,39.0,1.4,14.1,113.0,274.79,212.04
2018,2,13,17,15,372.0,30.5,1.55,13.95,73.0,183.14,127.5
2018,2,13,17,30,228.0,22.0,1.7,13.8,33.0,97.97,0.0
2018,2,13,17,45,114.0,11.0,1.85,13.65,16.5,35.12,0.0
2018,2,13,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.0,1.5,11.7,4.0,0.0,0.0
2018,2,14,7,0,67.0,8.0,1.4,11.7,8.0,6.29,0.0
2018,2,14,7,15,204.0,20.0,1.35,11.8,35.0,71.81,0.0
2018,2,14,7,30,341.0,32.0,1.3,11.9,62.0,167.3,110.87
2018,2,14,7,45,444.5,40.5,1.2,12.0,105.0,239.94,185.36
2018,2,14,8,0,548.0,49.0,1.1,12.1,148.0,323.87,259.09
2018,2,14,8,15,611.0,54.0,1.15,12.25,195.0,394.32,320.65
2018,2,14,8,30,674.0,59.0,1.2,12.4,242.0,470.38,384.58
2018,2,14,8,45,715.0,63.5,1.25,12.6,288.5,534.58,437.0
2018,2,14,9,0,756.0,68.0,1.3,12.8,335.0,604.34,491.66
2018,2,14,9,15,716.0,83.0,1.55,13.05,361.0,633.83,514.82
2018,2,14,9,30,676.0,98.0,1.8,13.3,387.0,654.43,530.59
2018,2,14,9,45,462.0,138.5,2.1,13.6,344.0,548.5,447.83
2018,2,14,10,0,248.0,179.0,2.4,13.9,301.0,412.5,338.38
2018,2,14,10,15,147.0,200.5,2.6,14.0,274.0,337.52,276.67
2018,2,14,10,30,46.0,222.0,2.8,14.1,247.0,254.1,206.19
2018,2,14,10,45,48.5,232.0,3.0,14.2,259.5,267.68,217.18
2018,2,14,11,0,51.0,242.0,3.2,14.3,272.0,281.44,228.01
2018,2,14,11,15,81.0,251.5,3.35,14.4,301.0,321.74,261.1
2018,2,14,11,30,111.0,261.0,3.5,14.5,330.0,386.56,312.95
2018,2,14,11,45,270.5,250.5,3.65,14.55,422.0,561.27,453.21
2018,2,14,12,0,430.0,240.0,3.8,14.6,514.0,738.93,589.63
2018,2,14,12,15,465.5,230.0,3.95,14.65,528.0,766.77,610.36
2018,2,14,12,30,501.0,220.0,4.1,14.7,542.0,792.4,630.48
2018,2,14,12,45,396.0,250.5,4.2,14.7,503.5,692.12,554.04
2018,2,14,13,0,291.0,281.0,4.3,14.7,465.0,617.91,495.94
2018,2,14,13,15,423.0,236.5,4.45,14.65,498.0,718.94,577.32
2018,2,14,13,30,555.0,192.0,4.6,14.6,531.0,792.49,636.73
2018,2,14,13,45,733.5,134.5,4.75,14.55,566.5,899.45,717.49
2018,2,14,14,0,912.0,77.0,4.9,14.5,602.0,963.58,765.67
2018,2,14,14,15,901.0,76.0,5.05,14.35,573.5,927.37,741.63
2018,2,14,14,30,890.0,75.0,5.2,14.2,545.0,888.53,715.94
2018,2,14,14,45,874.0,73.5,5.4,14.05,510.0,842.43,684.63
2018,2,14,15,0,858.0,72.0,5.6,13.9,475.0,802.85,657.66
2018,2,14,15,15,836.0,69.5,5.6,13.9,434.5,746.86,616.18
2018,2,14,15,30,814.0,67.0,5.6,13.9,394.0,690.15,573.46
2018,2,14,15,45,773.0,65.0,5.8,13.55,347.0,620.74,520.14
2018,2,14,16,0,732.0,63.0,6.0,13.2,300.0,553.01,464.98
2018,2,14,16,15,695.5,58.0,6.0,13.0,255.0,486.75,408.49
2018,2,14,16,30,659.0,53.0,6.0,12.8,210.0,422.64,351.77
2018,2,14,16,45,583.5,47.0,5.95,12.55,163.0,345.41,282.44
2018,2,14,17,0,508.0,41.0,5.9,12.3,116.0,272.54,215.32
2018,2,14,17,15,365.0,32.0,5.95,12.15,75.5,181.21,129.99
2018,2,14,17,30,222.0,23.0,6.0,12.0,35.0,97.35,0.0
2018,2,14,17,45,111.0,11.5,6.05,11.9,17.5,34.6,0.0
2018,2,14,18,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.4,11.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.3,11.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.2,11.35,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,15,6,45,46.5,5.0,6.0,10.7,5.0,0.0,0.0
2018,2,15,7,0,93.0,10.0,6.0,10.8,10.0,7.87,0.0
2018,2,15,7,15,258.0,20.5,6.05,10.9,40.0,99.81,0.0
2018,2,15,7,30,423.0,31.0,6.1,11.0,70.0,193.71,133.24
2018,2,15,7,45,527.5,37.5,6.15,11.15,115.5,269.04,211.42
2018,2,15,8,0,632.0,44.0,6.2,11.3,161.0,352.41,288.15
2018,2,15,8,15,693.5,48.0,6.1,11.5,210.5,425.92,355.35
2018,2,15,8,30,755.0,52.0,6.0,11.7,260.0,504.51,424.65
2018,2,15,8,45,794.5,55.0,5.9,11.85,308.5,573.17,483.66
2018,2,15,9,0,834.0,58.0,5.8,12.0,357.0,643.85,542.23
2018,2,15,9,15,859.5,60.5,5.7,12.25,401.5,698.96,584.96
2018,2,15,9,30,885.0,63.0,5.6,12.5,446.0,759.83,630.21
2018,2,15,9,45,903.0,65.5,5.55,12.75,486.0,814.28,669.65
2018,2,15,10,0,921.0,68.0,5.5,13.0,526.0,867.32,707.29
2018,2,15,10,15,936.5,69.0,5.4,13.25,560.5,914.57,739.66
2018,2,15,10,30,952.0,70.0,5.3,13.5,595.0,959.6,769.88
2018,2,15,10,45,963.5,70.0,5.2,13.7,622.5,997.13,794.35
2018,2,15,11,0,975.0,70.0,5.1,13.9,650.0,1031.68,816.42
2018,2,15,11,15,981.5,71.0,5.05,14.1,669.5,1059.36,833.88
2018,2,15,11,30,988.0,72.0,5.0,14.3,689.0,1083.44,848.8
2018,2,15,11,45,992.0,71.0,4.9,14.45,699.5,1098.73,857.27
2018,2,15,12,0,996.0,70.0,4.8,14.6,710.0,1110.09,863.12
2018,2,15,12,15,997.0,70.5,4.8,14.7,713.0,1116.26,866.77
2018,2,15,12,30,998.0,71.0,4.8,14.8,716.0,1118.36,867.81
2018,2,15,12,45,996.5,70.5,4.8,14.9,710.0,1112.54,863.6
2018,2,15,13,0,995.0,70.0,4.8,15.0,704.0,1102.67,856.82
2018,2,15,13,15,991.0,69.5,4.75,15.05,690.0,1086.3,845.37
2018,2,15,13,30,987.0,69.0,4.7,15.1,676.0,1066.07,831.44
2018,2,15,13,45,980.0,68.5,4.7,15.2,654.0,1039.21,813.32
2018,2,15,14,0,973.0,68.0,4.7,15.3,632.0,1008.87,792.83
2018,2,15,14,15,963.0,67.0,4.65,15.3,603.0,971.87,767.44
2018,2,15,14,30,953.0,66.0,4.6,15.3,574.0,931.95,739.9
2018,2,15,14,45,938.0,65.0,4.6,15.3,538.0,885.11,707.52
2018,2,15,15,0,923.0,64.0,4.6,15.3,502.0,836.21,673.24
2018,2,15,15,15,903.0,62.0,4.6,15.3,460.0,780.44,633.3
2018,2,15,15,30,883.0,60.0,4.6,15.3,418.0,723.66,591.85
2018,2,15,15,45,851.0,57.5,4.35,15.1,370.5,657.46,541.36
2018,2,15,16,0,819.0,55.0,4.1,14.9,323.0,597.27,492.1
2018,2,15,16,15,773.5,52.0,4.05,14.6,274.0,523.87,431.69
2018,2,15,16,30,728.0,49.0,4.0,14.3,225.0,453.39,371.36
2018,2,15,16,45,656.5,44.0,3.95,14.0,176.0,371.96,300.11
2018,2,15,17,0,585.0,39.0,3.9,13.7,127.0,297.02,232.14
2018,2,15,17,15,431.5,31.5,3.9,13.55,83.5,203.09,145.99
2018,2,15,17,30,278.0,24.0,3.9,13.4,40.0,114.56,0.0
2018,2,15,17,45,139.0,12.0,3.9,13.3,20.0,41.14,0.0
2018,2,15,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,16,6,45,42.5,5.0,2.35,12.05,5.0,0.0,0.0
2018,2,16,7,0,85.0,10.0,2.3,12.1,10.0,26.15,0.0
2018,2,16,7,15,238.5,21.5,2.3,12.25,40.0,95.64,0.0
2018,2,16,7,30,392.0,33.0,2.3,12.4,70.0,184.25,128.08
2018,2,16,7,45,492.5,39.0,2.35,12.55,114.0,255.94,198.9
2018,2,16,8,0,593.0,45.0,2.4,12.7,158.0,335.0,269.72
2018,2,16,8,15,654.0,50.0,2.45,12.9,206.5,407.11,333.49
2018,2,16,8,30,715.0,55.0,2.5,13.1,255.0,484.44,399.34
2018,2,16,8,45,754.5,58.5,2.6,13.3,302.5,551.73,455.17
2018,2,16,9,0,794.0,62.0,2.7,13.5,350.0,621.12,510.76
2018,2,16,9,15,821.5,64.5,2.7,13.7,394.0,682.49,557.07
2018,2,16,9,30,849.0,67.0,2.7,13.9,438.0,744.0,601.13
2018,2,16,9,45,868.5,68.5,2.65,14.1,477.0,789.6,632.13
2018,2,16,10,0,888.0,70.0,2.6,14.3,516.0,841.35,667.07
2018,2,16,10,15,901.0,71.0,2.65,14.45,548.5,885.27,696.63
2018,2,16,10,30,914.0,72.0,2.7,14.6,581.0,926.94,724.36
2018,2,16,10,45,922.0,74.0,2.7,14.7,607.0,962.64,747.41
2018,2,16,11,0,930.0,76.0,2.7,14.8,633.0,995.32,768.28
2018,2,16,11,15,936.0,76.5,2.7,14.9,651.5,1020.97,784.31
2018,2,16,11,30,942.0,77.0,2.7,15.0,670.0,1043.17,798.09
2018,2,16,11,45,944.5,78.0,2.7,15.1,681.0,1058.86,807.58
2018,2,16,12,0,947.0,79.0,2.7,15.2,692.0,1070.78,814.73
2018,2,16,12,15,948.0,79.0,2.7,15.3,694.5,1076.09,817.65
2018,2,16,12,30,949.0,79.0,2.7,15.4,697.0,1077.52,818.22
2018,2,16,12,45,947.5,79.0,2.7,15.45,691.5,1072.49,814.85
2018,2,16,13,0,946.0,79.0,2.7,15.5,686.0,1063.6,809.13
2018,2,16,13,15,943.0,78.0,2.8,15.55,672.5,1048.17,800.27
2018,2,16,13,30,940.0,77.0,2.9,15.6,659.0,1029.03,788.99
2018,2,16,13,45,933.0,76.0,3.0,15.65,637.5,1002.44,772.63
2018,2,16,14,0,926.0,75.0,3.1,15.7,616.0,972.55,753.96
2018,2,16,14,15,915.0,74.0,3.15,15.7,587.5,935.88,730.15
2018,2,16,14,30,904.0,73.0,3.2,15.7,559.0,896.52,704.26
2018,2,16,14,45,889.0,71.5,3.3,15.7,523.5,850.69,673.74
2018,2,16,15,0,874.0,70.0,3.4,15.7,488.0,802.96,641.32
2018,2,16,15,15,852.5,67.5,3.4,15.7,447.0,747.39,601.96
2018,2,16,15,30,831.0,65.0,3.4,15.7,406.0,697.8,566.4
2018,2,16,15,45,800.5,62.5,3.45,15.5,360.5,634.15,519.01
2018,2,16,16,0,770.0,60.0,3.5,15.3,315.0,571.21,469.22
2018,2,16,16,15,725.5,55.5,3.5,15.05,267.0,499.05,410.21
2018,2,16,16,30,681.0,51.0,3.5,14.8,219.0,429.9,351.4
2018,2,16,16,45,610.0,46.0,3.5,14.5,171.5,351.27,282.97
2018,2,16,17,0,539.0,41.0,3.5,14.2,124.0,283.0,221.06
2018,2,16,17,15,393.5,32.5,3.6,14.05,81.5,189.89,137.38
2018,2,16,17,30,248.0,24.0,3.7,13.9,39.0,106.45,15.78
2018,2,16,17,45,124.0,12.0,3.8,13.75,19.5,37.46,0.0
2018,2,16,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.5,12.45,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.6,12.5,11.0,26.01,0.0
2018,2,17,7,15,237.5,22.0,1.7,12.6,42.0,96.35,0.0
2018,2,17,7,30,390.0,34.0,1.8,12.7,73.0,183.83,129.61
2018,2,17,7,45,489.0,41.0,1.9,12.8,117.5,255.77,198.68
2018,2,17,8,0,588.0,48.0,2.0,12.9,162.0,338.32,271.8
2018,2,17,8,15,648.0,52.5,2.0,13.1,210.0,405.83,331.35
2018,2,17,8,30,708.0,57.0,2.0,13.3,258.0,481.84,395.5
2018,2,17,8,45,747.0,60.5,2.05,13.5,305.0,548.53,450.18
2018,2,17,9,0,786.0,64.0,2.1,13.7,352.0,617.29,504.51
2018,2,17,9,15,813.5,66.5,2.05,13.9,396.0,678.34,549.86
2018,2,17,9,30,841.0,69.0,2.0,14.1,440.0,739.55,592.69
2018,2,17,9,45,862.0,70.0,1.95,14.25,479.0,785.45,623.38
2018,2,17,10,0,883.0,71.0,1.9,14.4,518.0,837.61,658.0
2018,2,17,10,15,896.5,72.0,1.85,14.6,551.0,881.83,686.13
2018,2,17,10,30,910.0,73.0,1.8,14.8,584.0,923.82,712.28
2018,2,17,10,45,919.5,74.0,1.7,15.0,610.0,959.59,733.14
2018,2,17,11,0,929.0,75.0,1.6,15.2,636.0,992.41,751.69
2018,2,17,11,15,935.0,75.5,1.6,15.35,654.5,1018.05,766.95
2018,2,17,11,30,941.0,76.0,1.6,15.5,673.0,1040.23,780.03
2018,2,17,11,45,944.0,77.0,1.6,15.65,684.0,1056.41,789.31
2018,2,17,12,0,947.0,78.0,1.6,15.8,695.0,1068.83,796.33
2018,2,17,12,15,948.5,77.5,1.7,15.9,697.5,1074.02,800.71
2018,2,17,12,30,950.0,77.0,1.8,16.0,700.0,1075.32,802.77
2018,2,17,12,45,948.5,76.5,1.9,16.05,694.0,1069.65,800.6
2018,2,17,13,0,947.0,76.0,2.0,16.1,688.0,1060.1,796.06
2018,2,17,13,15,942.5,75.5,2.15,16.05,674.0,1043.75,788.07
2018,2,17,13,30,938.0,75.0,2.3,16.0,660.0,1023.73,777.6
2018,2,17,13,45,931.0,74.0,2.4,16.0,638.5,997.14,761.88
2018,2,17,14,0,924.0,73.0,2.5,16.0,617.0,967.25,743.84
2018,2,17,14,15,913.0,72.5,2.65,15.9,588.5,931.21,722.07
2018,2,17,14,30,902.0,72.0,2.8,15.8,560.0,892.49,698.03
2018,2,17,14,45,887.0,70.0,2.95,15.7,524.5,846.07,668.0
2018,2,17,15,0,872.0,68.0,3.1,15.6,489.0,797.76,635.93
2018,2,17,15,15,851.5,66.0,3.1,15.6,448.5,743.62,597.79
2018,2,17,15,30,831.0,64.0,3.1,15.6,408.0,695.35,563.37
2018,2,17,15,45,799.5,61.5,3.55,15.25,362.5,631.03,517.31
2018,2,17,16,0,768.0,59.0,4.0,14.9,317.0,567.55,468.21
2018,2,17,16,15,722.0,55.5,4.1,14.65,269.0,495.81,409.31
2018,2,17,16,30,676.0,52.0,4.2,14.4,221.0,427.16,350.75
2018,2,17,16,45,603.0,47.0,4.3,14.15,173.5,347.92,281.56
2018,2,17,17,0,530.0,42.0,4.4,13.9,126.0,279.22,219.17
2018,2,17,17,15,387.5,33.5,4.5,13.75,83.0,187.8,137.21
2018,2,17,17,30,245.0,25.0,4.6,13.6,40.0,106.63,29.03
2018,2,17,17,45,122.5,12.5,4.7,13.45,20.0,37.25,0.0
2018,2,17,18,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,2,18,6,45,0.0,3.0,6.2,12.25,3.0,0.0,0.0
2018,2,18,7,0,0.0,6.0,6.3,12.3,6.0,4.72,0.0
2018,2,18,7,15,13.0,21.0,6.65,12.35,22.5,22.72,0.0
2018,2,18,7,30,26.0,36.0,7.0,12.4,39.0,42.97,28.13
2018,2,18,7,45,57.5,55.5,7.3,12.4,66.0,82.42,63.02
2018,2,18,8,0,89.0,75.0,7.6,12.4,93.0,119.43,95.93
2018,2,18,8,15,96.0,89.5,7.7,12.45,113.5,141.6,116.24
2018,2,18,8,30,103.0,104.0,7.8,12.5,134.0,164.77,136.97
2018,2,18,8,45,141.5,123.5,7.9,12.5,172.0,213.86,179.79
2018,2,18,9,0,180.0,143.0,8.0,12.5,210.0,266.76,225.45
2018,2,18,9,15,298.0,150.5,8.05,12.55,277.0,381.63,323.76
2018,2,18,9,30,416.0,158.0,8.1,12.6,344.0,510.78,431.81
2018,2,18,9,45,403.0,174.0,8.1,12.6,366.5,536.83,452.03
2018,2,18,10,0,390.0,190.0,8.1,12.6,389.0,560.53,470.22
2018,2,18,10,15,595.0,151.0,8.15,12.65,477.0,722.25,603.66
2018,2,18,10,30,800.0,112.0,8.2,12.7,565.0,879.49,725.53
2018,2,18,10,45,851.0,102.5,8.25,12.75,603.5,940.13,770.51
2018,2,18,11,0,902.0,93.0,8.3,12.8,642.0,987.47,805.31
2018,2,18,11,15,860.0,108.0,8.45,12.8,644.0,995.12,810.59
2018,2,18,11,30,818.0,123.0,8.6,12.8,646.0,985.16,802.83
2018,2,18,11,45,822.0,125.0,8.7,12.85,657.5,1002.29,815.51
2018,2,18,12,0,826.0,127.0,8.8,12.9,669.0,1015.99,825.66
2018,2,18,12,15,877.5,111.5,8.95,12.85,689.0,1054.94,855.54
2018,2,18,12,30,929.0,96.0,9.1,12.8,709.0,1075.96,871.96
2018,2,18,12,45,862.5,116.0,9.2,12.75,681.5,1041.82,846.88
2018,2,18,13,0,796.0,136.0,9.3,12.7,654.0,989.46,808.08
2018,2,18,13,15,758.0,144.0,9.4,12.6,629.5,959.43,786.39
2018,2,18,13,30,720.0,152.0,9.5,12.5,605.0,918.12,755.87
2018,2,18,13,45,587.0,166.0,9.6,12.45,527.0,789.47,656.37
2018,2,18,14,0,454.0,180.0,9.7,12.4,449.0,654.27,547.76
2018,2,18,14,15,521.0,169.5,9.75,12.25,464.5,689.71,578.96
2018,2,18,14,30,588.0,159.0,9.8,12.1,480.0,728.17,611.88
2018,2,18,14,45,409.0,165.0,9.9,12.0,381.5,552.77,467.5
2018,2,18,15,0,230.0,171.0,10.0,11.9,283.0,377.78,320.02
2018,2,18,15,15,244.0,147.5,10.0,11.9,257.5,352.33,299.83
2018,2,18,15,30,258.0,124.0,10.0,11.9,232.0,325.07,277.57
2018,2,18,15,45,194.0,118.0,10.05,11.6,194.0,263.24,224.07
2018,2,18,16,0,130.0,112.0,10.1,11.3,156.0,194.44,164.22
2018,2,18,16,15,65.0,85.5,10.05,11.15,107.5,122.67,101.35
2018,2,18,16,30,0.0,59.0,10.0,11.0,59.0,45.85,34.05
2018,2,18,16,45,19.5,45.5,9.95,10.9,48.5,46.84,34.72
2018,2,18,17,0,39.0,32.0,9.9,10.8,38.0,47.05,34.05
2018,2,18,17,15,28.0,23.0,9.9,10.7,26.5,32.57,20.59
2018,2,18,17,30,17.0,14.0,9.9,10.6,15.0,18.57,2.67
2018,2,18,17,45,17.0,9.5,9.9,10.5,9.5,11.24,0.0
2018,2,18,18,0,17.0,5.0,9.9,10.4,4.0,0.0,0.0
2018,2,18,18,15,8.5,2.5,9.85,10.3,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.8,10.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.8,10.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.8,10.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.8,10.05,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.75,9.95,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.7,9.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.7,9.85,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.7,9.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.65,9.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.6,9.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,9.55,9.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,9.5,9.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,9.45,9.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,9.4,9.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.35,9.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.3,9.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.2,9.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.9,9.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.8,9.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.75,9.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.7,9.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.7,9.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.7,9.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.7,9.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.7,9.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.75,9.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.8,9.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.85,9.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.9,9.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.2,8.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.3,8.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.4,8.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,9.5,8.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,9.55,8.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,9.6,8.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,9.65,8.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.7,8.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,9.7,8.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,9.7,8.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,9.65,8.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,9.6,8.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,9.6,8.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,9.6,8.4,0.0,0.0,0.0
2018,2,19,6,45,9.0,4.5,9.6,8.4,4.5,0.0,0.0
2018,2,19,7,0,18.0,9.0,9.6,8.4,9.0,10.86,0.0
2018,2,19,7,15,84.5,25.5,9.55,8.45,33.5,54.97,6.9
2018,2,19,7,30,151.0,42.0,9.5,8.5,58.0,103.96,76.1
2018,2,19,7,45,256.5,55.0,9.45,8.55,99.5,175.22,140.42
2018,2,19,8,0,362.0,68.0,9.4,8.6,141.0,252.2,209.95
2018,2,19,8,15,356.5,83.5,9.3,8.7,171.5,287.71,244.2
2018,2,19,8,30,351.0,99.0,9.2,8.8,202.0,322.13,276.12
2018,2,19,8,45,338.5,118.0,9.1,8.85,230.5,354.79,305.22
2018,2,19,9,0,326.0,137.0,9.0,8.9,259.0,370.21,318.93
2018,2,19,9,15,410.0,140.0,8.85,9.0,312.5,465.94,400.87
2018,2,19,9,30,494.0,143.0,8.7,9.1,366.0,552.93,474.25
2018,2,19,9,45,656.5,119.0,8.55,9.2,442.0,688.41,587.16
2018,2,19,10,0,819.0,95.0,8.4,9.3,518.0,819.68,690.72
2018,2,19,10,15,858.0,91.0,8.3,9.35,558.5,879.19,735.53
2018,2,19,10,30,897.0,87.0,8.2,9.4,599.0,927.41,771.18
2018,2,19,10,45,906.0,88.0,8.05,9.45,624.5,962.38,796.1
2018,2,19,11,0,915.0,89.0,7.9,9.5,650.0,994.42,818.66
2018,2,19,11,15,921.0,90.0,7.85,9.55,668.5,1020.38,836.97
2018,2,19,11,30,927.0,91.0,7.8,9.6,687.0,1042.92,852.75
2018,2,19,11,45,930.5,91.5,7.75,9.65,698.0,1058.79,863.61
2018,2,19,12,0,934.0,92.0,7.7,9.7,709.0,1070.94,871.84
2018,2,19,12,15,935.5,91.5,7.75,9.75,711.5,1076.07,875.51
2018,2,19,12,30,937.0,91.0,7.8,9.8,714.0,1077.34,876.52
2018,2,19,12,45,936.5,90.0,7.85,9.85,708.5,1072.11,872.86
2018,2,19,13,0,936.0,89.0,7.9,9.9,703.0,1063.02,866.51
2018,2,19,13,15,932.5,88.5,7.95,10.0,689.5,1047.72,855.51
2018,2,19,13,30,929.0,88.0,8.0,10.1,676.0,1028.76,841.89
2018,2,19,13,45,924.0,86.5,8.1,10.15,655.0,1003.6,824.06
2018,2,19,14,0,919.0,85.0,8.2,10.2,634.0,975.06,803.68
2018,2,19,14,15,908.5,83.5,8.2,10.25,605.0,938.3,776.56
2018,2,19,14,30,898.0,82.0,8.2,10.3,576.0,898.82,747.26
2018,2,19,14,45,883.5,80.0,8.2,10.3,540.5,852.88,712.87
2018,2,19,15,0,869.0,78.0,8.2,10.3,505.0,813.27,683.23
2018,2,19,15,15,847.0,75.5,8.2,10.3,463.0,756.57,639.59
2018,2,19,15,30,825.0,73.0,8.2,10.3,421.0,699.1,594.72
2018,2,19,15,45,795.5,69.5,8.05,10.3,375.0,634.99,542.07
2018,2,19,16,0,766.0,66.0,7.9,10.3,329.0,571.52,487.85
2018,2,19,16,15,722.0,61.5,7.65,10.2,280.5,499.7,425.24
2018,2,19,16,30,678.0,57.0,7.4,10.1,232.0,430.77,363.37
2018,2,19,16,45,607.5,51.5,7.2,10.05,183.5,355.19,294.34
2018,2,19,17,0,537.0,46.0,7.0,10.0,135.0,283.61,227.55
2018,2,19,17,15,415.0,38.0,6.95,9.9,92.5,199.21,149.81
2018,2,19,17,30,293.0,30.0,6.9,9.8,50.0,123.62,55.84
2018,2,19,17,45,168.5,18.5,6.8,9.7,27.5,51.51,0.0
2018,2,19,18,0,44.0,7.0,6.7,9.6,5.0,0.0,0.0
2018,2,19,18,15,22.0,3.5,6.7,9.55,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,6.5,9.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.6,9.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.95,8.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,20,6,45,52.5,6.0,2.9,8.75,7.0,0.0,0.0
2018,2,20,7,0,105.0,12.0,2.8,8.8,14.0,31.34,0.0
2018,2,20,7,15,271.5,23.5,2.75,8.95,49.0,108.51,33.04
2018,2,20,7,30,438.0,35.0,2.7,9.1,84.0,198.88,146.74
2018,2,20,7,45,529.5,41.5,2.7,9.25,130.5,269.71,213.63
2018,2,20,8,0,621.0,48.0,2.7,9.4,177.0,347.66,284.12
2018,2,20,8,15,675.5,53.0,2.6,9.4,226.0,417.97,346.98
2018,2,20,8,30,730.0,58.0,2.5,9.4,275.0,492.8,411.25
2018,2,20,8,45,674.0,74.5,2.45,9.45,300.5,519.75,434.51
2018,2,20,9,0,618.0,91.0,2.4,9.5,326.0,536.79,448.53
2018,2,20,9,15,504.0,127.5,2.4,9.6,334.0,518.45,432.68
2018,2,20,9,30,390.0,164.0,2.4,9.7,342.0,495.85,412.46
2018,2,20,9,45,588.5,132.0,2.45,9.75,426.0,647.0,533.68
2018,2,20,10,0,787.0,100.0,2.5,9.8,510.0,797.62,645.74
2018,2,20,10,15,845.5,90.5,2.65,9.9,555.5,866.89,694.55
2018,2,20,10,30,904.0,81.0,2.8,10.0,601.0,925.8,735.97
2018,2,20,10,45,912.0,82.5,2.9,10.05,627.0,960.63,759.71
2018,2,20,11,0,920.0,84.0,3.0,10.1,653.0,992.44,781.51
2018,2,20,11,15,925.5,84.5,3.1,10.1,671.0,1017.41,798.71
2018,2,20,11,30,931.0,85.0,3.2,10.1,689.0,1038.92,813.65
2018,2,20,11,45,933.5,86.0,3.3,10.15,699.5,1054.42,824.42
2018,2,20,12,0,936.0,87.0,3.4,10.2,710.0,1066.16,832.78
2018,2,20,12,15,937.5,86.5,3.55,10.2,712.5,1071.27,837.33
2018,2,20,12,30,939.0,86.0,3.7,10.2,715.0,1072.51,839.39
2018,2,20,12,45,938.5,85.5,3.85,10.2,709.5,1067.82,837.49
2018,2,20,13,0,938.0,85.0,4.0,10.2,704.0,1059.28,833.04
2018,2,20,13,15,934.0,84.0,4.2,10.2,690.0,1042.82,823.48
2018,2,20,13,30,930.0,83.0,4.4,10.2,676.0,1022.7,812.17
2018,2,20,13,45,923.0,82.0,4.55,10.2,654.5,996.15,795.61
2018,2,20,14,0,916.0,81.0,4.7,10.2,633.0,966.32,776.53
2018,2,20,14,15,905.0,80.0,4.85,10.2,604.0,929.74,752.25
2018,2,20,14,30,894.0,79.0,5.0,10.2,575.0,890.49,725.65
2018,2,20,14,45,657.0,123.0,5.1,10.15,475.0,723.93,600.58
2018,2,20,15,0,420.0,167.0,5.2,10.1,375.0,544.32,456.81
2018,2,20,15,15,257.5,171.5,5.2,10.1,295.5,387.85,327.6
2018,2,20,15,30,95.0,176.0,5.2,10.1,216.0,234.3,196.74
2018,2,20,15,45,133.5,157.0,5.35,10.0,207.0,250.69,211.89
2018,2,20,16,0,172.0,138.0,5.5,9.9,198.0,248.33,210.53
2018,2,20,16,15,149.0,119.5,5.45,9.85,166.0,207.46,174.94
2018,2,20,16,30,126.0,101.0,5.4,9.8,134.0,168.98,140.96
2018,2,20,16,45,96.0,81.5,5.3,9.7,103.5,128.64,105.05
2018,2,20,17,0,66.0,62.0,5.2,9.6,73.0,91.69,72.01
2018,2,20,17,15,62.0,43.0,5.1,9.6,50.5,67.56,49.32
2018,2,20,17,30,58.0,24.0,5.0,9.6,28.0,46.58,21.37
2018,2,20,17,45,51.5,15.0,4.95,9.55,16.5,22.98,0.0
2018,2,20,18,0,45.0,6.0,4.9,9.5,5.0,0.0,0.0
2018,2,20,18,15,22.5,3.0,4.8,9.5,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,21,6,45,21.5,6.5,1.95,9.25,7.0,0.0,0.0
2018,2,21,7,0,43.0,13.0,2.0,9.3,14.0,19.13,0.0
2018,2,21,7,15,91.0,28.0,2.1,9.35,36.5,59.68,22.88
2018,2,21,7,30,139.0,43.0,2.2,9.4,59.0,99.15,73.19
2018,2,21,7,45,210.0,58.0,2.3,9.45,95.5,149.97,119.03
2018,2,21,8,0,281.0,73.0,2.4,9.5,132.0,219.71,180.57
2018,2,21,8,15,355.0,84.0,2.4,9.55,178.0,285.87,238.75
2018,2,21,8,30,429.0,95.0,2.4,9.6,224.0,359.86,302.37
2018,2,21,8,45,566.0,88.5,2.45,9.65,288.5,467.95,392.7
2018,2,21,9,0,703.0,82.0,2.5,9.7,353.0,582.24,485.36
2018,2,21,9,15,761.5,79.0,2.5,9.85,403.0,652.4,540.24
2018,2,21,9,30,820.0,76.0,2.5,10.0,453.0,728.68,596.38
2018,2,21,9,45,847.0,75.5,2.55,10.15,493.5,784.95,636.35
2018,2,21,10,0,874.0,75.0,2.6,10.3,534.0,831.75,668.86
