Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,10,15,888.0,76.5,2.45,10.45,567.5,876.76,698.07
2018,2,21,10,30,902.0,78.0,2.3,10.6,601.0,919.58,725.03
2018,2,21,10,45,911.0,79.5,2.15,10.75,627.5,955.28,746.41
2018,2,21,11,0,920.0,81.0,2.0,10.9,654.0,988.02,765.34
2018,2,21,11,15,926.0,82.0,1.7,11.0,673.0,1014.06,777.27
2018,2,21,11,30,932.0,83.0,1.4,11.1,692.0,1036.66,786.01
2018,2,21,11,45,934.5,84.0,1.05,11.2,702.5,1052.16,788.04
2018,2,21,12,0,937.0,85.0,0.7,11.3,713.0,1063.89,786.42
2018,2,21,12,15,937.5,85.5,0.85,11.35,715.5,1069.15,792.93
2018,2,21,12,30,938.0,86.0,1.0,11.4,718.0,1070.54,797.1
2018,2,21,12,45,937.0,85.0,1.15,11.5,712.0,1064.72,796.49
2018,2,21,13,0,936.0,84.0,1.3,11.6,706.0,1055.04,793.39
2018,2,21,13,15,930.5,84.0,1.55,11.65,692.0,1038.27,787.43
2018,2,21,13,30,925.0,84.0,1.8,11.7,678.0,1017.9,778.55
2018,2,21,13,45,916.0,84.0,2.05,11.8,656.0,990.68,764.35
2018,2,21,14,0,907.0,84.0,2.3,11.9,634.0,960.29,747.42
2018,2,21,14,15,895.0,82.5,2.45,11.9,604.5,922.41,723.94
2018,2,21,14,30,883.0,81.0,2.6,11.9,575.0,881.95,698.22
2018,2,21,14,45,865.5,80.0,2.7,11.85,539.0,835.1,667.09
2018,2,21,15,0,848.0,79.0,2.8,11.8,503.0,794.84,640.26
2018,2,21,15,15,826.5,77.0,2.8,11.8,462.0,739.9,601.19
2018,2,21,15,30,805.0,75.0,2.8,11.8,421.0,684.19,560.87
2018,2,21,15,45,765.5,73.5,3.0,11.75,374.0,616.48,509.57
2018,2,21,16,0,726.0,72.0,3.2,11.7,327.0,550.29,457.05
2018,2,21,16,15,678.0,67.5,3.3,11.6,278.5,481.14,399.93
2018,2,21,16,30,630.0,63.0,3.4,11.5,230.0,412.68,341.39
2018,2,21,16,45,564.5,56.0,3.5,11.35,182.5,337.54,275.57
2018,2,21,17,0,499.0,49.0,3.6,11.2,135.0,268.87,213.44
2018,2,21,17,15,392.5,39.5,3.7,11.05,93.5,190.89,143.19
2018,2,21,17,30,286.0,30.0,3.8,10.9,52.0,122.52,67.04
2018,2,21,17,45,169.5,18.5,3.85,10.8,29.0,50.93,0.0
2018,2,21,18,0,53.0,7.0,3.9,10.7,6.0,0.0,0.0
2018,2,21,18,15,26.5,3.5,4.0,10.65,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.55,9.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.15,9.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.2,9.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.2,9.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,2,22,6,45,20.0,7.0,6.45,9.95,7.5,0.0,0.0
2018,2,22,7,0,40.0,14.0,6.5,10.1,15.0,19.24,0.0
2018,2,22,7,15,81.0,29.5,6.6,10.2,37.5,58.83,27.17
2018,2,22,7,30,122.0,45.0,6.7,10.3,60.0,95.15,70.52
2018,2,22,7,45,177.0,61.5,6.8,10.4,94.0,140.48,111.65
2018,2,22,8,0,232.0,78.0,6.9,10.5,128.0,192.45,158.51
2018,2,22,8,15,393.5,81.5,6.9,10.6,191.5,301.73,253.91
2018,2,22,8,30,555.0,85.0,6.9,10.7,255.0,424.66,360.19
2018,2,22,8,45,655.0,81.0,6.9,10.75,313.0,513.62,436.74
2018,2,22,9,0,755.0,77.0,6.9,10.8,371.0,607.06,515.51
2018,2,22,9,15,783.5,80.0,6.9,10.9,415.5,668.31,565.71
2018,2,22,9,30,812.0,83.0,6.9,11.0,460.0,729.83,613.33
2018,2,22,9,45,834.5,83.5,6.85,11.05,499.0,783.6,653.88
2018,2,22,10,0,857.0,84.0,6.8,11.1,538.0,836.33,693.05
2018,2,22,10,15,869.0,86.5,6.9,11.2,571.0,880.95,725.98
2018,2,22,10,30,881.0,89.0,7.0,11.3,604.0,912.79,748.99
2018,2,22,10,45,888.0,91.5,7.05,11.4,630.0,947.2,773.74
2018,2,22,11,0,895.0,94.0,7.1,11.5,656.0,978.61,796.17
2018,2,22,11,15,648.5,160.0,7.2,11.55,573.0,851.06,698.36
2018,2,22,11,30,402.0,226.0,7.3,11.6,490.0,679.05,560.28
2018,2,22,11,45,238.0,241.0,7.45,11.65,398.0,510.93,423.15
2018,2,22,12,0,74.0,256.0,7.6,11.7,306.0,315.6,259.72
2018,2,22,12,15,89.0,252.5,7.8,11.7,313.0,327.32,270.27
2018,2,22,12,30,104.0,249.0,8.0,11.7,320.0,362.44,299.46
2018,2,22,12,45,146.0,270.5,8.2,11.7,369.0,428.54,354.6
2018,2,22,13,0,188.0,292.0,8.4,11.7,418.0,493.84,408.61
2018,2,22,13,15,378.0,244.0,8.6,11.7,490.5,650.74,540.61
2018,2,22,13,30,568.0,196.0,8.8,11.7,563.0,802.07,665.16
2018,2,22,13,45,593.0,186.0,9.0,11.65,558.5,811.66,673.85
2018,2,22,14,0,618.0,176.0,9.2,11.6,554.0,808.81,673.24
2018,2,22,14,15,553.0,183.5,9.35,11.55,510.0,729.91,610.94
2018,2,22,14,30,488.0,191.0,9.5,11.5,466.0,661.97,556.21
2018,2,22,14,45,544.0,162.5,9.65,11.45,451.0,659.36,556.84
2018,2,22,15,0,600.0,134.0,9.8,11.4,436.0,660.04,559.52
2018,2,22,15,15,447.5,122.0,9.8,11.4,337.0,494.47,422.1
2018,2,22,15,30,295.0,110.0,9.8,11.4,238.0,350.6,299.68
2018,2,22,15,45,320.5,88.5,9.85,11.25,214.0,327.92,281.27
2018,2,22,16,0,346.0,67.0,9.9,11.1,190.0,310.92,266.69
2018,2,22,16,15,435.5,72.0,9.85,11.0,204.0,347.6,296.76
2018,2,22,16,30,525.0,77.0,9.8,10.9,218.0,371.8,314.14
2018,2,22,16,45,362.0,70.0,9.7,10.75,158.0,254.29,210.97
2018,2,22,17,0,199.0,63.0,9.6,10.6,98.0,151.59,121.28
2018,2,22,17,15,155.0,46.5,9.55,10.55,68.5,108.1,81.31
2018,2,22,17,30,111.0,30.0,9.5,10.5,39.0,68.7,38.93
2018,2,22,17,45,74.5,18.5,9.45,10.45,22.5,30.36,0.0
2018,2,22,18,0,38.0,7.0,9.4,10.4,6.0,0.0,0.0
2018,2,22,18,15,19.0,3.5,9.35,10.35,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,10.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,10.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,10.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,10.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,10.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,10.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.55,9.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.4,9.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.25,9.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.1,9.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.0,9.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.9,9.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.55,9.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.4,9.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.3,9.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.25,9.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.15,9.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.1,9.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.05,9.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.0,8.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.0,8.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.95,8.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.9,8.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.85,8.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.7,8.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.6,8.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.55,8.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.5,8.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.45,8.25,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.35,8.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.25,8.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.2,8.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.15,8.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.95,7.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.9,7.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.85,8.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,23,6,45,95.5,9.0,5.75,8.45,12.0,0.0,0.0
2018,2,23,7,0,191.0,18.0,5.7,8.6,24.0,53.14,0.0
2018,2,23,7,15,343.5,27.5,5.8,8.75,61.5,132.49,72.27
2018,2,23,7,30,496.0,37.0,5.9,8.9,99.0,217.69,164.04
2018,2,23,7,45,584.5,43.0,6.0,9.1,148.0,287.3,230.04
2018,2,23,8,0,673.0,49.0,6.1,9.3,197.0,369.7,305.64
2018,2,23,8,15,725.5,53.0,6.0,9.4,248.0,440.75,370.58
2018,2,23,8,30,778.0,57.0,5.9,9.5,299.0,515.98,436.95
2018,2,23,8,45,813.0,60.5,5.85,9.55,348.5,583.78,495.3
2018,2,23,9,0,848.0,64.0,5.8,9.6,398.0,653.16,553.04
2018,2,23,9,15,871.5,66.5,5.7,9.7,443.5,707.89,596.33
2018,2,23,9,30,895.0,69.0,5.6,9.8,489.0,767.96,641.36
2018,2,23,9,45,912.0,70.5,5.5,9.9,529.0,820.97,679.97
2018,2,23,10,0,929.0,72.0,5.4,10.0,569.0,872.42,716.7
2018,2,23,10,15,941.0,73.5,5.35,10.1,603.0,917.63,748.46
2018,2,23,10,30,953.0,75.0,5.3,10.2,637.0,960.33,778.0
2018,2,23,10,45,960.5,76.5,5.25,10.3,663.5,996.06,802.14
2018,2,23,11,0,968.0,78.0,5.2,10.4,690.0,1028.56,823.81
2018,2,23,11,15,973.0,79.0,5.25,10.5,709.0,1054.59,841.6
2018,2,23,11,30,978.0,80.0,5.3,10.6,728.0,1076.95,856.86
2018,2,23,11,45,980.0,81.0,5.3,10.7,738.5,1092.47,866.92
2018,2,23,12,0,982.0,82.0,5.3,10.8,749.0,1104.03,874.34
2018,2,23,12,15,980.0,83.0,5.3,10.9,750.5,1107.49,876.17
2018,2,23,12,30,978.0,84.0,5.3,11.0,752.0,1106.86,875.36
2018,2,23,12,45,971.0,84.5,5.3,11.1,743.5,1096.52,867.84
2018,2,23,13,0,964.0,85.0,5.3,11.2,735.0,1082.24,857.75
2018,2,23,13,15,959.5,84.5,5.3,11.3,720.5,1065.44,846.04
2018,2,23,13,30,955.0,84.0,5.3,11.4,706.0,1044.88,831.78
2018,2,23,13,45,947.5,83.5,5.3,11.5,683.5,1017.81,812.92
2018,2,23,14,0,940.0,83.0,5.3,11.6,661.0,987.37,791.69
2018,2,23,14,15,929.0,82.0,5.3,11.65,631.5,949.97,765.49
2018,2,23,14,30,918.0,81.0,5.3,11.7,602.0,909.81,737.14
2018,2,23,14,45,903.0,79.0,5.25,11.7,565.0,862.57,703.11
2018,2,23,15,0,888.0,77.0,5.2,11.7,528.0,813.35,667.3
2018,2,23,15,15,867.5,75.0,5.2,11.7,486.0,765.64,632.49
2018,2,23,15,30,847.0,73.0,5.2,11.7,444.0,708.8,590.01
2018,2,23,15,45,817.5,70.0,5.15,11.65,397.0,644.18,538.9
2018,2,23,16,0,788.0,67.0,5.1,11.6,350.0,580.15,486.21
2018,2,23,16,15,744.0,63.0,5.05,11.4,300.0,507.8,425.38
2018,2,23,16,30,700.0,59.0,5.0,11.2,250.0,438.32,364.93
2018,2,23,16,45,632.5,53.5,4.9,11.0,200.0,362.71,297.55
2018,2,23,17,0,565.0,48.0,4.8,10.8,150.0,291.23,232.16
2018,2,23,17,15,451.0,40.0,4.8,10.65,105.0,208.73,157.66
2018,2,23,17,30,337.0,32.0,4.8,10.5,60.0,138.09,84.18
2018,2,23,17,45,199.0,20.0,4.85,10.35,33.5,57.47,0.0
2018,2,23,18,0,61.0,8.0,4.9,10.2,7.0,0.0,0.0
2018,2,23,18,15,30.5,4.0,4.9,10.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,24,6,45,74.0,9.5,4.05,9.4,12.0,0.0,0.0
2018,2,24,7,0,148.0,19.0,4.0,9.6,24.0,44.94,0.0
2018,2,24,7,15,178.0,26.5,4.1,9.8,42.5,86.69,50.1
2018,2,24,7,30,208.0,34.0,4.2,10.0,61.0,116.08,86.7
2018,2,24,7,45,105.5,51.5,4.35,10.2,65.5,99.42,78.03
2018,2,24,8,0,3.0,69.0,4.5,10.4,70.0,57.39,43.96
2018,2,24,8,15,44.0,95.5,4.5,10.5,109.5,108.65,88.6
2018,2,24,8,30,85.0,122.0,4.5,10.6,149.0,159.92,133.17
2018,2,24,8,45,128.0,143.0,4.55,10.75,190.5,222.83,187.2
2018,2,24,9,0,171.0,164.0,4.6,10.9,232.0,279.36,235.22
2018,2,24,9,15,147.5,174.0,4.65,11.0,237.5,280.57,235.54
2018,2,24,9,30,124.0,184.0,4.7,11.1,243.0,279.47,233.78
2018,2,24,9,45,122.0,207.5,4.75,11.2,269.5,308.18,256.86
2018,2,24,10,0,120.0,231.0,4.8,11.3,296.0,336.62,279.35
2018,2,24,10,15,236.0,228.0,4.9,11.4,365.0,457.96,380.15
2018,2,24,10,30,352.0,225.0,5.0,11.5,434.0,567.38,469.14
2018,2,24,10,45,480.0,204.5,5.1,11.55,502.5,697.96,572.73
2018,2,24,11,0,608.0,184.0,5.2,11.6,571.0,820.6,667.83
2018,2,24,11,15,594.0,195.0,5.25,11.65,582.0,832.13,674.92
2018,2,24,11,30,580.0,206.0,5.3,11.7,593.0,832.15,674.25
2018,2,24,11,45,578.5,211.0,5.4,11.7,602.0,844.21,683.3
2018,2,24,12,0,577.0,216.0,5.5,11.7,611.0,853.63,690.4
2018,2,24,12,15,565.0,221.5,5.6,11.7,609.5,850.23,687.82
2018,2,24,12,30,553.0,227.0,5.7,11.7,608.0,844.12,683.36
2018,2,24,12,45,555.0,224.5,5.85,11.7,604.0,840.95,681.96
2018,2,24,13,0,557.0,222.0,6.0,11.7,600.0,835.18,678.65
2018,2,24,13,15,398.0,245.5,6.15,11.8,513.0,694.58,567.89
2018,2,24,13,30,239.0,269.0,6.3,11.9,426.0,534.09,439.04
2018,2,24,13,45,137.0,234.5,6.45,11.95,324.0,370.2,306.11
2018,2,24,14,0,35.0,200.0,6.6,12.0,222.0,214.51,175.58
2018,2,24,14,15,65.5,208.5,6.7,12.05,247.0,250.51,206.93
2018,2,24,14,30,96.0,217.0,6.8,12.1,272.0,284.95,236.63
2018,2,24,14,45,180.5,195.0,6.9,12.1,290.5,347.88,291.53
2018,2,24,15,0,265.0,173.0,7.0,12.1,309.0,402.46,338.88
2018,2,24,15,15,475.0,132.0,7.0,12.1,351.5,524.12,442.78
2018,2,24,15,30,685.0,91.0,7.0,12.1,394.0,615.15,519.31
2018,2,24,15,45,651.5,87.0,7.05,12.05,351.0,554.0,468.68
2018,2,24,16,0,618.0,83.0,7.1,12.0,308.0,494.3,418.48
2018,2,24,16,15,451.5,82.0,7.05,11.85,234.0,364.8,308.39
2018,2,24,16,30,285.0,81.0,7.0,11.7,160.0,246.34,206.22
2018,2,24,16,45,160.5,63.0,6.9,11.6,106.0,142.31,116.03
2018,2,24,17,0,36.0,45.0,6.8,11.5,52.0,51.92,38.33
2018,2,24,17,15,70.5,35.0,6.8,11.35,43.0,58.17,41.63
2018,2,24,17,30,105.0,25.0,6.8,11.2,34.0,66.84,40.94
2018,2,24,17,45,70.5,16.5,6.75,11.1,20.5,27.59,0.0
2018,2,24,18,0,36.0,8.0,6.7,11.0,7.0,0.0,0.0
2018,2,24,18,15,18.0,4.0,6.7,10.9,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.6,10.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.45,10.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.2,10.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.1,10.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,3.0,9.65,13.5,0.0,0.0
2018,2,25,7,0,175.0,20.0,2.9,9.8,27.0,50.97,0.0
2018,2,25,7,15,317.5,30.0,2.85,9.95,64.5,128.74,79.36
2018,2,25,7,30,460.0,40.0,2.8,10.1,102.0,207.33,156.01
2018,2,25,7,45,545.5,47.0,2.75,10.25,150.5,277.52,220.24
2018,2,25,8,0,631.0,54.0,2.7,10.4,199.0,356.98,291.09
2018,2,25,8,15,684.0,58.5,2.7,10.55,249.0,424.03,350.54
2018,2,25,8,30,737.0,63.0,2.7,10.7,299.0,497.98,413.48
2018,2,25,8,45,771.5,66.5,2.7,10.9,347.5,563.5,467.48
2018,2,25,9,0,806.0,70.0,2.7,11.1,396.0,630.57,520.8
2018,2,25,9,15,831.0,72.5,2.65,11.25,440.5,690.94,566.81
2018,2,25,9,30,856.0,75.0,2.6,11.4,485.0,751.17,609.66
2018,2,25,9,45,875.0,76.5,2.6,11.55,525.0,796.91,641.18
2018,2,25,10,0,894.0,78.0,2.6,11.7,565.0,848.6,676.63
2018,2,25,10,15,907.0,79.5,2.6,11.8,598.5,893.44,706.69
2018,2,25,10,30,920.0,81.0,2.6,11.9,632.0,935.94,734.79
2018,2,25,10,45,929.0,82.0,2.6,12.0,658.5,971.51,757.8
2018,2,25,11,0,938.0,83.0,2.6,12.1,685.0,1004.03,778.63
2018,2,25,11,15,944.0,83.0,2.65,12.15,703.5,1029.19,795.05
2018,2,25,11,30,950.0,83.0,2.7,12.2,722.0,1050.8,809.21
2018,2,25,11,45,953.0,83.5,2.8,12.2,732.5,1066.32,820.06
2018,2,25,12,0,956.0,84.0,2.9,12.2,743.0,1077.98,828.51
2018,2,25,12,15,955.5,84.5,3.1,12.2,745.0,1082.17,833.1
2018,2,25,12,30,955.0,85.0,3.3,12.2,747.0,1082.39,835.13
2018,2,25,12,45,950.5,86.5,3.55,12.2,740.5,1075.76,833.0
2018,2,25,13,0,946.0,88.0,3.8,12.2,734.0,1065.25,828.22
2018,2,25,13,15,943.0,87.0,4.0,12.2,720.5,1049.47,819.38
2018,2,25,13,30,940.0,86.0,4.2,12.2,707.0,1029.96,807.92
2018,2,25,13,45,935.0,85.5,4.4,12.2,686.0,1005.47,793.54
2018,2,25,14,0,930.0,85.0,4.6,12.2,665.0,977.55,776.65
2018,2,25,14,15,920.0,83.0,4.8,12.15,635.0,940.06,752.66
2018,2,25,14,30,910.0,81.0,5.0,12.1,605.0,899.77,726.18
2018,2,25,14,45,896.0,79.0,5.2,12.1,569.0,853.56,694.6
2018,2,25,15,0,882.0,77.0,5.4,12.1,533.0,805.31,660.84
2018,2,25,15,15,861.5,75.0,5.4,12.1,491.0,757.71,626.01
2018,2,25,15,30,841.0,73.0,5.4,12.1,449.0,701.1,583.6
2018,2,25,15,45,812.0,70.0,5.7,11.95,402.0,637.08,533.95
2018,2,25,16,0,783.0,67.0,6.0,11.8,355.0,573.64,482.45
2018,2,25,16,15,738.0,63.5,5.95,11.7,304.5,501.61,421.25
2018,2,25,16,30,693.0,60.0,5.9,11.6,254.0,432.56,360.71
2018,2,25,16,45,623.0,55.0,5.8,11.45,204.0,356.73,292.96
2018,2,25,17,0,553.0,50.0,5.7,11.3,154.0,285.49,227.78
2018,2,25,17,15,418.5,41.0,5.6,11.2,106.0,196.41,148.66
2018,2,25,17,30,284.0,32.0,5.5,11.1,58.0,123.12,79.31
2018,2,25,17,45,149.0,17.5,5.35,11.0,30.5,44.25,0.0
2018,2,25,18,0,14.0,3.0,5.2,10.9,3.0,2.36,0.0
2018,2,25,18,15,7.0,1.5,5.15,10.9,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.95,11.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.45,11.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,6.7,11.45,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,6.8,11.4,4.0,3.15,0.0
2018,2,26,7,15,0.0,8.0,6.9,11.4,8.0,6.06,0.0
2018,2,26,7,30,0.0,12.0,7.0,11.4,12.0,9.1,1.99
2018,2,26,7,45,0.0,16.5,7.1,11.35,16.5,12.53,5.09
2018,2,26,8,0,0.0,21.0,7.2,11.3,21.0,15.97,8.16
2018,2,26,8,15,0.0,24.0,7.25,11.25,24.0,18.27,10.21
2018,2,26,8,30,0.0,27.0,7.3,11.2,27.0,20.57,12.22
2018,2,26,8,45,8.0,57.0,7.3,11.15,60.5,48.51,36.56
2018,2,26,9,0,16.0,87.0,7.3,11.1,94.0,83.91,67.19
2018,2,26,9,15,29.0,129.5,7.3,11.05,143.0,134.32,110.44
2018,2,26,9,30,42.0,172.0,7.3,11.0,192.0,187.78,155.78
2018,2,26,9,45,103.5,203.5,7.25,10.95,259.0,287.44,240.64
2018,2,26,10,0,165.0,235.0,7.2,10.9,326.0,376.73,315.57
2018,2,26,10,15,283.0,231.5,7.2,10.85,398.0,500.81,419.38
2018,2,26,10,30,401.0,228.0,7.2,10.8,470.0,634.07,528.1
2018,2,26,10,45,543.0,195.5,7.25,10.75,538.0,744.96,618.63
2018,2,26,11,0,685.0,163.0,7.3,10.7,606.0,870.76,716.94
2018,2,26,11,15,730.5,154.0,7.3,10.7,638.0,920.69,753.92
2018,2,26,11,30,776.0,145.0,7.3,10.7,670.0,968.64,789.43
2018,2,26,11,45,677.0,184.0,7.3,10.7,647.0,922.44,753.66
2018,2,26,12,0,578.0,223.0,7.3,10.7,624.0,860.14,704.91
2018,2,26,12,15,424.5,267.0,7.35,10.75,562.0,753.6,618.48
2018,2,26,12,30,271.0,311.0,7.4,10.8,500.0,622.4,511.58
2018,2,26,12,45,276.0,309.5,7.45,10.8,500.5,624.51,513.96
2018,2,26,13,0,281.0,308.0,7.5,10.8,501.0,625.27,514.97
2018,2,26,13,15,344.0,287.5,7.5,10.8,519.0,661.03,545.61
2018,2,26,13,30,407.0,267.0,7.5,10.8,537.0,693.51,573.47
2018,2,26,13,45,509.0,225.5,7.55,10.85,552.5,759.96,628.64
2018,2,26,14,0,611.0,184.0,7.6,10.9,568.0,805.45,667.3
2018,2,26,14,15,736.0,139.5,7.6,10.9,581.5,852.91,705.44
2018,2,26,14,30,861.0,95.0,7.6,10.9,595.0,881.57,728.8
2018,2,26,14,45,846.5,93.0,7.6,10.9,559.5,835.78,694.51
2018,2,26,15,0,832.0,91.0,7.6,10.9,524.0,788.07,658.69
2018,2,26,15,15,749.0,97.5,7.6,10.9,464.0,700.03,590.19
2018,2,26,15,30,666.0,104.0,7.6,10.9,404.0,612.96,519.45
2018,2,26,15,45,652.0,94.5,7.5,10.85,363.0,559.42,475.29
2018,2,26,16,0,638.0,85.0,7.4,10.8,322.0,505.54,429.67
2018,2,26,16,15,644.0,76.0,7.2,10.7,287.0,463.29,392.4
2018,2,26,16,30,650.0,67.0,7.0,10.6,252.0,419.03,351.86
2018,2,26,16,45,564.0,62.0,6.8,10.55,200.0,336.01,277.68
2018,2,26,17,0,478.0,57.0,6.6,10.5,148.0,261.53,209.94
2018,2,26,17,15,359.0,46.0,6.5,10.4,103.0,180.07,137.26
2018,2,26,17,30,240.0,35.0,6.4,10.3,58.0,112.83,74.55
2018,2,26,17,45,134.5,21.0,6.25,10.2,32.5,53.8,0.0
2018,2,26,18,0,29.0,7.0,6.1,10.1,7.0,5.51,0.0
2018,2,26,18,15,14.5,3.5,5.95,10.1,3.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,7.15,10.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,8.0,10.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,9.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.05,9.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.1,9.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.1,9.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.1,9.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.05,9.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.05,9.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.05,9.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.95,9.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.9,9.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.75,9.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.6,9.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.5,9.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.45,9.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.3,8.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,8.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,8.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,8.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,8.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,9.1,0.0,0.0,0.0
2018,2,27,6,45,118.0,11.0,7.15,9.2,16.5,25.27,0.0
2018,2,27,7,0,236.0,22.0,7.2,9.3,33.0,74.03,0.0
2018,2,27,7,15,387.5,30.5,7.15,9.4,74.5,147.04,96.99
2018,2,27,7,30,539.0,39.0,7.1,9.5,116.0,230.59,175.57
2018,2,27,7,45,617.0,44.5,7.05,9.6,166.0,298.67,239.88
2018,2,27,8,0,695.0,50.0,7.0,9.7,216.0,377.44,312.45
2018,2,27,8,15,743.5,54.5,6.85,9.85,268.0,448.05,376.81
2018,2,27,8,30,792.0,59.0,6.7,10.0,320.0,522.5,442.31
2018,2,27,8,45,824.5,61.5,6.5,10.1,369.5,588.36,498.73
2018,2,27,9,0,857.0,64.0,6.3,10.2,419.0,649.87,549.9
2018,2,27,9,15,879.5,67.0,6.15,10.3,465.0,710.58,597.9
2018,2,27,9,30,902.0,70.0,6.0,10.4,511.0,770.84,642.93
2018,2,27,9,45,917.0,72.5,5.8,10.55,551.5,823.75,680.94
2018,2,27,10,0,932.0,75.0,5.6,10.7,592.0,874.9,716.81
2018,2,27,10,15,943.0,76.5,5.45,10.8,625.5,919.32,747.33
2018,2,27,10,30,954.0,78.0,5.3,10.9,659.0,961.12,775.46
2018,2,27,10,45,961.0,79.5,5.15,11.05,685.5,996.35,798.21
2018,2,27,11,0,968.0,81.0,5.0,11.2,712.0,1028.28,818.32
2018,2,27,11,15,973.0,82.0,4.95,11.3,731.0,1054.21,835.0
2018,2,27,11,30,978.0,83.0,4.9,11.4,750.0,1076.43,849.09
2018,2,27,11,45,980.0,84.0,4.85,11.5,760.5,1091.81,858.41
2018,2,27,12,0,982.0,85.0,4.8,11.6,771.0,1103.2,865.08
2018,2,27,12,15,982.0,85.5,4.8,11.7,773.5,1107.92,867.77
2018,2,27,12,30,982.0,86.0,4.8,11.8,776.0,1108.55,867.84
2018,2,27,12,45,980.0,85.5,4.8,11.9,769.0,1101.88,863.01
2018,2,27,13,0,978.0,85.0,4.8,12.0,762.0,1091.17,855.59
2018,2,27,13,15,973.5,85.0,4.7,12.05,747.5,1074.59,843.36
2018,2,27,13,30,969.0,85.0,4.6,12.1,733.0,1054.17,828.65
2018,2,27,13,45,960.5,84.5,4.55,12.2,710.0,1025.65,808.69
2018,2,27,14,0,952.0,84.0,4.5,12.3,687.0,993.74,786.44
2018,2,27,14,15,940.0,82.5,4.4,12.3,655.0,954.31,758.66
2018,2,27,14,30,928.0,81.0,4.3,12.3,623.0,912.13,728.86
2018,2,27,14,45,913.0,79.5,4.25,12.35,586.0,864.94,695.51
2018,2,27,15,0,898.0,78.0,4.2,12.4,549.0,815.73,660.38
2018,2,27,15,15,878.5,76.0,4.2,12.4,506.5,768.07,626.48
2018,2,27,15,30,859.0,74.0,4.2,12.4,464.0,711.32,585.05
2018,2,27,15,45,828.5,71.0,4.25,12.3,415.5,645.42,534.13
2018,2,27,16,0,798.0,68.0,4.3,12.2,367.0,580.2,481.81
2018,2,27,16,15,700.0,68.5,4.3,12.0,304.5,484.37,402.9
2018,2,27,16,30,602.0,69.0,4.3,11.8,242.0,395.34,327.54
2018,2,27,16,45,535.5,59.0,4.3,11.6,191.0,318.7,260.62
2018,2,27,17,0,469.0,49.0,4.3,11.4,140.0,248.98,198.08
2018,2,27,17,15,352.0,40.0,4.3,11.2,97.0,171.32,129.57
2018,2,27,17,30,235.0,31.0,4.3,11.0,54.0,105.67,70.01
2018,2,27,17,45,152.5,20.5,4.3,10.8,32.0,56.69,0.0
2018,2,27,18,0,70.0,10.0,4.3,10.6,10.0,17.74,0.0
2018,2,27,18,15,35.0,5.0,4.25,10.55,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,28,6,45,0.0,5.0,2.35,10.05,5.0,3.93,0.0
2018,2,28,7,0,0.0,10.0,2.3,10.2,10.0,7.6,0.0
2018,2,28,7,15,6.0,24.5,2.35,10.3,25.5,20.28,10.28
2018,2,28,7,30,12.0,39.0,2.4,10.4,41.0,36.83,25.33
2018,2,28,7,45,66.0,65.0,2.5,10.55,80.5,89.65,70.47
2018,2,28,8,0,120.0,91.0,2.6,10.7,120.0,143.69,117.35
2018,2,28,8,15,116.0,111.5,2.65,10.75,144.5,168.87,139.78
2018,2,28,8,30,112.0,132.0,2.7,10.8,169.0,193.57,161.19
2018,2,28,8,45,105.5,153.5,2.75,10.9,192.5,217.4,181.2
2018,2,28,9,0,99.0,175.0,2.8,11.0,216.0,227.18,189.13
2018,2,28,9,15,78.0,188.5,2.85,11.1,223.0,229.39,190.22
2018,2,28,9,30,57.0,202.0,2.9,11.2,230.0,229.71,189.53
2018,2,28,9,45,50.5,214.5,2.95,11.3,241.0,238.71,196.3
2018,2,28,10,0,44.0,227.0,3.0,11.4,252.0,247.26,202.59
2018,2,28,10,15,86.0,250.0,3.05,11.5,302.0,308.86,253.5
2018,2,28,10,30,128.0,273.0,3.1,11.6,352.0,393.78,321.74
2018,2,28,10,45,201.0,282.5,3.2,11.65,412.0,475.44,387.41
2018,2,28,11,0,274.0,292.0,3.3,11.7,472.0,582.85,471.16
2018,2,28,11,15,314.0,293.5,3.35,11.8,505.0,629.74,506.73
2018,2,28,11,30,354.0,295.0,3.4,11.9,538.0,676.75,542.39
2018,2,28,11,45,317.5,308.5,3.45,11.95,529.0,659.97,528.12
2018,2,28,12,0,281.0,322.0,3.5,12.0,520.0,641.0,512.62
2018,2,28,12,15,229.5,325.0,3.45,12.05,487.0,568.81,456.73
2018,2,28,12,30,178.0,328.0,3.4,12.1,454.0,519.91,417.87
2018,2,28,12,45,124.5,316.0,3.4,12.15,403.5,451.72,363.82
2018,2,28,13,0,71.0,304.0,3.4,12.2,353.0,359.87,290.52
2018,2,28,13,15,77.5,302.5,3.4,12.25,355.5,364.13,294.6
2018,2,28,13,30,84.0,301.0,3.4,12.3,358.0,368.04,298.09
2018,2,28,13,45,67.5,283.5,3.35,12.35,328.5,332.01,269.16
2018,2,28,14,0,51.0,266.0,3.3,12.4,299.0,296.75,240.78
2018,2,28,14,15,45.0,246.5,3.25,12.4,274.5,269.73,219.3
2018,2,28,14,30,39.0,227.0,3.2,12.4,250.0,243.21,198.04
2018,2,28,14,45,29.0,203.0,3.15,12.4,219.5,209.2,170.36
2018,2,28,15,0,19.0,179.0,3.1,12.4,189.0,162.98,132.32
2018,2,28,15,15,19.0,163.0,3.1,12.4,172.5,148.27,120.46
2018,2,28,15,30,19.0,147.0,3.1,12.4,156.0,133.64,108.5
2018,2,28,15,45,32.5,147.0,3.15,12.4,160.0,153.34,125.6
2018,2,28,16,0,46.0,147.0,3.2,12.4,164.0,161.95,133.17
2018,2,28,16,15,85.0,121.5,3.2,12.35,148.0,166.95,137.84
2018,2,28,16,30,124.0,96.0,3.2,12.3,132.0,155.79,128.12
2018,2,28,16,45,62.0,76.0,3.2,12.3,94.0,101.5,81.17
2018,2,28,17,0,0.0,56.0,3.2,12.3,56.0,44.54,32.45
2018,2,28,17,15,0.0,39.5,3.3,12.3,39.5,30.89,20.39
2018,2,28,17,30,0.0,23.0,3.4,12.3,23.0,17.55,8.26
2018,2,28,17,45,0.0,13.0,3.45,12.25,13.0,9.9,0.0
2018,2,28,18,0,0.0,3.0,3.5,12.2,3.0,2.36,0.0
2018,2,28,18,15,0.0,1.5,3.65,12.2,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.55,12.35,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,12.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,12.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.2,12.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.5,12.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.6,12.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.8,12.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.0,12.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.1,12.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.25,12.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.3,12.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.45,12.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,8.4,12.95,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,8.4,13.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.0,8.2,13.0,5.0,3.78,0.0
2018,3,1,7,30,0.0,7.0,8.0,13.0,7.0,5.3,0.0
2018,3,1,7,45,0.0,10.5,7.85,13.0,10.5,7.96,1.15
2018,3,1,8,0,0.0,14.0,7.7,13.0,14.0,10.63,3.5
2018,3,1,8,15,0.0,22.5,7.45,13.0,22.5,17.12,9.13
2018,3,1,8,30,0.0,31.0,7.2,13.0,31.0,23.64,14.75
2018,3,1,8,45,0.0,42.5,7.0,13.0,42.5,32.48,22.32
2018,3,1,9,0,0.0,54.0,6.8,13.0,54.0,41.34,29.86
2018,3,1,9,15,1.0,85.5,6.65,13.0,86.0,66.64,51.36
2018,3,1,9,30,2.0,117.0,6.5,13.0,118.0,93.94,74.36
2018,3,1,9,45,9.5,142.5,6.3,13.0,148.0,121.91,97.94
2018,3,1,10,0,17.0,168.0,6.1,13.0,178.0,150.88,122.17
2018,3,1,10,15,75.5,200.5,6.0,12.95,247.0,246.75,203.37
2018,3,1,10,30,134.0,233.0,5.9,12.9,316.0,354.73,292.67
2018,3,1,10,45,102.5,226.0,5.75,12.9,291.0,321.87,264.43
2018,3,1,11,0,71.0,219.0,5.6,12.9,266.0,266.5,218.19
2018,3,1,11,15,67.5,244.0,5.65,12.9,289.5,290.09,236.95
2018,3,1,11,30,64.0,269.0,5.7,12.9,313.0,313.78,255.58
2018,3,1,11,45,46.0,255.5,5.7,12.85,287.5,282.11,229.19
2018,3,1,12,0,28.0,242.0,5.7,12.8,262.0,250.19,202.57
2018,3,1,12,15,55.0,246.5,5.75,12.8,285.5,282.27,229.83
2018,3,1,12,30,82.0,251.0,5.8,12.8,309.0,314.3,256.82
2018,3,1,12,45,92.0,280.0,5.85,12.75,345.0,354.65,289.5
2018,3,1,13,0,102.0,309.0,5.9,12.7,381.0,395.47,322.37
2018,3,1,13,15,111.5,308.0,5.95,12.7,385.0,426.24,347.17
2018,3,1,13,30,121.0,307.0,6.0,12.7,389.0,432.46,352.69
2018,3,1,13,45,152.0,302.0,6.1,12.7,401.5,453.9,371.28
2018,3,1,14,0,183.0,297.0,6.2,12.7,414.0,473.42,388.3
2018,3,1,14,15,196.5,278.0,6.25,12.75,399.0,459.54,378.26
2018,3,1,14,30,210.0,259.0,6.3,12.8,384.0,444.31,367.15
2018,3,1,14,45,313.0,226.5,6.4,12.85,400.0,506.08,420.02
2018,3,1,15,0,416.0,194.0,6.5,12.9,416.0,558.02,464.16
2018,3,1,15,15,444.0,166.5,6.5,12.9,386.5,530.87,443.54
2018,3,1,15,30,472.0,139.0,6.5,12.9,357.0,499.61,419.29
2018,3,1,15,45,599.5,108.0,6.55,12.95,356.0,534.02,448.46
2018,3,1,16,0,727.0,77.0,6.6,13.0,355.0,545.26,457.44
2018,3,1,16,15,597.5,81.5,6.55,12.95,289.5,438.13,366.96
2018,3,1,16,30,468.0,86.0,6.5,12.9,224.0,336.9,280.29
2018,3,1,16,45,251.0,77.5,6.5,12.8,150.0,204.54,167.34
2018,3,1,17,0,34.0,69.0,6.5,12.7,76.0,74.26,57.24
2018,3,1,17,15,55.0,49.5,6.6,12.7,57.0,66.66,49.17
2018,3,1,17,30,76.0,30.0,6.7,12.7,38.0,54.43,35.45
2018,3,1,17,45,70.0,20.0,6.8,12.65,24.5,35.85,0.0
2018,3,1,18,0,64.0,10.0,6.9,12.6,11.0,16.51,0.0
2018,3,1,18,15,32.0,5.0,7.05,12.6,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.6,12.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.6,12.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.6,12.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.6,12.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.6,12.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.6,12.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.65,11.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.3,11.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.65,11.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,2,6,45,0.0,1.5,3.0,10.8,1.5,1.18,0.0
2018,3,2,7,0,0.0,3.0,3.1,11.0,3.0,2.27,0.0
2018,3,2,7,15,0.0,6.5,3.4,11.1,6.5,4.92,0.0
2018,3,2,7,30,0.0,10.0,3.7,11.2,10.0,7.58,0.79
2018,3,2,7,45,59.0,29.5,3.95,11.35,44.5,54.32,40.39
2018,3,2,8,0,118.0,49.0,4.2,11.5,79.0,104.52,84.07
2018,3,2,8,15,303.5,76.5,4.5,11.55,176.0,245.06,204.62
2018,3,2,8,30,489.0,104.0,4.8,11.6,273.0,395.21,331.62
2018,3,2,8,45,584.5,104.0,5.1,11.65,334.0,488.02,409.67
2018,3,2,9,0,680.0,104.0,5.4,11.7,395.0,583.14,488.5
2018,3,2,9,15,734.5,101.5,5.6,11.75,445.5,653.67,545.96
2018,3,2,9,30,789.0,99.0,5.8,11.8,496.0,722.95,600.99
2018,3,2,9,45,693.5,129.5,6.05,11.8,498.0,719.61,597.44
2018,3,2,10,0,598.0,160.0,6.3,11.8,500.0,700.76,581.04
2018,3,2,10,15,424.0,220.0,6.4,11.85,468.0,627.09,518.62
2018,3,2,10,30,250.0,280.0,6.5,11.9,436.0,529.84,436.55
2018,3,2,10,45,218.0,293.0,6.6,11.9,433.0,500.63,412.5
2018,3,2,11,0,186.0,306.0,6.7,11.9,430.0,489.79,402.51
2018,3,2,11,15,135.0,286.5,6.75,11.9,377.5,422.73,347.25
2018,3,2,11,30,84.0,267.0,6.8,11.9,325.0,330.73,271.43
2018,3,2,11,45,55.5,231.5,6.85,11.9,270.0,266.29,218.04
2018,3,2,12,0,27.0,196.0,6.9,11.9,215.0,202.4,164.49
2018,3,2,12,15,13.5,137.5,7.0,11.9,147.0,132.84,106.45
2018,3,2,12,30,0.0,79.0,7.1,11.9,79.0,60.94,45.74
2018,3,2,12,45,6.5,132.0,7.15,11.9,136.5,110.57,87.64
2018,3,2,13,0,13.0,185.0,7.2,11.9,194.0,162.87,131.41
2018,3,2,13,15,72.5,240.5,7.25,11.9,290.0,291.64,239.91
2018,3,2,13,30,132.0,296.0,7.3,11.9,386.0,429.97,353.7
2018,3,2,13,45,146.0,289.5,7.35,11.9,386.0,433.34,357.05
2018,3,2,14,0,160.0,283.0,7.4,11.9,386.0,435.56,359.75
2018,3,2,14,15,207.0,271.5,7.35,11.85,399.0,460.64,381.99
2018,3,2,14,30,254.0,260.0,7.3,11.8,412.0,502.01,416.89
2018,3,2,14,45,343.5,219.0,7.3,11.75,411.5,521.9,436.24
2018,3,2,15,0,433.0,178.0,7.3,11.7,411.0,553.64,464.46
2018,3,2,15,15,454.5,165.0,7.3,11.7,392.5,535.69,450.65
2018,3,2,15,30,476.0,152.0,7.3,11.7,374.0,514.51,433.92
2018,3,2,15,45,409.5,142.0,7.15,11.55,319.5,435.58,368.19
2018,3,2,16,0,343.0,132.0,7.0,11.4,265.0,362.2,306.18
2018,3,2,16,15,281.5,111.0,7.0,11.3,210.5,273.36,230.59
2018,3,2,16,30,220.0,90.0,7.0,11.2,156.0,204.99,171.17
2018,3,2,16,45,143.5,71.5,6.95,11.1,111.5,139.43,113.8
2018,3,2,17,0,67.0,53.0,6.9,11.0,67.0,75.9,58.69
2018,3,2,17,15,45.5,39.5,6.9,10.9,48.0,52.29,37.67
2018,3,2,17,30,24.0,26.0,6.9,10.8,29.0,27.45,15.84
2018,3,2,17,45,12.0,15.0,6.85,10.7,16.5,14.26,0.0
2018,3,2,18,0,0.0,4.0,6.8,10.6,4.0,3.15,0.0
2018,3,2,18,15,0.0,2.0,6.7,10.55,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,3,6,45,36.0,11.5,3.4,10.3,14.0,13.9,0.0
2018,3,3,7,0,72.0,23.0,3.4,10.4,28.0,39.71,8.61
2018,3,3,7,15,146.0,40.0,3.45,10.45,60.5,83.3,57.92
2018,3,3,7,30,220.0,57.0,3.5,10.5,93.0,140.31,107.93
2018,3,3,7,45,269.0,72.5,3.6,10.55,131.5,189.37,152.15
2018,3,3,8,0,318.0,88.0,3.7,10.6,170.0,244.17,201.06
2018,3,3,8,15,325.0,106.0,3.75,10.6,205.0,285.99,238.52
2018,3,3,8,30,332.0,124.0,3.8,10.6,240.0,315.53,264.88
2018,3,3,8,45,464.5,122.0,3.85,10.55,309.5,426.08,357.85
2018,3,3,9,0,597.0,120.0,3.9,10.5,379.0,543.85,454.28
2018,3,3,9,15,553.0,139.5,3.95,10.5,398.5,556.35,463.61
2018,3,3,9,30,509.0,159.0,4.0,10.5,418.0,570.84,474.21
2018,3,3,9,45,529.0,168.5,4.05,10.5,455.5,620.08,512.63
2018,3,3,10,0,549.0,178.0,4.1,10.5,493.0,669.21,550.24
2018,3,3,10,15,491.0,207.5,4.2,10.5,501.0,671.35,549.85
2018,3,3,10,30,433.0,237.0,4.3,10.5,509.0,667.3,544.86
2018,3,3,10,45,498.0,224.5,4.35,10.5,549.5,728.96,593.14
2018,3,3,11,0,563.0,212.0,4.4,10.5,590.0,791.26,640.94
2018,3,3,11,15,383.0,202.0,4.45,10.5,462.0,618.5,505.99
2018,3,3,11,30,203.0,192.0,4.5,10.5,334.0,411.42,339.99
2018,3,3,11,45,101.5,131.0,4.55,10.5,202.0,245.8,203.72
2018,3,3,12,0,0.0,70.0,4.6,10.5,70.0,53.96,40.05
2018,3,3,12,15,77.0,105.5,4.6,10.45,161.0,180.71,149.89
2018,3,3,12,30,154.0,141.0,4.6,10.4,252.0,311.33,259.74
2018,3,3,12,45,357.0,188.0,4.65,10.4,442.5,592.67,488.3
2018,3,3,13,0,560.0,235.0,4.7,10.4,633.0,843.17,680.67
2018,3,3,13,15,592.5,217.0,4.75,10.35,630.5,847.94,684.52
2018,3,3,13,30,625.0,199.0,4.8,10.3,628.0,858.47,694.01
2018,3,3,13,45,532.5,205.5,4.85,10.3,563.0,754.07,614.81
