Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,14,0,440.0,212.0,4.9,10.3,498.0,660.91,542.76
2018,3,3,14,15,273.5,214.0,4.9,10.25,389.0,477.39,396.15
2018,3,3,14,30,107.0,216.0,4.9,10.2,280.0,307.04,254.71
2018,3,3,14,45,254.0,192.0,4.9,10.15,332.5,417.42,349.79
2018,3,3,15,0,401.0,168.0,4.9,10.1,385.0,516.53,432.84
2018,3,3,15,15,530.5,139.5,4.9,10.1,403.0,563.83,473.06
2018,3,3,15,30,660.0,111.0,4.9,10.1,421.0,607.46,509.27
2018,3,3,15,45,713.0,91.0,4.8,9.95,395.5,586.45,492.4
2018,3,3,16,0,766.0,71.0,4.7,9.8,370.0,556.14,467.27
2018,3,3,16,15,732.5,65.5,4.55,9.75,321.0,489.39,410.32
2018,3,3,16,30,699.0,60.0,4.4,9.7,272.0,424.6,353.48
2018,3,3,16,45,623.5,56.5,4.3,9.6,219.5,347.55,285.22
2018,3,3,17,0,548.0,53.0,4.2,9.5,167.0,276.57,220.88
2018,3,3,17,15,475.0,44.0,4.05,9.45,123.5,208.89,158.77
2018,3,3,17,30,402.0,35.0,3.9,9.4,80.0,149.66,102.92
2018,3,3,17,45,247.0,23.5,3.8,9.35,46.5,77.27,15.08
2018,3,3,18,0,92.0,12.0,3.7,9.3,13.0,21.3,0.0
2018,3,3,18,15,46.0,6.0,3.65,9.3,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,4,6,15,22.0,3.5,1.0,9.45,2.5,0.0,0.0
2018,3,4,6,30,44.0,7.0,0.9,9.5,5.0,0.0,0.0
2018,3,4,6,45,172.5,17.5,0.75,9.55,27.0,36.76,0.0
2018,3,4,7,0,301.0,28.0,0.6,9.6,49.0,93.68,35.22
2018,3,4,7,15,427.0,35.5,0.6,9.65,92.5,158.73,110.3
2018,3,4,7,30,553.0,43.0,0.6,9.7,136.0,235.18,177.33
2018,3,4,7,45,628.0,47.5,0.55,9.75,186.5,302.37,237.32
2018,3,4,8,0,703.0,52.0,0.5,9.8,237.0,379.11,303.47
2018,3,4,8,15,747.5,55.5,0.5,9.85,288.5,446.92,360.8
2018,3,4,8,30,792.0,59.0,0.5,9.9,340.0,518.07,418.44
2018,3,4,8,45,823.5,61.0,0.5,10.0,389.0,582.6,468.72
2018,3,4,9,0,855.0,63.0,0.5,10.1,438.0,642.85,514.1
2018,3,4,9,15,874.5,66.0,0.45,10.25,483.0,701.28,554.94
2018,3,4,9,30,894.0,69.0,0.4,10.4,528.0,758.97,592.34
2018,3,4,9,45,907.0,71.5,0.35,10.55,567.5,809.87,623.98
2018,3,4,10,0,920.0,74.0,0.3,10.7,607.0,858.84,653.65
2018,3,4,10,15,931.5,75.5,0.3,10.8,640.5,903.14,680.74
2018,3,4,10,30,943.0,77.0,0.3,10.9,674.0,944.87,705.83
2018,3,4,10,45,951.5,77.5,0.3,11.05,700.5,979.83,726.19
2018,3,4,11,0,960.0,78.0,0.3,11.2,727.0,1011.58,744.46
2018,3,4,11,15,965.0,79.0,0.4,11.3,745.5,1037.13,761.39
2018,3,4,11,30,970.0,80.0,0.5,11.4,764.0,1058.99,776.32
2018,3,4,11,45,972.5,80.0,0.6,11.5,774.0,1073.36,786.79
2018,3,4,12,0,975.0,80.0,0.7,11.6,784.0,1083.75,795.05
2018,3,4,12,15,975.0,80.5,0.75,11.7,786.0,1088.18,798.48
2018,3,4,12,30,975.0,81.0,0.8,11.8,788.0,1088.53,799.61
2018,3,4,12,45,972.0,81.5,0.9,11.85,781.5,1081.77,797.83
2018,3,4,13,0,969.0,82.0,1.0,11.9,775.0,1071.01,793.63
2018,3,4,13,15,966.5,81.5,1.05,11.95,761.0,1055.63,785.43
2018,3,4,13,30,964.0,81.0,1.1,12.0,747.0,1036.38,774.83
2018,3,4,13,45,958.0,80.0,1.2,12.05,724.5,1009.46,760.23
2018,3,4,14,0,952.0,79.0,1.3,12.1,702.0,979.05,743.17
2018,3,4,14,15,942.0,78.5,1.4,12.1,672.0,942.33,721.72
2018,3,4,14,30,932.0,78.0,1.5,12.1,642.0,902.72,697.91
2018,3,4,14,45,918.5,76.5,1.6,12.1,605.0,856.4,668.91
2018,3,4,15,0,905.0,75.0,1.7,12.1,568.0,807.94,637.76
2018,3,4,15,15,886.5,72.5,1.7,12.1,525.0,752.75,600.03
2018,3,4,15,30,868.0,70.0,1.7,12.1,482.0,696.44,560.78
2018,3,4,15,45,842.0,67.5,2.05,12.1,434.5,639.83,520.24
2018,3,4,16,0,816.0,65.0,2.4,12.1,387.0,577.34,472.72
2018,3,4,16,15,777.0,62.0,2.5,12.0,336.0,507.81,416.52
2018,3,4,16,30,738.0,59.0,2.6,11.9,285.0,440.64,360.0
2018,3,4,16,45,678.5,55.0,2.75,11.75,233.5,366.28,295.79
2018,3,4,17,0,619.0,51.0,2.9,11.6,182.0,299.17,235.53
2018,3,4,17,15,523.0,43.5,3.0,11.55,133.5,221.76,166.51
2018,3,4,17,30,427.0,36.0,3.1,11.5,85.0,155.38,106.2
2018,3,4,17,45,262.5,24.0,3.2,11.4,49.5,80.22,22.67
2018,3,4,18,0,98.0,12.0,3.3,11.3,14.0,21.77,0.0
2018,3,4,18,15,49.0,6.0,3.35,11.25,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,5,6,15,24.5,4.0,4.6,8.85,3.0,0.0,0.0
2018,3,5,6,30,49.0,8.0,4.7,9.0,6.0,0.0,0.0
2018,3,5,6,45,182.5,19.0,4.8,9.1,29.5,39.03,0.0
2018,3,5,7,0,316.0,30.0,4.9,9.2,53.0,98.5,44.73
2018,3,5,7,15,439.5,38.0,4.9,9.3,98.0,163.55,115.44
2018,3,5,7,30,563.0,46.0,4.9,9.4,143.0,240.56,184.51
2018,3,5,7,45,634.5,51.0,4.9,9.55,194.5,307.48,246.73
2018,3,5,8,0,706.0,56.0,4.9,9.7,246.0,383.72,315.87
2018,3,5,8,15,750.0,60.0,4.9,9.9,298.0,452.13,377.07
2018,3,5,8,30,794.0,64.0,4.9,10.1,350.0,523.81,438.98
2018,3,5,8,45,824.0,66.5,4.85,10.3,399.0,588.25,492.98
2018,3,5,9,0,854.0,69.0,4.8,10.5,448.0,653.64,545.94
2018,3,5,9,15,876.5,71.5,4.7,10.8,494.0,708.1,588.11
2018,3,5,9,30,899.0,74.0,4.6,11.1,540.0,767.53,630.92
2018,3,5,9,45,917.0,74.0,4.55,11.35,580.0,819.67,667.62
2018,3,5,10,0,935.0,74.0,4.5,11.6,620.0,870.23,702.52
2018,3,5,10,15,945.5,75.5,4.35,11.9,653.5,914.16,731.04
2018,3,5,10,30,956.0,77.0,4.2,12.2,687.0,955.4,757.04
2018,3,5,10,45,964.0,77.5,4.05,12.45,713.5,990.22,778.82
2018,3,5,11,0,972.0,78.0,3.9,12.7,740.0,1021.75,798.01
2018,3,5,11,15,976.5,79.0,3.6,12.9,758.5,1047.01,811.6
2018,3,5,11,30,981.0,80.0,3.3,13.1,777.0,1068.51,822.28
2018,3,5,11,45,983.0,80.5,3.05,13.25,787.0,1083.04,828.57
2018,3,5,12,0,985.0,81.0,2.8,13.4,797.0,1093.55,832.04
2018,3,5,12,15,985.0,80.0,2.65,13.55,797.5,1096.2,831.34
2018,3,5,12,30,985.0,79.0,2.5,13.7,798.0,1094.72,828.06
2018,3,5,12,45,985.0,77.5,2.4,13.85,791.5,1088.52,822.43
2018,3,5,13,0,985.0,76.0,2.3,14.0,785.0,1078.22,814.3
2018,3,5,13,15,981.0,75.5,2.25,14.1,770.0,1061.09,802.63
2018,3,5,13,30,977.0,75.0,2.2,14.2,755.0,1040.09,788.6
2018,3,5,13,45,971.0,74.5,2.15,14.35,732.5,1013.42,770.78
2018,3,5,14,0,965.0,74.0,2.1,14.5,710.0,983.22,750.7
2018,3,5,14,15,955.5,73.0,2.1,14.55,679.5,945.94,726.68
2018,3,5,14,30,946.0,72.0,2.1,14.6,649.0,905.69,700.52
2018,3,5,14,45,932.5,71.0,2.1,14.65,612.0,859.42,669.91
2018,3,5,15,0,919.0,70.0,2.1,14.7,575.0,810.96,637.42
2018,3,5,15,15,901.5,68.0,2.1,14.7,532.0,756.47,600.18
2018,3,5,15,30,884.0,66.0,2.1,14.7,489.0,700.74,561.36
2018,3,5,15,45,768.0,79.5,2.1,14.7,420.5,603.05,486.93
2018,3,5,16,0,652.0,93.0,2.1,14.7,352.0,509.62,413.77
2018,3,5,16,15,660.0,78.5,2.1,14.45,311.5,461.54,375.25
2018,3,5,16,30,668.0,64.0,2.1,14.2,271.0,411.06,332.65
2018,3,5,16,45,644.5,57.0,2.05,14.0,227.5,353.1,281.94
2018,3,5,17,0,621.0,50.0,2.0,13.8,184.0,296.84,230.74
2018,3,5,17,15,538.0,42.5,2.05,13.6,136.5,223.63,165.89
2018,3,5,17,30,455.0,35.0,2.1,13.4,89.0,159.95,108.31
2018,3,5,17,45,305.5,26.0,2.2,13.2,54.5,89.25,31.35
2018,3,5,18,0,156.0,17.0,2.3,13.0,20.0,32.5,0.0
2018,3,5,18,15,78.0,8.5,2.35,12.9,10.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,6,6,15,28.5,4.0,3.45,10.6,3.0,0.0,0.0
2018,3,6,6,30,57.0,8.0,3.5,10.8,6.0,0.0,0.0
2018,3,6,6,45,106.5,18.5,3.55,11.0,23.5,28.47,0.0
2018,3,6,7,0,156.0,29.0,3.6,11.2,41.0,66.79,33.74
2018,3,6,7,15,205.5,45.0,3.55,11.3,73.5,107.71,76.93
2018,3,6,7,30,255.0,61.0,3.5,11.4,106.0,153.42,118.12
2018,3,6,7,45,363.0,69.5,3.5,11.5,156.5,219.74,175.84
2018,3,6,8,0,471.0,78.0,3.5,11.6,207.0,303.57,248.4
2018,3,6,8,15,486.0,93.0,3.45,11.85,249.0,350.12,289.72
2018,3,6,8,30,501.0,108.0,3.4,12.1,291.0,402.54,334.36
2018,3,6,8,45,614.5,100.0,3.35,12.3,355.0,498.92,413.48
2018,3,6,9,0,728.0,92.0,3.3,12.5,419.0,597.91,492.45
2018,3,6,9,15,807.0,82.5,3.1,12.85,478.0,677.03,552.91
2018,3,6,9,30,886.0,73.0,2.9,13.2,537.0,755.66,608.88
2018,3,6,9,45,901.0,74.5,2.7,13.55,576.5,806.59,642.11
2018,3,6,10,0,916.0,76.0,2.5,13.9,616.0,855.75,673.27
2018,3,6,10,15,927.0,77.5,2.4,14.1,649.0,899.4,700.91
2018,3,6,10,30,938.0,79.0,2.3,14.3,682.0,940.45,726.26
2018,3,6,10,45,945.5,80.0,2.2,14.5,708.0,974.85,746.64
2018,3,6,11,0,953.0,81.0,2.1,14.7,734.0,1005.99,764.58
2018,3,6,11,15,957.5,82.0,2.0,14.8,752.5,1030.81,778.38
2018,3,6,11,30,962.0,83.0,1.9,14.9,771.0,1051.94,789.68
2018,3,6,11,45,964.0,83.5,1.8,15.05,781.0,1066.18,796.3
2018,3,6,12,0,966.0,84.0,1.7,15.2,791.0,1076.47,800.42
2018,3,6,12,15,957.0,87.5,1.7,15.25,789.0,1075.12,799.11
2018,3,6,12,30,948.0,91.0,1.7,15.3,787.0,1069.7,795.48
2018,3,6,12,45,881.5,114.5,1.7,15.35,757.5,1024.73,766.26
2018,3,6,13,0,815.0,138.0,1.7,15.4,728.0,990.51,744.47
2018,3,6,13,15,774.5,150.0,1.7,15.4,702.0,960.63,725.49
2018,3,6,13,30,734.0,162.0,1.7,15.4,676.0,920.76,699.66
2018,3,6,13,45,744.5,151.0,1.7,15.4,658.0,902.0,688.17
2018,3,6,14,0,755.0,140.0,1.7,15.4,640.0,879.57,673.97
2018,3,6,14,15,769.0,126.5,1.7,15.35,617.0,848.02,653.63
2018,3,6,14,30,783.0,113.0,1.7,15.3,594.0,819.64,635.49
2018,3,6,14,45,719.5,124.5,1.7,15.3,546.5,755.25,591.51
2018,3,6,15,0,656.0,136.0,1.7,15.3,499.0,687.55,543.76
2018,3,6,15,15,615.0,134.0,1.7,15.3,454.0,624.69,498.05
2018,3,6,15,30,574.0,132.0,1.7,15.3,409.0,563.24,452.2
2018,3,6,15,45,619.0,108.0,1.85,15.0,380.0,537.65,434.77
2018,3,6,16,0,664.0,84.0,2.0,14.7,351.0,505.08,410.38
2018,3,6,16,15,575.5,86.0,1.95,14.45,296.0,421.67,343.15
2018,3,6,16,30,487.0,88.0,1.9,14.2,241.0,345.64,280.47
2018,3,6,16,45,407.0,79.5,1.9,13.95,192.0,267.39,214.8
2018,3,6,17,0,327.0,71.0,1.9,13.7,143.0,203.62,159.95
2018,3,6,17,15,292.0,56.0,1.95,13.5,107.5,156.41,117.54
2018,3,6,17,30,257.0,41.0,2.0,13.3,72.0,113.5,78.17
2018,3,6,17,45,177.5,28.0,2.0,13.1,44.5,66.47,26.94
2018,3,6,18,0,98.0,15.0,2.0,12.9,17.0,23.51,0.0
2018,3,6,18,15,49.0,7.5,2.0,12.85,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,7,6,15,24.0,3.5,2.35,12.6,3.0,0.0,0.0
2018,3,7,6,30,48.0,7.0,2.5,12.7,6.0,0.0,0.0
2018,3,7,6,45,136.0,18.5,2.65,12.75,27.5,32.15,0.0
2018,3,7,7,0,224.0,30.0,2.8,12.8,49.0,81.12,43.87
2018,3,7,7,15,180.5,35.0,2.9,12.95,57.0,89.99,63.02
2018,3,7,7,30,137.0,40.0,3.0,13.1,65.0,85.6,63.69
2018,3,7,7,45,85.5,49.5,3.05,13.25,66.5,78.11,60.05
2018,3,7,8,0,34.0,59.0,3.1,13.4,68.0,63.27,48.61
2018,3,7,8,15,17.0,66.5,3.1,13.55,71.0,63.1,48.68
2018,3,7,8,30,0.0,74.0,3.1,13.7,74.0,56.96,43.24
2018,3,7,8,45,13.0,102.5,3.1,13.9,108.5,88.55,70.14
2018,3,7,9,0,26.0,131.0,3.1,14.1,143.0,130.25,105.19
2018,3,7,9,15,89.0,181.5,3.25,14.25,227.5,224.8,184.47
2018,3,7,9,30,152.0,232.0,3.4,14.4,312.0,342.78,280.44
2018,3,7,9,45,364.0,201.0,3.55,14.55,412.0,500.73,409.22
2018,3,7,10,0,576.0,170.0,3.7,14.7,512.0,687.67,554.7
2018,3,7,10,15,752.5,123.0,3.75,14.8,595.0,813.05,647.19
2018,3,7,10,30,929.0,76.0,3.8,14.9,678.0,927.74,727.84
2018,3,7,10,45,937.5,77.0,3.9,15.0,704.5,962.75,750.92
2018,3,7,11,0,946.0,78.0,4.0,15.1,731.0,994.6,772.37
2018,3,7,11,15,951.5,78.0,4.05,15.1,749.0,1019.02,788.65
2018,3,7,11,30,957.0,78.0,4.1,15.1,767.0,1039.81,802.53
2018,3,7,11,45,959.5,78.5,4.15,15.15,777.0,1054.43,812.16
2018,3,7,12,0,962.0,79.0,4.2,15.2,787.0,1065.13,819.26
2018,3,7,12,15,963.0,78.5,4.25,15.25,788.5,1069.15,821.98
2018,3,7,12,30,964.0,78.0,4.3,15.3,790.0,1069.15,822.15
2018,3,7,12,45,964.5,76.0,4.3,15.35,783.5,1062.83,817.83
2018,3,7,13,0,965.0,74.0,4.3,15.4,777.0,1052.48,810.95
2018,3,7,13,15,960.0,74.0,4.3,15.4,761.5,1035.1,799.45
2018,3,7,13,30,955.0,74.0,4.3,15.4,746.0,1013.94,785.59
2018,3,7,13,45,948.5,72.5,4.3,15.4,722.5,985.97,767.04
2018,3,7,14,0,942.0,71.0,4.3,15.4,699.0,954.56,746.12
2018,3,7,14,15,931.0,70.5,4.3,15.4,668.5,917.09,720.83
2018,3,7,14,30,920.0,70.0,4.3,15.4,638.0,876.83,693.41
2018,3,7,14,45,905.0,68.5,4.3,15.35,600.5,829.59,660.8
2018,3,7,15,0,890.0,67.0,4.3,15.3,563.0,780.38,626.37
2018,3,7,15,15,872.0,65.5,4.3,15.3,521.0,727.29,588.42
2018,3,7,15,30,854.0,64.0,4.3,15.3,479.0,673.09,548.99
2018,3,7,15,45,753.0,77.5,4.15,15.1,417.0,586.9,480.5
2018,3,7,16,0,652.0,91.0,4.0,14.9,355.0,503.42,413.15
2018,3,7,16,15,460.5,104.0,3.9,14.8,278.5,369.38,303.71
2018,3,7,16,30,269.0,117.0,3.8,14.7,202.0,251.72,205.86
2018,3,7,16,45,227.5,100.0,3.7,14.55,163.0,200.91,162.29
2018,3,7,17,0,186.0,83.0,3.6,14.4,124.0,154.83,122.09
2018,3,7,17,15,183.5,63.0,3.6,14.35,94.5,122.41,92.22
2018,3,7,17,30,181.0,43.0,3.6,14.3,65.0,95.88,66.55
2018,3,7,17,45,119.5,28.0,3.65,14.2,40.0,55.57,24.83
2018,3,7,18,0,58.0,13.0,3.7,14.1,15.0,16.97,0.0
2018,3,7,18,15,29.0,6.5,3.65,14.1,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.5,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,13.6,3.0,0.0,0.0
2018,3,8,6,45,0.0,12.5,1.25,13.7,12.5,9.83,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.8,22.0,16.8,6.77
2018,3,8,7,15,1.5,36.5,1.1,13.9,37.0,28.75,18.28
2018,3,8,7,30,3.0,51.0,1.0,14.0,52.0,40.94,29.08
2018,3,8,7,45,7.0,71.0,0.9,14.1,73.0,59.22,44.92
2018,3,8,8,0,11.0,91.0,0.8,14.2,94.0,78.07,61.08
2018,3,8,8,15,14.5,110.5,0.7,14.35,115.5,96.78,76.87
2018,3,8,8,30,18.0,130.0,0.6,14.5,137.0,115.97,92.78
2018,3,8,8,45,173.5,143.5,0.55,14.65,222.5,242.07,197.75
2018,3,8,9,0,329.0,157.0,0.5,14.8,308.0,379.25,306.49
2018,3,8,9,15,451.0,156.0,0.5,14.9,384.5,497.25,395.81
2018,3,8,9,30,573.0,155.0,0.5,15.0,461.0,609.57,477.85
2018,3,8,9,45,513.0,186.5,0.5,15.1,475.0,621.1,482.78
2018,3,8,10,0,453.0,218.0,0.5,15.2,489.0,625.63,483.7
2018,3,8,10,15,455.5,231.5,0.55,15.3,516.5,659.82,507.48
2018,3,8,10,30,458.0,245.0,0.6,15.4,544.0,692.43,529.49
2018,3,8,10,45,428.5,262.5,0.65,15.5,550.5,697.8,531.85
2018,3,8,11,0,399.0,280.0,0.7,15.6,557.0,679.02,518.28
2018,3,8,11,15,313.0,311.5,0.75,15.65,532.0,638.63,487.87
2018,3,8,11,30,227.0,343.0,0.8,15.7,507.0,570.57,437.91
2018,3,8,11,45,201.0,348.5,0.9,15.75,495.5,553.6,426.23
2018,3,8,12,0,175.0,354.0,1.0,15.8,484.0,535.23,412.83
2018,3,8,12,15,189.0,354.5,1.1,15.8,495.0,550.55,425.15
2018,3,8,12,30,203.0,355.0,1.2,15.8,506.0,565.04,436.58
2018,3,8,12,45,243.0,344.0,1.3,15.8,523.0,592.06,458.04
2018,3,8,13,0,283.0,333.0,1.4,15.8,540.0,641.17,494.74
2018,3,8,13,15,291.5,323.5,1.45,15.75,533.5,634.93,490.91
2018,3,8,13,30,300.0,314.0,1.5,15.7,527.0,627.09,486.49
2018,3,8,13,45,304.0,305.0,1.6,15.65,515.0,613.92,478.44
2018,3,8,14,0,308.0,296.0,1.7,15.6,503.0,599.3,469.29
2018,3,8,14,15,510.0,218.5,1.7,15.5,543.5,707.69,553.83
2018,3,8,14,30,712.0,141.0,1.7,15.4,584.0,790.48,615.91
2018,3,8,14,45,697.0,137.5,1.75,15.3,550.0,746.81,585.89
2018,3,8,15,0,682.0,134.0,1.8,15.2,516.0,701.75,555.0
2018,3,8,15,15,440.0,172.5,1.8,15.2,412.0,523.08,419.49
2018,3,8,15,30,198.0,211.0,1.8,15.2,308.0,343.05,277.69
2018,3,8,15,45,213.5,186.5,1.85,15.0,282.0,318.2,259.65
2018,3,8,16,0,229.0,162.0,1.9,14.8,256.0,303.73,248.41
2018,3,8,16,15,237.0,142.0,1.95,14.6,228.5,274.49,224.55
2018,3,8,16,30,245.0,122.0,2.0,14.4,201.0,244.08,198.88
2018,3,8,16,45,208.5,102.5,2.05,14.2,161.5,194.28,156.52
2018,3,8,17,0,172.0,83.0,2.1,14.0,122.0,148.65,117.07
2018,3,8,17,15,127.5,63.5,2.1,13.8,88.5,104.98,79.29
2018,3,8,17,30,83.0,44.0,2.1,13.6,55.0,62.25,42.77
2018,3,8,17,45,74.0,29.0,2.1,13.35,35.5,44.35,21.08
2018,3,8,18,0,65.0,14.0,2.1,13.1,16.0,18.36,0.0
2018,3,8,18,15,32.5,7.0,2.15,13.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.1,11.8,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.2,11.9,9.0,7.08,0.0
2018,3,9,6,45,220.0,21.0,2.25,12.0,38.0,44.47,0.0
2018,3,9,7,0,367.0,33.0,2.3,12.1,67.0,111.77,65.73
2018,3,9,7,15,365.5,35.5,2.4,12.2,87.5,139.85,98.53
2018,3,9,7,30,364.0,38.0,2.5,12.3,108.0,166.18,125.98
2018,3,9,7,45,182.0,38.0,2.6,12.45,73.0,115.08,90.27
2018,3,9,8,0,0.0,38.0,2.7,12.6,38.0,29.0,19.42
2018,3,9,8,15,0.0,44.0,2.65,12.7,44.0,33.62,23.43
2018,3,9,8,30,0.0,50.0,2.6,12.8,50.0,38.25,27.35
2018,3,9,8,45,0.0,85.0,2.5,12.95,85.0,65.71,50.71
2018,3,9,9,0,0.0,120.0,2.4,13.1,120.0,95.07,75.32
2018,3,9,9,15,4.5,147.5,2.25,13.25,150.0,121.75,97.44
2018,3,9,9,30,9.0,175.0,2.1,13.4,180.0,149.24,119.96
2018,3,9,9,45,37.5,216.5,1.95,13.55,239.0,224.37,181.67
2018,3,9,10,0,66.0,258.0,1.8,13.7,298.0,291.34,235.16
2018,3,9,10,15,112.0,282.0,1.8,13.8,354.0,376.75,302.57
2018,3,9,10,30,158.0,306.0,1.8,13.9,410.0,447.06,356.8
2018,3,9,10,45,156.0,313.5,1.85,14.0,419.5,457.86,364.06
2018,3,9,11,0,154.0,321.0,1.9,14.1,429.0,468.0,371.22
2018,3,9,11,15,168.0,336.5,1.95,14.1,457.0,501.51,396.5
2018,3,9,11,30,182.0,352.0,2.0,14.1,485.0,534.9,421.37
2018,3,9,11,45,192.0,354.5,2.0,14.15,496.5,549.9,432.28
2018,3,9,12,0,202.0,357.0,2.0,14.2,508.0,564.24,442.84
2018,3,9,12,15,218.0,357.5,2.0,14.25,520.5,581.64,455.88
2018,3,9,12,30,234.0,358.0,2.0,14.3,533.0,598.09,468.21
2018,3,9,12,45,233.0,353.5,1.95,14.35,526.5,590.99,462.68
2018,3,9,13,0,232.0,349.0,1.9,14.4,520.0,582.88,456.64
2018,3,9,13,15,226.5,342.0,1.95,14.45,506.5,566.68,445.11
2018,3,9,13,30,221.0,335.0,2.0,14.5,493.0,549.71,433.03
2018,3,9,13,45,232.5,323.0,2.05,14.5,484.5,542.64,428.94
2018,3,9,14,0,244.0,311.0,2.1,14.5,476.0,534.18,423.74
2018,3,9,14,15,214.0,295.0,2.15,14.5,435.0,483.3,385.45
2018,3,9,14,30,184.0,279.0,2.2,14.5,394.0,433.61,347.73
2018,3,9,14,45,197.5,261.5,2.25,14.5,378.5,419.36,338.07
2018,3,9,15,0,211.0,244.0,2.3,14.5,363.0,403.59,326.87
2018,3,9,15,15,234.5,225.5,2.3,14.5,348.5,408.4,331.49
2018,3,9,15,30,258.0,207.0,2.3,14.5,334.0,393.5,320.55
2018,3,9,15,45,216.0,188.0,2.45,14.35,287.5,320.11,262.33
2018,3,9,16,0,174.0,169.0,2.6,14.2,241.0,265.27,217.87
2018,3,9,16,15,138.5,149.0,2.5,14.1,201.5,217.1,177.91
2018,3,9,16,30,103.0,129.0,2.4,14.0,162.0,172.77,140.65
2018,3,9,16,45,74.5,106.0,2.35,13.85,128.0,124.67,99.92
2018,3,9,17,0,46.0,83.0,2.3,13.7,94.0,88.97,69.39
2018,3,9,17,15,34.0,63.0,2.25,13.6,70.0,64.78,48.26
2018,3,9,17,30,22.0,43.0,2.2,13.5,46.0,42.09,28.45
2018,3,9,17,45,18.0,27.5,2.15,13.4,29.0,26.63,12.12
2018,3,9,18,0,14.0,12.0,2.1,13.3,12.0,10.98,0.0
2018,3,9,18,15,7.0,6.0,2.1,13.25,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.65,12.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.7,12.9,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.8,12.95,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.9,13.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,1.85,13.05,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,1.8,13.1,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.5,1.8,13.15,9.5,7.2,0.57
2018,3,10,8,0,0.0,12.0,1.8,13.2,12.0,9.11,2.24
2018,3,10,8,15,0.0,23.0,1.65,13.25,23.0,17.51,9.51
2018,3,10,8,30,0.0,34.0,1.5,13.3,34.0,25.95,16.75
2018,3,10,8,45,0.0,42.0,1.4,13.35,42.0,32.11,21.97
2018,3,10,9,0,0.0,50.0,1.3,13.4,50.0,38.28,27.16
2018,3,10,9,15,0.0,56.5,1.25,13.45,56.5,43.32,31.34
2018,3,10,9,30,0.0,63.0,1.2,13.5,63.0,48.36,35.5
2018,3,10,9,45,0.0,57.5,1.15,13.55,57.5,44.14,31.83
2018,3,10,10,0,0.0,52.0,1.1,13.6,52.0,39.92,28.19
2018,3,10,10,15,0.0,66.0,1.15,13.65,66.0,50.77,37.23
2018,3,10,10,30,0.0,80.0,1.2,13.7,80.0,61.64,46.22
2018,3,10,10,45,0.0,87.0,1.2,13.75,87.0,67.11,50.67
2018,3,10,11,0,0.0,94.0,1.2,13.8,94.0,72.58,55.12
2018,3,10,11,15,0.0,92.5,1.35,13.85,92.5,71.44,54.09
2018,3,10,11,30,0.0,91.0,1.5,13.9,91.0,70.3,53.09
2018,3,10,11,45,0.5,113.5,1.65,13.95,114.0,89.02,68.52
2018,3,10,12,0,1.0,136.0,1.8,14.0,137.0,108.14,84.18
2018,3,10,12,15,1.0,145.0,1.9,14.05,146.0,115.69,90.29
2018,3,10,12,30,1.0,154.0,2.0,14.1,155.0,123.28,96.47
2018,3,10,12,45,0.5,144.5,2.1,14.15,145.0,114.76,89.5
2018,3,10,13,0,0.0,135.0,2.2,14.2,135.0,106.3,82.59
2018,3,10,13,15,0.0,141.0,2.2,14.2,141.0,111.31,86.78
2018,3,10,13,30,0.0,147.0,2.2,14.2,147.0,116.37,91.0
2018,3,10,13,45,0.5,136.5,2.2,14.2,137.0,108.02,84.26
2018,3,10,14,0,1.0,126.0,2.2,14.2,127.0,99.7,77.57
2018,3,10,14,15,0.5,115.0,2.15,14.2,115.5,90.12,69.77
2018,3,10,14,30,0.0,104.0,2.1,14.2,104.0,80.65,62.03
2018,3,10,14,45,0.0,104.5,2.05,14.2,104.5,81.09,62.55
2018,3,10,15,0,0.0,105.0,2.0,14.2,105.0,81.58,63.11
2018,3,10,15,15,0.0,100.5,2.0,14.2,100.5,77.97,60.27
2018,3,10,15,30,0.0,96.0,2.0,14.2,96.0,74.4,57.45
2018,3,10,15,45,10.0,100.0,1.7,14.15,104.0,84.34,66.23
2018,3,10,16,0,20.0,104.0,1.4,14.1,112.0,99.38,79.17
2018,3,10,16,15,21.5,110.5,1.35,14.05,118.5,105.86,84.66
2018,3,10,16,30,23.0,117.0,1.3,14.0,125.0,112.96,90.58
2018,3,10,16,45,11.5,92.0,1.25,13.95,96.0,78.8,61.63
2018,3,10,17,0,0.0,67.0,1.2,13.9,67.0,52.92,39.62
2018,3,10,17,15,0.0,50.5,1.3,13.85,50.5,39.54,27.92
2018,3,10,17,30,0.0,34.0,1.4,13.8,34.0,26.2,16.14
2018,3,10,17,45,0.0,21.5,1.5,13.7,21.5,16.42,6.12
2018,3,10,18,0,0.0,9.0,1.6,13.6,9.0,7.08,0.0
2018,3,10,18,15,0.0,4.5,1.6,13.6,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,11,6,15,40.5,5.5,2.65,11.25,5.5,0.0,0.0
2018,3,11,6,30,81.0,11.0,2.6,11.4,11.0,13.96,0.0
2018,3,11,6,45,229.0,22.0,2.55,11.55,41.5,53.35,0.0
2018,3,11,7,0,377.0,33.0,2.5,11.7,72.0,112.81,69.11
2018,3,11,7,15,386.0,43.5,2.45,11.85,103.0,151.46,107.97
2018,3,11,7,30,395.0,54.0,2.4,12.0,134.0,191.04,146.09
2018,3,11,7,45,273.5,86.5,2.35,12.15,149.0,190.89,152.47
2018,3,11,8,0,152.0,119.0,2.3,12.3,164.0,179.05,145.95
2018,3,11,8,15,180.5,138.5,2.2,12.55,201.5,220.69,181.56
2018,3,11,8,30,209.0,158.0,2.1,12.8,239.0,265.42,218.92
2018,3,11,8,45,197.0,179.5,2.05,13.05,264.0,290.79,239.39
2018,3,11,9,0,185.0,201.0,2.0,13.3,289.0,314.67,258.07
2018,3,11,9,15,180.0,221.5,1.9,13.5,313.5,340.97,278.25
2018,3,11,9,30,175.0,242.0,1.8,13.7,338.0,366.52,297.35
2018,3,11,9,45,174.0,260.0,1.7,13.85,361.0,391.84,316.04
2018,3,11,10,0,173.0,278.0,1.6,14.0,384.0,416.7,334.03
2018,3,11,10,15,241.0,281.0,1.65,14.3,437.0,503.95,401.03
2018,3,11,10,30,309.0,284.0,1.7,14.6,490.0,576.49,455.31
2018,3,11,10,45,324.5,293.5,1.7,14.9,517.0,610.48,478.9
2018,3,11,11,0,340.0,303.0,1.7,15.2,544.0,643.97,502.14
2018,3,11,11,15,262.0,329.5,1.7,15.45,518.0,604.76,470.24
2018,3,11,11,30,184.0,356.0,1.7,15.7,492.0,538.65,419.32
2018,3,11,11,45,220.5,352.0,1.75,15.9,517.0,572.9,445.8
2018,3,11,12,0,257.0,348.0,1.8,16.1,542.0,630.65,487.88
2018,3,11,12,15,300.0,338.5,1.75,16.25,565.5,664.67,512.41
2018,3,11,12,30,343.0,329.0,1.7,16.4,589.0,697.29,535.88
2018,3,11,12,45,380.0,315.5,1.7,16.55,601.0,717.76,550.94
2018,3,11,13,0,417.0,302.0,1.7,16.7,613.0,757.5,579.07
2018,3,11,13,15,487.5,270.0,1.65,16.8,626.5,787.53,601.24
2018,3,11,13,30,558.0,238.0,1.6,16.9,640.0,812.35,619.72
2018,3,11,13,45,568.5,224.0,1.55,17.0,623.0,794.16,607.13
2018,3,11,14,0,579.0,210.0,1.5,17.1,606.0,773.03,592.97
2018,3,11,14,15,607.5,190.5,1.55,17.05,590.0,767.84,591.39
2018,3,11,14,30,636.0,171.0,1.6,17.0,574.0,750.57,581.29
2018,3,11,14,45,629.0,162.0,1.6,16.95,541.5,710.28,553.59
2018,3,11,15,0,622.0,153.0,1.6,16.9,509.0,668.26,524.35
2018,3,11,15,15,635.5,136.0,1.6,16.9,476.5,631.75,498.81
2018,3,11,15,30,649.0,119.0,1.6,16.9,444.0,591.89,470.02
2018,3,11,15,45,625.0,111.5,1.9,16.55,400.0,534.8,428.91
2018,3,11,16,0,601.0,104.0,2.2,16.2,356.0,478.42,386.38
2018,3,11,16,15,583.5,94.0,2.3,15.9,313.5,424.05,342.93
2018,3,11,16,30,566.0,84.0,2.4,15.6,271.0,370.36,298.27
2018,3,11,16,45,525.0,73.0,2.5,15.3,223.5,306.94,244.26
2018,3,11,17,0,484.0,62.0,2.6,15.0,176.0,247.55,192.05
2018,3,11,17,15,430.5,51.5,2.45,14.75,134.5,189.35,140.12
2018,3,11,17,30,377.0,41.0,2.3,14.5,93.0,137.36,93.53
2018,3,11,17,45,261.0,29.5,2.2,14.25,58.5,80.66,43.53
2018,3,11,18,0,145.0,18.0,2.1,14.0,24.0,29.14,0.0
2018,3,11,18,15,72.5,9.0,1.95,13.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.0,4.25,13.85,5.5,0.0,0.0
2018,3,12,6,30,69.0,10.0,4.3,14.0,11.0,12.29,0.0
2018,3,12,6,45,202.0,23.5,4.4,14.1,42.0,51.32,0.0
2018,3,12,7,0,335.0,37.0,4.5,14.2,73.0,107.64,66.97
2018,3,12,7,15,334.0,42.0,4.4,14.3,94.5,136.41,96.77
2018,3,12,7,30,333.0,47.0,4.3,14.4,116.0,164.08,124.54
2018,3,12,7,45,171.5,58.0,4.25,14.55,94.0,123.09,96.56
2018,3,12,8,0,10.0,69.0,4.2,14.7,72.0,57.7,43.68
2018,3,12,8,15,5.0,85.0,4.3,14.95,86.5,68.79,53.12
2018,3,12,8,30,0.0,101.0,4.4,15.2,101.0,79.43,61.91
2018,3,12,8,45,0.0,110.5,4.5,15.4,110.5,87.03,68.08
2018,3,12,9,0,0.0,120.0,4.6,15.6,120.0,94.7,74.24
2018,3,12,9,15,29.5,161.0,4.75,15.75,177.5,160.46,129.29
2018,3,12,9,30,59.0,202.0,4.9,15.9,235.0,223.19,181.0
2018,3,12,9,45,223.0,208.5,5.1,16.0,344.5,393.07,321.44
2018,3,12,10,0,387.0,215.0,5.3,16.1,454.0,564.06,458.09
2018,3,12,10,15,533.0,190.5,5.4,16.15,538.5,680.02,549.37
2018,3,12,10,30,679.0,166.0,5.5,16.2,623.0,813.2,650.73
2018,3,12,10,45,488.5,240.5,5.65,16.25,575.5,726.14,580.81
2018,3,12,11,0,298.0,315.0,5.8,16.3,528.0,615.79,492.22
2018,3,12,11,15,431.0,272.0,5.8,16.25,588.0,727.63,580.6
2018,3,12,11,30,564.0,229.0,5.8,16.2,648.0,821.57,653.58
2018,3,12,11,45,399.5,253.5,5.8,16.2,552.0,692.01,552.35
2018,3,12,12,0,235.0,278.0,5.8,16.2,456.0,532.9,427.22
2018,3,12,12,15,121.5,242.0,5.85,16.2,334.0,360.08,289.97
2018,3,12,12,30,8.0,206.0,5.9,16.2,212.0,174.95,137.96
2018,3,12,12,45,7.5,199.0,5.95,16.2,204.5,168.29,132.78
2018,3,12,13,0,7.0,192.0,6.0,16.2,197.0,161.65,127.45
2018,3,12,13,15,8.0,206.5,6.0,16.15,212.5,175.27,138.65
2018,3,12,13,30,9.0,221.0,6.0,16.1,228.0,189.06,149.97
2018,3,12,13,45,6.5,197.0,6.0,16.1,202.0,165.41,130.85
2018,3,12,14,0,4.0,173.0,6.0,16.1,176.0,142.18,112.01
2018,3,12,14,15,2.0,151.0,5.95,16.05,152.5,121.54,95.23
2018,3,12,14,30,0.0,129.0,5.9,16.0,129.0,101.31,78.68
2018,3,12,14,45,1.5,142.5,5.9,16.0,143.5,114.04,89.45
2018,3,12,15,0,3.0,156.0,5.9,16.0,158.0,127.01,100.43
2018,3,12,15,15,3.5,143.5,5.9,16.0,145.5,116.78,92.21
2018,3,12,15,30,4.0,131.0,5.9,16.0,133.0,106.57,83.99
2018,3,12,15,45,3.0,101.0,5.9,15.75,102.5,80.61,62.54
2018,3,12,16,0,2.0,71.0,5.9,15.5,72.0,55.64,41.68
2018,3,12,16,15,1.0,53.5,5.95,15.4,54.0,41.47,29.76
2018,3,12,16,30,0.0,36.0,6.0,15.3,36.0,27.47,17.87
2018,3,12,16,45,0.0,26.5,6.05,15.2,26.5,20.18,11.64
2018,3,12,17,0,0.0,17.0,6.1,15.1,17.0,12.91,5.38
2018,3,12,17,15,0.0,13.0,6.05,15.0,13.0,9.86,2.7
2018,3,12,17,30,0.0,9.0,6.0,14.9,9.0,6.82,0.01
2018,3,12,17,45,0.0,6.0,6.0,14.8,6.0,4.54,0.0
2018,3,12,18,0,0.0,3.0,6.0,14.7,3.0,2.36,0.0
2018,3,12,18,15,0.0,1.5,5.75,14.7,1.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.45,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.6,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.55,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.6,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.55,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.45,14.15,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.4,14.1,2.0,1.57,0.0
2018,3,13,6,45,0.0,6.5,4.4,14.05,6.5,4.92,0.0
2018,3,13,7,0,0.0,11.0,4.4,14.0,11.0,8.34,1.1
2018,3,13,7,15,0.0,15.5,4.35,14.0,15.5,11.77,4.27
2018,3,13,7,30,0.0,20.0,4.3,14.0,20.0,15.2,7.35
2018,3,13,7,45,0.0,20.5,4.3,13.95,20.5,15.59,7.76
2018,3,13,8,0,0.0,21.0,4.3,13.9,21.0,15.98,8.12
2018,3,13,8,15,0.0,20.5,4.2,13.95,20.5,15.61,7.79
2018,3,13,8,30,0.0,20.0,4.1,14.0,20.0,15.24,7.44
2018,3,13,8,45,0.0,26.0,4.0,14.05,26.0,19.84,11.35
2018,3,13,9,0,0.0,32.0,3.9,14.1,32.0,24.46,15.24
2018,3,13,9,15,0.0,47.5,3.95,14.2,47.5,36.39,25.3
2018,3,13,9,30,0.0,63.0,4.0,14.3,63.0,48.37,35.31
2018,3,13,9,45,0.0,83.0,4.0,14.4,83.0,63.89,48.21
2018,3,13,10,0,0.0,103.0,4.0,14.5,103.0,79.81,61.35
2018,3,13,10,15,5.0,152.0,4.05,14.55,155.5,124.93,98.71
2018,3,13,10,30,10.0,201.0,4.1,14.6,208.0,171.92,137.08
2018,3,13,10,45,31.5,248.0,4.15,14.7,270.5,251.63,201.91
2018,3,13,11,0,53.0,295.0,4.2,14.8,333.0,320.05,256.52
2018,3,13,11,15,88.0,304.0,4.25,14.85,369.0,363.79,291.86
2018,3,13,11,30,123.0,313.0,4.3,14.9,405.0,431.19,345.12
2018,3,13,11,45,212.5,330.0,4.35,14.95,491.5,539.14,430.41
2018,3,13,12,0,302.0,347.0,4.4,15.0,578.0,671.54,531.31
2018,3,13,12,15,247.5,341.0,4.4,15.05,530.5,611.99,484.64
2018,3,13,12,30,193.0,335.0,4.4,15.1,483.0,527.31,419.68
2018,3,13,12,45,213.5,328.0,4.4,15.1,490.5,539.15,429.87
2018,3,13,13,0,234.0,321.0,4.4,15.1,498.0,572.89,455.95
2018,3,13,13,15,287.5,314.5,4.4,15.1,527.5,614.02,488.64
2018,3,13,13,30,341.0,308.0,4.4,15.1,557.0,652.15,518.8
2018,3,13,13,45,216.0,308.5,4.35,15.1,464.5,506.44,405.44
2018,3,13,14,0,91.0,309.0,4.3,15.1,372.0,367.48,294.61
2018,3,13,14,15,173.0,286.0,4.25,15.05,399.5,432.63,349.05
2018,3,13,14,30,255.0,263.0,4.2,15.0,427.0,490.62,396.46
2018,3,13,14,45,288.5,251.0,4.15,14.95,426.5,494.56,400.52
2018,3,13,15,0,322.0,239.0,4.1,14.9,426.0,495.02,401.98
2018,3,13,15,15,451.0,187.5,4.1,14.9,428.5,537.23,437.66
2018,3,13,15,30,580.0,136.0,4.1,14.9,431.0,557.63,455.43
2018,3,13,15,45,560.5,128.0,3.9,14.75,391.0,506.09,414.19
2018,3,13,16,0,541.0,120.0,3.7,14.6,351.0,454.95,372.68
2018,3,13,16,15,414.5,121.0,3.45,14.5,285.0,351.71,288.03
2018,3,13,16,30,288.0,122.0,3.2,14.4,219.0,257.59,209.85
2018,3,13,16,45,282.0,103.0,3.0,14.25,185.0,218.84,176.01
2018,3,13,17,0,276.0,84.0,2.8,14.1,151.0,188.35,147.94
2018,3,13,17,15,227.5,66.0,2.6,13.95,112.5,131.68,98.68
2018,3,13,17,30,179.0,48.0,2.4,13.8,74.0,88.75,61.44
2018,3,13,17,45,147.5,34.0,2.25,13.6,49.5,62.65,36.43
2018,3,13,18,0,116.0,20.0,2.1,13.4,25.0,31.31,0.0
2018,3,13,18,15,58.0,10.0,2.1,13.35,12.5,7.87,0.0
2018,3,13,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
