Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,19,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,14,6,15,13.0,4.5,3.2,12.1,4.5,0.0,0.0
2018,3,14,6,30,26.0,9.0,3.4,12.3,9.0,8.68,0.0
2018,3,14,6,45,13.0,16.0,3.6,12.5,16.0,14.23,0.97
2018,3,14,7,0,0.0,23.0,3.8,12.7,23.0,17.53,8.74
2018,3,14,7,15,0.0,34.5,4.05,12.7,34.5,26.35,16.71
2018,3,14,7,30,0.0,46.0,4.3,12.7,46.0,35.2,24.57
2018,3,14,7,45,0.0,56.0,4.55,12.7,56.0,42.9,31.36
2018,3,14,8,0,0.0,66.0,4.8,12.7,66.0,50.75,38.15
2018,3,14,8,15,0.0,75.5,4.8,12.65,75.5,58.23,44.53
2018,3,14,8,30,0.0,85.0,4.8,12.6,85.0,65.77,50.87
2018,3,14,8,45,4.5,104.5,4.85,12.55,106.5,84.43,66.68
2018,3,14,9,0,9.0,124.0,4.9,12.5,128.0,103.73,82.93
2018,3,14,9,15,26.5,162.0,4.85,12.45,176.5,158.59,129.17
2018,3,14,9,30,44.0,200.0,4.8,12.4,225.0,209.0,171.09
2018,3,14,9,45,50.5,203.0,4.75,12.4,233.5,218.4,178.64
2018,3,14,10,0,57.0,206.0,4.7,12.4,242.0,228.3,186.68
2018,3,14,10,15,188.0,216.0,4.6,12.35,343.0,387.65,319.17
2018,3,14,10,30,319.0,226.0,4.5,12.3,444.0,521.22,427.03
2018,3,14,10,45,480.0,216.5,4.4,12.25,557.5,691.2,559.59
2018,3,14,11,0,641.0,207.0,4.3,12.2,671.0,854.42,681.7
2018,3,14,11,15,745.5,167.0,4.2,12.15,719.0,928.07,733.06
2018,3,14,11,30,850.0,127.0,4.1,12.1,767.0,991.93,776.99
2018,3,14,11,45,792.5,151.0,4.0,12.05,753.5,970.76,760.56
2018,3,14,12,0,735.0,175.0,3.9,12.0,740.0,954.35,748.33
2018,3,14,12,15,481.5,266.0,3.8,12.0,636.5,789.04,624.62
2018,3,14,12,30,228.0,357.0,3.7,12.0,533.0,584.17,465.8
2018,3,14,12,45,272.5,339.5,3.65,12.0,547.5,631.87,504.03
2018,3,14,13,0,317.0,322.0,3.6,12.0,562.0,653.98,521.87
2018,3,14,13,15,450.5,274.5,3.6,12.0,608.5,751.02,597.7
2018,3,14,13,30,584.0,227.0,3.6,12.0,655.0,820.03,651.59
2018,3,14,13,45,725.0,167.5,3.6,12.0,682.5,885.17,700.58
2018,3,14,14,0,866.0,108.0,3.6,12.0,710.0,911.33,719.81
2018,3,14,14,15,898.0,92.0,3.65,12.05,693.0,896.55,710.26
2018,3,14,14,30,930.0,76.0,3.7,12.1,676.0,875.88,696.85
2018,3,14,14,45,918.0,74.5,3.7,12.15,639.0,830.43,665.06
2018,3,14,15,0,906.0,73.0,3.7,12.2,602.0,782.75,631.46
2018,3,14,15,15,889.5,70.5,3.7,12.2,558.5,728.74,592.77
2018,3,14,15,30,873.0,68.0,3.7,12.2,515.0,673.45,551.38
2018,3,14,15,45,850.5,66.5,3.9,12.25,468.0,614.57,505.36
2018,3,14,16,0,828.0,65.0,4.1,12.3,421.0,559.61,460.73
2018,3,14,16,15,781.0,64.0,4.15,12.25,367.5,488.02,401.26
2018,3,14,16,30,734.0,63.0,4.2,12.2,314.0,419.63,342.6
2018,3,14,16,45,556.5,71.5,4.25,12.2,243.5,312.31,251.78
2018,3,14,17,0,379.0,80.0,4.3,12.2,173.0,218.69,172.43
2018,3,14,17,15,273.0,66.5,4.25,12.1,125.5,150.33,113.79
2018,3,14,17,30,167.0,53.0,4.2,12.0,78.0,90.09,63.53
2018,3,14,17,45,137.5,36.0,4.2,11.9,51.0,58.33,34.33
2018,3,14,18,0,108.0,19.0,4.2,11.8,24.0,29.24,0.0
2018,3,14,18,15,54.0,9.5,4.25,11.75,12.0,9.33,0.0
2018,3,14,18,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,15,6,15,21.5,3.0,3.55,11.3,3.5,0.0,0.0
2018,3,15,6,30,43.0,6.0,3.7,11.5,7.0,7.31,0.0
2018,3,15,6,45,110.5,18.0,3.85,11.75,29.5,33.76,10.86
2018,3,15,7,0,178.0,30.0,4.0,12.0,52.0,67.67,42.92
2018,3,15,7,15,178.0,28.5,4.2,12.15,59.5,77.69,54.17
2018,3,15,7,30,178.0,27.0,4.4,12.3,67.0,91.43,68.32
2018,3,15,7,45,89.0,41.0,4.6,12.4,61.0,74.14,56.96
2018,3,15,8,0,0.0,55.0,4.8,12.5,55.0,42.1,30.73
2018,3,15,8,15,4.0,78.5,4.95,12.6,80.0,62.62,48.31
2018,3,15,8,30,8.0,102.0,5.1,12.7,105.0,84.3,66.72
2018,3,15,8,45,4.0,96.0,5.25,12.75,97.5,76.95,60.24
2018,3,15,9,0,0.0,90.0,5.4,12.8,90.0,69.44,53.6
2018,3,15,9,15,0.0,105.0,5.5,12.85,105.0,81.62,63.73
2018,3,15,9,30,0.0,120.0,5.6,12.9,120.0,93.93,73.88
2018,3,15,9,45,0.0,133.0,5.75,12.95,133.0,104.67,82.66
2018,3,15,10,0,0.0,146.0,5.9,13.0,146.0,115.51,91.48
2018,3,15,10,15,9.0,183.0,6.0,13.05,189.0,154.81,124.19
2018,3,15,10,30,18.0,220.0,6.1,13.1,232.0,195.45,157.69
2018,3,15,10,45,149.0,253.0,6.25,13.15,361.0,382.66,313.76
2018,3,15,11,0,280.0,286.0,6.4,13.2,490.0,564.68,460.4
2018,3,15,11,15,240.5,324.5,6.5,13.25,502.5,573.66,464.85
2018,3,15,11,30,201.0,363.0,6.6,13.3,515.0,557.53,450.59
2018,3,15,11,45,331.0,326.5,6.75,13.3,580.5,672.91,544.08
2018,3,15,12,0,461.0,290.0,6.9,13.3,646.0,789.44,636.37
2018,3,15,12,15,487.5,275.5,6.95,13.3,652.5,803.05,647.26
2018,3,15,12,30,514.0,261.0,7.0,13.3,659.0,814.02,656.62
2018,3,15,12,45,365.5,290.0,7.05,13.3,572.0,670.21,543.52
2018,3,15,13,0,217.0,319.0,7.1,13.3,485.0,528.43,429.5
2018,3,15,13,15,276.0,290.5,7.05,13.3,497.0,574.72,468.15
2018,3,15,13,30,335.0,262.0,7.0,13.3,509.0,595.01,486.22
2018,3,15,13,45,504.5,218.0,7.0,13.3,577.0,720.91,588.51
2018,3,15,14,0,674.0,174.0,7.0,13.3,645.0,823.49,670.45
2018,3,15,14,15,536.5,212.0,6.95,13.3,577.0,711.19,581.62
2018,3,15,14,30,399.0,250.0,6.9,13.3,509.0,613.39,502.66
2018,3,15,14,45,273.5,246.5,6.9,13.3,419.5,474.8,391.27
2018,3,15,15,0,148.0,243.0,6.9,13.3,330.0,346.87,285.89
2018,3,15,15,15,166.0,220.0,6.9,13.3,311.0,329.8,273.06
2018,3,15,15,30,184.0,197.0,6.9,13.3,292.0,310.87,258.24
2018,3,15,15,45,168.0,176.0,6.8,13.3,256.5,270.81,224.96
2018,3,15,16,0,152.0,155.0,6.7,13.3,221.0,232.15,192.5
2018,3,15,16,15,120.5,140.0,6.6,13.25,188.5,192.96,159.12
2018,3,15,16,30,89.0,125.0,6.5,13.2,156.0,157.18,128.46
2018,3,15,16,45,86.5,101.0,6.4,13.15,127.0,127.91,103.03
2018,3,15,17,0,84.0,77.0,6.3,13.1,98.0,99.08,77.56
2018,3,15,17,15,64.5,60.0,6.2,13.05,74.0,72.64,54.33
2018,3,15,17,30,45.0,43.0,6.1,13.0,50.0,48.71,33.52
2018,3,15,17,45,26.5,28.0,6.0,12.95,31.5,26.93,14.49
2018,3,15,18,0,8.0,13.0,5.9,12.9,13.0,10.96,0.0
2018,3,15,18,15,4.0,6.5,5.9,12.85,6.5,5.24,0.0
2018,3,15,18,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.65,12.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.25,12.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.5,11.5,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.7,11.5,4.0,3.15,0.0
2018,3,16,6,45,0.0,11.5,4.85,11.5,11.5,8.73,0.09
2018,3,16,7,0,0.0,19.0,5.0,11.5,19.0,14.45,6.39
2018,3,16,7,15,0.0,30.5,5.1,11.45,30.5,23.26,14.24
2018,3,16,7,30,0.0,42.0,5.2,11.4,42.0,32.1,22.08
2018,3,16,7,45,10.0,63.5,5.3,11.4,66.5,52.71,39.87
2018,3,16,8,0,20.0,85.0,5.4,11.4,91.0,79.19,62.75
2018,3,16,8,15,77.5,112.0,5.45,11.4,143.0,141.03,115.83
2018,3,16,8,30,135.0,139.0,5.5,11.4,195.0,202.66,168.6
2018,3,16,8,45,211.5,160.0,5.6,11.4,260.0,287.92,240.89
2018,3,16,9,0,288.0,181.0,5.7,11.4,325.0,370.19,309.85
2018,3,16,9,15,229.0,192.0,5.7,11.45,313.0,355.25,296.44
2018,3,16,9,30,170.0,203.0,5.7,11.5,301.0,318.86,265.32
2018,3,16,9,45,194.0,208.0,5.75,11.55,326.5,366.37,304.36
2018,3,16,10,0,218.0,213.0,5.8,11.6,352.0,399.74,331.59
2018,3,16,10,15,412.5,174.5,5.85,11.7,454.0,555.47,460.54
2018,3,16,10,30,607.0,136.0,5.9,11.8,556.0,711.89,585.26
2018,3,16,10,45,739.0,127.0,5.9,11.85,656.5,835.07,678.0
2018,3,16,11,0,871.0,118.0,5.9,11.9,757.0,967.18,774.99
2018,3,16,11,15,876.5,119.5,6.0,12.0,775.0,978.55,782.16
2018,3,16,11,30,882.0,121.0,6.1,12.1,793.0,999.16,796.92
2018,3,16,11,45,711.0,192.5,6.2,12.15,738.5,939.55,752.95
2018,3,16,12,0,540.0,264.0,6.3,12.2,684.0,839.93,675.92
2018,3,16,12,15,450.0,299.5,6.4,12.2,649.5,788.06,634.87
2018,3,16,12,30,360.0,335.0,6.5,12.2,615.0,712.72,575.67
2018,3,16,12,45,361.0,300.0,6.55,12.25,579.0,674.75,547.77
2018,3,16,13,0,362.0,265.0,6.6,12.3,543.0,658.9,536.19
2018,3,16,13,15,310.0,243.5,6.6,12.25,478.0,556.78,456.55
2018,3,16,13,30,258.0,222.0,6.6,12.2,413.0,478.82,394.47
2018,3,16,13,45,466.5,189.5,6.65,12.15,522.5,653.88,538.35
2018,3,16,14,0,675.0,157.0,6.7,12.1,632.0,804.47,657.92
2018,3,16,14,15,614.5,178.5,6.65,12.1,597.0,752.12,616.85
2018,3,16,14,30,554.0,200.0,6.6,12.1,562.0,691.64,569.11
2018,3,16,14,45,576.5,177.5,6.6,12.05,535.5,672.49,555.49
2018,3,16,15,0,599.0,155.0,6.6,12.0,509.0,641.96,532.66
2018,3,16,15,15,684.0,127.5,6.6,12.0,504.0,646.7,537.99
2018,3,16,15,30,769.0,100.0,6.6,12.0,499.0,638.38,532.23
2018,3,16,15,45,636.0,115.5,6.4,11.95,425.0,534.43,446.29
2018,3,16,16,0,503.0,131.0,6.2,11.9,351.0,431.27,360.19
2018,3,16,16,15,489.0,115.0,6.0,11.8,307.5,378.71,315.35
2018,3,16,16,30,475.0,99.0,5.8,11.7,264.0,326.78,269.78
2018,3,16,16,45,521.0,82.0,5.6,11.65,236.0,303.88,246.39
2018,3,16,17,0,567.0,65.0,5.4,11.6,208.0,269.16,211.15
2018,3,16,17,15,484.0,55.5,5.25,11.5,158.0,199.37,148.73
2018,3,16,17,30,401.0,46.0,5.1,11.4,108.0,139.32,95.75
2018,3,16,17,45,291.5,35.0,4.95,11.25,71.0,84.09,49.33
2018,3,16,18,0,182.0,24.0,4.8,11.1,34.0,39.28,0.0
2018,3,16,18,15,91.0,12.0,4.8,11.1,17.0,11.92,0.0
2018,3,16,18,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.8,10.65,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.8,10.7,2.0,1.57,0.0
2018,3,17,6,45,0.0,4.0,1.8,10.8,4.0,3.02,0.0
2018,3,17,7,0,0.0,6.0,1.8,10.9,6.0,4.54,0.0
2018,3,17,7,15,0.0,9.5,1.8,10.9,9.5,7.2,0.54
2018,3,17,7,30,0.0,13.0,1.8,10.9,13.0,9.87,2.92
2018,3,17,7,45,66.0,38.5,1.8,10.95,60.5,62.63,47.78
2018,3,17,8,0,132.0,64.0,1.8,11.0,108.0,120.41,97.44
2018,3,17,8,15,202.5,95.5,1.8,11.0,175.0,194.02,160.25
2018,3,17,8,30,273.0,127.0,1.8,11.0,242.0,275.43,228.49
2018,3,17,8,45,371.5,145.0,1.8,11.05,321.0,381.36,315.01
2018,3,17,9,0,470.0,163.0,1.8,11.1,400.0,483.84,396.35
2018,3,17,9,15,498.5,173.5,1.8,11.15,444.5,538.93,438.56
2018,3,17,9,30,527.0,184.0,1.8,11.2,489.0,595.19,481.01
2018,3,17,9,45,608.5,170.5,1.8,11.25,545.0,677.76,543.04
2018,3,17,10,0,690.0,157.0,1.8,11.3,601.0,757.1,601.08
2018,3,17,10,15,762.5,139.5,1.85,11.35,652.5,826.52,649.67
2018,3,17,10,30,835.0,122.0,1.9,11.4,704.0,891.92,694.22
2018,3,17,10,45,688.0,185.5,1.95,11.45,676.0,854.71,666.85
2018,3,17,11,0,541.0,249.0,2.0,11.5,648.0,790.48,618.41
2018,3,17,11,15,402.0,301.0,2.05,11.5,601.5,721.47,565.75
2018,3,17,11,30,263.0,353.0,2.1,11.5,555.0,627.18,493.71
2018,3,17,11,45,200.5,366.0,2.2,11.55,521.0,560.2,443.36
2018,3,17,12,0,138.0,379.0,2.3,11.6,487.0,513.74,406.95
2018,3,17,12,15,170.5,366.0,2.45,11.6,499.5,532.81,423.33
2018,3,17,12,30,203.0,353.0,2.6,11.6,512.0,551.14,438.75
2018,3,17,12,45,422.5,288.5,2.75,11.65,615.5,744.81,588.86
2018,3,17,13,0,642.0,224.0,2.9,11.7,719.0,896.82,702.8
2018,3,17,13,15,764.5,169.0,3.05,11.7,747.0,949.12,740.52
2018,3,17,13,30,887.0,114.0,3.2,11.7,775.0,971.58,757.63
2018,3,17,13,45,893.0,107.0,3.35,11.7,755.5,950.32,744.44
2018,3,17,14,0,899.0,100.0,3.5,11.7,736.0,925.17,728.78
2018,3,17,14,15,891.0,98.0,3.55,11.7,706.0,889.39,704.75
2018,3,17,14,30,883.0,96.0,3.6,11.7,676.0,850.79,678.55
2018,3,17,14,45,873.0,93.0,3.65,11.7,639.5,806.9,648.22
2018,3,17,15,0,863.0,90.0,3.7,11.7,603.0,768.13,621.36
2018,3,17,15,15,845.5,87.5,3.7,11.7,560.0,714.34,582.22
2018,3,17,15,30,828.0,85.0,3.7,11.7,517.0,659.46,539.92
2018,3,17,15,45,762.5,90.5,3.6,11.65,460.0,582.48,478.71
2018,3,17,16,0,697.0,96.0,3.5,11.6,403.0,511.31,420.74
2018,3,17,16,15,666.0,88.0,3.4,11.55,353.0,447.14,367.27
2018,3,17,16,30,635.0,80.0,3.3,11.5,303.0,384.98,313.84
2018,3,17,16,45,632.0,69.5,3.2,11.45,261.5,333.79,267.49
2018,3,17,17,0,629.0,59.0,3.1,11.4,220.0,281.99,218.95
2018,3,17,17,15,551.5,52.5,3.0,11.25,170.0,213.19,157.42
2018,3,17,17,30,474.0,46.0,2.9,11.1,120.0,153.17,104.19
2018,3,17,17,45,336.5,35.0,2.8,11.0,77.5,89.55,52.22
2018,3,17,18,0,199.0,24.0,2.7,10.9,35.0,40.06,0.0
2018,3,17,18,15,99.5,12.0,2.7,10.85,17.5,11.79,0.0
2018,3,17,18,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,18,6,15,26.0,8.0,1.4,10.8,9.0,0.0,0.0
2018,3,18,6,30,52.0,16.0,1.5,10.9,18.0,15.54,0.0
2018,3,18,6,45,97.0,32.5,1.6,10.95,43.5,43.27,22.81
2018,3,18,7,0,142.0,49.0,1.7,11.0,69.0,73.66,50.16
2018,3,18,7,15,175.5,68.0,1.8,11.1,103.0,109.44,81.42
2018,3,18,7,30,209.0,87.0,1.9,11.2,137.0,149.48,116.79
2018,3,18,7,45,260.0,104.0,2.0,11.3,181.0,198.12,159.11
2018,3,18,8,0,311.0,121.0,2.1,11.4,225.0,252.68,206.15
2018,3,18,8,15,387.5,128.0,2.15,11.55,278.5,326.41,268.04
2018,3,18,8,30,464.0,135.0,2.2,11.7,332.0,398.59,327.65
2018,3,18,8,45,392.0,166.5,2.3,11.8,346.5,413.29,339.55
2018,3,18,9,0,320.0,198.0,2.4,11.9,361.0,405.97,333.37
2018,3,18,9,15,243.0,229.5,2.4,12.05,359.5,400.82,327.69
2018,3,18,9,30,166.0,261.0,2.4,12.2,358.0,372.39,303.18
2018,3,18,9,45,158.5,280.5,2.45,12.35,378.0,393.65,319.27
2018,3,18,10,0,151.0,300.0,2.5,12.5,398.0,413.97,334.18
2018,3,18,10,15,147.0,314.0,2.45,12.6,413.0,430.71,346.2
2018,3,18,10,30,143.0,328.0,2.4,12.7,428.0,446.76,357.59
2018,3,18,10,45,162.5,338.5,2.3,12.8,456.0,479.85,382.53
2018,3,18,11,0,182.0,349.0,2.2,12.9,484.0,513.32,407.35
2018,3,18,11,15,252.5,349.5,2.15,12.9,541.5,607.07,478.19
2018,3,18,11,30,323.0,350.0,2.1,12.9,599.0,680.71,532.52
2018,3,18,11,45,264.0,360.0,2.05,12.9,565.0,637.68,498.47
2018,3,18,12,0,205.0,370.0,2.0,12.9,531.0,569.16,446.7
2018,3,18,12,15,131.5,355.5,2.05,12.9,459.0,481.99,380.22
2018,3,18,12,30,58.0,341.0,2.1,12.9,387.0,370.97,293.92
2018,3,18,12,45,42.0,319.5,2.1,12.9,352.5,332.94,264.55
2018,3,18,13,0,26.0,298.0,2.1,12.9,318.0,295.24,234.79
2018,3,18,13,15,22.0,281.0,2.1,12.85,297.5,254.06,202.54
2018,3,18,13,30,18.0,264.0,2.1,12.8,277.0,234.62,187.29
2018,3,18,13,45,13.5,243.0,2.1,12.8,252.5,211.38,168.79
2018,3,18,14,0,9.0,222.0,2.1,12.8,228.0,188.53,150.49
2018,3,18,14,15,9.0,216.5,2.0,12.8,222.5,183.61,146.76
2018,3,18,14,30,9.0,211.0,1.9,12.8,217.0,178.73,143.02
2018,3,18,14,45,6.5,190.5,1.8,12.75,194.5,158.69,126.89
2018,3,18,15,0,4.0,170.0,1.7,12.7,172.0,139.03,110.99
2018,3,18,15,15,4.5,163.5,1.7,12.7,166.0,133.93,107.12
2018,3,18,15,30,5.0,157.0,1.7,12.7,160.0,128.84,103.22
2018,3,18,15,45,22.5,159.0,1.35,12.65,169.5,141.65,114.44
2018,3,18,16,0,40.0,161.0,1.0,12.6,179.0,161.54,131.2
2018,3,18,16,15,35.0,134.5,0.9,12.55,149.0,132.47,107.05
2018,3,18,16,30,30.0,108.0,0.8,12.5,119.0,104.31,83.48
2018,3,18,16,45,43.5,103.5,0.75,12.45,116.5,104.48,83.36
2018,3,18,17,0,57.0,99.0,0.7,12.4,114.0,103.3,81.49
2018,3,18,17,15,57.5,76.5,0.8,12.4,88.5,80.08,60.87
2018,3,18,17,30,58.0,54.0,0.9,12.4,63.0,60.49,43.11
2018,3,18,17,45,55.5,36.5,1.0,12.35,42.5,40.59,24.89
2018,3,18,18,0,53.0,19.0,1.1,12.3,22.0,21.43,0.0
2018,3,18,18,15,26.5,9.5,1.1,12.3,11.0,8.01,0.0
2018,3,18,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,19,6,15,92.5,10.5,2.9,10.8,14.5,8.26,0.0
2018,3,19,6,30,185.0,21.0,3.0,11.0,29.0,26.82,0.0
2018,3,19,6,45,325.0,31.5,3.1,11.2,69.0,73.69,37.95
2018,3,19,7,0,465.0,42.0,3.2,11.4,109.0,132.69,85.7
2018,3,19,7,15,504.5,51.5,3.35,11.6,151.0,183.45,131.81
2018,3,19,7,30,544.0,61.0,3.5,11.8,193.0,238.67,182.62
2018,3,19,7,45,466.0,85.5,3.7,11.95,217.5,264.03,210.56
2018,3,19,8,0,388.0,110.0,3.9,12.1,242.0,283.9,231.54
2018,3,19,8,15,369.0,133.5,4.05,12.35,275.0,321.77,264.93
2018,3,19,8,30,350.0,157.0,4.2,12.6,308.0,345.14,285.34
2018,3,19,8,45,376.5,173.0,4.4,12.85,352.0,396.31,327.8
2018,3,19,9,0,403.0,189.0,4.6,13.1,396.0,463.52,381.97
2018,3,19,9,15,495.5,179.0,4.4,13.3,455.5,540.05,442.98
2018,3,19,9,30,588.0,169.0,4.2,13.5,515.0,630.46,512.88
2018,3,19,9,45,604.0,175.0,4.0,13.7,550.5,676.08,546.03
2018,3,19,10,0,620.0,181.0,3.8,13.9,586.0,720.79,577.99
2018,3,19,10,15,531.0,228.0,3.7,14.05,586.5,707.51,564.51
2018,3,19,10,30,442.0,275.0,3.6,14.2,587.0,693.83,550.72
2018,3,19,10,45,411.0,297.5,3.55,14.4,595.5,701.75,554.54
2018,3,19,11,0,380.0,320.0,3.5,14.6,604.0,688.02,542.66
2018,3,19,11,15,395.0,322.5,3.45,14.7,623.5,713.36,560.89
2018,3,19,11,30,410.0,325.0,3.4,14.8,643.0,737.41,577.82
2018,3,19,11,45,521.5,282.0,3.4,14.95,691.0,830.24,646.65
2018,3,19,12,0,633.0,239.0,3.4,15.1,739.0,908.2,703.36
2018,3,19,12,15,568.5,262.0,3.15,15.2,711.5,862.61,667.28
2018,3,19,12,30,504.0,285.0,2.9,15.3,684.0,821.22,634.94
2018,3,19,12,45,362.0,330.5,2.7,15.4,615.5,702.68,545.95
2018,3,19,13,0,220.0,376.0,2.5,15.5,547.0,585.27,456.31
2018,3,19,13,15,204.0,368.5,2.4,15.5,525.0,558.63,436.94
2018,3,19,13,30,188.0,361.0,2.3,15.5,503.0,531.59,416.63
2018,3,19,13,45,220.5,343.0,2.15,15.55,504.5,538.03,422.47
2018,3,19,14,0,253.0,325.0,2.0,15.6,506.0,562.15,440.77
2018,3,19,14,15,289.5,300.5,1.95,15.5,499.0,559.53,440.27
2018,3,19,14,30,326.0,276.0,1.9,15.4,492.0,553.62,437.43
2018,3,19,14,45,232.5,273.5,1.8,15.25,423.5,446.31,355.31
2018,3,19,15,0,139.0,271.0,1.7,15.1,355.0,363.67,290.58
2018,3,19,15,15,193.5,246.0,1.7,15.1,353.5,370.59,298.1
2018,3,19,15,30,248.0,221.0,1.7,15.1,352.0,386.03,311.19
2018,3,19,15,45,284.5,191.5,1.65,14.9,329.0,365.42,295.7
2018,3,19,16,0,321.0,162.0,1.6,14.7,306.0,340.67,276.36
2018,3,19,16,15,351.0,142.0,1.5,14.6,282.0,317.6,257.04
2018,3,19,16,30,381.0,122.0,1.4,14.5,258.0,300.7,241.46
2018,3,19,16,45,292.5,110.0,1.3,14.35,205.0,221.38,175.78
2018,3,19,17,0,204.0,98.0,1.2,14.2,152.0,162.24,126.54
2018,3,19,17,15,157.0,79.0,1.3,14.05,115.0,118.19,89.14
2018,3,19,17,30,110.0,60.0,1.4,13.9,78.0,76.25,53.89
2018,3,19,17,45,66.0,41.0,1.45,13.75,50.5,45.76,28.61
2018,3,19,18,0,22.0,22.0,1.5,13.6,23.0,19.22,0.56
2018,3,19,18,15,11.0,11.0,1.7,13.5,11.5,8.84,0.0
2018,3,19,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,3.65,13.25,3.5,2.75,0.0
2018,3,20,6,30,0.0,7.0,4.0,13.1,7.0,5.31,0.0
2018,3,20,6,45,0.0,13.5,4.35,12.95,13.5,10.25,2.36
2018,3,20,7,0,0.0,20.0,4.7,12.8,20.0,15.21,7.14
2018,3,20,7,15,0.0,28.0,5.0,12.8,28.0,21.33,12.6
2018,3,20,7,30,0.0,36.0,5.3,12.8,36.0,27.47,18.03
2018,3,20,7,45,0.0,39.5,5.55,12.8,39.5,30.15,20.4
2018,3,20,8,0,0.0,43.0,5.8,12.8,43.0,32.85,22.71
2018,3,20,8,15,0.0,65.5,5.85,12.8,65.5,50.22,37.57
2018,3,20,8,30,0.0,88.0,5.9,12.8,88.0,67.99,52.62
2018,3,20,8,45,0.0,87.5,5.95,12.85,87.5,67.42,51.96
2018,3,20,9,0,0.0,87.0,6.0,12.9,87.0,66.93,51.36
2018,3,20,9,15,0.0,76.0,6.1,12.9,76.0,58.43,44.02
2018,3,20,9,30,0.0,65.0,6.2,12.9,65.0,49.95,36.73
2018,3,20,9,45,0.0,74.0,6.25,12.95,74.0,56.95,42.52
2018,3,20,10,0,0.0,83.0,6.3,13.0,83.0,63.97,48.3
2018,3,20,10,15,0.0,93.0,6.35,13.05,93.0,71.77,54.72
2018,3,20,10,30,0.0,103.0,6.4,13.1,103.0,79.83,61.32
2018,3,20,10,45,1.0,132.5,6.4,13.15,133.5,104.82,82.02
2018,3,20,11,0,2.0,162.0,6.4,13.2,164.0,130.34,103.0
2018,3,20,11,15,1.0,132.0,6.45,13.25,133.0,104.52,81.52
2018,3,20,11,30,0.0,102.0,6.5,13.3,102.0,79.2,60.45
2018,3,20,11,45,0.0,99.0,6.55,13.35,99.0,76.82,58.44
2018,3,20,12,0,0.0,96.0,6.6,13.4,96.0,74.43,56.43
2018,3,20,12,15,0.0,88.0,6.7,13.4,88.0,68.08,51.16
2018,3,20,12,30,0.0,80.0,6.8,13.4,80.0,61.86,45.99
2018,3,20,12,45,0.0,69.5,6.85,13.45,69.5,53.69,39.21
2018,3,20,13,0,0.0,59.0,6.9,13.5,59.0,45.53,32.43
2018,3,20,13,15,0.0,72.0,6.75,13.55,72.0,55.6,40.84
2018,3,20,13,30,0.0,85.0,6.6,13.6,85.0,65.67,49.25
2018,3,20,13,45,0.0,89.0,6.4,13.6,89.0,68.75,51.87
2018,3,20,14,0,0.0,93.0,6.2,13.6,93.0,71.83,54.51
2018,3,20,14,15,0.0,86.5,6.1,13.6,86.5,66.73,50.35
2018,3,20,14,30,0.0,80.0,6.0,13.6,80.0,61.65,46.2
2018,3,20,14,45,0.0,78.5,5.85,13.65,78.5,60.45,45.3
2018,3,20,15,0,0.0,77.0,5.7,13.7,77.0,59.25,44.4
2018,3,20,15,15,0.0,80.0,5.7,13.7,80.0,61.54,46.45
2018,3,20,15,30,0.0,83.0,5.7,13.7,83.0,63.84,48.53
2018,3,20,15,45,0.0,84.5,5.55,13.7,84.5,64.98,49.65
2018,3,20,16,0,0.0,86.0,5.4,13.7,86.0,66.3,50.93
2018,3,20,16,15,2.0,90.0,5.25,13.7,90.5,70.78,54.91
2018,3,20,16,30,4.0,94.0,5.1,13.7,95.0,75.23,58.81
2018,3,20,16,45,4.0,92.0,5.0,13.7,93.0,73.86,57.67
2018,3,20,17,0,4.0,90.0,4.9,13.7,91.0,72.69,56.55
2018,3,20,17,15,2.0,69.5,4.9,13.7,70.0,55.2,41.4
2018,3,20,17,30,0.0,49.0,4.9,13.7,49.0,38.12,26.51
2018,3,20,17,45,0.0,32.5,4.95,13.7,32.5,25.06,14.76
2018,3,20,18,0,0.0,16.0,5.0,13.7,16.0,12.2,0.0
2018,3,20,18,15,0.0,8.0,5.3,13.7,8.0,6.29,0.0
2018,3,20,18,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.35,13.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.35,13.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,6.0,13.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.6,13.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,2.15,14.3,2.5,1.97,0.0
2018,3,21,6,30,0.0,5.0,2.2,14.4,5.0,3.78,0.0
2018,3,21,6,45,0.0,9.0,2.3,14.5,9.0,6.82,0.0
2018,3,21,7,0,0.0,13.0,2.4,14.6,13.0,9.86,2.62
2018,3,21,7,15,0.0,16.0,2.55,14.65,16.0,12.15,4.71
2018,3,21,7,30,0.0,19.0,2.7,14.7,19.0,14.44,6.75
2018,3,21,7,45,0.0,26.5,2.9,14.75,26.5,20.18,11.7
2018,3,21,8,0,0.0,34.0,3.1,14.8,34.0,25.94,16.62
2018,3,21,8,15,0.0,40.5,3.25,14.85,40.5,30.94,20.84
2018,3,21,8,30,0.0,47.0,3.4,14.9,47.0,35.96,25.03
2018,3,21,8,45,0.0,50.0,3.6,14.95,50.0,38.29,26.91
2018,3,21,9,0,0.0,53.0,3.8,15.0,53.0,40.63,28.78
2018,3,21,9,15,0.0,78.5,4.05,15.05,78.5,60.37,45.26
2018,3,21,9,30,0.0,104.0,4.3,15.1,104.0,80.57,61.96
2018,3,21,9,45,4.0,144.5,4.55,15.15,147.0,117.01,92.07
2018,3,21,10,0,8.0,185.0,4.8,15.2,190.0,154.66,122.85
2018,3,21,10,15,15.0,224.5,5.1,15.25,235.0,195.08,155.72
2018,3,21,10,30,22.0,264.0,5.4,15.3,280.0,236.66,189.24
2018,3,21,10,45,29.5,288.0,5.65,15.4,310.0,284.9,227.78
2018,3,21,11,0,37.0,312.0,5.9,15.5,340.0,316.46,252.8
2018,3,21,11,15,34.5,313.5,6.05,15.5,340.0,316.33,252.41
2018,3,21,11,30,32.0,315.0,6.2,15.5,340.0,316.0,251.95
2018,3,21,11,45,48.5,338.0,6.3,15.45,376.5,355.64,283.86
2018,3,21,12,0,65.0,361.0,6.4,15.4,413.0,395.65,315.83
2018,3,21,12,15,62.5,358.0,6.4,15.4,408.0,390.29,311.43
2018,3,21,12,30,60.0,355.0,6.4,15.4,403.0,384.65,306.95
2018,3,21,12,45,43.0,325.0,6.4,15.35,359.0,337.23,269.18
2018,3,21,13,0,26.0,295.0,6.4,15.3,315.0,290.39,231.63
2018,3,21,13,15,41.5,313.5,6.3,15.3,345.0,323.12,258.4
2018,3,21,13,30,57.0,332.0,6.2,15.3,375.0,355.45,284.61
2018,3,21,13,45,44.0,298.5,6.15,15.25,331.0,308.67,247.37
2018,3,21,14,0,31.0,265.0,6.1,15.2,287.0,262.97,210.79
2018,3,21,14,15,20.0,238.0,6.2,15.2,252.0,211.33,169.13
2018,3,21,14,30,9.0,211.0,6.3,15.2,217.0,178.04,142.0
2018,3,21,14,45,42.0,227.0,6.4,15.2,253.0,231.83,187.27
2018,3,21,15,0,75.0,243.0,6.5,15.2,289.0,270.43,219.81
2018,3,21,15,15,85.5,236.5,6.5,15.2,285.0,268.59,218.84
2018,3,21,15,30,96.0,230.0,6.5,15.2,281.0,265.72,216.99
2018,3,21,15,45,107.5,196.5,6.7,15.15,249.0,247.8,202.87
2018,3,21,16,0,119.0,163.0,6.9,15.1,217.0,215.88,176.85
2018,3,21,16,15,113.5,147.0,6.85,15.05,193.5,191.07,155.98
2018,3,21,16,30,108.0,131.0,6.8,15.0,170.0,166.81,135.24
2018,3,21,16,45,118.0,118.0,6.8,14.95,154.5,151.91,121.84
2018,3,21,17,0,128.0,105.0,6.8,14.9,139.0,135.79,106.79
2018,3,21,17,15,101.5,83.5,6.8,14.85,107.0,100.99,76.63
2018,3,21,17,30,75.0,62.0,6.8,14.8,75.0,69.63,49.75
2018,3,21,17,45,52.5,43.5,6.85,14.8,51.0,45.08,28.79
2018,3,21,18,0,30.0,25.0,6.9,14.8,27.0,22.99,5.32
2018,3,21,18,15,20.5,14.5,6.95,14.8,15.5,11.6,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.8,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.05,14.8,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.3,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.35,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.5,14.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.6,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.65,14.8,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.7,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.9,14.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.5,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.5,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.5,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.5,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.5,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.5,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,14.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.85,14.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.7,14.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.55,14.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.4,14.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.25,14.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.1,14.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,6.3,14.3,3.0,2.36,0.0
2018,3,22,6,30,0.0,6.0,6.3,14.3,6.0,4.54,0.0
2018,3,22,6,45,0.0,10.5,6.35,14.3,10.5,7.96,0.72
2018,3,22,7,0,0.0,15.0,6.4,14.3,15.0,11.39,3.91
2018,3,22,7,15,0.0,15.5,6.25,14.3,15.5,11.77,4.38
2018,3,22,7,30,0.0,16.0,6.1,14.3,16.0,12.15,4.78
2018,3,22,7,45,0.0,21.5,6.0,14.25,21.5,16.36,8.42
2018,3,22,8,0,0.0,27.0,5.9,14.2,27.0,20.58,12.03
2018,3,22,8,15,0.0,44.0,5.85,14.2,44.0,33.64,23.17
2018,3,22,8,30,0.0,61.0,5.8,14.2,61.0,46.76,34.27
2018,3,22,8,45,0.0,68.0,5.75,14.15,68.0,52.19,38.76
2018,3,22,9,0,0.0,75.0,5.7,14.1,75.0,57.63,43.24
2018,3,22,9,15,37.5,143.5,5.8,13.95,166.0,146.76,118.69
2018,3,22,9,30,75.0,212.0,5.9,13.8,257.0,239.27,195.6
2018,3,22,9,45,118.0,259.0,6.05,13.65,335.0,336.93,275.56
2018,3,22,10,0,161.0,306.0,6.2,13.5,413.0,423.87,345.71
2018,3,22,10,15,152.5,321.0,6.4,13.3,426.5,438.1,356.53
2018,3,22,10,30,144.0,336.0,6.6,13.1,440.0,451.3,366.67
2018,3,22,10,45,145.0,348.0,6.85,12.85,455.5,469.05,380.87
2018,3,22,11,0,146.0,360.0,7.1,12.6,471.0,486.3,394.69
2018,3,22,11,15,214.5,355.0,7.25,12.5,522.0,549.46,446.71
2018,3,22,11,30,283.0,350.0,7.4,12.4,573.0,636.03,516.11
2018,3,22,11,45,526.0,262.0,7.5,12.3,682.0,809.33,656.81
2018,3,22,12,0,769.0,174.0,7.6,12.2,791.0,970.73,782.2
2018,3,22,12,15,693.0,209.0,7.65,12.2,765.5,934.38,754.37
2018,3,22,12,30,617.0,244.0,7.7,12.2,740.0,892.13,721.31
2018,3,22,12,45,686.5,209.5,7.7,12.25,756.5,922.76,746.22
2018,3,22,13,0,756.0,175.0,7.7,12.3,773.0,946.87,764.5
2018,3,22,13,15,833.5,138.0,7.75,12.35,785.5,962.75,776.91
2018,3,22,13,30,911.0,101.0,7.8,12.4,798.0,967.8,781.39
2018,3,22,13,45,906.5,100.0,7.8,12.45,776.0,942.34,762.9
2018,3,22,14,0,902.0,99.0,7.8,12.5,754.0,913.53,742.03
2018,3,22,14,15,821.5,124.0,7.85,12.45,701.5,853.99,698.07
2018,3,22,14,30,741.0,149.0,7.9,12.4,649.0,789.73,650.01
2018,3,22,14,45,683.5,157.0,7.95,12.35,598.5,723.15,598.06
2018,3,22,15,0,626.0,165.0,8.0,12.3,548.0,657.83,546.06
2018,3,22,15,15,712.5,129.5,8.0,12.3,536.5,653.43,544.19
2018,3,22,15,30,799.0,94.0,8.0,12.3,525.0,635.82,530.86
2018,3,22,15,45,699.0,107.0,8.1,12.15,459.5,549.19,459.15
2018,3,22,16,0,599.0,120.0,8.2,12.0,394.0,467.75,390.66
2018,3,22,16,15,551.5,111.5,8.2,11.9,341.0,400.34,332.94
2018,3,22,16,30,504.0,103.0,8.2,11.8,288.0,331.37,272.91
2018,3,22,16,45,508.5,86.0,8.15,11.7,248.5,290.27,234.56
2018,3,22,17,0,513.0,69.0,8.1,11.6,209.0,242.24,189.1
2018,3,22,17,15,435.5,61.0,7.95,11.5,162.0,180.09,133.54
2018,3,22,17,30,358.0,53.0,7.8,11.4,115.0,124.27,84.89
2018,3,22,17,45,284.5,41.0,7.65,11.3,79.5,78.61,46.99
2018,3,22,18,0,211.0,29.0,7.5,11.2,44.0,41.12,12.82
2018,3,22,18,15,120.5,17.5,7.35,11.15,24.5,14.48,0.0
2018,3,22,18,30,30.0,6.0,7.2,11.1,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,7.05,11.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.3,10.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.6,10.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,23,6,15,109.0,12.5,1.7,11.35,19.5,9.83,0.0
2018,3,23,6,30,218.0,25.0,1.6,11.5,39.0,35.03,3.66
2018,3,23,6,45,265.5,37.5,1.45,11.7,70.0,68.15,38.79
2018,3,23,7,0,313.0,50.0,1.3,11.9,101.0,107.2,71.37
2018,3,23,7,15,321.5,70.0,1.35,11.95,139.0,149.5,109.74
2018,3,23,7,30,330.0,90.0,1.4,12.0,177.0,192.78,149.16
2018,3,23,7,45,513.5,83.0,1.4,12.05,252.0,280.94,221.65
2018,3,23,8,0,697.0,76.0,1.4,12.1,327.0,385.15,307.23
2018,3,23,8,15,759.0,74.0,1.55,12.2,384.5,454.55,365.61
2018,3,23,8,30,821.0,72.0,1.7,12.3,442.0,529.12,426.79
2018,3,23,8,45,845.0,74.5,1.8,12.4,491.5,590.5,475.96
2018,3,23,9,0,869.0,77.0,1.9,12.5,541.0,647.25,520.44
2018,3,23,9,15,887.0,79.0,2.1,12.6,586.0,703.26,563.76
2018,3,23,9,30,905.0,81.0,2.3,12.7,631.0,758.2,604.32
2018,3,23,9,45,920.0,81.0,2.45,12.8,670.0,807.29,638.85
2018,3,23,10,0,935.0,81.0,2.6,12.9,709.0,854.43,671.73
2018,3,23,10,15,943.5,82.0,2.85,13.0,741.0,894.93,700.46
2018,3,23,10,30,952.0,83.0,3.1,13.1,773.0,932.51,727.09
2018,3,23,10,45,957.5,84.5,3.35,13.2,798.0,964.8,749.98
2018,3,23,11,0,963.0,86.0,3.6,13.3,823.0,993.62,770.5
2018,3,23,11,15,966.5,87.0,3.8,13.35,840.0,1016.39,786.66
2018,3,23,11,30,970.0,88.0,4.0,13.4,857.0,1035.35,800.3
2018,3,23,11,45,970.0,89.0,4.2,13.45,865.0,1046.98,809.02
2018,3,23,12,0,970.0,90.0,4.4,13.5,873.0,1054.57,815.6
2018,3,23,12,15,970.0,90.0,4.5,13.5,873.0,1057.0,818.17
2018,3,23,12,30,970.0,90.0,4.6,13.5,873.0,1055.35,818.08
2018,3,23,12,45,968.0,89.5,4.75,13.55,865.0,1047.14,813.89
2018,3,23,13,0,966.0,89.0,4.9,13.6,857.0,1034.91,806.98
2018,3,23,13,15,962.0,88.5,4.95,13.55,840.5,1016.84,795.42
2018,3,23,13,30,958.0,88.0,5.0,13.5,824.0,994.96,781.25
2018,3,23,13,45,951.5,87.5,5.0,13.5,800.0,967.13,762.31
2018,3,23,14,0,945.0,87.0,5.0,13.5,776.0,935.88,740.93
2018,3,23,14,15,935.5,85.5,5.0,13.45,744.0,897.74,714.62
2018,3,23,14,30,926.0,84.0,5.0,13.4,712.0,856.74,686.07
2018,3,23,14,45,912.5,83.5,5.0,13.4,674.0,811.05,653.68
2018,3,23,15,0,899.0,83.0,5.0,13.4,636.0,763.28,619.4
2018,3,23,15,15,883.0,80.5,5.0,13.4,592.0,709.84,579.71
2018,3,23,15,30,867.0,78.0,5.0,13.4,548.0,655.11,536.74
2018,3,23,15,45,841.5,76.0,4.95,13.3,499.0,598.46,491.01
2018,3,23,16,0,816.0,74.0,4.9,13.2,450.0,537.11,440.41
2018,3,23,16,15,781.0,71.5,4.85,13.15,398.0,471.2,384.66
2018,3,23,16,30,746.0,69.0,4.8,13.1,346.0,407.33,329.02
2018,3,23,16,45,695.5,65.0,4.75,13.05,292.5,338.54,268.16
2018,3,23,17,0,645.0,61.0,4.7,13.0,239.0,274.35,210.1
2018,3,23,17,15,531.0,58.0,4.55,12.9,183.5,199.94,145.43
2018,3,23,17,30,417.0,55.0,4.4,12.8,128.0,138.5,93.61
2018,3,23,17,45,261.5,41.5,4.3,12.65,82.0,74.69,44.66
2018,3,23,18,0,106.0,28.0,4.2,12.5,36.0,31.11,10.9
2018,3,23,18,15,68.5,17.0,4.2,12.5,20.5,13.54,0.0
2018,3,23,18,30,31.0,6.0,4.2,12.5,5.0,0.0,0.0
2018,3,23,18,45,15.5,3.0,4.15,12.45,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
