Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,23,21,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,24,5,45,4.5,2.0,2.75,11.7,2.0,0.0,0.0
2018,3,24,6,0,9.0,4.0,2.7,11.7,4.0,0.0,0.0
2018,3,24,6,15,21.5,15.0,2.8,11.8,16.0,11.8,0.0
2018,3,24,6,30,34.0,26.0,2.9,11.9,28.0,22.79,4.86
2018,3,24,6,45,72.5,44.0,2.95,12.05,54.5,45.96,29.06
2018,3,24,7,0,111.0,62.0,3.0,12.2,81.0,73.71,52.03
2018,3,24,7,15,138.0,80.0,3.05,12.2,111.5,103.64,77.97
2018,3,24,7,30,165.0,98.0,3.1,12.2,142.0,142.57,111.97
2018,3,24,7,45,117.0,108.5,3.15,12.25,143.0,139.37,111.75
2018,3,24,8,0,69.0,119.0,3.2,12.3,144.0,128.6,103.94
2018,3,24,8,15,42.5,120.0,3.25,12.3,136.0,120.35,97.29
2018,3,24,8,30,16.0,121.0,3.3,12.3,128.0,103.57,82.91
2018,3,24,8,45,90.0,156.0,3.4,12.35,203.5,195.52,160.66
2018,3,24,9,0,164.0,191.0,3.5,12.4,279.0,281.02,231.69
2018,3,24,9,15,302.5,207.0,3.6,12.4,386.0,413.48,340.12
2018,3,24,9,30,441.0,223.0,3.7,12.4,493.0,561.35,457.16
2018,3,24,9,45,626.0,175.0,3.85,12.4,584.0,686.58,555.69
2018,3,24,10,0,811.0,127.0,4.0,12.4,675.0,809.41,649.02
2018,3,24,10,15,867.5,112.0,4.15,12.4,722.5,870.55,692.48
2018,3,24,10,30,924.0,97.0,4.3,12.4,770.0,921.2,728.66
2018,3,24,10,45,932.5,97.0,4.45,12.4,795.5,953.76,751.94
2018,3,24,11,0,941.0,97.0,4.6,12.4,821.0,983.09,773.09
2018,3,24,11,15,946.5,97.0,4.8,12.35,838.5,1006.17,790.5
2018,3,24,11,30,952.0,97.0,5.0,12.3,856.0,1025.57,805.45
2018,3,24,11,45,922.5,112.5,5.15,12.3,854.0,1023.45,804.66
2018,3,24,12,0,893.0,128.0,5.3,12.3,852.0,1016.44,800.62
2018,3,24,12,15,927.5,112.0,5.4,12.3,864.5,1036.18,815.48
2018,3,24,12,30,962.0,96.0,5.5,12.3,877.0,1051.46,827.13
2018,3,24,12,45,929.5,110.0,5.65,12.3,858.5,1028.84,812.2
2018,3,24,13,0,897.0,124.0,5.8,12.3,840.0,1002.38,794.67
2018,3,24,13,15,871.0,131.5,5.85,12.3,816.0,986.25,783.96
2018,3,24,13,30,845.0,139.0,5.9,12.3,792.0,953.24,760.89
2018,3,24,13,45,857.0,129.0,6.0,12.3,774.0,934.04,748.32
2018,3,24,14,0,869.0,119.0,6.1,12.3,756.0,910.67,732.6
2018,3,24,14,15,816.5,132.5,6.05,12.25,711.5,852.85,690.37
2018,3,24,14,30,764.0,146.0,6.0,12.2,667.0,799.88,651.56
2018,3,24,14,45,563.5,196.0,6.0,12.15,569.0,654.4,537.01
2018,3,24,15,0,363.0,246.0,6.0,12.1,471.0,513.43,423.02
2018,3,24,15,15,241.0,239.5,6.0,12.1,384.5,404.88,334.46
2018,3,24,15,30,119.0,233.0,6.0,12.1,298.0,293.47,242.03
2018,3,24,15,45,234.5,194.0,5.9,12.0,307.5,330.14,274.2
2018,3,24,16,0,350.0,155.0,5.8,11.9,317.0,353.85,294.04
2018,3,24,16,15,509.0,117.5,5.7,11.85,323.5,374.34,309.44
2018,3,24,16,30,668.0,80.0,5.6,11.8,330.0,381.92,311.27
2018,3,24,16,45,667.5,70.0,5.55,11.75,288.0,330.3,263.44
2018,3,24,17,0,667.0,60.0,5.5,11.7,246.0,277.74,213.47
2018,3,24,17,15,589.5,54.5,5.35,11.6,193.5,209.29,151.95
2018,3,24,17,30,512.0,49.0,5.2,11.5,141.0,149.62,99.45
2018,3,24,17,45,362.5,40.5,5.05,11.45,95.0,87.36,51.18
2018,3,24,18,0,213.0,32.0,4.9,11.4,49.0,41.92,16.4
2018,3,24,18,15,122.0,19.5,4.85,11.4,27.5,15.34,0.0
2018,3,24,18,30,31.0,7.0,4.8,11.4,6.0,0.0,0.0
2018,3,24,18,45,15.5,3.5,4.8,11.4,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,25,5,45,9.0,3.0,3.7,10.75,2.5,0.0,0.0
2018,3,25,6,0,18.0,6.0,3.7,10.8,5.0,0.0,0.0
2018,3,25,6,15,18.5,13.5,3.8,11.0,13.5,10.62,0.0
2018,3,25,6,30,19.0,21.0,3.9,11.2,22.0,17.43,4.22
2018,3,25,6,45,176.5,39.0,4.05,11.4,68.5,58.08,34.95
2018,3,25,7,0,334.0,57.0,4.2,11.6,115.0,116.05,78.35
2018,3,25,7,15,309.0,71.0,4.3,11.65,139.0,146.13,108.0
2018,3,25,7,30,284.0,85.0,4.4,11.7,163.0,172.94,134.78
2018,3,25,7,45,305.0,108.0,4.45,11.75,207.5,213.47,171.33
2018,3,25,8,0,326.0,131.0,4.5,11.8,252.0,263.1,214.92
2018,3,25,8,15,416.0,136.0,4.6,11.85,313.0,341.65,281.37
2018,3,25,8,30,506.0,141.0,4.7,11.9,374.0,420.12,347.12
2018,3,25,8,45,669.0,115.5,4.75,11.95,458.0,527.78,435.81
2018,3,25,9,0,832.0,90.0,4.8,12.0,542.0,639.68,526.33
2018,3,25,9,15,838.5,95.5,4.9,12.05,582.5,690.53,566.48
2018,3,25,9,30,845.0,101.0,5.0,12.1,623.0,739.41,604.52
2018,3,25,9,45,879.5,96.0,5.05,12.15,668.0,788.82,640.83
2018,3,25,10,0,914.0,91.0,5.1,12.2,713.0,844.88,681.48
2018,3,25,10,15,749.0,143.0,5.2,12.25,668.0,805.97,651.22
2018,3,25,10,30,584.0,195.0,5.3,12.3,623.0,739.42,598.72
2018,3,25,10,45,622.5,189.0,5.4,12.3,658.5,785.83,634.89
2018,3,25,11,0,661.0,183.0,5.5,12.3,694.0,831.17,669.16
2018,3,25,11,15,810.0,138.0,5.6,12.35,777.5,931.21,742.88
2018,3,25,11,30,959.0,93.0,5.7,12.4,861.0,1025.82,811.09
2018,3,25,11,45,962.5,93.0,5.8,12.45,870.5,1039.47,820.5
2018,3,25,12,0,966.0,93.0,5.9,12.5,880.0,1049.17,827.7
2018,3,25,12,15,967.0,93.0,6.05,12.5,881.0,1052.4,830.95
2018,3,25,12,30,968.0,93.0,6.2,12.5,882.0,1051.56,831.43
2018,3,25,12,45,967.5,91.5,6.3,12.5,874.0,1043.6,826.58
2018,3,25,13,0,967.0,90.0,6.4,12.5,866.0,1031.6,818.94
2018,3,25,13,15,963.0,89.5,6.45,12.5,849.5,1013.38,806.58
2018,3,25,13,30,959.0,89.0,6.5,12.5,833.0,991.36,791.52
2018,3,25,13,45,953.0,88.0,6.55,12.45,809.0,963.32,772.22
2018,3,25,14,0,947.0,87.0,6.6,12.4,785.0,931.83,750.34
2018,3,25,14,15,938.0,85.5,6.65,12.4,753.0,893.98,723.48
2018,3,25,14,30,929.0,84.0,6.7,12.4,721.0,853.24,694.28
2018,3,25,14,45,915.5,83.5,6.7,12.35,682.5,807.41,660.88
2018,3,25,15,0,902.0,83.0,6.7,12.3,644.0,759.49,625.59
2018,3,25,15,15,886.0,80.5,6.7,12.3,600.0,705.92,584.37
2018,3,25,15,30,870.0,78.0,6.7,12.3,556.0,651.08,540.14
2018,3,25,15,45,846.5,76.5,6.65,12.2,507.5,595.91,494.5
2018,3,25,16,0,823.0,75.0,6.6,12.1,459.0,536.0,443.94
2018,3,25,16,15,790.5,72.0,6.55,12.05,407.0,470.57,387.48
2018,3,25,16,30,758.0,69.0,6.5,12.0,355.0,406.93,331.01
2018,3,25,16,45,711.0,65.0,6.5,11.95,301.5,339.06,269.95
2018,3,25,17,0,664.0,61.0,6.5,11.9,248.0,275.16,211.28
2018,3,25,17,15,592.0,55.0,6.4,11.8,196.0,208.03,150.68
2018,3,25,17,30,520.0,49.0,6.3,11.7,144.0,149.03,98.58
2018,3,25,17,45,399.5,40.5,6.25,11.6,99.0,90.37,52.27
2018,3,25,18,0,279.0,32.0,6.2,11.5,54.0,46.42,18.98
2018,3,25,18,15,159.5,19.5,6.25,11.45,30.0,15.34,0.0
2018,3,25,18,30,40.0,7.0,6.3,11.4,6.0,0.0,0.0
2018,3,25,18,45,20.0,3.5,6.35,11.35,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.35,11.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.85,10.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,26,5,45,27.5,4.0,5.45,10.5,3.0,0.0,0.0
2018,3,26,6,0,55.0,8.0,5.4,10.6,6.0,0.0,0.0
2018,3,26,6,15,192.5,18.5,5.5,10.85,30.5,14.56,0.0
2018,3,26,6,30,330.0,29.0,5.6,11.1,55.0,43.87,15.63
2018,3,26,6,45,449.5,36.5,5.65,11.35,100.5,89.14,49.28
2018,3,26,7,0,569.0,44.0,5.7,11.6,146.0,148.81,95.96
2018,3,26,7,15,636.0,49.5,5.75,11.85,198.5,209.03,149.2
2018,3,26,7,30,703.0,55.0,5.8,12.1,251.0,276.17,210.01
2018,3,26,7,45,745.0,59.0,5.8,12.3,304.5,339.86,268.63
2018,3,26,8,0,787.0,63.0,5.8,12.5,358.0,407.19,329.21
2018,3,26,8,15,816.5,65.5,5.85,12.65,410.0,470.25,385.07
2018,3,26,8,30,846.0,68.0,5.9,12.8,462.0,531.7,438.12
2018,3,26,8,45,866.0,71.0,5.9,13.0,511.0,591.52,488.13
2018,3,26,9,0,886.0,74.0,5.9,13.2,560.0,651.08,536.46
2018,3,26,9,15,901.5,75.5,5.95,13.35,603.5,705.36,579.7
2018,3,26,9,30,917.0,77.0,6.0,13.5,647.0,758.3,619.86
2018,3,26,9,45,929.5,77.5,6.0,13.65,685.5,806.2,654.41
2018,3,26,10,0,942.0,78.0,6.0,13.8,724.0,851.93,686.96
2018,3,26,10,15,949.5,79.5,6.0,13.9,755.5,892.09,715.2
2018,3,26,10,30,957.0,81.0,6.0,14.0,787.0,929.24,741.05
2018,3,26,10,45,961.5,82.0,6.0,14.15,810.5,959.94,761.94
2018,3,26,11,0,966.0,83.0,6.0,14.3,834.0,987.1,780.24
2018,3,26,11,15,969.5,83.5,5.95,14.4,850.5,1009.11,794.66
2018,3,26,11,30,973.0,84.0,5.9,14.5,867.0,1027.28,806.39
2018,3,26,11,45,975.0,84.5,5.9,14.6,876.0,1040.08,814.72
2018,3,26,12,0,977.0,85.0,5.9,14.7,885.0,1048.85,820.33
2018,3,26,12,15,975.5,85.0,5.9,14.75,884.0,1049.58,820.56
2018,3,26,12,30,974.0,85.0,5.9,14.8,883.0,1046.22,818.07
2018,3,26,12,45,970.0,85.5,5.85,14.85,874.0,1036.91,811.17
2018,3,26,13,0,966.0,86.0,5.8,14.9,865.0,1023.61,801.62
2018,3,26,13,15,961.0,86.5,5.85,14.95,848.5,1005.48,789.44
2018,3,26,13,30,956.0,87.0,5.9,15.0,832.0,983.59,774.64
2018,3,26,13,45,947.5,87.5,5.9,15.0,807.5,954.92,754.83
2018,3,26,14,0,939.0,88.0,5.9,15.0,783.0,922.95,732.62
2018,3,26,14,15,928.0,87.5,5.95,14.95,750.5,884.69,706.13
2018,3,26,14,30,917.0,87.0,6.0,14.9,718.0,843.7,677.42
2018,3,26,14,45,902.5,86.0,6.05,14.9,679.0,796.99,644.01
2018,3,26,15,0,888.0,85.0,6.1,14.9,640.0,748.32,608.76
2018,3,26,15,15,872.0,82.5,6.1,14.9,596.5,695.37,568.34
2018,3,26,15,30,856.0,80.0,6.1,14.9,553.0,641.18,525.25
2018,3,26,15,45,832.5,78.0,6.2,14.7,504.5,586.17,480.88
2018,3,26,16,0,809.0,76.0,6.3,14.5,456.0,526.49,431.53
2018,3,26,16,15,776.0,72.5,6.3,14.35,404.0,461.14,375.93
2018,3,26,16,30,743.0,69.0,6.3,14.2,352.0,397.69,320.37
2018,3,26,16,45,695.5,65.0,6.3,14.0,299.0,330.68,260.78
2018,3,26,17,0,648.0,61.0,6.3,13.8,246.0,267.63,203.55
2018,3,26,17,15,578.5,55.5,6.25,13.55,195.0,202.8,145.55
2018,3,26,17,30,509.0,50.0,6.2,13.3,144.0,145.8,95.67
2018,3,26,17,45,382.5,41.0,6.15,13.05,98.5,87.08,50.2
2018,3,26,18,0,256.0,32.0,6.1,12.8,53.0,44.05,18.96
2018,3,26,18,15,147.5,19.5,6.05,12.75,29.5,15.34,0.0
2018,3,26,18,30,39.0,7.0,6.0,12.7,6.0,0.0,0.0
2018,3,26,18,45,19.5,3.5,5.9,12.6,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,3,27,5,45,24.5,3.5,4.25,12.9,3.0,0.0,0.0
2018,3,27,6,0,49.0,7.0,4.2,13.0,6.0,0.0,0.0
2018,3,27,6,15,174.5,19.0,4.3,13.25,31.0,14.95,0.0
2018,3,27,6,30,300.0,31.0,4.4,13.5,56.0,43.79,17.79
2018,3,27,6,45,414.5,39.5,4.45,13.75,100.5,87.15,48.89
2018,3,27,7,0,529.0,48.0,4.5,14.0,145.0,144.6,93.3
2018,3,27,7,15,596.5,53.5,4.55,14.1,196.5,201.93,143.23
2018,3,27,7,30,664.0,59.0,4.6,14.2,248.0,267.35,201.53
2018,3,27,7,45,707.5,64.0,4.6,14.3,301.0,330.23,258.41
2018,3,27,8,0,751.0,69.0,4.6,14.4,354.0,397.03,317.46
2018,3,27,8,15,781.0,72.0,4.55,14.6,405.0,458.87,371.0
2018,3,27,8,30,811.0,75.0,4.5,14.8,456.0,522.27,424.09
2018,3,27,8,45,832.0,78.0,4.45,14.95,504.5,581.6,472.42
2018,3,27,9,0,853.0,81.0,4.4,15.1,553.0,636.11,515.66
2018,3,27,9,15,818.0,99.0,4.35,15.3,580.5,677.3,546.48
2018,3,27,9,30,783.0,117.0,4.3,15.5,608.0,707.62,568.26
2018,3,27,9,45,781.5,127.0,4.25,15.65,641.5,749.94,598.88
2018,3,27,10,0,780.0,137.0,4.2,15.8,675.0,789.38,626.02
2018,3,27,10,15,824.5,126.0,4.1,15.95,717.5,843.67,663.35
2018,3,27,10,30,869.0,115.0,4.0,16.1,760.0,886.13,691.52
2018,3,27,10,45,900.5,105.0,3.9,16.2,792.0,927.5,718.75
2018,3,27,11,0,932.0,95.0,3.8,16.3,824.0,966.56,744.06
2018,3,27,11,15,936.0,96.0,3.75,16.45,841.0,988.83,757.74
2018,3,27,11,30,940.0,97.0,3.7,16.6,858.0,1007.42,769.02
2018,3,27,11,45,908.5,114.5,3.65,16.7,856.0,1005.03,766.2
2018,3,27,12,0,877.0,132.0,3.6,16.8,854.0,997.67,760.31
2018,3,27,12,15,791.5,176.0,3.65,16.9,827.5,975.35,745.04
2018,3,27,12,30,706.0,220.0,3.7,17.0,801.0,944.94,724.33
2018,3,27,12,45,707.0,217.0,3.7,17.05,794.0,938.05,719.86
2018,3,27,13,0,708.0,214.0,3.7,17.1,787.0,927.83,713.01
2018,3,27,13,15,758.5,183.5,3.8,17.15,787.0,933.38,717.91
2018,3,27,13,30,809.0,153.0,3.9,17.2,787.0,925.79,713.65
2018,3,27,13,45,821.0,142.0,4.0,17.2,768.5,906.43,701.43
2018,3,27,14,0,833.0,131.0,4.1,17.2,750.0,883.0,686.42
2018,3,27,14,15,802.0,136.0,4.2,17.15,712.0,835.6,654.28
2018,3,27,14,30,771.0,141.0,4.3,17.1,674.0,786.81,620.89
2018,3,27,14,45,684.5,159.5,4.4,17.05,614.0,713.05,566.78
2018,3,27,15,0,598.0,178.0,4.5,17.0,554.0,636.87,509.33
2018,3,27,15,15,645.0,150.5,4.5,17.0,530.5,614.01,493.11
2018,3,27,15,30,692.0,123.0,4.5,17.0,507.0,584.2,470.59
2018,3,27,15,45,723.0,104.5,4.65,16.7,475.0,547.02,442.05
2018,3,27,16,0,754.0,86.0,4.8,16.4,443.0,504.23,407.66
2018,3,27,16,15,757.5,75.0,4.85,16.1,399.5,451.88,363.69
2018,3,27,16,30,761.0,64.0,4.9,15.8,356.0,397.48,316.25
2018,3,27,16,45,716.5,61.0,4.95,15.55,303.5,331.79,258.46
2018,3,27,17,0,672.0,58.0,5.0,15.3,251.0,270.01,202.83
2018,3,27,17,15,602.5,52.5,4.95,15.0,199.0,203.47,143.93
2018,3,27,17,30,533.0,47.0,4.9,14.7,147.0,145.35,93.61
2018,3,27,17,45,404.0,39.5,4.9,14.4,101.5,86.67,48.87
2018,3,27,18,0,275.0,32.0,4.9,14.1,56.0,44.04,19.33
2018,3,27,18,15,151.0,19.0,4.8,13.9,30.5,14.95,0.0
2018,3,27,18,30,27.0,6.0,4.7,13.7,5.0,0.0,0.0
2018,3,27,18,45,13.5,3.0,4.6,13.55,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,5,45,26.5,4.0,1.5,13.65,3.5,0.0,0.0
2018,3,28,6,0,53.0,8.0,1.5,13.7,7.0,0.0,0.0
2018,3,28,6,15,179.5,19.5,1.6,13.9,32.5,15.34,0.0
2018,3,28,6,30,306.0,31.0,1.7,14.1,58.0,43.91,18.95
2018,3,28,6,45,417.5,40.0,1.8,14.3,103.5,87.39,49.05
2018,3,28,7,0,529.0,49.0,1.9,14.5,149.0,144.83,93.15
2018,3,28,7,15,596.5,54.5,1.95,14.65,200.5,202.09,142.36
2018,3,28,7,30,664.0,60.0,2.0,14.8,252.0,266.93,199.24
2018,3,28,7,45,709.0,64.0,2.1,14.95,305.0,329.88,255.08
2018,3,28,8,0,754.0,68.0,2.2,15.1,358.0,396.29,312.62
2018,3,28,8,15,785.0,71.0,2.25,15.3,410.0,458.66,365.43
2018,3,28,8,30,816.0,74.0,2.3,15.5,462.0,522.69,417.83
2018,3,28,8,45,839.0,76.0,2.35,15.7,510.5,582.28,465.22
2018,3,28,9,0,862.0,78.0,2.4,15.9,559.0,637.38,507.94
2018,3,28,9,15,880.5,79.0,2.4,16.1,603.0,691.9,548.68
2018,3,28,9,30,899.0,80.0,2.4,16.3,647.0,745.39,586.83
2018,3,28,9,45,915.5,79.0,2.4,16.55,686.0,793.86,619.23
2018,3,28,10,0,932.0,78.0,2.4,16.8,725.0,840.47,649.85
2018,3,28,10,15,940.0,78.5,2.4,17.0,756.0,879.44,674.89
2018,3,28,10,30,948.0,79.0,2.4,17.2,787.0,915.46,697.73
2018,3,28,10,45,953.5,80.5,2.4,17.4,811.5,947.16,717.48
2018,3,28,11,0,959.0,82.0,2.4,17.6,836.0,975.4,734.85
2018,3,28,11,15,962.5,82.0,2.4,17.75,852.0,996.55,747.61
2018,3,28,11,30,966.0,82.0,2.4,17.9,868.0,1013.89,757.96
2018,3,28,11,45,967.5,83.0,2.45,18.05,876.5,1026.49,765.85
2018,3,28,12,0,969.0,84.0,2.5,18.2,885.0,1035.08,771.27
2018,3,28,12,15,969.0,84.0,2.6,18.3,885.0,1037.09,773.21
2018,3,28,12,30,969.0,84.0,2.7,18.4,885.0,1035.04,772.65
2018,3,28,12,45,967.0,84.0,2.85,18.5,877.0,1027.0,768.74
2018,3,28,13,0,965.0,84.0,3.0,18.6,869.0,1014.96,762.25
2018,3,28,13,15,961.0,83.5,3.1,18.6,852.5,996.58,751.39
2018,3,28,13,30,957.0,83.0,3.2,18.6,836.0,974.43,738.01
2018,3,28,13,45,950.5,82.5,3.3,18.6,811.5,946.37,720.58
2018,3,28,14,0,944.0,82.0,3.4,18.6,787.0,914.91,700.71
2018,3,28,14,15,935.0,81.0,3.5,18.55,755.5,877.6,676.72
2018,3,28,14,30,926.0,80.0,3.6,18.5,724.0,837.42,650.44
2018,3,28,14,45,913.5,79.0,3.7,18.45,685.5,791.91,619.99
2018,3,28,15,0,901.0,78.0,3.8,18.4,647.0,744.27,587.54
2018,3,28,15,15,885.5,76.0,3.8,18.4,603.5,691.66,549.09
2018,3,28,15,30,870.0,74.0,3.8,18.4,560.0,637.75,507.93
2018,3,28,15,45,848.5,72.0,3.9,18.05,512.0,579.33,463.02
2018,3,28,16,0,827.0,70.0,4.0,17.7,464.0,523.76,418.67
2018,3,28,16,15,798.5,67.0,4.0,17.4,413.0,460.39,366.46
2018,3,28,16,30,770.0,64.0,4.0,17.1,362.0,398.4,313.64
2018,3,28,16,45,728.5,60.0,4.0,16.75,309.0,332.42,256.29
2018,3,28,17,0,687.0,56.0,4.0,16.4,256.0,270.06,200.69
2018,3,28,17,15,623.5,51.0,3.95,16.05,204.5,205.44,143.68
2018,3,28,17,30,560.0,46.0,3.9,15.7,153.0,147.06,93.32
2018,3,28,17,45,446.0,38.5,3.8,15.4,107.0,88.86,48.9
2018,3,28,18,0,332.0,31.0,3.7,15.1,61.0,44.83,19.31
2018,3,28,18,15,192.0,19.5,3.65,14.95,34.0,15.34,0.0
2018,3,28,18,30,52.0,8.0,3.6,14.8,7.0,0.0,0.0
2018,3,28,18,45,26.0,4.0,3.5,14.65,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,5,45,7.0,3.0,0.8,14.95,3.0,0.0,0.0
2018,3,29,6,0,14.0,6.0,0.9,15.0,6.0,4.72,0.0
2018,3,29,6,15,92.5,20.5,1.0,15.15,28.5,16.13,0.0
2018,3,29,6,30,171.0,35.0,1.1,15.3,51.0,38.31,19.0
2018,3,29,6,45,328.5,44.0,1.15,15.5,99.0,80.17,46.82
2018,3,29,7,0,486.0,53.0,1.2,15.7,147.0,140.09,90.61
2018,3,29,7,15,574.0,57.5,1.25,15.85,202.0,198.71,139.42
2018,3,29,7,30,662.0,62.0,1.3,16.0,257.0,267.36,197.95
2018,3,29,7,45,658.5,74.5,1.35,16.2,299.5,320.46,245.95
2018,3,29,8,0,655.0,87.0,1.4,16.4,342.0,372.18,291.26
2018,3,29,8,15,743.5,80.0,1.4,16.65,407.0,446.78,351.89
2018,3,29,8,30,832.0,73.0,1.4,16.9,472.0,528.92,416.49
2018,3,29,8,45,853.5,75.0,1.4,17.1,520.5,584.63,459.59
2018,3,29,9,0,875.0,77.0,1.4,17.3,569.0,643.21,503.4
2018,3,29,9,15,892.5,78.5,1.4,17.6,613.5,698.09,542.88
2018,3,29,9,30,910.0,80.0,1.4,17.9,658.0,751.8,579.69
2018,3,29,9,45,924.5,80.0,1.45,18.15,697.0,800.16,611.35
2018,3,29,10,0,939.0,80.0,1.5,18.4,736.0,846.48,641.24
2018,3,29,10,15,947.0,81.0,1.55,18.65,767.5,886.13,666.32
2018,3,29,10,30,955.0,82.0,1.6,18.9,799.0,922.8,689.28
2018,3,29,10,45,960.0,83.5,1.6,19.1,823.5,954.14,708.08
2018,3,29,11,0,965.0,85.0,1.6,19.3,848.0,981.97,724.55
2018,3,29,11,15,968.0,85.5,1.7,19.45,864.0,1003.2,738.34
2018,3,29,11,30,971.0,86.0,1.8,19.6,880.0,1020.59,749.81
2018,3,29,11,45,972.0,87.0,1.85,19.75,888.0,1032.66,757.28
2018,3,29,12,0,973.0,88.0,1.9,19.9,896.0,1040.7,762.35
2018,3,29,12,15,974.0,87.5,1.95,20.0,896.5,1043.07,764.1
2018,3,29,12,30,975.0,87.0,2.0,20.1,897.0,1041.35,763.43
2018,3,29,12,45,975.5,86.0,2.05,20.15,889.5,1034.53,759.78
2018,3,29,13,0,976.0,85.0,2.1,20.2,882.0,1023.63,753.65
2018,3,29,13,15,972.5,84.0,2.2,20.2,865.5,1004.96,743.32
2018,3,29,13,30,969.0,83.0,2.3,20.2,849.0,982.45,730.48
2018,3,29,13,45,963.0,83.0,2.35,20.2,825.0,955.06,713.84
2018,3,29,14,0,957.0,83.0,2.4,20.2,801.0,924.19,694.82
2018,3,29,14,15,949.0,81.5,2.6,20.1,769.0,886.75,672.71
2018,3,29,14,30,941.0,80.0,2.8,20.0,737.0,846.34,648.02
2018,3,29,14,45,930.5,79.0,2.95,19.85,699.5,801.78,619.65
2018,3,29,15,0,920.0,78.0,3.1,19.7,662.0,754.88,589.02
2018,3,29,15,15,905.0,76.0,3.1,19.7,618.0,701.78,550.79
2018,3,29,15,30,890.0,74.0,3.1,19.7,574.0,647.29,509.85
2018,3,29,15,45,869.5,71.5,3.35,19.2,525.0,587.97,465.71
2018,3,29,16,0,849.0,69.0,3.6,18.7,476.0,528.41,419.45
2018,3,29,16,15,820.5,66.0,3.6,18.35,424.0,466.78,368.94
2018,3,29,16,30,792.0,63.0,3.6,18.0,372.0,403.65,315.56
2018,3,29,16,45,751.5,59.5,3.6,17.6,318.5,337.39,258.27
2018,3,29,17,0,711.0,56.0,3.6,17.2,265.0,274.59,202.51
2018,3,29,17,15,648.0,51.0,3.5,16.85,212.5,208.84,144.76
2018,3,29,17,30,585.0,46.0,3.4,16.5,160.0,149.15,93.57
2018,3,29,17,45,477.5,39.0,3.25,16.15,113.0,90.92,49.35
2018,3,29,18,0,370.0,32.0,3.1,15.8,66.0,45.99,20.1
2018,3,29,18,15,222.0,20.5,3.0,15.6,37.5,16.13,0.0
2018,3,29,18,30,74.0,9.0,2.9,15.4,9.0,7.08,0.0
2018,3,29,18,45,37.0,4.5,2.85,15.25,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,0.85,14.15,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,0.8,14.2,7.0,5.51,0.0
2018,3,30,6,15,86.5,21.5,0.75,14.35,29.0,16.04,0.0
2018,3,30,6,30,150.0,36.0,0.7,14.5,51.0,37.73,19.83
2018,3,30,6,45,218.0,51.0,0.65,14.65,87.0,70.79,44.07
2018,3,30,7,0,286.0,66.0,0.6,14.8,123.0,112.46,76.61
2018,3,30,7,15,333.0,81.0,0.55,14.95,166.5,157.61,114.56
2018,3,30,7,30,380.0,96.0,0.5,15.1,210.0,208.39,157.66
2018,3,30,7,45,409.0,110.5,0.45,15.2,254.0,257.61,199.57
2018,3,30,8,0,438.0,125.0,0.4,15.3,298.0,309.75,242.76
2018,3,30,8,15,449.5,143.0,0.35,15.55,341.0,359.42,282.61
2018,3,30,8,30,461.0,161.0,0.3,15.8,384.0,409.58,321.31
2018,3,30,8,45,439.0,185.5,0.25,16.0,415.0,446.42,348.52
2018,3,30,9,0,417.0,210.0,0.2,16.2,446.0,479.97,372.29
2018,3,30,9,15,414.0,230.0,0.3,16.4,479.5,519.14,400.89
2018,3,30,9,30,411.0,250.0,0.4,16.6,513.0,556.83,427.82
2018,3,30,9,45,400.5,269.5,0.45,16.8,538.0,571.66,437.8
2018,3,30,10,0,390.0,289.0,0.5,17.0,563.0,599.03,456.42
2018,3,30,10,15,383.0,306.0,0.55,17.2,585.0,624.84,473.64
2018,3,30,10,30,376.0,323.0,0.6,17.4,607.0,648.8,489.42
2018,3,30,10,45,383.0,329.5,0.65,17.6,626.5,673.03,505.74
2018,3,30,11,0,390.0,336.0,0.7,17.8,646.0,695.95,521.06
2018,3,30,11,15,416.0,333.5,0.75,17.95,670.0,744.64,554.01
2018,3,30,11,30,442.0,331.0,0.8,18.1,694.0,774.64,574.16
2018,3,30,11,45,592.5,268.5,0.85,18.25,760.0,868.9,640.1
2018,3,30,12,0,743.0,206.0,0.9,18.4,826.0,959.68,700.34
2018,3,30,12,15,758.5,199.0,0.95,18.55,832.0,969.19,705.57
2018,3,30,12,30,774.0,192.0,1.0,18.7,838.0,975.1,709.82
2018,3,30,12,45,771.0,190.0,1.1,18.85,828.0,964.71,704.75
2018,3,30,13,0,768.0,188.0,1.2,19.0,818.0,950.88,697.66
2018,3,30,13,15,746.5,193.0,1.3,19.05,795.5,923.54,682.0
2018,3,30,13,30,725.0,198.0,1.4,19.1,773.0,893.45,664.45
2018,3,30,13,45,676.0,211.0,1.55,19.15,735.0,844.07,633.37
2018,3,30,14,0,627.0,224.0,1.7,19.2,697.0,793.43,600.37
2018,3,30,14,15,600.5,222.0,1.85,19.15,660.0,747.68,570.7
2018,3,30,14,30,574.0,220.0,2.0,19.1,623.0,695.2,535.5
2018,3,30,14,45,593.5,198.5,2.1,19.05,595.5,672.06,520.84
2018,3,30,15,0,613.0,177.0,2.2,19.0,568.0,639.13,498.49
2018,3,30,15,15,531.0,187.5,2.2,19.0,510.0,556.64,437.07
2018,3,30,15,30,449.0,198.0,2.2,19.0,452.0,486.88,384.05
2018,3,30,15,45,421.5,185.0,2.4,18.7,407.0,433.36,343.92
2018,3,30,16,0,394.0,172.0,2.6,18.4,362.0,381.62,303.8
2018,3,30,16,15,363.5,156.0,2.65,18.05,316.5,327.89,260.85
2018,3,30,16,30,333.0,140.0,2.7,17.7,271.0,268.33,212.24
2018,3,30,16,45,314.5,122.5,2.8,17.4,232.0,224.61,175.19
2018,3,30,17,0,296.0,105.0,2.9,17.1,193.0,182.81,138.95
2018,3,30,17,15,241.5,88.0,2.95,16.7,150.5,135.13,98.9
2018,3,30,17,30,187.0,71.0,3.0,16.3,108.0,94.17,65.24
2018,3,30,17,45,139.5,53.0,3.05,15.9,76.0,60.03,38.27
2018,3,30,18,0,92.0,35.0,3.1,15.5,44.0,32.12,16.84
2018,3,30,18,15,50.0,20.5,3.2,15.3,25.0,15.27,0.0
2018,3,30,18,30,8.0,6.0,3.3,15.1,6.0,4.72,0.0
2018,3,30,18,45,4.0,3.0,3.35,14.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.5,2.7,13.35,3.5,0.0,0.0
2018,3,31,6,0,6.0,7.0,2.7,13.4,7.0,5.51,0.0
2018,3,31,6,15,26.0,15.0,2.75,13.55,17.5,11.67,0.0
2018,3,31,6,30,46.0,23.0,2.8,13.7,28.0,20.8,9.65
2018,3,31,6,45,52.0,28.5,2.85,13.8,37.0,29.48,16.91
2018,3,31,7,0,58.0,34.0,2.9,13.9,46.0,38.79,24.92
2018,3,31,7,15,29.0,36.0,2.9,14.05,42.0,37.52,25.5
2018,3,31,7,30,0.0,38.0,2.9,14.2,38.0,29.0,19.31
2018,3,31,7,45,0.5,67.5,2.85,14.3,67.5,51.95,38.91
2018,3,31,8,0,1.0,97.0,2.8,14.4,97.0,75.61,58.85
2018,3,31,8,15,7.0,135.0,2.8,14.5,138.0,109.43,87.04
2018,3,31,8,30,13.0,173.0,2.8,14.6,179.0,144.6,115.98
2018,3,31,8,45,28.5,202.5,2.75,14.7,218.0,188.45,151.75
2018,3,31,9,0,44.0,232.0,2.7,14.8,257.0,226.82,182.6
2018,3,31,9,15,50.0,253.0,2.7,14.9,283.5,252.57,202.85
2018,3,31,9,30,56.0,274.0,2.7,15.0,310.0,278.95,223.43
2018,3,31,9,45,55.0,290.0,2.65,15.1,327.0,295.78,236.07
2018,3,31,10,0,54.0,306.0,2.6,15.2,344.0,312.5,248.55
2018,3,31,10,15,72.0,329.0,2.65,15.25,382.0,351.71,279.15
2018,3,31,10,30,90.0,352.0,2.7,15.3,420.0,392.07,310.24
2018,3,31,10,45,94.0,366.0,2.75,15.4,439.0,411.99,325.01
2018,3,31,11,0,98.0,380.0,2.8,15.5,458.0,431.83,339.74
2018,3,31,11,15,107.5,390.0,2.9,15.55,477.5,452.64,355.55
2018,3,31,11,30,117.0,400.0,3.0,15.6,497.0,494.31,386.83
2018,3,31,11,45,130.0,405.5,3.1,15.65,514.0,513.92,401.67
2018,3,31,12,0,143.0,411.0,3.2,15.7,531.0,533.0,416.23
2018,3,31,12,15,170.5,412.0,3.3,15.7,555.0,560.81,437.88
2018,3,31,12,30,198.0,413.0,3.4,15.7,579.0,587.65,458.72
2018,3,31,12,45,212.0,407.0,3.55,15.7,583.0,593.33,463.76
2018,3,31,13,0,226.0,401.0,3.7,15.7,587.0,597.69,467.98
2018,3,31,13,15,233.5,391.5,3.8,15.65,580.5,591.09,463.94
2018,3,31,13,30,241.0,382.0,3.9,15.6,574.0,583.16,458.98
2018,3,31,13,45,271.5,362.0,4.05,15.5,572.5,603.0,475.44
2018,3,31,14,0,302.0,342.0,4.2,15.4,571.0,600.49,475.39
2018,3,31,14,15,334.5,319.5,4.3,15.3,563.5,594.31,472.69
2018,3,31,14,30,367.0,297.0,4.4,15.2,556.0,584.86,467.39
2018,3,31,14,45,342.5,285.0,4.5,15.1,516.5,538.87,432.77
2018,3,31,15,0,318.0,273.0,4.6,15.0,477.0,493.68,398.35
2018,3,31,15,15,311.0,254.5,4.6,15.0,443.0,455.19,368.62
2018,3,31,15,30,304.0,236.0,4.6,15.0,409.0,416.54,338.25
2018,3,31,15,45,251.0,221.0,4.65,14.7,355.5,354.74,288.82
2018,3,31,16,0,198.0,206.0,4.7,14.4,302.0,287.84,234.63
2018,3,31,16,15,185.0,183.0,4.7,14.25,265.0,248.84,202.43
2018,3,31,16,30,172.0,160.0,4.7,14.1,228.0,211.19,170.74
2018,3,31,16,45,160.5,138.5,4.7,13.95,195.0,176.86,141.3
2018,3,31,17,0,149.0,117.0,4.7,13.8,162.0,143.92,112.63
2018,3,31,17,15,119.0,95.5,4.7,13.6,127.0,108.23,82.17
2018,3,31,17,30,89.0,74.0,4.7,13.4,92.0,76.47,55.44
2018,3,31,17,45,70.5,54.5,4.65,13.2,66.0,51.57,34.63
2018,3,31,18,0,52.0,35.0,4.6,13.0,40.0,29.38,16.2
2018,3,31,18,15,27.5,20.5,4.6,12.9,23.0,15.28,0.0
2018,3,31,18,30,3.0,6.0,4.6,12.8,6.0,4.72,0.0
2018,3,31,18,45,1.5,3.0,4.55,12.7,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,5.15,12.6,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,5.2,12.7,10.0,7.87,0.0
2018,4,1,6,15,159.0,25.5,5.25,12.85,40.0,19.28,0.0
2018,4,1,6,30,271.0,41.0,5.3,13.0,70.0,46.76,24.87
2018,4,1,6,45,375.5,51.5,5.35,13.15,116.0,90.3,54.23
2018,4,1,7,0,480.0,62.0,5.4,13.3,162.0,144.88,96.36
2018,4,1,7,15,547.0,69.0,5.35,13.45,214.0,200.35,144.14
2018,4,1,7,30,614.0,76.0,5.3,13.6,266.0,263.39,199.86
2018,4,1,7,45,659.5,81.5,5.2,13.75,319.0,324.54,254.73
2018,4,1,8,0,705.0,87.0,5.1,13.9,372.0,389.88,312.18
2018,4,1,8,15,648.5,110.0,5.05,14.05,399.0,427.5,346.53
2018,4,1,8,30,592.0,133.0,5.0,14.2,426.0,457.22,372.64
2018,4,1,8,45,521.5,168.5,4.95,14.3,445.0,476.48,388.83
2018,4,1,9,0,451.0,204.0,4.9,14.4,464.0,493.64,402.0
2018,4,1,9,15,542.5,191.5,4.9,14.55,527.0,568.1,461.49
2018,4,1,9,30,634.0,179.0,4.9,14.7,590.0,655.89,529.77
2018,4,1,9,45,751.0,146.5,4.95,14.8,661.0,741.84,596.46
2018,4,1,10,0,868.0,114.0,5.0,14.9,732.0,827.96,660.38
2018,4,1,10,15,887.5,112.0,5.1,14.95,767.0,862.58,684.65
2018,4,1,10,30,907.0,110.0,5.2,15.0,802.0,904.13,714.2
2018,4,1,10,45,913.5,111.0,5.35,15.1,826.0,934.73,735.88
2018,4,1,11,0,920.0,112.0,5.5,15.2,850.0,962.04,755.3
2018,4,1,11,15,924.0,112.5,5.65,15.2,866.0,983.09,770.61
2018,4,1,11,30,928.0,113.0,5.8,15.2,882.0,1000.51,783.46
2018,4,1,11,45,929.5,113.5,5.9,15.2,890.0,1011.8,791.75
2018,4,1,12,0,931.0,114.0,6.0,15.2,898.0,1019.24,797.46
2018,4,1,12,15,931.5,114.0,6.2,15.2,898.0,1021.34,800.15
2018,4,1,12,30,932.0,114.0,6.4,15.2,898.0,1019.52,800.16
2018,4,1,12,45,930.5,113.5,6.6,15.2,890.0,1011.41,795.73
2018,4,1,13,0,929.0,113.0,6.8,15.2,882.0,999.44,788.58
2018,4,1,13,15,924.5,112.5,6.95,15.15,865.0,980.9,776.58
2018,4,1,13,30,920.0,112.0,7.1,15.1,848.0,958.75,761.95
2018,4,1,13,45,913.5,111.0,7.25,15.05,823.5,930.83,743.03
2018,4,1,14,0,907.0,110.0,7.4,15.0,799.0,899.66,721.6
2018,4,1,14,15,898.0,108.0,7.5,14.95,767.0,862.33,695.21
2018,4,1,14,30,889.0,106.0,7.6,14.9,735.0,822.26,666.55
2018,4,1,14,45,876.5,103.5,7.7,14.85,696.5,776.53,633.29
2018,4,1,15,0,864.0,101.0,7.8,14.8,658.0,735.43,602.29
2018,4,1,15,15,846.5,99.0,7.8,14.8,614.0,682.19,559.98
2018,4,1,15,30,829.0,97.0,7.8,14.8,570.0,627.91,515.98
2018,4,1,15,45,806.5,93.5,7.9,14.6,521.5,568.55,467.42
2018,4,1,16,0,784.0,90.0,8.0,14.4,473.0,509.31,417.62
2018,4,1,16,15,752.0,86.0,8.0,14.25,421.0,445.65,362.71
2018,4,1,16,30,720.0,82.0,8.0,14.1,369.0,383.63,307.83
2018,4,1,16,45,675.0,77.0,8.0,14.0,316.0,318.39,249.33
2018,4,1,17,0,630.0,72.0,8.0,13.9,263.0,257.29,193.73
2018,4,1,17,15,561.0,65.5,7.95,13.75,211.0,193.91,137.49
2018,4,1,17,30,492.0,59.0,7.9,13.6,159.0,138.37,89.93
2018,4,1,17,45,382.5,49.0,7.8,13.45,113.0,84.07,49.0
2018,4,1,18,0,273.0,39.0,7.7,13.3,67.0,41.47,21.42
2018,4,1,18,15,159.5,24.0,7.7,13.25,38.0,18.16,0.0
2018,4,1,18,30,46.0,9.0,7.7,13.2,9.0,7.08,0.0
2018,4,1,18,45,23.0,4.5,7.65,13.2,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.2,13.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.05,13.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,13.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.75,12.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.05,12.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,12.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,12.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.65,12.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,4,2,5,45,16.0,5.0,6.65,13.1,5.0,0.0,0.0
2018,4,2,6,0,32.0,10.0,6.7,13.2,10.0,7.87,0.0
2018,4,2,6,15,61.0,24.0,6.8,13.3,29.0,17.92,0.33
2018,4,2,6,30,90.0,38.0,6.9,13.4,48.0,34.6,20.05
2018,4,2,6,45,137.0,57.0,6.95,13.5,81.5,63.13,41.67
2018,4,2,7,0,184.0,76.0,7.0,13.6,115.0,97.91,69.66
2018,4,2,7,15,224.5,93.0,7.0,13.7,154.0,135.48,101.61
2018,4,2,7,30,265.0,110.0,7.0,13.8,193.0,178.0,138.53
2018,4,2,7,45,230.0,137.0,7.0,13.9,218.5,207.18,165.94
2018,4,2,8,0,195.0,164.0,7.0,14.0,244.0,224.63,182.39
2018,4,2,8,15,205.0,185.0,6.95,14.05,278.5,260.31,212.87
2018,4,2,8,30,215.0,206.0,6.9,14.1,313.0,296.91,243.58
2018,4,2,8,45,200.0,231.0,6.8,14.2,338.0,323.51,265.31
2018,4,2,9,0,185.0,256.0,6.7,14.3,363.0,348.36,285.07
2018,4,2,9,15,223.5,271.0,6.7,14.35,410.0,398.24,325.63
2018,4,2,9,30,262.0,286.0,6.7,14.4,457.0,465.49,379.39
2018,4,2,9,45,359.5,277.0,6.7,14.45,526.0,543.61,442.58
2018,4,2,10,0,457.0,268.0,6.7,14.5,595.0,644.49,522.21
2018,4,2,10,15,488.5,270.5,6.65,14.55,633.5,691.27,557.86
2018,4,2,10,30,520.0,273.0,6.6,14.6,672.0,737.95,593.21
2018,4,2,10,45,663.0,215.5,6.6,14.6,740.0,832.54,667.5
2018,4,2,11,0,806.0,158.0,6.6,14.6,808.0,914.56,728.82
2018,4,2,11,15,860.5,133.0,6.55,14.65,839.0,941.82,747.53
2018,4,2,11,30,915.0,108.0,6.5,14.7,870.0,980.8,775.01
2018,4,2,11,45,917.5,108.5,6.45,14.7,878.5,992.82,782.92
2018,4,2,12,0,920.0,109.0,6.4,14.7,887.0,1001.06,788.33
2018,4,2,12,15,920.5,109.0,6.45,14.7,887.0,1003.06,789.96
2018,4,2,12,30,921.0,109.0,6.5,14.7,887.0,1001.2,788.98
2018,4,2,12,45,919.5,108.5,6.55,14.7,879.0,993.09,783.62
2018,4,2,13,0,918.0,108.0,6.6,14.7,871.0,981.18,775.65
2018,4,2,13,15,913.5,108.0,6.6,14.6,854.5,963.26,763.44
2018,4,2,13,30,909.0,108.0,6.6,14.5,838.0,941.77,748.71
2018,4,2,13,45,901.0,107.5,6.65,14.45,813.5,913.26,728.93
2018,4,2,14,0,893.0,107.0,6.7,14.4,789.0,881.61,706.8
2018,4,2,14,15,883.0,106.5,6.65,14.3,758.0,845.37,680.86
2018,4,2,14,30,873.0,106.0,6.6,14.2,727.0,806.51,652.83
2018,4,2,14,45,830.5,114.5,6.6,14.1,680.0,757.62,617.06
2018,4,2,15,0,788.0,123.0,6.6,14.0,633.0,700.27,572.33
2018,4,2,15,15,771.0,118.0,6.6,14.0,589.5,647.57,530.76
2018,4,2,15,30,754.0,113.0,6.6,14.0,546.0,595.63,488.85
2018,4,2,15,45,754.0,102.5,6.55,13.8,504.0,544.4,446.97
2018,4,2,16,0,754.0,92.0,6.5,13.6,462.0,492.79,403.44
2018,4,2,16,15,721.5,87.5,6.4,13.45,411.0,430.11,349.51
2018,4,2,16,30,689.0,83.0,6.3,13.3,360.0,369.23,295.82
2018,4,2,16,45,646.0,80.0,6.25,13.15,310.5,308.51,241.39
2018,4,2,17,0,603.0,77.0,6.2,13.0,261.0,251.6,189.62
2018,4,2,17,15,536.5,69.0,6.1,12.8,209.5,189.25,134.55
2018,4,2,17,30,470.0,61.0,6.0,12.6,158.0,134.53,87.89
2018,4,2,17,45,367.5,50.0,5.85,12.4,112.5,81.84,48.2
2018,4,2,18,0,265.0,39.0,5.7,12.2,67.0,39.97,21.18
2018,4,2,18,15,155.0,24.5,5.55,12.15,38.5,18.53,0.0
2018,4,2,18,30,45.0,10.0,5.4,12.1,10.0,7.87,0.0
2018,4,2,18,45,22.5,5.0,5.25,12.05,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
