Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,5,45,13.5,6.5,3.6,11.65,6.5,0.0,0.0
2018,4,3,6,0,27.0,13.0,3.5,11.7,13.0,10.23,0.0
2018,4,3,6,15,129.5,30.0,3.5,11.9,43.5,22.48,5.39
2018,4,3,6,30,232.0,47.0,3.5,12.1,74.0,48.73,28.35
2018,4,3,6,45,276.5,59.5,3.5,12.25,108.0,82.38,52.25
2018,4,3,7,0,321.0,72.0,3.5,12.4,142.0,121.4,83.81
2018,4,3,7,15,261.5,98.0,3.45,12.5,165.0,147.91,110.88
2018,4,3,7,30,202.0,124.0,3.4,12.6,188.0,170.86,134.28
2018,4,3,7,45,337.0,128.0,3.4,12.75,257.5,236.66,188.18
2018,4,3,8,0,472.0,132.0,3.4,12.9,327.0,326.51,262.49
2018,4,3,8,15,487.5,144.5,3.4,13.05,368.5,374.75,303.62
2018,4,3,8,30,503.0,157.0,3.4,13.2,410.0,423.74,344.39
2018,4,3,8,45,445.5,191.5,3.4,13.35,431.5,451.07,366.41
2018,4,3,9,0,388.0,226.0,3.4,13.5,453.0,458.92,372.31
2018,4,3,9,15,432.0,230.0,3.4,13.65,500.0,526.28,424.94
2018,4,3,9,30,476.0,234.0,3.4,13.8,547.0,583.68,468.89
2018,4,3,9,45,530.0,228.5,3.45,13.9,595.5,641.74,513.2
2018,4,3,10,0,584.0,223.0,3.5,14.0,644.0,701.65,558.2
2018,4,3,10,15,696.0,188.5,3.45,14.1,710.5,791.07,624.77
2018,4,3,10,30,808.0,154.0,3.4,14.2,777.0,869.35,680.31
2018,4,3,10,45,853.5,137.5,3.35,14.25,813.5,915.48,711.03
2018,4,3,11,0,899.0,121.0,3.3,14.3,850.0,947.19,731.6
2018,4,3,11,15,903.5,121.0,3.2,14.4,865.5,967.66,743.88
2018,4,3,11,30,908.0,121.0,3.1,14.5,881.0,984.57,753.79
2018,4,3,11,45,911.0,121.0,3.0,14.55,889.0,996.42,760.41
2018,4,3,12,0,914.0,121.0,2.9,14.6,897.0,1004.52,764.57
2018,4,3,12,15,877.0,139.5,2.95,14.65,884.0,988.3,753.7
2018,4,3,12,30,840.0,158.0,3.0,14.7,871.0,984.33,751.53
2018,4,3,12,45,805.0,174.5,3.1,14.75,852.0,961.02,736.47
2018,4,3,13,0,770.0,191.0,3.2,14.8,833.0,944.45,726.22
2018,4,3,13,15,813.5,165.0,3.4,14.75,831.5,937.7,723.73
2018,4,3,13,30,857.0,139.0,3.6,14.7,830.0,935.15,724.11
2018,4,3,13,45,840.5,141.5,3.8,14.7,802.5,902.55,703.12
2018,4,3,14,0,824.0,144.0,4.0,14.7,775.0,867.27,680.15
2018,4,3,14,15,837.0,131.5,4.2,14.65,750.5,839.19,662.22
2018,4,3,14,30,850.0,119.0,4.4,14.6,726.0,806.97,641.41
2018,4,3,14,45,821.5,121.0,4.6,14.5,682.5,754.25,604.72
2018,4,3,15,0,793.0,123.0,4.8,14.4,639.0,700.77,565.35
2018,4,3,15,15,781.0,117.5,4.8,14.4,597.0,650.72,526.8
2018,4,3,15,30,769.0,112.0,4.8,14.4,555.0,599.36,486.29
2018,4,3,15,45,746.5,106.0,4.95,14.2,506.5,541.54,440.33
2018,4,3,16,0,724.0,100.0,5.1,14.0,458.0,482.64,392.07
2018,4,3,16,15,681.5,94.0,5.05,13.9,402.0,415.3,335.2
2018,4,3,16,30,639.0,88.0,5.0,13.8,346.0,351.24,279.77
2018,4,3,16,45,584.5,83.0,5.0,13.65,294.0,287.68,224.06
2018,4,3,17,0,530.0,78.0,5.0,13.5,242.0,229.52,172.45
2018,4,3,17,15,470.5,70.5,4.95,13.35,195.5,173.86,123.59
2018,4,3,17,30,411.0,63.0,4.9,13.2,149.0,125.01,82.23
2018,4,3,17,45,316.0,52.0,4.85,13.05,107.0,74.64,44.38
2018,4,3,18,0,221.0,41.0,4.8,12.9,65.0,38.93,21.72
2018,4,3,18,15,118.0,24.5,4.65,12.85,36.5,18.45,0.0
2018,4,3,18,30,15.0,8.0,4.5,12.8,8.0,6.29,0.0
2018,4,3,18,45,7.5,4.0,4.4,12.7,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,4,5,45,9.0,6.5,3.2,11.95,6.5,0.0,0.0
2018,4,4,6,0,18.0,13.0,3.2,12.0,13.0,10.23,0.0
2018,4,4,6,15,56.0,29.0,3.35,12.15,34.5,21.41,7.14
2018,4,4,6,30,94.0,45.0,3.5,12.3,56.0,39.61,24.64
2018,4,4,6,45,145.5,63.5,3.6,12.4,91.0,68.57,46.29
2018,4,4,7,0,197.0,82.0,3.7,12.5,126.0,104.22,74.75
2018,4,4,7,15,153.0,90.0,3.6,12.6,129.5,115.1,87.22
2018,4,4,7,30,109.0,98.0,3.5,12.7,133.0,115.58,90.32
2018,4,4,7,45,145.5,122.0,3.4,12.8,177.5,156.65,125.14
2018,4,4,8,0,182.0,146.0,3.3,12.9,222.0,202.17,163.56
2018,4,4,8,15,258.0,171.5,3.15,13.0,294.5,280.23,228.07
2018,4,4,8,30,334.0,197.0,3.0,13.1,367.0,359.28,292.36
2018,4,4,8,45,377.0,207.5,2.9,13.25,416.5,413.09,335.54
2018,4,4,9,0,420.0,218.0,2.8,13.4,466.0,483.08,390.31
2018,4,4,9,15,429.0,233.0,2.7,13.5,502.0,525.65,422.56
2018,4,4,9,30,438.0,248.0,2.6,13.6,538.0,567.73,453.81
2018,4,4,9,45,492.5,243.5,2.5,13.7,586.5,625.76,497.24
2018,4,4,10,0,547.0,239.0,2.4,13.8,635.0,685.81,541.1
2018,4,4,10,15,512.0,265.0,2.3,13.85,648.0,702.22,550.6
2018,4,4,10,30,477.0,291.0,2.2,13.9,661.0,714.3,557.06
2018,4,4,10,45,349.0,331.5,2.05,14.0,606.5,636.81,496.75
2018,4,4,11,0,221.0,372.0,1.9,14.1,552.0,550.58,429.74
2018,4,4,11,15,253.0,382.0,1.85,14.15,591.5,614.49,476.91
2018,4,4,11,30,285.0,392.0,1.8,14.2,631.0,658.89,508.38
2018,4,4,11,45,283.0,399.0,1.75,14.3,638.5,667.51,513.3
2018,4,4,12,0,281.0,406.0,1.7,14.4,646.0,674.58,517.44
2018,4,4,12,15,269.5,404.0,1.9,14.5,634.0,662.22,509.45
2018,4,4,12,30,258.0,402.0,2.1,14.6,622.0,648.35,500.38
2018,4,4,12,45,307.0,380.0,2.25,14.65,639.0,670.6,518.93
2018,4,4,13,0,356.0,358.0,2.4,14.7,656.0,690.4,535.39
2018,4,4,13,15,358.5,352.0,2.65,14.7,647.0,680.25,529.56
2018,4,4,13,30,361.0,346.0,2.9,14.7,638.0,668.33,522.51
2018,4,4,13,45,311.5,351.0,3.15,14.65,598.0,619.86,487.13
2018,4,4,14,0,262.0,356.0,3.4,14.6,558.0,572.36,451.98
2018,4,4,14,15,263.5,340.5,3.45,14.55,536.5,548.51,435.09
2018,4,4,14,30,265.0,325.0,3.5,14.5,515.0,523.58,417.05
2018,4,4,14,45,233.0,311.5,3.55,14.4,472.0,459.62,368.37
2018,4,4,15,0,201.0,298.0,3.6,14.3,429.0,413.41,332.68
2018,4,4,15,15,194.5,274.0,3.6,14.3,394.0,376.42,304.07
2018,4,4,15,30,188.0,250.0,3.6,14.3,359.0,339.7,275.21
2018,4,4,15,45,127.5,226.0,3.45,14.15,297.0,273.06,221.36
2018,4,4,16,0,67.0,202.0,3.3,14.0,235.0,203.48,164.67
2018,4,4,16,15,65.5,180.5,3.2,13.9,210.0,179.79,145.38
2018,4,4,16,30,64.0,159.0,3.1,13.8,185.0,156.39,125.93
2018,4,4,16,45,70.5,139.0,3.0,13.7,164.0,137.28,109.57
2018,4,4,17,0,77.0,119.0,2.9,13.6,143.0,117.49,92.22
2018,4,4,17,15,69.0,98.5,2.85,13.5,117.0,93.48,71.5
2018,4,4,17,30,61.0,78.0,2.8,13.4,91.0,70.66,51.85
2018,4,4,17,45,41.5,58.0,2.7,13.3,65.5,48.45,33.52
2018,4,4,18,0,22.0,38.0,2.6,13.2,40.0,29.16,17.57
2018,4,4,18,15,11.0,22.0,2.65,13.2,23.0,16.48,0.0
2018,4,4,18,30,0.0,6.0,2.7,13.2,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.75,13.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,2.05,13.0,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,2.0,13.1,4.0,3.15,0.0
2018,4,5,6,15,3.0,10.0,2.0,13.15,10.0,7.84,0.0
2018,4,5,6,30,0.0,16.0,2.0,13.2,16.0,12.16,4.43
2018,4,5,6,45,0.0,22.5,2.0,13.3,22.5,17.12,8.92
2018,4,5,7,0,0.0,29.0,2.0,13.4,29.0,22.09,13.35
2018,4,5,7,15,0.0,42.5,1.8,13.45,42.5,32.46,22.37
2018,4,5,7,30,0.0,56.0,1.6,13.5,56.0,42.87,31.31
2018,4,5,7,45,19.0,100.5,1.45,13.5,108.5,87.71,69.06
2018,4,5,8,0,38.0,145.0,1.3,13.5,161.0,134.47,107.94
2018,4,5,8,15,62.5,180.5,1.3,13.7,211.0,179.18,144.5
2018,4,5,8,30,87.0,216.0,1.3,13.9,261.0,227.17,183.19
2018,4,5,8,45,125.5,237.5,1.3,14.05,308.5,284.03,228.49
2018,4,5,9,0,164.0,259.0,1.3,14.2,356.0,335.28,268.64
2018,4,5,9,15,106.0,250.0,1.2,14.35,314.5,297.11,237.18
2018,4,5,9,30,48.0,241.0,1.1,14.5,273.0,239.67,190.52
2018,4,5,9,45,79.0,275.5,1.05,14.7,331.5,296.98,235.81
2018,4,5,10,0,110.0,310.0,1.0,14.9,390.0,372.97,293.64
2018,4,5,10,15,73.0,289.0,1.05,14.9,343.0,310.85,244.78
2018,4,5,10,30,36.0,268.0,1.1,14.9,296.0,262.34,206.4
2018,4,5,10,45,35.0,298.0,1.15,14.95,326.0,290.67,228.26
2018,4,5,11,0,34.0,328.0,1.2,15.0,356.0,319.2,249.69
2018,4,5,11,15,45.5,347.5,1.45,15.0,385.5,349.32,273.21
2018,4,5,11,30,57.0,367.0,1.7,15.0,415.0,379.73,296.86
2018,4,5,11,45,60.0,377.0,1.95,15.0,428.0,393.02,307.24
2018,4,5,12,0,63.0,387.0,2.2,15.0,441.0,406.05,317.54
2018,4,5,12,15,47.5,359.5,2.3,14.95,400.0,364.79,285.9
2018,4,5,12,30,32.0,332.0,2.4,14.9,359.0,323.56,254.16
2018,4,5,12,45,27.0,318.0,2.45,14.85,340.5,305.19,240.12
2018,4,5,13,0,22.0,304.0,2.5,14.8,322.0,268.67,211.77
2018,4,5,13,15,19.5,289.0,2.4,14.8,305.0,252.92,199.52
2018,4,5,13,30,17.0,274.0,2.3,14.8,288.0,237.25,187.26
2018,4,5,13,45,21.0,278.5,2.15,14.85,295.0,244.19,192.98
2018,4,5,14,0,25.0,283.0,2.0,14.9,302.0,266.44,210.64
2018,4,5,14,15,17.0,249.5,1.9,14.85,262.0,214.69,169.74
2018,4,5,14,30,9.0,216.0,1.8,14.8,222.0,179.39,141.73
2018,4,5,14,45,19.5,231.0,1.75,14.8,244.0,199.55,158.53
2018,4,5,15,0,30.0,246.0,1.7,14.8,266.0,230.77,183.91
2018,4,5,15,15,35.0,239.5,1.7,14.8,261.0,226.47,180.84
2018,4,5,15,30,40.0,233.0,1.7,14.8,256.0,221.66,177.43
2018,4,5,15,45,27.5,203.0,1.6,14.75,218.0,185.46,148.42
2018,4,5,16,0,15.0,173.0,1.5,14.7,180.0,144.29,115.12
2018,4,5,16,15,21.0,159.0,1.4,14.65,168.0,134.66,107.52
2018,4,5,16,30,27.0,145.0,1.3,14.6,156.0,129.23,103.12
2018,4,5,16,45,20.5,122.5,1.2,14.55,130.0,102.33,80.81
2018,4,5,17,0,14.0,100.0,1.1,14.5,104.0,81.24,63.23
2018,4,5,17,15,7.0,77.0,0.95,14.4,79.0,60.68,45.97
2018,4,5,17,30,0.0,54.0,0.8,14.3,54.0,41.32,29.62
2018,4,5,17,45,0.0,39.5,0.65,14.25,39.5,30.18,19.82
2018,4,5,18,0,0.0,25.0,0.5,14.2,25.0,19.08,9.86
2018,4,5,18,15,0.0,14.5,0.65,14.2,14.5,11.05,0.0
2018,4,5,18,30,0.0,4.0,0.8,14.2,4.0,3.15,0.0
2018,4,5,18,45,0.0,2.0,0.95,14.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.45,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.5,5.0,3.93,0.0
2018,4,6,6,15,0.0,13.5,5.65,14.55,13.5,10.26,1.71
2018,4,6,6,30,0.0,22.0,5.8,14.6,22.0,16.75,8.19
2018,4,6,6,45,0.0,37.5,5.95,14.65,37.5,28.66,18.59
2018,4,6,7,0,0.0,53.0,6.1,14.7,53.0,40.58,28.99
2018,4,6,7,15,0.0,57.5,6.3,14.75,57.5,44.05,32.08
2018,4,6,7,30,0.0,62.0,6.5,14.8,62.0,47.52,35.04
2018,4,6,7,45,0.0,80.0,6.65,14.85,80.0,61.53,46.89
2018,4,6,8,0,0.0,98.0,6.8,14.9,98.0,75.72,58.75
2018,4,6,8,15,0.0,88.0,6.85,15.05,88.0,67.75,51.79
2018,4,6,8,30,0.0,78.0,6.9,15.2,78.0,59.95,45.03
2018,4,6,8,45,0.0,77.0,6.95,15.35,77.0,59.21,44.23
2018,4,6,9,0,0.0,76.0,7.0,15.5,76.0,58.47,43.44
2018,4,6,9,15,0.0,90.5,7.05,15.55,90.5,69.76,52.71
2018,4,6,9,30,0.0,105.0,7.1,15.6,105.0,81.26,62.09
2018,4,6,9,45,0.5,128.0,7.15,15.7,128.5,100.11,77.49
2018,4,6,10,0,1.0,151.0,7.2,15.8,152.0,119.22,93.0
2018,4,6,10,15,1.0,151.5,7.15,15.8,152.5,119.73,93.24
2018,4,6,10,30,1.0,152.0,7.1,15.8,153.0,120.24,93.52
2018,4,6,10,45,1.0,149.0,7.05,15.75,150.0,117.9,91.5
2018,4,6,11,0,1.0,146.0,7.0,15.7,147.0,115.56,89.51
2018,4,6,11,15,2.5,159.5,6.95,15.7,161.5,128.04,99.66
2018,4,6,11,30,4.0,173.0,6.9,15.7,176.0,140.62,109.87
2018,4,6,11,45,3.0,157.5,6.85,15.7,160.0,127.04,98.75
2018,4,6,12,0,2.0,142.0,6.8,15.7,144.0,113.51,87.68
2018,4,6,12,15,4.5,163.5,6.7,15.7,167.5,133.43,103.98
2018,4,6,12,30,7.0,185.0,6.6,15.7,191.0,153.49,120.33
2018,4,6,12,45,10.0,222.0,6.5,15.7,230.5,187.11,147.58
2018,4,6,13,0,13.0,259.0,6.4,15.7,270.0,221.13,175.0
2018,4,6,13,15,10.5,234.0,6.3,15.65,243.0,197.3,155.89
2018,4,6,13,30,8.0,209.0,6.2,15.6,216.0,173.75,136.98
2018,4,6,13,45,7.0,201.5,6.1,15.6,207.5,166.34,131.11
2018,4,6,14,0,6.0,194.0,6.0,15.6,199.0,158.99,125.27
2018,4,6,14,15,5.5,191.5,5.9,15.6,196.0,156.25,123.21
2018,4,6,14,30,5.0,189.0,5.8,15.6,193.0,153.55,121.19
2018,4,6,14,45,3.5,183.0,5.75,15.55,185.5,147.24,116.25
2018,4,6,15,0,2.0,177.0,5.7,15.5,178.0,141.07,111.44
2018,4,6,15,15,4.5,176.5,5.7,15.5,179.0,142.2,112.71
2018,4,6,15,30,7.0,176.0,5.7,15.5,180.0,143.12,113.81
2018,4,6,15,45,16.0,178.5,5.45,15.45,187.0,149.89,119.81
2018,4,6,16,0,25.0,181.0,5.2,15.4,194.0,155.73,124.94
2018,4,6,16,15,32.0,148.5,5.1,15.35,163.0,135.95,108.73
2018,4,6,16,30,39.0,116.0,5.0,15.3,132.0,109.08,86.26
2018,4,6,16,45,68.5,103.0,4.9,15.25,126.5,110.43,86.63
2018,4,6,17,0,98.0,90.0,4.8,15.2,121.0,102.36,78.33
2018,4,6,17,15,69.5,67.0,4.7,15.2,87.0,70.34,51.5
2018,4,6,17,30,41.0,44.0,4.6,15.2,53.0,42.27,28.46
2018,4,6,17,45,35.5,34.5,4.5,15.15,40.5,30.88,18.93
2018,4,6,18,0,30.0,25.0,4.4,15.1,28.0,20.23,10.4
2018,4,6,18,15,15.0,14.5,4.35,15.1,16.0,11.44,0.0
2018,4,6,18,30,0.0,4.0,4.3,15.1,4.0,3.15,0.0
2018,4,6,18,45,0.0,2.0,4.25,15.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,5,45,13.5,7.5,3.8,14.55,8.0,0.0,0.0
2018,4,7,6,0,27.0,15.0,3.7,14.5,16.0,11.8,0.0
2018,4,7,6,15,60.0,32.0,3.75,14.55,39.0,23.76,12.31
2018,4,7,6,30,93.0,49.0,3.8,14.6,62.0,41.42,26.4
2018,4,7,6,45,117.5,69.5,3.85,14.65,93.0,67.61,46.5
2018,4,7,7,0,142.0,90.0,3.9,14.7,124.0,97.25,70.76
2018,4,7,7,15,178.5,110.0,4.0,14.75,163.5,136.38,103.4
2018,4,7,7,30,215.0,130.0,4.1,14.8,203.0,177.32,138.09
2018,4,7,7,45,281.5,144.0,4.2,14.85,255.5,228.0,180.43
2018,4,7,8,0,348.0,158.0,4.3,14.9,308.0,286.1,229.09
2018,4,7,8,15,384.5,172.0,4.3,14.95,356.5,346.56,279.45
2018,4,7,8,30,421.0,186.0,4.3,15.0,405.0,402.19,325.16
2018,4,7,8,45,460.5,193.0,4.25,15.05,453.0,456.25,368.85
2018,4,7,9,0,500.0,200.0,4.2,15.1,501.0,512.97,413.79
2018,4,7,9,15,546.0,200.0,4.2,15.15,550.0,569.82,458.28
2018,4,7,9,30,592.0,200.0,4.2,15.2,599.0,635.21,508.31
2018,4,7,9,45,658.0,188.5,4.15,15.2,654.5,701.22,558.35
2018,4,7,10,0,724.0,177.0,4.1,15.2,710.0,768.97,608.79
2018,4,7,10,15,787.0,158.5,4.2,15.25,759.5,822.67,648.56
2018,4,7,10,30,850.0,140.0,4.3,15.3,809.0,882.96,691.16
2018,4,7,10,45,853.5,143.5,4.4,15.3,831.5,912.17,711.5
2018,4,7,11,0,857.0,147.0,4.5,15.3,854.0,938.09,729.77
2018,4,7,11,15,860.0,149.0,4.6,15.3,869.5,958.66,744.35
2018,4,7,11,30,863.0,151.0,4.7,15.3,885.0,975.7,756.58
2018,4,7,11,45,862.5,152.5,4.8,15.3,891.5,985.32,763.74
2018,4,7,12,0,862.0,154.0,4.9,15.3,898.0,991.2,768.45
2018,4,7,12,15,858.0,156.5,4.95,15.25,896.5,990.99,768.77
2018,4,7,12,30,854.0,159.0,5.0,15.2,895.0,987.02,766.61
2018,4,7,12,45,843.5,163.0,5.05,15.2,884.0,974.7,758.54
2018,4,7,13,0,833.0,167.0,5.1,15.2,873.0,958.84,748.09
2018,4,7,13,15,830.0,165.0,5.15,15.15,856.5,940.78,736.29
2018,4,7,13,30,827.0,163.0,5.2,15.1,840.0,919.31,722.08
2018,4,7,13,45,825.0,158.0,5.2,15.05,817.0,892.58,703.77
2018,4,7,14,0,823.0,153.0,5.2,15.0,794.0,862.62,683.11
2018,4,7,14,15,813.5,151.0,5.2,14.95,763.0,826.31,657.72
2018,4,7,14,30,804.0,149.0,5.2,14.9,732.0,787.53,629.76
2018,4,7,14,45,791.0,145.0,5.2,14.85,694.0,742.07,595.87
2018,4,7,15,0,778.0,141.0,5.2,14.8,656.0,698.28,562.55
2018,4,7,15,15,758.0,138.0,5.2,14.8,612.5,645.55,521.59
2018,4,7,15,30,738.0,135.0,5.2,14.8,569.0,592.26,479.32
2018,4,7,15,45,716.0,129.0,5.1,14.7,521.5,534.83,432.78
2018,4,7,16,0,694.0,123.0,5.0,14.6,474.0,477.77,385.41
2018,4,7,16,15,660.5,117.5,5.0,14.55,423.5,416.74,333.83
2018,4,7,16,30,627.0,112.0,5.0,14.5,373.0,357.95,282.9
2018,4,7,16,45,578.0,105.0,5.0,14.4,320.0,295.37,228.34
2018,4,7,17,0,529.0,98.0,5.0,14.3,267.0,233.59,174.11
2018,4,7,17,15,458.0,89.0,4.9,14.2,216.0,175.39,124.27
2018,4,7,17,30,387.0,80.0,4.8,14.1,165.0,125.37,83.37
2018,4,7,17,45,288.0,65.5,4.7,13.95,119.0,77.26,48.5
2018,4,7,18,0,189.0,51.0,4.6,13.8,73.0,40.78,25.82
2018,4,7,18,15,109.0,32.0,4.45,13.75,43.5,23.46,6.71
2018,4,7,18,30,29.0,13.0,4.3,13.7,14.0,10.23,0.0
2018,4,7,18,45,14.5,6.5,4.2,13.6,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,5,45,41.0,10.0,5.2,12.8,11.5,0.0,0.0
2018,4,8,6,0,82.0,20.0,5.3,12.9,23.0,15.74,0.0
2018,4,8,6,15,191.0,36.0,5.4,13.0,58.5,27.07,15.65
2018,4,8,6,30,300.0,52.0,5.5,13.1,94.0,53.62,31.87
2018,4,8,6,45,342.0,64.0,5.65,13.2,131.5,90.56,56.77
2018,4,8,7,0,384.0,76.0,5.8,13.3,169.0,132.49,90.41
2018,4,8,7,15,316.0,101.5,5.8,13.35,190.5,165.13,123.09
2018,4,8,7,30,248.0,127.0,5.8,13.4,212.0,183.79,143.51
2018,4,8,7,45,408.5,123.5,5.85,13.5,290.5,261.35,206.99
2018,4,8,8,0,569.0,120.0,5.9,13.6,369.0,356.11,285.8
2018,4,8,8,15,660.5,113.5,5.85,13.7,435.5,427.98,346.72
2018,4,8,8,30,752.0,107.0,5.8,13.8,502.0,507.54,413.1
2018,4,8,8,45,772.5,111.0,5.75,13.95,549.0,563.19,459.17
2018,4,8,9,0,793.0,115.0,5.7,14.1,596.0,619.31,504.41
2018,4,8,9,15,811.5,117.5,5.7,14.2,639.5,672.24,546.32
2018,4,8,9,30,830.0,120.0,5.7,14.3,683.0,724.24,586.59
2018,4,8,9,45,846.5,120.0,5.7,14.45,721.0,771.02,622.06
2018,4,8,10,0,863.0,120.0,5.7,14.6,759.0,816.04,654.45
2018,4,8,10,15,871.0,122.5,5.7,14.7,789.5,844.57,674.14
2018,4,8,10,30,879.0,125.0,5.7,14.8,820.0,879.41,698.49
2018,4,8,10,45,883.5,127.0,5.7,14.9,842.5,907.76,717.97
2018,4,8,11,0,888.0,129.0,5.7,15.0,865.0,932.84,735.06
2018,4,8,11,15,892.0,130.0,5.7,15.05,880.5,953.13,748.87
2018,4,8,11,30,896.0,131.0,5.7,15.1,896.0,969.9,760.23
2018,4,8,11,45,897.5,131.0,5.65,15.2,903.0,979.8,766.3
2018,4,8,12,0,899.0,131.0,5.6,15.3,910.0,985.99,769.86
2018,4,8,12,15,900.0,131.0,5.6,15.3,910.0,987.98,771.2
2018,4,8,12,30,901.0,131.0,5.6,15.3,910.0,986.21,770.02
2018,4,8,12,45,901.5,129.0,5.6,15.35,902.0,978.34,764.5
2018,4,8,13,0,902.0,127.0,5.6,15.4,894.0,966.73,756.46
2018,4,8,13,15,897.0,126.5,5.6,15.4,876.5,947.84,743.46
2018,4,8,13,30,892.0,126.0,5.6,15.4,859.0,925.48,728.06
2018,4,8,13,45,883.5,125.0,5.65,15.4,833.5,896.29,708.03
2018,4,8,14,0,875.0,124.0,5.7,15.4,808.0,864.07,685.73
2018,4,8,14,15,864.5,123.0,5.8,15.35,776.0,837.1,667.6
2018,4,8,14,30,854.0,122.0,5.9,15.3,744.0,797.05,639.52
2018,4,8,14,45,839.5,120.0,5.95,15.25,705.0,750.75,605.26
2018,4,8,15,0,825.0,118.0,6.0,15.2,666.0,702.71,568.53
2018,4,8,15,15,807.5,115.0,6.0,15.2,622.5,650.3,527.39
2018,4,8,15,30,790.0,112.0,6.0,15.2,579.0,596.99,484.62
2018,4,8,15,45,763.0,109.5,6.25,15.0,530.0,539.08,437.93
2018,4,8,16,0,736.0,107.0,6.5,14.8,481.0,480.81,389.55
2018,4,8,16,15,699.5,103.5,6.55,14.65,429.0,418.46,336.26
2018,4,8,16,30,663.0,100.0,6.6,14.5,377.0,358.57,283.81
2018,4,8,16,45,612.5,94.5,6.65,14.4,323.5,295.17,227.87
2018,4,8,17,0,562.0,89.0,6.7,14.3,270.0,236.67,175.82
2018,4,8,17,15,493.5,80.5,6.65,14.1,218.5,177.29,124.56
2018,4,8,17,30,425.0,72.0,6.6,13.9,167.0,122.75,79.69
2018,4,8,17,45,324.5,60.0,6.5,13.7,121.0,74.66,45.33
2018,4,8,18,0,224.0,48.0,6.4,13.5,75.0,38.93,24.62
2018,4,8,18,15,133.0,31.0,6.25,13.45,45.0,23.23,7.98
2018,4,8,18,30,42.0,14.0,6.1,13.4,15.0,11.02,0.0
2018,4,8,18,45,21.0,7.0,5.95,13.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.0,1.8,13.4,4.0,3.15,0.0
2018,4,9,6,0,0.0,8.0,1.8,13.5,8.0,6.07,0.0
2018,4,9,6,15,0.0,16.0,1.85,13.7,16.0,12.17,4.18
2018,4,9,6,30,0.0,24.0,1.9,13.9,24.0,18.28,9.67
2018,4,9,6,45,0.0,34.0,2.0,14.1,34.0,25.95,16.47
2018,4,9,7,0,0.0,44.0,2.1,14.3,44.0,33.63,23.21
2018,4,9,7,15,7.0,66.0,2.05,14.45,68.5,52.22,38.89
2018,4,9,7,30,14.0,88.0,2.0,14.6,93.0,71.81,55.33
2018,4,9,7,45,107.5,132.0,1.9,14.8,179.0,149.64,118.64
2018,4,9,8,0,201.0,176.0,1.8,15.0,265.0,232.91,186.01
2018,4,9,8,15,335.0,176.0,1.75,15.2,344.5,315.85,252.32
2018,4,9,8,30,469.0,176.0,1.7,15.4,424.0,416.07,331.3
2018,4,9,8,45,528.0,174.0,1.7,15.6,477.0,475.19,377.36
2018,4,9,9,0,587.0,172.0,1.7,15.8,530.0,545.0,430.58
2018,4,9,9,15,548.5,202.0,1.65,16.05,555.0,570.33,448.23
2018,4,9,9,30,510.0,232.0,1.6,16.3,580.0,597.09,466.37
2018,4,9,9,45,510.5,247.0,1.6,16.55,611.0,634.5,492.61
2018,4,9,10,0,511.0,262.0,1.6,16.8,642.0,670.18,516.97
2018,4,9,10,15,628.0,224.0,1.6,17.0,710.0,756.09,578.74
2018,4,9,10,30,745.0,186.0,1.6,17.2,778.0,840.35,637.45
2018,4,9,10,45,711.5,208.5,1.55,17.4,786.5,853.41,643.11
2018,4,9,11,0,678.0,231.0,1.5,17.6,795.0,861.47,646.09
2018,4,9,11,15,561.5,290.0,1.5,17.8,763.0,818.37,613.37
2018,4,9,11,30,445.0,349.0,1.5,18.0,731.0,774.2,580.01
2018,4,9,11,45,467.5,344.0,1.45,18.2,748.0,796.03,594.7
2018,4,9,12,0,490.0,339.0,1.4,18.4,765.0,815.68,607.11
2018,4,9,12,15,470.5,343.5,1.35,18.6,752.5,802.14,596.31
2018,4,9,12,30,451.0,348.0,1.3,18.8,740.0,786.13,584.3
2018,4,9,12,45,503.5,321.0,1.25,19.0,754.0,806.04,598.39
2018,4,9,13,0,556.0,294.0,1.2,19.2,768.0,822.07,609.37
2018,4,9,13,15,581.5,280.5,1.15,19.3,768.0,822.22,609.29
2018,4,9,13,30,607.0,267.0,1.1,19.4,768.0,822.84,609.6
2018,4,9,13,45,546.0,276.5,1.05,19.5,717.0,759.04,565.33
2018,4,9,14,0,485.0,286.0,1.0,19.6,666.0,699.61,524.08
2018,4,9,14,15,481.0,274.5,1.15,19.5,639.0,668.02,505.08
2018,4,9,14,30,477.0,263.0,1.3,19.4,612.0,634.82,483.96
2018,4,9,14,45,477.5,250.0,1.5,19.25,584.0,602.08,462.96
2018,4,9,15,0,478.0,237.0,1.7,19.1,556.0,567.67,439.88
2018,4,9,15,15,436.5,232.0,1.7,19.1,508.5,511.77,398.47
2018,4,9,15,30,395.0,227.0,1.7,19.1,461.0,446.75,349.74
2018,4,9,15,45,383.0,208.5,2.25,18.5,420.5,401.43,317.12
2018,4,9,16,0,371.0,190.0,2.8,17.9,380.0,356.56,282.92
2018,4,9,16,15,353.5,172.0,3.05,17.55,337.5,310.35,245.69
2018,4,9,16,30,336.0,154.0,3.3,17.2,295.0,265.57,208.58
2018,4,9,16,45,299.0,136.0,3.55,16.85,249.0,216.12,167.27
2018,4,9,17,0,262.0,118.0,3.8,16.5,203.0,170.8,129.06
2018,4,9,17,15,268.0,97.0,3.85,16.15,170.5,136.06,98.08
2018,4,9,17,30,274.0,76.0,3.9,15.8,138.0,103.31,69.44
2018,4,9,17,45,231.0,60.0,4.0,15.5,102.5,66.25,41.63
2018,4,9,18,0,188.0,44.0,4.1,15.2,67.0,34.64,23.94
2018,4,9,18,15,124.5,29.0,3.8,15.1,41.5,21.77,8.11
2018,4,9,18,30,61.0,14.0,3.5,15.0,16.0,11.02,0.0
2018,4,9,18,45,30.5,7.0,3.2,14.9,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,2.55,14.15,4.5,3.54,0.0
2018,4,10,6,0,0.0,9.0,2.5,14.2,9.0,6.83,0.0
2018,4,10,6,15,0.0,20.5,2.5,14.3,20.5,15.63,7.17
2018,4,10,6,30,0.0,32.0,2.5,14.4,32.0,24.44,14.83
2018,4,10,6,45,4.5,49.0,2.55,14.5,50.0,37.88,26.39
2018,4,10,7,0,9.0,66.0,2.6,14.6,68.0,51.97,38.4
2018,4,10,7,15,13.0,82.0,2.7,14.7,86.0,65.9,50.23
2018,4,10,7,30,17.0,98.0,2.8,14.8,104.0,80.44,62.49
2018,4,10,7,45,11.5,99.5,2.85,14.9,104.0,80.79,62.87
2018,4,10,8,0,6.0,101.0,2.9,15.0,104.0,80.42,62.5
2018,4,10,8,15,3.0,101.5,3.05,15.05,103.0,79.76,61.78
2018,4,10,8,30,0.0,102.0,3.2,15.1,102.0,78.76,60.73
2018,4,10,8,45,2.0,136.5,3.3,15.15,137.5,107.45,84.38
2018,4,10,9,0,4.0,171.0,3.4,15.2,173.0,136.81,108.28
2018,4,10,9,15,6.0,189.0,3.4,15.25,192.5,153.15,121.31
2018,4,10,9,30,8.0,207.0,3.4,15.3,212.0,169.77,134.52
2018,4,10,9,45,6.5,195.5,3.4,15.35,200.0,159.49,125.85
2018,4,10,10,0,5.0,184.0,3.4,15.4,188.0,149.15,117.21
2018,4,10,10,15,16.0,227.5,3.35,15.4,240.5,194.48,153.88
2018,4,10,10,30,27.0,271.0,3.3,15.4,293.0,255.22,202.18
2018,4,10,10,45,40.5,313.5,3.3,15.4,347.0,307.12,242.9
2018,4,10,11,0,54.0,356.0,3.3,15.4,401.0,360.21,284.02
2018,4,10,11,15,43.0,345.5,3.3,15.4,382.0,341.7,269.01
2018,4,10,11,30,32.0,335.0,3.3,15.4,363.0,322.62,253.8
2018,4,10,11,45,39.0,356.5,3.3,15.35,390.5,349.92,275.1
2018,4,10,12,0,46.0,378.0,3.3,15.3,418.0,377.22,296.17
2018,4,10,12,15,61.0,392.5,3.45,15.25,445.5,405.21,318.18
2018,4,10,12,30,76.0,407.0,3.6,15.2,473.0,432.85,339.89
2018,4,10,12,45,55.5,345.0,3.7,15.15,393.0,354.05,279.23
2018,4,10,13,0,35.0,283.0,3.8,15.1,313.0,276.78,218.93
2018,4,10,13,15,21.5,237.5,3.95,15.0,256.0,222.44,175.98
2018,4,10,13,30,8.0,192.0,4.1,14.9,199.0,159.2,125.12
2018,4,10,13,45,11.0,222.5,4.25,14.85,231.5,186.82,147.76
2018,4,10,14,0,14.0,253.0,4.4,14.8,264.0,214.57,170.33
2018,4,10,14,15,11.5,233.0,4.55,14.7,242.0,195.18,154.96
2018,4,10,14,30,9.0,213.0,4.7,14.6,220.0,176.06,139.79
2018,4,10,14,45,22.5,235.5,4.8,14.55,251.0,204.27,163.38
2018,4,10,15,0,36.0,258.0,4.9,14.5,282.0,243.0,195.32
2018,4,10,15,15,64.0,255.5,4.9,14.5,295.0,256.52,207.06
2018,4,10,15,30,92.0,253.0,4.9,14.5,308.0,267.27,216.37
2018,4,10,15,45,169.0,232.5,5.2,14.35,323.0,295.16,239.96
2018,4,10,16,0,246.0,212.0,5.5,14.2,338.0,312.99,254.39
2018,4,10,16,15,307.0,178.0,5.55,14.15,319.0,293.68,237.33
2018,4,10,16,30,368.0,144.0,5.6,14.1,300.0,274.94,219.27
2018,4,10,16,45,394.5,114.5,5.6,14.0,261.5,233.27,181.46
2018,4,10,17,0,421.0,85.0,5.6,13.9,223.0,188.07,139.59
2018,4,10,17,15,233.5,63.0,5.5,13.7,137.5,103.61,73.11
2018,4,10,17,30,46.0,41.0,5.4,13.5,52.0,39.7,26.31
2018,4,10,17,45,109.0,35.5,5.25,13.35,52.0,36.53,21.49
2018,4,10,18,0,172.0,30.0,5.1,13.2,52.0,23.61,14.73
2018,4,10,18,15,127.0,24.0,5.05,13.1,36.0,18.17,6.64
2018,4,10,18,30,82.0,18.0,5.0,13.0,20.0,14.16,0.0
2018,4,10,18,45,41.0,9.0,4.9,12.85,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,11,5,45,15.5,8.0,4.35,12.65,9.0,6.29,0.0
2018,4,11,6,0,31.0,16.0,4.2,12.7,18.0,12.42,0.0
2018,4,11,6,15,70.5,31.5,4.15,12.85,41.0,23.62,14.07
2018,4,11,6,30,110.0,47.0,4.1,13.0,64.0,40.55,25.98
2018,4,11,6,45,149.0,64.5,4.05,13.1,97.0,67.54,45.71
2018,4,11,7,0,188.0,82.0,4.0,13.2,130.0,99.69,71.32
2018,4,11,7,15,253.0,102.0,3.65,13.25,182.5,144.8,108.11
2018,4,11,7,30,318.0,122.0,3.3,13.3,235.0,197.92,152.57
2018,4,11,7,45,280.0,149.5,3.0,13.4,260.5,229.2,181.53
2018,4,11,8,0,242.0,177.0,2.7,13.5,286.0,256.02,205.49
2018,4,11,8,15,247.0,199.5,2.6,13.55,322.0,293.96,237.13
2018,4,11,8,30,252.0,222.0,2.5,13.6,358.0,332.16,268.2
2018,4,11,8,45,358.5,220.0,2.35,13.65,432.0,406.1,327.34
2018,4,11,9,0,465.0,218.0,2.2,13.7,506.0,501.89,401.88
2018,4,11,9,15,425.5,247.5,2.45,13.8,524.5,526.55,420.41
2018,4,11,9,30,386.0,277.0,2.7,13.9,543.0,533.45,425.6
2018,4,11,9,45,319.0,313.0,2.9,14.0,540.5,534.52,425.17
2018,4,11,10,0,252.0,349.0,3.1,14.1,538.0,529.66,419.88
2018,4,11,10,15,312.0,344.0,3.45,14.1,587.5,584.35,463.04
2018,4,11,10,30,372.0,339.0,3.8,14.1,637.0,641.28,507.29
2018,4,11,10,45,477.0,312.5,4.15,14.1,705.5,735.71,579.72
2018,4,11,11,0,582.0,286.0,4.5,14.1,774.0,816.95,642.41
2018,4,11,11,15,565.0,298.0,4.7,14.1,779.0,824.59,647.9
2018,4,11,11,30,548.0,310.0,4.9,14.1,784.0,829.07,651.52
2018,4,11,11,45,496.5,334.0,5.1,14.05,766.0,809.49,636.84
2018,4,11,12,0,445.0,358.0,5.3,14.0,748.0,786.32,619.46
2018,4,11,12,15,395.5,375.5,5.4,14.05,722.0,739.84,584.51
2018,4,11,12,30,346.0,393.0,5.5,14.1,696.0,708.99,560.62
2018,4,11,12,45,289.0,406.0,5.6,14.1,657.0,665.54,527.03
2018,4,11,13,0,232.0,419.0,5.7,14.1,618.0,602.76,478.76
2018,4,11,13,15,218.5,412.5,5.7,14.1,597.0,579.82,461.42
2018,4,11,13,30,205.0,406.0,5.7,14.1,576.0,556.29,443.45
2018,4,11,13,45,177.5,372.5,5.75,14.1,516.5,495.01,396.31
2018,4,11,14,0,150.0,339.0,5.8,14.1,457.0,434.65,349.38
2018,4,11,14,15,317.5,298.0,5.85,14.1,535.5,538.92,435.5
2018,4,11,14,30,485.0,257.0,5.9,14.1,614.0,630.72,509.61
2018,4,11,14,45,554.5,221.5,5.9,14.1,610.0,627.07,507.97
2018,4,11,15,0,624.0,186.0,5.9,14.1,606.0,622.67,505.47
2018,4,11,15,15,487.0,211.5,5.9,14.1,526.5,521.37,424.24
2018,4,11,15,30,350.0,237.0,5.9,14.1,447.0,425.3,346.41
2018,4,11,15,45,302.0,223.5,6.1,14.0,394.0,367.36,299.53
2018,4,11,16,0,254.0,210.0,6.3,13.9,341.0,313.64,255.39
2018,4,11,16,15,147.0,167.5,6.4,13.85,241.5,206.84,167.45
2018,4,11,16,30,40.0,125.0,6.5,13.8,142.0,115.45,91.94
2018,4,11,16,45,20.0,76.5,6.65,13.75,85.0,67.06,51.3
2018,4,11,17,0,0.0,28.0,6.8,13.7,28.0,21.34,12.72
2018,4,11,17,15,35.0,41.5,7.1,13.55,49.5,41.18,28.3
2018,4,11,17,30,70.0,55.0,7.4,13.4,71.0,53.65,37.18
2018,4,11,17,45,62.0,50.0,7.75,13.3,61.5,43.4,29.03
2018,4,11,18,0,54.0,45.0,8.1,13.2,52.0,33.23,23.07
2018,4,11,18,15,33.0,29.5,8.1,13.05,33.0,21.9,9.85
2018,4,11,18,30,12.0,14.0,8.1,12.9,14.0,11.02,0.0
2018,4,11,18,45,6.0,7.0,8.1,12.8,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.85,12.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.4,11.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.15,11.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.05,11.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,12,5,45,57.0,12.5,5.95,11.7,16.0,9.83,0.0
2018,4,12,6,0,114.0,25.0,6.0,11.8,32.0,18.81,0.0
2018,4,12,6,15,215.5,40.5,6.05,11.95,69.5,30.44,20.09
2018,4,12,6,30,317.0,56.0,6.1,12.1,107.0,55.62,34.22
2018,4,12,6,45,412.0,66.0,6.2,12.2,158.0,97.23,60.16
2018,4,12,7,0,507.0,76.0,6.3,12.3,209.0,153.67,103.33
2018,4,12,7,15,501.5,90.0,6.25,12.35,246.0,199.09,144.86
2018,4,12,7,30,496.0,104.0,6.2,12.4,283.0,238.99,182.65
2018,4,12,7,45,502.0,121.0,6.15,12.45,326.0,288.13,227.51
2018,4,12,8,0,508.0,138.0,6.1,12.5,369.0,337.33,271.54
2018,4,12,8,15,513.0,154.0,6.05,12.55,410.0,385.07,313.31
2018,4,12,8,30,518.0,170.0,6.0,12.6,451.0,432.38,353.64
2018,4,12,8,45,510.5,189.0,5.95,12.65,486.0,474.68,388.84
2018,4,12,9,0,503.0,208.0,5.9,12.7,521.0,515.01,421.52
2018,4,12,9,15,486.5,229.5,5.8,12.8,549.0,549.56,448.55
2018,4,12,9,30,470.0,251.0,5.7,12.9,577.0,581.22,472.62
2018,4,12,9,45,598.5,216.5,5.65,12.95,654.0,672.68,545.27
2018,4,12,10,0,727.0,182.0,5.6,13.0,731.0,765.8,617.75
2018,4,12,10,15,789.0,163.5,5.55,13.05,780.5,818.12,657.53
2018,4,12,10,30,851.0,145.0,5.5,13.1,830.0,876.93,699.67
2018,4,12,10,45,856.0,147.0,5.4,13.2,852.5,905.51,718.67
2018,4,12,11,0,861.0,149.0,5.3,13.3,875.0,930.85,735.36
2018,4,12,11,15,863.0,151.5,5.4,13.3,889.5,950.6,749.6
2018,4,12,11,30,865.0,154.0,5.5,13.3,904.0,966.78,761.39
2018,4,12,11,45,863.0,156.5,5.55,13.35,910.0,975.61,767.55
2018,4,12,12,0,861.0,159.0,5.6,13.4,916.0,980.68,771.17
2018,4,12,12,15,830.0,174.5,5.8,13.4,903.5,967.22,762.69
2018,4,12,12,30,799.0,190.0,6.0,13.4,891.0,949.67,751.32
2018,4,12,12,45,790.5,193.0,6.15,13.45,880.5,938.19,743.96
2018,4,12,13,0,782.0,196.0,6.3,13.5,870.0,933.45,741.58
2018,4,12,13,15,791.5,187.0,6.45,13.45,858.0,910.9,726.37
2018,4,12,13,30,801.0,178.0,6.6,13.4,846.0,894.67,715.89
2018,4,12,13,45,751.0,191.5,6.7,13.4,803.5,852.71,685.36
2018,4,12,14,0,701.0,205.0,6.8,13.4,761.0,801.77,646.74
2018,4,12,14,15,752.5,177.0,6.9,13.35,752.5,792.29,641.58
2018,4,12,14,30,804.0,149.0,7.0,13.3,744.0,771.88,627.74
2018,4,12,14,45,794.0,144.5,7.05,13.3,707.0,728.31,594.09
2018,4,12,15,0,784.0,140.0,7.1,13.3,670.0,682.8,558.39
2018,4,12,15,15,765.0,136.5,7.1,13.3,626.0,633.15,518.46
2018,4,12,15,30,746.0,133.0,7.1,13.3,582.0,580.03,475.03
2018,4,12,15,45,728.0,127.0,7.15,13.2,535.5,524.83,429.23
2018,4,12,16,0,710.0,121.0,7.2,13.1,489.0,469.58,382.21
2018,4,12,16,15,683.5,113.5,7.2,13.05,438.5,409.6,330.1
2018,4,12,16,30,657.0,106.0,7.2,13.0,388.0,351.15,278.14
2018,4,12,16,45,618.0,98.5,7.15,12.95,336.0,290.63,223.91
2018,4,12,17,0,579.0,91.0,7.1,12.9,284.0,233.75,172.62
2018,4,12,17,15,517.0,82.5,7.0,12.8,232.5,175.59,122.19
2018,4,12,17,30,455.0,74.0,6.9,12.7,181.0,121.39,77.86
2018,4,12,17,45,364.5,62.5,6.8,12.6,134.0,73.81,44.85
2018,4,12,18,0,274.0,51.0,6.7,12.5,87.0,38.23,27.55
2018,4,12,18,15,170.5,34.5,6.6,12.4,53.5,25.89,13.41
2018,4,12,18,30,67.0,18.0,6.5,12.3,20.0,14.16,0.0
2018,4,12,18,45,33.5,9.0,6.45,12.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
