Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,12,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,13,5,45,64.0,13.0,4.65,12.05,17.0,10.23,0.0
2018,4,13,6,0,128.0,26.0,4.6,12.2,34.0,19.59,2.26
2018,4,13,6,15,242.0,41.0,4.65,12.4,74.5,30.94,20.7
2018,4,13,6,30,356.0,56.0,4.7,12.6,115.0,56.72,34.45
2018,4,13,6,45,437.0,65.5,4.7,12.8,164.0,101.71,62.87
2018,4,13,7,0,518.0,75.0,4.7,13.0,213.0,153.89,102.62
2018,4,13,7,15,572.5,82.5,4.75,13.15,265.5,208.01,148.78
2018,4,13,7,30,627.0,90.0,4.8,13.3,318.0,268.1,201.59
2018,4,13,7,45,665.0,95.0,4.85,13.5,370.0,325.83,253.19
2018,4,13,8,0,703.0,100.0,4.9,13.7,422.0,386.75,306.75
2018,4,13,8,15,730.0,104.0,4.85,13.8,472.0,444.53,356.8
2018,4,13,8,30,757.0,108.0,4.8,13.9,522.0,503.53,406.52
2018,4,13,8,45,776.0,112.5,4.75,14.05,568.5,558.8,451.87
2018,4,13,9,0,795.0,117.0,4.7,14.2,615.0,614.02,495.9
2018,4,13,9,15,813.5,118.5,4.65,14.35,658.0,665.51,535.95
2018,4,13,9,30,832.0,120.0,4.6,14.5,701.0,716.0,574.26
2018,4,13,9,45,849.0,120.0,4.55,14.65,739.0,762.63,608.82
2018,4,13,10,0,866.0,120.0,4.5,14.8,777.0,798.74,634.18
2018,4,13,10,15,874.0,121.5,4.5,14.9,806.5,834.95,659.17
2018,4,13,10,30,882.0,123.0,4.5,15.0,836.0,868.38,681.98
2018,4,13,10,45,886.0,125.5,4.45,15.1,858.5,896.33,700.39
2018,4,13,11,0,890.0,128.0,4.4,15.2,881.0,920.97,716.39
2018,4,13,11,15,894.0,128.5,4.4,15.3,896.0,940.35,729.08
2018,4,13,11,30,898.0,129.0,4.4,15.4,911.0,956.23,739.39
2018,4,13,11,45,899.0,129.5,4.35,15.45,917.5,965.74,745.06
2018,4,13,12,0,900.0,130.0,4.3,15.5,924.0,971.56,748.29
2018,4,13,12,15,879.5,141.0,4.35,15.55,916.0,963.27,742.74
2018,4,13,12,30,859.0,152.0,4.4,15.6,908.0,966.81,745.69
2018,4,13,12,45,854.5,153.5,4.45,15.65,899.0,957.42,739.62
2018,4,13,13,0,850.0,155.0,4.5,15.7,890.0,944.44,731.21
2018,4,13,13,15,868.0,141.5,4.5,15.75,879.5,919.95,714.36
2018,4,13,13,30,886.0,128.0,4.5,15.8,869.0,906.24,705.29
2018,4,13,13,45,822.0,152.5,4.55,15.8,824.5,865.99,677.7
2018,4,13,14,0,758.0,177.0,4.6,15.8,780.0,819.04,644.56
2018,4,13,14,15,760.5,168.0,4.6,15.8,752.5,786.83,621.68
2018,4,13,14,30,763.0,159.0,4.6,15.8,725.0,751.63,596.14
2018,4,13,14,45,730.5,160.0,4.65,15.75,679.5,698.1,556.31
2018,4,13,15,0,698.0,161.0,4.7,15.7,634.0,644.47,515.69
2018,4,13,15,15,679.5,154.5,4.7,15.7,590.5,593.12,475.94
2018,4,13,15,30,661.0,148.0,4.7,15.7,547.0,541.4,435.0
2018,4,13,15,45,708.5,125.5,4.75,15.55,522.0,510.14,409.57
2018,4,13,16,0,756.0,103.0,4.8,15.4,497.0,472.08,377.19
2018,4,13,16,15,730.5,97.5,4.85,15.25,446.5,412.23,326.29
2018,4,13,16,30,705.0,92.0,4.9,15.1,396.0,353.68,275.14
2018,4,13,16,45,669.5,85.5,5.0,14.95,344.0,292.74,221.27
2018,4,13,17,0,634.0,79.0,5.1,14.8,292.0,234.93,169.6
2018,4,13,17,15,575.0,72.5,5.1,14.55,240.0,176.13,118.98
2018,4,13,17,30,516.0,66.0,5.1,14.3,188.0,123.96,76.89
2018,4,13,17,45,426.0,56.5,5.15,14.1,140.5,74.35,43.46
2018,4,13,18,0,336.0,47.0,5.2,13.9,93.0,35.79,25.35
2018,4,13,18,15,219.0,33.0,5.15,13.75,58.0,25.01,13.22
2018,4,13,18,30,102.0,19.0,5.1,13.6,23.0,14.95,0.0
2018,4,13,18,45,51.0,9.5,5.0,13.4,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,3.3,12.45,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,3.3,12.6,4.0,0.0,0.0
2018,4,14,5,45,87.0,17.0,3.3,12.75,22.5,13.38,0.0
2018,4,14,6,0,162.0,30.0,3.3,12.9,41.0,22.58,6.25
2018,4,14,6,15,274.0,42.5,3.35,13.05,80.5,32.18,21.88
2018,4,14,6,30,386.0,55.0,3.4,13.2,120.0,59.36,36.21
2018,4,14,6,45,464.0,64.0,3.45,13.35,169.5,102.57,62.42
2018,4,14,7,0,542.0,73.0,3.5,13.5,219.0,155.36,102.47
2018,4,14,7,15,594.0,79.0,3.45,13.6,271.0,208.95,148.04
2018,4,14,7,30,646.0,85.0,3.4,13.7,323.0,268.09,199.88
2018,4,14,7,45,683.0,90.0,3.4,13.85,375.5,326.36,251.58
2018,4,14,8,0,720.0,95.0,3.4,14.0,428.0,387.67,304.97
2018,4,14,8,15,748.0,98.5,3.3,14.1,478.5,446.58,355.26
2018,4,14,8,30,776.0,102.0,3.2,14.2,529.0,506.01,404.49
2018,4,14,8,45,797.5,104.5,3.1,14.35,576.0,561.78,449.35
2018,4,14,9,0,819.0,107.0,3.0,14.5,623.0,617.45,492.71
2018,4,14,9,15,836.0,108.5,2.9,14.65,665.5,668.76,531.51
2018,4,14,9,30,853.0,110.0,2.8,14.8,708.0,718.91,568.32
2018,4,14,9,45,867.5,110.5,2.75,14.95,745.5,757.44,596.21
2018,4,14,10,0,882.0,111.0,2.7,15.1,783.0,800.54,625.34
2018,4,14,10,15,890.5,112.0,2.7,15.2,813.0,837.07,649.68
2018,4,14,10,30,899.0,113.0,2.7,15.3,843.0,870.81,671.92
2018,4,14,10,45,905.0,113.5,2.7,15.45,865.5,898.93,690.03
2018,4,14,11,0,911.0,114.0,2.7,15.6,888.0,923.78,705.86
2018,4,14,11,15,915.0,115.0,2.8,15.65,903.5,943.9,719.59
2018,4,14,11,30,919.0,116.0,2.9,15.7,919.0,960.43,730.99
2018,4,14,11,45,920.5,116.5,2.95,15.75,926.0,970.52,737.71
2018,4,14,12,0,922.0,117.0,3.0,15.8,933.0,976.84,742.05
2018,4,14,12,15,922.5,116.5,3.2,15.85,932.0,977.5,743.88
2018,4,14,12,30,923.0,116.0,3.4,15.9,931.0,974.34,743.2
2018,4,14,12,45,921.5,115.0,3.55,15.9,921.5,965.08,738.15
2018,4,14,13,0,920.0,114.0,3.7,15.9,912.0,952.06,730.58
2018,4,14,13,15,916.5,113.0,3.9,15.9,895.0,933.57,719.53
2018,4,14,13,30,913.0,112.0,4.1,15.9,878.0,911.53,705.92
2018,4,14,13,45,907.5,110.5,4.3,15.85,853.5,883.87,688.39
2018,4,14,14,0,902.0,109.0,4.5,15.8,829.0,852.98,668.89
2018,4,14,14,15,894.0,107.5,4.65,15.75,797.5,817.07,645.09
2018,4,14,14,30,886.0,106.0,4.8,15.7,766.0,778.41,618.94
2018,4,14,14,45,875.0,104.0,4.95,15.65,728.0,734.62,587.49
2018,4,14,15,0,864.0,102.0,5.1,15.6,690.0,688.76,553.05
2018,4,14,15,15,848.5,99.5,5.1,15.6,646.0,642.43,516.55
2018,4,14,15,30,833.0,97.0,5.1,15.6,602.0,589.42,474.12
2018,4,14,15,45,812.0,94.0,5.35,15.45,554.0,532.17,428.07
2018,4,14,16,0,791.0,91.0,5.6,15.3,506.0,474.94,380.44
2018,4,14,16,15,742.0,91.0,5.65,15.15,449.0,409.0,324.34
2018,4,14,16,30,693.0,91.0,5.7,15.0,392.0,345.7,269.31
2018,4,14,16,45,648.5,84.5,5.75,14.85,337.5,282.88,213.89
2018,4,14,17,0,604.0,78.0,5.8,14.7,283.0,224.29,161.85
2018,4,14,17,15,548.0,72.0,5.75,14.55,233.5,168.56,113.76
2018,4,14,17,30,492.0,66.0,5.7,14.4,184.0,119.08,73.96
2018,4,14,17,45,388.0,55.5,5.65,14.25,134.0,69.63,41.14
2018,4,14,18,0,284.0,45.0,5.6,14.1,84.0,34.09,23.92
2018,4,14,18,15,192.0,32.0,5.45,14.05,53.5,24.21,13.02
2018,4,14,18,30,100.0,19.0,5.3,14.0,23.0,14.95,0.0
2018,4,14,18,45,50.0,9.5,5.2,13.9,11.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,2.8,12.55,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,2.9,12.6,4.0,0.0,0.0
2018,4,15,5,45,20.5,14.0,2.95,12.7,15.0,11.02,0.0
2018,4,15,6,0,28.0,24.0,3.0,12.8,26.0,18.15,5.53
2018,4,15,6,15,111.5,42.5,3.1,12.9,60.5,31.45,21.42
2018,4,15,6,30,195.0,61.0,3.2,13.0,95.0,52.89,35.05
2018,4,15,6,45,221.5,75.0,3.25,13.15,126.0,81.54,54.82
2018,4,15,7,0,248.0,89.0,3.3,13.3,157.0,113.34,80.18
2018,4,15,7,15,184.5,115.5,3.3,13.45,172.0,138.13,104.86
2018,4,15,7,30,121.0,142.0,3.3,13.6,187.0,151.1,118.99
2018,4,15,7,45,130.5,167.0,3.3,13.7,222.0,183.88,146.8
2018,4,15,8,0,140.0,192.0,3.3,13.8,257.0,217.93,175.29
2018,4,15,8,15,251.0,199.5,3.4,13.95,332.5,292.26,235.58
2018,4,15,8,30,362.0,207.0,3.5,14.1,408.0,371.25,299.46
2018,4,15,8,45,424.0,212.5,3.6,14.2,467.0,442.5,356.52
2018,4,15,9,0,486.0,218.0,3.7,14.3,526.0,509.08,409.22
2018,4,15,9,15,606.5,189.5,3.8,14.35,600.0,593.86,476.02
2018,4,15,9,30,727.0,161.0,3.9,14.4,674.0,680.54,543.23
2018,4,15,9,45,800.0,138.5,4.0,14.5,729.0,739.97,588.69
2018,4,15,10,0,873.0,116.0,4.1,14.6,784.0,796.05,630.37
2018,4,15,10,15,880.5,117.5,4.15,14.65,813.5,831.86,655.17
2018,4,15,10,30,888.0,119.0,4.2,14.7,843.0,864.84,677.93
2018,4,15,10,45,893.0,120.0,4.25,14.7,864.5,892.21,696.75
2018,4,15,11,0,898.0,121.0,4.3,14.7,886.0,916.3,713.42
2018,4,15,11,15,901.0,121.0,4.4,14.75,900.0,934.27,726.11
2018,4,15,11,30,904.0,121.0,4.5,14.8,914.0,948.68,736.44
2018,4,15,11,45,905.0,121.0,4.65,14.8,920.0,957.63,743.6
2018,4,15,12,0,906.0,121.0,4.8,14.8,926.0,962.87,748.3
2018,4,15,12,15,904.0,121.5,5.0,14.8,923.5,962.08,749.22
2018,4,15,12,30,902.0,122.0,5.2,14.8,921.0,957.58,747.58
2018,4,15,12,45,755.5,182.0,5.45,14.8,846.5,887.51,698.95
2018,4,15,13,0,609.0,242.0,5.7,14.8,772.0,811.51,642.74
2018,4,15,13,15,338.0,299.5,5.9,14.7,592.5,608.68,485.96
2018,4,15,13,30,67.0,357.0,6.1,14.6,413.0,367.63,292.94
2018,4,15,13,45,47.5,325.5,6.3,14.45,364.5,320.06,255.83
2018,4,15,14,0,28.0,294.0,6.5,14.3,316.0,273.68,218.83
2018,4,15,14,15,16.0,241.5,6.65,14.15,254.0,204.88,163.54
2018,4,15,14,30,4.0,189.0,6.8,14.0,192.0,151.88,120.38
2018,4,15,14,45,3.0,159.5,6.95,13.85,161.5,126.95,100.18
2018,4,15,15,0,2.0,130.0,7.1,13.7,131.0,102.39,80.11
2018,4,15,15,15,3.0,149.0,7.1,13.7,150.5,118.06,93.36
2018,4,15,15,30,4.0,168.0,7.1,13.7,170.0,133.7,106.62
2018,4,15,15,45,17.5,171.5,7.2,13.45,180.5,143.31,115.13
2018,4,15,16,0,31.0,175.0,7.3,13.2,191.0,156.91,126.85
2018,4,15,16,15,70.5,164.0,7.2,13.15,196.0,161.9,130.89
2018,4,15,16,30,110.0,153.0,7.1,13.1,201.0,167.93,135.05
2018,4,15,16,45,213.0,135.5,7.0,13.0,213.5,181.18,142.74
2018,4,15,17,0,316.0,118.0,6.9,12.9,226.0,176.56,133.41
2018,4,15,17,15,310.5,99.0,6.75,12.8,190.0,141.59,102.02
2018,4,15,17,30,305.0,80.0,6.6,12.7,154.0,102.77,68.97
2018,4,15,17,45,250.5,64.5,6.45,12.6,115.5,64.51,41.71
2018,4,15,18,0,196.0,49.0,6.3,12.5,77.0,36.38,26.14
2018,4,15,18,15,122.0,33.0,6.2,12.45,48.0,24.66,13.85
2018,4,15,18,30,48.0,17.0,6.1,12.4,19.0,13.38,0.0
2018,4,15,18,45,24.0,8.5,6.0,12.3,9.5,6.69,0.0
2018,4,15,19,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,4.25,11.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,4.3,11.9,2.0,0.0,0.0
2018,4,16,5,45,6.0,6.0,4.35,11.95,6.0,4.72,0.0
2018,4,16,6,0,6.0,10.0,4.4,12.0,10.0,7.85,0.0
2018,4,16,6,15,5.0,19.0,4.55,12.0,19.5,14.48,6.92
2018,4,16,6,30,4.0,28.0,4.7,12.0,29.0,21.49,12.6
2018,4,16,6,45,6.0,34.0,4.85,12.0,35.5,26.53,16.99
2018,4,16,7,0,8.0,40.0,5.0,12.0,42.0,31.83,21.56
2018,4,16,7,15,9.5,71.0,5.05,11.95,74.0,56.54,42.87
2018,4,16,7,30,11.0,102.0,5.1,11.9,106.0,81.48,64.21
2018,4,16,7,45,169.5,122.0,5.2,11.9,201.0,164.55,131.21
2018,4,16,8,0,328.0,142.0,5.3,11.9,296.0,264.45,213.5
2018,4,16,8,15,302.5,137.5,5.3,11.9,292.0,270.1,220.16
2018,4,16,8,30,277.0,133.0,5.3,11.9,288.0,271.74,222.98
2018,4,16,8,45,182.0,144.5,5.35,11.9,249.5,234.54,192.69
2018,4,16,9,0,87.0,156.0,5.4,11.9,211.0,189.07,154.29
2018,4,16,9,15,187.0,236.0,5.4,11.9,365.0,329.77,270.68
2018,4,16,9,30,287.0,316.0,5.4,11.9,519.0,492.76,401.12
2018,4,16,9,45,345.5,314.5,5.4,11.95,571.5,548.18,444.88
2018,4,16,10,0,404.0,313.0,5.4,12.0,624.0,620.14,501.01
2018,4,16,10,15,491.5,291.5,5.35,12.0,684.0,687.81,554.01
2018,4,16,10,30,579.0,270.0,5.3,12.0,744.0,757.7,607.94
2018,4,16,10,45,670.5,234.5,5.3,12.0,797.5,825.44,659.95
2018,4,16,11,0,762.0,199.0,5.3,12.0,851.0,888.47,707.93
2018,4,16,11,15,569.5,262.5,5.3,11.95,754.5,788.77,629.7
2018,4,16,11,30,377.0,326.0,5.3,11.9,658.0,677.2,541.64
2018,4,16,11,45,441.5,325.5,5.3,11.85,717.0,740.09,590.79
2018,4,16,12,0,506.0,325.0,5.3,11.8,776.0,801.57,637.54
2018,4,16,12,15,392.5,274.0,5.35,11.8,623.5,649.97,522.58
2018,4,16,12,30,279.0,223.0,5.4,11.8,471.0,494.8,402.1
2018,4,16,12,45,248.0,251.0,5.45,11.8,469.5,471.31,383.35
2018,4,16,13,0,217.0,279.0,5.5,11.8,468.0,466.7,378.67
2018,4,16,13,15,429.0,261.0,5.6,11.75,626.0,651.08,527.0
2018,4,16,13,30,641.0,243.0,5.7,11.7,784.0,812.38,652.73
2018,4,16,13,45,779.0,173.5,5.8,11.7,812.0,839.74,676.41
2018,4,16,14,0,917.0,104.0,5.9,11.7,840.0,853.94,688.27
2018,4,16,14,15,909.5,102.0,6.05,11.7,808.0,817.49,662.41
2018,4,16,14,30,902.0,100.0,6.2,11.7,776.0,778.25,634.38
2018,4,16,14,45,873.5,104.5,6.35,11.65,732.0,727.72,595.98
2018,4,16,15,0,845.0,109.0,6.5,11.6,688.0,682.14,559.89
2018,4,16,15,15,749.0,130.5,6.5,11.6,620.0,605.29,497.4
2018,4,16,15,30,653.0,152.0,6.5,11.6,552.0,532.23,437.2
2018,4,16,15,45,568.0,158.0,6.65,11.6,486.0,457.18,375.14
2018,4,16,16,0,483.0,164.0,6.8,11.6,420.0,383.63,313.57
2018,4,16,16,15,531.0,137.0,6.8,11.55,392.5,350.59,283.54
2018,4,16,16,30,579.0,110.0,6.8,11.5,365.0,316.45,250.83
2018,4,16,16,45,596.5,94.0,6.8,11.45,327.5,270.76,207.69
2018,4,16,17,0,614.0,78.0,6.8,11.4,290.0,222.21,161.41
2018,4,16,17,15,508.5,75.0,6.7,11.35,230.5,159.94,109.42
2018,4,16,17,30,403.0,72.0,6.6,11.3,171.0,106.87,68.64
2018,4,16,17,45,335.0,59.5,6.45,11.25,128.5,64.43,39.73
2018,4,16,18,0,267.0,47.0,6.3,11.2,86.0,35.41,25.49
2018,4,16,18,15,173.5,32.5,6.2,11.15,54.0,24.51,14.13
2018,4,16,18,30,80.0,18.0,6.1,11.1,22.0,13.62,0.0
2018,4,16,18,45,40.0,9.0,6.05,11.1,11.0,7.08,0.0
2018,4,16,19,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.5,3.5,10.45,3.0,0.0,0.0
2018,4,17,5,30,30.0,7.0,3.4,10.6,6.0,0.0,0.0
2018,4,17,5,45,130.5,19.5,3.35,10.75,28.5,15.34,0.0
2018,4,17,6,0,231.0,32.0,3.3,10.9,51.0,24.31,12.11
2018,4,17,6,15,344.5,42.5,3.2,11.05,94.0,34.79,24.74
2018,4,17,6,30,458.0,53.0,3.1,11.2,137.0,58.59,35.22
2018,4,17,6,45,529.5,61.5,3.05,11.3,188.5,104.91,62.56
2018,4,17,7,0,601.0,70.0,3.0,11.4,240.0,159.85,104.36
2018,4,17,7,15,650.0,75.5,2.9,11.5,293.5,215.49,151.98
2018,4,17,7,30,699.0,81.0,2.8,11.6,347.0,276.22,205.6
2018,4,17,7,45,733.0,85.0,2.65,11.7,400.0,335.19,258.28
2018,4,17,8,0,767.0,89.0,2.5,11.8,453.0,397.83,312.89
2018,4,17,8,15,792.0,92.5,2.4,11.95,504.0,456.73,363.17
2018,4,17,8,30,817.0,96.0,2.3,12.1,555.0,516.49,412.46
2018,4,17,8,45,835.0,99.5,2.2,12.25,602.5,572.87,457.47
2018,4,17,9,0,853.0,103.0,2.1,12.4,650.0,628.73,500.49
2018,4,17,9,15,867.5,105.0,1.95,12.55,692.5,674.77,534.65
2018,4,17,9,30,882.0,107.0,1.8,12.7,735.0,723.72,569.58
2018,4,17,9,45,894.0,107.5,1.65,12.9,771.5,767.68,599.55
2018,4,17,10,0,906.0,108.0,1.5,13.1,808.0,809.44,625.67
2018,4,17,10,15,912.5,110.5,1.45,13.2,838.0,846.23,648.87
2018,4,17,10,30,919.0,113.0,1.4,13.3,868.0,880.01,669.75
2018,4,17,10,45,923.5,114.0,1.3,13.45,890.0,907.52,685.32
2018,4,17,11,0,928.0,115.0,1.2,13.6,912.0,931.61,698.42
2018,4,17,11,15,932.0,116.0,1.25,13.65,927.5,951.74,711.55
2018,4,17,11,30,936.0,117.0,1.3,13.7,943.0,968.22,722.41
2018,4,17,11,45,937.0,118.0,1.35,13.8,950.0,978.24,729.04
2018,4,17,12,0,938.0,119.0,1.4,13.9,957.0,984.43,733.35
2018,4,17,12,15,937.5,119.0,1.55,13.95,955.5,984.47,735.49
2018,4,17,12,30,937.0,119.0,1.7,14.0,954.0,980.65,735.13
2018,4,17,12,45,933.0,119.5,1.9,14.05,943.5,970.29,731.06
2018,4,17,13,0,929.0,120.0,2.1,14.1,933.0,956.2,724.34
2018,4,17,13,15,922.5,120.0,2.3,14.1,914.5,935.79,713.29
2018,4,17,13,30,916.0,120.0,2.5,14.1,896.0,911.93,699.64
2018,4,17,13,45,906.0,121.0,2.7,14.1,870.0,882.75,682.0
2018,4,17,14,0,896.0,122.0,2.9,14.1,844.0,850.57,661.92
2018,4,17,14,15,886.5,120.5,3.2,14.05,811.5,813.7,638.8
2018,4,17,14,30,877.0,119.0,3.5,14.0,779.0,774.22,612.88
2018,4,17,14,45,863.5,117.5,3.8,14.0,740.0,736.5,585.9
2018,4,17,15,0,850.0,116.0,4.1,14.0,701.0,689.05,550.89
2018,4,17,15,15,833.5,113.5,4.1,14.0,657.0,637.22,510.66
2018,4,17,15,30,817.0,111.0,4.1,14.0,613.0,584.37,468.63
2018,4,17,15,45,791.0,106.0,4.55,13.8,560.5,523.56,420.86
2018,4,17,16,0,765.0,101.0,5.0,13.6,508.0,463.38,371.56
2018,4,17,16,15,704.5,101.0,5.15,13.5,447.0,393.65,312.6
2018,4,17,16,30,644.0,101.0,5.3,13.4,386.0,329.43,257.12
2018,4,17,16,45,627.0,92.0,5.4,13.3,340.5,275.84,208.68
2018,4,17,17,0,610.0,83.0,5.5,13.2,295.0,223.34,160.82
2018,4,17,17,15,519.5,78.5,5.55,13.0,237.5,162.93,110.56
2018,4,17,17,30,429.0,74.0,5.6,12.8,180.0,109.89,69.78
2018,4,17,17,45,365.5,61.5,5.65,12.65,136.5,66.24,40.62
2018,4,17,18,0,302.0,49.0,5.7,12.5,93.0,37.04,26.82
2018,4,17,18,15,209.5,35.5,5.6,12.4,60.5,26.81,16.17
2018,4,17,18,30,117.0,22.0,5.5,12.3,28.0,16.6,0.0
2018,4,17,18,45,58.5,11.0,5.45,12.2,14.0,8.65,0.0
2018,4,17,19,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.55,11.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.5,11.8,2.0,0.0,0.0
2018,4,18,5,45,0.0,5.5,2.5,11.85,5.5,4.33,0.0
2018,4,18,6,0,0.0,9.0,2.5,11.9,9.0,6.82,0.0
2018,4,18,6,15,0.0,13.5,2.45,12.0,13.5,10.24,3.32
2018,4,18,6,30,0.0,18.0,2.4,12.1,18.0,13.67,6.07
2018,4,18,6,45,0.0,22.0,2.35,12.15,22.0,16.73,8.82
2018,4,18,7,0,0.0,26.0,2.3,12.2,26.0,19.8,11.53
2018,4,18,7,15,0.0,43.0,2.2,12.2,43.0,32.85,22.83
2018,4,18,7,30,0.0,60.0,2.1,12.2,60.0,45.97,34.06
2018,4,18,7,45,0.0,58.5,2.05,12.25,58.5,44.82,32.96
2018,4,18,8,0,0.0,57.0,2.0,12.3,57.0,43.68,31.86
2018,4,18,8,15,0.0,71.0,2.0,12.35,71.0,54.53,40.96
2018,4,18,8,30,0.0,85.0,2.0,12.4,85.0,65.42,50.0
2018,4,18,8,45,17.5,158.5,2.0,12.45,170.0,133.24,106.58
2018,4,18,9,0,35.0,232.0,2.0,12.5,255.0,212.8,171.39
2018,4,18,9,15,59.5,265.5,2.1,12.55,307.0,260.05,209.21
2018,4,18,9,30,84.0,299.0,2.2,12.6,359.0,309.77,248.64
2018,4,18,9,45,119.0,335.5,2.3,12.7,425.0,385.5,307.9
2018,4,18,10,0,154.0,372.0,2.4,12.8,491.0,451.31,358.41
2018,4,18,10,15,131.0,376.0,2.55,12.85,480.0,443.41,351.42
2018,4,18,10,30,108.0,380.0,2.7,12.9,469.0,433.49,343.19
2018,4,18,10,45,86.0,382.5,2.85,12.95,454.5,404.46,320.38
2018,4,18,11,0,64.0,385.0,3.0,13.0,440.0,390.06,308.65
2018,4,18,11,15,51.0,374.0,3.15,13.05,418.5,369.97,292.77
2018,4,18,11,30,38.0,363.0,3.3,13.1,397.0,349.19,276.3
2018,4,18,11,45,35.0,363.0,3.45,13.15,394.5,347.09,274.63
2018,4,18,12,0,32.0,363.0,3.6,13.2,392.0,344.67,272.67
2018,4,18,12,15,27.5,344.0,3.65,13.25,369.0,323.09,255.74
2018,4,18,12,30,23.0,325.0,3.7,13.3,346.0,284.34,225.34
2018,4,18,12,45,26.5,328.0,3.8,13.3,351.5,306.86,243.38
2018,4,18,13,0,30.0,331.0,3.9,13.3,357.0,312.02,247.67
2018,4,18,13,15,94.5,345.5,3.9,13.3,426.0,398.13,317.1
2018,4,18,13,30,159.0,360.0,3.9,13.3,495.0,463.63,369.29
2018,4,18,13,45,318.0,332.0,3.95,13.3,592.0,580.64,462.4
2018,4,18,14,0,477.0,304.0,4.0,13.3,689.0,687.3,545.0
2018,4,18,14,15,591.0,244.5,3.95,13.3,703.0,708.98,563.06
2018,4,18,14,30,705.0,185.0,3.9,13.3,717.0,717.76,571.64
2018,4,18,14,45,793.5,143.0,3.9,13.25,713.5,708.16,565.87
2018,4,18,15,0,882.0,101.0,3.9,13.2,710.0,687.27,551.07
2018,4,18,15,15,876.0,95.5,3.9,13.2,668.5,638.77,513.11
2018,4,18,15,30,870.0,90.0,3.9,13.2,627.0,588.19,472.63
2018,4,18,15,45,851.5,87.0,3.8,13.1,578.0,533.96,427.97
2018,4,18,16,0,833.0,84.0,3.7,13.0,529.0,476.31,379.4
2018,4,18,16,15,806.5,80.5,3.65,12.9,476.5,414.91,326.63
2018,4,18,16,30,780.0,77.0,3.6,12.8,424.0,354.74,273.49
2018,4,18,16,45,696.0,79.0,3.5,12.7,359.5,282.37,211.03
2018,4,18,17,0,612.0,81.0,3.4,12.6,295.0,219.89,157.27
2018,4,18,17,15,493.5,79.0,3.3,12.4,233.0,156.93,106.48
2018,4,18,17,30,375.0,77.0,3.2,12.2,171.0,104.59,67.8
2018,4,18,17,45,291.0,64.5,3.1,12.05,127.0,63.43,40.81
2018,4,18,18,0,207.0,52.0,3.0,11.9,83.0,38.55,28.28
2018,4,18,18,15,110.0,34.5,2.95,11.75,50.5,25.76,15.61
2018,4,18,18,30,13.0,17.0,2.9,11.6,18.0,13.0,0.0
2018,4,18,18,45,6.5,8.5,2.9,11.5,9.0,6.69,0.0
2018,4,18,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,19,5,15,26.0,4.0,3.1,10.95,4.0,0.0,0.0
2018,4,19,5,30,52.0,8.0,3.2,11.2,8.0,6.29,0.0
2018,4,19,5,45,175.0,20.0,3.3,11.4,33.5,15.74,0.0
2018,4,19,6,0,298.0,32.0,3.4,11.6,59.0,26.49,15.23
2018,4,19,6,15,403.0,41.0,3.6,11.75,103.0,33.73,23.92
2018,4,19,6,30,508.0,50.0,3.8,11.9,147.0,56.58,33.09
2018,4,19,6,45,559.5,58.5,3.95,12.1,196.0,103.81,60.48
2018,4,19,7,0,611.0,67.0,4.1,12.3,245.0,157.09,101.32
2018,4,19,7,15,654.5,73.5,4.2,12.4,298.0,212.66,149.03
2018,4,19,7,30,698.0,80.0,4.3,12.5,351.0,272.68,202.41
2018,4,19,7,45,663.5,98.0,4.4,12.6,385.0,320.67,248.13
2018,4,19,8,0,629.0,116.0,4.5,12.7,419.0,363.64,288.26
2018,4,19,8,15,596.0,142.0,4.55,12.85,453.5,409.12,328.55
2018,4,19,8,30,563.0,168.0,4.6,13.0,488.0,444.12,358.94
2018,4,19,8,45,698.0,137.0,4.65,13.1,567.0,528.8,428.02
2018,4,19,9,0,833.0,106.0,4.7,13.2,646.0,615.75,498.0
2018,4,19,9,15,784.0,133.0,4.7,13.35,667.0,648.32,523.09
2018,4,19,9,30,735.0,160.0,4.7,13.5,688.0,677.11,544.51
2018,4,19,9,45,588.0,230.5,4.7,13.65,666.0,663.86,531.68
2018,4,19,10,0,441.0,301.0,4.7,13.8,644.0,633.0,505.07
2018,4,19,10,15,368.0,342.5,4.75,13.9,636.0,615.09,489.87
2018,4,19,10,30,295.0,384.0,4.8,14.0,628.0,605.6,480.46
2018,4,19,10,45,292.0,395.5,4.85,14.1,642.5,623.02,493.14
2018,4,19,11,0,289.0,407.0,4.9,14.2,657.0,638.98,504.55
2018,4,19,11,15,370.0,378.0,5.05,14.3,703.5,690.2,545.19
2018,4,19,11,30,451.0,349.0,5.2,14.4,750.0,758.37,597.58
2018,4,19,11,45,622.5,270.0,5.35,14.45,827.5,850.64,670.0
2018,4,19,12,0,794.0,191.0,5.5,14.5,905.0,927.92,729.25
2018,4,19,12,15,810.0,182.5,5.7,14.55,909.5,935.28,735.19
2018,4,19,12,30,826.0,174.0,5.9,14.6,914.0,938.93,738.94
2018,4,19,12,45,879.5,145.0,6.1,14.6,926.0,938.65,740.08
2018,4,19,13,0,933.0,116.0,6.3,14.6,938.0,949.6,749.52
2018,4,19,13,15,929.0,115.0,6.4,14.6,920.0,930.37,736.44
2018,4,19,13,30,925.0,114.0,6.5,14.6,902.0,907.57,720.9
2018,4,19,13,45,919.5,112.5,6.65,14.6,877.0,879.62,701.74
2018,4,19,14,0,914.0,111.0,6.8,14.6,852.0,848.42,680.04
2018,4,19,14,15,905.0,110.5,6.85,14.55,820.0,812.37,654.3
2018,4,19,14,30,896.0,110.0,6.9,14.5,788.0,773.62,626.12
2018,4,19,14,45,883.0,108.5,6.9,14.45,749.0,728.69,591.26
2018,4,19,15,0,870.0,107.0,6.9,14.4,710.0,681.83,554.24
2018,4,19,15,15,854.5,104.5,6.9,14.4,665.5,635.33,516.51
2018,4,19,15,30,839.0,102.0,6.9,14.4,621.0,582.32,472.89
2018,4,19,15,45,815.5,99.5,6.8,14.25,571.5,524.35,424.37
2018,4,19,16,0,792.0,97.0,6.7,14.1,522.0,466.64,374.89
2018,4,19,16,15,760.5,94.0,6.55,13.95,469.5,405.82,321.76
2018,4,19,16,30,729.0,91.0,6.4,13.8,417.0,345.45,268.01
2018,4,19,16,45,686.5,87.0,6.3,13.7,363.5,284.23,213.2
2018,4,19,17,0,644.0,83.0,6.2,13.6,310.0,226.84,161.83
2018,4,19,17,15,584.5,77.0,6.05,13.4,257.0,169.04,112.54
2018,4,19,17,30,525.0,71.0,5.9,13.2,204.0,117.9,72.69
2018,4,19,17,45,436.0,62.0,5.75,13.0,155.0,69.99,42.97
2018,4,19,18,0,347.0,53.0,5.6,12.8,106.0,40.15,29.6
2018,4,19,18,15,232.0,38.5,5.4,12.7,68.0,29.07,18.45
2018,4,19,18,30,117.0,24.0,5.2,12.6,30.0,18.08,0.0
2018,4,19,18,45,58.5,12.0,5.0,12.5,15.0,9.44,0.0
2018,4,19,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,20,5,15,17.5,4.0,3.2,12.05,4.0,0.0,0.0
2018,4,20,5,30,35.0,8.0,3.2,12.2,8.0,6.29,0.0
2018,4,20,5,45,132.0,22.0,3.15,12.4,33.0,16.62,0.0
2018,4,20,6,0,229.0,36.0,3.1,12.6,58.0,27.24,16.26
2018,4,20,6,15,249.0,47.5,3.15,12.75,84.5,35.65,25.57
2018,4,20,6,30,269.0,59.0,3.2,12.9,111.0,52.71,34.38
2018,4,20,6,45,147.0,82.5,3.2,13.0,112.0,78.04,55.26
2018,4,20,7,0,25.0,106.0,3.2,13.1,113.0,84.92,66.12
2018,4,20,7,15,21.0,122.0,3.15,13.3,129.0,97.41,76.9
2018,4,20,7,30,17.0,138.0,3.1,13.5,145.0,110.49,88.0
2018,4,20,7,45,31.5,165.0,3.05,13.65,179.5,141.46,113.42
2018,4,20,8,0,46.0,192.0,3.0,13.8,214.0,171.95,138.27
2018,4,20,8,15,71.0,220.0,3.0,13.95,258.5,209.94,169.03
2018,4,20,8,30,96.0,248.0,3.0,14.1,303.0,250.88,201.96
2018,4,20,8,45,105.5,271.5,3.0,14.2,336.5,282.14,226.81
2018,4,20,9,0,115.0,295.0,3.0,14.3,370.0,324.48,260.1
2018,4,20,9,15,141.0,316.0,3.05,14.45,414.0,366.89,293.24
2018,4,20,9,30,167.0,337.0,3.1,14.6,458.0,411.27,327.56
2018,4,20,9,45,210.5,350.5,3.15,14.7,510.5,463.35,367.86
2018,4,20,10,0,254.0,364.0,3.2,14.8,563.0,531.92,419.9
2018,4,20,10,15,244.0,381.0,3.2,14.9,577.5,550.05,432.35
2018,4,20,10,30,234.0,398.0,3.2,15.0,592.0,551.24,432.5
2018,4,20,10,45,213.5,412.5,3.25,15.15,593.0,554.53,433.95
2018,4,20,11,0,193.0,427.0,3.3,15.3,594.0,555.98,433.99
2018,4,20,11,15,218.5,429.5,3.35,15.35,621.5,585.26,456.16
2018,4,20,11,30,244.0,432.0,3.4,15.4,649.0,631.43,490.23
2018,4,20,11,45,250.0,433.5,3.45,15.5,657.5,641.25,497.13
2018,4,20,12,0,256.0,435.0,3.5,15.6,666.0,649.7,503.28
2018,4,20,12,15,206.5,440.0,3.6,15.6,626.0,591.84,459.99
2018,4,20,12,30,157.0,445.0,3.7,15.6,586.0,550.6,428.6
2018,4,20,12,45,176.5,439.5,3.8,15.6,596.5,561.09,437.53
2018,4,20,13,0,196.0,434.0,3.9,15.6,607.0,570.19,445.19
2018,4,20,13,15,213.0,424.0,4.1,15.55,608.5,571.37,447.28
2018,4,20,13,30,230.0,414.0,4.3,15.5,610.0,570.92,448.33
2018,4,20,13,45,330.0,355.0,4.5,15.45,627.5,607.96,479.87
2018,4,20,14,0,430.0,296.0,4.7,15.4,645.0,637.99,505.71
2018,4,20,14,15,661.0,199.5,4.9,15.3,712.5,718.25,571.51
2018,4,20,14,30,892.0,103.0,5.1,15.2,780.0,761.02,608.45
2018,4,20,14,45,881.0,101.0,5.3,15.1,742.0,717.23,575.74
2018,4,20,15,0,870.0,99.0,5.5,15.0,704.0,671.39,540.95
2018,4,20,15,15,855.0,96.5,5.5,15.0,660.0,620.83,500.71
2018,4,20,15,30,840.0,94.0,5.5,15.0,616.0,572.21,460.94
2018,4,20,15,45,820.5,91.0,5.8,14.65,568.0,515.97,415.3
2018,4,20,16,0,801.0,88.0,6.1,14.3,520.0,459.61,367.92
2018,4,20,16,15,774.5,85.0,6.15,14.15,469.0,400.6,316.43
2018,4,20,16,30,748.0,82.0,6.2,14.0,418.0,342.86,264.8
2018,4,20,16,45,712.0,77.5,6.2,13.85,365.5,282.63,210.61
2018,4,20,17,0,676.0,73.0,6.2,13.7,313.0,223.32,157.34
2018,4,20,17,15,624.0,67.0,6.15,13.5,260.5,165.27,107.51
2018,4,20,17,30,572.0,61.0,6.1,13.3,208.0,112.91,66.67
2018,4,20,17,45,493.0,54.0,6.0,13.1,159.5,64.51,37.54
2018,4,20,18,0,414.0,47.0,5.9,12.9,111.0,38.5,28.19
2018,4,20,18,15,290.0,35.0,5.75,12.8,71.5,28.72,18.33
2018,4,20,18,30,166.0,23.0,5.6,12.7,32.0,17.48,0.0
2018,4,20,18,45,83.0,11.5,5.45,12.55,16.0,9.05,0.0
2018,4,20,19,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,21,5,15,0.0,2.0,3.9,11.9,2.0,0.0,0.0
2018,4,21,5,30,0.0,4.0,3.9,12.1,4.0,3.15,0.0
2018,4,21,5,45,109.5,20.0,3.85,12.3,31.0,15.14,0.0
2018,4,21,6,0,219.0,36.0,3.8,12.5,58.0,27.22,16.65
2018,4,21,6,15,343.5,46.5,3.75,12.6,104.0,37.77,27.5
2018,4,21,6,30,468.0,57.0,3.7,12.7,150.0,59.57,36.93
2018,4,21,6,45,536.0,64.0,3.6,12.8,201.0,104.48,62.1
2018,4,21,7,0,604.0,71.0,3.5,12.9,252.0,157.46,101.62
2018,4,21,7,15,650.0,76.5,3.35,13.05,305.0,212.13,147.93
2018,4,21,7,30,696.0,82.0,3.2,13.2,358.0,271.47,200.02
2018,4,21,7,45,730.0,85.5,3.05,13.3,410.5,330.94,252.8
2018,4,21,8,0,764.0,89.0,2.9,13.4,463.0,391.01,305.22
2018,4,21,8,15,788.0,92.0,2.75,13.55,513.0,448.32,354.19
2018,4,21,8,30,812.0,95.0,2.6,13.7,563.0,506.36,402.11
2018,4,21,8,45,831.0,97.0,2.4,13.9,609.5,561.09,445.61
2018,4,21,9,0,850.0,99.0,2.2,14.1,656.0,615.37,487.09
2018,4,21,9,15,864.5,100.0,2.1,14.25,697.5,660.32,520.87
2018,4,21,9,30,879.0,101.0,2.0,14.4,739.0,707.7,555.27
2018,4,21,9,45,891.0,101.5,1.85,14.6,775.0,751.06,585.19
2018,4,21,10,0,903.0,102.0,1.7,14.8,811.0,792.22,611.53
2018,4,21,10,15,910.5,103.0,1.65,15.05,840.0,827.86,633.85
2018,4,21,10,30,918.0,104.0,1.6,15.3,869.0,860.58,653.9
2018,4,21,10,45,922.5,104.5,1.55,15.6,890.5,887.2,669.49
2018,4,21,11,0,927.0,105.0,1.5,15.9,912.0,910.44,682.73
2018,4,21,11,15,930.0,105.5,1.6,16.05,926.0,928.84,695.16
2018,4,21,11,30,933.0,106.0,1.7,16.2,940.0,943.61,705.28
2018,4,21,11,45,933.5,107.0,1.75,16.35,946.5,952.88,711.24
2018,4,21,12,0,934.0,108.0,1.8,16.5,953.0,958.35,714.86
2018,4,21,12,15,933.5,108.0,2.05,16.5,951.0,958.17,717.69
2018,4,21,12,30,933.0,108.0,2.3,16.5,949.0,954.18,717.84
2018,4,21,12,45,930.5,107.5,2.55,16.5,939.0,944.14,713.77
2018,4,21,13,0,928.0,107.0,2.8,16.5,929.0,930.38,707.02
2018,4,21,13,15,923.5,107.0,3.05,16.45,911.5,911.7,696.83
2018,4,21,13,30,919.0,107.0,3.3,16.4,894.0,889.51,684.0
2018,4,21,13,45,911.5,106.5,3.55,16.35,868.5,861.0,666.47
2018,4,21,14,0,904.0,106.0,3.8,16.3,843.0,829.39,646.43
2018,4,21,14,15,895.0,105.0,4.0,16.2,811.0,793.24,622.67
2018,4,21,14,30,886.0,104.0,4.2,16.1,779.0,754.46,596.24
2018,4,21,14,45,873.0,103.0,4.4,16.05,740.5,710.5,564.35
2018,4,21,15,0,860.0,102.0,4.6,16.0,702.0,664.65,530.15
2018,4,21,15,15,845.0,100.0,4.6,16.0,659.0,619.11,494.21
2018,4,21,15,30,830.0,98.0,4.6,16.0,616.0,567.51,452.79
2018,4,21,15,45,807.5,96.5,4.85,15.8,568.0,511.69,407.89
2018,4,21,16,0,785.0,95.0,5.1,15.6,520.0,456.05,361.54
2018,4,21,16,15,756.5,92.0,5.15,15.45,469.0,397.12,310.85
2018,4,21,16,30,728.0,89.0,5.2,15.3,418.0,338.16,258.99
2018,4,21,16,45,690.0,84.5,5.25,15.1,365.5,278.24,205.88
2018,4,21,17,0,652.0,80.0,5.3,14.9,313.0,221.64,155.66
2018,4,21,17,15,600.0,73.5,5.3,14.65,261.0,164.68,107.42
2018,4,21,17,30,548.0,67.0,5.3,14.4,209.0,113.45,68.05
2018,4,21,17,45,470.5,58.5,5.3,14.2,160.5,65.59,39.5
2018,4,21,18,0,393.0,50.0,5.3,14.0,112.0,40.79,30.1
2018,4,21,18,15,273.5,37.0,5.2,13.85,72.5,28.22,17.99
2018,4,21,18,30,154.0,24.0,5.1,13.7,33.0,18.19,0.0
2018,4,21,18,45,77.0,12.0,5.05,13.55,16.5,9.44,0.0
2018,4,21,19,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,3.7,11.95,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.7,12.1,10.0,7.87,0.0
2018,4,22,5,45,121.0,27.0,3.75,12.3,38.0,20.25,0.0
2018,4,22,6,0,212.0,44.0,3.8,12.5,66.0,32.88,21.65
2018,4,22,6,15,271.0,56.5,3.85,12.65,101.0,42.1,31.35
2018,4,22,6,30,330.0,69.0,3.9,12.8,136.0,60.89,40.72
2018,4,22,6,45,245.5,91.0,3.9,12.95,149.0,92.76,63.93
2018,4,22,7,0,161.0,113.0,3.9,13.1,162.0,112.75,83.64
2018,4,22,7,15,198.5,130.5,3.8,13.2,202.0,149.33,113.55
2018,4,22,7,30,236.0,148.0,3.7,13.3,242.0,188.48,146.28
2018,4,22,7,45,384.5,144.5,3.6,13.45,323.0,257.93,201.6
2018,4,22,8,0,533.0,141.0,3.5,13.6,404.0,338.34,266.87
2018,4,22,8,15,505.0,167.5,3.3,13.75,437.5,380.73,303.37
2018,4,22,8,30,477.0,194.0,3.1,13.9,471.0,419.2,335.31
2018,4,22,8,45,529.5,193.5,2.95,14.05,523.5,474.97,379.83
2018,4,22,9,0,582.0,193.0,2.8,14.2,576.0,539.62,429.99
2018,4,22,9,15,679.0,174.5,2.75,14.35,648.5,615.02,487.9
2018,4,22,9,30,776.0,156.0,2.7,14.5,721.0,695.17,547.98
2018,4,22,9,45,782.5,162.0,2.65,14.65,755.5,733.39,575.23
2018,4,22,10,0,789.0,168.0,2.6,14.8,790.0,772.66,602.81
2018,4,22,10,15,728.5,201.5,2.6,14.95,792.0,788.04,611.71
2018,4,22,10,30,668.0,235.0,2.6,15.1,794.0,791.09,611.94
2018,4,22,10,45,569.0,288.0,2.65,15.25,772.5,769.03,593.8
2018,4,22,11,0,470.0,341.0,2.7,15.4,751.0,744.62,573.82
2018,4,22,11,15,470.5,348.5,2.75,15.55,764.5,761.34,585.54
2018,4,22,11,30,471.0,356.0,2.8,15.7,778.0,775.78,595.29
2018,4,22,11,45,508.5,346.0,2.9,15.85,804.5,805.71,617.24
2018,4,22,12,0,546.0,336.0,3.0,16.0,831.0,833.42,637.42
2018,4,22,12,15,615.0,300.0,3.1,16.1,856.5,864.61,661.17
2018,4,22,12,30,684.0,264.0,3.2,16.2,882.0,893.52,683.19
2018,4,22,12,45,784.5,206.0,3.35,16.3,908.0,924.36,707.47
2018,4,22,13,0,885.0,148.0,3.5,16.4,934.0,926.21,709.57
2018,4,22,13,15,904.0,135.5,3.6,16.4,925.0,917.6,704.67
2018,4,22,13,30,923.0,123.0,3.7,16.4,916.0,904.43,696.74
2018,4,22,13,45,918.0,121.5,3.85,16.4,891.0,876.96,679.06
2018,4,22,14,0,913.0,120.0,4.0,16.4,866.0,846.23,659.0
2018,4,22,14,15,894.0,122.0,4.1,16.4,829.5,804.9,630.87
2018,4,22,14,30,875.0,124.0,4.2,16.4,793.0,769.32,605.29
2018,4,22,14,45,863.0,122.0,4.25,16.4,754.5,724.57,572.16
2018,4,22,15,0,851.0,120.0,4.3,16.4,716.0,677.88,536.96
2018,4,22,15,15,844.5,114.5,4.3,16.4,675.0,629.56,499.51
2018,4,22,15,30,838.0,109.0,4.3,16.4,634.0,579.34,459.57
2018,4,22,15,45,817.0,106.5,4.3,16.3,585.5,522.9,413.81
2018,4,22,16,0,796.0,104.0,4.3,16.2,537.0,466.46,366.74
2018,4,22,16,15,767.0,100.0,4.35,16.05,484.5,404.71,314.43
2018,4,22,16,30,738.0,96.0,4.4,15.9,432.0,345.29,262.71
2018,4,22,16,45,698.0,91.5,4.45,15.7,378.0,284.23,209.2
2018,4,22,17,0,658.0,87.0,4.5,15.5,324.0,226.71,158.72
2018,4,22,17,15,595.0,79.0,4.5,15.2,267.0,166.43,108.68
2018,4,22,17,30,532.0,71.0,4.5,14.9,210.0,113.29,68.63
2018,4,22,17,45,447.0,62.0,4.55,14.6,160.5,65.97,40.93
2018,4,22,18,0,362.0,53.0,4.6,14.3,111.0,40.29,29.68
2018,4,22,18,15,247.0,39.5,4.55,14.15,72.5,29.89,19.5
2018,4,22,18,30,132.0,26.0,4.5,14.0,34.0,19.59,0.59
2018,4,22,18,45,66.0,13.0,4.5,13.8,17.0,10.23,0.0
2018,4,22,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
