Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,19,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,3.0,1.1,12.95,3.0,0.0,0.0
2018,4,23,5,30,4.0,6.0,1.1,13.0,6.0,4.72,0.0
2018,4,23,5,45,10.5,19.5,1.05,13.1,20.5,14.8,0.0
2018,4,23,6,0,17.0,33.0,1.0,13.2,35.0,24.82,15.19
2018,4,23,6,15,16.0,52.0,0.95,13.3,54.5,38.26,28.04
2018,4,23,6,30,15.0,71.0,0.9,13.4,74.0,52.68,39.1
2018,4,23,6,45,73.0,92.0,0.85,13.55,113.5,76.3,56.76
2018,4,23,7,0,131.0,113.0,0.8,13.7,153.0,107.79,80.4
2018,4,23,7,15,203.0,129.0,0.7,13.85,204.5,148.61,111.8
2018,4,23,7,30,275.0,145.0,0.6,14.0,256.0,196.18,149.47
2018,4,23,7,45,220.0,178.5,0.5,14.15,275.0,223.76,174.4
2018,4,23,8,0,165.0,212.0,0.4,14.3,294.0,239.15,188.19
2018,4,23,8,15,217.5,228.5,0.4,14.5,348.0,287.46,226.09
2018,4,23,8,30,270.0,245.0,0.4,14.7,402.0,349.01,273.44
2018,4,23,8,45,268.0,267.5,0.4,14.85,434.0,383.63,299.42
2018,4,23,9,0,266.0,290.0,0.4,15.0,466.0,417.53,324.44
2018,4,23,9,15,336.5,289.0,0.4,15.25,526.0,476.54,368.11
2018,4,23,9,30,407.0,288.0,0.4,15.5,586.0,552.04,422.27
2018,4,23,9,45,496.5,270.0,0.4,15.75,651.0,620.3,470.44
2018,4,23,10,0,586.0,252.0,0.4,16.0,716.0,692.32,520.14
2018,4,23,10,15,618.0,249.5,0.5,16.2,754.5,740.69,553.31
2018,4,23,10,30,650.0,247.0,0.6,16.4,793.0,784.42,583.43
2018,4,23,10,45,598.0,281.0,0.65,16.6,793.0,787.26,583.65
2018,4,23,11,0,546.0,315.0,0.7,16.8,793.0,784.87,580.86
2018,4,23,11,15,443.0,361.5,0.8,16.9,753.5,746.37,553.78
2018,4,23,11,30,340.0,408.0,0.9,17.0,714.0,689.43,514.16
2018,4,23,11,45,290.0,427.5,1.05,17.05,689.5,666.29,498.97
2018,4,23,12,0,240.0,447.0,1.2,17.1,665.0,623.9,469.8
2018,4,23,12,15,234.0,447.0,1.35,17.1,659.5,618.55,467.47
2018,4,23,12,30,228.0,447.0,1.5,17.1,654.0,611.92,463.76
2018,4,23,12,45,232.0,441.5,1.65,17.05,650.0,607.9,462.25
2018,4,23,13,0,236.0,436.0,1.8,17.0,646.0,602.56,459.71
2018,4,23,13,15,259.0,419.5,1.95,16.9,646.0,618.22,472.62
2018,4,23,13,30,282.0,403.0,2.1,16.8,646.0,615.4,472.35
2018,4,23,13,45,328.0,376.0,2.3,16.7,651.0,619.6,478.05
2018,4,23,14,0,374.0,349.0,2.5,16.6,656.0,620.15,480.89
2018,4,23,14,15,377.0,336.0,2.6,16.45,635.0,596.65,464.74
2018,4,23,14,30,380.0,323.0,2.7,16.3,614.0,571.56,447.28
2018,4,23,14,45,362.0,310.0,2.85,16.2,576.5,530.57,417.37
2018,4,23,15,0,344.0,297.0,3.0,16.1,539.0,489.83,387.13
2018,4,23,15,15,334.5,279.0,3.0,16.1,502.0,450.35,356.95
2018,4,23,15,30,325.0,261.0,3.0,16.1,465.0,410.89,326.23
2018,4,23,15,45,321.5,239.0,3.2,15.75,428.0,371.24,295.43
2018,4,23,16,0,318.0,217.0,3.4,15.4,391.0,331.38,263.54
2018,4,23,16,15,310.0,195.0,3.45,15.2,351.0,289.65,229.08
2018,4,23,16,30,302.0,173.0,3.5,15.0,311.0,248.47,194.32
2018,4,23,16,45,303.5,148.0,3.6,14.8,272.5,208.27,159.49
2018,4,23,17,0,305.0,123.0,3.7,14.6,234.0,167.88,124.1
2018,4,23,17,15,274.0,101.0,3.65,14.4,188.5,124.52,88.03
2018,4,23,17,30,243.0,79.0,3.6,14.2,143.0,85.18,57.1
2018,4,23,17,45,208.0,64.0,3.6,14.0,110.0,54.88,37.01
2018,4,23,18,0,173.0,49.0,3.6,13.8,77.0,36.71,26.65
2018,4,23,18,15,117.5,34.5,3.45,13.65,50.5,25.99,16.38
2018,4,23,18,30,62.0,20.0,3.3,13.5,24.0,15.21,0.69
2018,4,23,18,45,31.0,10.0,3.2,13.4,12.0,7.87,0.0
2018,4,23,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.2,11.7,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,2.2,11.75,8.0,6.06,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,10.63,3.39
2018,4,24,6,15,0.0,23.5,2.15,11.85,23.5,17.89,10.23
2018,4,24,6,30,0.0,33.0,2.1,11.9,33.0,25.17,16.04
2018,4,24,6,45,0.0,43.5,2.05,11.9,43.5,33.24,23.16
2018,4,24,7,0,0.0,54.0,2.0,11.9,54.0,41.33,30.19
2018,4,24,7,15,0.0,62.0,1.95,11.95,62.0,47.51,35.47
2018,4,24,7,30,0.0,70.0,1.9,12.0,70.0,53.71,40.68
2018,4,24,7,45,0.0,92.5,1.9,12.0,92.5,71.08,55.35
2018,4,24,8,0,0.0,115.0,1.9,12.0,115.0,88.58,69.93
2018,4,24,8,15,2.5,143.5,1.9,12.05,145.0,112.08,89.33
2018,4,24,8,30,5.0,172.0,1.9,12.1,175.0,136.13,108.97
2018,4,24,8,45,10.5,199.5,1.95,12.15,206.5,161.55,129.57
2018,4,24,9,0,16.0,227.0,2.0,12.2,238.0,187.75,150.61
2018,4,24,9,15,25.0,259.5,2.1,12.25,277.5,220.99,177.23
2018,4,24,9,30,34.0,292.0,2.2,12.3,317.0,266.06,213.01
2018,4,24,9,45,38.5,312.5,2.3,12.35,342.0,289.41,231.11
2018,4,24,10,0,43.0,333.0,2.4,12.4,367.0,313.12,249.48
2018,4,24,10,15,49.5,353.0,2.45,12.45,393.5,338.26,268.86
2018,4,24,10,30,56.0,373.0,2.5,12.5,420.0,363.75,288.39
2018,4,24,10,45,53.0,379.0,2.6,12.55,424.5,368.85,291.95
2018,4,24,11,0,50.0,385.0,2.7,12.6,429.0,373.54,295.31
2018,4,24,11,15,67.5,404.5,2.75,12.6,465.0,408.04,322.19
2018,4,24,11,30,85.0,424.0,2.8,12.6,501.0,442.8,348.95
2018,4,24,11,45,104.5,437.0,2.85,12.6,532.0,473.31,372.45
2018,4,24,12,0,124.0,450.0,2.9,12.6,563.0,521.01,408.59
2018,4,24,12,15,165.0,446.5,3.0,12.65,596.5,554.6,434.86
2018,4,24,12,30,206.0,443.0,3.1,12.7,630.0,587.02,460.19
2018,4,24,12,45,291.0,417.0,3.25,12.75,678.5,652.67,511.22
2018,4,24,13,0,376.0,391.0,3.4,12.8,727.0,698.35,547.14
2018,4,24,13,15,443.0,356.0,3.5,12.8,744.0,730.87,572.76
2018,4,24,13,30,510.0,321.0,3.6,12.8,761.0,745.43,585.51
2018,4,24,13,45,587.0,274.5,3.75,12.8,767.5,752.25,593.23
2018,4,24,14,0,664.0,228.0,3.9,12.8,774.0,757.7,599.68
2018,4,24,14,15,770.0,173.0,3.95,12.75,782.5,765.1,607.61
2018,4,24,14,30,876.0,118.0,4.0,12.7,791.0,750.8,599.38
2018,4,24,14,45,844.0,123.5,4.05,12.7,746.0,706.83,565.62
2018,4,24,15,0,812.0,129.0,4.1,12.7,701.0,655.13,525.7
2018,4,24,15,15,796.5,124.5,4.1,12.7,657.0,604.16,485.6
2018,4,24,15,30,781.0,120.0,4.1,12.7,613.0,552.25,443.78
2018,4,24,15,45,770.5,111.5,4.1,12.6,566.5,498.59,399.63
2018,4,24,16,0,760.0,103.0,4.1,12.5,520.0,444.07,353.45
2018,4,24,16,15,718.5,104.0,4.05,12.45,468.0,384.0,301.69
2018,4,24,16,30,677.0,105.0,4.0,12.4,416.0,327.65,252.11
2018,4,24,16,45,532.0,112.5,3.95,12.35,338.5,251.11,188.91
2018,4,24,17,0,387.0,120.0,3.9,12.3,261.0,185.87,136.8
2018,4,24,17,15,390.5,99.5,3.85,12.2,222.5,143.11,99.25
2018,4,24,17,30,394.0,79.0,3.8,12.1,184.0,99.92,64.11
2018,4,24,17,45,320.0,67.5,3.75,12.0,140.5,60.27,40.19
2018,4,24,18,0,246.0,56.0,3.7,11.9,97.0,41.59,31.21
2018,4,24,18,15,170.0,41.0,3.6,11.85,64.5,30.59,20.56
2018,4,24,18,30,94.0,26.0,3.5,11.8,32.0,19.45,4.06
2018,4,24,18,45,53.5,15.0,3.45,11.75,18.0,11.8,0.0
2018,4,24,19,0,13.0,4.0,3.4,11.7,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.75,10.1,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.8,10.1,6.0,4.72,0.0
2018,4,25,5,45,4.5,12.5,2.8,10.15,12.5,9.82,0.0
2018,4,25,6,0,0.0,19.0,2.8,10.2,19.0,14.46,6.8
2018,4,25,6,15,0.0,31.0,2.65,10.15,31.0,23.66,15.49
2018,4,25,6,30,0.0,43.0,2.5,10.1,43.0,32.88,22.86
2018,4,25,6,45,0.0,58.5,2.35,10.1,58.5,44.71,33.3
2018,4,25,7,0,0.0,74.0,2.2,10.1,74.0,56.48,43.54
2018,4,25,7,15,0.0,86.5,2.1,10.15,86.5,66.14,51.8
2018,4,25,7,30,0.0,99.0,2.0,10.2,99.0,75.87,60.0
2018,4,25,7,45,0.0,112.0,1.85,10.3,112.0,86.05,68.45
2018,4,25,8,0,0.0,125.0,1.7,10.4,125.0,96.3,76.85
2018,4,25,8,15,6.5,159.0,1.65,10.55,163.0,125.92,101.35
2018,4,25,8,30,13.0,193.0,1.6,10.7,201.0,156.62,126.41
2018,4,25,8,45,29.0,232.0,1.55,10.8,251.0,204.42,165.2
2018,4,25,9,0,45.0,271.0,1.5,10.9,301.0,249.11,200.79
2018,4,25,9,15,61.0,301.5,1.55,11.05,345.0,288.46,231.74
2018,4,25,9,30,77.0,332.0,1.6,11.2,389.0,329.4,263.6
2018,4,25,9,45,81.0,350.0,1.65,11.4,412.5,352.15,280.71
2018,4,25,10,0,85.0,368.0,1.7,11.6,436.0,375.03,297.89
2018,4,25,10,15,122.5,389.0,1.8,11.75,490.5,440.96,348.68
2018,4,25,10,30,160.0,410.0,1.9,11.9,545.0,495.36,389.88
2018,4,25,10,45,181.0,421.5,2.05,12.0,578.0,528.79,415.05
2018,4,25,11,0,202.0,433.0,2.2,12.1,611.0,562.32,440.31
2018,4,25,11,15,257.0,420.5,2.3,12.2,650.5,619.39,483.45
2018,4,25,11,30,312.0,408.0,2.4,12.3,690.0,660.94,514.93
2018,4,25,11,45,469.0,338.5,2.55,12.4,765.5,756.86,588.37
2018,4,25,12,0,626.0,269.0,2.7,12.5,841.0,840.4,651.51
2018,4,25,12,15,760.5,199.5,2.85,12.5,893.0,887.94,688.31
2018,4,25,12,30,895.0,130.0,3.0,12.5,945.0,927.83,717.02
2018,4,25,12,45,894.5,128.0,3.1,12.55,935.5,918.46,710.97
2018,4,25,13,0,894.0,126.0,3.2,12.6,926.0,905.49,702.89
2018,4,25,13,15,889.0,126.0,3.3,12.6,908.5,886.89,691.01
2018,4,25,13,30,884.0,126.0,3.4,12.6,891.0,864.96,676.77
2018,4,25,13,45,876.0,125.5,3.5,12.55,865.5,836.92,658.23
2018,4,25,14,0,868.0,125.0,3.6,12.5,840.0,805.95,637.45
2018,4,25,14,15,857.5,124.0,3.7,12.5,808.0,769.9,612.45
2018,4,25,14,30,847.0,123.0,3.8,12.5,776.0,738.88,589.46
2018,4,25,14,45,832.0,122.5,3.9,12.45,737.5,694.76,556.38
2018,4,25,15,0,817.0,122.0,4.0,12.4,699.0,649.0,521.33
2018,4,25,15,15,801.0,119.0,4.0,12.4,656.0,599.02,481.84
2018,4,25,15,30,785.0,116.0,4.0,12.4,613.0,548.1,440.63
2018,4,25,15,45,759.5,114.0,4.1,12.3,564.5,492.72,395.18
2018,4,25,16,0,734.0,112.0,4.2,12.2,516.0,437.22,348.42
2018,4,25,16,15,702.0,108.5,4.2,12.15,465.0,379.11,298.2
2018,4,25,16,30,670.0,105.0,4.2,12.1,414.0,323.01,248.65
2018,4,25,16,45,628.0,100.0,4.2,12.0,362.0,265.24,197.59
2018,4,25,17,0,586.0,95.0,4.2,11.9,310.0,211.35,150.19
2018,4,25,17,15,520.0,88.5,4.15,11.85,257.0,156.76,105.1
2018,4,25,17,30,454.0,82.0,4.1,11.8,204.0,106.46,67.55
2018,4,25,17,45,334.5,71.5,4.05,11.7,150.5,62.49,42.39
2018,4,25,18,0,215.0,61.0,4.0,11.6,97.0,44.94,34.25
2018,4,25,18,15,118.5,41.5,3.9,11.6,60.5,30.77,20.82
2018,4,25,18,30,22.0,22.0,3.8,11.6,24.0,16.76,3.8
2018,4,25,18,45,15.0,12.5,3.7,11.6,13.5,9.83,0.0
2018,4,25,19,0,8.0,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,25,19,15,4.0,1.5,3.5,11.55,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.5,3.1,10.35,3.5,0.0,0.0
2018,4,26,5,30,11.0,7.0,3.2,10.4,7.0,5.51,0.0
2018,4,26,5,45,5.5,13.5,3.25,10.4,13.5,10.61,0.16
2018,4,26,6,0,0.0,20.0,3.3,10.4,20.0,15.23,7.52
2018,4,26,6,15,0.0,32.0,3.25,10.45,32.0,24.42,16.18
2018,4,26,6,30,0.0,44.0,3.2,10.5,44.0,33.65,23.49
2018,4,26,6,45,0.0,61.0,3.2,10.55,61.0,46.55,34.82
2018,4,26,7,0,0.0,78.0,3.2,10.6,78.0,59.43,45.99
2018,4,26,7,15,0.0,85.0,3.2,10.7,85.0,65.01,50.71
2018,4,26,7,30,0.0,92.0,3.2,10.8,92.0,70.54,55.29
2018,4,26,7,45,0.0,97.0,3.2,10.9,97.0,74.53,58.49
2018,4,26,8,0,0.0,102.0,3.2,11.0,102.0,78.5,61.63
2018,4,26,8,15,0.0,123.0,3.2,11.1,123.0,94.91,75.26
2018,4,26,8,30,0.0,144.0,3.2,11.2,144.0,111.48,88.88
2018,4,26,8,45,3.0,170.0,3.25,11.35,172.0,133.81,107.16
2018,4,26,9,0,6.0,196.0,3.3,11.5,200.0,156.65,125.7
2018,4,26,9,15,10.0,221.0,3.35,11.6,228.0,179.81,144.39
2018,4,26,9,30,14.0,246.0,3.4,11.7,256.0,203.49,163.37
2018,4,26,9,45,17.0,266.0,3.45,11.85,279.0,222.83,178.65
2018,4,26,10,0,20.0,286.0,3.5,12.0,302.0,242.46,194.1
2018,4,26,10,15,33.5,324.5,3.6,12.1,352.5,299.38,239.41
2018,4,26,10,30,47.0,363.0,3.7,12.2,403.0,346.19,276.11
2018,4,26,10,45,67.0,389.5,3.85,12.25,448.0,388.56,309.37
2018,4,26,11,0,87.0,416.0,4.0,12.3,493.0,431.74,343.02
2018,4,26,11,15,186.5,411.0,4.1,12.4,579.0,532.15,422.39
2018,4,26,11,30,286.0,406.0,4.2,12.5,665.0,634.45,501.3
2018,4,26,11,45,538.0,297.0,4.3,12.55,788.5,778.66,614.29
2018,4,26,12,0,790.0,188.0,4.4,12.6,912.0,901.42,707.72
2018,4,26,12,15,853.5,153.0,4.45,12.65,933.5,911.12,714.05
2018,4,26,12,30,917.0,118.0,4.5,12.7,955.0,933.61,730.42
2018,4,26,12,45,915.5,117.5,4.6,12.7,946.0,924.47,724.77
2018,4,26,13,0,914.0,117.0,4.7,12.7,937.0,911.69,716.78
2018,4,26,13,15,911.0,116.0,4.75,12.75,920.0,893.57,704.5
2018,4,26,13,30,908.0,115.0,4.8,12.8,903.0,871.97,689.74
2018,4,26,13,45,902.0,114.5,4.85,12.85,878.5,845.01,671.07
2018,4,26,14,0,896.0,114.0,4.9,12.9,854.0,814.93,650.05
2018,4,26,14,15,888.5,112.5,4.95,12.9,823.0,779.86,625.33
2018,4,26,14,30,881.0,111.0,5.0,12.9,792.0,742.09,597.04
2018,4,26,14,45,869.0,109.5,5.0,12.9,753.5,698.78,563.57
2018,4,26,15,0,857.0,108.0,5.0,12.9,715.0,653.54,527.94
2018,4,26,15,15,842.0,105.5,5.0,12.9,671.5,607.88,491.07
2018,4,26,15,30,827.0,103.0,5.0,12.9,628.0,556.27,448.73
2018,4,26,15,45,807.5,100.5,5.0,12.9,581.0,501.61,402.89
2018,4,26,16,0,788.0,98.0,5.0,12.9,534.0,446.84,355.75
2018,4,26,16,15,762.0,94.0,5.0,12.85,483.0,388.44,304.64
2018,4,26,16,30,736.0,90.0,5.0,12.8,432.0,329.47,252.04
2018,4,26,16,45,700.0,85.5,5.0,12.8,379.5,270.4,199.05
2018,4,26,17,0,664.0,81.0,5.0,12.8,327.0,214.41,149.11
2018,4,26,17,15,613.5,75.0,5.0,12.7,274.5,158.35,102.01
2018,4,26,17,30,563.0,69.0,5.0,12.6,222.0,107.78,64.43
2018,4,26,17,45,384.0,64.5,4.95,12.55,158.5,57.97,38.17
2018,4,26,18,0,205.0,60.0,4.9,12.5,95.0,44.28,33.57
2018,4,26,18,15,120.5,41.5,4.85,12.45,60.5,30.82,20.87
2018,4,26,18,30,36.0,23.0,4.8,12.4,26.0,17.51,5.1
2018,4,26,18,45,27.5,14.0,4.7,12.35,15.0,11.02,0.0
2018,4,26,19,0,19.0,5.0,4.6,12.3,4.0,0.0,0.0
2018,4,26,19,15,9.5,2.5,4.65,12.3,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,27,5,15,25.0,7.0,2.05,13.6,7.5,0.0,0.0
2018,4,27,5,30,50.0,14.0,2.0,13.8,15.0,11.02,0.0
2018,4,27,5,45,142.5,28.5,2.0,14.0,43.5,21.46,7.52
2018,4,27,6,0,235.0,43.0,2.0,14.2,72.0,32.35,22.06
2018,4,27,6,15,313.0,53.5,2.0,14.3,111.5,40.34,29.91
2018,4,27,6,30,391.0,64.0,2.0,14.4,151.0,56.55,37.3
2018,4,27,6,45,317.5,90.0,1.95,14.5,172.5,97.28,64.91
2018,4,27,7,0,244.0,116.0,1.9,14.6,194.0,127.16,91.38
2018,4,27,7,15,275.0,129.5,1.9,14.65,232.5,161.99,119.76
2018,4,27,7,30,306.0,143.0,1.9,14.7,271.0,200.19,151.84
2018,4,27,7,45,303.5,161.0,1.85,14.75,302.0,234.26,181.65
2018,4,27,8,0,301.0,179.0,1.8,14.8,333.0,267.73,210.39
2018,4,27,8,15,272.5,206.5,1.8,14.9,356.0,297.0,235.25
2018,4,27,8,30,244.0,234.0,1.8,15.0,379.0,323.0,256.54
2018,4,27,8,45,355.0,234.5,1.75,15.05,464.0,398.26,315.73
2018,4,27,9,0,466.0,235.0,1.7,15.1,549.0,493.72,388.91
2018,4,27,9,15,628.0,189.0,1.75,15.2,639.5,585.8,459.18
2018,4,27,9,30,790.0,143.0,1.8,15.3,730.0,679.31,529.38
2018,4,27,9,45,823.5,136.5,1.85,15.35,773.5,728.71,565.23
2018,4,27,10,0,857.0,130.0,1.9,15.4,817.0,777.4,600.32
2018,4,27,10,15,864.0,131.5,1.95,15.5,845.0,802.49,617.63
2018,4,27,10,30,871.0,133.0,2.0,15.6,873.0,833.37,638.3
2018,4,27,10,45,874.0,135.5,2.1,15.65,893.5,858.85,655.7
2018,4,27,11,0,877.0,138.0,2.2,15.7,914.0,881.05,670.92
2018,4,27,11,15,880.0,139.0,2.25,15.7,928.0,898.59,682.7
2018,4,27,11,30,883.0,140.0,2.3,15.7,942.0,912.7,692.27
2018,4,27,11,45,883.5,140.5,2.35,15.75,947.5,920.68,697.67
2018,4,27,12,0,884.0,141.0,2.4,15.8,953.0,925.12,700.82
2018,4,27,12,15,883.0,141.5,2.5,15.8,951.0,924.66,701.38
2018,4,27,12,30,882.0,142.0,2.6,15.8,949.0,920.65,699.64
2018,4,27,12,45,879.0,142.5,2.7,15.85,939.5,911.34,694.24
2018,4,27,13,0,876.0,143.0,2.8,15.9,930.0,898.57,686.54
2018,4,27,13,15,872.0,141.5,2.9,15.9,912.5,879.83,674.87
2018,4,27,13,30,868.0,140.0,3.0,15.9,895.0,857.78,660.89
2018,4,27,13,45,766.0,178.5,3.15,15.85,831.0,800.71,621.57
2018,4,27,14,0,664.0,217.0,3.3,15.8,767.0,739.83,577.03
2018,4,27,14,15,750.0,175.5,3.4,15.75,774.5,743.62,582.34
2018,4,27,14,30,836.0,134.0,3.5,15.7,782.0,735.36,578.09
2018,4,27,14,45,785.0,146.0,3.65,15.7,731.0,678.67,535.72
2018,4,27,15,0,734.0,158.0,3.8,15.7,680.0,625.37,495.19
2018,4,27,15,15,696.5,158.5,3.8,15.7,629.5,568.79,451.22
2018,4,27,15,30,659.0,159.0,3.8,15.7,579.0,513.37,407.26
2018,4,27,15,45,698.0,137.5,4.0,15.55,552.0,478.09,378.4
2018,4,27,16,0,737.0,116.0,4.2,15.4,525.0,437.08,343.42
2018,4,27,16,15,709.0,111.5,4.3,15.25,475.0,379.67,294.47
2018,4,27,16,30,681.0,107.0,4.4,15.1,425.0,323.86,245.77
2018,4,27,16,45,643.5,101.0,4.5,15.0,373.0,266.13,195.17
2018,4,27,17,0,606.0,95.0,4.6,14.9,321.0,211.78,147.77
2018,4,27,17,15,553.5,88.0,4.6,14.75,269.5,158.06,103.57
2018,4,27,17,30,501.0,81.0,4.6,14.6,218.0,110.21,68.68
2018,4,27,17,45,427.0,70.5,4.65,14.45,170.0,62.19,41.47
2018,4,27,18,0,353.0,60.0,4.7,14.3,122.0,45.15,34.11
2018,4,27,18,15,249.5,46.0,4.65,14.15,82.5,34.55,23.98
2018,4,27,18,30,146.0,32.0,4.6,14.0,43.0,24.0,10.0
2018,4,27,18,45,79.0,18.0,4.5,13.9,23.5,14.16,0.0
2018,4,27,19,0,12.0,4.0,4.4,13.8,4.0,0.0,0.0
2018,4,27,19,15,6.0,2.0,4.35,13.75,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,28,5,15,30.0,7.0,3.5,13.75,8.0,0.0,0.0
2018,4,28,5,30,60.0,14.0,3.6,13.9,16.0,11.02,0.0
2018,4,28,5,45,166.5,30.5,3.7,14.0,48.5,22.99,9.7
2018,4,28,6,0,273.0,47.0,3.8,14.1,81.0,35.39,24.75
2018,4,28,6,15,260.0,55.5,3.85,14.2,100.5,41.34,30.81
2018,4,28,6,30,247.0,64.0,3.9,14.3,120.0,52.3,35.87
2018,4,28,6,45,166.0,93.0,3.9,14.4,135.0,84.67,60.26
2018,4,28,7,0,85.0,122.0,3.9,14.5,150.0,105.87,80.77
2018,4,28,7,15,100.5,145.0,3.9,14.6,183.5,134.04,103.9
2018,4,28,7,30,116.0,168.0,3.9,14.7,217.0,164.32,129.0
2018,4,28,7,45,74.0,170.0,3.85,14.75,202.5,157.24,124.72
2018,4,28,8,0,32.0,172.0,3.8,14.8,188.0,148.23,118.14
2018,4,28,8,15,17.5,163.0,3.75,14.9,172.0,133.62,106.03
2018,4,28,8,30,3.0,154.0,3.7,15.0,156.0,120.71,95.15
2018,4,28,8,45,31.0,209.0,3.7,15.05,230.0,185.53,148.06
2018,4,28,9,0,59.0,264.0,3.7,15.1,304.0,250.06,199.86
2018,4,28,9,15,96.0,297.5,3.7,15.15,367.0,305.4,243.87
2018,4,28,9,30,133.0,331.0,3.7,15.2,430.0,375.33,298.68
2018,4,28,9,45,356.5,287.5,3.75,15.25,570.5,514.45,409.48
2018,4,28,10,0,580.0,244.0,3.8,15.3,711.0,674.93,532.63
2018,4,28,10,15,501.0,275.0,3.85,15.35,688.5,657.6,517.53
2018,4,28,10,30,422.0,306.0,3.9,15.4,666.0,637.79,501.23
2018,4,28,10,45,293.5,371.5,3.95,15.4,624.5,587.72,460.95
2018,4,28,11,0,165.0,437.0,4.0,15.4,583.0,530.55,414.73
2018,4,28,11,15,167.0,445.5,4.0,15.45,595.5,543.92,424.72
2018,4,28,11,30,169.0,454.0,4.0,15.5,608.0,556.43,433.74
2018,4,28,11,45,192.5,452.5,4.0,15.5,629.0,577.9,450.2
2018,4,28,12,0,216.0,451.0,4.0,15.5,650.0,598.5,465.94
2018,4,28,12,15,269.0,440.5,4.1,15.5,687.5,651.95,506.66
2018,4,28,12,30,322.0,430.0,4.2,15.5,725.0,687.61,534.12
2018,4,28,12,45,293.5,431.0,4.25,15.5,698.0,660.07,513.45
2018,4,28,13,0,265.0,432.0,4.3,15.5,671.0,631.49,492.24
2018,4,28,13,15,197.0,426.5,4.4,15.45,602.0,548.05,429.51
2018,4,28,13,30,129.0,421.0,4.5,15.4,533.0,481.48,378.39
2018,4,28,13,45,138.5,406.5,4.55,15.4,524.0,471.32,371.61
2018,4,28,14,0,148.0,392.0,4.6,15.4,515.0,460.07,363.73
2018,4,28,14,15,144.5,379.0,4.7,15.35,495.5,439.34,348.33
2018,4,28,14,30,141.0,366.0,4.8,15.3,476.0,418.29,332.57
2018,4,28,14,45,165.5,345.5,4.85,15.25,468.0,409.3,326.55
2018,4,28,15,0,190.0,325.0,4.9,15.2,460.0,397.94,318.4
2018,4,28,15,15,322.0,272.0,4.9,15.2,484.5,428.72,343.96
2018,4,28,15,30,454.0,219.0,4.9,15.2,509.0,446.32,357.66
2018,4,28,15,45,586.0,167.0,5.05,15.05,512.0,446.22,356.26
2018,4,28,16,0,718.0,115.0,5.2,14.9,515.0,425.45,336.45
2018,4,28,16,15,727.0,103.0,5.2,14.8,475.5,376.73,293.11
2018,4,28,16,30,736.0,91.0,5.2,14.7,436.0,325.69,246.62
2018,4,28,16,45,700.0,86.5,5.25,14.6,383.5,266.91,194.33
2018,4,28,17,0,664.0,82.0,5.3,14.5,331.0,211.2,145.16
2018,4,28,17,15,540.0,83.5,5.3,14.35,265.5,150.73,98.27
2018,4,28,17,30,416.0,85.0,5.3,14.2,200.0,101.19,64.72
2018,4,28,17,45,326.5,72.5,5.3,14.1,151.0,59.86,41.53
2018,4,28,18,0,237.0,60.0,5.3,14.0,102.0,44.28,33.42
2018,4,28,18,15,180.5,44.5,5.2,13.9,70.5,33.13,22.86
2018,4,28,18,30,124.0,29.0,5.1,13.8,39.0,21.78,9.32
2018,4,28,18,45,73.5,17.5,5.0,13.7,22.0,13.77,0.0
2018,4,28,19,0,23.0,6.0,4.9,13.6,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.9,13.55,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,29,5,15,5.0,4.5,4.95,13.4,4.5,0.0,0.0
2018,4,29,5,30,10.0,9.0,5.1,13.5,9.0,7.08,0.0
2018,4,29,5,45,15.0,19.0,5.25,13.6,20.5,14.86,4.9
2018,4,29,6,0,20.0,29.0,5.4,13.7,32.0,22.56,13.83
2018,4,29,6,15,10.0,45.0,5.45,13.7,46.5,34.19,24.6
2018,4,29,6,30,0.0,61.0,5.5,13.7,61.0,45.91,33.65
2018,4,29,6,45,8.5,86.5,5.55,13.75,89.5,65.44,50.17
2018,4,29,7,0,17.0,112.0,5.6,13.8,118.0,86.51,67.68
2018,4,29,7,15,33.0,136.5,5.6,13.85,150.0,111.12,87.79
2018,4,29,7,30,49.0,161.0,5.6,13.9,182.0,137.45,109.36
2018,4,29,7,45,38.0,173.0,5.65,13.9,190.5,147.58,118.18
2018,4,29,8,0,27.0,185.0,5.7,13.9,199.0,156.34,125.57
2018,4,29,8,15,32.5,202.5,5.7,14.0,221.0,175.38,141.03
2018,4,29,8,30,38.0,220.0,5.7,14.1,243.0,195.08,156.94
2018,4,29,8,45,27.0,226.0,5.7,14.15,243.0,197.09,158.23
2018,4,29,9,0,16.0,232.0,5.7,14.2,243.0,190.95,152.77
2018,4,29,9,15,18.5,234.0,5.7,14.25,247.5,195.21,155.97
2018,4,29,9,30,21.0,236.0,5.7,14.3,252.0,199.59,159.28
2018,4,29,9,45,16.0,228.0,5.7,14.4,240.5,190.68,151.65
2018,4,29,10,0,11.0,220.0,5.7,14.5,229.0,181.3,143.67
2018,4,29,10,15,35.0,297.0,5.75,14.55,326.5,275.14,219.41
2018,4,29,10,30,59.0,374.0,5.8,14.6,424.0,363.68,289.46
2018,4,29,10,45,80.5,400.0,5.85,14.6,470.5,406.88,323.39
2018,4,29,11,0,102.0,426.0,5.9,14.6,517.0,450.88,357.79
2018,4,29,11,15,233.5,403.0,5.9,14.65,615.0,576.83,457.73
2018,4,29,11,30,365.0,380.0,5.9,14.7,713.0,674.58,534.43
2018,4,29,11,45,511.0,321.0,5.9,14.7,790.5,769.48,608.44
2018,4,29,12,0,657.0,262.0,5.9,14.7,868.0,851.3,671.83
2018,4,29,12,15,753.5,207.5,5.9,14.75,901.0,887.55,700.43
2018,4,29,12,30,850.0,153.0,5.9,14.8,934.0,910.58,717.18
2018,4,29,12,45,874.0,137.5,5.9,14.8,933.5,896.69,707.16
2018,4,29,13,0,898.0,122.0,5.9,14.8,933.0,893.21,705.05
2018,4,29,13,15,894.5,121.0,5.9,14.8,915.5,874.95,692.16
2018,4,29,13,30,891.0,120.0,5.9,14.8,898.0,853.3,676.91
2018,4,29,13,45,885.0,119.0,5.9,14.8,873.5,826.37,657.76
2018,4,29,14,0,879.0,118.0,5.9,14.8,849.0,796.39,636.34
2018,4,29,14,15,871.5,116.0,6.0,14.75,818.0,761.51,611.26
2018,4,29,14,30,864.0,114.0,6.1,14.7,787.0,724.02,582.86
2018,4,29,14,45,853.0,112.0,6.15,14.7,749.5,681.75,549.94
2018,4,29,15,0,842.0,110.0,6.2,14.7,712.0,642.23,518.32
2018,4,29,15,15,827.5,107.0,6.2,14.7,669.0,592.45,478.0
2018,4,29,15,30,813.0,104.0,6.2,14.7,626.0,541.57,435.87
2018,4,29,15,45,795.0,101.0,6.4,14.55,579.5,488.16,391.18
2018,4,29,16,0,777.0,98.0,6.6,14.4,533.0,434.55,345.01
2018,4,29,16,15,753.5,93.5,6.6,14.3,483.0,377.62,294.79
2018,4,29,16,30,730.0,89.0,6.6,14.2,433.0,321.72,244.5
2018,4,29,16,45,697.5,84.0,6.6,14.05,381.5,261.99,190.96
2018,4,29,17,0,665.0,79.0,6.6,13.9,330.0,206.94,141.96
2018,4,29,17,15,617.0,73.5,6.6,13.8,278.5,152.19,96.38
2018,4,29,17,30,569.0,68.0,6.6,13.7,227.0,102.59,60.53
2018,4,29,17,45,440.5,64.0,6.6,13.55,171.5,57.81,39.29
2018,4,29,18,0,312.0,60.0,6.6,13.4,116.0,44.85,34.04
2018,4,29,18,15,174.5,44.0,6.55,13.3,73.5,32.74,22.65
2018,4,29,18,30,37.0,28.0,6.5,13.2,31.0,20.98,9.39
2018,4,29,18,45,21.5,15.5,6.45,13.15,17.0,12.2,0.0
2018,4,29,19,0,6.0,3.0,6.4,13.1,3.0,0.0,0.0
2018,4,29,19,15,3.0,1.5,6.2,13.05,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,30,5,15,30.0,8.0,5.0,12.4,9.0,0.0,0.0
2018,4,30,5,30,60.0,16.0,5.1,12.5,18.0,12.59,0.0
2018,4,30,5,45,122.5,30.5,5.2,12.6,44.0,22.85,11.35
2018,4,30,6,0,185.0,45.0,5.3,12.7,70.0,33.51,23.45
2018,4,30,6,15,230.5,61.5,5.3,12.75,106.0,45.25,34.54
2018,4,30,6,30,276.0,78.0,5.3,12.8,142.0,61.82,44.38
2018,4,30,6,45,309.5,94.5,5.3,12.85,183.5,98.05,66.68
2018,4,30,7,0,343.0,111.0,5.3,12.9,225.0,138.38,97.28
2018,4,30,7,15,395.0,123.5,5.25,12.95,276.0,183.39,133.84
2018,4,30,7,30,447.0,136.0,5.2,13.0,327.0,234.16,176.84
2018,4,30,7,45,461.0,152.0,5.1,13.05,371.0,280.9,218.18
2018,4,30,8,0,475.0,168.0,5.0,13.1,415.0,328.58,259.83
2018,4,30,8,15,377.5,209.0,5.0,13.15,417.0,341.74,274.0
2018,4,30,8,30,280.0,250.0,5.0,13.2,419.0,350.78,282.99
2018,4,30,8,45,356.5,248.5,5.0,13.2,480.5,407.3,329.17
2018,4,30,9,0,433.0,247.0,5.0,13.2,542.0,479.93,387.56
2018,4,30,9,15,471.5,252.5,5.1,13.25,591.5,531.33,428.58
2018,4,30,9,30,510.0,258.0,5.2,13.3,641.0,584.38,470.47
2018,4,30,9,45,518.0,272.0,5.25,13.35,676.5,624.49,501.33
2018,4,30,10,0,526.0,286.0,5.3,13.4,712.0,663.36,530.87
2018,4,30,10,15,547.0,289.5,5.45,13.4,746.0,701.75,560.52
2018,4,30,10,30,568.0,293.0,5.6,13.4,780.0,739.12,589.2
2018,4,30,10,45,572.5,296.5,5.7,13.4,797.5,761.64,606.21
2018,4,30,11,0,577.0,300.0,5.8,13.4,815.0,781.86,621.5
2018,4,30,11,15,591.5,297.0,5.85,13.45,831.5,803.55,637.77
2018,4,30,11,30,606.0,294.0,5.9,13.5,848.0,822.09,651.69
2018,4,30,11,45,692.0,250.0,6.0,13.5,886.5,865.95,686.57
2018,4,30,12,0,778.0,206.0,6.1,13.5,925.0,894.77,710.09
2018,4,30,12,15,791.5,197.5,6.2,13.5,928.0,899.39,713.85
2018,4,30,12,30,805.0,189.0,6.3,13.5,931.0,900.46,715.22
2018,4,30,12,45,833.0,172.5,6.4,13.5,933.0,903.35,718.07
2018,4,30,13,0,861.0,156.0,6.5,13.5,935.0,901.78,717.73
2018,4,30,13,15,808.0,178.5,6.6,13.5,898.5,862.94,689.8
2018,4,30,13,30,755.0,201.0,6.7,13.5,862.0,829.87,664.75
2018,4,30,13,45,769.5,188.0,6.85,13.5,845.5,803.09,645.92
2018,4,30,14,0,784.0,175.0,7.0,13.5,829.0,780.7,629.84
2018,4,30,14,15,801.5,160.5,7.15,13.45,807.5,755.26,611.25
2018,4,30,14,30,819.0,146.0,7.3,13.4,786.0,725.58,588.95
2018,4,30,14,45,804.5,144.5,7.4,13.35,748.0,682.05,554.73
2018,4,30,15,0,790.0,143.0,7.5,13.3,710.0,636.96,518.63
2018,4,30,15,15,773.5,140.0,7.5,13.3,667.0,588.11,478.53
2018,4,30,15,30,757.0,137.0,7.5,13.3,624.0,538.99,437.35
2018,4,30,15,45,731.5,134.0,7.7,13.15,576.0,483.93,390.97
2018,4,30,16,0,706.0,131.0,7.9,13.0,528.0,429.55,344.02
2018,4,30,16,15,673.5,127.0,7.9,12.95,477.0,372.7,293.94
2018,4,30,16,30,641.0,123.0,7.9,12.9,426.0,317.97,244.99
2018,4,30,16,45,599.0,117.0,7.95,12.85,374.0,261.58,194.88
2018,4,30,17,0,557.0,111.0,8.0,12.8,322.0,209.17,148.95
2018,4,30,17,15,503.5,101.5,8.0,12.7,270.5,152.98,102.64
2018,4,30,17,30,450.0,92.0,8.0,12.6,219.0,106.57,69.01
2018,4,30,17,45,351.0,80.0,8.0,12.5,166.5,63.59,45.92
2018,4,30,18,0,252.0,68.0,8.0,12.4,114.0,49.89,38.67
2018,4,30,18,15,154.0,49.0,7.9,12.3,74.5,36.11,25.72
2018,4,30,18,30,56.0,30.0,7.8,12.2,35.0,22.4,11.0
2018,4,30,18,45,32.0,17.5,7.65,12.15,20.0,13.77,0.0
2018,4,30,19,0,8.0,5.0,7.5,12.1,5.0,0.0,0.0
2018,4,30,19,15,4.0,2.5,7.4,12.1,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.15,12.1,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.55,12.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,5,15,0.0,6.0,4.35,11.7,6.0,0.0,0.0
2018,5,1,5,30,0.0,12.0,4.4,11.8,12.0,9.44,0.0
2018,5,1,5,45,10.0,29.0,4.5,11.9,30.5,21.71,11.09
2018,5,1,6,0,20.0,46.0,4.6,12.0,49.0,33.93,23.98
2018,5,1,6,15,43.5,66.5,4.55,12.05,76.0,48.29,37.38
2018,5,1,6,30,67.0,87.0,4.5,12.1,103.0,63.85,48.6
2018,5,1,6,45,88.5,98.0,4.5,12.15,124.5,80.45,60.31
2018,5,1,7,0,110.0,109.0,4.5,12.2,146.0,99.64,75.07
2018,5,1,7,15,62.0,120.0,4.45,12.3,141.5,104.74,81.57
2018,5,1,7,30,14.0,131.0,4.4,12.4,137.0,103.53,82.4
2018,5,1,7,45,53.5,170.5,4.4,12.5,198.0,150.18,120.41
2018,5,1,8,0,93.0,210.0,4.4,12.6,259.0,200.3,161.31
2018,5,1,8,15,196.5,231.0,4.4,12.7,346.5,274.32,221.09
2018,5,1,8,30,300.0,252.0,4.4,12.8,434.0,361.03,291.0
2018,5,1,8,45,354.0,259.0,4.45,12.95,490.0,413.52,333.37
2018,5,1,9,0,408.0,266.0,4.5,13.1,546.0,479.45,385.83
2018,5,1,9,15,471.0,259.5,4.55,13.2,600.5,535.22,430.13
2018,5,1,9,30,534.0,253.0,4.6,13.3,655.0,594.3,476.5
2018,5,1,9,45,670.0,202.5,4.6,13.4,730.5,674.23,539.24
2018,5,1,10,0,806.0,152.0,4.6,13.5,806.0,750.2,598.23
2018,5,1,10,15,837.0,142.5,4.65,13.55,842.5,791.4,629.26
2018,5,1,10,30,868.0,133.0,4.7,13.6,879.0,820.79,650.6
2018,5,1,10,45,873.0,134.5,4.75,13.7,900.0,846.65,668.7
2018,5,1,11,0,878.0,136.0,4.8,13.8,921.0,869.34,684.53
2018,5,1,11,15,880.5,137.0,4.8,13.8,934.5,886.19,696.12
2018,5,1,11,30,883.0,138.0,4.8,13.8,948.0,899.62,705.34
2018,5,1,11,45,883.5,139.5,4.85,13.85,954.0,908.26,711.44
2018,5,1,12,0,884.0,141.0,4.9,13.9,960.0,913.37,715.16
2018,5,1,12,15,886.0,139.0,5.0,13.95,958.5,913.31,715.63
2018,5,1,12,30,888.0,137.0,5.1,14.0,957.0,909.69,713.68
2018,5,1,12,45,890.5,133.5,5.2,14.0,948.5,901.64,708.77
2018,5,1,13,0,893.0,130.0,5.3,14.0,940.0,889.97,701.32
2018,5,1,13,15,889.5,129.0,5.4,14.0,923.0,871.83,689.2
2018,5,1,13,30,886.0,128.0,5.5,14.0,906.0,850.32,674.65
2018,5,1,13,45,880.5,126.5,5.65,14.0,881.0,823.53,656.38
2018,5,1,14,0,875.0,125.0,5.8,14.0,856.0,793.68,635.71
2018,5,1,14,15,866.0,123.5,5.95,13.9,824.5,758.36,610.02
2018,5,1,14,30,857.0,122.0,6.1,13.8,793.0,720.53,581.51
2018,5,1,14,45,773.5,148.5,6.2,13.75,732.0,662.35,535.29
2018,5,1,15,0,690.0,175.0,6.3,13.7,671.0,602.57,487.37
2018,5,1,15,15,642.5,178.0,6.3,13.7,618.0,544.54,440.5
2018,5,1,15,30,595.0,181.0,6.3,13.7,565.0,488.6,394.57
2018,5,1,15,45,522.5,187.5,6.45,13.5,506.5,421.47,339.61
2018,5,1,16,0,450.0,194.0,6.6,13.3,448.0,364.98,292.63
2018,5,1,16,15,448.5,174.0,6.6,13.2,407.5,320.17,253.73
2018,5,1,16,30,447.0,154.0,6.6,13.1,367.0,274.83,213.58
2018,5,1,16,45,439.5,136.5,6.65,12.95,325.5,229.52,173.15
2018,5,1,17,0,432.0,119.0,6.7,12.8,284.0,184.64,133.3
2018,5,1,17,15,398.5,105.5,6.65,12.7,240.0,139.69,96.03
2018,5,1,17,30,365.0,92.0,6.6,12.6,196.0,98.5,65.5
2018,5,1,17,45,298.0,77.5,6.6,12.5,151.0,59.92,48.08
2018,5,1,18,0,231.0,63.0,6.6,12.4,106.0,46.28,35.51
2018,5,1,18,15,165.5,47.0,6.5,12.35,73.0,34.92,24.75
2018,5,1,18,30,100.0,31.0,6.4,12.3,40.0,23.15,12.01
2018,5,1,18,45,53.0,17.5,6.3,12.2,22.0,13.77,0.0
2018,5,1,19,0,6.0,4.0,6.2,12.1,4.0,0.0,0.0
2018,5,1,19,15,3.0,2.0,6.15,12.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.4,11.85,3.0,2.36,0.0
2018,5,2,5,30,0.0,6.0,2.5,11.9,6.0,4.72,0.0
2018,5,2,5,45,0.0,15.0,2.55,11.95,15.0,11.41,3.38
2018,5,2,6,0,0.0,24.0,2.6,12.0,24.0,18.29,10.39
2018,5,2,6,15,0.0,36.5,2.65,12.05,36.5,27.88,19.29
2018,5,2,6,30,0.0,49.0,2.7,12.1,49.0,37.5,26.73
2018,5,2,6,45,0.0,62.0,2.7,12.2,62.0,47.42,35.37
2018,5,2,7,0,0.0,75.0,2.7,12.3,75.0,57.29,43.83
2018,5,2,7,15,5.0,105.0,2.7,12.4,107.0,80.88,63.64
2018,5,2,7,30,10.0,135.0,2.7,12.5,139.0,105.41,84.02
2018,5,2,7,45,11.5,150.5,2.65,12.6,156.0,118.82,94.98
2018,5,2,8,0,13.0,166.0,2.6,12.7,173.0,132.46,106.05
2018,5,2,8,15,9.5,172.5,2.55,12.85,178.0,137.19,109.66
2018,5,2,8,30,6.0,179.0,2.5,13.0,183.0,141.47,112.84
2018,5,2,8,45,18.5,221.0,2.5,13.15,233.5,181.86,145.56
2018,5,2,9,0,31.0,263.0,2.5,13.3,284.0,231.33,185.12
2018,5,2,9,15,33.5,278.0,2.5,13.45,302.0,247.91,197.83
2018,5,2,9,30,36.0,293.0,2.5,13.6,320.0,264.69,210.71
2018,5,2,9,45,32.0,298.0,2.5,13.7,323.0,268.55,213.24
2018,5,2,10,0,28.0,303.0,2.5,13.8,326.0,271.96,215.46
2018,5,2,10,15,43.5,334.0,2.5,13.9,371.0,312.37,247.07
2018,5,2,10,30,59.0,365.0,2.5,14.0,416.0,353.84,279.03
2018,5,2,10,45,121.5,402.5,2.5,14.1,510.5,454.8,356.93
2018,5,2,11,0,184.0,440.0,2.5,14.2,605.0,544.14,424.01
2018,5,2,11,15,186.5,448.0,2.5,14.25,617.5,557.67,433.17
2018,5,2,11,30,189.0,456.0,2.5,14.3,630.0,570.27,442.11
2018,5,2,11,45,186.5,459.5,2.55,14.4,632.0,573.47,444.2
2018,5,2,12,0,184.0,463.0,2.6,14.5,634.0,575.51,445.54
2018,5,2,12,15,182.5,462.0,2.65,14.5,631.0,573.25,444.01
2018,5,2,12,30,181.0,461.0,2.7,14.5,628.0,569.86,441.72
2018,5,2,12,45,153.5,453.5,2.75,14.5,594.0,537.16,417.23
2018,5,2,13,0,126.0,446.0,2.8,14.5,560.0,504.11,392.45
2018,5,2,13,15,126.0,437.5,2.9,14.45,550.0,493.11,384.96
2018,5,2,13,30,126.0,429.0,3.0,14.4,540.0,481.4,376.78
2018,5,2,13,45,109.5,410.5,3.05,14.4,505.0,447.24,351.08
2018,5,2,14,0,93.0,392.0,3.1,14.4,470.0,400.45,315.66
2018,5,2,14,15,91.0,375.0,3.15,14.35,449.0,379.98,300.52
2018,5,2,14,30,89.0,358.0,3.2,14.3,428.0,359.4,285.07
2018,5,2,14,45,75.0,332.0,3.2,14.2,389.0,323.17,257.07
2018,5,2,15,0,61.0,306.0,3.2,14.1,350.0,288.09,229.75
2018,5,2,15,15,66.5,291.5,3.2,14.1,337.0,275.02,219.84
2018,5,2,15,30,72.0,277.0,3.2,14.1,324.0,261.31,209.19
2018,5,2,15,45,103.0,259.5,3.2,13.95,321.0,256.65,205.74
2018,5,2,16,0,134.0,242.0,3.2,13.8,318.0,254.58,203.82
2018,5,2,16,15,162.0,220.5,3.2,13.7,304.0,237.95,189.51
2018,5,2,16,30,190.0,199.0,3.2,13.6,290.0,218.15,171.92
2018,5,2,16,45,238.5,168.5,3.2,13.5,269.0,196.81,151.66
2018,5,2,17,0,287.0,138.0,3.2,13.4,248.0,165.91,122.78
2018,5,2,17,15,373.0,108.5,3.15,13.25,229.5,137.16,94.56
2018,5,2,17,30,459.0,79.0,3.1,13.1,211.0,98.15,61.8
