Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,17,45,429.0,68.0,3.05,13.0,171.5,57.16,45.54
2018,5,2,18,0,399.0,57.0,3.0,12.9,132.0,45.93,35.18
2018,5,2,18,15,250.5,45.0,2.85,12.8,87.0,33.89,23.9
2018,5,2,18,30,102.0,33.0,2.7,12.7,42.0,24.54,13.47
2018,5,2,18,45,52.0,18.5,2.55,12.65,23.0,14.56,0.0
2018,5,2,19,0,2.0,4.0,2.4,12.6,4.0,3.15,0.0
2018,5,2,19,15,1.0,2.0,2.25,12.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.15,11.9,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.1,11.9,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.5,3.1,11.9,6.5,4.92,0.0
2018,5,3,6,0,0.0,10.0,3.1,11.9,10.0,7.58,1.01
2018,5,3,6,15,0.0,14.5,3.05,11.9,14.5,11.0,4.21
2018,5,3,6,30,0.0,19.0,3.0,11.9,19.0,14.44,6.86
2018,5,3,6,45,0.0,23.5,2.95,11.9,23.5,17.88,9.88
2018,5,3,7,0,0.0,28.0,2.9,11.9,28.0,21.34,12.88
2018,5,3,7,15,0.0,30.5,2.9,11.9,30.5,23.27,14.51
2018,5,3,7,30,0.0,33.0,2.9,11.9,33.0,25.2,16.12
2018,5,3,7,45,0.0,39.5,2.95,11.95,39.5,30.21,20.35
2018,5,3,8,0,0.0,46.0,3.0,12.0,46.0,35.24,24.56
2018,5,3,8,15,0.0,64.5,3.05,12.05,64.5,49.54,36.61
2018,5,3,8,30,0.0,83.0,3.1,12.1,83.0,63.91,48.6
2018,5,3,8,45,0.5,117.5,3.1,12.15,118.0,91.04,71.17
2018,5,3,9,0,1.0,152.0,3.1,12.2,153.0,118.47,93.71
2018,5,3,9,15,3.5,179.0,3.2,12.25,182.0,141.56,112.49
2018,5,3,9,30,6.0,206.0,3.3,12.3,211.0,165.06,131.48
2018,5,3,9,45,9.0,226.5,3.35,12.35,234.0,184.09,146.71
2018,5,3,10,0,12.0,247.0,3.4,12.4,257.0,203.43,162.13
2018,5,3,10,15,15.5,274.5,3.45,12.45,287.5,229.14,182.57
2018,5,3,10,30,19.0,302.0,3.5,12.5,318.0,255.21,203.15
2018,5,3,10,45,20.5,313.5,3.55,12.55,331.5,266.7,212.03
2018,5,3,11,0,22.0,325.0,3.6,12.6,345.0,278.18,220.95
2018,5,3,11,15,33.0,353.5,3.6,12.7,384.0,326.9,259.27
2018,5,3,11,30,44.0,382.0,3.6,12.8,423.0,362.48,286.87
2018,5,3,11,45,90.5,418.0,3.65,12.9,502.0,435.71,344.37
2018,5,3,12,0,137.0,454.0,3.7,13.0,581.0,525.13,412.83
2018,5,3,12,15,216.5,445.0,3.8,13.1,645.5,586.36,460.6
2018,5,3,12,30,296.0,436.0,3.9,13.2,710.0,660.92,517.49
2018,5,3,12,45,326.5,421.5,3.95,13.3,721.0,670.84,525.28
2018,5,3,13,0,357.0,407.0,4.0,13.4,732.0,678.47,531.76
2018,5,3,13,15,306.0,414.5,4.05,13.45,689.5,635.28,498.8
2018,5,3,13,30,255.0,422.0,4.1,13.5,647.0,592.31,466.0
2018,5,3,13,45,376.0,355.5,4.15,13.6,676.5,620.78,490.95
2018,5,3,14,0,497.0,289.0,4.2,13.7,706.0,655.32,519.38
2018,5,3,14,15,676.5,205.0,4.2,13.75,750.0,699.81,555.58
2018,5,3,14,30,856.0,121.0,4.2,13.8,794.0,713.54,568.28
2018,5,3,14,45,816.5,130.0,4.2,13.85,747.5,668.93,533.21
2018,5,3,15,0,777.0,139.0,4.2,13.9,701.0,617.67,493.0
2018,5,3,15,15,728.0,144.5,4.2,13.9,646.0,559.55,446.95
2018,5,3,15,30,679.0,150.0,4.2,13.9,591.0,502.12,400.62
2018,5,3,15,45,680.5,135.0,4.2,13.9,549.5,453.52,360.29
2018,5,3,16,0,682.0,120.0,4.2,13.9,508.0,403.18,317.29
2018,5,3,16,15,687.0,109.0,4.25,13.85,469.0,356.03,275.55
2018,5,3,16,30,692.0,98.0,4.3,13.8,430.0,307.07,231.14
2018,5,3,16,45,660.0,92.5,4.35,13.7,380.0,251.62,181.97
2018,5,3,17,0,628.0,87.0,4.4,13.6,330.0,198.86,135.79
2018,5,3,17,15,549.0,82.5,4.55,13.5,272.0,143.44,92.06
2018,5,3,17,30,470.0,78.0,4.7,13.4,214.0,96.95,60.66
2018,5,3,17,45,400.5,68.0,4.8,13.25,167.5,53.29,42.06
2018,5,3,18,0,331.0,58.0,4.9,13.1,121.0,43.63,33.13
2018,5,3,18,15,247.5,45.5,4.95,12.95,84.5,34.23,24.21
2018,5,3,18,30,164.0,33.0,5.0,12.8,48.0,24.83,14.01
2018,5,3,18,45,91.0,19.5,5.05,12.65,27.0,14.72,0.0
2018,5,3,19,0,18.0,6.0,5.1,12.5,6.0,4.72,0.0
2018,5,3,19,15,9.0,3.0,5.05,12.45,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,4,5,15,0.0,4.5,2.6,11.65,4.5,3.54,0.0
2018,5,4,5,30,0.0,9.0,2.9,11.8,9.0,6.83,0.0
2018,5,4,5,45,0.0,20.0,3.2,11.95,20.0,15.24,6.82
2018,5,4,6,0,0.0,31.0,3.5,12.1,31.0,23.67,15.17
2018,5,4,6,15,0.0,45.5,3.6,12.25,45.5,34.7,25.38
2018,5,4,6,30,0.0,60.0,3.7,12.4,60.0,45.45,33.53
2018,5,4,6,45,3.0,88.0,3.85,12.55,89.0,66.1,51.22
2018,5,4,7,0,6.0,116.0,4.0,12.7,118.0,87.62,69.37
2018,5,4,7,15,13.5,135.0,3.65,12.9,140.5,104.41,83.07
2018,5,4,7,30,21.0,154.0,3.3,13.1,163.0,122.22,97.53
2018,5,4,7,45,20.0,172.0,2.9,13.25,181.5,137.56,110.1
2018,5,4,8,0,19.0,190.0,2.5,13.4,200.0,152.85,122.42
2018,5,4,8,15,16.5,199.0,2.2,13.6,208.5,160.49,128.28
2018,5,4,8,30,14.0,208.0,1.9,13.8,217.0,167.77,133.75
2018,5,4,8,45,13.5,215.5,1.55,14.0,224.5,174.61,138.73
2018,5,4,9,0,13.0,223.0,1.2,14.2,232.0,181.33,143.52
2018,5,4,9,15,24.5,260.5,1.2,14.4,278.5,219.37,173.51
2018,5,4,9,30,36.0,298.0,1.2,14.6,325.0,268.07,211.28
2018,5,4,9,45,50.0,332.0,1.2,14.8,371.5,309.16,242.55
2018,5,4,10,0,64.0,366.0,1.2,15.0,418.0,351.5,274.35
2018,5,4,10,15,98.5,385.5,1.5,15.1,469.0,397.84,310.27
2018,5,4,10,30,133.0,405.0,1.8,15.2,520.0,459.43,357.23
2018,5,4,10,45,197.0,418.5,2.05,15.3,593.5,528.02,409.46
2018,5,4,11,0,261.0,432.0,2.3,15.4,667.0,612.41,472.31
2018,5,4,11,15,283.0,433.0,2.5,15.4,691.0,637.74,491.2
2018,5,4,11,30,305.0,434.0,2.7,15.4,715.0,662.17,509.84
2018,5,4,11,45,369.0,412.5,2.9,15.45,755.0,701.7,540.44
2018,5,4,12,0,433.0,391.0,3.1,15.5,795.0,752.78,578.78
2018,5,4,12,15,533.0,338.0,3.15,15.55,834.0,794.46,610.8
2018,5,4,12,30,633.0,285.0,3.2,15.6,873.0,833.26,640.58
2018,5,4,12,45,584.5,299.5,3.2,15.65,838.0,797.4,613.96
2018,5,4,13,0,536.0,314.0,3.2,15.7,803.0,760.05,586.67
2018,5,4,13,15,550.5,301.0,3.3,15.7,795.0,750.32,581.0
2018,5,4,13,30,565.0,288.0,3.4,15.7,787.0,737.63,572.91
2018,5,4,13,45,705.5,214.0,3.5,15.75,819.5,771.74,601.01
2018,5,4,14,0,846.0,140.0,3.6,15.8,852.0,785.68,614.09
2018,5,4,14,15,846.0,134.0,3.8,15.7,823.5,752.87,591.03
2018,5,4,14,30,846.0,128.0,4.0,15.6,795.0,717.03,565.42
2018,5,4,14,45,843.5,120.5,4.2,15.55,759.0,675.28,534.58
2018,5,4,15,0,841.0,113.0,4.4,15.5,723.0,630.99,501.24
2018,5,4,15,15,819.5,113.0,4.4,15.5,678.0,580.42,461.07
2018,5,4,15,30,798.0,113.0,4.4,15.5,633.0,529.34,419.55
2018,5,4,15,45,765.5,112.5,4.7,15.25,581.5,472.43,373.49
2018,5,4,16,0,733.0,112.0,5.0,15.0,530.0,415.53,325.98
2018,5,4,16,15,736.5,101.5,5.05,14.85,489.0,365.65,281.8
2018,5,4,16,30,740.0,91.0,5.1,14.7,448.0,316.24,236.75
2018,5,4,16,45,706.5,85.5,5.2,14.55,395.0,255.71,183.22
2018,5,4,17,0,673.0,80.0,5.3,14.4,342.0,200.19,134.65
2018,5,4,17,15,601.0,76.5,5.3,14.2,284.5,144.19,90.25
2018,5,4,17,30,529.0,73.0,5.3,14.0,227.0,96.15,58.1
2018,5,4,17,45,461.0,64.0,5.25,13.8,179.0,52.22,41.02
2018,5,4,18,0,393.0,55.0,5.2,13.6,131.0,44.15,33.54
2018,5,4,18,15,307.5,44.5,5.1,13.5,93.0,33.9,23.91
2018,5,4,18,30,222.0,34.0,5.0,13.4,55.0,25.78,15.01
2018,5,4,18,45,128.5,21.0,4.85,13.3,31.5,15.9,0.0
2018,5,4,19,0,35.0,8.0,4.7,13.2,8.0,6.29,0.0
2018,5,4,19,15,17.5,4.0,4.6,13.2,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,1.5,4.25,12.35,1.5,1.18,0.0
2018,5,5,5,30,0.0,3.0,4.2,12.4,3.0,2.27,0.0
2018,5,5,5,45,0.0,5.5,4.15,12.45,5.5,4.16,0.0
2018,5,5,6,0,0.0,8.0,4.1,12.5,8.0,6.06,0.0
2018,5,5,6,15,0.0,16.0,4.05,12.55,16.0,12.15,5.22
2018,5,5,6,30,0.0,24.0,4.0,12.6,24.0,18.26,10.82
2018,5,5,6,45,0.0,39.0,3.9,12.6,39.0,29.77,20.11
2018,5,5,7,0,0.0,54.0,3.8,12.6,54.0,41.33,30.06
2018,5,5,7,15,0.0,76.5,3.85,12.65,76.5,58.69,44.85
2018,5,5,7,30,0.0,99.0,3.9,12.7,99.0,75.8,59.25
2018,5,5,7,45,3.0,127.0,3.9,12.75,128.5,98.2,77.86
2018,5,5,8,0,6.0,155.0,3.9,12.8,158.0,121.22,96.81
2018,5,5,8,15,12.5,187.0,3.85,12.9,194.5,149.41,119.81
2018,5,5,8,30,19.0,219.0,3.8,13.0,231.0,178.6,143.43
2018,5,5,8,45,25.0,244.0,3.7,13.15,261.0,202.96,162.87
2018,5,5,9,0,31.0,269.0,3.6,13.3,291.0,235.2,188.49
2018,5,5,9,15,35.5,291.0,3.4,13.4,317.5,258.8,206.91
2018,5,5,9,30,40.0,313.0,3.2,13.5,344.0,282.89,225.53
2018,5,5,9,45,43.5,331.0,3.0,13.65,366.0,303.29,241.01
2018,5,5,10,0,47.0,349.0,2.8,13.8,388.0,323.91,256.5
2018,5,5,10,15,47.5,362.0,2.8,13.85,402.5,338.09,267.1
2018,5,5,10,30,48.0,375.0,2.8,13.9,417.0,352.13,277.59
2018,5,5,10,45,58.0,395.5,2.75,13.95,447.0,380.29,299.05
2018,5,5,11,0,68.0,416.0,2.7,14.0,477.0,408.71,320.51
2018,5,5,11,15,71.0,423.5,2.95,13.95,488.0,419.77,329.15
2018,5,5,11,30,74.0,431.0,3.2,13.9,499.0,430.5,337.63
2018,5,5,11,45,58.5,414.5,3.5,13.85,468.5,403.41,316.93
2018,5,5,12,0,43.0,398.0,3.8,13.8,438.0,375.72,295.67
2018,5,5,12,15,42.0,393.5,4.15,13.7,432.5,370.84,292.44
2018,5,5,12,30,41.0,389.0,4.5,13.6,427.0,365.58,288.95
2018,5,5,12,45,40.5,377.0,4.85,13.5,414.5,353.8,280.38
2018,5,5,13,0,40.0,365.0,5.2,13.4,402.0,341.76,271.53
2018,5,5,13,15,27.5,317.5,5.35,13.3,342.5,288.71,229.75
2018,5,5,13,30,15.0,270.0,5.5,13.2,283.0,226.06,179.79
2018,5,5,13,45,16.5,273.0,5.7,13.15,287.0,229.02,182.56
2018,5,5,14,0,18.0,276.0,5.9,13.1,291.0,231.81,185.13
2018,5,5,14,15,31.0,301.0,5.95,13.1,326.0,270.97,217.17
2018,5,5,14,30,44.0,326.0,6.0,13.1,361.0,298.99,240.11
2018,5,5,14,45,84.5,322.5,6.1,13.1,385.5,319.41,257.55
2018,5,5,15,0,125.0,319.0,6.2,13.1,410.0,345.58,279.28
2018,5,5,15,15,275.0,276.0,6.2,13.1,460.5,395.15,320.32
2018,5,5,15,30,425.0,233.0,6.2,13.1,511.0,430.06,347.84
2018,5,5,15,45,481.5,201.0,6.05,13.2,494.0,405.95,326.47
2018,5,5,16,0,538.0,169.0,5.9,13.3,477.0,375.11,298.53
2018,5,5,16,15,520.0,154.5,5.8,13.3,430.0,324.46,254.47
2018,5,5,16,30,502.0,140.0,5.7,13.3,383.0,274.9,210.77
2018,5,5,16,45,506.5,123.5,5.65,13.3,345.0,230.75,170.57
2018,5,5,17,0,511.0,107.0,5.6,13.3,307.0,185.58,129.86
2018,5,5,17,15,518.5,91.0,5.6,13.2,268.5,143.3,93.6
2018,5,5,17,30,526.0,75.0,5.6,13.1,230.0,96.21,58.81
2018,5,5,17,45,461.5,65.0,5.65,13.0,181.5,51.89,40.88
2018,5,5,18,0,397.0,55.0,5.7,12.9,133.0,44.13,33.65
2018,5,5,18,15,300.0,44.5,5.65,12.8,93.5,33.86,24.0
2018,5,5,18,30,203.0,34.0,5.6,12.7,54.0,25.72,15.26
2018,5,5,18,45,115.0,20.5,5.5,12.55,30.5,15.52,0.0
2018,5,5,19,0,27.0,7.0,5.4,12.4,7.0,5.51,0.0
2018,5,5,19,15,13.5,3.5,5.35,12.4,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,5,15,26.0,10.0,4.1,12.0,11.5,7.87,0.0
2018,5,6,5,30,52.0,20.0,4.3,12.1,23.0,15.08,0.0
2018,5,6,5,45,86.0,36.5,4.45,12.2,47.0,27.05,16.91
2018,5,6,6,0,120.0,53.0,4.6,12.3,71.0,38.84,28.54
2018,5,6,6,15,136.0,73.5,4.6,12.35,101.5,52.82,41.54
2018,5,6,6,30,152.0,94.0,4.6,12.4,132.0,68.69,56.05
2018,5,6,6,45,201.0,111.5,4.6,12.5,174.5,97.2,70.63
2018,5,6,7,0,250.0,129.0,4.6,12.6,217.0,132.51,96.53
2018,5,6,7,15,255.5,151.0,4.55,12.7,253.0,168.28,126.6
2018,5,6,7,30,261.0,173.0,4.5,12.8,289.0,204.73,158.05
2018,5,6,7,45,223.5,195.0,4.5,12.9,303.0,228.26,180.08
2018,5,6,8,0,186.0,217.0,4.5,13.0,317.0,242.74,193.85
2018,5,6,8,15,147.0,244.5,4.55,13.1,328.0,260.46,209.42
2018,5,6,8,30,108.0,272.0,4.6,13.2,339.0,267.61,215.6
2018,5,6,8,45,140.0,295.0,4.7,13.3,388.5,317.46,255.74
2018,5,6,9,0,172.0,318.0,4.8,13.4,438.0,363.64,292.62
2018,5,6,9,15,243.5,325.0,4.9,13.55,505.5,432.57,347.52
2018,5,6,9,30,315.0,332.0,5.0,13.7,573.0,498.13,399.31
2018,5,6,9,45,360.5,333.5,5.1,13.8,621.0,545.47,436.44
2018,5,6,10,0,406.0,335.0,5.2,13.9,669.0,605.42,482.74
2018,5,6,10,15,397.0,344.5,5.35,13.95,680.0,622.24,495.37
2018,5,6,10,30,388.0,354.0,5.5,14.0,691.0,636.86,506.38
2018,5,6,10,45,405.0,364.0,5.6,14.05,723.5,670.65,532.07
2018,5,6,11,0,422.0,374.0,5.7,14.1,756.0,703.29,556.68
2018,5,6,11,15,365.5,405.0,5.75,14.15,739.0,679.13,537.03
2018,5,6,11,30,309.0,436.0,5.8,14.2,722.0,663.88,523.96
2018,5,6,11,45,412.0,396.5,5.85,14.25,780.5,732.86,578.15
2018,5,6,12,0,515.0,357.0,5.9,14.3,839.0,790.78,623.41
2018,5,6,12,15,516.0,356.5,5.9,14.3,838.5,791.04,623.38
2018,5,6,12,30,517.0,356.0,5.9,14.3,838.0,788.72,621.71
2018,5,6,12,45,489.5,362.0,5.85,14.3,814.5,765.06,603.5
2018,5,6,13,0,462.0,368.0,5.8,14.3,791.0,739.45,583.89
2018,5,6,13,15,424.5,374.0,5.7,14.25,757.0,704.02,556.67
2018,5,6,13,30,387.0,380.0,5.6,14.2,723.0,656.73,520.64
2018,5,6,13,45,344.5,378.5,5.5,14.2,677.5,610.93,485.27
2018,5,6,14,0,302.0,377.0,5.4,14.2,632.0,565.77,450.15
2018,5,6,14,15,277.0,364.5,5.35,14.15,592.0,524.94,418.76
2018,5,6,14,30,252.0,352.0,5.3,14.1,552.0,484.69,387.55
2018,5,6,14,45,177.5,342.0,5.2,14.05,479.5,405.48,324.87
2018,5,6,15,0,103.0,332.0,5.1,14.0,407.0,333.0,266.96
2018,5,6,15,15,77.0,291.0,5.1,14.0,345.0,278.34,223.5
2018,5,6,15,30,51.0,250.0,5.1,14.0,283.0,226.49,181.83
2018,5,6,15,45,93.5,218.0,5.0,13.9,273.5,223.23,179.43
2018,5,6,16,0,136.0,186.0,4.9,13.8,264.0,208.51,166.88
2018,5,6,16,15,163.5,188.5,4.9,13.75,274.0,210.94,167.79
2018,5,6,16,30,191.0,191.0,4.9,13.7,284.0,209.47,164.9
2018,5,6,16,45,212.0,166.5,4.85,13.6,259.0,185.17,142.94
2018,5,6,17,0,233.0,142.0,4.8,13.5,234.0,154.94,115.87
2018,5,6,17,15,270.0,120.0,4.8,13.45,211.5,126.31,90.16
2018,5,6,17,30,307.0,98.0,4.8,13.4,189.0,93.66,64.25
2018,5,6,17,45,284.5,82.0,4.75,13.3,153.5,59.4,47.53
2018,5,6,18,0,262.0,66.0,4.7,13.2,118.0,48.56,37.56
2018,5,6,18,15,190.0,51.0,4.55,13.2,83.0,37.92,27.54
2018,5,6,18,30,118.0,36.0,4.4,13.2,48.0,26.79,16.32
2018,5,6,18,45,64.5,21.5,4.3,13.15,27.5,16.08,0.0
2018,5,6,19,0,11.0,7.0,4.2,13.1,7.0,5.51,0.0
2018,5,6,19,15,5.5,3.5,4.15,13.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,7,5,15,75.0,12.0,4.45,12.7,16.5,9.44,0.0
2018,5,7,5,30,150.0,24.0,4.5,12.9,33.0,18.18,0.0
2018,5,7,5,45,270.5,36.5,4.55,13.1,71.5,27.84,17.67
2018,5,7,6,0,391.0,49.0,4.6,13.3,110.0,40.0,29.48
2018,5,7,6,15,471.5,57.0,4.6,13.4,158.0,46.18,35.5
2018,5,7,6,30,552.0,65.0,4.6,13.5,206.0,55.62,44.18
2018,5,7,6,45,605.0,71.0,4.55,13.6,257.5,101.58,59.77
2018,5,7,7,0,658.0,77.0,4.5,13.7,309.0,153.51,95.64
2018,5,7,7,15,695.5,82.0,4.5,13.85,362.0,207.21,139.74
2018,5,7,7,30,733.0,87.0,4.5,14.0,415.0,264.38,189.6
2018,5,7,7,45,760.0,90.5,4.5,14.1,466.5,322.44,241.41
2018,5,7,8,0,787.0,94.0,4.5,14.2,518.0,379.44,292.02
2018,5,7,8,15,807.0,97.0,4.5,14.3,566.5,434.34,340.16
2018,5,7,8,30,827.0,100.0,4.5,14.4,615.0,489.46,387.27
2018,5,7,8,45,842.5,102.5,4.45,14.55,660.0,541.68,430.71
2018,5,7,9,0,858.0,105.0,4.4,14.7,705.0,589.94,469.91
2018,5,7,9,15,872.0,106.0,4.4,14.8,746.0,637.11,507.46
2018,5,7,9,30,886.0,107.0,4.4,14.9,787.0,682.72,542.92
2018,5,7,9,45,898.5,106.5,4.35,15.0,822.0,724.15,574.27
2018,5,7,10,0,911.0,106.0,4.3,15.1,857.0,763.4,603.32
2018,5,7,10,15,916.5,107.5,4.35,15.2,884.5,796.73,627.51
2018,5,7,10,30,922.0,109.0,4.4,15.3,912.0,827.03,648.61
2018,5,7,10,45,911.0,119.5,4.4,15.4,928.5,848.81,663.2
2018,5,7,11,0,900.0,130.0,4.4,15.5,945.0,866.42,674.86
2018,5,7,11,15,879.0,145.5,4.4,15.55,951.0,875.68,680.78
2018,5,7,11,30,858.0,161.0,4.4,15.6,957.0,895.38,694.26
2018,5,7,11,45,829.5,180.5,4.45,15.65,954.0,895.0,693.88
2018,5,7,12,0,801.0,200.0,4.5,15.7,951.0,890.26,690.65
2018,5,7,12,15,768.5,220.0,4.55,15.7,939.0,889.5,689.7
2018,5,7,12,30,736.0,240.0,4.6,15.7,927.0,875.77,679.44
2018,5,7,12,45,705.5,255.0,4.6,15.7,908.0,856.05,664.79
2018,5,7,13,0,675.0,270.0,4.6,15.7,889.0,833.42,648.05
2018,5,7,13,15,753.0,218.0,4.65,15.65,896.5,840.52,655.84
2018,5,7,13,30,831.0,166.0,4.7,15.6,904.0,833.82,653.6
2018,5,7,13,45,869.5,138.5,4.75,15.6,892.0,808.37,636.3
2018,5,7,14,0,908.0,111.0,4.8,15.6,880.0,789.75,623.85
2018,5,7,14,15,901.0,109.5,4.85,15.55,849.0,755.17,598.5
2018,5,7,14,30,894.0,108.0,4.9,15.5,818.0,717.87,570.48
2018,5,7,14,45,884.5,106.5,5.0,15.4,781.0,676.43,539.0
2018,5,7,15,0,875.0,105.0,5.1,15.3,744.0,632.86,505.05
2018,5,7,15,15,861.0,103.0,5.1,15.3,701.0,584.43,465.96
2018,5,7,15,30,847.0,101.0,5.1,15.3,658.0,536.83,426.48
2018,5,7,15,45,830.5,98.0,5.3,15.15,611.0,483.28,381.92
2018,5,7,16,0,814.0,95.0,5.5,15.0,564.0,429.33,335.63
2018,5,7,16,15,791.5,91.0,5.55,14.85,513.5,372.21,285.47
2018,5,7,16,30,769.0,87.0,5.6,14.7,463.0,315.94,235.07
2018,5,7,16,45,738.5,83.0,5.65,14.55,411.0,258.82,184.03
2018,5,7,17,0,708.0,79.0,5.7,14.4,359.0,201.02,133.5
2018,5,7,17,15,663.5,74.0,5.7,14.2,306.5,145.92,89.16
2018,5,7,17,30,619.0,69.0,5.7,14.0,254.0,95.44,55.56
2018,5,7,17,45,552.5,62.5,5.7,13.85,203.5,50.6,39.61
2018,5,7,18,0,486.0,56.0,5.7,13.7,153.0,45.59,34.87
2018,5,7,18,15,385.0,46.5,5.6,13.6,109.5,37.98,27.59
2018,5,7,18,30,284.0,37.0,5.5,13.5,66.0,28.23,17.66
2018,5,7,18,45,168.0,23.0,5.35,13.4,38.0,17.47,0.0
2018,5,7,19,0,52.0,9.0,5.2,13.3,10.0,7.08,0.0
2018,5,7,19,15,26.0,4.5,5.05,13.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,8,5,15,90.0,12.0,4.8,12.85,17.5,9.44,0.0
2018,5,8,5,30,180.0,24.0,4.9,13.0,35.0,18.27,0.31
2018,5,8,5,45,305.0,35.0,5.0,13.15,74.5,28.7,18.54
2018,5,8,6,0,430.0,46.0,5.1,13.3,114.0,37.73,27.53
2018,5,8,6,15,301.5,45.0,5.1,13.4,101.5,35.24,25.79
2018,5,8,6,30,173.0,44.0,5.1,13.5,89.0,33.23,24.19
2018,5,8,6,45,86.5,69.0,5.05,13.6,91.5,59.2,42.18
2018,5,8,7,0,0.0,94.0,5.0,13.7,94.0,71.15,55.36
2018,5,8,7,15,0.0,112.5,4.9,13.75,112.5,85.3,67.21
2018,5,8,7,30,0.0,131.0,4.8,13.8,131.0,99.63,79.06
2018,5,8,7,45,8.5,160.0,4.7,13.85,164.5,124.61,99.46
2018,5,8,8,0,17.0,189.0,4.6,13.9,198.0,150.88,120.79
2018,5,8,8,15,42.0,226.0,4.5,13.9,251.5,195.37,156.83
2018,5,8,8,30,67.0,263.0,4.4,13.9,305.0,240.16,192.86
2018,5,8,8,45,89.5,290.5,4.25,13.9,351.0,278.93,223.8
2018,5,8,9,0,112.0,318.0,4.1,13.9,397.0,328.06,262.66
2018,5,8,9,15,139.5,340.5,3.95,13.95,444.0,370.81,296.09
2018,5,8,9,30,167.0,363.0,3.8,14.0,491.0,415.59,330.77
2018,5,8,9,45,189.5,379.0,3.7,14.0,530.5,453.22,359.62
2018,5,8,10,0,212.0,395.0,3.6,14.0,570.0,491.8,388.93
2018,5,8,10,15,220.0,408.0,3.45,14.15,595.0,517.64,407.7
2018,5,8,10,30,228.0,421.0,3.3,14.3,620.0,543.05,425.97
2018,5,8,10,45,260.5,425.0,3.15,14.4,657.5,592.51,462.35
2018,5,8,11,0,293.0,429.0,3.0,14.5,695.0,629.77,489.23
2018,5,8,11,15,318.5,425.5,3.0,14.6,718.5,654.28,507.14
2018,5,8,11,30,344.0,422.0,3.0,14.7,742.0,677.82,524.32
2018,5,8,11,45,355.5,421.0,2.95,14.85,753.5,690.28,532.82
2018,5,8,12,0,367.0,420.0,2.9,15.0,765.0,701.01,540.13
2018,5,8,12,15,324.5,433.0,3.1,15.05,737.5,675.84,521.63
2018,5,8,12,30,282.0,446.0,3.3,15.1,710.0,649.05,501.96
2018,5,8,12,45,265.5,446.0,3.5,15.15,692.5,631.77,489.77
2018,5,8,13,0,249.0,446.0,3.7,15.2,675.0,613.33,476.56
2018,5,8,13,15,213.0,442.0,4.0,15.15,635.0,561.46,438.57
2018,5,8,13,30,177.0,438.0,4.3,15.1,595.0,523.26,410.35
2018,5,8,13,45,282.0,372.5,4.6,15.05,615.0,554.02,437.61
2018,5,8,14,0,387.0,307.0,4.9,15.0,635.0,578.14,459.23
2018,5,8,14,15,631.5,203.0,5.0,14.95,715.5,653.8,521.25
2018,5,8,14,30,876.0,99.0,5.1,14.9,796.0,695.1,555.97
2018,5,8,14,45,865.0,98.0,5.2,14.85,759.0,653.91,523.82
2018,5,8,15,0,854.0,97.0,5.3,14.8,722.0,610.79,489.74
2018,5,8,15,15,840.5,95.0,5.3,14.8,680.0,563.68,451.35
2018,5,8,15,30,827.0,93.0,5.3,14.8,638.0,515.34,411.04
2018,5,8,15,45,808.0,91.0,5.0,14.8,592.0,464.36,367.12
2018,5,8,16,0,789.0,89.0,4.7,14.8,546.0,411.62,320.93
2018,5,8,16,15,763.5,87.0,4.65,14.8,496.5,356.72,272.58
2018,5,8,16,30,738.0,85.0,4.6,14.8,447.0,302.99,224.48
2018,5,8,16,45,704.5,81.5,4.5,14.75,396.0,247.5,175.18
2018,5,8,17,0,671.0,78.0,4.4,14.7,345.0,191.67,126.79
2018,5,8,17,15,627.0,73.0,4.4,14.65,294.5,139.02,84.76
2018,5,8,17,30,583.0,68.0,4.4,14.6,244.0,90.94,53.13
2018,5,8,17,45,518.5,61.5,4.35,14.55,195.5,49.43,38.48
2018,5,8,18,0,454.0,55.0,4.3,14.5,147.0,44.48,33.81
2018,5,8,18,15,359.0,45.5,4.2,14.4,105.5,36.94,26.64
2018,5,8,18,30,264.0,36.0,4.1,14.3,64.0,27.44,17.13
2018,5,8,18,45,156.5,22.5,3.95,14.2,37.0,17.1,0.0
2018,5,8,19,0,49.0,9.0,3.8,14.1,10.0,7.08,0.0
2018,5,8,19,15,24.5,4.5,3.6,14.05,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,4,45,10.5,2.5,3.4,13.2,2.0,0.0,0.0
2018,5,9,5,0,21.0,5.0,3.4,13.2,4.0,0.0,0.0
2018,5,9,5,15,115.0,15.5,3.6,13.4,22.0,12.2,0.0
2018,5,9,5,30,209.0,26.0,3.8,13.6,40.0,19.81,2.79
2018,5,9,5,45,329.0,35.5,4.0,13.75,79.0,29.18,19.04
2018,5,9,6,0,449.0,45.0,4.2,13.9,118.0,37.01,26.87
2018,5,9,6,15,314.5,53.0,4.3,13.95,113.0,40.06,30.04
2018,5,9,6,30,180.0,61.0,4.4,14.0,108.0,46.09,35.64
2018,5,9,6,45,110.0,96.5,4.45,14.05,127.0,79.65,58.74
2018,5,9,7,0,40.0,132.0,4.5,14.1,146.0,103.16,80.59
2018,5,9,7,15,61.5,157.0,4.65,14.15,183.0,129.66,101.79
2018,5,9,7,30,83.0,182.0,4.8,14.2,220.0,159.09,125.61
2018,5,9,7,45,68.0,195.5,4.95,14.25,229.0,171.45,136.52
2018,5,9,8,0,53.0,209.0,5.1,14.3,238.0,181.94,145.58
2018,5,9,8,15,44.0,226.5,5.25,14.35,252.0,196.29,157.39
2018,5,9,8,30,35.0,244.0,5.4,14.4,266.0,209.73,168.2
2018,5,9,8,45,85.5,269.0,5.5,14.45,328.0,259.06,208.07
2018,5,9,9,0,136.0,294.0,5.6,14.5,390.0,321.38,258.25
2018,5,9,9,15,283.0,294.5,5.65,14.55,508.5,427.72,343.88
2018,5,9,9,30,430.0,295.0,5.7,14.6,627.0,547.33,438.53
2018,5,9,9,45,417.0,316.0,5.75,14.65,649.5,575.12,459.49
2018,5,9,10,0,404.0,337.0,5.8,14.7,672.0,600.49,478.55
2018,5,9,10,15,547.0,278.5,5.85,14.75,748.0,674.12,537.44
2018,5,9,10,30,690.0,220.0,5.9,14.8,824.0,755.33,601.17
2018,5,9,10,45,746.0,197.0,5.9,14.9,863.5,797.21,633.01
2018,5,9,11,0,802.0,174.0,5.9,15.0,903.0,831.39,659.23
2018,5,9,11,15,646.5,251.5,5.85,15.0,844.5,790.72,625.03
2018,5,9,11,30,491.0,329.0,5.8,15.0,786.0,732.69,578.12
2018,5,9,11,45,421.0,375.0,5.75,15.05,768.5,716.71,564.07
2018,5,9,12,0,351.0,421.0,5.7,15.1,751.0,686.38,539.34
2018,5,9,12,15,459.0,365.5,5.65,15.15,796.0,743.14,584.12
2018,5,9,12,30,567.0,310.0,5.6,15.2,841.0,784.97,617.28
2018,5,9,12,45,748.5,209.5,5.6,15.25,903.0,847.17,667.17
2018,5,9,13,0,930.0,109.0,5.6,15.3,965.0,879.89,692.04
2018,5,9,13,15,926.5,107.5,5.75,15.3,947.0,860.84,679.19
2018,5,9,13,30,923.0,106.0,5.9,15.3,929.0,838.33,664.02
2018,5,9,13,45,917.0,105.5,6.0,15.3,904.0,811.43,645.3
2018,5,9,14,0,911.0,105.0,6.1,15.3,879.0,781.43,624.18
2018,5,9,14,15,902.5,103.5,6.2,15.25,847.0,745.8,597.52
2018,5,9,14,30,894.0,102.0,6.3,15.2,815.0,707.56,568.21
2018,5,9,14,45,882.5,101.5,6.45,15.15,777.5,665.89,535.69
2018,5,9,15,0,871.0,101.0,6.6,15.1,740.0,622.24,500.84
2018,5,9,15,15,857.5,98.5,6.6,15.1,697.0,574.02,461.17
2018,5,9,15,30,844.0,96.0,6.6,15.1,654.0,524.52,419.54
2018,5,9,15,45,824.5,94.5,6.85,14.9,607.0,473.07,375.9
2018,5,9,16,0,805.0,93.0,7.1,14.7,560.0,419.77,329.54
2018,5,9,16,15,779.0,90.5,7.15,14.6,509.5,363.47,279.49
2018,5,9,16,30,753.0,88.0,7.2,14.5,459.0,308.36,229.74
2018,5,9,16,45,719.0,84.5,7.2,14.35,407.0,251.98,179.25
2018,5,9,17,0,685.0,81.0,7.2,14.2,355.0,195.21,129.74
2018,5,9,17,15,639.5,76.5,7.1,14.1,303.5,142.02,87.2
2018,5,9,17,30,594.0,72.0,7.0,14.0,252.0,93.56,55.56
2018,5,9,17,45,526.5,65.5,6.9,13.85,202.5,52.56,41.37
2018,5,9,18,0,459.0,59.0,6.8,13.7,153.0,47.67,36.75
2018,5,9,18,15,360.0,49.0,6.65,13.65,110.0,39.78,29.23
2018,5,9,18,30,261.0,39.0,6.5,13.6,67.0,29.58,19.1
2018,5,9,18,45,153.0,24.0,6.3,13.5,38.5,18.19,0.0
2018,5,9,19,0,45.0,9.0,6.1,13.4,10.0,7.08,0.0
2018,5,9,19,15,22.5,4.5,6.0,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,10,4,45,4.0,2.0,6.1,12.7,2.0,0.0,0.0
2018,5,10,5,0,8.0,4.0,6.0,12.7,4.0,0.0,0.0
2018,5,10,5,15,64.0,15.5,6.05,12.85,19.5,12.2,0.0
2018,5,10,5,30,120.0,27.0,6.1,13.0,35.0,20.3,4.61
2018,5,10,5,45,192.5,40.0,6.2,13.15,66.0,29.99,19.87
2018,5,10,6,0,265.0,53.0,6.3,13.3,97.0,39.63,29.27
2018,5,10,6,15,191.5,68.5,6.3,13.35,106.0,50.27,39.19
2018,5,10,6,30,118.0,84.0,6.3,13.4,115.0,61.48,49.45
2018,5,10,6,45,102.5,111.5,6.3,13.5,142.5,88.67,66.86
2018,5,10,7,0,87.0,139.0,6.3,13.6,170.0,113.97,87.86
2018,5,10,7,15,91.0,162.5,6.35,13.7,199.5,138.95,108.59
2018,5,10,7,30,95.0,186.0,6.4,13.8,229.0,164.67,130.17
2018,5,10,7,45,193.0,200.5,6.4,13.9,301.5,216.69,170.9
2018,5,10,8,0,291.0,215.0,6.4,14.0,374.0,281.0,222.74
2018,5,10,8,15,446.5,194.0,6.55,14.05,463.0,354.07,281.83
2018,5,10,8,30,602.0,173.0,6.7,14.1,552.0,440.45,352.47
2018,5,10,8,45,714.0,145.0,6.85,14.15,626.0,506.76,407.69
2018,5,10,9,0,826.0,117.0,7.0,14.2,700.0,579.73,468.03
2018,5,10,9,15,746.0,161.0,7.05,14.25,710.0,608.6,491.52
2018,5,10,9,30,666.0,205.0,7.1,14.3,720.0,627.37,506.17
2018,5,10,9,45,620.0,240.5,7.2,14.4,736.5,652.73,525.54
2018,5,10,10,0,574.0,276.0,7.3,14.5,753.0,670.05,538.23
2018,5,10,10,15,530.0,306.0,7.3,14.55,757.5,682.77,546.98
2018,5,10,10,30,486.0,336.0,7.3,14.6,762.0,690.76,551.88
2018,5,10,10,45,519.5,331.5,7.3,14.65,796.5,727.46,580.21
2018,5,10,11,0,553.0,327.0,7.3,14.7,831.0,763.14,607.49
2018,5,10,11,15,672.5,264.0,7.2,14.7,885.5,820.47,653.02
2018,5,10,11,30,792.0,201.0,7.1,14.7,940.0,865.96,689.53
2018,5,10,11,45,761.0,223.0,7.0,14.7,936.5,874.86,694.39
2018,5,10,12,0,730.0,245.0,6.9,14.7,933.0,870.77,690.0
2018,5,10,12,15,688.0,271.5,6.95,14.7,918.5,857.15,678.99
2018,5,10,12,30,646.0,298.0,7.0,14.7,904.0,839.74,665.19
2018,5,10,12,45,629.0,301.0,7.05,14.65,886.0,821.65,651.84
2018,5,10,13,0,612.0,304.0,7.1,14.6,868.0,800.99,636.51
2018,5,10,13,15,624.0,289.5,7.25,14.55,855.5,787.81,627.76
2018,5,10,13,30,636.0,275.0,7.4,14.5,843.0,771.38,616.4
2018,5,10,13,45,643.5,260.0,7.55,14.45,821.0,747.8,599.4
2018,5,10,14,0,651.0,245.0,7.7,14.4,799.0,721.16,579.82
2018,5,10,14,15,709.0,206.0,7.75,14.35,789.5,707.09,570.28
2018,5,10,14,30,767.0,167.0,7.8,14.3,780.0,682.37,552.11
2018,5,10,14,45,798.0,145.0,7.9,14.3,756.5,653.07,529.11
2018,5,10,15,0,829.0,123.0,8.0,14.3,733.0,618.31,501.08
2018,5,10,15,15,814.0,120.5,8.0,14.3,690.5,570.14,461.04
2018,5,10,15,30,799.0,118.0,8.0,14.3,648.0,520.94,419.33
2018,5,10,15,45,748.5,120.5,8.15,14.2,589.0,459.03,366.99
2018,5,10,16,0,698.0,123.0,8.3,14.1,530.0,398.75,315.17
2018,5,10,16,15,668.0,117.5,8.3,14.0,479.0,343.44,266.36
2018,5,10,16,30,638.0,112.0,8.3,13.9,428.0,290.04,218.63
2018,5,10,16,45,624.0,105.0,8.3,13.75,385.5,241.51,174.52
2018,5,10,17,0,610.0,98.0,8.3,13.6,343.0,193.67,132.02
2018,5,10,17,15,567.5,91.5,8.3,13.5,294.5,143.59,92.02
2018,5,10,17,30,525.0,85.0,8.3,13.4,246.0,98.07,62.08
2018,5,10,17,45,452.5,77.5,8.3,13.25,197.5,58.15,46.48
2018,5,10,18,0,380.0,70.0,8.3,13.1,149.0,52.31,40.98
2018,5,10,18,15,286.0,57.5,8.2,13.0,107.5,42.9,32.07
2018,5,10,18,30,192.0,45.0,8.1,12.9,66.0,33.52,22.6
2018,5,10,18,45,110.0,27.5,8.05,12.8,38.0,20.39,1.39
2018,5,10,19,0,28.0,10.0,8.0,12.7,10.0,7.87,0.0
2018,5,10,19,15,14.0,5.0,7.9,12.7,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.8,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.75,12.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,7.5,12.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,11,4,45,7.5,2.0,3.75,11.9,2.0,0.0,0.0
2018,5,11,5,0,15.0,4.0,3.7,11.9,4.0,0.0,0.0
2018,5,11,5,15,69.5,15.5,3.85,12.05,20.0,12.2,0.0
2018,5,11,5,30,124.0,27.0,4.0,12.2,36.0,20.32,5.93
2018,5,11,5,45,201.0,40.5,4.15,12.35,68.0,30.4,20.41
2018,5,11,6,0,278.0,54.0,4.3,12.5,100.0,40.42,30.12
2018,5,11,6,15,328.0,67.0,4.35,12.65,140.0,49.79,38.92
2018,5,11,6,30,378.0,80.0,4.4,12.8,180.0,58.99,47.37
2018,5,11,6,45,402.0,95.0,4.5,12.9,222.5,98.28,65.06
2018,5,11,7,0,426.0,110.0,4.6,13.0,265.0,140.54,95.38
2018,5,11,7,15,445.0,126.5,4.55,13.2,310.0,185.58,132.37
2018,5,11,7,30,464.0,143.0,4.5,13.4,355.0,232.51,172.76
2018,5,11,7,45,496.5,152.0,4.45,13.55,403.0,279.43,213.3
2018,5,11,8,0,529.0,161.0,4.4,13.7,451.0,329.08,256.02
2018,5,11,8,15,550.5,170.5,4.35,13.9,496.0,377.02,296.99
2018,5,11,8,30,572.0,180.0,4.3,14.1,541.0,430.57,341.48
2018,5,11,8,45,589.0,190.5,4.2,14.3,585.5,478.86,380.77
2018,5,11,9,0,606.0,201.0,4.1,14.5,630.0,527.16,419.09
2018,5,11,9,15,628.5,207.5,4.15,14.75,674.0,575.25,456.68
2018,5,11,9,30,651.0,214.0,4.2,15.0,718.0,623.21,493.46
2018,5,11,9,45,702.0,201.5,4.25,15.2,766.5,674.06,532.38
2018,5,11,10,0,753.0,189.0,4.3,15.4,815.0,725.44,571.1
2018,5,11,10,15,758.5,195.0,4.35,15.55,843.5,759.55,596.03
2018,5,11,10,30,764.0,201.0,4.4,15.7,872.0,791.1,618.84
2018,5,11,10,45,810.5,179.5,4.4,15.85,906.0,821.66,641.6
2018,5,11,11,0,857.0,158.0,4.4,16.0,940.0,857.08,666.85
2018,5,11,11,15,896.5,137.0,4.4,16.1,965.5,872.68,677.05
2018,5,11,11,30,936.0,116.0,4.4,16.2,991.0,898.33,694.54
2018,5,11,11,45,940.5,115.0,4.4,16.3,998.5,908.31,700.91
2018,5,11,12,0,945.0,114.0,4.4,16.4,1006.0,914.66,704.94
2018,5,11,12,15,945.5,113.5,4.45,16.5,1004.0,914.35,704.8
2018,5,11,12,30,946.0,113.0,4.5,16.6,1002.0,910.34,702.21
2018,5,11,12,45,945.0,112.0,4.55,16.65,992.5,900.92,696.07
2018,5,11,13,0,944.0,111.0,4.6,16.7,983.0,887.83,687.42
2018,5,11,13,15,941.0,109.5,4.65,16.7,965.0,869.03,674.92
2018,5,11,13,30,938.0,108.0,4.7,16.7,947.0,846.71,659.93
2018,5,11,13,45,932.5,107.0,4.8,16.7,922.0,819.49,641.68
2018,5,11,14,0,927.0,106.0,4.9,16.7,897.0,789.09,620.93
2018,5,11,14,15,919.5,105.0,5.0,16.7,865.5,754.25,595.34
2018,5,11,14,30,912.0,104.0,5.1,16.7,834.0,716.67,567.16
2018,5,11,14,45,901.0,103.0,5.25,16.65,796.0,674.34,534.99
2018,5,11,15,0,890.0,102.0,5.4,16.6,758.0,629.95,500.36
2018,5,11,15,15,876.5,99.5,5.4,16.6,714.5,581.07,460.86
2018,5,11,15,30,863.0,97.0,5.4,16.6,671.0,530.87,419.31
2018,5,11,15,45,844.5,95.0,5.7,16.4,623.5,478.6,375.82
2018,5,11,16,0,826.0,93.0,6.0,16.2,576.0,424.45,329.43
2018,5,11,16,15,802.5,90.0,6.0,16.0,525.0,367.71,279.53
2018,5,11,16,30,779.0,87.0,6.0,15.8,474.0,311.86,229.59
2018,5,11,16,45,748.5,83.5,5.95,15.65,422.0,255.13,179.06
2018,5,11,17,0,718.0,80.0,5.9,15.5,370.0,197.5,129.17
2018,5,11,17,15,674.5,75.0,5.8,15.25,317.5,142.52,85.79
2018,5,11,17,30,631.0,70.0,5.7,15.0,265.0,91.99,53.61
2018,5,11,17,45,566.5,63.5,5.55,14.75,214.0,51.39,40.21
2018,5,11,18,0,502.0,57.0,5.4,14.5,163.0,46.37,35.53
2018,5,11,18,15,405.5,48.0,5.2,14.4,118.5,39.16,28.68
2018,5,11,18,30,309.0,39.0,5.0,14.3,74.0,32.06,21.39
2018,5,11,18,45,193.5,26.5,4.85,14.2,45.0,20.13,2.99
2018,5,11,19,0,78.0,14.0,4.7,14.1,16.0,11.02,0.0
2018,5,11,19,15,39.0,7.0,4.5,14.2,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,12,4,45,15.0,3.0,2.25,15.9,2.5,0.0,0.0
2018,5,12,5,0,30.0,6.0,2.2,15.9,5.0,0.0,0.0
2018,5,12,5,15,131.0,17.0,2.2,16.1,25.0,13.38,0.0
2018,5,12,5,30,232.0,28.0,2.2,16.3,45.0,23.15,8.48
2018,5,12,5,45,346.0,37.5,2.15,16.5,85.0,30.81,20.48
2018,5,12,6,0,460.0,47.0,2.1,16.7,125.0,38.6,28.06
2018,5,12,6,15,533.0,54.0,2.1,16.75,174.0,44.19,33.38
2018,5,12,6,30,606.0,61.0,2.1,16.8,223.0,49.85,38.58
2018,5,12,6,45,654.5,65.5,2.15,16.85,275.0,95.7,53.71
2018,5,12,7,0,703.0,70.0,2.2,16.9,327.0,151.32,90.65
2018,5,12,7,15,737.0,74.0,2.15,17.05,379.5,205.06,133.37
2018,5,12,7,30,771.0,78.0,2.1,17.2,432.0,261.77,181.67
2018,5,12,7,45,762.5,90.0,2.05,17.3,474.0,315.14,229.45
2018,5,12,8,0,754.0,102.0,2.0,17.4,516.0,366.24,274.58
2018,5,12,8,15,772.0,107.0,1.85,17.6,564.0,419.84,319.54
2018,5,12,8,30,790.0,112.0,1.7,17.8,612.0,473.54,363.05
2018,5,12,8,45,714.0,150.0,1.55,17.95,626.0,507.38,390.26
2018,5,12,9,0,638.0,188.0,1.4,18.1,640.0,532.6,409.36
2018,5,12,9,15,566.0,232.0,1.4,18.1,650.0,551.92,423.9
2018,5,12,9,30,494.0,276.0,1.4,18.1,660.0,568.14,435.25
2018,5,12,9,45,429.0,318.0,1.4,18.15,661.5,579.97,442.79
2018,5,12,10,0,364.0,360.0,1.4,18.2,663.0,576.48,439.09
2018,5,12,10,15,326.0,385.5,1.6,18.05,663.5,583.62,444.78
2018,5,12,10,30,288.0,411.0,1.8,17.9,664.0,587.41,447.72
2018,5,12,10,45,265.0,428.5,1.95,17.75,665.5,593.18,452.06
2018,5,12,11,0,242.0,446.0,2.1,17.6,667.0,596.78,454.73
2018,5,12,11,15,283.5,439.0,2.3,17.45,701.5,630.51,480.86
2018,5,12,11,30,325.0,432.0,2.5,17.3,736.0,663.79,506.4
2018,5,12,11,45,325.5,434.5,2.7,17.15,740.5,669.74,511.52
2018,5,12,12,0,326.0,437.0,2.9,17.0,745.0,673.96,515.58
2018,5,12,12,15,273.5,449.5,3.0,16.9,707.5,640.15,490.6
2018,5,12,12,30,221.0,462.0,3.1,16.8,670.0,591.85,455.2
2018,5,12,12,45,247.5,450.5,3.25,16.7,681.0,614.32,473.12
2018,5,12,13,0,274.0,439.0,3.4,16.6,692.0,621.76,479.85
2018,5,12,13,15,291.5,426.0,3.45,16.5,691.0,618.49,478.39
2018,5,12,13,30,309.0,413.0,3.5,16.4,690.0,613.21,475.48
2018,5,12,13,45,417.5,352.5,3.55,16.25,716.0,645.63,502.3
2018,5,12,14,0,526.0,292.0,3.6,16.1,742.0,661.26,516.38
2018,5,12,14,15,691.5,208.0,3.55,16.0,777.0,691.95,541.58
2018,5,12,14,30,857.0,124.0,3.5,15.9,812.0,694.57,545.62
2018,5,12,14,45,845.5,122.0,3.45,15.85,774.5,658.42,517.51
2018,5,12,15,0,834.0,120.0,3.4,15.8,737.0,614.21,483.14
2018,5,12,15,15,819.5,117.5,3.4,15.8,694.5,566.3,445.26
2018,5,12,15,30,805.0,115.0,3.4,15.8,652.0,517.32,405.55
2018,5,12,15,45,785.5,112.5,3.15,15.6,605.5,465.26,362.25
2018,5,12,16,0,766.0,110.0,2.9,15.4,559.0,413.17,317.9
2018,5,12,16,15,740.0,106.5,2.8,15.3,509.0,356.13,268.96
2018,5,12,16,30,714.0,103.0,2.7,15.2,459.0,302.02,221.61
2018,5,12,16,45,680.0,98.0,2.55,15.1,407.5,246.37,173.21
2018,5,12,17,0,646.0,93.0,2.4,15.0,356.0,193.56,128.38
2018,5,12,17,15,600.0,87.0,2.35,14.85,304.5,141.66,88.16
2018,5,12,17,30,554.0,81.0,2.3,14.7,253.0,94.66,58.49
