Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,17,45,487.5,73.0,2.2,14.6,204.0,57.79,45.92
2018,5,12,18,0,421.0,65.0,2.1,14.5,155.0,51.99,40.54
2018,5,12,18,15,327.5,54.0,2.05,14.35,112.5,40.76,30.15
2018,5,12,18,30,234.0,43.0,2.0,14.2,70.0,32.32,21.76
2018,5,12,18,45,141.0,28.5,1.95,14.05,42.5,21.44,5.09
2018,5,12,19,0,48.0,14.0,1.9,13.9,15.0,11.02,0.0
2018,5,12,19,15,24.0,7.0,1.9,13.85,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.6,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.35,3.5,2.75,0.0
2018,5,13,5,30,0.0,6.0,2.8,13.4,6.0,4.54,0.0
2018,5,13,5,45,0.0,11.0,2.9,13.4,11.0,8.34,1.53
2018,5,13,6,0,0.0,16.0,3.0,13.4,16.0,12.15,5.11
2018,5,13,6,15,0.0,25.5,3.0,13.45,25.5,19.41,11.75
2018,5,13,6,30,0.0,35.0,3.0,13.5,35.0,26.7,18.38
2018,5,13,6,45,0.0,56.0,3.05,13.55,56.0,42.88,31.29
2018,5,13,7,0,0.0,77.0,3.1,13.6,77.0,58.88,44.91
2018,5,13,7,15,0.0,89.0,3.05,13.65,89.0,68.04,52.55
2018,5,13,7,30,0.0,101.0,3.0,13.7,101.0,77.28,60.16
2018,5,13,7,45,0.0,109.5,2.95,13.75,109.5,83.94,65.54
2018,5,13,8,0,0.0,118.0,2.9,13.8,118.0,90.62,70.88
2018,5,13,8,15,0.0,123.0,2.9,13.95,123.0,94.65,73.95
2018,5,13,8,30,0.0,128.0,2.9,14.1,128.0,98.68,77.01
2018,5,13,8,45,0.0,136.0,2.85,14.2,136.0,105.04,82.0
2018,5,13,9,0,0.0,144.0,2.8,14.3,144.0,111.42,86.99
2018,5,13,9,15,2.0,164.0,2.8,14.35,165.5,128.42,100.69
2018,5,13,9,30,4.0,184.0,2.8,14.4,187.0,145.71,114.52
2018,5,13,9,45,7.0,208.5,2.85,14.5,214.0,167.5,131.9
2018,5,13,10,0,10.0,233.0,2.9,14.6,241.0,189.65,149.44
2018,5,13,10,15,12.0,251.0,2.95,14.65,261.0,206.15,162.39
2018,5,13,10,30,14.0,269.0,3.0,14.7,281.0,222.82,175.43
2018,5,13,10,45,17.0,292.0,3.05,14.75,307.0,244.46,192.36
2018,5,13,11,0,20.0,315.0,3.1,14.8,333.0,266.26,209.32
2018,5,13,11,15,21.0,327.0,3.1,14.8,346.5,277.52,217.95
2018,5,13,11,30,22.0,339.0,3.1,14.8,360.0,288.7,226.55
2018,5,13,11,45,25.0,352.5,3.15,14.85,376.5,316.28,247.9
2018,5,13,12,0,28.0,366.0,3.2,14.9,393.0,330.77,259.02
2018,5,13,12,15,31.5,376.5,3.2,14.9,406.5,342.81,268.33
2018,5,13,12,30,35.0,387.0,3.2,14.9,420.0,354.51,277.39
2018,5,13,12,45,34.5,377.0,3.2,14.85,409.5,344.68,269.95
2018,5,13,13,0,34.0,367.0,3.2,14.8,399.0,334.61,262.39
2018,5,13,13,15,28.0,335.5,3.2,14.8,361.5,301.47,236.8
2018,5,13,13,30,22.0,304.0,3.2,14.8,324.0,268.63,211.32
2018,5,13,13,45,25.0,314.5,3.2,14.75,336.5,278.46,219.4
2018,5,13,14,0,28.0,325.0,3.2,14.7,349.0,287.88,227.06
2018,5,13,14,15,32.0,323.5,3.2,14.7,350.0,287.47,227.06
2018,5,13,14,30,36.0,322.0,3.2,14.7,351.0,286.57,226.71
2018,5,13,14,45,45.5,318.0,3.2,14.65,353.0,286.54,227.19
2018,5,13,15,0,55.0,314.0,3.2,14.6,355.0,285.5,226.81
2018,5,13,15,15,93.5,305.0,3.2,14.6,369.5,295.17,235.01
2018,5,13,15,30,132.0,296.0,3.2,14.6,384.0,307.59,244.92
2018,5,13,15,45,161.0,275.0,3.2,14.45,375.0,294.77,234.55
2018,5,13,16,0,190.0,254.0,3.2,14.3,366.0,278.84,221.16
2018,5,13,16,15,253.5,221.0,3.15,14.25,356.5,266.64,209.27
2018,5,13,16,30,317.0,188.0,3.1,14.2,347.0,242.67,186.56
2018,5,13,16,45,425.5,149.0,3.1,14.1,337.5,220.78,162.79
2018,5,13,17,0,534.0,110.0,3.1,14.0,328.0,185.74,127.44
2018,5,13,17,15,508.0,99.5,3.05,13.9,284.0,139.3,90.66
2018,5,13,17,30,482.0,89.0,3.0,13.8,240.0,92.75,59.55
2018,5,13,17,45,371.0,80.5,3.0,13.75,184.0,59.25,47.39
2018,5,13,18,0,260.0,72.0,3.0,13.7,128.0,52.58,41.21
2018,5,13,18,15,202.5,56.5,2.95,13.6,93.0,41.89,31.26
2018,5,13,18,30,145.0,41.0,2.9,13.5,58.0,30.54,20.41
2018,5,13,18,45,89.0,26.5,2.85,13.45,35.5,19.82,5.45
2018,5,13,19,0,33.0,12.0,2.8,13.4,13.0,9.44,0.0
2018,5,13,19,15,16.5,6.0,2.8,13.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.3,12.3,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.2,12.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.1,12.35,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.0,12.4,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,1.9,12.4,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,1.8,12.4,10.0,7.58,1.1
2018,5,14,6,15,0.0,15.0,1.7,12.5,15.0,11.39,4.61
2018,5,14,6,30,0.0,20.0,1.6,12.6,20.0,15.21,8.12
2018,5,14,6,45,0.0,37.5,1.55,12.65,37.5,28.62,19.15
2018,5,14,7,0,0.0,55.0,1.5,12.7,55.0,42.1,30.72
2018,5,14,7,15,0.0,67.5,1.55,12.8,67.5,51.77,38.88
2018,5,14,7,30,0.0,80.0,1.6,12.9,80.0,61.47,46.96
2018,5,14,7,45,0.0,91.5,1.65,12.95,91.5,70.33,54.26
2018,5,14,8,0,0.0,103.0,1.7,13.0,103.0,79.2,61.5
2018,5,14,8,15,0.0,109.0,1.85,13.1,109.0,83.92,65.21
2018,5,14,8,30,0.0,115.0,2.0,13.2,115.0,88.66,68.92
2018,5,14,8,45,0.0,123.5,2.15,13.3,123.5,95.35,74.24
2018,5,14,9,0,0.0,132.0,2.3,13.4,132.0,102.08,79.57
2018,5,14,9,15,1.0,146.0,2.4,13.5,147.0,113.73,88.94
2018,5,14,9,30,2.0,160.0,2.5,13.6,162.0,125.54,98.38
2018,5,14,9,45,5.5,188.0,2.65,13.7,193.0,150.22,118.29
2018,5,14,10,0,9.0,216.0,2.8,13.8,224.0,175.32,138.37
2018,5,14,10,15,11.0,238.5,2.9,13.9,248.0,195.3,154.17
2018,5,14,10,30,13.0,261.0,3.0,14.0,272.0,215.49,170.06
2018,5,14,10,45,16.5,286.0,3.1,14.05,300.5,239.05,188.61
2018,5,14,11,0,20.0,311.0,3.2,14.1,329.0,262.83,207.23
2018,5,14,11,15,32.0,355.0,3.25,14.15,384.5,322.4,253.83
2018,5,14,11,30,44.0,399.0,3.3,14.2,440.0,371.35,291.52
2018,5,14,11,45,74.5,424.0,3.3,14.25,494.5,419.5,328.85
2018,5,14,12,0,105.0,449.0,3.3,14.3,549.0,467.62,365.72
2018,5,14,12,15,153.0,456.0,3.4,14.35,601.0,528.21,412.21
2018,5,14,12,30,201.0,463.0,3.5,14.4,653.0,573.45,446.86
2018,5,14,12,45,235.0,453.0,3.55,14.4,673.0,590.55,460.38
2018,5,14,13,0,269.0,443.0,3.6,14.4,693.0,618.12,481.56
2018,5,14,13,15,348.0,402.0,3.7,14.35,719.0,640.23,500.31
2018,5,14,13,30,427.0,361.0,3.8,14.3,745.0,669.12,523.69
2018,5,14,13,45,596.0,268.0,3.85,14.3,788.0,709.36,557.09
2018,5,14,14,0,765.0,175.0,3.9,14.3,831.0,731.25,576.47
2018,5,14,14,15,806.5,147.0,4.0,14.25,816.5,711.72,562.76
2018,5,14,14,30,848.0,119.0,4.1,14.2,802.0,680.02,539.9
2018,5,14,14,45,838.0,117.0,4.15,14.15,766.0,640.05,509.05
2018,5,14,15,0,828.0,115.0,4.2,14.1,730.0,602.03,478.99
2018,5,14,15,15,813.5,112.5,4.2,14.1,688.0,554.61,440.76
2018,5,14,15,30,799.0,110.0,4.2,14.1,646.0,506.13,400.76
2018,5,14,15,45,782.5,107.0,4.25,13.95,601.0,455.54,358.37
2018,5,14,16,0,766.0,104.0,4.3,13.8,556.0,404.65,314.53
2018,5,14,16,15,729.5,103.5,4.35,13.7,504.0,346.72,264.37
2018,5,14,16,30,693.0,103.0,4.4,13.6,452.0,292.9,216.94
2018,5,14,16,45,580.0,113.0,4.4,13.55,383.5,232.2,166.88
2018,5,14,17,0,467.0,123.0,4.4,13.5,315.0,179.15,125.32
2018,5,14,17,15,375.5,116.5,4.35,13.4,257.5,131.87,90.49
2018,5,14,17,30,284.0,110.0,4.3,13.3,200.0,95.01,67.59
2018,5,14,17,45,245.5,93.0,4.3,13.2,160.5,66.98,54.39
2018,5,14,18,0,207.0,76.0,4.3,13.1,121.0,55.26,43.7
2018,5,14,18,15,156.5,59.0,4.25,13.05,88.0,43.22,32.52
2018,5,14,18,30,106.0,42.0,4.2,13.0,55.0,31.05,20.96
2018,5,14,18,45,68.5,27.5,4.15,12.9,34.5,20.47,6.81
2018,5,14,19,0,31.0,13.0,4.1,12.8,14.0,10.23,0.0
2018,5,14,19,15,15.5,6.5,4.05,12.8,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.5,12.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.4,12.9,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.5,2.35,13.0,3.5,2.75,0.0
2018,5,15,5,30,0.0,6.0,2.3,13.1,6.0,4.54,0.0
2018,5,15,5,45,0.0,10.5,2.3,13.2,10.5,7.96,1.24
2018,5,15,6,0,0.0,15.0,2.3,13.3,15.0,11.39,4.46
2018,5,15,6,15,0.0,23.5,2.2,13.35,23.5,17.88,10.41
2018,5,15,6,30,0.0,32.0,2.1,13.4,32.0,24.39,16.34
2018,5,15,6,45,0.0,58.5,2.0,13.4,58.5,44.81,32.99
2018,5,15,7,0,0.0,85.0,1.9,13.4,85.0,64.72,49.92
2018,5,15,7,15,0.5,114.0,1.9,13.45,114.0,86.42,68.1
2018,5,15,7,30,1.0,143.0,1.9,13.5,143.0,108.5,86.34
2018,5,15,7,45,2.5,156.5,1.9,13.55,157.5,119.81,95.37
2018,5,15,8,0,4.0,170.0,1.9,13.6,172.0,131.31,104.51
2018,5,15,8,15,6.0,184.5,1.95,13.7,188.0,143.98,114.54
2018,5,15,8,30,8.0,199.0,2.0,13.8,204.0,156.9,124.72
2018,5,15,8,45,33.0,242.0,2.05,13.85,265.0,208.57,166.2
2018,5,15,9,0,58.0,285.0,2.1,13.9,326.0,259.59,206.6
2018,5,15,9,15,115.0,327.0,2.2,14.0,414.5,339.8,269.62
2018,5,15,9,30,172.0,369.0,2.3,14.1,503.0,417.31,329.39
2018,5,15,9,45,207.5,382.5,2.4,14.15,551.5,461.21,362.86
2018,5,15,10,0,243.0,396.0,2.5,14.2,600.0,516.99,405.01
2018,5,15,10,15,254.0,408.0,2.65,14.25,627.0,545.34,426.14
2018,5,15,10,30,265.0,420.0,2.8,14.3,654.0,573.24,446.98
2018,5,15,10,45,289.5,424.0,2.9,14.35,685.0,604.3,470.24
2018,5,15,11,0,314.0,428.0,3.0,14.4,716.0,635.0,493.09
2018,5,15,11,15,395.5,392.0,3.1,14.45,760.0,687.78,533.36
2018,5,15,11,30,477.0,356.0,3.2,14.5,804.0,731.94,567.11
2018,5,15,11,45,666.0,251.5,3.3,14.55,881.5,807.21,625.73
2018,5,15,12,0,855.0,147.0,3.4,14.6,959.0,855.62,662.92
2018,5,15,12,15,875.5,135.0,3.55,14.65,964.5,862.9,668.42
2018,5,15,12,30,896.0,123.0,3.7,14.7,970.0,866.44,671.68
2018,5,15,12,45,897.0,121.0,3.8,14.7,961.5,858.37,666.66
2018,5,15,13,0,898.0,119.0,3.9,14.7,953.0,846.78,659.29
2018,5,15,13,15,895.5,117.0,4.0,14.7,936.0,828.88,647.44
2018,5,15,13,30,893.0,115.0,4.1,14.7,919.0,807.63,633.2
2018,5,15,13,45,889.5,113.5,4.2,14.7,896.0,782.78,616.3
2018,5,15,14,0,886.0,112.0,4.3,14.7,873.0,754.81,596.43
2018,5,15,14,15,880.0,109.5,4.4,14.7,842.5,721.24,571.71
2018,5,15,14,30,874.0,107.0,4.5,14.7,812.0,684.98,544.43
2018,5,15,14,45,867.0,104.0,4.55,14.65,776.5,645.15,513.67
2018,5,15,15,0,860.0,101.0,4.6,14.6,741.0,603.07,480.42
2018,5,15,15,15,846.5,99.5,4.6,14.6,699.5,556.72,442.71
2018,5,15,15,30,833.0,98.0,4.6,14.6,658.0,509.12,403.07
2018,5,15,15,45,819.5,94.5,4.6,14.55,613.0,459.42,360.79
2018,5,15,16,0,806.0,91.0,4.6,14.5,568.0,407.63,315.72
2018,5,15,16,15,787.0,87.0,4.6,14.45,519.5,353.11,267.51
2018,5,15,16,30,768.0,83.0,4.6,14.4,471.0,299.06,218.94
2018,5,15,16,45,741.0,79.0,4.55,14.4,420.5,243.88,169.69
2018,5,15,17,0,714.0,75.0,4.5,14.4,370.0,190.64,123.58
2018,5,15,17,15,676.0,70.5,4.5,14.3,319.0,134.39,79.48
2018,5,15,17,30,638.0,66.0,4.5,14.2,268.0,85.09,49.19
2018,5,15,17,45,583.0,59.5,4.45,14.15,218.5,48.45,37.72
2018,5,15,18,0,528.0,53.0,4.4,14.1,169.0,43.36,33.0
2018,5,15,18,15,440.5,45.5,4.3,14.05,125.0,37.23,27.16
2018,5,15,18,30,353.0,38.0,4.2,14.0,81.0,31.24,21.1
2018,5,15,18,45,233.5,27.0,4.1,13.9,50.0,22.24,8.71
2018,5,15,19,0,114.0,16.0,4.0,13.8,19.0,12.59,0.0
2018,5,15,19,15,57.0,8.0,3.85,13.75,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,3.15,13.25,3.0,0.0,0.0
2018,5,16,5,0,35.0,7.0,3.1,13.3,6.0,0.0,0.0
2018,5,16,5,15,136.5,19.0,3.15,13.45,28.5,14.95,0.0
2018,5,16,5,30,238.0,31.0,3.2,13.6,51.0,23.63,11.71
2018,5,16,5,45,344.0,40.5,3.25,13.75,91.0,33.13,22.99
2018,5,16,6,0,450.0,50.0,3.3,13.9,131.0,40.81,30.44
2018,5,16,6,15,520.0,57.5,3.25,14.0,179.5,46.68,36.03
2018,5,16,6,30,590.0,65.0,3.2,14.1,228.0,52.59,41.46
2018,5,16,6,45,638.0,69.5,3.2,14.15,279.0,93.28,54.14
2018,5,16,7,0,686.0,74.0,3.2,14.2,330.0,144.03,86.61
2018,5,16,7,15,720.0,77.5,3.15,14.3,382.0,199.51,130.81
2018,5,16,7,30,754.0,81.0,3.1,14.4,434.0,254.36,177.96
2018,5,16,7,45,779.0,84.0,3.1,14.45,484.5,308.77,226.34
2018,5,16,8,0,804.0,87.0,3.1,14.5,535.0,364.5,275.65
2018,5,16,8,15,822.5,90.0,3.1,14.6,583.0,418.62,322.91
2018,5,16,8,30,841.0,93.0,3.1,14.7,631.0,472.2,368.56
2018,5,16,8,45,855.5,95.0,3.1,14.8,675.5,522.41,410.41
2018,5,16,9,0,870.0,97.0,3.1,14.9,720.0,571.63,450.33
2018,5,16,9,15,876.5,101.5,3.15,15.0,758.5,617.05,486.42
2018,5,16,9,30,883.0,106.0,3.2,15.1,797.0,660.31,519.99
2018,5,16,9,45,882.5,113.0,3.25,15.15,828.5,698.67,549.21
2018,5,16,10,0,882.0,120.0,3.3,15.2,860.0,733.95,575.6
2018,5,16,10,15,876.0,128.5,3.35,15.25,883.5,763.26,597.13
2018,5,16,10,30,870.0,137.0,3.4,15.3,907.0,788.93,615.72
2018,5,16,10,45,876.0,137.0,3.5,15.35,927.5,813.45,633.25
2018,5,16,11,0,882.0,137.0,3.6,15.4,948.0,834.88,648.24
2018,5,16,11,15,829.5,171.5,3.6,15.45,942.5,847.46,656.49
2018,5,16,11,30,777.0,206.0,3.6,15.5,937.0,842.69,651.73
2018,5,16,11,45,664.5,272.5,3.6,15.5,900.5,821.22,633.54
2018,5,16,12,0,552.0,339.0,3.6,15.5,864.0,785.41,605.36
2018,5,16,12,15,678.5,262.5,3.65,15.5,906.0,827.17,638.8
2018,5,16,12,30,805.0,186.0,3.7,15.5,948.0,854.91,661.75
2018,5,16,12,45,857.5,154.0,3.75,15.55,958.5,850.17,658.52
2018,5,16,13,0,910.0,122.0,3.8,15.6,969.0,856.71,663.65
2018,5,16,13,15,907.5,120.5,3.85,15.55,952.0,839.1,651.87
2018,5,16,13,30,905.0,119.0,3.9,15.5,935.0,818.09,637.85
2018,5,16,13,45,901.0,117.0,4.0,15.5,911.0,792.22,620.4
2018,5,16,14,0,897.0,115.0,4.1,15.5,887.0,763.21,599.62
2018,5,16,14,15,890.5,112.5,4.15,15.45,856.0,729.02,574.39
2018,5,16,14,30,884.0,110.0,4.2,15.4,825.0,692.14,546.64
2018,5,16,14,45,876.0,107.5,4.3,15.35,788.5,651.82,516.0
2018,5,16,15,0,868.0,105.0,4.4,15.3,752.0,609.3,482.84
2018,5,16,15,15,854.5,103.0,4.4,15.3,710.0,562.24,444.84
2018,5,16,15,30,841.0,101.0,4.4,15.3,668.0,513.91,404.86
2018,5,16,15,45,825.0,98.0,4.45,15.2,621.5,463.31,362.27
2018,5,16,16,0,809.0,95.0,4.5,15.1,575.0,410.74,316.96
2018,5,16,16,15,787.5,91.5,4.5,15.0,525.5,355.7,268.61
2018,5,16,16,30,766.0,88.0,4.5,14.9,476.0,301.37,220.13
2018,5,16,16,45,737.0,83.5,4.55,14.8,424.5,245.47,170.71
2018,5,16,17,0,708.0,79.0,4.6,14.7,373.0,191.76,124.58
2018,5,16,17,15,667.5,74.5,4.6,14.6,321.5,135.47,80.75
2018,5,16,17,30,627.0,70.0,4.6,14.5,270.0,86.57,51.04
2018,5,16,17,45,569.0,63.5,4.55,14.4,220.5,51.28,40.2
2018,5,16,18,0,511.0,57.0,4.5,14.3,171.0,46.29,35.58
2018,5,16,18,15,422.5,48.5,4.45,14.2,126.5,39.49,29.15
2018,5,16,18,30,334.0,40.0,4.4,14.1,82.0,32.77,22.47
2018,5,16,18,45,218.0,28.5,4.35,13.95,51.0,21.73,9.08
2018,5,16,19,0,102.0,17.0,4.3,13.8,20.0,13.38,0.0
2018,5,16,19,15,51.0,8.5,4.25,13.75,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.4,13.45,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.4,13.5,6.0,4.72,0.0
2018,5,17,5,15,110.5,19.5,3.5,13.6,28.0,15.34,0.0
2018,5,17,5,30,194.0,33.0,3.6,13.7,50.0,24.92,13.08
2018,5,17,5,45,291.0,44.5,3.7,13.8,88.0,33.75,23.57
2018,5,17,6,0,388.0,56.0,3.8,13.9,126.0,45.17,34.3
2018,5,17,6,15,330.0,67.0,3.85,13.95,140.0,49.8,38.81
2018,5,17,6,30,272.0,78.0,3.9,14.0,154.0,56.35,44.83
2018,5,17,6,45,149.0,101.0,3.95,14.05,144.0,83.39,61.14
2018,5,17,7,0,26.0,124.0,4.0,14.1,134.0,95.15,74.39
2018,5,17,7,15,27.0,143.0,4.05,14.1,154.5,112.15,88.42
2018,5,17,7,30,28.0,162.0,4.1,14.1,175.0,129.47,102.72
2018,5,17,7,45,47.0,177.0,4.15,14.15,202.0,149.46,118.6
2018,5,17,8,0,66.0,192.0,4.2,14.2,229.0,171.54,136.37
2018,5,17,8,15,252.5,205.5,4.2,14.2,365.0,270.54,214.58
2018,5,17,8,30,439.0,219.0,4.2,14.2,501.0,387.9,307.62
2018,5,17,8,45,609.5,173.0,4.25,14.2,593.5,465.18,369.55
2018,5,17,9,0,780.0,127.0,4.3,14.2,686.0,549.28,437.03
2018,5,17,9,15,666.0,184.0,4.3,14.25,680.0,566.99,451.09
2018,5,17,9,30,552.0,241.0,4.3,14.3,674.0,567.71,451.35
2018,5,17,9,45,407.5,314.5,4.3,14.3,641.5,554.92,439.94
2018,5,17,10,0,263.0,388.0,4.3,14.3,609.0,521.91,412.42
2018,5,17,10,15,189.5,393.0,4.35,14.3,555.0,472.81,374.0
2018,5,17,10,30,116.0,398.0,4.4,14.3,501.0,428.51,338.55
2018,5,17,10,45,72.0,376.0,4.45,14.35,440.5,367.56,290.55
2018,5,17,11,0,28.0,354.0,4.5,14.4,380.0,315.97,249.19
2018,5,17,11,15,39.5,380.5,4.55,14.4,417.5,349.15,275.37
2018,5,17,11,30,51.0,407.0,4.6,14.4,455.0,382.54,301.35
2018,5,17,11,45,50.5,408.5,4.65,14.4,456.5,384.25,302.55
2018,5,17,12,0,50.0,410.0,4.7,14.4,458.0,385.54,303.54
2018,5,17,12,15,39.0,388.5,4.85,14.35,426.0,357.72,281.95
2018,5,17,12,30,28.0,367.0,5.0,14.3,394.0,329.65,260.08
2018,5,17,12,45,24.0,345.0,5.15,14.3,368.0,306.86,242.4
2018,5,17,13,0,20.0,323.0,5.3,14.3,342.0,272.62,215.56
2018,5,17,13,15,22.0,320.0,5.4,14.25,340.5,271.12,214.71
2018,5,17,13,30,24.0,317.0,5.5,14.2,339.0,279.94,222.01
2018,5,17,13,45,178.0,300.5,5.65,14.15,454.5,402.02,322.54
2018,5,17,14,0,332.0,284.0,5.8,14.1,570.0,504.96,405.69
2018,5,17,14,15,328.0,276.5,5.9,14.05,550.5,483.07,388.47
2018,5,17,14,30,324.0,269.0,6.0,14.0,531.0,460.14,370.6
2018,5,17,14,45,261.5,282.0,6.1,13.95,487.5,406.93,327.86
2018,5,17,15,0,199.0,295.0,6.2,13.9,444.0,360.47,290.26
2018,5,17,15,15,136.5,294.5,6.2,13.9,394.0,315.25,253.54
2018,5,17,15,30,74.0,294.0,6.2,13.9,344.0,268.68,215.89
2018,5,17,15,45,133.5,261.0,6.3,13.8,343.5,269.24,216.32
2018,5,17,16,0,193.0,228.0,6.4,13.7,343.0,257.82,205.99
2018,5,17,16,15,241.0,198.5,6.4,13.65,329.5,242.25,191.28
2018,5,17,16,30,289.0,169.0,6.4,13.6,316.0,217.28,167.8
2018,5,17,16,45,366.5,149.0,6.45,13.5,315.0,203.47,151.67
2018,5,17,17,0,444.0,129.0,6.5,13.4,314.0,176.91,124.71
2018,5,17,17,15,359.5,122.0,6.45,13.35,258.5,131.79,91.43
2018,5,17,17,30,275.0,115.0,6.4,13.3,203.0,96.36,69.5
2018,5,17,17,45,231.0,97.5,6.4,13.25,162.5,69.69,56.82
2018,5,17,18,0,187.0,80.0,6.4,13.2,122.0,57.69,45.89
2018,5,17,18,15,142.5,63.0,6.3,13.15,90.0,45.81,34.87
2018,5,17,18,30,98.0,46.0,6.2,13.1,58.0,33.75,23.47
2018,5,17,18,45,60.0,29.0,6.1,13.1,35.5,21.67,9.67
2018,5,17,19,0,22.0,12.0,6.0,13.1,13.0,9.44,0.0
2018,5,17,19,15,11.0,6.0,5.85,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.3,13.25,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.3,13.3,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.35,13.3,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.4,13.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,10.5,4.45,13.35,10.5,7.96,1.26
2018,5,18,6,0,0.0,15.0,4.5,13.4,15.0,11.39,4.46
2018,5,18,6,15,0.0,22.5,4.5,13.4,22.5,17.11,9.71
2018,5,18,6,30,0.0,30.0,4.5,13.4,30.0,22.86,14.94
2018,5,18,6,45,0.0,46.5,4.45,13.4,46.5,35.54,24.99
2018,5,18,7,0,0.0,63.0,4.4,13.4,63.0,48.28,35.86
2018,5,18,7,15,0.0,75.0,4.35,13.45,75.0,57.58,43.67
2018,5,18,7,30,0.0,87.0,4.3,13.5,87.0,66.8,51.33
2018,5,18,7,45,0.0,104.5,4.25,13.55,104.5,80.15,62.38
2018,5,18,8,0,0.0,122.0,4.2,13.6,122.0,93.61,73.42
2018,5,18,8,15,0.0,139.0,4.15,13.65,139.0,106.81,84.14
2018,5,18,8,30,0.0,156.0,4.1,13.7,156.0,120.12,94.87
2018,5,18,8,45,1.0,159.5,4.05,13.7,160.0,123.61,97.47
2018,5,18,9,0,2.0,163.0,4.0,13.7,164.0,127.18,100.16
2018,5,18,9,15,4.5,181.0,4.0,13.75,184.0,143.01,112.9
2018,5,18,9,30,7.0,199.0,4.0,13.8,204.0,159.14,125.81
2018,5,18,9,45,16.0,254.5,3.95,13.85,267.5,209.54,166.34
2018,5,18,10,0,25.0,310.0,3.9,13.9,331.0,269.96,214.22
2018,5,18,10,15,27.5,325.0,3.95,13.95,349.0,286.09,226.57
2018,5,18,10,30,30.0,340.0,4.0,14.0,367.0,302.3,239.07
2018,5,18,10,45,24.0,320.0,4.05,14.05,342.0,282.38,223.07
2018,5,18,11,0,18.0,300.0,4.1,14.1,317.0,251.66,198.62
2018,5,18,11,15,17.0,292.5,4.2,14.15,308.5,245.34,193.58
2018,5,18,11,30,16.0,285.0,4.3,14.2,300.0,238.85,188.37
2018,5,18,11,45,13.5,261.0,4.4,14.2,273.5,217.61,171.46
2018,5,18,12,0,11.0,237.0,4.5,14.2,247.0,196.28,154.45
2018,5,18,12,15,12.0,251.5,4.65,14.2,262.5,208.79,164.53
2018,5,18,12,30,13.0,266.0,4.8,14.2,278.0,221.21,174.5
2018,5,18,12,45,16.5,295.5,4.95,14.2,311.0,247.72,195.74
2018,5,18,13,0,20.0,325.0,5.1,14.2,344.0,274.09,216.79
2018,5,18,13,15,25.0,337.0,5.2,14.15,360.0,298.58,236.43
2018,5,18,13,30,30.0,349.0,5.3,14.1,376.0,311.28,246.78
2018,5,18,13,45,26.0,310.5,5.4,14.05,333.5,274.26,217.74
2018,5,18,14,0,22.0,272.0,5.5,14.0,291.0,237.72,188.91
2018,5,18,14,15,14.0,232.0,5.55,13.9,244.0,191.09,151.57
2018,5,18,14,30,6.0,192.0,5.6,13.8,197.0,153.44,121.15
2018,5,18,14,45,4.0,180.5,5.7,13.75,183.5,142.69,112.6
2018,5,18,15,0,2.0,169.0,5.8,13.7,170.0,132.13,104.16
2018,5,18,15,15,101.0,162.5,5.8,13.7,230.5,189.4,152.19
2018,5,18,15,30,200.0,156.0,5.8,13.7,291.0,231.23,186.13
2018,5,18,15,45,132.5,149.5,6.0,13.55,236.5,184.57,147.52
2018,5,18,16,0,65.0,143.0,6.2,13.4,182.0,141.36,112.2
2018,5,18,16,15,152.5,137.0,6.3,13.3,218.0,163.87,128.88
2018,5,18,16,30,240.0,131.0,6.4,13.2,254.0,173.74,133.47
2018,5,18,16,45,318.5,128.5,6.45,13.15,273.0,176.4,131.15
2018,5,18,17,0,397.0,126.0,6.5,13.1,292.0,165.87,117.65
2018,5,18,17,15,300.0,123.0,6.5,13.05,239.0,124.64,88.07
2018,5,18,17,30,203.0,120.0,6.5,13.0,186.0,95.29,70.73
2018,5,18,17,45,184.5,101.0,6.5,12.9,153.0,71.32,58.37
2018,5,18,18,0,166.0,82.0,6.5,12.8,120.0,58.78,46.95
2018,5,18,18,15,124.5,64.0,6.4,12.8,88.5,46.35,35.42
2018,5,18,18,30,83.0,46.0,6.3,12.8,57.0,33.95,23.74
2018,5,18,18,45,47.0,29.5,6.25,12.75,35.0,22.01,10.43
2018,5,18,19,0,11.0,13.0,6.2,12.7,13.0,10.23,0.0
2018,5,18,19,15,5.5,6.5,6.15,12.7,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.45,12.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.45,12.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.35,12.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,6.1,12.55,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,6.1,12.5,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,6.05,12.5,3.5,2.75,0.0
2018,5,19,5,30,0.0,6.0,6.0,12.5,6.0,4.54,0.0
2018,5,19,5,45,0.0,10.5,6.0,12.45,10.5,7.96,1.29
2018,5,19,6,0,0.0,15.0,6.0,12.4,15.0,11.39,4.5
2018,5,19,6,15,0.0,20.5,5.95,12.4,20.5,15.59,8.38
2018,5,19,6,30,0.0,26.0,5.9,12.4,26.0,19.8,12.23
2018,5,19,6,45,0.0,40.5,5.9,12.4,40.5,30.93,21.1
2018,5,19,7,0,0.0,55.0,5.9,12.4,55.0,42.1,30.68
2018,5,19,7,15,0.0,63.5,5.9,12.45,63.5,48.68,36.22
2018,5,19,7,30,0.0,72.0,5.9,12.5,72.0,55.28,41.71
2018,5,19,7,45,0.0,81.0,5.85,12.55,81.0,62.28,47.49
2018,5,19,8,0,0.0,90.0,5.8,12.6,90.0,69.29,53.25
2018,5,19,8,15,0.0,96.5,5.8,12.7,96.5,74.34,57.29
2018,5,19,8,30,0.0,103.0,5.8,12.8,103.0,79.41,61.34
2018,5,19,8,45,0.0,101.5,5.85,12.85,101.5,78.34,60.25
2018,5,19,9,0,0.0,100.0,5.9,12.9,100.0,77.25,59.17
2018,5,19,9,15,0.0,108.5,5.9,13.0,108.5,83.92,64.55
2018,5,19,9,30,0.0,117.0,5.9,13.1,117.0,90.62,69.94
2018,5,19,9,45,0.5,130.0,5.95,13.2,130.5,101.21,78.53
2018,5,19,10,0,1.0,143.0,6.0,13.3,144.0,111.88,87.16
2018,5,19,10,15,1.5,149.0,6.05,13.35,150.5,117.14,91.34
2018,5,19,10,30,2.0,155.0,6.1,13.4,157.0,122.43,95.56
2018,5,19,10,45,4.0,168.5,6.15,13.5,172.5,134.85,105.62
2018,5,19,11,0,6.0,182.0,6.2,13.6,188.0,147.38,115.75
2018,5,19,11,15,8.0,198.0,6.3,13.65,205.5,161.98,127.57
2018,5,19,11,30,10.0,214.0,6.4,13.7,223.0,176.64,139.4
2018,5,19,11,45,10.0,218.5,6.45,13.75,228.0,180.42,142.38
2018,5,19,12,0,10.0,223.0,6.5,13.8,233.0,184.12,145.32
2018,5,19,12,15,11.0,236.5,6.6,13.8,247.0,195.8,154.76
2018,5,19,12,30,12.0,250.0,6.7,13.8,261.0,207.38,164.13
2018,5,19,12,45,12.5,258.5,6.75,13.85,270.0,214.4,169.8
2018,5,19,13,0,13.0,267.0,6.8,13.9,279.0,221.31,175.4
2018,5,19,13,15,14.0,272.5,6.85,13.85,285.5,226.07,179.38
2018,5,19,13,30,15.0,278.0,6.9,13.8,292.0,230.68,183.28
2018,5,19,13,45,15.0,276.0,6.95,13.8,289.5,228.37,181.58
2018,5,19,14,0,15.0,274.0,7.0,13.8,287.0,225.96,179.85
2018,5,19,14,15,14.5,264.0,7.05,13.8,276.0,216.76,172.64
2018,5,19,14,30,14.0,254.0,7.1,13.8,265.0,207.56,165.43
2018,5,19,14,45,13.0,245.5,7.15,13.75,255.5,199.25,158.96
2018,5,19,15,0,12.0,237.0,7.2,13.7,246.0,190.97,152.51
2018,5,19,15,15,10.5,222.0,7.2,13.7,229.5,177.43,141.72
2018,5,19,15,30,9.0,207.0,7.2,13.7,213.0,164.06,131.03
2018,5,19,15,45,10.0,201.0,7.2,13.55,207.5,158.86,127.12
2018,5,19,16,0,11.0,195.0,7.2,13.4,202.0,153.47,123.0
2018,5,19,16,15,19.5,190.0,7.15,13.3,200.5,151.12,121.2
2018,5,19,16,30,28.0,185.0,7.1,13.2,199.0,148.86,119.32
2018,5,19,16,45,88.0,174.5,7.1,13.1,212.5,151.18,119.12
2018,5,19,17,0,148.0,164.0,7.1,13.0,226.0,147.27,113.14
2018,5,19,17,15,189.0,140.5,7.05,12.9,209.0,123.64,92.06
2018,5,19,17,30,230.0,117.0,7.0,12.8,192.0,94.48,69.5
2018,5,19,17,45,221.0,98.0,7.0,12.7,160.0,69.93,57.18
2018,5,19,18,0,212.0,79.0,7.0,12.6,128.0,57.36,45.75
2018,5,19,18,15,173.0,64.0,6.9,12.55,97.5,46.75,35.84
2018,5,19,18,30,134.0,49.0,6.8,12.5,67.0,35.98,25.58
2018,5,19,18,45,81.5,32.5,6.7,12.45,42.0,24.05,12.39
2018,5,19,19,0,29.0,16.0,6.6,12.4,17.0,12.59,0.0
2018,5,19,19,15,14.5,8.0,6.55,12.45,8.5,6.29,0.0
2018,5,19,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.55,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.55,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.3,12.7,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.3,12.7,2.0,1.57,0.0
2018,5,20,5,15,48.0,18.0,6.3,12.75,22.5,13.56,0.0
2018,5,20,5,30,96.0,34.0,6.3,12.8,43.0,25.22,14.28
2018,5,20,5,45,90.0,36.0,6.3,12.85,48.5,27.12,17.99
2018,5,20,6,0,84.0,38.0,6.3,12.9,54.0,28.69,19.88
2018,5,20,6,15,42.0,48.0,6.3,12.9,56.0,36.67,27.26
2018,5,20,6,30,0.0,58.0,6.3,12.9,58.0,44.44,34.35
2018,5,20,6,45,0.0,67.0,6.25,12.95,67.0,51.35,38.6
2018,5,20,7,0,0.0,76.0,6.2,13.0,76.0,58.21,44.4
2018,5,20,7,15,0.0,65.0,6.15,13.0,65.0,49.84,37.12
2018,5,20,7,30,0.0,54.0,6.1,13.0,54.0,41.37,29.76
2018,5,20,7,45,0.0,61.0,6.05,13.0,61.0,46.8,34.27
2018,5,20,8,0,0.0,68.0,6.0,13.0,68.0,52.24,38.75
2018,5,20,8,15,0.0,75.0,6.0,13.0,75.0,57.7,43.22
2018,5,20,8,30,0.0,82.0,6.0,13.0,82.0,63.17,47.68
2018,5,20,8,45,0.0,93.0,6.0,13.05,93.0,71.77,54.72
2018,5,20,9,0,0.0,104.0,6.0,13.1,104.0,80.34,61.71
2018,5,20,9,15,2.0,135.0,6.05,13.1,136.5,105.66,82.58
2018,5,20,9,30,4.0,166.0,6.1,13.1,169.0,131.33,103.58
2018,5,20,9,45,11.0,226.5,6.15,13.15,235.5,183.89,146.45
2018,5,20,10,0,18.0,287.0,6.2,13.2,302.0,237.53,189.67
2018,5,20,10,15,21.5,310.0,6.25,13.25,328.5,259.51,207.07
2018,5,20,10,30,25.0,333.0,6.3,13.3,355.0,291.99,232.82
2018,5,20,10,45,82.5,343.5,6.35,13.35,419.0,346.73,277.63
2018,5,20,11,0,140.0,354.0,6.4,13.4,483.0,416.0,333.4
2018,5,20,11,15,274.5,371.5,6.45,13.45,629.5,554.05,443.42
2018,5,20,11,30,409.0,389.0,6.5,13.5,776.0,694.09,552.07
2018,5,20,11,45,454.0,381.5,6.55,13.5,813.5,729.31,579.15
2018,5,20,12,0,499.0,374.0,6.6,13.5,851.0,762.68,605.08
2018,5,20,12,15,489.0,376.5,6.7,13.5,843.0,756.26,600.25
2018,5,20,12,30,479.0,379.0,6.8,13.5,835.0,747.44,593.75
2018,5,20,12,45,409.5,399.5,6.85,13.5,786.5,702.19,558.28
2018,5,20,13,0,340.0,420.0,6.9,13.5,738.0,647.6,515.67
2018,5,20,13,15,268.0,429.5,7.0,13.45,677.5,591.72,471.83
2018,5,20,13,30,196.0,439.0,7.1,13.4,617.0,526.11,420.14
2018,5,20,13,45,135.5,404.5,7.15,13.3,526.0,445.51,356.7
2018,5,20,14,0,75.0,370.0,7.2,13.2,435.0,356.84,286.04
2018,5,20,14,15,119.5,359.0,7.25,13.15,458.5,384.7,309.55
2018,5,20,14,30,164.0,348.0,7.3,13.1,482.0,398.5,321.49
2018,5,20,14,45,151.5,320.5,7.3,13.0,440.0,359.98,290.85
2018,5,20,15,0,139.0,293.0,7.3,12.9,398.0,322.17,260.59
2018,5,20,15,15,93.5,254.0,7.3,12.9,323.0,258.46,208.78
2018,5,20,15,30,48.0,215.0,7.3,12.9,248.0,193.07,155.3
2018,5,20,15,45,75.5,236.0,7.3,12.85,283.5,217.81,175.63
2018,5,20,16,0,103.0,257.0,7.3,12.8,319.0,238.67,192.3
2018,5,20,16,15,154.5,230.5,7.3,12.75,314.5,231.86,185.27
2018,5,20,16,30,206.0,204.0,7.3,12.7,310.0,215.38,169.29
2018,5,20,16,45,268.5,177.0,7.25,12.65,300.0,196.94,150.43
2018,5,20,17,0,331.0,150.0,7.2,12.6,290.0,169.06,123.46
2018,5,20,17,15,331.0,130.0,7.25,12.6,254.5,131.94,93.19
2018,5,20,17,30,331.0,110.0,7.3,12.6,219.0,94.26,66.89
2018,5,20,17,45,287.5,94.5,7.3,12.6,177.0,68.57,56.0
2018,5,20,18,0,244.0,79.0,7.3,12.6,135.0,57.71,46.07
2018,5,20,18,15,191.0,63.0,7.3,12.6,100.5,46.28,35.45
2018,5,20,18,30,138.0,47.0,7.3,12.6,66.0,34.74,24.55
2018,5,20,18,45,83.5,31.0,7.25,12.6,41.0,23.1,12.04
2018,5,20,19,0,29.0,15.0,7.2,12.6,16.0,11.8,0.0
2018,5,20,19,15,14.5,7.5,7.1,12.6,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.55,12.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.5,4.3,12.6,1.5,0.0,0.0
2018,5,21,5,0,0.0,3.0,4.2,12.6,3.0,2.36,0.0
2018,5,21,5,15,36.5,17.0,4.1,12.65,20.5,12.98,0.0
2018,5,21,5,30,73.0,31.0,4.0,12.7,38.0,23.15,12.87
2018,5,21,5,45,120.0,45.5,3.9,12.75,65.0,33.74,23.83
2018,5,21,6,0,167.0,60.0,3.8,12.8,92.0,44.24,33.72
2018,5,21,6,15,123.0,75.0,3.7,12.85,102.5,55.23,43.88
2018,5,21,6,30,79.0,90.0,3.6,12.9,113.0,65.03,52.8
2018,5,21,6,45,71.5,115.0,3.45,12.95,138.5,87.35,67.32
2018,5,21,7,0,64.0,140.0,3.3,13.0,164.0,109.81,85.43
2018,5,21,7,15,101.0,166.0,3.2,13.05,211.0,141.33,109.87
2018,5,21,7,30,138.0,192.0,3.1,13.1,258.0,177.37,138.44
2018,5,21,7,45,123.0,215.5,3.0,13.2,279.0,201.06,158.83
2018,5,21,8,0,108.0,239.0,2.9,13.3,300.0,223.18,177.55
2018,5,21,8,15,109.5,258.0,2.9,13.4,324.5,246.93,196.9
2018,5,21,8,30,111.0,277.0,2.9,13.5,349.0,270.71,216.01
2018,5,21,8,45,87.0,289.5,2.9,13.65,348.5,270.82,216.04
2018,5,21,9,0,63.0,302.0,2.9,13.8,348.0,273.59,217.91
2018,5,21,9,15,77.0,327.5,3.05,13.9,386.5,306.56,243.85
2018,5,21,9,30,91.0,353.0,3.2,14.0,425.0,340.7,270.44
2018,5,21,9,45,95.5,375.0,3.3,14.1,453.5,366.73,290.35
2018,5,21,10,0,100.0,397.0,3.4,14.2,482.0,392.9,310.26
2018,5,21,10,15,82.0,399.0,3.55,14.25,470.0,386.14,304.48
2018,5,21,10,30,64.0,401.0,3.7,14.3,458.0,377.91,297.62
2018,5,21,10,45,52.0,391.0,3.9,14.35,438.0,362.86,285.71
2018,5,21,11,0,40.0,381.0,4.1,14.4,418.0,346.89,273.05
2018,5,21,11,15,35.0,375.0,4.25,14.45,407.5,339.16,266.96
2018,5,21,11,30,30.0,369.0,4.4,14.5,397.0,330.97,260.48
2018,5,21,11,45,31.0,373.0,4.6,14.5,402.5,335.85,264.44
2018,5,21,12,0,32.0,377.0,4.8,14.5,408.0,340.41,268.15
2018,5,21,12,15,32.5,377.5,5.0,14.4,408.5,341.23,269.07
2018,5,21,12,30,33.0,378.0,5.2,14.3,409.0,341.7,269.74
2018,5,21,12,45,32.0,365.0,5.4,14.25,395.0,329.09,260.16
2018,5,21,13,0,31.0,352.0,5.6,14.2,381.0,316.26,250.4
2018,5,21,13,15,25.0,332.0,5.75,14.1,355.0,293.43,232.59
2018,5,21,13,30,19.0,312.0,5.9,14.0,329.0,260.9,206.96
2018,5,21,13,45,19.0,304.0,6.1,13.85,320.5,253.58,201.54
2018,5,21,14,0,19.0,296.0,6.3,13.7,312.0,246.19,196.02
2018,5,21,14,15,16.5,275.5,6.35,13.6,289.0,227.07,180.92
2018,5,21,14,30,14.0,255.0,6.4,13.5,266.0,208.16,165.93
2018,5,21,14,45,13.0,244.0,6.5,13.35,254.0,197.89,157.95
2018,5,21,15,0,12.0,233.0,6.6,13.2,242.0,187.68,149.99
2018,5,21,15,15,16.0,235.5,6.6,13.2,247.0,190.67,152.76
2018,5,21,15,30,20.0,238.0,6.6,13.2,252.0,193.12,155.04
2018,5,21,15,45,27.5,232.5,6.7,12.95,250.0,193.77,155.97
2018,5,21,16,0,35.0,227.0,6.8,12.7,248.0,189.35,152.62
2018,5,21,16,15,50.0,217.5,6.75,12.6,245.0,183.4,147.57
2018,5,21,16,30,65.0,208.0,6.7,12.5,242.0,175.56,140.66
2018,5,21,16,45,98.0,188.5,6.7,12.4,233.5,162.81,128.69
2018,5,21,17,0,131.0,169.0,6.7,12.3,225.0,147.18,114.04
2018,5,21,17,15,179.0,145.0,6.7,12.2,210.5,124.89,93.81
2018,5,21,17,30,227.0,121.0,6.7,12.1,196.0,96.25,71.48
2018,5,21,17,45,208.5,102.5,6.65,12.05,162.0,72.59,59.72
2018,5,21,18,0,190.0,84.0,6.6,12.0,128.0,60.35,48.56
2018,5,21,18,15,147.5,66.5,6.5,12.0,95.5,48.22,37.29
2018,5,21,18,30,105.0,49.0,6.4,12.0,63.0,35.9,25.67
2018,5,21,18,45,61.5,32.0,6.3,12.0,39.5,23.85,12.99
2018,5,21,19,0,18.0,15.0,6.2,12.0,16.0,11.8,0.0
2018,5,21,19,15,9.0,7.5,6.1,12.0,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.4,12.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.7,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.75,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.4,12.8,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.4,12.85,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.4,12.9,11.0,8.34,1.79
2018,5,22,6,15,0.0,15.5,4.35,12.95,15.5,11.77,4.94
2018,5,22,6,30,0.0,20.0,4.3,13.0,20.0,15.21,8.08
2018,5,22,6,45,0.0,34.0,4.3,13.0,34.0,25.93,16.76
2018,5,22,7,0,0.0,48.0,4.3,13.0,48.0,36.71,25.98
2018,5,22,7,15,0.0,59.5,4.3,13.05,59.5,45.59,33.49
2018,5,22,7,30,0.0,71.0,4.3,13.1,71.0,54.5,40.94
2018,5,22,7,45,0.0,83.0,4.25,13.1,83.0,63.83,48.69
2018,5,22,8,0,0.0,95.0,4.2,13.1,95.0,73.11,56.33
2018,5,22,8,15,0.0,112.5,4.25,13.15,112.5,86.56,67.4
2018,5,22,8,30,0.0,130.0,4.3,13.2,130.0,100.12,78.46
2018,5,22,8,45,0.5,145.0,4.3,13.2,145.5,112.1,88.15
2018,5,22,9,0,1.0,160.0,4.3,13.2,161.0,124.21,97.91
2018,5,22,9,15,3.5,177.0,4.4,13.3,180.0,139.15,109.94
2018,5,22,9,30,6.0,194.0,4.5,13.4,199.0,154.39,122.16
2018,5,22,9,45,8.5,214.5,4.55,13.45,221.5,172.65,136.8
2018,5,22,10,0,11.0,235.0,4.6,13.5,244.0,191.17,151.59
2018,5,22,10,15,12.0,245.0,4.7,13.55,255.5,200.5,158.9
2018,5,22,10,30,13.0,255.0,4.8,13.6,267.0,209.86,166.26
2018,5,22,10,45,12.5,253.0,4.9,13.65,264.5,208.49,164.99
2018,5,22,11,0,12.0,251.0,5.0,13.7,262.0,207.0,163.67
2018,5,22,11,15,13.5,266.0,5.05,13.75,278.5,220.67,174.54
2018,5,22,11,30,15.0,281.0,5.1,13.8,295.0,234.34,185.36
2018,5,22,11,45,15.5,292.5,5.15,13.85,307.0,244.32,193.21
2018,5,22,12,0,16.0,304.0,5.2,13.9,319.0,254.19,200.98
2018,5,22,12,15,16.5,303.5,5.2,13.9,319.0,254.18,200.99
2018,5,22,12,30,17.0,303.0,5.2,13.9,319.0,254.03,200.91
2018,5,22,12,45,18.5,313.5,5.25,13.9,331.0,263.44,208.48
2018,5,22,13,0,20.0,324.0,5.3,13.9,343.0,272.66,215.91
2018,5,22,13,15,19.5,318.5,5.3,13.9,336.5,267.16,211.65
2018,5,22,13,30,19.0,313.0,5.3,13.9,330.0,261.56,207.35
2018,5,22,13,45,30.0,328.5,5.3,13.85,355.0,291.12,231.31
2018,5,22,14,0,41.0,344.0,5.3,13.8,380.0,310.0,246.68
2018,5,22,14,15,56.0,355.0,5.35,13.8,402.0,326.85,260.52
2018,5,22,14,30,71.0,366.0,5.4,13.8,424.0,342.24,273.14
2018,5,22,14,45,71.0,348.5,5.4,13.75,404.5,323.63,258.71
2018,5,22,15,0,71.0,331.0,5.4,13.7,385.0,304.88,244.12
2018,5,22,15,15,85.5,315.5,5.4,13.7,376.5,295.27,236.78
2018,5,22,15,30,100.0,300.0,5.4,13.7,368.0,284.17,227.98
2018,5,22,15,45,127.0,281.0,5.4,13.55,361.5,279.19,223.88
