Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,16,0,154.0,262.0,5.4,13.4,355.0,265.6,212.29
2018,5,22,16,15,169.5,239.5,5.35,13.35,334.0,242.61,192.62
2018,5,22,16,30,185.0,217.0,5.3,13.3,313.0,217.88,171.05
2018,5,22,16,45,200.5,192.5,5.3,13.2,286.5,190.03,146.62
2018,5,22,17,0,216.0,168.0,5.3,13.1,260.0,161.23,121.52
2018,5,22,17,15,235.0,142.5,5.3,13.0,230.5,128.94,94.51
2018,5,22,17,30,254.0,117.0,5.3,12.9,201.0,94.78,69.4
2018,5,22,17,45,249.0,99.0,5.25,12.85,169.5,70.95,58.07
2018,5,22,18,0,244.0,81.0,5.2,12.8,138.0,59.04,47.25
2018,5,22,18,15,197.0,64.5,5.1,12.75,103.5,47.37,36.45
2018,5,22,18,30,150.0,48.0,5.0,12.7,69.0,35.54,25.34
2018,5,22,18,45,92.0,32.0,4.95,12.65,43.5,23.88,13.25
2018,5,22,19,0,34.0,16.0,4.9,12.6,18.0,12.27,0.0
2018,5,22,19,15,17.0,8.0,4.8,12.6,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.45,12.7,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.7,2.0,1.57,0.0
2018,5,23,5,15,0.0,9.0,3.4,12.75,9.0,6.83,0.0
2018,5,23,5,30,0.0,16.0,3.4,12.8,16.0,12.17,4.26
2018,5,23,5,45,0.0,27.5,3.4,12.85,27.5,20.98,12.73
2018,5,23,6,0,0.0,39.0,3.4,12.9,39.0,29.81,20.93
2018,5,23,6,15,7.5,61.5,3.4,12.95,63.5,46.45,36.05
2018,5,23,6,30,15.0,84.0,3.4,13.0,88.0,62.5,50.53
2018,5,23,6,45,30.5,112.0,3.4,13.05,123.0,82.96,64.75
2018,5,23,7,0,46.0,140.0,3.4,13.1,158.0,107.45,84.19
2018,5,23,7,15,32.5,149.5,3.45,13.2,163.0,116.88,92.34
2018,5,23,7,30,19.0,159.0,3.5,13.3,168.0,123.93,98.59
2018,5,23,7,45,46.5,190.5,3.55,13.35,216.0,157.96,125.78
2018,5,23,8,0,74.0,222.0,3.6,13.4,264.0,194.99,155.49
2018,5,23,8,15,91.0,249.5,3.65,13.5,305.5,228.22,182.26
2018,5,23,8,30,108.0,277.0,3.7,13.6,347.0,268.35,214.44
2018,5,23,8,45,73.5,272.0,3.8,13.7,321.0,249.8,199.63
2018,5,23,9,0,39.0,267.0,3.9,13.8,295.0,232.38,185.41
2018,5,23,9,15,33.5,275.5,3.95,13.9,300.5,239.02,190.43
2018,5,23,9,30,28.0,284.0,4.0,14.0,306.0,245.07,194.85
2018,5,23,9,45,39.0,313.0,4.05,14.05,345.0,278.08,220.93
2018,5,23,10,0,50.0,342.0,4.1,14.1,384.0,312.0,247.5
2018,5,23,10,15,52.5,361.5,4.1,14.1,407.0,332.72,263.39
2018,5,23,10,30,55.0,381.0,4.1,14.1,430.0,353.47,279.28
2018,5,23,10,45,62.0,403.5,4.15,14.1,460.0,380.19,299.87
2018,5,23,11,0,69.0,426.0,4.2,14.1,490.0,407.03,320.44
2018,5,23,11,15,113.5,444.0,4.2,14.1,551.0,472.21,371.02
2018,5,23,11,30,158.0,462.0,4.2,14.1,612.0,526.03,412.32
2018,5,23,11,45,175.0,466.5,4.2,14.1,633.5,545.8,427.23
2018,5,23,12,0,192.0,471.0,4.2,14.1,655.0,564.68,441.59
2018,5,23,12,15,141.5,454.0,4.2,14.1,589.5,508.58,398.35
2018,5,23,12,30,91.0,437.0,4.2,14.1,524.0,438.96,344.68
2018,5,23,12,45,73.0,425.0,4.15,14.1,494.5,412.8,324.48
2018,5,23,13,0,55.0,413.0,4.1,14.1,465.0,386.56,303.99
2018,5,23,13,15,119.0,410.5,4.15,14.1,520.0,444.76,350.61
2018,5,23,13,30,183.0,408.0,4.2,14.1,575.0,487.6,384.78
2018,5,23,13,45,448.5,303.5,4.25,14.1,697.5,611.82,484.21
2018,5,23,14,0,714.0,199.0,4.3,14.1,820.0,702.63,555.75
2018,5,23,14,15,801.5,150.5,4.4,14.05,824.5,694.15,550.58
2018,5,23,14,30,889.0,102.0,4.5,14.0,829.0,675.84,538.0
2018,5,23,14,45,880.5,100.0,4.55,14.0,793.0,635.99,506.73
2018,5,23,15,0,872.0,98.0,4.6,14.0,757.0,593.99,473.13
2018,5,23,15,15,859.5,96.0,4.6,14.0,715.5,547.94,435.37
2018,5,23,15,30,847.0,94.0,4.6,14.0,674.0,500.53,395.56
2018,5,23,15,45,832.0,92.0,4.75,13.85,629.5,450.92,353.45
2018,5,23,16,0,817.0,90.0,4.9,13.7,585.0,400.05,309.07
2018,5,23,16,15,797.0,87.0,4.95,13.65,536.5,346.28,261.18
2018,5,23,16,30,777.0,84.0,5.0,13.6,488.0,293.03,213.12
2018,5,23,16,45,749.5,80.0,5.0,13.5,437.0,238.07,164.18
2018,5,23,17,0,722.0,76.0,5.0,13.4,386.0,185.06,118.72
2018,5,23,17,15,683.5,72.0,5.0,13.3,335.0,133.09,79.13
2018,5,23,17,30,645.0,68.0,5.0,13.2,284.0,80.78,47.99
2018,5,23,17,45,524.5,69.0,5.05,13.05,225.0,54.68,43.5
2018,5,23,18,0,404.0,70.0,5.1,12.9,166.0,52.57,41.48
2018,5,23,18,15,224.0,59.5,5.05,12.85,110.5,43.8,33.31
2018,5,23,18,30,44.0,49.0,5.0,12.8,55.0,36.08,25.84
2018,5,23,18,45,30.0,32.0,4.95,12.7,35.5,23.89,13.49
2018,5,23,19,0,16.0,15.0,4.9,12.6,16.0,11.6,0.0
2018,5,23,19,15,8.0,7.5,4.85,12.6,8.0,5.9,0.0
2018,5,23,19,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.35,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.4,2.0,1.57,0.0
2018,5,24,5,15,0.0,9.0,2.4,12.45,9.0,6.83,0.0
2018,5,24,5,30,0.0,16.0,2.3,12.5,16.0,12.17,4.34
2018,5,24,5,45,0.0,27.0,2.15,12.55,27.0,20.59,12.45
2018,5,24,6,0,0.0,38.0,2.0,12.6,38.0,29.03,20.31
2018,5,24,6,15,0.0,55.5,1.95,12.6,55.5,42.27,32.39
2018,5,24,6,30,0.0,73.0,1.9,12.6,73.0,54.99,43.9
2018,5,24,6,45,0.0,85.0,1.85,12.65,85.0,64.1,49.59
2018,5,24,7,0,0.0,97.0,1.8,12.7,97.0,73.35,57.36
2018,5,24,7,15,0.0,111.5,1.8,12.75,111.5,84.46,66.57
2018,5,24,7,30,0.0,126.0,1.8,12.8,126.0,95.66,75.75
2018,5,24,7,45,1.0,145.5,1.8,12.9,146.0,110.94,88.17
2018,5,24,8,0,2.0,165.0,1.8,13.0,166.0,126.48,100.69
2018,5,24,8,15,17.0,200.0,1.85,13.1,211.0,159.39,127.14
2018,5,24,8,30,32.0,235.0,1.9,13.2,256.0,197.43,157.54
2018,5,24,8,45,44.0,264.5,1.95,13.25,295.5,229.25,182.73
2018,5,24,9,0,56.0,294.0,2.0,13.3,335.0,262.46,208.85
2018,5,24,9,15,60.0,318.5,2.05,13.4,364.5,288.32,228.86
2018,5,24,9,30,64.0,343.0,2.1,13.5,394.0,314.57,249.01
2018,5,24,9,45,58.0,354.5,2.2,13.55,402.0,323.99,255.94
2018,5,24,10,0,52.0,366.0,2.3,13.6,410.0,332.77,262.39
2018,5,24,10,15,59.0,362.5,2.35,13.65,414.0,337.8,266.22
2018,5,24,10,30,66.0,359.0,2.4,13.7,418.0,342.83,270.1
2018,5,24,10,45,47.0,343.0,2.5,13.75,385.5,317.45,249.95
2018,5,24,11,0,28.0,327.0,2.6,13.8,353.0,290.87,228.81
2018,5,24,11,15,74.5,382.0,2.75,13.85,452.5,375.54,295.47
2018,5,24,11,30,121.0,437.0,2.9,13.9,552.0,474.04,370.79
2018,5,24,11,45,200.0,449.5,3.0,13.9,641.0,550.94,429.7
2018,5,24,12,0,279.0,462.0,3.1,13.9,730.0,638.83,495.61
2018,5,24,12,15,220.5,458.0,3.25,13.85,669.5,576.08,448.48
2018,5,24,12,30,162.0,454.0,3.4,13.8,609.0,523.53,408.89
2018,5,24,12,45,140.0,453.5,3.55,13.75,586.5,503.18,393.79
2018,5,24,13,0,118.0,453.0,3.7,13.7,564.0,482.36,378.06
2018,5,24,13,15,140.0,450.0,3.8,13.65,579.5,493.66,387.62
2018,5,24,13,30,162.0,447.0,3.9,13.6,595.0,503.35,395.81
2018,5,24,13,45,156.5,435.0,3.95,13.6,574.5,483.47,380.9
2018,5,24,14,0,151.0,423.0,4.0,13.6,554.0,463.15,365.69
2018,5,24,14,15,118.0,397.5,3.95,13.55,498.0,412.75,326.79
2018,5,24,14,30,85.0,372.0,3.9,13.5,442.0,355.41,282.24
2018,5,24,14,45,75.0,351.0,3.9,13.5,410.5,327.34,260.55
2018,5,24,15,0,65.0,330.0,3.9,13.5,379.0,299.94,239.16
2018,5,24,15,15,187.5,294.0,3.9,13.5,425.0,338.16,270.35
2018,5,24,15,30,310.0,258.0,3.9,13.5,471.0,363.36,289.55
2018,5,24,15,45,393.5,227.5,3.8,13.5,479.0,363.76,287.78
2018,5,24,16,0,477.0,197.0,3.7,13.5,487.0,348.86,272.54
2018,5,24,16,15,407.5,196.5,3.65,13.55,429.5,296.34,229.16
2018,5,24,16,30,338.0,196.0,3.6,13.6,372.0,246.95,188.84
2018,5,24,16,45,318.0,177.0,3.55,13.6,329.0,206.1,154.4
2018,5,24,17,0,298.0,158.0,3.5,13.6,286.0,167.27,122.32
2018,5,24,17,15,290.5,138.5,3.5,13.55,250.0,131.65,94.15
2018,5,24,17,30,283.0,119.0,3.5,13.5,214.0,96.94,70.5
2018,5,24,17,45,255.0,101.5,3.45,13.45,176.0,72.61,59.39
2018,5,24,18,0,227.0,84.0,3.4,13.4,138.0,60.81,48.74
2018,5,24,18,15,183.5,67.0,3.35,13.35,104.0,48.93,37.8
2018,5,24,18,30,140.0,50.0,3.3,13.3,70.0,36.86,26.53
2018,5,24,18,45,84.5,34.0,3.25,13.25,44.5,25.25,14.77
2018,5,24,19,0,29.0,18.0,3.2,13.2,19.0,13.69,0.0
2018,5,24,19,15,14.5,9.0,3.15,13.2,9.5,7.08,0.0
2018,5,24,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,13.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,13.3,1.0,0.79,0.0
2018,5,25,5,15,0.0,3.0,3.1,13.35,3.0,2.27,0.0
2018,5,25,5,30,0.0,5.0,3.1,13.4,5.0,3.78,0.0
2018,5,25,5,45,0.0,7.5,3.1,13.5,7.5,5.68,0.0
2018,5,25,6,0,0.0,10.0,3.1,13.6,10.0,7.58,1.1
2018,5,25,6,15,4.0,34.0,3.1,13.65,35.0,25.97,17.67
2018,5,25,6,30,8.0,58.0,3.1,13.7,60.0,44.53,34.37
2018,5,25,6,45,4.0,66.5,3.1,13.75,67.5,51.21,38.27
2018,5,25,7,0,0.0,75.0,3.1,13.8,75.0,57.52,43.66
2018,5,25,7,15,0.0,62.5,3.1,13.9,62.5,47.91,35.34
2018,5,25,7,30,0.0,50.0,3.1,14.0,50.0,38.29,27.03
2018,5,25,7,45,0.0,63.5,3.15,14.1,63.5,48.73,35.75
2018,5,25,8,0,0.0,77.0,3.2,14.2,77.0,59.21,44.42
2018,5,25,8,15,0.0,93.5,3.2,14.3,93.5,72.05,54.98
2018,5,25,8,30,0.0,110.0,3.2,14.4,110.0,84.77,65.35
2018,5,25,8,45,2.0,139.5,3.2,14.55,141.0,108.55,84.72
2018,5,25,9,0,4.0,169.0,3.2,14.7,172.0,132.69,104.2
2018,5,25,9,15,5.5,186.5,3.2,14.75,191.0,147.58,116.04
2018,5,25,9,30,7.0,204.0,3.2,14.8,210.0,162.68,128.0
2018,5,25,9,45,8.5,214.5,3.2,14.9,221.5,172.47,135.62
2018,5,25,10,0,10.0,225.0,3.2,15.0,233.0,182.37,143.32
2018,5,25,10,15,8.5,211.0,3.25,15.0,218.0,170.85,133.9
2018,5,25,10,30,7.0,197.0,3.3,15.0,203.0,159.14,124.38
2018,5,25,10,45,8.5,212.5,3.35,15.05,220.0,172.95,135.36
2018,5,25,11,0,10.0,228.0,3.4,15.1,237.0,186.84,146.34
2018,5,25,11,15,12.0,248.5,3.45,15.1,259.5,205.18,160.85
2018,5,25,11,30,14.0,269.0,3.5,15.1,282.0,223.58,175.35
2018,5,25,11,45,13.0,259.5,3.6,15.15,272.0,215.38,168.76
2018,5,25,12,0,12.0,250.0,3.7,15.2,262.0,207.05,162.14
2018,5,25,12,15,13.5,258.0,3.7,15.2,271.0,214.7,168.25
2018,5,25,12,30,15.0,266.0,3.7,15.2,280.0,222.22,174.24
2018,5,25,12,45,13.0,248.5,3.75,15.2,260.5,206.29,161.65
2018,5,25,13,0,11.0,231.0,3.8,15.2,241.0,190.37,149.06
2018,5,25,13,15,16.0,270.0,3.8,15.2,284.5,225.05,176.8
2018,5,25,13,30,21.0,309.0,3.8,15.2,328.0,259.49,204.08
2018,5,25,13,45,20.0,293.5,3.8,15.2,311.5,245.42,193.08
2018,5,25,14,0,19.0,278.0,3.8,15.2,295.0,231.38,182.19
2018,5,25,14,15,19.0,279.0,3.8,15.15,295.5,231.13,182.26
2018,5,25,14,30,19.0,280.0,3.8,15.1,296.0,230.75,182.21
2018,5,25,14,45,14.5,248.5,3.75,15.1,260.5,202.0,159.48
2018,5,25,15,0,10.0,217.0,3.7,15.1,225.0,173.8,137.08
2018,5,25,15,15,13.0,221.5,3.7,15.1,231.0,177.95,140.74
2018,5,25,15,30,16.0,226.0,3.7,15.1,237.0,181.63,143.98
2018,5,25,15,45,55.0,230.5,3.6,15.0,264.5,203.5,161.71
2018,5,25,16,0,94.0,235.0,3.5,14.9,292.0,217.31,172.31
2018,5,25,16,15,87.5,208.5,3.45,14.85,258.0,188.54,148.84
2018,5,25,16,30,81.0,182.0,3.4,14.8,224.0,160.68,126.04
2018,5,25,16,45,154.0,154.5,3.35,14.75,224.5,152.28,116.07
2018,5,25,17,0,227.0,127.0,3.3,14.7,225.0,133.46,96.93
2018,5,25,17,15,227.5,125.0,3.35,14.6,212.5,115.54,82.95
2018,5,25,17,30,228.0,123.0,3.4,14.5,200.0,96.57,71.31
2018,5,25,17,45,189.5,102.0,3.45,14.4,159.0,72.13,58.75
2018,5,25,18,0,151.0,81.0,3.5,14.3,118.0,58.16,46.23
2018,5,25,18,15,120.5,64.0,3.6,14.25,89.0,46.51,35.55
2018,5,25,18,30,90.0,47.0,3.7,14.2,60.0,35.07,24.9
2018,5,25,18,45,54.0,31.0,3.8,14.1,38.0,23.41,13.39
2018,5,25,19,0,18.0,15.0,3.9,14.0,16.0,11.65,0.0
2018,5,25,19,15,9.0,7.5,4.0,13.9,8.0,5.9,0.0
2018,5,25,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.5,5.4,13.3,3.5,0.0,0.0
2018,5,26,5,0,2.0,7.0,5.5,13.3,7.0,5.51,0.0
2018,5,26,5,15,42.0,22.0,5.55,13.35,26.0,16.47,0.0
2018,5,26,5,30,82.0,37.0,5.6,13.4,45.0,27.33,16.89
2018,5,26,5,45,136.0,53.0,5.65,13.4,75.5,38.89,28.37
2018,5,26,6,0,190.0,69.0,5.7,13.4,106.0,50.35,39.1
2018,5,26,6,15,275.5,82.0,5.7,13.45,153.5,59.32,47.44
2018,5,26,6,30,361.0,95.0,5.7,13.5,201.0,68.58,55.84
2018,5,26,6,45,380.5,109.0,5.65,13.5,240.0,95.33,66.5
2018,5,26,7,0,400.0,123.0,5.6,13.5,279.0,133.99,91.68
2018,5,26,7,15,316.0,153.5,5.55,13.55,287.5,167.74,122.32
2018,5,26,7,30,232.0,184.0,5.5,13.6,296.0,192.2,146.94
2018,5,26,7,45,130.5,174.0,5.45,13.6,238.5,171.34,134.2
2018,5,26,8,0,29.0,164.0,5.4,13.6,181.0,136.22,108.18
2018,5,26,8,15,118.0,170.5,5.3,13.6,246.5,181.92,144.53
2018,5,26,8,30,207.0,177.0,5.2,13.6,312.0,236.76,189.08
2018,5,26,8,45,392.5,195.5,5.15,13.6,473.0,360.41,288.73
2018,5,26,9,0,578.0,214.0,5.1,13.6,634.0,497.92,397.88
2018,5,26,9,15,396.5,266.0,5.0,13.6,561.5,459.91,368.18
2018,5,26,9,30,215.0,318.0,4.9,13.6,489.0,401.35,321.14
2018,5,26,9,45,123.0,323.0,4.85,13.65,421.5,348.55,278.56
2018,5,26,10,0,31.0,328.0,4.8,13.7,354.0,286.54,227.7
2018,5,26,10,15,27.0,325.0,4.7,13.7,348.5,283.32,224.91
2018,5,26,10,30,23.0,322.0,4.6,13.7,343.0,270.4,214.33
2018,5,26,10,45,27.0,336.5,4.55,13.75,361.5,296.16,234.53
2018,5,26,11,0,31.0,351.0,4.5,13.8,380.0,312.77,247.36
2018,5,26,11,15,38.5,365.0,4.55,13.8,401.5,331.72,262.26
2018,5,26,11,30,46.0,379.0,4.6,13.8,423.0,350.66,277.11
2018,5,26,11,45,69.0,410.5,4.6,13.8,476.5,396.94,313.43
2018,5,26,12,0,92.0,442.0,4.6,13.8,530.0,443.16,349.28
2018,5,26,12,15,192.5,424.5,4.75,13.85,609.0,522.99,412.93
2018,5,26,12,30,293.0,407.0,4.9,13.9,688.0,599.7,473.2
2018,5,26,12,45,431.0,354.0,5.0,13.95,762.5,674.1,532.0
2018,5,26,13,0,569.0,301.0,5.1,14.0,837.0,732.6,578.39
2018,5,26,13,15,687.5,235.5,5.25,14.0,871.5,762.05,603.17
2018,5,26,13,30,806.0,170.0,5.4,14.0,906.0,775.89,616.47
2018,5,26,13,45,839.5,149.0,5.55,14.05,898.0,763.39,608.01
2018,5,26,14,0,873.0,128.0,5.7,14.1,890.0,738.27,590.09
2018,5,26,14,15,865.0,126.5,5.85,14.05,859.5,705.35,565.13
2018,5,26,14,30,857.0,125.0,6.0,14.0,829.0,669.91,537.7
2018,5,26,14,45,622.0,197.0,6.15,14.0,696.0,562.52,451.81
2018,5,26,15,0,387.0,269.0,6.3,14.0,563.0,455.62,365.8
2018,5,26,15,15,244.0,285.0,6.3,14.0,467.0,365.74,293.55
2018,5,26,15,30,101.0,301.0,6.3,14.0,371.0,284.08,227.8
2018,5,26,15,45,165.5,268.5,6.4,13.9,373.5,284.86,228.14
2018,5,26,16,0,230.0,236.0,6.5,13.8,376.0,277.46,220.68
2018,5,26,16,15,320.0,204.0,6.55,13.75,381.5,267.71,209.43
2018,5,26,16,30,410.0,172.0,6.6,13.7,387.0,251.38,191.17
2018,5,26,16,45,464.0,146.5,6.6,13.6,366.5,217.72,158.86
2018,5,26,17,0,518.0,121.0,6.6,13.5,346.0,177.71,121.73
2018,5,26,17,15,541.5,105.5,6.55,13.45,314.0,137.99,89.41
2018,5,26,17,30,565.0,90.0,6.5,13.4,282.0,91.9,59.96
2018,5,26,17,45,506.5,82.5,6.45,13.3,233.0,64.59,52.31
2018,5,26,18,0,448.0,75.0,6.4,13.2,184.0,56.41,44.88
2018,5,26,18,15,366.0,64.5,6.3,13.2,140.0,48.41,37.39
2018,5,26,18,30,284.0,54.0,6.2,13.2,96.0,40.43,29.7
2018,5,26,18,45,186.0,38.5,6.05,13.2,62.0,28.86,18.06
2018,5,26,19,0,88.0,23.0,5.9,13.2,28.0,17.18,0.0
2018,5,26,19,15,44.0,11.5,5.8,13.25,14.0,9.05,0.0
2018,5,26,19,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,14.5,4.5,2.5,12.85,4.5,0.0,0.0
2018,5,27,5,0,29.0,9.0,2.4,12.9,9.0,7.08,0.0
2018,5,27,5,15,112.5,24.5,2.35,13.05,34.5,18.44,0.0
2018,5,27,5,30,196.0,40.0,2.3,13.2,60.0,29.98,19.24
2018,5,27,5,45,218.0,49.0,2.3,13.35,83.0,36.52,26.37
2018,5,27,6,0,240.0,58.0,2.3,13.5,106.0,42.87,32.52
2018,5,27,6,15,138.5,79.5,2.2,13.65,109.0,57.12,45.48
2018,5,27,6,30,37.0,101.0,2.1,13.8,112.0,72.51,59.26
2018,5,27,6,45,52.5,125.5,2.0,13.9,144.5,92.07,71.74
2018,5,27,7,0,68.0,150.0,1.9,14.0,177.0,115.7,89.81
2018,5,27,7,15,85.5,175.5,1.9,14.15,214.0,142.6,110.85
2018,5,27,7,30,103.0,201.0,1.9,14.3,251.0,171.87,134.13
2018,5,27,7,45,143.5,219.5,1.9,14.4,297.0,207.06,161.63
2018,5,27,8,0,184.0,238.0,1.9,14.5,343.0,245.14,191.76
2018,5,27,8,15,165.0,263.0,2.0,14.6,363.0,269.17,211.91
2018,5,27,8,30,146.0,288.0,2.1,14.7,383.0,291.2,229.93
2018,5,27,8,45,135.0,311.5,2.15,14.85,404.0,313.99,247.91
2018,5,27,9,0,124.0,335.0,2.2,15.0,425.0,335.6,264.57
2018,5,27,9,15,176.0,342.5,2.3,15.1,478.0,379.41,298.69
2018,5,27,9,30,228.0,350.0,2.4,15.2,531.0,434.19,340.86
2018,5,27,9,45,280.0,357.0,2.5,15.3,588.5,484.82,379.55
2018,5,27,10,0,332.0,364.0,2.6,15.4,646.0,537.99,419.79
2018,5,27,10,15,278.5,394.5,2.7,15.45,636.5,537.69,418.45
2018,5,27,10,30,225.0,425.0,2.8,15.5,627.0,523.84,407.23
2018,5,27,10,45,244.5,433.5,2.85,15.6,657.5,562.72,436.1
2018,5,27,11,0,264.0,442.0,2.9,15.7,688.0,591.71,457.3
2018,5,27,11,15,214.0,457.5,3.0,15.75,658.5,560.35,433.23
2018,5,27,11,30,164.0,473.0,3.1,15.8,629.0,536.81,414.88
2018,5,27,11,45,152.0,476.0,3.15,15.85,621.5,531.69,410.9
2018,5,27,12,0,140.0,479.0,3.2,15.9,614.0,525.43,405.98
2018,5,27,12,15,144.0,479.0,3.35,15.95,617.5,528.67,408.77
2018,5,27,12,30,148.0,479.0,3.5,16.0,621.0,530.89,410.78
2018,5,27,12,45,167.5,473.5,3.6,16.0,632.5,539.91,418.24
2018,5,27,13,0,187.0,468.0,3.7,16.0,644.0,547.54,424.65
2018,5,27,13,15,232.5,449.0,3.8,16.0,664.0,562.55,437.21
2018,5,27,13,30,278.0,430.0,3.9,16.0,684.0,584.82,454.89
2018,5,27,13,45,491.0,316.0,4.0,16.0,750.5,648.43,506.65
2018,5,27,14,0,704.0,202.0,4.1,16.0,817.0,692.08,542.52
2018,5,27,14,15,787.5,154.5,4.1,16.0,820.5,682.09,535.85
2018,5,27,14,30,871.0,107.0,4.1,16.0,824.0,662.69,521.96
2018,5,27,14,45,862.0,106.0,4.15,15.95,789.0,624.35,492.14
2018,5,27,15,0,853.0,105.0,4.2,15.9,754.0,583.94,460.13
2018,5,27,15,15,840.5,102.5,4.2,15.9,713.0,538.58,423.34
2018,5,27,15,30,828.0,100.0,4.2,15.9,672.0,491.91,384.59
2018,5,27,15,45,813.0,97.5,4.1,15.75,627.5,443.23,343.28
2018,5,27,16,0,798.0,95.0,4.0,15.6,583.0,393.09,299.84
2018,5,27,16,15,778.5,91.5,3.9,15.5,535.5,340.35,253.48
2018,5,27,16,30,759.0,88.0,3.8,15.4,488.0,288.1,206.99
2018,5,27,16,45,732.5,84.0,3.75,15.3,438.0,234.68,160.12
2018,5,27,17,0,706.0,80.0,3.7,15.2,388.0,183.1,116.6
2018,5,27,17,15,669.0,76.0,3.55,15.05,338.0,128.58,75.55
2018,5,27,17,30,632.0,72.0,3.4,14.9,288.0,81.18,49.1
2018,5,27,17,45,579.5,66.5,3.3,14.8,239.0,53.38,42.05
2018,5,27,18,0,527.0,61.0,3.2,14.7,190.0,49.23,38.27
2018,5,27,18,15,449.5,53.0,3.1,14.6,145.5,42.93,32.4
2018,5,27,18,30,372.0,45.0,3.0,14.5,101.0,36.69,26.35
2018,5,27,18,45,257.0,33.5,2.85,14.4,65.5,25.61,15.47
2018,5,27,19,0,142.0,22.0,2.7,14.3,30.0,16.7,0.0
2018,5,27,19,15,71.0,11.0,2.6,14.25,15.0,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,4,45,25.5,4.5,1.2,13.45,5.0,0.0,0.0
2018,5,28,5,0,51.0,9.0,1.2,13.5,10.0,7.08,0.0
2018,5,28,5,15,160.0,23.0,1.2,13.6,37.5,17.47,0.0
2018,5,28,5,30,269.0,37.0,1.2,13.7,65.0,28.18,17.81
2018,5,28,5,45,363.5,46.0,1.15,13.8,105.5,37.42,27.16
2018,5,28,6,0,458.0,55.0,1.1,13.9,146.0,44.57,34.0
2018,5,28,6,15,521.5,61.0,1.1,14.1,193.0,49.14,38.34
2018,5,28,6,30,585.0,67.0,1.1,14.3,240.0,53.8,42.56
2018,5,28,6,45,630.0,71.5,1.05,14.5,290.0,81.43,49.11
2018,5,28,7,0,675.0,76.0,1.0,14.7,340.0,129.91,76.26
2018,5,28,7,15,707.5,79.5,1.0,15.0,390.5,183.58,116.44
2018,5,28,7,30,740.0,83.0,1.0,15.3,441.0,236.1,159.74
2018,5,28,7,45,765.5,85.5,1.0,15.6,490.5,288.33,204.63
2018,5,28,8,0,791.0,88.0,1.0,15.9,540.0,341.94,250.6
2018,5,28,8,15,809.5,90.0,1.05,16.05,587.0,393.52,294.69
2018,5,28,8,30,828.0,92.0,1.1,16.2,634.0,445.26,337.84
2018,5,28,8,45,843.0,94.0,1.15,16.4,677.5,494.23,377.7
2018,5,28,9,0,858.0,96.0,1.2,16.6,721.0,542.31,415.77
2018,5,28,9,15,867.0,98.5,1.25,16.75,759.0,586.28,449.87
2018,5,28,9,30,876.0,101.0,1.3,16.9,797.0,628.36,481.72
2018,5,28,9,45,881.5,103.5,1.35,17.0,829.0,666.09,509.8
2018,5,28,10,0,887.0,106.0,1.4,17.1,861.0,701.28,535.5
2018,5,28,10,15,893.0,107.5,1.5,17.2,888.0,733.25,558.97
2018,5,28,10,30,899.0,109.0,1.6,17.3,915.0,762.37,580.14
2018,5,28,10,45,903.5,110.0,1.7,17.35,935.5,786.94,597.65
2018,5,28,11,0,908.0,111.0,1.8,17.4,956.0,808.34,612.46
2018,5,28,11,15,911.0,111.0,1.9,17.45,969.0,824.43,623.71
2018,5,28,11,30,914.0,111.0,2.0,17.5,982.0,837.14,632.75
2018,5,28,11,45,915.0,112.0,2.1,17.55,988.0,845.64,639.02
2018,5,28,12,0,916.0,113.0,2.2,17.6,994.0,850.69,643.04
2018,5,28,12,15,916.0,112.5,2.35,17.6,992.5,850.22,643.93
2018,5,28,12,30,916.0,112.0,2.5,17.6,991.0,846.3,642.51
2018,5,28,12,45,914.5,111.5,2.65,17.6,981.5,837.7,637.9
2018,5,28,13,0,913.0,111.0,2.8,17.6,972.0,825.65,630.9
2018,5,28,13,15,909.0,110.5,2.95,17.6,955.0,808.24,620.13
2018,5,28,13,30,905.0,110.0,3.1,17.6,938.0,787.53,606.98
2018,5,28,13,45,899.5,109.5,3.2,17.55,914.5,762.52,589.91
2018,5,28,14,0,894.0,109.0,3.3,17.5,891.0,734.5,569.96
2018,5,28,14,15,886.5,108.0,3.4,17.45,861.0,701.83,546.2
2018,5,28,14,30,879.0,107.0,3.5,17.4,831.0,666.57,519.99
2018,5,28,14,45,869.0,105.5,3.55,17.35,795.0,626.98,489.75
2018,5,28,15,0,859.0,104.0,3.6,17.3,759.0,585.39,457.25
2018,5,28,15,15,846.5,102.0,3.6,17.3,718.0,540.27,421.02
2018,5,28,15,30,834.0,100.0,3.6,17.3,677.0,493.82,382.81
2018,5,28,15,45,818.0,97.5,3.6,17.2,632.0,444.48,341.5
2018,5,28,16,0,802.0,95.0,3.6,17.1,587.0,393.78,298.06
2018,5,28,16,15,782.0,92.0,3.6,16.95,539.0,341.17,252.3
2018,5,28,16,30,762.0,89.0,3.6,16.8,491.0,289.1,206.37
2018,5,28,16,45,735.0,85.0,3.55,16.7,441.0,235.46,159.66
2018,5,28,17,0,708.0,81.0,3.5,16.6,391.0,183.73,116.34
2018,5,28,17,15,671.0,76.5,3.4,16.45,340.5,128.73,75.22
2018,5,28,17,30,634.0,72.0,3.3,16.3,290.0,80.91,48.69
2018,5,28,17,45,583.0,66.0,3.2,16.1,241.0,53.03,41.52
2018,5,28,18,0,532.0,60.0,3.1,15.9,192.0,48.49,37.43
2018,5,28,18,15,455.0,53.0,3.05,15.7,147.5,42.95,32.28
2018,5,28,18,30,378.0,46.0,3.0,15.5,103.0,37.51,26.99
2018,5,28,18,45,262.5,34.0,2.9,15.3,67.0,27.76,17.3
2018,5,28,19,0,147.0,22.0,2.8,15.1,31.0,16.72,0.0
2018,5,28,19,15,73.5,11.0,2.75,15.05,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,29,4,45,20.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,5,29,5,0,40.0,9.0,2.6,13.8,10.0,7.08,0.0
2018,5,29,5,15,136.0,24.5,2.7,13.95,37.0,18.51,0.0
2018,5,29,5,30,232.0,40.0,2.8,14.1,64.0,30.15,19.46
2018,5,29,5,45,326.5,50.0,2.9,14.2,104.5,37.92,27.52
2018,5,29,6,0,421.0,60.0,3.0,14.3,145.0,48.24,37.16
2018,5,29,6,15,486.5,67.5,3.0,14.45,192.0,53.78,42.37
2018,5,29,6,30,552.0,75.0,3.0,14.6,239.0,59.34,47.4
2018,5,29,6,45,599.0,80.5,3.0,14.75,289.0,85.62,53.8
2018,5,29,7,0,646.0,86.0,3.0,14.9,339.0,133.3,80.59
2018,5,29,7,15,679.5,90.0,3.05,15.0,389.5,182.42,117.29
2018,5,29,7,30,713.0,94.0,3.1,15.1,440.0,234.45,160.72
2018,5,29,7,45,738.0,97.5,3.15,15.25,489.0,289.34,208.53
2018,5,29,8,0,763.0,101.0,3.2,15.4,538.0,342.21,254.97
2018,5,29,8,15,781.5,104.0,3.3,15.5,584.5,393.28,299.74
2018,5,29,8,30,800.0,107.0,3.4,15.6,631.0,444.47,343.72
2018,5,29,8,45,814.0,109.5,3.5,15.65,673.5,492.91,384.67
2018,5,29,9,0,828.0,112.0,3.6,15.7,716.0,540.48,423.96
2018,5,29,9,15,844.0,112.0,3.7,15.8,756.0,582.86,458.42
2018,5,29,9,30,860.0,112.0,3.8,15.9,796.0,626.19,492.79
2018,5,29,9,45,878.5,107.0,3.9,15.95,831.0,665.38,523.59
2018,5,29,10,0,897.0,102.0,4.0,16.0,866.0,702.85,552.59
2018,5,29,10,15,902.0,104.0,4.15,16.05,893.0,734.83,577.07
2018,5,29,10,30,907.0,106.0,4.3,16.1,920.0,763.88,599.2
2018,5,29,10,45,910.0,107.5,4.45,16.15,940.0,787.93,617.25
2018,5,29,11,0,913.0,109.0,4.6,16.2,960.0,808.72,632.44
2018,5,29,11,15,915.0,110.5,4.75,16.2,973.0,825.36,644.84
2018,5,29,11,30,917.0,112.0,4.9,16.2,986.0,838.58,654.86
2018,5,29,11,45,916.5,113.5,5.1,16.2,991.5,846.32,661.33
2018,5,29,12,0,916.0,115.0,5.3,16.2,997.0,850.58,665.38
2018,5,29,12,15,914.5,116.0,5.55,16.1,995.0,850.17,666.62
2018,5,29,12,30,913.0,117.0,5.8,16.0,993.0,846.32,665.4
2018,5,29,12,45,908.0,119.0,6.05,15.9,983.5,837.05,660.22
2018,5,29,13,0,903.0,121.0,6.3,15.8,974.0,824.44,652.57
2018,5,29,13,15,898.5,121.5,6.55,15.65,957.5,807.7,641.91
2018,5,29,13,30,894.0,122.0,6.8,15.5,941.0,787.72,628.69
2018,5,29,13,45,886.0,123.5,7.05,15.35,917.5,762.85,610.64
2018,5,29,14,0,878.0,125.0,7.3,15.2,894.0,735.13,590.02
2018,5,29,14,15,870.0,124.5,7.4,15.05,864.5,703.08,565.29
2018,5,29,14,30,862.0,124.0,7.5,14.9,835.0,668.51,538.11
2018,5,29,14,45,850.0,123.5,7.65,14.75,799.0,629.17,506.7
2018,5,29,15,0,838.0,123.0,7.8,14.6,763.0,591.68,475.92
2018,5,29,15,15,824.5,120.5,7.8,14.6,721.5,545.6,437.24
2018,5,29,15,30,811.0,118.0,7.8,14.6,680.0,498.35,396.78
2018,5,29,15,45,793.0,116.5,7.85,14.35,635.5,449.09,354.2
2018,5,29,16,0,775.0,115.0,7.9,14.1,591.0,399.59,310.46
2018,5,29,16,15,750.5,112.0,7.95,14.0,542.5,344.19,261.15
2018,5,29,16,30,726.0,109.0,8.0,13.9,494.0,291.93,214.04
2018,5,29,16,45,692.5,106.0,8.0,13.75,443.5,239.02,167.26
2018,5,29,17,0,659.0,103.0,8.0,13.6,393.0,188.74,124.69
2018,5,29,17,15,618.0,98.0,8.0,13.5,342.5,139.09,87.35
2018,5,29,17,30,577.0,93.0,8.0,13.4,292.0,93.63,61.59
2018,5,29,17,45,518.5,85.5,8.0,13.3,242.5,66.89,54.37
2018,5,29,18,0,460.0,78.0,8.0,13.2,193.0,58.56,46.83
2018,5,29,18,15,382.0,67.0,7.9,13.15,148.0,50.27,39.1
2018,5,29,18,30,304.0,56.0,7.8,13.1,103.0,41.97,31.16
2018,5,29,18,45,206.0,41.0,7.7,13.1,67.5,30.74,20.05
2018,5,29,19,0,108.0,26.0,7.6,13.1,32.0,19.35,0.0
2018,5,29,19,15,54.0,13.0,7.45,13.1,16.0,10.23,0.0
2018,5,29,19,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.2,13.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.0,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.8,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,13.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.65,13.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.8,13.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.2,12.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.6,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.65,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,7.75,12.75,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,7.8,12.8,1.0,0.79,0.0
2018,5,30,5,15,0.0,3.0,7.8,12.8,3.0,2.27,0.0
2018,5,30,5,30,0.0,5.0,7.8,12.8,5.0,3.78,0.0
2018,5,30,5,45,0.0,6.5,7.8,12.85,6.5,4.92,0.0
2018,5,30,6,0,0.0,8.0,7.8,12.9,8.0,6.06,0.0
2018,5,30,6,15,0.0,24.0,7.75,12.95,24.0,18.26,10.77
2018,5,30,6,30,0.0,40.0,7.7,13.0,40.0,30.54,21.86
2018,5,30,6,45,7.0,74.0,7.65,13.05,77.0,56.76,43.05
2018,5,30,7,0,14.0,108.0,7.6,13.1,114.0,82.53,64.52
2018,5,30,7,15,12.0,133.0,7.55,13.15,138.5,101.64,80.55
2018,5,30,7,30,10.0,158.0,7.5,13.2,163.0,120.81,96.54
2018,5,30,7,45,8.0,147.0,7.45,13.2,151.0,113.82,90.48
2018,5,30,8,0,6.0,136.0,7.4,13.2,139.0,105.98,83.74
2018,5,30,8,15,5.0,156.5,7.4,13.25,159.5,121.74,96.67
2018,5,30,8,30,4.0,177.0,7.4,13.3,180.0,137.53,109.52
2018,5,30,8,45,14.0,214.0,7.4,13.35,224.5,171.21,136.98
2018,5,30,9,0,24.0,251.0,7.4,13.4,269.0,210.36,168.75
2018,5,30,9,15,44.0,293.0,7.4,13.45,327.5,257.13,206.54
2018,5,30,9,30,64.0,335.0,7.4,13.5,386.0,305.96,245.72
2018,5,30,9,45,102.5,371.5,7.4,13.6,457.0,364.02,292.22
2018,5,30,10,0,141.0,408.0,7.4,13.7,528.0,433.52,347.26
2018,5,30,10,15,165.5,422.5,7.4,13.75,568.0,469.23,375.31
2018,5,30,10,30,190.0,437.0,7.4,13.8,608.0,505.64,403.84
2018,5,30,10,45,208.5,443.5,7.4,13.9,635.0,531.35,423.79
2018,5,30,11,0,227.0,450.0,7.4,14.0,662.0,556.83,443.51
2018,5,30,11,15,279.0,441.5,7.4,14.0,705.5,605.84,482.14
2018,5,30,11,30,331.0,433.0,7.4,14.0,749.0,644.86,512.97
2018,5,30,11,45,342.0,432.5,7.45,14.0,760.5,656.78,522.24
2018,5,30,12,0,353.0,432.0,7.5,14.0,772.0,667.07,530.35
2018,5,30,12,15,367.5,426.5,7.6,13.95,780.0,674.2,536.41
2018,5,30,12,30,382.0,421.0,7.7,13.9,788.0,679.41,541.03
2018,5,30,12,45,448.0,385.0,7.8,13.85,811.5,707.76,564.5
2018,5,30,13,0,514.0,349.0,7.9,13.8,835.0,724.22,578.92
2018,5,30,13,15,478.5,361.0,7.95,13.75,807.0,696.81,557.4
2018,5,30,13,30,443.0,373.0,8.0,13.7,779.0,668.17,534.95
2018,5,30,13,45,577.0,293.5,8.05,13.7,808.5,689.5,554.45
2018,5,30,14,0,711.0,214.0,8.1,13.7,838.0,703.28,567.48
2018,5,30,14,15,777.0,176.5,8.1,13.7,836.5,689.47,557.38
2018,5,30,14,30,843.0,139.0,8.1,13.7,835.0,673.54,545.02
2018,5,30,14,45,834.0,136.5,8.05,13.65,800.0,634.14,512.84
2018,5,30,15,0,825.0,134.0,8.0,13.6,765.0,592.75,478.5
2018,5,30,15,15,811.0,131.0,8.0,13.6,723.5,546.54,439.62
2018,5,30,15,30,797.0,128.0,8.0,13.6,682.0,499.23,399.01
2018,5,30,15,45,777.5,126.5,8.05,13.5,637.0,449.97,356.15
2018,5,30,16,0,758.0,125.0,8.1,13.4,592.0,398.6,310.72
2018,5,30,16,15,730.0,123.0,8.1,13.35,543.0,345.76,263.49
2018,5,30,16,30,702.0,121.0,8.1,13.3,494.0,294.33,217.2
2018,5,30,16,45,663.0,118.5,8.1,13.2,442.5,241.83,171.08
2018,5,30,17,0,624.0,116.0,8.1,13.1,391.0,192.61,129.72
2018,5,30,17,15,576.5,110.0,8.05,13.0,339.5,143.51,93.0
2018,5,30,17,30,529.0,104.0,8.0,12.9,288.0,96.26,65.13
2018,5,30,17,45,455.0,97.0,7.95,12.85,237.0,71.05,58.19
2018,5,30,18,0,381.0,90.0,7.9,12.8,186.0,65.75,53.33
2018,5,30,18,15,293.0,76.0,7.85,12.75,140.0,55.64,43.95
2018,5,30,18,30,205.0,62.0,7.8,12.7,94.0,45.23,34.1
2018,5,30,18,45,128.0,44.5,7.7,12.65,62.0,32.56,21.72
2018,5,30,19,0,51.0,27.0,7.6,12.6,30.0,19.84,1.21
2018,5,30,19,15,26.0,14.5,7.55,12.6,16.0,11.41,0.0
2018,5,30,19,30,1.0,2.0,7.5,12.6,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.45,12.6,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.35,12.65,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.2,12.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.2,12.85,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.25,12.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.35,12.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.95,12.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.8,12.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.55,12.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,5,31,4,45,4.0,4.5,6.35,12.7,4.5,0.0,0.0
2018,5,31,5,0,8.0,9.0,6.3,12.7,9.0,7.08,0.0
2018,5,31,5,15,51.0,23.5,6.3,12.75,28.5,17.62,0.07
2018,5,31,5,30,94.0,38.0,6.3,12.8,48.0,28.14,17.99
2018,5,31,5,45,79.0,53.0,6.25,12.85,64.5,39.03,28.65
2018,5,31,6,0,64.0,68.0,6.2,12.9,81.0,49.49,38.47
2018,5,31,6,15,42.5,80.5,6.3,12.9,90.0,58.87,47.18
2018,5,31,6,30,21.0,93.0,6.4,12.9,99.0,67.59,55.09
2018,5,31,6,45,16.5,111.5,6.45,12.95,117.0,82.68,65.03
2018,5,31,7,0,12.0,130.0,6.5,13.0,135.0,97.36,77.22
2018,5,31,7,15,28.5,156.0,6.5,13.05,169.5,119.66,95.02
2018,5,31,7,30,45.0,182.0,6.5,13.1,204.0,145.2,115.55
2018,5,31,7,45,44.0,201.0,6.55,13.1,224.5,163.27,130.58
2018,5,31,8,0,43.0,220.0,6.6,13.1,245.0,181.32,145.5
2018,5,31,8,15,104.5,250.5,6.6,13.2,317.5,235.1,188.52
2018,5,31,8,30,166.0,281.0,6.6,13.3,390.0,292.48,234.69
2018,5,31,8,45,279.0,283.5,6.65,13.35,481.0,363.95,292.22
2018,5,31,9,0,392.0,286.0,6.7,13.4,572.0,446.8,358.92
2018,5,31,9,15,559.0,232.5,6.8,13.45,664.5,519.22,418.03
2018,5,31,9,30,726.0,179.0,6.9,13.5,757.0,604.45,487.21
2018,5,31,9,45,795.0,153.5,6.95,13.55,811.0,653.25,526.96
2018,5,31,10,0,864.0,128.0,7.0,13.6,865.0,698.78,564.05
2018,5,31,10,15,870.5,129.5,7.1,13.65,892.0,730.35,589.16
2018,5,31,10,30,877.0,131.0,7.2,13.7,919.0,759.16,611.86
2018,5,31,10,45,882.0,132.0,7.25,13.75,939.5,783.55,630.81
2018,5,31,11,0,887.0,133.0,7.3,13.8,960.0,804.84,646.95
2018,5,31,11,15,889.5,133.5,7.35,13.8,973.0,820.59,658.55
2018,5,31,11,30,892.0,134.0,7.4,13.8,986.0,833.04,667.74
2018,5,31,11,45,893.0,135.5,7.4,13.85,992.5,841.74,673.91
2018,5,31,12,0,894.0,137.0,7.4,13.9,999.0,847.1,677.68
2018,5,31,12,15,891.0,138.5,7.35,13.9,996.5,845.88,676.58
2018,5,31,12,30,888.0,140.0,7.3,13.9,994.0,841.37,673.11
2018,5,31,12,45,880.5,143.0,7.25,13.9,983.0,831.13,665.47
2018,5,31,13,0,873.0,146.0,7.2,13.9,972.0,817.71,655.53
2018,5,31,13,15,870.5,145.0,7.15,13.95,956.5,801.95,643.67
2018,5,31,13,30,868.0,144.0,7.1,14.0,941.0,782.97,628.79
2018,5,31,13,45,864.5,141.5,7.0,14.0,918.0,758.94,609.93
2018,5,31,14,0,861.0,139.0,6.9,14.0,895.0,731.88,588.54
2018,5,31,14,15,854.0,136.5,6.85,14.0,865.0,699.56,562.95
2018,5,31,14,30,847.0,134.0,6.8,14.0,835.0,670.7,539.47
2018,5,31,14,45,838.5,131.5,6.75,13.95,800.0,631.55,507.82
2018,5,31,15,0,830.0,129.0,6.7,13.9,765.0,590.36,473.94
2018,5,31,15,15,816.5,126.5,6.7,13.9,724.0,544.74,435.85
2018,5,31,15,30,803.0,124.0,6.7,13.9,683.0,497.96,395.96
2018,5,31,15,45,787.0,121.0,6.7,13.8,638.5,448.78,353.41
2018,5,31,16,0,771.0,118.0,6.7,13.7,594.0,399.21,309.59
2018,5,31,16,15,749.5,113.5,6.7,13.65,545.5,343.87,260.41
2018,5,31,16,30,728.0,109.0,6.7,13.6,497.0,291.41,213.18
2018,5,31,16,45,699.0,104.0,6.7,13.5,446.5,237.95,165.89
2018,5,31,17,0,670.0,99.0,6.7,13.4,396.0,186.66,122.38
2018,5,31,17,15,629.0,94.0,6.65,13.3,345.0,136.57,84.83
2018,5,31,17,30,588.0,89.0,6.6,13.2,294.0,90.61,58.98
2018,5,31,17,45,532.0,81.5,6.6,13.1,244.5,63.91,51.76
2018,5,31,18,0,476.0,74.0,6.6,13.0,195.0,58.66,46.97
2018,5,31,18,15,396.0,65.0,6.5,12.95,150.5,49.03,38.07
2018,5,31,18,30,316.0,56.0,6.4,12.9,106.0,42.06,31.34
2018,5,31,18,45,214.5,42.5,6.3,12.8,71.0,31.86,21.24
2018,5,31,19,0,113.0,29.0,6.2,12.7,36.0,21.42,3.18
2018,5,31,19,15,59.0,16.0,6.1,12.7,19.5,12.59,0.0
2018,5,31,19,30,5.0,3.0,6.0,12.7,3.0,0.0,0.0
2018,5,31,19,45,2.5,1.5,5.9,12.7,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,1,4,45,25.5,6.5,4.4,12.35,7.0,0.0,0.0
2018,6,1,5,0,51.0,13.0,4.4,12.4,14.0,10.23,0.0
2018,6,1,5,15,146.5,27.0,4.3,12.5,40.5,20.35,1.73
2018,6,1,5,30,242.0,41.0,4.2,12.6,67.0,30.92,20.41
2018,6,1,5,45,336.5,50.5,4.15,12.7,107.5,38.35,28.11
2018,6,1,6,0,431.0,60.0,4.1,12.8,148.0,48.27,37.43
2018,6,1,6,15,495.5,67.5,3.95,12.85,195.5,53.82,42.69
2018,6,1,6,30,560.0,75.0,3.8,12.9,243.0,59.4,47.78
2018,6,1,6,45,605.5,80.5,3.65,13.0,293.0,82.94,53.13
2018,6,1,7,0,651.0,86.0,3.5,13.1,343.0,130.53,79.13
2018,6,1,7,15,684.5,90.0,3.4,13.25,393.5,179.68,115.56
2018,6,1,7,30,718.0,94.0,3.3,13.4,444.0,231.73,158.99
2018,6,1,7,45,744.5,97.0,3.15,13.55,493.5,286.74,206.99
2018,6,1,8,0,771.0,100.0,3.0,13.7,543.0,339.81,253.67
2018,6,1,8,15,790.0,103.0,2.95,13.9,590.0,391.29,298.75
2018,6,1,8,30,809.0,106.0,2.9,14.1,637.0,442.94,342.93
2018,6,1,8,45,825.0,107.0,2.8,14.3,680.0,491.31,383.34
2018,6,1,9,0,841.0,108.0,2.7,14.5,723.0,537.07,420.58
2018,6,1,9,15,856.0,108.5,2.7,14.65,763.0,581.94,456.42
2018,6,1,9,30,871.0,109.0,2.7,14.8,803.0,625.42,490.29
2018,6,1,9,45,888.0,105.5,2.65,15.0,838.5,665.19,520.38
2018,6,1,10,0,905.0,102.0,2.6,15.2,874.0,703.14,548.42
2018,6,1,10,15,911.5,103.0,2.7,15.35,901.5,735.53,572.61
2018,6,1,10,30,918.0,104.0,2.8,15.5,929.0,765.06,594.4
2018,6,1,10,45,922.5,104.5,2.9,15.65,949.5,789.65,612.09
2018,6,1,11,0,927.0,105.0,3.0,15.8,970.0,811.01,626.81
2018,6,1,11,15,929.5,105.5,3.1,15.95,983.0,827.47,638.11
2018,6,1,11,30,932.0,106.0,3.2,16.1,996.0,840.48,647.07
2018,6,1,11,45,933.0,106.0,3.3,16.25,1001.5,848.39,652.54
2018,6,1,12,0,934.0,106.0,3.4,16.4,1007.0,852.79,655.67
2018,6,1,12,15,934.0,106.0,3.55,16.5,1005.5,852.87,656.27
2018,6,1,12,30,934.0,106.0,3.7,16.6,1004.0,849.44,654.49
