Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,45,932.5,105.5,3.9,16.7,995.0,840.88,649.4
2018,6,1,13,0,931.0,105.0,4.1,16.8,986.0,828.81,641.84
2018,6,1,13,15,927.5,104.0,4.25,16.8,969.0,811.3,630.41
2018,6,1,13,30,924.0,103.0,4.4,16.8,952.0,790.42,616.83
2018,6,1,13,45,919.0,102.5,4.6,16.85,928.5,765.59,599.88
2018,6,1,14,0,914.0,102.0,4.8,16.9,905.0,737.66,579.79
2018,6,1,14,15,907.0,101.0,5.0,16.85,875.5,705.0,555.88
2018,6,1,14,30,900.0,100.0,5.2,16.8,846.0,669.68,529.29
2018,6,1,14,45,891.0,98.5,5.35,16.75,810.0,630.23,498.66
2018,6,1,15,0,882.0,97.0,5.5,16.7,774.0,588.65,465.55
2018,6,1,15,15,870.0,95.5,5.5,16.7,733.0,543.58,428.41
2018,6,1,15,30,858.0,94.0,5.5,16.7,692.0,497.07,389.21
2018,6,1,15,45,843.0,92.0,5.85,16.45,647.0,447.67,347.56
2018,6,1,16,0,828.0,90.0,6.2,16.2,602.0,397.62,304.07
2018,6,1,16,15,808.0,87.0,6.25,16.05,553.5,343.07,255.7
2018,6,1,16,30,788.0,84.0,6.3,15.9,505.0,289.95,208.0
2018,6,1,16,45,762.0,80.5,6.4,15.7,454.5,235.87,160.2
2018,6,1,17,0,736.0,77.0,6.5,15.5,404.0,183.51,115.84
2018,6,1,17,15,701.0,73.5,6.45,15.25,353.5,132.21,77.61
2018,6,1,17,30,666.0,70.0,6.4,15.0,303.0,79.91,47.85
2018,6,1,17,45,616.0,65.0,6.3,14.8,253.5,52.65,41.4
2018,6,1,18,0,566.0,60.0,6.2,14.6,204.0,48.77,37.89
2018,6,1,18,15,493.0,53.0,5.95,14.45,158.5,43.18,32.69
2018,6,1,18,30,420.0,46.0,5.7,14.3,113.0,37.66,27.34
2018,6,1,18,45,309.5,36.5,5.45,14.15,76.5,29.94,19.6
2018,6,1,19,0,199.0,27.0,5.2,14.0,40.0,20.52,3.9
2018,6,1,19,15,110.5,16.0,4.95,14.0,22.0,12.59,0.0
2018,6,1,19,30,22.0,5.0,4.7,14.0,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.5,4.4,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,1.95,13.15,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,1.9,13.2,15.0,10.23,0.0
2018,6,2,5,15,196.0,25.0,1.85,13.3,43.0,19.05,1.85
2018,6,2,5,30,309.0,37.0,1.8,13.4,71.0,30.42,20.0
2018,6,2,5,45,402.0,45.0,1.75,13.55,112.5,36.76,26.67
2018,6,2,6,0,495.0,53.0,1.7,13.7,154.0,43.23,32.87
2018,6,2,6,15,556.0,59.0,1.7,13.8,202.0,47.93,37.31
2018,6,2,6,30,617.0,65.0,1.7,13.9,250.0,52.68,41.63
2018,6,2,6,45,660.0,69.0,1.7,14.05,300.5,75.76,46.2
2018,6,2,7,0,703.0,73.0,1.7,14.2,351.0,128.75,75.27
2018,6,2,7,15,733.5,76.5,1.75,14.4,401.5,179.32,112.24
2018,6,2,7,30,764.0,80.0,1.8,14.6,452.0,232.42,156.22
2018,6,2,7,45,787.0,83.0,1.9,14.85,502.0,285.31,202.34
2018,6,2,8,0,810.0,86.0,2.0,15.1,552.0,339.29,249.68
2018,6,2,8,15,827.5,88.0,2.1,15.35,598.5,392.27,295.78
2018,6,2,8,30,845.0,90.0,2.2,15.6,645.0,443.36,339.43
2018,6,2,8,45,858.5,92.0,2.3,15.9,688.5,492.17,380.21
2018,6,2,9,0,872.0,94.0,2.4,16.2,732.0,539.95,419.07
2018,6,2,9,15,880.0,97.0,2.45,16.45,770.0,584.21,454.15
2018,6,2,9,30,888.0,100.0,2.5,16.7,808.0,626.49,486.83
2018,6,2,9,45,891.0,104.0,2.55,16.95,839.5,664.24,515.36
2018,6,2,10,0,894.0,108.0,2.6,17.2,871.0,699.25,541.26
2018,6,2,10,15,899.5,109.5,2.65,17.35,898.0,731.02,564.58
2018,6,2,10,30,905.0,111.0,2.7,17.5,925.0,759.91,585.46
2018,6,2,10,45,908.5,112.5,2.75,17.7,945.0,784.28,602.73
2018,6,2,11,0,912.0,114.0,2.8,17.9,965.0,805.42,616.79
2018,6,2,11,15,914.5,114.5,2.85,18.0,978.0,821.64,627.64
2018,6,2,11,30,917.0,115.0,2.9,18.1,991.0,834.46,636.23
2018,6,2,11,45,917.5,115.5,2.95,18.25,996.5,842.26,641.3
2018,6,2,12,0,918.0,116.0,3.0,18.4,1002.0,846.62,644.11
2018,6,2,12,15,920.5,114.5,3.1,18.5,1001.5,847.53,645.08
2018,6,2,12,30,923.0,113.0,3.2,18.6,1001.0,844.98,643.75
2018,6,2,12,45,926.0,110.0,3.3,18.65,994.0,838.08,639.6
2018,6,2,13,0,929.0,107.0,3.4,18.7,987.0,827.6,633.03
2018,6,2,13,15,925.5,106.0,3.55,18.65,970.0,810.19,622.12
2018,6,2,13,30,922.0,105.0,3.7,18.6,953.0,789.41,608.8
2018,6,2,13,45,916.0,105.0,3.8,18.55,929.5,764.39,591.41
2018,6,2,14,0,910.0,105.0,3.9,18.5,906.0,736.33,571.21
2018,6,2,14,15,903.0,104.0,4.05,18.4,876.0,703.87,547.66
2018,6,2,14,30,896.0,103.0,4.2,18.3,846.0,668.74,521.56
2018,6,2,14,45,886.0,102.0,4.3,18.2,810.0,629.33,491.51
2018,6,2,15,0,876.0,101.0,4.4,18.1,774.0,587.87,459.19
2018,6,2,15,15,864.5,98.5,4.4,18.1,733.0,542.53,422.56
2018,6,2,15,30,853.0,96.0,4.4,18.1,692.0,495.73,383.84
2018,6,2,15,45,837.0,94.5,4.55,17.85,647.0,446.61,342.93
2018,6,2,16,0,821.0,93.0,4.7,17.6,602.0,396.06,299.66
2018,6,2,16,15,800.5,90.0,4.65,17.4,553.5,342.71,252.99
2018,6,2,16,30,780.0,87.0,4.6,17.2,505.0,289.89,206.25
2018,6,2,16,45,753.0,83.5,4.6,17.0,454.5,236.07,159.33
2018,6,2,17,0,726.0,80.0,4.6,16.8,404.0,184.08,115.85
2018,6,2,17,15,690.5,76.0,4.45,16.6,353.5,128.94,74.78
2018,6,2,17,30,655.0,72.0,4.3,16.4,303.0,80.74,48.54
2018,6,2,17,45,605.0,67.5,4.2,16.15,254.0,54.33,42.66
2018,6,2,18,0,555.0,63.0,4.1,15.9,205.0,50.92,39.61
2018,6,2,18,15,480.0,55.5,3.95,15.7,159.0,45.01,34.16
2018,6,2,18,30,405.0,48.0,3.8,15.5,113.0,39.16,28.55
2018,6,2,18,45,295.5,37.5,3.6,15.3,76.5,30.69,20.21
2018,6,2,19,0,186.0,27.0,3.4,15.1,40.0,20.49,4.82
2018,6,2,19,15,102.5,16.0,3.3,15.0,22.0,12.59,0.0
2018,6,2,19,30,19.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,6,2,19,45,9.5,2.5,3.1,14.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,36.5,7.0,2.3,13.45,8.0,0.0,0.0
2018,6,3,5,0,73.0,14.0,2.4,13.5,16.0,11.02,0.0
2018,6,3,5,15,181.0,26.0,2.4,13.6,43.0,19.74,2.63
2018,6,3,5,30,289.0,38.0,2.4,13.7,70.0,29.02,18.82
2018,6,3,5,45,382.0,47.0,2.4,13.8,111.5,38.25,27.94
2018,6,3,6,0,475.0,56.0,2.4,13.9,153.0,45.42,34.77
2018,6,3,6,15,538.0,61.5,2.35,14.05,200.5,49.63,38.78
2018,6,3,6,30,601.0,67.0,2.3,14.2,248.0,53.95,42.69
2018,6,3,6,45,645.5,71.5,2.25,14.4,298.5,75.98,47.12
2018,6,3,7,0,690.0,76.0,2.2,14.6,349.0,124.72,72.52
2018,6,3,7,15,721.0,79.5,2.25,14.75,399.5,178.62,112.19
2018,6,3,7,30,752.0,83.0,2.3,14.9,450.0,231.08,155.58
2018,6,3,7,45,776.0,86.0,2.3,15.1,499.5,283.55,201.29
2018,6,3,8,0,800.0,89.0,2.3,15.3,549.0,337.25,248.32
2018,6,3,8,15,817.5,91.5,2.35,15.4,596.0,389.02,293.61
2018,6,3,8,30,835.0,94.0,2.4,15.5,643.0,441.02,338.12
2018,6,3,8,45,848.5,96.0,2.5,15.65,686.0,489.35,378.82
2018,6,3,9,0,862.0,98.0,2.6,15.8,729.0,536.67,417.69
2018,6,3,9,15,871.0,100.5,2.7,15.85,767.0,580.63,453.23
2018,6,3,9,30,880.0,103.0,2.8,15.9,805.0,622.71,486.53
2018,6,3,9,45,819.0,140.5,2.9,16.0,815.5,652.91,509.3
2018,6,3,10,0,758.0,178.0,3.0,16.1,826.0,671.64,523.08
2018,6,3,10,15,564.0,281.5,3.15,16.15,772.0,647.55,503.18
2018,6,3,10,30,370.0,385.0,3.3,16.2,718.0,599.45,465.06
2018,6,3,10,45,282.0,421.5,3.4,16.2,678.5,574.47,445.41
2018,6,3,11,0,194.0,458.0,3.5,16.2,639.0,535.15,414.69
2018,6,3,11,15,254.0,446.0,3.65,16.2,686.5,586.36,454.22
2018,6,3,11,30,314.0,434.0,3.8,16.2,734.0,628.3,486.36
2018,6,3,11,45,285.5,452.0,3.9,16.25,726.0,623.85,482.23
2018,6,3,12,0,257.0,470.0,4.0,16.3,718.0,617.51,476.95
2018,6,3,12,15,234.0,471.5,4.15,16.2,697.0,590.34,457.17
2018,6,3,12,30,211.0,473.0,4.3,16.1,676.0,571.87,443.78
2018,6,3,12,45,366.0,405.0,4.45,16.05,753.5,645.72,502.84
2018,6,3,13,0,521.0,337.0,4.6,16.0,831.0,715.6,557.74
2018,6,3,13,15,648.5,271.5,4.75,15.9,875.5,750.61,586.53
2018,6,3,13,30,776.0,206.0,4.9,15.8,920.0,771.68,605.21
2018,6,3,13,45,751.5,211.0,5.05,15.7,888.0,746.16,586.49
2018,6,3,14,0,727.0,216.0,5.2,15.6,856.0,711.9,561.36
2018,6,3,14,15,769.5,184.5,5.3,15.5,841.5,686.83,543.69
2018,6,3,14,30,812.0,153.0,5.4,15.4,827.0,661.7,525.18
2018,6,3,14,45,795.5,151.0,5.5,15.3,787.5,619.56,492.35
2018,6,3,15,0,779.0,149.0,5.6,15.2,748.0,576.08,457.78
2018,6,3,15,15,811.5,125.5,5.6,15.2,720.0,539.11,427.18
2018,6,3,15,30,844.0,102.0,5.6,15.2,692.0,495.84,390.45
2018,6,3,15,45,824.5,100.5,5.7,15.0,645.5,445.75,347.71
2018,6,3,16,0,805.0,99.0,5.8,14.8,599.0,394.67,303.14
2018,6,3,16,15,786.0,95.0,5.85,14.7,551.0,341.79,256.09
2018,6,3,16,30,767.0,91.0,5.9,14.6,503.0,289.34,208.91
2018,6,3,16,45,746.5,86.5,5.9,14.5,455.0,236.85,162.13
2018,6,3,17,0,726.0,82.0,5.9,14.4,407.0,185.5,118.31
2018,6,3,17,15,691.0,78.0,5.9,14.25,356.5,130.36,76.75
2018,6,3,17,30,656.0,74.0,5.9,14.1,306.0,82.16,50.23
2018,6,3,17,45,607.0,68.5,5.9,14.0,256.5,55.07,43.7
2018,6,3,18,0,558.0,63.0,5.9,13.9,207.0,50.93,39.94
2018,6,3,18,15,485.0,56.0,5.75,13.8,161.5,45.43,34.8
2018,6,3,18,30,412.0,49.0,5.6,13.7,116.0,40.0,29.52
2018,6,3,18,45,305.0,38.5,5.5,13.65,79.0,31.54,21.15
2018,6,3,19,0,198.0,28.0,5.4,13.6,42.0,21.26,6.12
2018,6,3,19,15,110.0,17.0,5.3,13.55,23.5,13.38,0.0
2018,6,3,19,30,22.0,6.0,5.2,13.5,5.0,0.0,0.0
2018,6,3,19,45,11.0,3.0,5.1,13.5,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,45.5,7.5,6.25,13.35,8.5,0.0,0.0
2018,6,4,5,0,91.0,15.0,6.4,13.4,17.0,11.8,0.0
2018,6,4,5,15,207.0,26.0,6.5,13.5,45.0,19.81,3.09
2018,6,4,5,30,323.0,37.0,6.6,13.6,73.0,30.45,20.02
2018,6,4,5,45,414.0,45.0,6.75,13.7,115.0,36.82,26.66
2018,6,4,6,0,505.0,53.0,6.9,13.8,157.0,43.3,32.87
2018,6,4,6,15,565.0,58.5,6.95,13.9,204.5,47.63,36.98
2018,6,4,6,30,625.0,64.0,7.0,14.0,252.0,52.04,41.0
2018,6,4,6,45,665.5,68.5,7.1,14.05,302.5,73.58,45.31
2018,6,4,7,0,706.0,73.0,7.2,14.1,353.0,126.86,74.27
2018,6,4,7,15,736.0,76.5,7.15,14.15,403.5,177.38,111.41
2018,6,4,7,30,766.0,80.0,7.1,14.2,454.0,230.37,156.07
2018,6,4,7,45,684.0,113.5,7.05,14.25,474.0,276.91,201.74
2018,6,4,8,0,602.0,147.0,7.0,14.3,494.0,316.77,241.04
2018,6,4,8,15,535.5,186.0,7.0,14.4,513.5,352.95,275.32
2018,6,4,8,30,469.0,225.0,7.0,14.5,533.0,384.95,304.56
2018,6,4,8,45,464.0,244.5,6.95,14.55,566.5,423.57,337.32
2018,6,4,9,0,459.0,264.0,6.9,14.6,600.0,460.63,368.06
2018,6,4,9,15,456.0,281.0,6.9,14.65,630.0,495.22,396.26
2018,6,4,9,30,453.0,298.0,6.9,14.7,660.0,528.21,422.68
2018,6,4,9,45,452.5,315.0,6.9,14.75,689.0,561.1,448.55
2018,6,4,10,0,452.0,332.0,6.9,14.8,718.0,592.39,472.8
2018,6,4,10,15,490.0,327.5,6.9,14.8,758.0,631.89,503.84
2018,6,4,10,30,528.0,323.0,6.9,14.8,798.0,671.39,534.62
2018,6,4,10,45,587.5,294.0,6.9,14.85,834.0,706.13,562.17
2018,6,4,11,0,647.0,265.0,6.9,14.9,870.0,741.86,590.3
2018,6,4,11,15,788.0,188.5,6.95,14.9,935.5,792.16,631.53
2018,6,4,11,30,929.0,112.0,7.0,14.9,1001.0,838.59,667.79
2018,6,4,11,45,930.0,112.0,7.05,14.85,1006.5,846.54,673.65
2018,6,4,12,0,931.0,112.0,7.1,14.8,1012.0,851.01,677.15
2018,6,4,12,15,930.5,112.5,7.15,14.8,1010.5,851.22,677.47
2018,6,4,12,30,930.0,113.0,7.2,14.8,1009.0,847.96,675.3
2018,6,4,12,45,928.0,112.5,7.3,14.8,999.5,839.2,669.31
2018,6,4,13,0,926.0,112.0,7.4,14.8,990.0,826.98,660.8
2018,6,4,13,15,923.0,111.5,7.4,14.8,974.0,810.56,648.86
2018,6,4,13,30,920.0,111.0,7.4,14.8,958.0,790.76,634.45
2018,6,4,13,45,901.5,119.0,7.45,14.8,931.5,763.47,613.18
2018,6,4,14,0,883.0,127.0,7.5,14.8,905.0,733.67,589.74
2018,6,4,14,15,880.5,122.0,7.5,14.8,876.0,701.93,564.71
2018,6,4,14,30,878.0,117.0,7.5,14.8,847.0,667.28,536.97
2018,6,4,14,45,877.5,110.5,7.5,14.75,813.5,629.82,506.6
2018,6,4,15,0,877.0,104.0,7.5,14.7,780.0,589.58,473.35
2018,6,4,15,15,865.0,102.5,7.5,14.7,739.5,544.91,435.64
2018,6,4,15,30,853.0,101.0,7.5,14.7,699.0,498.79,395.9
2018,6,4,15,45,837.0,99.0,7.55,14.55,653.5,449.34,352.86
2018,6,4,16,0,821.0,97.0,7.6,14.4,608.0,398.63,307.8
2018,6,4,16,15,800.5,94.0,7.55,14.3,559.5,345.37,259.86
2018,6,4,16,30,780.0,91.0,7.5,14.2,511.0,292.63,212.01
2018,6,4,16,45,752.5,88.0,7.5,14.1,460.5,239.19,164.38
2018,6,4,17,0,725.0,85.0,7.5,14.0,410.0,187.62,120.48
2018,6,4,17,15,688.5,81.0,7.5,13.9,359.5,132.26,78.64
2018,6,4,17,30,652.0,77.0,7.5,13.8,309.0,84.14,52.09
2018,6,4,17,45,507.5,80.5,7.45,13.7,243.5,62.68,50.54
2018,6,4,18,0,363.0,84.0,7.4,13.6,178.0,61.52,49.43
2018,6,4,18,15,225.0,71.5,7.3,13.5,125.5,52.48,41.11
2018,6,4,18,30,87.0,59.0,7.2,13.4,73.0,43.06,32.26
2018,6,4,18,45,91.0,42.5,7.1,13.3,53.0,31.26,20.99
2018,6,4,19,0,95.0,26.0,7.0,13.2,33.0,19.52,5.84
2018,6,4,19,15,56.5,15.5,6.9,13.15,19.0,12.2,0.0
2018,6,4,19,30,18.0,5.0,6.8,13.1,5.0,0.0,0.0
2018,6,4,19,45,9.0,2.5,6.7,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.5,12.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.65,12.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,6,5,4,45,26.0,7.0,6.65,12.75,7.5,0.0,0.0
2018,6,5,5,0,52.0,14.0,6.8,12.8,15.0,11.02,0.0
2018,6,5,5,15,145.5,28.5,6.8,12.85,42.5,21.45,4.24
2018,6,5,5,30,239.0,43.0,6.8,12.9,70.0,32.33,21.7
2018,6,5,5,45,263.5,54.5,6.85,12.95,97.5,40.66,30.13
2018,6,5,6,0,288.0,66.0,6.9,13.0,125.0,48.77,37.84
2018,6,5,6,15,200.0,90.0,6.85,13.1,136.5,64.46,52.14
2018,6,5,6,30,112.0,114.0,6.8,13.2,148.0,80.02,66.12
2018,6,5,6,45,157.5,134.0,6.8,13.3,191.5,98.67,76.15
2018,6,5,7,0,203.0,154.0,6.8,13.4,235.0,129.09,96.39
2018,6,5,7,15,247.5,170.5,6.75,13.45,282.5,162.4,120.94
2018,6,5,7,30,292.0,187.0,6.7,13.5,330.0,201.34,151.81
2018,6,5,7,45,354.0,195.5,6.6,13.6,387.0,243.83,186.1
2018,6,5,8,0,416.0,204.0,6.5,13.7,444.0,295.65,228.9
2018,6,5,8,15,440.5,215.0,6.45,13.75,488.0,338.6,265.68
2018,6,5,8,30,465.0,226.0,6.4,13.8,532.0,383.06,303.38
2018,6,5,8,45,457.5,247.0,6.35,13.85,565.0,421.46,335.91
2018,6,5,9,0,450.0,268.0,6.3,13.9,598.0,458.08,366.25
2018,6,5,9,15,407.5,300.0,6.25,13.9,610.5,481.81,385.65
2018,6,5,9,30,365.0,332.0,6.2,13.9,623.0,494.46,395.76
2018,6,5,9,45,365.5,348.5,6.15,13.9,650.5,524.21,419.14
2018,6,5,10,0,366.0,365.0,6.1,13.9,678.0,552.79,441.23
2018,6,5,10,15,344.5,385.0,6.05,13.9,687.0,567.7,452.2
2018,6,5,10,30,323.0,405.0,6.0,13.9,696.0,580.13,461.1
2018,6,5,10,45,415.5,366.5,6.0,13.9,749.5,635.7,505.26
2018,6,5,11,0,508.0,328.0,6.0,13.9,803.0,685.64,544.84
2018,6,5,11,15,488.0,349.5,6.0,13.9,811.0,697.06,552.64
2018,6,5,11,30,468.0,371.0,6.0,13.9,819.0,705.61,558.37
2018,6,5,11,45,526.5,348.5,6.0,13.85,855.5,738.85,584.57
2018,6,5,12,0,585.0,326.0,6.0,13.8,892.0,769.96,608.95
2018,6,5,12,15,522.5,356.0,6.05,13.8,861.0,744.55,588.65
2018,6,5,12,30,460.0,386.0,6.1,13.8,830.0,716.34,566.36
2018,6,5,12,45,481.0,374.5,6.15,13.75,834.5,719.48,569.6
2018,6,5,13,0,502.0,363.0,6.2,13.7,839.0,719.93,570.68
2018,6,5,13,15,456.0,374.0,6.25,13.7,801.0,684.11,542.99
2018,6,5,13,30,410.0,385.0,6.3,13.7,763.0,647.53,514.65
2018,6,5,13,45,574.5,291.0,6.35,13.75,806.0,680.09,543.02
2018,6,5,14,0,739.0,197.0,6.4,13.8,849.0,702.64,562.87
2018,6,5,14,15,821.0,152.5,6.4,13.8,854.0,693.47,556.52
2018,6,5,14,30,903.0,108.0,6.4,13.8,859.0,675.04,542.6
2018,6,5,14,45,894.5,105.5,6.4,13.8,823.0,635.23,510.34
2018,6,5,15,0,886.0,103.0,6.4,13.8,787.0,593.22,475.72
2018,6,5,15,15,874.0,101.5,6.4,13.8,746.0,548.24,437.95
2018,6,5,15,30,862.0,100.0,6.4,13.8,705.0,501.8,398.1
2018,6,5,15,45,846.0,98.0,6.4,13.8,659.5,452.02,354.66
2018,6,5,16,0,830.0,96.0,6.4,13.8,614.0,400.85,309.14
2018,6,5,16,15,809.5,93.5,6.4,13.75,565.5,347.62,261.31
2018,6,5,16,30,789.0,91.0,6.4,13.7,517.0,294.88,213.5
2018,6,5,16,45,761.0,88.0,6.35,13.65,466.0,240.89,165.44
2018,6,5,17,0,733.0,85.0,6.3,13.6,415.0,188.82,121.15
2018,6,5,17,15,695.5,81.0,6.3,13.5,363.5,132.95,78.99
2018,6,5,17,30,658.0,77.0,6.3,13.4,312.0,84.41,52.25
2018,6,5,17,45,604.0,72.0,6.3,13.3,261.5,57.58,46.06
2018,6,5,18,0,550.0,67.0,6.3,13.2,211.0,53.86,42.68
2018,6,5,18,15,475.0,59.5,6.2,13.1,165.0,48.05,37.26
2018,6,5,18,30,400.0,52.0,6.1,13.0,119.0,42.32,31.69
2018,6,5,18,45,292.5,41.0,6.05,12.9,81.5,31.22,21.06
2018,6,5,19,0,185.0,30.0,6.0,12.8,44.0,22.67,8.39
2018,6,5,19,15,103.0,17.5,5.95,12.75,24.5,13.77,0.0
2018,6,5,19,30,21.0,5.0,5.9,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.85,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.65,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,6,4,45,23.5,7.0,5.15,13.1,7.5,0.0,0.0
2018,6,6,5,0,47.0,14.0,5.1,13.1,15.0,11.02,0.0
2018,6,6,5,15,94.5,27.0,5.1,13.2,35.5,20.1,3.93
2018,6,6,5,30,142.0,40.0,5.1,13.3,56.0,29.77,19.54
2018,6,6,5,45,164.0,55.5,5.1,13.35,82.5,40.86,30.27
2018,6,6,6,0,186.0,71.0,5.1,13.4,109.0,51.73,40.43
2018,6,6,6,15,121.0,56.0,5.15,13.45,83.5,41.54,31.62
2018,6,6,6,30,56.0,41.0,5.2,13.5,58.0,32.11,23.24
2018,6,6,6,45,30.5,53.5,5.2,13.55,63.0,42.58,30.48
2018,6,6,7,0,5.0,66.0,5.2,13.6,68.0,51.08,37.97
2018,6,6,7,15,16.0,110.0,5.2,13.7,117.5,85.73,66.7
2018,6,6,7,30,27.0,154.0,5.2,13.8,167.0,121.2,95.81
2018,6,6,7,45,13.5,140.5,5.25,13.9,147.0,110.3,86.98
2018,6,6,8,0,0.0,127.0,5.3,14.0,127.0,97.2,76.22
2018,6,6,8,15,3.0,156.5,5.3,14.05,158.5,120.82,95.53
2018,6,6,8,30,6.0,186.0,5.3,14.1,190.0,144.95,115.1
2018,6,6,8,45,31.5,241.5,5.35,14.2,264.5,202.93,162.02
2018,6,6,9,0,57.0,297.0,5.4,14.3,339.0,261.75,209.13
2018,6,6,9,15,63.5,325.5,5.45,14.3,374.5,291.83,232.91
2018,6,6,9,30,70.0,354.0,5.5,14.3,410.0,322.55,257.1
2018,6,6,9,45,97.5,379.0,5.5,14.35,460.5,364.22,289.96
2018,6,6,10,0,125.0,404.0,5.5,14.4,511.0,415.86,330.32
2018,6,6,10,15,124.5,416.0,5.55,14.4,525.5,431.4,342.1
2018,6,6,10,30,124.0,428.0,5.6,14.4,540.0,446.35,353.46
2018,6,6,10,45,176.5,428.0,5.7,14.45,591.0,490.2,388.28
2018,6,6,11,0,229.0,428.0,5.8,14.5,642.0,544.56,430.79
2018,6,6,11,15,265.0,432.5,5.85,14.5,683.5,581.51,459.45
2018,6,6,11,30,301.0,437.0,5.9,14.5,725.0,618.1,487.73
2018,6,6,11,45,458.5,357.5,5.9,14.5,799.5,690.93,546.19
2018,6,6,12,0,616.0,278.0,5.9,14.5,874.0,753.47,596.31
2018,6,6,12,15,736.0,215.5,5.95,14.5,926.5,798.33,632.22
2018,6,6,12,30,856.0,153.0,6.0,14.5,979.0,817.88,649.21
2018,6,6,12,45,845.0,158.5,6.05,14.5,967.5,807.25,641.62
2018,6,6,13,0,834.0,164.0,6.1,14.5,956.0,807.0,641.1
2018,6,6,13,15,830.0,163.5,6.1,14.55,940.5,790.71,628.65
2018,6,6,13,30,826.0,163.0,6.1,14.6,925.0,771.32,613.83
2018,6,6,13,45,819.0,162.5,6.05,14.6,902.0,746.76,594.89
2018,6,6,14,0,812.0,162.0,6.0,14.6,879.0,719.47,573.66
2018,6,6,14,15,803.0,160.5,6.05,14.55,849.5,687.42,548.97
2018,6,6,14,30,794.0,159.0,6.1,14.5,820.0,653.1,522.08
2018,6,6,14,45,781.5,157.0,6.1,14.5,784.5,614.18,490.92
2018,6,6,15,0,769.0,155.0,6.1,14.5,749.0,573.66,457.9
2018,6,6,15,15,754.5,152.0,6.1,14.5,709.0,529.92,421.69
2018,6,6,15,30,740.0,149.0,6.1,14.5,669.0,484.61,383.46
2018,6,6,15,45,720.0,145.5,6.25,14.35,624.5,435.87,342.11
2018,6,6,16,0,700.0,142.0,6.4,14.2,580.0,387.26,299.93
2018,6,6,16,15,674.5,138.0,6.45,14.1,532.5,336.86,255.6
2018,6,6,16,30,649.0,134.0,6.5,14.0,485.0,287.75,212.05
2018,6,6,16,45,616.5,128.5,6.55,13.9,436.0,237.53,168.36
2018,6,6,17,0,584.0,123.0,6.6,13.8,387.0,189.99,128.68
2018,6,6,17,15,543.5,115.5,6.55,13.7,337.5,143.11,93.72
2018,6,6,17,30,503.0,108.0,6.5,13.6,288.0,97.21,66.45
2018,6,6,17,45,448.5,98.5,6.45,13.5,240.5,71.89,58.79
2018,6,6,18,0,394.0,89.0,6.4,13.4,193.0,65.18,52.75
2018,6,6,18,15,321.5,76.5,6.3,13.3,149.5,56.2,44.47
2018,6,6,18,30,249.0,64.0,6.2,13.2,106.0,47.14,35.92
2018,6,6,18,45,168.0,47.5,6.1,13.15,71.5,34.96,24.3
2018,6,6,19,0,87.0,31.0,6.0,13.1,37.0,22.89,9.09
2018,6,6,19,15,46.0,17.5,5.95,13.1,20.5,13.77,0.0
2018,6,6,19,30,5.0,4.0,5.9,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.85,13.1,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,7,4,45,1.5,4.5,4.9,12.85,4.5,0.0,0.0
2018,6,7,5,0,3.0,9.0,4.9,12.9,9.0,7.08,0.0
2018,6,7,5,15,13.5,22.5,4.95,12.95,24.0,17.0,2.67
2018,6,7,5,30,24.0,36.0,5.0,13.0,39.0,26.95,17.2
2018,6,7,5,45,49.5,55.0,5.05,13.05,64.5,40.43,29.94
2018,6,7,6,0,75.0,74.0,5.1,13.1,90.0,53.35,41.92
2018,6,7,6,15,195.5,89.5,5.1,13.2,145.5,64.11,51.81
2018,6,7,6,30,316.0,105.0,5.1,13.3,201.0,74.48,61.14
2018,6,7,6,45,440.0,108.0,5.15,13.4,268.0,88.6,63.36
2018,6,7,7,0,564.0,111.0,5.2,13.5,335.0,135.0,87.34
2018,6,7,7,15,602.0,117.0,5.15,13.6,385.5,181.17,120.56
2018,6,7,7,30,640.0,123.0,5.1,13.7,436.0,230.97,161.29
2018,6,7,7,45,671.0,126.5,5.05,13.8,485.5,280.3,204.08
2018,6,7,8,0,702.0,130.0,5.0,13.9,535.0,331.79,249.31
2018,6,7,8,15,724.5,134.0,4.95,14.0,582.5,382.39,293.84
2018,6,7,8,30,747.0,138.0,4.9,14.1,630.0,433.66,338.17
2018,6,7,8,45,766.5,140.0,4.85,14.2,674.0,483.22,380.26
2018,6,7,9,0,786.0,142.0,4.8,14.3,718.0,530.97,419.96
2018,6,7,9,15,805.0,142.0,4.9,14.35,759.0,576.23,457.33
2018,6,7,9,30,824.0,142.0,5.0,14.4,800.0,620.57,493.28
2018,6,7,9,45,846.0,136.5,5.1,14.45,836.5,660.9,525.67
2018,6,7,10,0,868.0,131.0,5.2,14.5,873.0,693.54,551.94
2018,6,7,10,15,875.5,131.5,5.35,14.5,900.5,725.12,577.04
2018,6,7,10,30,883.0,132.0,5.5,14.5,928.0,754.0,599.82
2018,6,7,10,45,888.5,133.0,5.65,14.5,949.0,778.95,619.4
2018,6,7,11,0,894.0,134.0,5.8,14.5,970.0,800.82,636.55
2018,6,7,11,15,899.0,133.5,5.8,14.5,984.5,817.96,648.91
2018,6,7,11,30,904.0,133.0,5.8,14.5,999.0,831.86,658.8
2018,6,7,11,45,909.0,131.0,5.85,14.5,1006.5,841.28,665.7
2018,6,7,12,0,914.0,129.0,5.9,14.5,1014.0,847.38,670.27
2018,6,7,12,15,913.5,130.0,5.9,14.5,1013.0,848.08,670.75
2018,6,7,12,30,913.0,131.0,5.9,14.5,1012.0,845.42,668.87
2018,6,7,12,45,909.5,131.5,5.9,14.55,1002.5,836.6,662.45
2018,6,7,13,0,906.0,132.0,5.9,14.6,993.0,824.44,653.67
2018,6,7,13,15,904.0,129.5,5.95,14.6,976.5,807.73,641.93
2018,6,7,13,30,902.0,127.0,6.0,14.6,960.0,787.68,627.14
2018,6,7,13,45,899.0,125.0,6.0,14.65,937.5,764.01,608.97
2018,6,7,14,0,896.0,123.0,6.0,14.7,915.0,737.2,588.17
2018,6,7,14,15,889.5,121.5,6.05,14.65,885.5,705.43,563.63
2018,6,7,14,30,883.0,120.0,6.1,14.6,856.0,670.98,536.57
2018,6,7,14,45,875.5,117.0,6.15,14.6,820.5,632.22,505.53
2018,6,7,15,0,868.0,114.0,6.2,14.6,785.0,591.23,472.04
2018,6,7,15,15,855.5,112.0,6.2,14.6,744.0,546.42,434.66
2018,6,7,15,30,843.0,110.0,6.2,14.6,703.0,501.4,396.18
2018,6,7,15,45,829.0,106.0,6.2,14.5,658.0,450.93,352.65
2018,6,7,16,0,815.0,102.0,6.2,14.4,613.0,399.8,307.57
2018,6,7,16,15,795.5,99.0,6.15,14.3,565.0,347.3,260.61
2018,6,7,16,30,776.0,96.0,6.1,14.2,517.0,295.23,213.6
2018,6,7,16,45,749.5,92.5,6.05,14.15,466.5,241.92,166.31
2018,6,7,17,0,723.0,89.0,6.0,14.1,416.0,186.46,119.32
2018,6,7,17,15,686.5,84.0,6.0,14.05,364.5,134.31,80.29
2018,6,7,17,30,650.0,79.0,6.0,14.0,313.0,85.64,53.25
2018,6,7,17,45,598.5,73.0,5.95,13.9,262.5,58.2,46.5
2018,6,7,18,0,547.0,67.0,5.9,13.8,212.0,53.78,42.52
2018,6,7,18,15,473.5,59.5,5.75,13.75,166.0,47.98,37.12
2018,6,7,18,30,400.0,52.0,5.6,13.7,120.0,42.25,31.58
2018,6,7,18,45,294.5,41.5,5.45,13.6,82.5,31.6,21.43
2018,6,7,19,0,189.0,31.0,5.3,13.5,45.0,23.42,9.92
2018,6,7,19,15,105.5,18.0,5.15,13.45,25.0,14.16,0.0
2018,6,7,19,30,22.0,5.0,5.0,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,4.9,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.5,3.95,13.3,7.5,0.0,0.0
2018,6,8,5,0,68.0,13.0,4.0,13.4,15.0,10.23,0.0
2018,6,8,5,15,160.5,26.5,4.1,13.55,42.0,20.05,4.35
2018,6,8,5,30,253.0,40.0,4.2,13.7,69.0,30.28,19.98
2018,6,8,5,45,255.0,48.5,4.3,13.85,89.5,36.42,26.34
2018,6,8,6,0,257.0,57.0,4.4,14.0,110.0,42.31,32.0
2018,6,8,6,15,128.5,71.5,4.4,14.1,98.0,51.91,40.78
2018,6,8,6,30,0.0,86.0,4.4,14.2,86.0,63.91,51.54
2018,6,8,6,45,1.0,105.5,4.4,14.3,106.0,77.97,61.0
2018,6,8,7,0,2.0,125.0,4.4,14.4,126.0,92.79,73.3
2018,6,8,7,15,7.5,146.5,4.4,14.45,150.0,110.01,87.25
2018,6,8,7,30,13.0,168.0,4.4,14.5,174.0,128.08,101.79
2018,6,8,7,45,19.0,190.0,4.45,14.6,200.0,147.45,117.3
2018,6,8,8,0,25.0,212.0,4.5,14.7,226.0,167.63,133.44
2018,6,8,8,15,38.5,241.0,4.5,14.8,265.0,198.08,157.73
2018,6,8,8,30,52.0,270.0,4.5,14.9,304.0,229.32,182.54
2018,6,8,8,45,71.5,298.5,4.55,15.0,349.0,264.52,210.41
2018,6,8,9,0,91.0,327.0,4.6,15.1,394.0,301.69,239.71
2018,6,8,9,15,114.5,351.5,4.6,15.15,440.0,345.78,274.29
2018,6,8,9,30,138.0,376.0,4.6,15.2,486.0,386.22,305.74
2018,6,8,9,45,178.5,390.0,4.65,15.3,538.5,430.53,340.24
2018,6,8,10,0,219.0,404.0,4.7,15.4,591.0,477.02,376.18
2018,6,8,10,15,216.0,417.0,4.65,15.5,606.5,494.46,388.91
2018,6,8,10,30,213.0,430.0,4.6,15.6,622.0,510.86,400.82
2018,6,8,10,45,204.0,434.0,4.6,15.7,621.0,514.45,403.05
2018,6,8,11,0,195.0,438.0,4.6,15.8,620.0,516.64,404.25
2018,6,8,11,15,146.0,445.0,4.65,15.85,582.5,489.0,382.21
2018,6,8,11,30,97.0,452.0,4.7,15.9,545.0,448.34,350.26
2018,6,8,11,45,130.5,466.5,4.7,15.95,592.5,499.46,389.6
2018,6,8,12,0,164.0,481.0,4.7,16.0,640.0,539.29,419.89
2018,6,8,12,15,177.0,481.0,4.8,16.0,652.0,549.8,428.15
2018,6,8,12,30,190.0,481.0,4.9,16.0,664.0,559.14,435.66
2018,6,8,12,45,154.5,468.0,5.05,16.0,616.0,518.18,404.58
2018,6,8,13,0,119.0,455.0,5.2,16.0,568.0,476.95,373.14
2018,6,8,13,15,90.5,434.5,5.25,15.95,519.5,424.75,333.17
2018,6,8,13,30,62.0,414.0,5.3,15.9,471.0,383.66,301.34
2018,6,8,13,45,333.5,305.0,5.4,15.9,601.0,515.61,409.22
2018,6,8,14,0,605.0,196.0,5.5,15.9,731.0,606.51,482.81
2018,6,8,14,15,740.5,151.5,5.55,15.85,784.5,637.08,507.01
2018,6,8,14,30,876.0,107.0,5.6,15.8,838.0,655.39,521.36
2018,6,8,14,45,868.0,105.0,5.65,15.75,803.5,617.46,491.04
2018,6,8,15,0,860.0,103.0,5.7,15.7,769.0,577.38,458.55
2018,6,8,15,15,848.0,101.5,5.7,15.7,729.0,533.68,422.26
2018,6,8,15,30,836.0,100.0,5.7,15.7,689.0,488.58,383.98
2018,6,8,15,45,823.0,96.5,5.7,15.5,645.0,440.27,342.5
2018,6,8,16,0,810.0,93.0,5.7,15.3,601.0,390.16,298.57
2018,6,8,16,15,793.5,89.0,5.65,15.2,554.0,338.21,252.19
2018,6,8,16,30,777.0,85.0,5.6,15.1,507.0,286.39,205.48
2018,6,8,16,45,755.0,81.0,5.55,15.0,458.5,233.76,158.74
2018,6,8,17,0,733.0,77.0,5.5,14.9,410.0,182.41,115.08
2018,6,8,17,15,703.0,72.5,5.4,14.75,360.5,131.34,76.85
2018,6,8,17,30,673.0,68.0,5.3,14.6,311.0,83.0,50.3
2018,6,8,17,45,632.0,62.5,5.2,14.5,262.5,50.96,39.95
2018,6,8,18,0,591.0,57.0,5.1,14.4,214.0,46.69,36.12
2018,6,8,18,15,526.0,50.5,4.95,14.25,168.5,41.41,31.24
2018,6,8,18,30,461.0,44.0,4.8,14.1,123.0,36.18,26.23
2018,6,8,18,45,362.0,36.0,4.65,14.0,85.5,29.6,19.73
2018,6,8,19,0,263.0,28.0,4.5,13.9,48.0,23.15,10.16
2018,6,8,19,15,154.0,17.5,4.4,13.85,27.0,13.77,0.0
2018,6,8,19,30,45.0,7.0,4.3,13.8,6.0,0.0,0.0
2018,6,8,19,45,22.5,3.5,4.2,13.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.0,3.85,13.85,4.0,0.0,0.0
2018,6,9,5,0,17.0,8.0,4.0,13.9,8.0,6.29,0.0
2018,6,9,5,15,8.5,14.0,4.2,13.95,14.0,11.02,0.0
2018,6,9,5,30,0.0,20.0,4.4,14.0,20.0,15.23,7.24
2018,6,9,5,45,0.0,32.0,4.55,14.05,32.0,24.43,15.82
2018,6,9,6,0,0.0,44.0,4.7,14.1,44.0,33.66,24.32
2018,6,9,6,15,0.0,60.0,4.8,14.15,60.0,45.55,35.12
2018,6,9,6,30,0.0,76.0,4.9,14.2,76.0,57.21,45.59
2018,6,9,6,45,47.0,99.5,5.05,14.2,118.0,74.39,57.34
2018,6,9,7,0,94.0,123.0,5.2,14.2,160.0,98.16,74.38
2018,6,9,7,15,233.5,147.5,5.25,14.25,257.5,142.91,104.82
2018,6,9,7,30,373.0,172.0,5.3,14.3,355.0,206.71,152.02
2018,6,9,7,45,441.5,173.5,5.3,14.35,412.0,250.46,187.26
2018,6,9,8,0,510.0,175.0,5.3,14.4,469.0,300.56,228.81
2018,6,9,8,15,500.0,196.5,5.4,14.45,505.0,343.15,266.44
2018,6,9,8,30,490.0,218.0,5.5,14.5,541.0,383.85,301.76
2018,6,9,8,45,495.5,232.5,5.55,14.55,577.5,424.42,336.0
2018,6,9,9,0,501.0,247.0,5.6,14.6,614.0,464.27,368.99
2018,6,9,9,15,472.0,275.5,5.65,14.7,636.0,495.14,394.09
2018,6,9,9,30,443.0,304.0,5.7,14.8,658.0,522.26,415.57
2018,6,9,9,45,481.0,305.0,5.75,14.95,704.0,566.46,450.33
2018,6,9,10,0,519.0,306.0,5.8,15.1,750.0,611.47,485.27
2018,6,9,10,15,607.5,274.0,5.95,15.2,809.5,666.0,528.4
2018,6,9,10,30,696.0,242.0,6.1,15.3,869.0,722.37,572.62
2018,6,9,10,45,645.5,275.5,6.25,15.4,867.5,729.34,577.11
2018,6,9,11,0,595.0,309.0,6.4,15.5,866.0,730.76,577.43
2018,6,9,11,15,617.0,305.5,6.5,15.55,890.0,755.83,596.76
2018,6,9,11,30,639.0,302.0,6.6,15.6,914.0,778.8,614.36
2018,6,9,11,45,527.5,349.0,6.75,15.65,856.5,736.4,580.71
2018,6,9,12,0,416.0,396.0,6.9,15.7,799.0,687.69,542.14
2018,6,9,12,15,393.5,410.0,7.05,15.65,790.5,672.88,531.14
2018,6,9,12,30,371.0,424.0,7.2,15.6,782.0,664.95,525.01
2018,6,9,12,45,482.0,372.5,7.3,15.6,833.5,715.65,565.99
2018,6,9,13,0,593.0,321.0,7.4,15.6,885.0,753.75,597.14
2018,6,9,13,15,540.0,337.5,7.5,15.55,844.5,716.46,568.23
2018,6,9,13,30,487.0,354.0,7.6,15.5,804.0,678.19,538.6
2018,6,9,13,45,463.0,352.0,7.65,15.5,771.5,646.06,513.9
2018,6,9,14,0,439.0,350.0,7.7,15.5,739.0,613.07,488.32
2018,6,9,14,15,399.5,353.0,7.8,15.4,698.0,573.03,457.1
2018,6,9,14,30,360.0,356.0,7.9,15.3,657.0,527.34,421.32
2018,6,9,14,45,359.0,340.5,7.95,15.2,630.0,498.56,398.81
2018,6,9,15,0,358.0,325.0,8.0,15.1,603.0,468.72,375.07
2018,6,9,15,15,371.5,300.5,8.0,15.1,575.5,438.43,350.48
2018,6,9,15,30,385.0,276.0,8.0,15.1,548.0,406.14,323.71
2018,6,9,15,45,410.0,250.5,8.15,14.9,523.0,380.78,301.96
2018,6,9,16,0,435.0,225.0,8.3,14.7,498.0,346.94,272.52
2018,6,9,16,15,420.5,208.5,8.3,14.6,455.5,303.55,235.18
2018,6,9,16,30,406.0,192.0,8.3,14.5,413.0,260.95,198.28
2018,6,9,16,45,418.0,168.5,8.3,14.4,377.0,220.16,162.02
2018,6,9,17,0,430.0,145.0,8.3,14.3,341.0,177.73,125.2
2018,6,9,17,15,390.0,133.0,8.25,14.2,294.5,136.22,94.05
2018,6,9,17,30,350.0,121.0,8.2,14.1,248.0,98.96,71.06
2018,6,9,17,45,287.0,104.0,8.15,13.95,197.5,74.84,61.32
2018,6,9,18,0,224.0,87.0,8.1,13.8,147.0,62.99,50.73
2018,6,9,18,15,189.0,68.0,8.05,13.7,111.5,49.99,38.92
2018,6,9,18,30,154.0,49.0,8.0,13.6,76.0,36.67,26.71
2018,6,9,18,45,120.0,38.5,7.9,13.5,55.5,28.85,19.16
2018,6,9,19,0,86.0,28.0,7.8,13.4,35.0,20.97,9.02
2018,6,9,19,15,50.0,16.5,7.7,13.4,20.0,12.98,0.0
2018,6,9,19,30,14.0,5.0,7.6,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.0,2.5,7.55,13.4,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.35,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.1,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.65,13.4,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,6.4,13.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.0,5.45,12.5,6.5,0.0,0.0
2018,6,10,5,0,33.0,12.0,5.5,12.6,13.0,9.44,0.0
2018,6,10,5,15,97.0,26.0,5.45,12.75,35.5,19.47,4.35
2018,6,10,5,30,161.0,40.0,5.4,12.9,58.0,29.84,19.69
2018,6,10,5,45,249.0,51.5,5.4,13.05,95.5,38.47,28.23
2018,6,10,6,0,337.0,63.0,5.4,13.2,133.0,47.14,36.39
2018,6,10,6,15,400.5,72.0,5.3,13.35,177.5,53.89,42.67
2018,6,10,6,30,464.0,81.0,5.2,13.5,222.0,62.61,50.52
2018,6,10,6,45,478.5,95.0,5.1,13.65,263.5,79.23,55.95
2018,6,10,7,0,493.0,109.0,5.0,13.8,305.0,121.92,79.41
2018,6,10,7,15,505.0,124.0,4.9,13.9,348.5,166.39,112.42
2018,6,10,7,30,517.0,139.0,4.8,14.0,392.0,211.84,150.19
2018,6,10,7,45,539.0,148.0,4.7,14.15,436.5,256.23,188.36
2018,6,10,8,0,561.0,157.0,4.6,14.3,481.0,305.62,231.05
2018,6,10,8,15,581.5,167.0,4.45,14.45,527.0,353.08,271.9
2018,6,10,8,30,602.0,177.0,4.3,14.6,573.0,401.39,312.71
2018,6,10,8,45,589.0,197.5,4.2,14.7,606.5,443.03,347.77
2018,6,10,9,0,576.0,218.0,4.1,14.8,640.0,481.91,379.58
2018,6,10,9,15,617.0,213.5,4.1,14.95,687.5,528.27,416.59
2018,6,10,9,30,658.0,209.0,4.1,15.1,735.0,575.83,453.91
2018,6,10,9,45,772.5,159.0,4.05,15.2,801.5,630.17,496.77
2018,6,10,10,0,887.0,109.0,4.0,15.3,868.0,684.63,539.36
2018,6,10,10,15,893.5,109.5,4.1,15.4,894.5,716.11,563.39
2018,6,10,10,30,900.0,110.0,4.2,15.5,921.0,744.82,585.12
2018,6,10,10,45,905.0,109.5,4.25,15.55,941.0,768.66,603.01
2018,6,10,11,0,910.0,109.0,4.3,15.6,961.0,789.39,618.07
2018,6,10,11,15,913.0,109.0,4.45,15.6,974.0,805.77,630.31
2018,6,10,11,30,916.0,109.0,4.6,15.6,987.0,818.8,640.24
2018,6,10,11,45,918.0,108.5,4.75,15.65,993.0,827.24,646.84
2018,6,10,12,0,920.0,108.0,4.9,15.7,999.0,832.29,651.08
2018,6,10,12,15,919.0,108.0,5.15,15.65,997.0,831.95,652.31
2018,6,10,12,30,918.0,108.0,5.4,15.6,995.0,828.2,651.09
2018,6,10,12,45,915.0,108.0,5.6,15.55,985.5,819.47,645.99
2018,6,10,13,0,912.0,108.0,5.8,15.5,976.0,807.37,638.42
2018,6,10,13,15,908.5,107.5,6.0,15.45,960.0,791.12,627.75
2018,6,10,13,30,905.0,107.0,6.2,15.4,944.0,771.58,614.45
2018,6,10,13,45,899.5,106.0,6.35,15.35,920.5,746.98,596.21
2018,6,10,14,0,894.0,105.0,6.5,15.3,897.0,719.38,575.34
2018,6,10,14,15,887.5,103.5,6.6,15.2,868.0,687.82,551.01
2018,6,10,14,30,881.0,102.0,6.7,15.1,839.0,653.63,524.12
2018,6,10,14,45,872.5,100.0,6.8,15.05,804.0,615.35,493.37
2018,6,10,15,0,864.0,98.0,6.9,15.0,769.0,574.93,460.22
2018,6,10,15,15,852.0,96.5,6.9,15.0,729.0,531.21,423.41
2018,6,10,15,30,840.0,95.0,6.9,15.0,689.0,486.08,384.62
2018,6,10,15,45,827.0,92.0,7.05,14.8,645.5,438.13,343.08
2018,6,10,16,0,814.0,89.0,7.2,14.6,602.0,389.36,299.81
2018,6,10,16,15,796.0,85.5,7.2,14.5,554.5,336.1,251.96
2018,6,10,16,30,778.0,82.0,7.2,14.4,507.0,284.28,204.88
2018,6,10,16,45,755.5,78.5,7.25,14.25,458.5,232.03,158.13
2018,6,10,17,0,733.0,75.0,7.3,14.1,410.0,181.08,114.52
2018,6,10,17,15,701.0,71.5,7.2,14.0,360.5,130.68,76.62
2018,6,10,17,30,669.0,68.0,7.1,13.9,311.0,83.21,50.52
2018,6,10,17,45,624.5,63.0,7.05,13.8,262.5,51.2,40.27
2018,6,10,18,0,580.0,58.0,7.0,13.7,214.0,47.3,36.76
2018,6,10,18,15,513.5,51.5,6.8,13.65,168.5,42.05,31.88
2018,6,10,18,30,447.0,45.0,6.6,13.6,123.0,36.85,26.89
2018,6,10,18,45,346.5,37.0,6.4,13.55,86.0,30.3,20.44
2018,6,10,19,0,246.0,29.0,6.2,13.5,49.0,23.9,11.41
2018,6,10,19,15,142.5,17.5,6.05,13.55,27.5,13.77,0.0
2018,6,10,19,30,39.0,6.0,5.9,13.6,6.0,4.72,0.0
2018,6,10,19,45,19.5,3.0,5.75,13.6,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.5,4.6,13.55,8.5,0.0,0.0
2018,6,11,5,0,101.0,15.0,4.6,13.6,17.0,11.8,0.0
2018,6,11,5,15,214.5,25.0,4.6,13.75,44.5,20.59,4.96
2018,6,11,5,30,328.0,35.0,4.6,13.9,72.0,28.74,18.68
2018,6,11,5,45,326.0,44.5,4.55,14.0,96.5,35.78,25.76
2018,6,11,6,0,324.0,54.0,4.5,14.1,121.0,40.84,30.68
2018,6,11,6,15,174.0,77.0,4.45,14.2,114.0,55.97,44.38
2018,6,11,6,30,24.0,100.0,4.4,14.3,107.0,71.99,58.7
2018,6,11,6,45,12.5,109.5,4.35,14.4,113.0,80.88,63.3
2018,6,11,7,0,1.0,119.0,4.3,14.5,119.0,88.58,69.75
2018,6,11,7,15,4.5,140.0,4.25,14.65,142.0,104.99,83.1
2018,6,11,7,30,8.0,161.0,4.2,14.8,165.0,122.02,96.82
2018,6,11,7,45,10.5,178.0,4.15,14.9,183.5,136.51,108.39
2018,6,11,8,0,13.0,195.0,4.1,15.0,202.0,151.35,120.19
2018,6,11,8,15,15.0,212.0,4.0,15.15,221.0,166.33,132.02
2018,6,11,8,30,17.0,229.0,3.9,15.3,240.0,181.56,143.98
2018,6,11,8,45,26.0,258.0,3.85,15.45,276.5,212.32,168.31
2018,6,11,9,0,35.0,287.0,3.8,15.6,313.0,241.99,191.55
2018,6,11,9,15,50.5,319.5,3.8,15.75,359.0,278.96,220.42
2018,6,11,9,30,66.0,352.0,3.8,15.9,405.0,317.42,250.19
2018,6,11,9,45,79.0,376.0,3.75,16.05,442.0,348.87,274.22
2018,6,11,10,0,92.0,400.0,3.7,16.2,479.0,381.13,298.69
2018,6,11,10,15,85.0,410.0,3.75,16.25,484.5,388.94,304.2
2018,6,11,10,30,78.0,420.0,3.8,16.3,490.0,395.97,309.17
2018,6,11,10,45,73.0,425.0,3.85,16.4,492.0,399.63,311.55
2018,6,11,11,0,68.0,430.0,3.9,16.5,494.0,402.65,313.47
2018,6,11,11,15,64.5,434.5,4.0,16.5,495.5,405.81,315.73
