Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,30,61.0,439.0,4.1,16.5,497.0,408.44,317.6
2018,6,11,11,45,59.0,439.5,4.2,16.55,496.0,408.38,317.49
2018,6,11,12,0,57.0,440.0,4.3,16.6,495.0,407.8,317.05
2018,6,11,12,15,55.5,437.0,4.5,16.6,490.5,404.16,314.55
2018,6,11,12,30,54.0,434.0,4.7,16.6,486.0,400.02,311.68
2018,6,11,12,45,54.0,429.5,4.85,16.55,481.0,395.36,308.46
2018,6,11,13,0,54.0,425.0,5.0,16.5,476.0,390.26,304.92
2018,6,11,13,15,60.0,423.5,5.25,16.5,479.5,391.83,306.7
2018,6,11,13,30,66.0,422.0,5.5,16.5,483.0,392.78,307.99
2018,6,11,13,45,211.0,367.5,5.7,16.45,556.0,467.69,369.4
2018,6,11,14,0,356.0,313.0,5.9,16.4,629.0,525.65,416.7
2018,6,11,14,15,619.0,211.0,6.05,16.35,738.0,607.74,483.27
2018,6,11,14,30,882.0,109.0,6.2,16.3,847.0,659.84,525.33
2018,6,11,14,45,873.5,107.5,6.3,16.25,812.5,621.99,494.95
2018,6,11,15,0,865.0,106.0,6.4,16.2,778.0,582.0,462.49
2018,6,11,15,15,853.5,104.0,6.4,16.2,738.0,538.11,425.92
2018,6,11,15,30,842.0,102.0,6.4,16.2,698.0,492.75,387.32
2018,6,11,15,45,827.0,100.0,6.5,16.05,654.0,444.59,345.92
2018,6,11,16,0,812.0,98.0,6.6,15.9,610.0,395.13,302.47
2018,6,11,16,15,792.5,95.5,6.55,15.8,563.0,343.45,256.33
2018,6,11,16,30,773.0,93.0,6.5,15.7,516.0,292.17,210.17
2018,6,11,16,45,747.0,89.5,6.45,15.6,466.0,239.33,163.47
2018,6,11,17,0,721.0,86.0,6.4,15.5,416.0,188.19,120.23
2018,6,11,17,15,685.5,82.0,6.25,15.3,365.5,133.37,79.02
2018,6,11,17,30,650.0,78.0,6.1,15.1,315.0,85.67,52.63
2018,6,11,17,45,599.5,73.0,6.0,14.95,265.5,58.14,46.25
2018,6,11,18,0,549.0,68.0,5.9,14.8,216.0,54.47,42.98
2018,6,11,18,15,477.5,60.5,5.65,14.65,170.0,48.71,37.67
2018,6,11,18,30,406.0,53.0,5.4,14.5,124.0,43.0,32.2
2018,6,11,18,45,302.0,43.0,5.2,14.4,86.5,32.73,22.48
2018,6,11,19,0,198.0,33.0,5.0,14.3,49.0,24.91,12.39
2018,6,11,19,15,112.0,19.5,4.8,14.25,27.5,15.34,0.0
2018,6,11,19,30,26.0,6.0,4.6,14.2,6.0,4.72,0.0
2018,6,11,19,45,13.0,3.0,4.4,14.15,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.5,2.1,13.5,9.0,0.0,0.0
2018,6,12,5,0,104.0,15.0,2.1,13.6,18.0,11.8,0.0
2018,6,12,5,15,222.5,25.5,2.05,13.7,46.5,21.05,5.24
2018,6,12,5,30,341.0,36.0,2.0,13.8,75.0,29.65,19.49
2018,6,12,5,45,333.5,40.0,2.0,13.9,93.5,32.2,22.68
2018,6,12,6,0,326.0,44.0,2.0,14.0,112.0,34.69,25.28
2018,6,12,6,15,163.0,59.0,2.05,14.15,93.0,44.02,33.78
2018,6,12,6,30,0.0,74.0,2.1,14.3,74.0,55.85,44.37
2018,6,12,6,45,0.0,92.0,2.1,14.4,92.0,68.89,53.28
2018,6,12,7,0,0.0,110.0,2.1,14.5,110.0,82.33,64.48
2018,6,12,7,15,9.0,141.5,2.2,14.7,146.0,106.64,84.19
2018,6,12,7,30,18.0,173.0,2.3,14.9,182.0,132.38,104.79
2018,6,12,7,45,29.0,199.5,2.45,15.05,215.5,156.57,123.94
2018,6,12,8,0,40.0,226.0,2.6,15.2,249.0,182.76,144.69
2018,6,12,8,15,91.0,257.5,2.7,15.4,315.5,228.47,180.23
2018,6,12,8,30,142.0,289.0,2.8,15.6,382.0,283.35,223.13
2018,6,12,8,45,225.5,302.5,2.9,15.8,462.0,341.75,268.49
2018,6,12,9,0,309.0,316.0,3.0,16.0,542.0,412.24,323.09
2018,6,12,9,15,399.5,300.5,3.1,16.1,609.5,472.2,369.59
2018,6,12,9,30,490.0,285.0,3.2,16.2,677.0,532.83,416.48
2018,6,12,9,45,447.5,310.5,3.3,16.3,679.5,547.5,427.46
2018,6,12,10,0,405.0,336.0,3.4,16.4,682.0,557.64,434.84
2018,6,12,10,15,257.5,378.0,3.55,16.45,600.5,497.53,388.22
2018,6,12,10,30,110.0,420.0,3.7,16.5,519.0,427.63,333.08
2018,6,12,10,45,81.0,416.5,3.8,16.55,490.5,398.29,310.42
2018,6,12,11,0,52.0,413.0,3.9,16.6,462.0,376.27,292.95
2018,6,12,11,15,55.0,423.0,4.05,16.6,475.5,388.71,302.55
2018,6,12,11,30,58.0,433.0,4.2,16.6,489.0,400.89,311.88
2018,6,12,11,45,69.0,445.5,4.3,16.6,512.5,421.15,327.54
2018,6,12,12,0,80.0,458.0,4.4,16.6,536.0,441.06,342.9
2018,6,12,12,15,92.0,465.0,4.6,16.55,554.5,456.6,355.27
2018,6,12,12,30,104.0,472.0,4.8,16.5,573.0,471.45,367.14
2018,6,12,12,45,104.0,467.5,5.0,16.45,567.5,466.36,363.75
2018,6,12,13,0,104.0,463.0,5.2,16.4,562.0,460.61,359.91
2018,6,12,13,15,141.0,456.5,5.4,16.35,588.5,490.64,384.09
2018,6,12,13,30,178.0,450.0,5.6,16.3,615.0,508.4,398.85
2018,6,12,13,45,346.5,375.5,5.85,16.2,686.5,571.58,451.08
2018,6,12,14,0,515.0,301.0,6.1,16.1,758.0,626.2,495.81
2018,6,12,14,15,710.0,201.5,6.2,16.0,809.0,660.18,524.48
2018,6,12,14,30,905.0,102.0,6.3,15.9,860.0,668.36,532.84
2018,6,12,14,45,896.5,100.5,6.4,15.8,825.0,629.76,502.06
2018,6,12,15,0,888.0,99.0,6.5,15.7,790.0,588.96,468.96
2018,6,12,15,15,876.5,97.5,6.5,15.7,749.5,544.6,431.88
2018,6,12,15,30,865.0,96.0,6.5,15.7,709.0,498.73,392.72
2018,6,12,15,45,851.0,94.0,6.55,15.5,665.0,450.1,350.76
2018,6,12,16,0,837.0,92.0,6.6,15.3,621.0,400.67,307.11
2018,6,12,16,15,819.0,89.5,6.6,15.15,573.5,347.23,259.37
2018,6,12,16,30,801.0,87.0,6.6,15.0,526.0,295.07,212.2
2018,6,12,16,45,776.0,84.0,6.6,14.9,476.0,241.43,164.51
2018,6,12,17,0,751.0,81.0,6.6,14.8,426.0,189.32,120.18
2018,6,12,17,15,716.5,77.5,6.55,14.65,375.0,137.62,81.49
2018,6,12,17,30,682.0,74.0,6.5,14.5,324.0,84.58,50.95
2018,6,12,17,45,633.0,70.0,6.45,14.4,274.0,56.38,44.79
2018,6,12,18,0,584.0,66.0,6.4,14.3,224.0,53.34,42.06
2018,6,12,18,15,514.0,59.0,6.35,14.15,177.0,47.86,37.0
2018,6,12,18,30,444.0,52.0,6.3,14.0,130.0,42.44,31.79
2018,6,12,18,45,338.0,42.5,6.2,13.9,91.0,34.81,24.34
2018,6,12,19,0,232.0,33.0,6.1,13.8,52.0,25.04,12.78
2018,6,12,19,15,133.0,20.0,6.0,13.75,29.5,15.74,0.0
2018,6,12,19,30,34.0,7.0,5.9,13.7,7.0,5.51,0.0
2018,6,12,19,45,17.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.55,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,13,4,45,40.5,8.0,5.2,13.4,9.0,0.0,0.0
2018,6,13,5,0,81.0,16.0,5.3,13.5,18.0,12.59,0.0
2018,6,13,5,15,193.5,28.0,5.35,13.65,46.5,21.23,5.31
2018,6,13,5,30,306.0,40.0,5.4,13.8,75.0,32.88,22.17
2018,6,13,5,45,401.5,48.5,5.4,13.95,117.5,39.56,29.07
2018,6,13,6,0,497.0,57.0,5.4,14.1,160.0,46.37,35.57
2018,6,13,6,15,559.5,62.5,5.35,14.25,208.0,50.6,39.59
2018,6,13,6,30,622.0,68.0,5.3,14.4,256.0,54.93,43.51
2018,6,13,6,45,667.0,71.5,5.25,14.55,307.0,67.4,44.99
2018,6,13,7,0,712.0,75.0,5.2,14.7,358.0,120.07,69.96
2018,6,13,7,15,743.0,78.5,5.25,14.85,409.0,170.59,105.08
2018,6,13,7,30,774.0,82.0,5.3,15.0,460.0,223.7,148.54
2018,6,13,7,45,798.5,84.0,5.35,15.15,510.0,276.22,194.66
2018,6,13,8,0,823.0,86.0,5.4,15.3,560.0,329.98,242.72
2018,6,13,8,15,840.5,88.0,5.5,15.45,607.5,383.61,290.7
2018,6,13,8,30,858.0,90.0,5.6,15.6,655.0,435.04,336.18
2018,6,13,8,45,872.0,92.0,5.7,15.7,699.0,484.48,379.26
2018,6,13,9,0,886.0,94.0,5.8,15.8,743.0,532.94,420.57
2018,6,13,9,15,895.5,95.5,5.9,16.0,781.5,577.28,457.6
2018,6,13,9,30,905.0,97.0,6.0,16.2,820.0,619.75,492.33
2018,6,13,9,45,911.0,99.5,6.1,16.35,853.0,658.81,523.77
2018,6,13,10,0,917.0,102.0,6.2,16.5,886.0,695.33,552.67
2018,6,13,10,15,923.0,102.0,6.25,16.6,913.0,727.02,577.43
2018,6,13,10,30,929.0,102.0,6.3,16.7,940.0,755.82,599.65
2018,6,13,10,45,933.5,102.5,6.35,16.85,960.5,780.91,618.65
2018,6,13,11,0,938.0,103.0,6.4,17.0,981.0,802.76,634.42
2018,6,13,11,15,940.0,103.5,6.4,17.05,994.0,819.36,646.08
2018,6,13,11,30,942.0,104.0,6.4,17.1,1007.0,832.48,655.24
2018,6,13,11,45,943.5,103.5,6.4,17.15,1013.0,840.88,661.02
2018,6,13,12,0,945.0,103.0,6.4,17.2,1019.0,845.78,664.34
2018,6,13,12,15,942.0,104.5,6.5,17.2,1016.5,845.25,664.32
2018,6,13,12,30,939.0,106.0,6.6,17.2,1014.0,841.23,661.85
2018,6,13,12,45,849.0,156.0,6.65,17.2,971.5,803.3,634.21
2018,6,13,13,0,759.0,206.0,6.7,17.2,929.0,777.91,613.39
2018,6,13,13,15,522.5,316.5,6.8,17.1,810.5,684.32,539.08
2018,6,13,13,30,286.0,427.0,6.9,17.0,692.0,578.23,454.58
2018,6,13,13,45,337.0,374.0,7.0,16.9,679.0,563.29,445.3
2018,6,13,14,0,388.0,321.0,7.1,16.8,666.0,553.77,439.5
2018,6,13,14,15,639.5,214.5,7.2,16.65,760.5,623.8,497.22
2018,6,13,14,30,891.0,108.0,7.3,16.5,855.0,664.38,530.86
2018,6,13,14,45,881.5,107.0,7.35,16.35,820.0,626.15,500.05
2018,6,13,15,0,872.0,106.0,7.4,16.2,785.0,585.82,467.11
2018,6,13,15,15,860.5,103.5,7.4,16.2,744.5,541.33,429.83
2018,6,13,15,30,849.0,101.0,7.4,16.2,704.0,495.36,390.51
2018,6,13,15,45,834.0,99.5,7.45,15.85,660.0,447.46,349.25
2018,6,13,16,0,819.0,98.0,7.5,15.5,616.0,398.06,305.77
2018,6,13,16,15,800.0,95.5,7.5,15.3,569.0,346.27,259.4
2018,6,13,16,30,781.0,93.0,7.5,15.1,522.0,294.8,212.9
2018,6,13,16,45,756.5,89.5,7.45,14.95,472.5,241.92,165.86
2018,6,13,17,0,732.0,86.0,7.4,14.8,423.0,190.54,122.13
2018,6,13,17,15,698.0,81.5,7.35,14.6,372.0,134.92,79.97
2018,6,13,17,30,664.0,77.0,7.3,14.4,321.0,86.25,52.64
2018,6,13,17,45,617.5,71.5,7.25,14.2,271.5,57.25,45.6
2018,6,13,18,0,571.0,66.0,7.2,14.0,222.0,53.17,41.96
2018,6,13,18,15,503.0,59.0,7.05,13.9,175.5,47.74,36.93
2018,6,13,18,30,435.0,52.0,6.9,13.8,129.0,42.35,31.75
2018,6,13,18,45,334.0,42.0,6.75,13.7,90.5,34.34,23.99
2018,6,13,19,0,233.0,32.0,6.6,13.6,52.0,24.34,12.5
2018,6,13,19,15,134.5,19.5,6.45,13.55,29.5,15.34,0.0
2018,6,13,19,30,36.0,7.0,6.3,13.5,7.0,5.51,0.0
2018,6,13,19,45,18.0,3.5,6.2,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.55,13.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.25,12.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,14,4,45,31.0,7.5,6.4,12.9,8.5,0.0,0.0
2018,6,14,5,0,62.0,15.0,6.4,12.9,17.0,11.8,0.0
2018,6,14,5,15,161.5,29.0,6.3,12.95,45.0,21.86,5.61
2018,6,14,5,30,261.0,43.0,6.2,13.0,73.0,32.45,21.88
2018,6,14,5,45,266.5,50.0,6.15,13.05,93.0,37.54,27.4
2018,6,14,6,0,272.0,57.0,6.1,13.1,113.0,42.44,32.22
2018,6,14,6,15,136.0,68.5,5.95,13.15,96.5,50.03,39.25
2018,6,14,6,30,0.0,80.0,5.8,13.2,80.0,59.91,48.18
2018,6,14,6,45,0.0,94.0,5.65,13.25,94.0,70.21,54.67
2018,6,14,7,0,0.0,108.0,5.5,13.3,108.0,80.92,63.64
2018,6,14,7,15,13.5,138.5,5.35,13.4,145.0,105.15,83.29
2018,6,14,7,30,27.0,169.0,5.2,13.5,182.0,130.86,103.97
2018,6,14,7,45,45.5,201.0,5.05,13.6,226.0,161.6,128.58
2018,6,14,8,0,64.0,233.0,4.9,13.7,270.0,194.85,155.25
2018,6,14,8,15,48.0,241.0,4.75,13.85,270.0,200.69,160.22
2018,6,14,8,30,32.0,249.0,4.6,14.0,270.0,204.58,163.35
2018,6,14,8,45,34.0,268.5,4.45,14.1,292.0,223.61,178.38
2018,6,14,9,0,36.0,288.0,4.3,14.2,314.0,242.88,193.45
2018,6,14,9,15,38.0,306.0,4.2,14.3,335.0,261.21,207.66
2018,6,14,9,30,40.0,324.0,4.1,14.4,356.0,279.69,221.88
2018,6,14,9,45,54.5,352.5,4.0,14.45,398.0,314.39,248.93
2018,6,14,10,0,69.0,381.0,3.9,14.5,440.0,350.18,276.58
2018,6,14,10,15,78.0,402.0,3.95,14.55,470.5,377.03,297.14
2018,6,14,10,30,87.0,423.0,4.0,14.6,501.0,404.21,317.87
2018,6,14,10,45,108.5,437.5,4.05,14.65,537.5,444.79,348.96
2018,6,14,11,0,130.0,452.0,4.1,14.7,574.0,476.77,373.3
2018,6,14,11,15,155.0,463.5,4.2,14.75,611.0,509.08,398.08
2018,6,14,11,30,180.0,475.0,4.3,14.8,648.0,541.25,422.64
2018,6,14,11,45,215.5,473.5,4.4,14.8,681.5,570.51,445.39
2018,6,14,12,0,251.0,472.0,4.5,14.8,715.0,608.17,474.21
2018,6,14,12,15,232.0,473.5,4.6,14.8,698.0,585.38,457.11
2018,6,14,12,30,213.0,475.0,4.7,14.8,681.0,570.49,445.97
2018,6,14,12,45,196.5,473.0,4.8,14.8,662.0,553.62,433.35
2018,6,14,13,0,180.0,471.0,4.9,14.8,643.0,535.91,420.05
2018,6,14,13,15,247.5,445.5,5.0,14.8,677.5,571.04,448.45
2018,6,14,13,30,315.0,420.0,5.1,14.8,712.0,593.84,467.27
2018,6,14,13,45,459.5,345.5,5.2,14.85,760.0,636.86,502.62
2018,6,14,14,0,604.0,271.0,5.3,14.9,808.0,664.34,525.7
2018,6,14,14,15,742.0,193.5,5.35,14.9,831.0,674.47,535.11
2018,6,14,14,30,880.0,116.0,5.4,14.9,854.0,663.93,528.44
2018,6,14,14,45,873.5,112.5,5.5,14.9,819.5,625.89,498.26
2018,6,14,15,0,867.0,109.0,5.6,14.9,785.0,585.54,465.64
2018,6,14,15,15,855.5,107.0,5.6,14.9,745.0,541.71,429.24
2018,6,14,15,30,844.0,105.0,5.6,14.9,705.0,496.39,390.78
2018,6,14,15,45,831.0,102.0,5.6,14.85,661.0,448.39,349.33
2018,6,14,16,0,818.0,99.0,5.6,14.8,617.0,398.76,305.6
2018,6,14,16,15,799.0,96.0,5.6,14.75,569.5,346.62,259.15
2018,6,14,16,30,780.0,93.0,5.6,14.7,522.0,294.82,212.54
2018,6,14,16,45,753.0,90.0,5.6,14.65,472.0,241.88,165.72
2018,6,14,17,0,726.0,87.0,5.6,14.6,422.0,190.71,122.38
2018,6,14,17,15,689.5,83.5,5.55,14.5,371.0,135.88,80.99
2018,6,14,17,30,653.0,80.0,5.5,14.4,320.0,88.28,54.41
2018,6,14,17,45,600.0,75.0,5.5,14.3,270.0,59.56,47.64
2018,6,14,18,0,547.0,70.0,5.5,14.2,220.0,55.92,44.38
2018,6,14,18,15,473.5,63.5,5.4,14.1,174.0,50.98,39.79
2018,6,14,18,30,400.0,57.0,5.3,14.0,128.0,46.15,35.09
2018,6,14,18,45,293.0,46.0,5.2,13.9,89.5,34.82,24.42
2018,6,14,19,0,186.0,35.0,5.1,13.8,51.0,26.32,14.19
2018,6,14,19,15,105.0,21.0,5.05,13.75,29.0,16.52,0.0
2018,6,14,19,30,24.0,7.0,5.0,13.7,7.0,5.51,0.0
2018,6,14,19,45,12.0,3.5,4.95,13.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,15,4,45,28.0,7.5,4.8,13.4,8.0,0.0,0.0
2018,6,15,5,0,56.0,15.0,4.9,13.4,16.0,11.8,0.0
2018,6,15,5,15,93.0,20.0,4.9,13.45,28.0,15.14,2.07
2018,6,15,5,30,130.0,25.0,4.9,13.5,40.0,18.95,10.41
2018,6,15,5,45,65.0,23.5,4.95,13.55,31.0,18.18,10.35
2018,6,15,6,0,0.0,22.0,5.0,13.6,22.0,16.73,9.28
2018,6,15,6,15,0.0,25.5,5.05,13.65,25.5,19.41,11.78
2018,6,15,6,30,0.0,29.0,5.1,13.7,29.0,22.1,14.23
2018,6,15,6,45,0.0,33.5,5.1,13.75,33.5,25.55,16.35
2018,6,15,7,0,0.0,38.0,5.1,13.8,38.0,29.02,19.28
2018,6,15,7,15,0.0,51.0,5.15,13.85,51.0,39.04,27.76
2018,6,15,7,30,0.0,64.0,5.2,13.9,64.0,49.1,36.18
2018,6,15,7,45,0.0,69.0,5.25,13.9,69.0,52.99,39.34
2018,6,15,8,0,0.0,74.0,5.3,13.9,74.0,56.9,42.49
2018,6,15,8,15,0.0,77.0,5.35,13.9,77.0,59.26,44.33
2018,6,15,8,30,0.0,80.0,5.4,13.9,80.0,61.64,46.18
2018,6,15,8,45,0.0,89.0,5.5,13.9,89.0,68.68,51.91
2018,6,15,9,0,0.0,98.0,5.6,13.9,98.0,75.7,57.61
2018,6,15,9,15,0.0,110.5,5.6,13.9,110.5,85.42,65.51
2018,6,15,9,30,0.0,123.0,5.6,13.9,123.0,95.18,73.42
2018,6,15,9,45,0.5,134.5,5.65,13.95,135.0,104.53,80.96
2018,6,15,10,0,1.0,146.0,5.7,14.0,147.0,113.96,88.54
2018,6,15,10,15,1.5,147.0,5.65,14.05,148.5,115.26,89.47
2018,6,15,10,30,2.0,148.0,5.6,14.1,150.0,116.59,90.44
2018,6,15,10,45,4.0,166.5,5.6,14.15,170.5,132.75,103.54
2018,6,15,11,0,6.0,185.0,5.6,14.2,191.0,149.05,116.69
2018,6,15,11,15,8.5,209.5,5.6,14.2,218.0,170.58,134.05
2018,6,15,11,30,11.0,234.0,5.6,14.2,245.0,192.23,151.43
2018,6,15,11,45,13.0,256.5,5.6,14.2,269.5,211.94,167.18
2018,6,15,12,0,15.0,279.0,5.6,14.2,294.0,231.63,182.88
2018,6,15,12,15,16.0,293.0,5.7,14.25,308.5,243.65,192.41
2018,6,15,12,30,17.0,307.0,5.8,14.3,323.0,255.52,201.85
2018,6,15,12,45,16.5,302.0,5.85,14.3,317.5,250.83,198.16
2018,6,15,13,0,16.0,297.0,5.9,14.3,312.0,246.03,194.43
2018,6,15,13,15,16.5,298.0,6.05,14.3,313.5,246.66,195.09
2018,6,15,13,30,17.0,299.0,6.2,14.3,315.0,247.15,195.66
2018,6,15,13,45,20.0,310.0,6.3,14.3,328.0,257.21,203.93
2018,6,15,14,0,23.0,321.0,6.4,14.3,341.0,266.95,211.94
2018,6,15,14,15,24.0,317.0,6.5,14.3,337.5,270.1,214.71
2018,6,15,14,30,25.0,313.0,6.6,14.3,334.0,265.5,211.33
2018,6,15,14,45,94.0,287.5,6.75,14.25,361.5,291.44,233.44
2018,6,15,15,0,163.0,262.0,6.9,14.2,389.0,304.29,244.47
2018,6,15,15,15,260.5,228.5,6.9,14.2,419.5,324.16,260.44
2018,6,15,15,30,358.0,195.0,6.9,14.2,450.0,336.35,269.03
2018,6,15,15,45,188.0,206.5,6.95,14.05,339.5,247.55,197.32
2018,6,15,16,0,18.0,218.0,7.0,13.9,229.0,172.46,137.87
2018,6,15,16,15,32.0,212.0,6.95,13.85,230.0,171.54,137.12
2018,6,15,16,30,46.0,206.0,6.9,13.8,231.0,167.18,133.23
2018,6,15,16,45,103.5,195.5,6.9,13.7,245.0,168.34,132.02
2018,6,15,17,0,161.0,185.0,6.9,13.6,259.0,161.01,123.4
2018,6,15,17,15,201.0,161.0,6.85,13.5,242.5,136.47,102.08
2018,6,15,17,30,241.0,137.0,6.8,13.4,226.0,105.96,79.24
2018,6,15,17,45,222.5,118.0,6.75,13.3,190.5,82.55,68.33
2018,6,15,18,0,204.0,99.0,6.7,13.2,155.0,70.31,57.41
2018,6,15,18,15,168.5,81.0,6.6,13.15,121.0,58.18,46.36
2018,6,15,18,30,133.0,63.0,6.5,13.1,87.0,45.79,34.91
2018,6,15,18,45,89.0,46.5,6.4,13.05,60.5,34.39,24.16
2018,6,15,19,0,45.0,30.0,6.3,13.0,34.0,22.44,11.48
2018,6,15,19,15,22.5,17.0,6.2,13.0,19.0,13.38,0.0
2018,6,15,19,30,0.0,4.0,6.1,13.0,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,6.0,13.05,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.5,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.3,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,16,4,45,20.0,7.5,2.8,13.65,8.0,0.0,0.0
2018,6,16,5,0,40.0,15.0,2.6,13.7,16.0,11.8,0.0
2018,6,16,5,15,124.0,30.0,2.5,13.7,42.5,22.19,5.54
2018,6,16,5,30,208.0,45.0,2.4,13.7,69.0,33.6,22.8
2018,6,16,5,45,222.0,48.0,2.3,13.75,84.5,35.84,25.87
2018,6,16,6,0,236.0,51.0,2.2,13.8,100.0,37.98,28.21
2018,6,16,6,15,118.0,53.0,2.2,13.85,77.5,39.48,29.76
2018,6,16,6,30,0.0,55.0,2.2,13.9,55.0,42.11,32.18
2018,6,16,6,45,0.0,70.0,2.15,13.95,70.0,53.61,40.4
2018,6,16,7,0,0.0,85.0,2.1,14.0,85.0,64.76,49.76
2018,6,16,7,15,2.5,116.5,2.1,14.1,117.5,88.16,69.2
2018,6,16,7,30,5.0,148.0,2.1,14.2,150.0,112.09,88.79
2018,6,16,7,45,13.0,175.5,2.05,14.25,182.5,135.15,107.24
2018,6,16,8,0,21.0,203.0,2.0,14.3,215.0,159.37,126.52
2018,6,16,8,15,29.0,229.0,2.0,14.4,247.0,184.93,146.78
2018,6,16,8,30,37.0,255.0,2.0,14.5,279.0,210.88,167.2
2018,6,16,8,45,52.5,285.5,1.95,14.6,322.5,244.63,193.58
2018,6,16,9,0,68.0,316.0,1.9,14.7,366.0,280.07,221.04
2018,6,16,9,15,84.5,342.0,1.95,14.75,407.5,314.1,247.3
2018,6,16,9,30,101.0,368.0,2.0,14.8,449.0,349.48,274.41
2018,6,16,9,45,123.5,389.0,2.0,14.9,492.0,392.81,307.26
2018,6,16,10,0,146.0,410.0,2.0,15.0,535.0,430.93,335.79
2018,6,16,10,15,135.0,417.5,2.1,15.1,536.0,436.42,339.49
2018,6,16,10,30,124.0,425.0,2.2,15.2,537.0,440.61,342.34
2018,6,16,10,45,97.5,427.5,2.25,15.25,516.5,418.74,325.32
2018,6,16,11,0,71.0,430.0,2.3,15.3,496.0,404.07,313.67
2018,6,16,11,15,78.0,439.0,2.4,15.35,513.0,419.13,325.2
2018,6,16,11,30,85.0,448.0,2.5,15.4,530.0,433.93,336.39
2018,6,16,11,45,91.5,451.0,2.6,15.45,539.5,442.94,343.28
2018,6,16,12,0,98.0,454.0,2.7,15.5,549.0,451.41,349.82
2018,6,16,12,15,71.5,419.5,2.85,15.5,489.0,401.6,312.12
2018,6,16,12,30,45.0,385.0,3.0,15.5,429.0,351.4,273.81
2018,6,16,12,45,43.0,374.5,3.15,15.5,416.0,340.36,265.73
2018,6,16,13,0,41.0,364.0,3.3,15.5,403.0,329.05,257.27
2018,6,16,13,15,59.5,390.0,3.45,15.45,445.5,363.23,284.27
2018,6,16,13,30,78.0,416.0,3.6,15.4,488.0,396.27,310.09
2018,6,16,13,45,222.5,364.0,3.75,15.4,563.0,472.37,371.39
2018,6,16,14,0,367.0,312.0,3.9,15.4,638.0,531.75,418.74
2018,6,16,14,15,611.5,222.0,4.05,15.3,744.5,611.08,481.7
2018,6,16,14,30,856.0,132.0,4.2,15.2,851.0,661.59,521.5
2018,6,16,14,45,845.0,131.0,4.3,15.15,816.0,628.54,495.35
2018,6,16,15,0,834.0,130.0,4.4,15.1,781.0,587.95,463.37
2018,6,16,15,15,556.0,154.0,4.4,15.1,578.5,427.88,338.75
2018,6,16,15,30,278.0,178.0,4.4,15.1,376.0,284.97,225.79
2018,6,16,15,45,145.5,187.5,4.75,14.95,290.5,211.93,167.65
2018,6,16,16,0,13.0,197.0,5.1,14.8,205.0,154.99,122.95
2018,6,16,16,15,25.5,200.5,5.25,14.7,215.0,161.08,128.05
2018,6,16,16,30,38.0,204.0,5.4,14.6,225.0,163.6,129.97
2018,6,16,16,45,85.5,194.0,5.55,14.45,235.5,162.48,127.36
2018,6,16,17,0,133.0,184.0,5.7,14.3,246.0,155.87,119.92
2018,6,16,17,15,184.0,161.0,5.8,14.2,235.5,134.8,101.03
2018,6,16,17,30,235.0,138.0,5.9,14.1,225.0,106.48,79.5
2018,6,16,17,45,218.0,119.0,6.0,14.0,190.0,83.1,68.62
2018,6,16,18,0,201.0,100.0,6.1,13.9,155.0,70.9,57.77
2018,6,16,18,15,164.5,82.0,6.05,13.8,121.0,58.78,46.78
2018,6,16,18,30,128.0,64.0,6.0,13.7,87.0,46.41,35.38
2018,6,16,18,45,85.0,47.0,5.95,13.6,60.5,34.71,24.4
2018,6,16,19,0,42.0,30.0,5.9,13.5,34.0,22.46,11.6
2018,6,16,19,15,21.0,17.0,5.8,13.5,19.0,13.38,0.0
2018,6,16,19,30,0.0,4.0,5.7,13.5,4.0,3.15,0.0
2018,6,16,19,45,0.0,2.0,5.6,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.0,3.85,14.05,3.0,0.0,0.0
2018,6,17,5,0,4.0,6.0,3.8,14.1,6.0,4.72,0.0
2018,6,17,5,15,2.0,10.0,3.8,14.15,10.0,7.6,0.0
2018,6,17,5,30,0.0,14.0,3.8,14.2,14.0,10.63,3.34
2018,6,17,5,45,0.0,22.5,3.75,14.25,22.5,17.12,9.39
2018,6,17,6,0,0.0,31.0,3.7,14.3,31.0,23.63,15.4
2018,6,17,6,15,0.0,41.0,3.65,14.35,41.0,31.31,22.4
2018,6,17,6,30,0.0,51.0,3.6,14.4,51.0,39.02,29.34
2018,6,17,6,45,0.5,75.0,3.6,14.5,75.0,57.15,45.46
2018,6,17,7,0,1.0,99.0,3.6,14.6,99.0,74.72,58.03
2018,6,17,7,15,3.5,126.0,3.5,14.65,127.5,94.97,74.74
2018,6,17,7,30,6.0,153.0,3.4,14.7,156.0,115.79,91.74
2018,6,17,7,45,12.5,176.0,3.35,14.75,183.0,135.35,107.37
2018,6,17,8,0,19.0,199.0,3.3,14.8,210.0,155.82,123.68
2018,6,17,8,15,19.5,215.5,3.25,14.9,227.5,170.23,135.11
2018,6,17,8,30,20.0,232.0,3.2,15.0,245.0,184.72,146.51
2018,6,17,8,45,29.0,260.5,3.15,15.1,281.0,215.01,170.46
2018,6,17,9,0,38.0,289.0,3.1,15.2,317.0,244.35,193.42
2018,6,17,9,15,36.5,297.5,3.0,15.25,325.5,253.49,200.25
2018,6,17,9,30,35.0,306.0,2.9,15.3,334.0,262.32,206.83
2018,6,17,9,45,35.5,312.0,2.8,15.4,341.5,270.12,212.55
2018,6,17,10,0,36.0,318.0,2.7,15.5,349.0,277.75,218.13
2018,6,17,10,15,29.0,307.5,2.65,15.6,333.0,266.78,209.13
2018,6,17,10,30,22.0,297.0,2.6,15.7,317.0,255.08,199.6
2018,6,17,10,45,28.0,318.0,2.5,15.8,344.0,277.97,217.25
2018,6,17,11,0,34.0,339.0,2.4,15.9,371.0,301.1,234.83
2018,6,17,11,15,29.0,339.0,2.35,16.0,366.5,298.56,232.4
2018,6,17,11,30,24.0,339.0,2.3,16.1,362.0,295.62,229.78
2018,6,17,11,45,43.0,385.0,2.25,16.15,426.5,349.48,271.15
2018,6,17,12,0,62.0,431.0,2.2,16.2,491.0,403.48,311.76
2018,6,17,12,15,91.0,453.0,2.25,16.25,541.0,445.08,343.17
2018,6,17,12,30,120.0,475.0,2.3,16.3,591.0,496.4,381.43
2018,6,17,12,45,152.0,470.0,2.3,16.35,616.0,515.82,396.13
2018,6,17,13,0,184.0,465.0,2.3,16.4,641.0,533.73,409.84
2018,6,17,13,15,311.5,413.0,2.3,16.4,704.5,592.67,455.51
2018,6,17,13,30,439.0,361.0,2.3,16.4,768.0,645.91,495.89
2018,6,17,13,45,598.5,271.5,2.35,16.45,812.5,677.85,521.6
2018,6,17,14,0,758.0,182.0,2.4,16.5,857.0,694.71,536.15
2018,6,17,14,15,808.5,151.0,2.4,16.45,849.5,680.25,525.85
2018,6,17,14,30,859.0,120.0,2.4,16.4,842.0,654.13,506.99
2018,6,17,14,45,850.5,117.5,2.4,16.35,807.5,616.6,478.41
2018,6,17,15,0,842.0,115.0,2.4,16.3,773.0,576.96,447.62
2018,6,17,15,15,830.0,113.0,2.4,16.3,733.5,534.02,413.46
2018,6,17,15,30,818.0,111.0,2.4,16.3,694.0,490.84,378.18
2018,6,17,15,45,804.0,108.0,2.4,16.2,650.5,442.86,338.43
2018,6,17,16,0,790.0,105.0,2.4,16.1,607.0,394.22,297.1
2018,6,17,16,15,771.0,102.0,2.4,16.0,560.5,343.53,253.33
2018,6,17,16,30,752.0,99.0,2.4,15.9,514.0,293.22,209.29
2018,6,17,16,45,726.5,95.0,2.4,15.8,465.0,241.31,164.42
2018,6,17,17,0,701.0,91.0,2.4,15.7,416.0,187.09,119.3
2018,6,17,17,15,666.5,86.0,2.4,15.6,366.0,136.57,81.68
2018,6,17,17,30,632.0,81.0,2.4,15.5,316.0,89.26,54.81
2018,6,17,17,45,584.5,75.0,2.4,15.35,267.0,59.3,47.2
2018,6,17,18,0,537.0,69.0,2.4,15.2,218.0,54.99,43.4
2018,6,17,18,15,470.0,62.0,2.35,15.1,173.0,49.7,38.54
2018,6,17,18,30,403.0,55.0,2.3,15.0,128.0,44.47,33.53
2018,6,17,18,45,308.5,44.5,2.2,14.9,90.5,33.86,23.59
2018,6,17,19,0,214.0,34.0,2.1,14.8,53.0,25.72,14.19
2018,6,17,19,15,124.0,20.5,2.05,14.7,30.0,15.51,0.0
2018,6,17,19,30,34.0,7.0,2.0,14.6,7.0,5.51,0.0
2018,6,17,19,45,17.0,3.5,1.95,14.55,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,4,45,38.5,7.0,1.35,14.0,8.0,0.0,0.0
2018,6,18,5,0,77.0,14.0,1.4,14.1,16.0,11.02,0.0
2018,6,18,5,15,102.5,18.5,1.4,14.2,26.5,14.07,1.17
2018,6,18,5,30,128.0,23.0,1.4,14.3,37.0,17.49,9.15
2018,6,18,5,45,64.0,27.5,1.4,14.4,34.5,21.06,12.86
2018,6,18,6,0,0.0,32.0,1.4,14.5,32.0,24.4,16.1
2018,6,18,6,15,0.0,38.5,1.4,14.55,38.5,29.39,20.7
2018,6,18,6,30,0.0,45.0,1.4,14.6,45.0,34.39,25.22
2018,6,18,6,45,0.0,51.0,1.35,14.7,51.0,39.01,29.32
2018,6,18,7,0,0.0,57.0,1.3,14.8,57.0,43.65,31.71
2018,6,18,7,15,0.0,75.0,1.3,14.9,75.0,57.59,43.39
2018,6,18,7,30,0.0,93.0,1.3,15.0,93.0,71.28,54.7
2018,6,18,7,45,0.0,108.5,1.3,15.1,108.5,83.03,64.27
2018,6,18,8,0,0.0,124.0,1.3,15.2,124.0,94.88,73.81
2018,6,18,8,15,0.5,139.5,1.35,15.3,140.0,107.0,83.49
2018,6,18,8,30,1.0,155.0,1.4,15.4,156.0,119.27,93.21
2018,6,18,8,45,4.5,180.5,1.4,15.5,184.0,140.62,110.19
2018,6,18,9,0,8.0,206.0,1.4,15.6,212.0,162.46,127.39
2018,6,18,9,15,31.0,266.0,1.5,15.7,290.5,225.94,177.55
2018,6,18,9,30,54.0,326.0,1.6,15.8,369.0,288.97,226.35
2018,6,18,9,45,116.5,365.5,1.65,15.9,463.5,369.71,288.26
2018,6,18,10,0,179.0,405.0,1.7,16.0,558.0,448.02,347.09
2018,6,18,10,15,181.5,418.5,1.75,16.05,578.0,468.47,361.73
2018,6,18,10,30,184.0,432.0,1.8,16.1,598.0,488.32,376.2
2018,6,18,10,45,189.0,446.0,1.9,16.15,620.0,509.75,391.95
2018,6,18,11,0,194.0,460.0,2.0,16.2,642.0,530.55,407.17
2018,6,18,11,15,206.0,466.0,2.1,16.25,661.5,549.44,421.17
2018,6,18,11,30,218.0,472.0,2.2,16.3,681.0,567.59,434.62
2018,6,18,11,45,217.5,475.0,2.3,16.3,685.0,572.5,438.35
2018,6,18,12,0,217.0,478.0,2.4,16.3,689.0,576.17,441.29
2018,6,18,12,15,210.0,476.5,2.55,16.3,680.5,569.7,436.97
2018,6,18,12,30,203.0,475.0,2.7,16.3,672.0,561.99,431.77
2018,6,18,12,45,204.5,469.0,2.8,16.3,666.0,556.11,427.97
2018,6,18,13,0,206.0,463.0,2.9,16.3,660.0,549.06,423.28
2018,6,18,13,15,152.0,454.0,2.95,16.25,598.0,496.28,383.61
2018,6,18,13,30,98.0,445.0,3.0,16.2,536.0,434.97,337.33
2018,6,18,13,45,225.0,379.0,3.05,16.15,581.0,486.39,379.37
2018,6,18,14,0,352.0,313.0,3.1,16.1,626.0,522.17,408.53
2018,6,18,14,15,613.5,211.5,3.15,16.0,736.0,604.04,473.07
2018,6,18,14,30,875.0,110.0,3.2,15.9,846.0,656.35,513.69
2018,6,18,14,45,866.5,108.0,3.25,15.85,811.5,618.7,484.23
2018,6,18,15,0,858.0,106.0,3.3,15.8,777.0,578.92,452.98
2018,6,18,15,15,846.5,104.0,3.3,15.8,737.5,535.64,418.04
2018,6,18,15,30,835.0,102.0,3.3,15.8,698.0,490.9,381.05
2018,6,18,15,45,821.0,99.0,3.45,15.6,654.0,443.05,341.18
2018,6,18,16,0,807.0,96.0,3.6,15.4,610.0,393.55,298.83
2018,6,18,16,15,788.0,94.0,3.65,15.3,563.5,342.95,254.48
2018,6,18,16,30,769.0,92.0,3.7,15.2,517.0,292.67,209.83
2018,6,18,16,45,743.5,88.0,3.8,15.1,467.5,239.92,163.7
2018,6,18,17,0,718.0,84.0,3.9,15.0,418.0,188.79,120.62
2018,6,18,17,15,684.5,80.0,3.9,14.9,368.0,134.55,79.54
2018,6,18,17,30,651.0,76.0,3.9,14.8,318.0,87.09,52.48
2018,6,18,17,45,604.0,70.5,3.95,14.65,269.0,56.28,44.65
2018,6,18,18,0,557.0,65.0,4.0,14.5,220.0,52.19,41.03
2018,6,18,18,15,433.5,59.0,3.95,14.4,165.0,46.98,36.23
2018,6,18,18,30,310.0,53.0,3.9,14.3,110.0,39.99,29.69
2018,6,18,18,45,155.0,36.5,3.85,14.2,65.0,27.32,18.02
2018,6,18,19,0,0.0,20.0,3.8,14.1,20.0,15.25,6.21
2018,6,18,19,15,0.0,12.5,3.75,14.0,12.5,9.53,0.0
2018,6,18,19,30,0.0,5.0,3.7,13.9,5.0,3.93,0.0
2018,6,18,19,45,0.0,2.5,3.65,13.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.5,3.35,13.65,3.0,0.0,0.0
2018,6,19,5,0,28.0,5.0,3.4,13.7,6.0,3.93,0.0
2018,6,19,5,15,46.0,11.0,3.35,13.7,15.0,8.66,0.0
2018,6,19,5,30,64.0,17.0,3.3,13.7,24.0,13.32,5.61
2018,6,19,5,45,135.0,25.5,3.3,13.75,50.0,19.33,11.36
2018,6,19,6,0,206.0,34.0,3.3,13.8,76.0,25.89,17.45
2018,6,19,6,15,103.0,32.0,3.3,13.85,53.0,23.4,15.36
2018,6,19,6,30,0.0,30.0,3.3,13.9,30.0,22.86,14.92
2018,6,19,6,45,0.0,32.5,3.3,13.9,32.5,24.79,16.64
2018,6,19,7,0,0.0,35.0,3.3,13.9,35.0,26.72,17.32
2018,6,19,7,15,0.0,51.5,3.25,13.95,51.5,39.43,28.1
2018,6,19,7,30,0.0,68.0,3.2,14.0,68.0,52.19,38.81
2018,6,19,7,45,0.0,83.0,3.2,14.05,83.0,63.84,48.48
2018,6,19,8,0,0.0,98.0,3.2,14.1,98.0,75.37,57.95
2018,6,19,8,15,0.5,120.5,3.2,14.15,121.0,92.69,72.16
2018,6,19,8,30,1.0,143.0,3.2,14.2,144.0,110.18,86.37
2018,6,19,8,45,3.0,168.5,3.25,14.3,171.0,130.82,103.01
2018,6,19,9,0,5.0,194.0,3.3,14.4,198.0,151.79,119.8
2018,6,19,9,15,9.0,219.5,3.3,14.45,226.5,174.18,137.63
2018,6,19,9,30,13.0,245.0,3.3,14.5,255.0,197.04,155.73
2018,6,19,9,45,15.5,266.0,3.35,14.55,278.5,215.91,170.53
2018,6,19,10,0,18.0,287.0,3.4,14.6,302.0,235.02,185.45
2018,6,19,10,15,17.0,288.0,3.45,14.65,302.5,236.22,186.12
2018,6,19,10,30,16.0,289.0,3.5,14.7,303.0,237.25,186.71
2018,6,19,10,45,19.5,312.0,3.55,14.7,330.0,258.86,203.64
2018,6,19,11,0,23.0,335.0,3.6,14.7,357.0,289.46,227.49
2018,6,19,11,15,24.0,346.0,3.65,14.7,369.0,300.41,235.85
2018,6,19,11,30,25.0,357.0,3.7,14.7,381.0,311.23,244.16
2018,6,19,11,45,25.5,359.5,3.8,14.7,384.0,314.39,246.58
2018,6,19,12,0,26.0,362.0,3.9,14.7,387.0,317.26,248.84
2018,6,19,12,15,34.0,387.5,4.05,14.7,420.5,344.94,270.51
2018,6,19,12,30,42.0,413.0,4.2,14.7,454.0,372.27,291.82
2018,6,19,12,45,46.0,414.5,4.35,14.65,459.0,375.92,294.97
2018,6,19,13,0,50.0,416.0,4.5,14.6,464.0,379.09,297.83
2018,6,19,13,15,54.5,415.5,4.65,14.55,467.0,380.47,299.37
2018,6,19,13,30,59.0,415.0,4.8,14.5,470.0,381.31,300.51
2018,6,19,13,45,190.5,344.5,5.0,14.5,515.5,433.31,344.37
2018,6,19,14,0,322.0,274.0,5.2,14.5,561.0,469.95,375.6
2018,6,19,14,15,602.5,191.0,5.3,14.4,706.0,579.89,464.14
2018,6,19,14,30,883.0,108.0,5.4,14.3,851.0,660.06,527.27
2018,6,19,14,45,873.5,106.0,5.55,14.25,815.5,621.58,496.49
2018,6,19,15,0,864.0,104.0,5.7,14.2,780.0,581.01,463.77
2018,6,19,15,15,852.5,102.5,5.7,14.2,740.5,537.94,427.82
2018,6,19,15,30,841.0,101.0,5.7,14.2,701.0,493.38,389.83
2018,6,19,15,45,826.5,98.0,5.8,14.0,657.0,445.07,348.36
2018,6,19,16,0,812.0,95.0,5.9,13.8,613.0,395.12,304.5
2018,6,19,16,15,793.5,92.5,5.9,13.7,566.0,344.04,258.71
2018,6,19,16,30,775.0,90.0,5.9,13.6,519.0,293.22,212.69
2018,6,19,16,45,751.0,87.0,5.9,13.5,470.5,241.32,166.35
2018,6,19,17,0,727.0,84.0,5.9,13.4,422.0,190.85,123.07
2018,6,19,17,15,695.5,79.0,5.8,13.3,372.0,135.57,80.5
2018,6,19,17,30,664.0,74.0,5.7,13.2,322.0,86.86,52.09
2018,6,19,17,45,620.5,69.0,5.65,13.1,273.5,55.41,44.15
2018,6,19,18,0,577.0,64.0,5.6,13.0,225.0,51.67,40.8
2018,6,19,18,15,512.5,57.5,5.45,12.95,179.0,46.58,36.08
2018,6,19,18,30,448.0,51.0,5.3,12.9,133.0,41.54,31.23
2018,6,19,18,45,353.5,42.0,5.15,12.85,94.5,34.33,24.22
2018,6,19,19,0,259.0,33.0,5.0,12.8,56.0,25.19,14.12
2018,6,19,19,15,152.5,20.5,4.9,12.8,32.0,15.57,0.0
2018,6,19,19,30,46.0,8.0,4.8,12.8,8.0,6.29,0.0
2018,6,19,19,45,23.0,4.0,4.7,12.85,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,4.3,12.95,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.4,13.0,7.0,4.72,0.0
2018,6,20,5,15,18.5,9.5,4.45,13.05,10.0,7.71,0.0
2018,6,20,5,30,0.0,13.0,4.5,13.1,13.0,9.87,2.7
2018,6,20,5,45,0.0,21.0,4.5,13.15,21.0,15.97,8.42
2018,6,20,6,0,0.0,29.0,4.5,13.2,29.0,22.1,14.09
2018,6,20,6,15,0.0,31.5,4.45,13.25,31.5,24.01,15.94
2018,6,20,6,30,0.0,34.0,4.4,13.3,34.0,25.93,17.72
2018,6,20,6,45,0.0,43.5,4.4,13.35,43.5,33.24,24.26
2018,6,20,7,0,0.0,53.0,4.4,13.4,53.0,40.56,29.22
2018,6,20,7,15,0.0,79.5,4.4,13.45,79.5,61.08,46.6
2018,6,20,7,30,0.0,106.0,4.4,13.5,106.0,80.83,63.12
2018,6,20,7,45,0.0,121.0,4.4,13.6,121.0,92.27,72.47
2018,6,20,8,0,0.0,136.0,4.4,13.7,136.0,103.8,81.82
2018,6,20,8,15,0.0,144.0,4.45,13.75,144.0,110.19,86.84
2018,6,20,8,30,0.0,152.0,4.5,13.8,152.0,116.58,91.85
2018,6,20,8,45,5.0,185.0,4.5,13.85,188.5,144.23,114.29
2018,6,20,9,0,10.0,218.0,4.5,13.9,225.0,172.57,137.1
2018,6,20,9,15,18.0,258.0,4.55,14.0,272.0,208.57,165.92
2018,6,20,9,30,26.0,298.0,4.6,14.1,319.0,250.64,199.33
2018,6,20,9,45,32.0,324.0,4.65,14.15,350.5,277.31,220.23
2018,6,20,10,0,38.0,350.0,4.7,14.2,382.0,304.52,241.47
2018,6,20,10,15,34.5,349.0,4.8,14.25,379.0,303.89,240.66
2018,6,20,10,30,31.0,348.0,4.9,14.3,376.0,302.76,239.52
2018,6,20,10,45,28.5,351.5,5.0,14.35,377.5,305.61,241.52
2018,6,20,11,0,26.0,355.0,5.1,14.4,379.0,308.12,243.28
2018,6,20,11,15,35.0,381.5,5.25,14.4,414.5,338.16,266.95
2018,6,20,11,30,44.0,408.0,5.4,14.4,450.0,368.35,290.6
2018,6,20,11,45,56.0,428.0,5.55,14.45,482.0,395.45,311.84
2018,6,20,12,0,68.0,448.0,5.7,14.5,514.0,422.34,332.86
2018,6,20,12,15,80.5,456.5,5.8,14.5,534.5,439.55,346.48
2018,6,20,12,30,93.0,465.0,5.9,14.5,555.0,456.11,359.62
2018,6,20,12,45,99.0,463.5,6.0,14.5,558.5,458.42,361.7
2018,6,20,13,0,105.0,462.0,6.1,14.5,562.0,459.97,363.25
2018,6,20,13,15,103.0,454.0,6.15,14.55,551.0,449.25,355.08
2018,6,20,13,30,101.0,446.0,6.2,14.6,540.0,438.05,346.56
2018,6,20,13,45,100.0,434.5,6.3,14.6,525.5,424.26,336.18
2018,6,20,14,0,99.0,423.0,6.4,14.6,511.0,410.08,325.45
2018,6,20,14,15,93.5,405.5,6.4,14.6,486.5,387.68,308.11
2018,6,20,14,30,88.0,388.0,6.4,14.6,462.0,365.33,290.75
2018,6,20,14,45,289.5,305.0,6.4,14.6,534.0,428.6,343.3
2018,6,20,15,0,491.0,222.0,6.4,14.6,606.0,469.47,376.23
2018,6,20,15,15,685.0,157.0,6.4,14.6,663.0,498.45,397.69
2018,6,20,15,30,879.0,92.0,6.4,14.6,720.0,504.55,399.0
2018,6,20,15,45,866.0,90.0,6.35,14.55,676.0,456.02,356.55
2018,6,20,16,0,853.0,88.0,6.3,14.5,632.0,406.56,312.51
2018,6,20,16,15,836.5,85.0,6.25,14.45,584.5,354.43,265.57
2018,6,20,16,30,820.0,82.0,6.2,14.4,537.0,299.68,216.03
2018,6,20,16,45,798.0,78.5,6.15,14.3,487.0,245.48,167.51
2018,6,20,17,0,776.0,75.0,6.1,14.2,437.0,192.42,121.87
2018,6,20,17,15,745.0,71.5,6.05,14.1,386.0,139.78,81.67
2018,6,20,17,30,714.0,68.0,6.0,14.0,335.0,89.86,52.97
2018,6,20,17,45,671.5,63.5,5.9,13.95,285.0,56.44,44.92
2018,6,20,18,0,629.0,59.0,5.8,13.9,235.0,48.55,37.87
2018,6,20,18,15,565.0,53.5,5.7,13.8,187.5,44.0,33.67
2018,6,20,18,30,501.0,48.0,5.6,13.7,140.0,39.54,29.37
2018,6,20,18,45,402.5,40.0,5.5,13.6,100.0,32.95,22.96
2018,6,20,19,0,304.0,32.0,5.4,13.5,60.0,26.49,15.18
2018,6,20,19,15,181.5,20.5,5.35,13.5,34.5,17.0,0.0
2018,6,20,19,30,59.0,9.0,5.3,13.5,9.0,7.08,0.0
2018,6,20,19,45,29.5,4.5,5.3,13.45,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,21,4,45,15.5,3.0,4.9,12.95,3.5,0.0,0.0
2018,6,21,5,0,31.0,6.0,5.0,13.0,7.0,4.72,0.0
2018,6,21,5,15,15.5,10.5,5.0,13.05,11.0,8.46,0.0
2018,6,21,5,30,0.0,15.0,5.0,13.1,15.0,11.4,3.98
2018,6,21,5,45,0.0,24.0,5.05,13.2,24.0,18.28,10.44
2018,6,21,6,0,0.0,33.0,5.1,13.3,33.0,25.17,16.82
2018,6,21,6,15,0.0,39.5,5.05,13.35,39.5,30.16,21.44
2018,6,21,6,30,0.0,46.0,5.0,13.4,46.0,35.16,25.99
2018,6,21,6,45,0.0,59.5,4.95,13.5,59.5,45.58,35.3
2018,6,21,7,0,0.0,73.0,4.9,13.6,73.0,56.03,42.4
2018,6,21,7,15,1.5,107.0,4.9,13.7,107.5,81.21,63.55
2018,6,21,7,30,3.0,141.0,4.9,13.8,142.0,106.63,84.62
2018,6,21,7,45,5.5,162.0,4.85,13.9,165.0,123.47,98.25
2018,6,21,8,0,8.0,183.0,4.8,14.0,188.0,140.75,112.17
2018,6,21,8,15,7.0,183.5,4.8,14.1,188.0,142.08,112.94
