Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,30,6.0,184.0,4.8,14.2,188.0,143.09,113.47
2018,6,21,8,45,5.0,184.0,4.8,14.3,187.5,143.47,113.48
2018,6,21,9,0,4.0,184.0,4.8,14.4,187.0,143.63,113.32
2018,6,21,9,15,8.0,212.5,4.75,14.5,219.0,168.23,133.07
2018,6,21,9,30,12.0,241.0,4.7,14.6,251.0,193.34,153.05
2018,6,21,9,45,15.5,268.0,4.65,14.65,281.0,217.43,172.1
2018,6,21,10,0,19.0,295.0,4.6,14.7,311.0,241.89,191.32
2018,6,21,10,15,23.0,318.5,4.55,14.8,338.5,264.26,208.74
2018,6,21,10,30,27.0,342.0,4.5,14.9,366.0,295.03,232.64
2018,6,21,10,45,43.0,379.5,4.45,14.95,419.0,339.1,266.99
2018,6,21,11,0,59.0,417.0,4.4,15.0,472.0,383.95,301.54
2018,6,21,11,15,87.0,442.5,4.5,15.0,525.0,428.57,336.21
2018,6,21,11,30,115.0,468.0,4.6,15.0,578.0,483.81,378.63
2018,6,21,11,45,399.5,346.5,4.65,15.05,733.5,628.51,494.14
2018,6,21,12,0,684.0,225.0,4.7,15.1,889.0,756.39,593.98
2018,6,21,12,15,820.5,162.5,4.85,15.1,958.0,805.64,632.86
2018,6,21,12,30,957.0,100.0,5.0,15.1,1027.0,848.69,665.18
2018,6,21,12,45,952.5,102.5,5.15,15.15,1018.5,841.17,660.37
2018,6,21,13,0,948.0,105.0,5.3,15.2,1010.0,830.17,653.33
2018,6,21,13,15,946.5,103.5,5.4,15.25,995.0,814.69,642.79
2018,6,21,13,30,945.0,102.0,5.5,15.3,980.0,795.72,629.69
2018,6,21,13,45,942.0,100.5,5.6,15.3,958.0,772.22,612.42
2018,6,21,14,0,939.0,99.0,5.7,15.3,936.0,745.44,592.3
2018,6,21,14,15,933.5,97.5,5.75,15.3,907.0,713.84,567.95
2018,6,21,14,30,928.0,96.0,5.8,15.3,878.0,679.36,540.93
2018,6,21,14,45,921.0,94.5,5.8,15.3,843.5,641.29,510.43
2018,6,21,15,0,914.0,93.0,5.8,15.3,809.0,600.81,477.38
2018,6,21,15,15,903.5,91.0,5.8,15.3,768.5,555.89,440.1
2018,6,21,15,30,893.0,89.0,5.8,15.3,728.0,509.29,400.56
2018,6,21,15,45,881.5,86.5,5.7,15.3,684.0,460.39,358.06
2018,6,21,16,0,870.0,84.0,5.6,15.3,640.0,410.38,313.7
2018,6,21,16,15,853.0,82.5,5.55,15.25,592.5,358.51,267.19
2018,6,21,16,30,836.0,81.0,5.5,15.2,545.0,303.97,218.06
2018,6,21,16,45,812.0,78.0,5.5,15.15,494.0,248.88,169.06
2018,6,21,17,0,788.0,75.0,5.5,15.1,443.0,195.12,123.07
2018,6,21,17,15,756.0,72.0,5.45,15.0,391.5,142.07,82.7
2018,6,21,17,30,724.0,69.0,5.4,14.9,340.0,91.83,53.89
2018,6,21,17,45,679.5,64.5,5.35,14.85,289.0,57.34,45.55
2018,6,21,18,0,635.0,60.0,5.3,14.8,238.0,49.36,38.45
2018,6,21,18,15,568.5,54.5,5.1,14.65,190.0,44.8,34.26
2018,6,21,18,30,502.0,49.0,4.9,14.5,142.0,40.34,29.99
2018,6,21,18,45,397.0,41.0,4.75,14.4,101.0,33.73,23.57
2018,6,21,19,0,292.0,33.0,4.6,14.3,60.0,27.3,15.84
2018,6,21,19,15,173.0,21.0,4.5,14.25,34.5,15.99,0.0
2018,6,21,19,30,54.0,9.0,4.4,14.2,9.0,7.08,0.0
2018,6,21,19,45,27.0,4.5,4.25,14.15,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.0,3.35,13.4,8.0,0.0,0.0
2018,6,22,5,0,90.0,14.0,3.3,13.5,16.0,11.02,0.0
2018,6,22,5,15,206.5,25.5,3.3,13.65,44.5,19.44,2.47
2018,6,22,5,30,323.0,37.0,3.3,13.8,73.0,30.48,19.99
2018,6,22,5,45,370.5,46.5,3.25,13.95,107.0,37.79,27.48
2018,6,22,6,0,418.0,56.0,3.2,14.1,141.0,44.95,34.31
2018,6,22,6,15,324.0,79.0,3.05,14.2,156.0,57.78,45.98
2018,6,22,6,30,230.0,102.0,2.9,14.3,171.0,72.71,59.33
2018,6,22,6,45,272.5,119.5,2.75,14.45,216.0,85.89,70.9
2018,6,22,7,0,315.0,137.0,2.6,14.6,261.0,120.52,85.67
2018,6,22,7,15,430.5,132.5,2.55,14.75,327.0,154.95,105.81
2018,6,22,7,30,546.0,128.0,2.5,14.9,393.0,204.9,141.72
2018,6,22,7,45,618.0,124.5,2.45,15.05,454.5,253.32,180.67
2018,6,22,8,0,690.0,121.0,2.4,15.2,516.0,308.28,226.2
2018,6,22,8,15,771.0,107.5,2.35,15.35,584.0,366.7,274.67
2018,6,22,8,30,852.0,94.0,2.3,15.5,652.0,428.75,325.8
2018,6,22,8,45,866.0,96.5,2.3,15.65,696.5,478.46,367.61
2018,6,22,9,0,880.0,99.0,2.3,15.8,741.0,527.22,407.57
2018,6,22,9,15,890.5,101.0,2.3,15.95,780.5,572.49,443.78
2018,6,22,9,30,901.0,103.0,2.3,16.1,820.0,616.01,477.69
2018,6,22,9,45,908.5,105.0,2.35,16.2,854.0,655.71,508.25
2018,6,22,10,0,916.0,107.0,2.4,16.3,888.0,692.99,536.38
2018,6,22,10,15,922.0,108.0,2.45,16.45,916.0,725.82,560.68
2018,6,22,10,30,928.0,109.0,2.5,16.6,944.0,755.79,582.51
2018,6,22,10,45,932.5,109.5,2.6,16.7,965.0,781.22,601.23
2018,6,22,11,0,937.0,110.0,2.7,16.8,986.0,803.44,617.31
2018,6,22,11,15,939.5,110.5,2.8,16.85,1000.0,820.8,629.42
2018,6,22,11,30,942.0,111.0,2.9,16.9,1014.0,834.71,639.21
2018,6,22,11,45,943.0,111.5,3.05,16.9,1021.0,843.97,646.28
2018,6,22,12,0,944.0,112.0,3.2,16.9,1028.0,849.73,651.01
2018,6,22,12,15,943.5,112.5,3.4,16.9,1027.5,850.81,652.85
2018,6,22,12,30,943.0,113.0,3.6,16.9,1027.0,848.41,652.31
2018,6,22,12,45,940.5,113.0,3.75,16.95,1018.0,840.56,647.6
2018,6,22,13,0,938.0,113.0,3.9,17.0,1009.0,829.23,640.49
2018,6,22,13,15,934.5,112.5,4.1,16.95,993.0,813.29,630.55
2018,6,22,13,30,931.0,112.0,4.3,16.9,977.0,793.95,617.98
2018,6,22,13,45,925.5,111.5,4.5,16.9,954.0,769.87,601.37
2018,6,22,14,0,920.0,111.0,4.7,16.9,931.0,742.68,582.02
2018,6,22,14,15,913.5,109.5,4.85,16.85,902.0,711.02,558.75
2018,6,22,14,30,907.0,108.0,5.0,16.8,873.0,676.6,532.82
2018,6,22,14,45,898.0,106.5,5.1,16.8,837.5,638.1,502.85
2018,6,22,15,0,889.0,105.0,5.2,16.8,802.0,597.39,470.42
2018,6,22,15,15,877.5,103.5,5.2,16.8,762.0,553.38,434.37
2018,6,22,15,30,866.0,102.0,5.2,16.8,722.0,507.81,396.19
2018,6,22,15,45,851.5,100.0,5.25,16.7,677.5,459.22,354.93
2018,6,22,16,0,837.0,98.0,5.3,16.6,633.0,409.05,311.37
2018,6,22,16,15,818.5,95.5,5.3,16.5,585.5,356.71,265.2
2018,6,22,16,30,800.0,93.0,5.3,16.4,538.0,304.58,218.67
2018,6,22,16,45,774.5,90.0,5.25,16.35,487.5,250.95,171.42
2018,6,22,17,0,749.0,87.0,5.2,16.3,437.0,198.87,127.26
2018,6,22,17,15,714.5,83.0,5.15,16.15,385.5,142.59,84.36
2018,6,22,17,30,680.0,79.0,5.1,16.0,334.0,93.22,55.65
2018,6,22,17,45,631.5,74.0,5.05,15.85,283.0,59.17,46.99
2018,6,22,18,0,583.0,69.0,5.0,15.7,232.0,55.48,43.74
2018,6,22,18,15,512.5,62.0,4.9,15.55,184.5,50.05,38.78
2018,6,22,18,30,442.0,55.0,4.8,15.4,137.0,44.69,33.69
2018,6,22,18,45,338.0,45.0,4.7,15.25,97.0,36.71,26.06
2018,6,22,19,0,234.0,35.0,4.6,15.1,57.0,26.53,15.25
2018,6,22,19,15,135.5,21.5,4.55,15.0,32.5,16.28,0.0
2018,6,22,19,30,37.0,8.0,4.5,14.9,8.0,6.29,0.0
2018,6,22,19,45,18.5,4.0,4.45,14.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,4,45,34.5,7.0,3.25,14.1,7.5,0.0,0.0
2018,6,23,5,0,69.0,14.0,3.3,14.2,15.0,11.02,0.0
2018,6,23,5,15,176.5,26.5,3.3,14.35,42.5,20.08,2.22
2018,6,23,5,30,284.0,39.0,3.3,14.5,70.0,29.7,19.23
2018,6,23,5,45,381.0,47.0,3.25,14.6,111.0,38.28,27.83
2018,6,23,6,0,478.0,55.0,3.2,14.7,152.0,44.69,33.98
2018,6,23,6,15,542.0,61.0,3.15,14.85,200.0,49.33,38.36
2018,6,23,6,30,606.0,67.0,3.1,15.0,248.0,54.04,42.63
2018,6,23,6,45,652.5,71.0,3.05,15.15,298.5,59.76,47.65
2018,6,23,7,0,699.0,75.0,3.0,15.3,349.0,111.78,65.18
2018,6,23,7,15,731.5,78.0,3.0,15.5,400.0,161.11,97.56
2018,6,23,7,30,764.0,81.0,3.0,15.7,451.0,213.25,138.94
2018,6,23,7,45,789.5,83.0,3.05,15.9,501.0,265.35,183.74
2018,6,23,8,0,815.0,85.0,3.1,16.1,551.0,318.85,230.71
2018,6,23,8,15,833.0,87.5,3.1,16.35,598.5,372.84,277.97
2018,6,23,8,30,851.0,90.0,3.1,16.6,646.0,424.57,322.59
2018,6,23,8,45,865.5,91.0,3.15,16.85,689.5,473.21,363.88
2018,6,23,9,0,880.0,92.0,3.2,17.1,733.0,520.95,403.37
2018,6,23,9,15,891.5,93.0,3.15,17.4,772.5,565.92,439.36
2018,6,23,9,30,903.0,94.0,3.1,17.7,812.0,609.23,473.05
2018,6,23,9,45,914.0,93.0,3.05,18.0,846.5,648.64,502.95
2018,6,23,10,0,925.0,92.0,3.0,18.3,881.0,685.87,530.48
2018,6,23,10,15,930.5,93.5,3.0,18.5,909.0,719.12,554.83
2018,6,23,10,30,936.0,95.0,3.0,18.7,937.0,749.47,576.62
2018,6,23,10,45,939.5,95.5,3.0,18.9,957.5,774.45,594.23
2018,6,23,11,0,943.0,96.0,3.0,19.1,978.0,796.15,608.71
2018,6,23,11,15,945.0,97.0,3.05,19.2,992.0,813.75,620.51
2018,6,23,11,30,947.0,98.0,3.1,19.3,1006.0,827.86,629.95
2018,6,23,11,45,948.5,98.0,3.15,19.35,1012.5,837.24,636.3
2018,6,23,12,0,950.0,98.0,3.2,19.4,1019.0,843.09,640.33
2018,6,23,12,15,949.0,99.0,3.3,19.35,1018.5,844.26,641.77
2018,6,23,12,30,948.0,100.0,3.4,19.3,1018.0,841.92,640.88
2018,6,23,12,45,945.5,100.0,3.5,19.25,1009.5,834.06,636.22
2018,6,23,13,0,943.0,100.0,3.6,19.2,1001.0,822.7,629.2
2018,6,23,13,15,940.0,99.5,3.7,19.15,985.5,807.07,619.2
2018,6,23,13,30,937.0,99.0,3.8,19.1,970.0,788.01,606.8
2018,6,23,13,45,932.5,98.5,3.85,19.0,948.0,764.53,590.31
2018,6,23,14,0,928.0,98.0,3.9,18.9,926.0,737.88,571.06
2018,6,23,14,15,922.5,97.5,3.9,18.8,898.0,707.52,548.57
2018,6,23,14,30,917.0,97.0,3.9,18.7,870.0,674.32,523.54
2018,6,23,14,45,909.5,95.5,3.85,18.6,835.5,636.41,494.33
2018,6,23,15,0,902.0,94.0,3.8,18.5,801.0,596.16,462.7
2018,6,23,15,15,891.0,92.5,3.8,18.5,761.0,551.94,427.23
2018,6,23,15,30,880.0,91.0,3.8,18.5,721.0,506.11,389.59
2018,6,23,15,45,867.0,89.0,3.65,18.35,677.0,457.61,348.87
2018,6,23,16,0,854.0,87.0,3.5,18.2,633.0,408.16,306.39
2018,6,23,16,15,836.5,84.5,3.4,18.0,585.5,356.11,261.16
2018,6,23,16,30,819.0,82.0,3.3,17.8,538.0,301.53,213.34
2018,6,23,16,45,795.5,79.5,3.2,17.65,488.0,247.86,166.54
2018,6,23,17,0,772.0,77.0,3.1,17.5,438.0,195.47,122.45
2018,6,23,17,15,740.5,73.5,2.95,17.25,387.0,142.93,82.91
2018,6,23,17,30,709.0,70.0,2.8,17.0,336.0,93.17,54.28
2018,6,23,17,45,663.5,65.5,2.65,16.75,285.5,53.47,41.78
2018,6,23,18,0,618.0,61.0,2.5,16.5,235.0,49.89,38.68
2018,6,23,18,15,550.5,55.5,2.35,16.25,187.5,45.38,34.57
2018,6,23,18,30,483.0,50.0,2.2,16.0,140.0,40.98,30.39
2018,6,23,18,45,378.5,42.0,2.05,15.8,99.5,34.43,24.08
2018,6,23,19,0,274.0,34.0,1.9,15.6,59.0,28.07,16.5
2018,6,23,19,15,162.0,21.0,1.85,15.45,33.5,15.97,0.0
2018,6,23,19,30,50.0,8.0,1.8,15.3,8.0,6.29,0.0
2018,6,23,19,45,25.0,4.0,1.7,15.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,34.5,6.0,3.3,14.4,6.5,0.0,0.0
2018,6,24,5,0,69.0,12.0,3.4,14.5,13.0,9.44,0.0
2018,6,24,5,15,158.0,24.0,3.55,14.6,38.0,18.22,0.96
2018,6,24,5,30,247.0,36.0,3.7,14.7,63.0,27.38,17.24
2018,6,24,5,45,246.5,41.5,3.8,14.85,80.0,31.43,21.82
2018,6,24,6,0,246.0,47.0,3.9,15.0,97.0,35.31,25.64
2018,6,24,6,15,123.0,49.0,3.95,15.1,74.0,36.79,27.18
2018,6,24,6,30,0.0,51.0,4.0,15.2,51.0,39.02,29.23
2018,6,24,6,45,0.0,65.0,4.05,15.35,65.0,49.84,38.82
2018,6,24,7,0,0.0,79.0,4.1,15.5,79.0,60.42,45.8
2018,6,24,7,15,0.0,96.5,4.1,15.6,96.5,73.45,56.62
2018,6,24,7,30,0.0,114.0,4.1,15.7,114.0,86.63,67.43
2018,6,24,7,45,1.5,135.0,4.1,15.8,136.0,102.87,80.61
2018,6,24,8,0,3.0,156.0,4.1,15.9,158.0,119.45,93.94
2018,6,24,8,15,3.5,167.5,4.1,16.0,170.0,128.94,101.39
2018,6,24,8,30,4.0,179.0,4.1,16.1,182.0,138.5,108.87
2018,6,24,8,45,5.5,189.0,4.05,16.15,193.0,147.46,115.83
2018,6,24,9,0,7.0,199.0,4.0,16.2,204.0,156.55,122.9
2018,6,24,9,15,13.0,238.0,3.95,16.25,248.0,190.47,149.89
2018,6,24,9,30,19.0,277.0,3.9,16.3,292.0,225.16,177.2
2018,6,24,9,45,28.0,309.0,3.85,16.35,332.5,262.85,206.66
2018,6,24,10,0,37.0,341.0,3.8,16.4,373.0,296.57,232.72
2018,6,24,10,15,39.0,356.0,3.75,16.45,390.5,312.53,244.73
2018,6,24,10,30,41.0,371.0,3.7,16.5,408.0,328.49,256.75
2018,6,24,10,45,38.5,374.5,3.65,16.55,410.0,331.71,258.84
2018,6,24,11,0,36.0,378.0,3.6,16.6,412.0,334.54,260.68
2018,6,24,11,15,46.5,401.5,3.55,16.6,446.0,363.53,282.89
2018,6,24,11,30,57.0,425.0,3.5,16.6,480.0,392.65,304.97
2018,6,24,11,45,78.0,446.5,3.45,16.6,522.0,428.3,332.1
2018,6,24,12,0,99.0,468.0,3.4,16.6,564.0,463.78,358.86
2018,6,24,12,15,105.0,471.0,3.4,16.6,573.0,471.31,364.44
2018,6,24,12,30,111.0,474.0,3.4,16.6,582.0,488.54,377.33
2018,6,24,12,45,106.0,468.5,3.35,16.6,570.5,468.32,362.13
2018,6,24,13,0,101.0,463.0,3.3,16.6,559.0,457.96,354.39
2018,6,24,13,15,80.5,439.5,3.25,16.6,515.5,420.38,325.91
2018,6,24,13,30,60.0,416.0,3.2,16.6,472.0,383.13,297.59
2018,6,24,13,45,188.5,353.5,3.15,16.6,523.0,431.81,337.8
2018,6,24,14,0,317.0,291.0,3.1,16.6,574.0,481.3,377.3
2018,6,24,14,15,587.0,208.0,3.1,16.6,711.0,585.4,458.29
2018,6,24,14,30,857.0,125.0,3.1,16.6,848.0,659.78,514.41
2018,6,24,14,45,847.0,123.0,3.05,16.6,813.0,622.08,484.55
2018,6,24,15,0,837.0,121.0,3.0,16.6,778.0,582.36,453.29
2018,6,24,15,15,825.0,119.0,3.0,16.6,738.5,542.25,421.08
2018,6,24,15,30,813.0,117.0,3.0,16.6,699.0,497.43,384.49
2018,6,24,15,45,796.5,114.0,2.95,16.5,654.5,448.7,344.05
2018,6,24,16,0,780.0,111.0,2.9,16.4,610.0,399.53,302.28
2018,6,24,16,15,759.0,108.0,2.85,16.3,563.0,348.71,258.42
2018,6,24,16,30,738.0,105.0,2.8,16.2,516.0,298.46,214.48
2018,6,24,16,45,711.0,101.0,2.8,16.15,466.5,243.33,167.01
2018,6,24,17,0,684.0,97.0,2.8,16.1,417.0,193.1,124.95
2018,6,24,17,15,649.5,92.0,2.75,16.0,367.5,143.34,87.35
2018,6,24,17,30,615.0,87.0,2.7,15.9,318.0,96.8,59.77
2018,6,24,17,45,568.0,80.0,2.7,15.8,269.0,62.66,50.07
2018,6,24,18,0,521.0,73.0,2.7,15.7,220.0,57.75,45.76
2018,6,24,18,15,457.0,64.5,2.6,15.65,174.5,51.44,40.01
2018,6,24,18,30,393.0,56.0,2.5,15.6,129.0,45.1,34.05
2018,6,24,18,45,305.0,44.5,2.4,15.5,91.0,33.87,23.62
2018,6,24,19,0,217.0,33.0,2.3,15.4,53.0,25.04,14.17
2018,6,24,19,15,127.5,20.0,2.25,15.35,30.0,15.17,0.0
2018,6,24,19,30,38.0,7.0,2.2,15.3,7.0,5.51,0.0
2018,6,24,19,45,19.0,3.5,2.1,15.3,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.75,14.55,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.9,14.6,13.0,9.44,0.0
2018,6,25,5,15,145.5,25.0,3.95,14.7,38.0,18.9,0.59
2018,6,25,5,30,233.0,38.0,4.0,14.8,63.0,28.74,18.31
2018,6,25,5,45,239.5,39.5,4.0,14.85,76.5,29.97,20.53
2018,6,25,6,0,246.0,41.0,4.0,14.9,90.0,31.13,21.96
2018,6,25,6,15,123.0,37.0,3.9,15.0,61.5,27.08,18.54
2018,6,25,6,30,0.0,33.0,3.8,15.1,33.0,25.16,16.88
2018,6,25,6,45,0.0,48.0,3.7,15.15,48.0,36.7,27.17
2018,6,25,7,0,0.0,63.0,3.6,15.2,63.0,48.29,35.57
2018,6,25,7,15,0.5,96.5,3.5,15.3,96.5,73.51,56.72
2018,6,25,7,30,1.0,130.0,3.4,15.4,130.0,98.35,77.24
2018,6,25,7,45,3.0,146.5,3.25,15.5,148.0,111.6,87.84
2018,6,25,8,0,5.0,163.0,3.1,15.6,166.0,125.18,98.64
2018,6,25,8,15,6.0,172.5,3.1,15.7,176.5,133.52,105.13
2018,6,25,8,30,7.0,182.0,3.1,15.8,187.0,141.95,111.67
2018,6,25,8,45,5.5,181.0,3.1,15.9,185.0,141.39,110.92
2018,6,25,9,0,4.0,180.0,3.1,16.0,183.0,140.56,109.96
2018,6,25,9,15,8.0,207.5,3.2,16.05,214.0,164.37,128.94
2018,6,25,9,30,12.0,235.0,3.3,16.1,245.0,188.67,148.15
2018,6,25,9,45,13.0,247.5,3.4,16.15,258.5,199.92,156.85
2018,6,25,10,0,14.0,260.0,3.5,16.2,272.0,211.25,165.61
2018,6,25,10,15,13.0,252.0,3.6,16.25,263.5,205.18,160.58
2018,6,25,10,30,12.0,244.0,3.7,16.3,255.0,198.92,155.45
2018,6,25,10,45,15.5,273.0,3.8,16.3,287.5,225.0,176.01
2018,6,25,11,0,19.0,302.0,3.9,16.3,320.0,251.32,196.58
2018,6,25,11,15,35.0,356.0,4.05,16.3,389.5,317.1,247.99
2018,6,25,11,30,51.0,410.0,4.2,16.3,459.0,375.53,293.03
2018,6,25,11,45,76.5,433.5,4.3,16.3,507.5,416.31,324.58
2018,6,25,12,0,102.0,457.0,4.4,16.3,556.0,457.01,355.94
2018,6,25,12,15,132.5,462.0,4.5,16.3,590.5,496.4,386.31
2018,6,25,12,30,163.0,467.0,4.6,16.3,625.0,524.09,407.85
2018,6,25,12,45,185.5,465.0,4.7,16.3,643.5,538.39,419.26
2018,6,25,13,0,208.0,463.0,4.8,16.3,662.0,551.23,429.61
2018,6,25,13,15,204.5,458.5,4.95,16.3,651.5,540.55,421.96
2018,6,25,13,30,201.0,454.0,5.1,16.3,641.0,528.92,413.62
2018,6,25,13,45,316.5,388.0,5.2,16.25,674.0,560.83,440.72
2018,6,25,14,0,432.0,322.0,5.3,16.2,707.0,586.64,462.58
2018,6,25,14,15,664.0,212.0,5.4,16.2,782.5,640.71,506.9
2018,6,25,14,30,896.0,102.0,5.5,16.2,858.0,666.52,528.73
2018,6,25,14,45,889.5,100.0,5.6,16.15,824.5,629.58,499.46
2018,6,25,15,0,883.0,98.0,5.7,16.1,791.0,590.28,467.87
2018,6,25,15,15,872.5,96.0,5.7,16.1,751.5,546.72,431.86
2018,6,25,15,30,862.0,94.0,5.7,16.1,712.0,501.54,393.68
2018,6,25,15,45,850.0,91.5,5.85,16.0,669.0,453.9,352.95
2018,6,25,16,0,838.0,89.0,6.0,15.9,626.0,405.25,310.3
2018,6,25,16,15,821.5,86.5,6.05,15.8,579.5,352.51,263.43
2018,6,25,16,30,805.0,84.0,6.1,15.7,533.0,300.89,216.88
2018,6,25,16,45,782.5,81.5,6.15,15.6,484.0,248.16,169.86
2018,6,25,17,0,760.0,79.0,6.2,15.5,435.0,196.61,125.54
2018,6,25,17,15,728.5,75.5,6.3,15.35,384.5,144.68,85.61
2018,6,25,17,30,697.0,72.0,6.4,15.2,334.0,95.53,56.48
2018,6,25,17,45,652.5,67.5,6.45,15.1,284.0,54.74,43.2
2018,6,25,18,0,608.0,63.0,6.5,15.0,234.0,51.25,40.11
2018,6,25,18,15,542.5,57.0,6.45,14.85,187.0,46.45,35.7
2018,6,25,18,30,477.0,51.0,6.4,14.7,140.0,41.72,31.18
2018,6,25,18,45,377.0,42.5,6.3,14.55,100.0,34.83,24.53
2018,6,25,19,0,277.0,34.0,6.2,14.4,60.0,28.06,16.64
2018,6,25,19,15,164.0,21.5,6.15,14.35,34.5,16.34,0.0
2018,6,25,19,30,51.0,9.0,6.1,14.3,9.0,7.08,0.0
2018,6,25,19,45,25.5,4.5,6.0,14.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,26,4,45,33.0,7.0,4.8,13.65,7.5,0.0,0.0
2018,6,26,5,0,66.0,14.0,4.8,13.7,15.0,11.02,0.0
2018,6,26,5,15,173.0,27.0,4.8,13.85,42.5,20.42,0.34
2018,6,26,5,30,280.0,40.0,4.8,14.0,70.0,30.37,19.67
2018,6,26,5,45,333.0,50.0,4.75,14.1,103.5,37.97,27.55
2018,6,26,6,0,386.0,60.0,4.7,14.2,137.0,45.49,34.72
2018,6,26,6,15,289.5,81.5,4.65,14.3,148.5,59.11,47.11
2018,6,26,6,30,193.0,103.0,4.6,14.4,160.0,72.83,59.41
2018,6,26,6,45,142.0,128.5,4.55,14.5,174.5,90.21,74.75
2018,6,26,7,0,91.0,154.0,4.5,14.6,189.0,115.61,89.48
2018,6,26,7,15,104.5,176.5,4.45,14.7,222.5,140.29,108.22
2018,6,26,7,30,118.0,199.0,4.4,14.8,256.0,167.74,129.99
2018,6,26,7,45,151.0,222.0,4.35,14.9,303.0,201.92,156.93
2018,6,26,8,0,184.0,245.0,4.3,15.0,350.0,239.74,187.17
2018,6,26,8,15,197.5,266.5,4.3,15.05,387.5,273.09,214.47
2018,6,26,8,30,211.0,288.0,4.3,15.1,425.0,307.59,242.52
2018,6,26,8,45,223.0,307.5,4.3,15.2,461.5,340.95,269.36
2018,6,26,9,0,235.0,327.0,4.3,15.3,498.0,374.97,296.4
2018,6,26,9,15,266.0,340.0,4.3,15.35,543.5,420.19,331.88
2018,6,26,9,30,297.0,353.0,4.3,15.4,589.0,462.29,364.62
2018,6,26,9,45,322.5,361.0,4.35,15.45,627.0,498.49,392.69
2018,6,26,10,0,348.0,369.0,4.4,15.5,665.0,535.31,421.0
2018,6,26,10,15,309.0,395.0,4.4,15.55,664.5,543.18,426.17
2018,6,26,10,30,270.0,421.0,4.4,15.6,664.0,547.7,428.68
2018,6,26,10,45,224.0,438.5,4.45,15.6,643.0,528.85,413.76
2018,6,26,11,0,178.0,456.0,4.5,15.6,622.0,515.07,402.47
2018,6,26,11,15,132.5,454.5,4.55,15.65,579.0,483.59,377.76
2018,6,26,11,30,87.0,453.0,4.6,15.7,536.0,439.5,343.34
2018,6,26,11,45,75.5,450.0,4.65,15.7,522.5,429.41,335.52
2018,6,26,12,0,64.0,447.0,4.7,15.7,509.0,418.57,327.02
2018,6,26,12,15,77.5,450.0,4.75,15.75,525.0,432.02,337.67
2018,6,26,12,30,91.0,453.0,4.8,15.8,541.0,444.85,347.78
2018,6,26,12,45,128.5,450.5,4.85,15.8,574.0,481.82,376.84
2018,6,26,13,0,166.0,448.0,4.9,15.8,607.0,506.54,396.48
2018,6,26,13,15,243.0,429.0,5.0,15.85,657.5,554.84,434.71
2018,6,26,13,30,320.0,410.0,5.1,15.9,708.0,590.53,463.11
2018,6,26,13,45,548.5,296.0,5.15,15.95,791.5,663.5,522.12
2018,6,26,14,0,777.0,182.0,5.2,16.0,875.0,711.32,561.2
2018,6,26,14,15,853.5,138.5,5.3,16.0,877.5,696.59,551.08
2018,6,26,14,30,930.0,95.0,5.4,16.0,880.0,683.06,541.28
2018,6,26,14,45,923.5,93.0,5.45,15.95,845.5,644.95,511.21
2018,6,26,15,0,917.0,91.0,5.5,15.9,811.0,604.39,478.6
2018,6,26,15,15,906.5,89.5,5.5,15.9,770.5,559.89,441.9
2018,6,26,15,30,896.0,88.0,5.5,15.9,730.0,513.69,402.93
2018,6,26,15,45,882.5,86.0,5.6,15.85,685.5,464.29,360.68
2018,6,26,16,0,869.0,84.0,5.7,15.8,641.0,413.95,316.57
2018,6,26,16,15,851.5,81.5,5.75,15.7,592.5,361.17,269.61
2018,6,26,16,30,834.0,79.0,5.8,15.6,544.0,308.38,222.04
2018,6,26,16,45,811.0,76.5,5.8,15.55,494.0,251.43,171.43
2018,6,26,17,0,788.0,74.0,5.8,15.5,444.0,198.26,125.64
2018,6,26,17,15,757.0,71.0,5.8,15.35,392.5,145.22,84.73
2018,6,26,17,30,726.0,68.0,5.8,15.2,341.0,94.86,54.79
2018,6,26,17,45,662.0,66.0,5.8,15.1,287.0,53.8,42.36
2018,6,26,18,0,598.0,64.0,5.8,15.0,233.0,51.88,40.66
2018,6,26,18,15,518.5,58.0,5.75,14.9,183.5,46.98,36.17
2018,6,26,18,30,439.0,52.0,5.7,14.8,134.0,42.22,31.61
2018,6,26,18,45,356.5,42.0,5.6,14.65,96.0,34.28,24.06
2018,6,26,19,0,274.0,32.0,5.5,14.5,58.0,26.32,15.29
2018,6,26,19,15,166.5,20.5,5.4,14.45,33.5,15.62,0.0
2018,6,26,19,30,59.0,9.0,5.3,14.4,9.0,7.08,0.0
2018,6,26,19,45,29.5,4.5,5.25,14.35,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,27,4,45,1.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,6,27,5,0,3.0,3.0,4.7,13.8,3.0,2.36,0.0
2018,6,27,5,15,11.0,9.0,4.65,13.85,10.0,7.28,0.0
2018,6,27,5,30,19.0,15.0,4.6,13.9,17.0,12.04,4.38
2018,6,27,5,45,78.0,26.5,4.6,14.0,41.0,20.41,12.23
2018,6,27,6,0,137.0,38.0,4.6,14.1,65.0,28.11,19.34
2018,6,27,6,15,68.5,34.0,4.55,14.2,47.5,25.76,17.42
2018,6,27,6,30,0.0,30.0,4.5,14.3,30.0,22.86,14.88
2018,6,27,6,45,0.0,34.0,4.5,14.4,34.0,25.94,17.62
2018,6,27,7,0,0.0,38.0,4.5,14.5,38.0,29.02,19.23
2018,6,27,7,15,0.0,55.5,4.5,14.6,55.5,42.51,30.64
2018,6,27,7,30,0.0,73.0,4.5,14.7,73.0,56.05,41.97
2018,6,27,7,45,0.0,88.0,4.55,14.8,88.0,67.7,51.6
2018,6,27,8,0,0.0,103.0,4.6,14.9,103.0,79.11,60.93
2018,6,27,8,15,0.0,108.5,4.6,15.0,108.5,83.43,64.29
2018,6,27,8,30,0.0,114.0,4.6,15.1,114.0,87.75,67.65
2018,6,27,8,45,0.0,119.0,4.65,15.2,119.0,91.71,70.7
2018,6,27,9,0,0.0,124.0,4.7,15.3,124.0,95.68,73.75
2018,6,27,9,15,0.5,132.5,4.75,15.35,133.0,102.63,79.27
2018,6,27,9,30,1.0,141.0,4.8,15.4,142.0,109.66,84.84
2018,6,27,9,45,1.5,148.0,4.85,15.45,149.5,115.59,89.5
2018,6,27,10,0,2.0,155.0,4.9,15.5,157.0,121.58,94.22
2018,6,27,10,15,2.0,150.5,4.95,15.5,152.5,118.3,91.43
2018,6,27,10,30,2.0,146.0,5.0,15.5,148.0,114.99,88.65
2018,6,27,10,45,3.5,158.5,5.1,15.55,162.0,126.07,97.55
2018,6,27,11,0,5.0,171.0,5.2,15.6,176.0,137.24,106.51
2018,6,27,11,15,7.5,195.5,5.25,15.6,203.0,158.71,123.77
2018,6,27,11,30,10.0,220.0,5.3,15.6,230.0,180.31,141.05
2018,6,27,11,45,10.5,227.0,5.4,15.6,237.5,186.49,145.95
2018,6,27,12,0,11.0,234.0,5.5,15.6,245.0,192.6,150.82
2018,6,27,12,15,12.5,248.0,5.6,15.6,260.5,204.97,160.72
2018,6,27,12,30,14.0,262.0,5.7,15.6,276.0,217.24,170.53
2018,6,27,12,45,14.5,277.0,5.75,15.6,291.0,229.37,180.19
2018,6,27,13,0,15.0,292.0,5.8,15.6,306.0,241.36,189.75
2018,6,27,13,15,15.5,292.0,5.9,15.55,306.5,241.24,189.81
2018,6,27,13,30,16.0,292.0,6.0,15.5,307.0,240.99,189.81
2018,6,27,13,45,15.5,284.0,6.05,15.5,298.0,233.55,184.04
2018,6,27,14,0,15.0,276.0,6.1,15.5,289.0,226.07,178.26
2018,6,27,14,15,13.5,261.0,6.2,15.45,272.5,212.4,167.56
2018,6,27,14,30,12.0,246.0,6.3,15.4,256.0,198.82,156.92
2018,6,27,14,45,9.5,223.5,6.35,15.4,231.0,178.95,141.1
2018,6,27,15,0,7.0,201.0,6.4,15.4,206.0,159.35,125.45
2018,6,27,15,15,5.5,192.0,6.4,15.4,196.0,150.96,118.85
2018,6,27,15,30,4.0,183.0,6.4,15.4,186.0,142.71,112.36
2018,6,27,15,45,5.5,187.0,6.6,15.25,190.5,145.74,115.18
2018,6,27,16,0,7.0,191.0,6.8,15.1,195.0,148.44,117.73
2018,6,27,16,15,13.5,191.0,6.85,14.95,198.5,149.45,118.78
2018,6,27,16,30,20.0,191.0,6.9,14.8,202.0,149.48,118.93
2018,6,27,16,45,81.5,186.0,6.95,14.7,225.0,157.33,123.32
2018,6,27,17,0,143.0,181.0,7.0,14.6,248.0,157.64,120.93
2018,6,27,17,15,207.0,158.5,7.05,14.5,243.0,137.65,102.12
2018,6,27,17,30,271.0,136.0,7.1,14.4,238.0,110.48,80.75
2018,6,27,17,45,289.0,114.0,7.1,14.25,208.5,81.12,66.81
2018,6,27,18,0,307.0,92.0,7.1,14.1,179.0,66.04,53.42
2018,6,27,18,15,301.0,76.0,7.0,14.05,147.0,55.6,43.95
2018,6,27,18,30,295.0,60.0,6.9,14.0,115.0,44.72,33.92
2018,6,27,18,45,244.5,47.0,6.85,13.9,83.5,35.27,24.98
2018,6,27,19,0,194.0,34.0,6.8,13.8,52.0,25.67,14.83
2018,6,27,19,15,119.0,21.5,6.75,13.85,30.5,16.25,0.0
2018,6,27,19,30,44.0,9.0,6.7,13.9,9.0,7.08,0.0
2018,6,27,19,45,22.0,4.5,6.7,13.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.65,13.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.5,14.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.35,14.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.25,14.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,4,45,18.0,4.5,6.6,14.25,5.0,0.0,0.0
2018,6,28,5,0,36.0,9.0,6.7,14.3,10.0,7.08,0.0
2018,6,28,5,15,128.0,24.5,6.8,14.4,36.5,18.49,0.0
2018,6,28,5,30,220.0,40.0,6.9,14.5,63.0,30.09,19.24
2018,6,28,5,45,264.0,51.0,7.0,14.6,93.0,38.21,27.65
2018,6,28,6,0,308.0,62.0,7.1,14.7,123.0,46.2,35.24
2018,6,28,6,15,250.0,85.0,7.1,14.8,143.5,61.76,49.34
2018,6,28,6,30,192.0,108.0,7.1,14.9,164.0,75.86,61.98
2018,6,28,6,45,234.0,125.0,7.1,14.95,206.5,87.22,72.02
2018,6,28,7,0,276.0,142.0,7.1,15.0,249.0,119.37,86.5
2018,6,28,7,15,289.0,162.0,7.1,15.05,288.0,154.5,112.1
2018,6,28,7,30,302.0,182.0,7.1,15.1,327.0,191.08,141.59
2018,6,28,7,45,339.0,196.5,7.15,15.15,375.5,230.93,174.16
2018,6,28,8,0,376.0,211.0,7.2,15.2,424.0,274.32,210.43
2018,6,28,8,15,413.0,219.5,7.15,15.25,472.0,320.21,249.0
2018,6,28,8,30,450.0,228.0,7.1,15.3,520.0,366.15,287.58
2018,6,28,8,45,573.5,196.0,7.1,15.35,595.0,425.61,336.18
2018,6,28,9,0,697.0,164.0,7.1,15.4,670.0,490.02,389.09
2018,6,28,9,15,779.0,137.5,7.0,15.45,731.5,544.19,433.91
2018,6,28,9,30,861.0,111.0,6.9,15.5,793.0,598.36,478.4
2018,6,28,9,45,870.5,111.5,6.85,15.5,826.5,636.86,509.81
2018,6,28,10,0,880.0,112.0,6.8,15.5,860.0,673.2,538.97
2018,6,28,10,15,885.5,113.5,6.75,15.55,887.0,705.3,564.21
2018,6,28,10,30,891.0,115.0,6.7,15.6,914.0,734.62,586.9
2018,6,28,10,45,895.0,116.0,6.65,15.6,935.0,759.52,606.02
2018,6,28,11,0,899.0,117.0,6.6,15.6,956.0,781.31,622.55
2018,6,28,11,15,902.0,117.5,6.6,15.55,970.0,798.73,635.33
2018,6,28,11,30,905.0,118.0,6.6,15.5,984.0,812.85,645.6
2018,6,28,11,45,906.5,118.0,6.55,15.5,991.0,822.05,651.97
2018,6,28,12,0,908.0,118.0,6.5,15.5,998.0,827.9,655.95
2018,6,28,12,15,910.0,116.5,6.55,15.5,998.0,829.61,657.35
2018,6,28,12,30,912.0,115.0,6.6,15.5,998.0,827.95,656.36
2018,6,28,12,45,915.0,111.5,6.65,15.5,991.5,822.06,652.34
2018,6,28,13,0,918.0,108.0,6.7,15.5,985.0,812.66,645.8
2018,6,28,13,15,915.0,107.5,6.8,15.45,970.0,797.62,635.4
2018,6,28,13,30,912.0,107.0,6.9,15.4,955.0,779.24,622.54
2018,6,28,13,45,907.5,107.0,7.0,15.4,934.0,756.93,605.61
2018,6,28,14,0,903.0,107.0,7.1,15.4,913.0,731.51,586.02
2018,6,28,14,15,897.0,106.0,7.1,15.35,885.0,701.28,562.28
2018,6,28,14,30,891.0,105.0,7.1,15.3,857.0,668.31,536.01
2018,6,28,14,45,882.0,103.5,7.15,15.25,822.5,630.52,505.61
2018,6,28,15,0,873.0,102.0,7.2,15.2,788.0,590.56,472.84
2018,6,28,15,15,862.0,100.0,7.2,15.2,748.5,547.18,436.47
2018,6,28,15,30,851.0,98.0,7.2,15.2,709.0,502.22,398.0
2018,6,28,15,45,836.5,96.5,7.2,15.0,665.5,454.81,356.95
2018,6,28,16,0,822.0,95.0,7.2,14.8,622.0,405.81,313.65
2018,6,28,16,15,802.5,93.0,7.25,14.75,575.0,354.32,267.47
2018,6,28,16,30,783.0,91.0,7.3,14.7,528.0,303.15,221.07
2018,6,28,16,45,757.5,88.0,7.3,14.6,478.5,250.36,173.86
2018,6,28,17,0,732.0,85.0,7.3,14.5,429.0,199.13,129.59
2018,6,28,17,15,699.0,81.0,7.3,14.4,378.5,143.97,86.36
2018,6,28,17,30,666.0,77.0,7.3,14.3,328.0,95.42,56.54
2018,6,28,17,45,620.0,72.0,7.25,14.2,278.5,57.53,45.84
2018,6,28,18,0,574.0,67.0,7.2,14.1,229.0,53.83,42.55
2018,6,28,18,15,508.0,60.5,7.1,14.05,183.0,48.8,37.92
2018,6,28,18,30,442.0,54.0,7.0,14.0,137.0,43.85,33.15
2018,6,28,18,45,344.5,44.5,6.9,13.95,97.5,36.29,25.86
2018,6,28,19,0,247.0,35.0,6.8,13.9,58.0,26.59,15.57
2018,6,28,19,15,144.5,22.0,6.75,13.9,33.5,16.67,0.0
2018,6,28,19,30,42.0,9.0,6.7,13.9,9.0,7.08,0.0
2018,6,28,19,45,21.0,4.5,6.6,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,29,4,45,29.0,4.5,3.0,13.65,5.0,0.0,0.0
2018,6,29,5,0,58.0,9.0,2.9,13.7,10.0,7.08,0.0
2018,6,29,5,15,175.0,22.5,2.75,13.8,38.0,17.15,0.0
2018,6,29,5,30,292.0,36.0,2.6,13.9,66.0,29.63,18.87
2018,6,29,5,45,314.5,46.0,2.5,14.0,94.0,35.03,24.98
2018,6,29,6,0,337.0,56.0,2.4,14.1,122.0,42.31,31.92
2018,6,29,6,15,233.5,83.0,2.25,14.25,135.0,60.31,48.18
2018,6,29,6,30,130.0,110.0,2.1,14.4,148.0,77.65,63.66
2018,6,29,6,45,179.5,128.5,2.0,14.5,191.5,90.34,74.79
2018,6,29,7,0,229.0,147.0,1.9,14.6,235.0,118.95,87.59
2018,6,29,7,15,367.5,143.0,1.85,14.75,308.0,152.04,106.17
2018,6,29,7,30,506.0,139.0,1.8,14.9,381.0,200.18,139.25
2018,6,29,7,45,657.0,111.0,1.8,15.05,461.0,250.0,175.97
2018,6,29,8,0,808.0,83.0,1.8,15.2,541.0,312.92,225.59
2018,6,29,8,15,826.0,85.0,1.85,15.35,588.0,366.35,272.23
2018,6,29,8,30,844.0,87.0,1.9,15.5,635.0,417.5,316.29
2018,6,29,8,45,857.5,89.0,2.0,15.6,678.5,466.38,357.83
2018,6,29,9,0,871.0,91.0,2.1,15.7,722.0,514.33,397.59
2018,6,29,9,15,880.0,93.0,2.25,15.8,760.5,558.68,433.84
2018,6,29,9,30,889.0,95.0,2.4,15.9,799.0,601.22,467.89
2018,6,29,9,45,894.0,98.0,2.55,16.0,832.0,640.12,498.5
2018,6,29,10,0,899.0,101.0,2.7,16.1,865.0,676.49,526.64
2018,6,29,10,15,905.5,102.0,2.8,16.15,893.0,709.5,551.76
2018,6,29,10,30,912.0,103.0,2.9,16.2,921.0,739.75,574.49
2018,6,29,10,45,916.5,103.5,3.05,16.2,942.0,765.19,593.86
2018,6,29,11,0,921.0,104.0,3.2,16.2,963.0,787.48,610.46
2018,6,29,11,15,923.5,105.0,3.3,16.25,977.5,805.39,623.04
2018,6,29,11,30,926.0,106.0,3.4,16.3,992.0,819.91,633.29
2018,6,29,11,45,928.0,105.5,3.45,16.3,999.0,829.38,639.92
2018,6,29,12,0,930.0,105.0,3.5,16.3,1006.0,835.4,644.23
2018,6,29,12,15,930.0,105.5,3.65,16.3,1006.0,837.22,646.21
2018,6,29,12,30,930.0,106.0,3.8,16.3,1006.0,835.59,645.84
2018,6,29,12,45,928.5,105.5,4.0,16.3,998.0,828.5,641.89
2018,6,29,13,0,927.0,105.0,4.2,16.3,990.0,817.95,635.51
2018,6,29,13,15,924.5,104.0,4.3,16.3,975.0,802.78,625.5
2018,6,29,13,30,922.0,103.0,4.4,16.3,960.0,784.21,613.23
2018,6,29,13,45,918.5,101.5,4.55,16.25,938.5,761.17,597.32
2018,6,29,14,0,915.0,100.0,4.7,16.2,917.0,734.94,578.47
2018,6,29,14,15,909.5,99.0,4.8,16.15,889.0,704.72,555.95
2018,6,29,14,30,904.0,98.0,4.9,16.1,861.0,671.69,530.81
2018,6,29,14,45,897.0,96.0,5.05,16.05,827.0,634.26,501.89
2018,6,29,15,0,890.0,94.0,5.2,16.0,793.0,594.47,470.35
2018,6,29,15,15,879.5,92.0,5.2,16.0,753.5,550.68,434.38
2018,6,29,15,30,869.0,90.0,5.2,16.0,714.0,505.24,396.22
2018,6,29,15,45,856.0,88.5,5.3,15.9,671.0,457.72,355.73
2018,6,29,16,0,843.0,87.0,5.4,15.8,628.0,409.24,313.38
2018,6,29,16,15,825.0,84.5,5.45,15.7,580.5,357.55,267.54
2018,6,29,16,30,807.0,82.0,5.5,15.6,533.0,303.49,219.2
2018,6,29,16,45,782.5,80.0,5.55,15.55,483.5,250.54,172.05
2018,6,29,17,0,758.0,78.0,5.6,15.5,434.0,198.97,127.61
2018,6,29,17,15,724.5,74.5,5.55,15.35,383.0,146.78,87.11
2018,6,29,17,30,691.0,71.0,5.5,15.2,332.0,97.59,57.12
2018,6,29,17,45,643.0,67.5,5.5,15.1,282.0,54.6,43.07
2018,6,29,18,0,595.0,64.0,5.5,15.0,232.0,51.84,40.63
2018,6,29,18,15,528.5,57.5,5.4,14.9,185.0,46.68,35.91
2018,6,29,18,30,462.0,51.0,5.3,14.8,138.0,41.59,31.07
2018,6,29,18,45,360.5,43.0,5.25,14.75,98.5,35.13,24.79
2018,6,29,19,0,259.0,35.0,5.2,14.7,59.0,26.64,15.56
2018,6,29,19,15,152.5,22.0,5.15,14.65,34.0,16.68,0.0
2018,6,29,19,30,46.0,9.0,5.1,14.6,9.0,7.08,0.0
2018,6,29,19,45,23.0,4.5,5.05,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,30,4,45,37.0,5.0,1.2,14.7,5.5,0.0,0.0
2018,6,30,5,0,74.0,10.0,1.3,14.8,11.0,7.87,0.0
2018,6,30,5,15,207.5,21.0,1.4,14.95,39.0,17.31,0.0
2018,6,30,5,30,341.0,32.0,1.5,15.1,67.0,26.46,16.1
2018,6,30,5,45,434.0,39.5,1.55,15.25,108.5,32.6,22.73
2018,6,30,6,0,527.0,47.0,1.6,15.4,150.0,38.86,28.72
2018,6,30,6,15,587.5,52.0,1.65,15.55,197.5,43.02,32.65
2018,6,30,6,30,648.0,57.0,1.7,15.7,245.0,51.16,39.96
2018,6,30,6,45,689.5,60.5,1.7,15.85,295.5,54.29,42.7
2018,6,30,7,0,731.0,64.0,1.7,16.0,346.0,102.63,57.13
2018,6,30,7,15,760.5,67.5,1.7,16.25,397.0,153.75,89.98
2018,6,30,7,30,790.0,71.0,1.7,16.5,448.0,207.32,132.06
2018,6,30,7,45,812.0,73.0,1.7,16.7,497.5,263.11,179.52
2018,6,30,8,0,834.0,75.0,1.7,16.9,547.0,316.24,225.8
2018,6,30,8,15,851.0,77.0,1.7,17.1,594.5,368.3,271.13
2018,6,30,8,30,868.0,79.0,1.7,17.3,642.0,420.26,315.44
2018,6,30,8,45,881.0,81.0,1.7,17.5,686.0,470.07,356.95
2018,6,30,9,0,894.0,83.0,1.7,17.7,730.0,518.85,396.43
2018,6,30,9,15,904.0,84.5,1.75,17.8,769.5,564.32,432.68
2018,6,30,9,30,914.0,86.0,1.8,17.9,809.0,608.0,466.65
2018,6,30,9,45,921.5,87.5,1.85,18.0,843.0,648.15,497.21
2018,6,30,10,0,929.0,89.0,1.9,18.1,877.0,685.88,525.35
2018,6,30,10,15,933.5,90.0,2.0,18.1,904.5,718.53,549.89
2018,6,30,10,30,938.0,91.0,2.1,18.1,932.0,748.22,571.98
2018,6,30,10,45,941.0,92.0,2.15,18.1,952.5,773.71,590.47
2018,6,30,11,0,944.0,93.0,2.2,18.1,973.0,795.89,605.73
2018,6,30,11,15,833.5,152.5,2.3,18.1,938.5,774.4,590.31
2018,6,30,11,30,723.0,212.0,2.4,18.1,904.0,767.82,584.03
2018,6,30,11,45,478.0,341.5,2.5,18.15,800.5,688.43,523.58
2018,6,30,12,0,233.0,471.0,2.6,18.2,697.0,584.48,444.58
2018,6,30,12,15,245.5,469.5,2.65,18.15,707.5,603.11,459.04
2018,6,30,12,30,258.0,468.0,2.7,18.1,718.0,610.99,465.12
2018,6,30,12,45,255.0,463.5,2.75,18.05,709.0,602.6,459.35
2018,6,30,13,0,252.0,459.0,2.8,18.0,700.0,592.86,452.68
2018,6,30,13,15,209.0,458.5,2.85,17.95,656.0,545.54,417.97
2018,6,30,13,30,166.0,458.0,2.9,17.9,612.0,507.6,389.87
2018,6,30,13,45,304.5,389.5,2.9,17.85,664.0,555.5,428.48
2018,6,30,14,0,443.0,321.0,2.9,17.8,716.0,596.32,460.63
2018,6,30,14,15,675.0,210.5,2.9,17.75,791.0,650.59,503.29
2018,6,30,14,30,907.0,100.0,2.9,17.7,866.0,676.32,524.03
2018,6,30,14,45,898.0,99.0,2.9,17.65,831.0,638.44,494.84
2018,6,30,15,0,889.0,98.0,2.9,17.6,796.0,598.32,463.73
2018,6,30,15,15,878.0,96.5,2.9,17.6,756.5,554.73,429.12
2018,6,30,15,30,867.0,95.0,2.9,17.6,717.0,509.51,392.35
2018,6,30,15,45,852.5,92.5,2.95,17.35,672.5,460.55,352.15
2018,6,30,16,0,838.0,90.0,3.0,17.1,628.0,410.79,310.14
2018,6,30,16,15,819.0,87.5,2.95,16.9,580.0,357.29,264.02
2018,6,30,16,30,800.0,85.0,2.9,16.7,532.0,305.01,218.14
2018,6,30,16,45,776.0,82.5,2.9,16.5,482.5,252.07,171.92
2018,6,30,17,0,752.0,80.0,2.9,16.3,433.0,200.48,128.13
2018,6,30,17,15,719.0,76.0,2.8,16.1,382.0,148.22,87.91
2018,6,30,17,30,686.0,72.0,2.7,15.9,331.0,94.68,54.24
2018,6,30,17,45,639.5,67.5,2.65,15.65,281.0,54.55,42.93
2018,6,30,18,0,593.0,63.0,2.6,15.4,231.0,51.06,39.9
2018,6,30,18,15,525.5,57.0,2.6,15.25,184.0,46.27,35.51
2018,6,30,18,30,458.0,51.0,2.6,15.1,137.0,41.56,31.03
2018,6,30,18,45,357.5,42.0,2.55,14.95,97.0,34.29,24.06
2018,6,30,19,0,257.0,33.0,2.5,14.8,57.0,25.2,14.43
2018,6,30,19,15,152.0,20.5,2.55,14.75,32.5,15.59,0.0
2018,6,30,19,30,47.0,8.0,2.6,14.7,8.0,6.29,0.0
2018,6,30,19,45,23.5,4.0,2.6,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
