Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.95,14.95,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.0,15.0,9.0,6.29,0.0
2018,7,1,5,15,160.0,21.0,3.0,15.15,35.0,16.01,0.0
2018,7,1,5,30,267.0,34.0,3.0,15.3,61.0,27.86,17.11
2018,7,1,5,45,272.5,39.0,3.0,15.4,79.5,29.81,20.26
2018,7,1,6,0,278.0,44.0,3.0,15.5,98.0,33.49,23.94
2018,7,1,6,15,193.0,71.0,2.9,15.55,113.5,52.18,40.74
2018,7,1,6,30,108.0,98.0,2.8,15.6,129.0,70.3,56.88
2018,7,1,6,45,139.0,122.5,2.7,15.7,170.5,86.26,70.89
2018,7,1,7,0,170.0,147.0,2.6,15.8,212.0,115.7,86.54
2018,7,1,7,15,212.5,166.5,2.5,15.85,259.5,147.19,108.6
2018,7,1,7,30,255.0,186.0,2.4,15.9,307.0,184.77,137.14
2018,7,1,7,45,274.5,205.5,2.25,16.0,349.0,221.42,166.8
2018,7,1,8,0,294.0,225.0,2.1,16.1,391.0,259.96,198.26
2018,7,1,8,15,278.0,250.0,2.05,16.15,418.0,291.86,225.26
2018,7,1,8,30,262.0,275.0,2.0,16.2,445.0,321.85,250.05
2018,7,1,8,45,238.5,301.5,1.95,16.25,464.0,347.7,270.98
2018,7,1,9,0,215.0,328.0,1.9,16.3,483.0,366.01,285.46
2018,7,1,9,15,235.5,344.5,1.9,16.35,523.0,402.06,313.15
2018,7,1,9,30,256.0,361.0,1.9,16.4,563.0,445.38,345.82
2018,7,1,9,45,266.5,375.0,1.9,16.5,593.5,475.78,368.33
2018,7,1,10,0,277.0,389.0,1.9,16.6,624.0,506.0,390.48
2018,7,1,10,15,275.5,402.5,1.95,16.6,642.5,527.34,406.06
2018,7,1,10,30,274.0,416.0,2.0,16.6,661.0,547.5,420.69
2018,7,1,10,45,216.5,435.5,2.05,16.65,632.0,521.85,400.9
2018,7,1,11,0,159.0,455.0,2.1,16.7,603.0,500.93,384.5
2018,7,1,11,15,135.5,461.0,2.2,16.7,588.5,492.17,377.85
2018,7,1,11,30,112.0,467.0,2.3,16.7,574.0,481.89,369.94
2018,7,1,11,45,108.0,469.0,2.35,16.7,573.0,471.79,362.58
2018,7,1,12,0,104.0,471.0,2.4,16.7,572.0,471.34,362.27
2018,7,1,12,15,93.0,464.5,2.5,16.65,554.5,457.4,352.02
2018,7,1,12,30,82.0,458.0,2.6,16.6,537.0,442.79,341.3
2018,7,1,12,45,70.0,443.5,2.7,16.55,510.5,420.18,324.55
2018,7,1,13,0,58.0,429.0,2.8,16.5,484.0,397.29,307.52
2018,7,1,13,15,47.0,404.5,2.85,16.4,448.5,366.78,284.66
2018,7,1,13,30,36.0,380.0,2.9,16.3,413.0,336.46,261.76
2018,7,1,13,45,171.5,327.5,2.95,16.25,481.0,400.0,313.99
2018,7,1,14,0,307.0,275.0,3.0,16.2,549.0,464.25,365.17
2018,7,1,14,15,578.5,200.5,3.0,16.1,696.5,578.12,453.88
2018,7,1,14,30,850.0,126.0,3.0,16.0,844.0,662.09,517.29
2018,7,1,14,45,841.0,124.0,3.05,15.9,810.0,625.35,488.67
2018,7,1,15,0,832.0,122.0,3.1,15.8,776.0,586.53,458.57
2018,7,1,15,15,820.0,120.0,3.1,15.8,737.0,546.9,426.7
2018,7,1,15,30,808.0,118.0,3.1,15.8,698.0,502.33,390.29
2018,7,1,15,45,793.0,115.0,3.1,15.6,654.5,454.45,350.69
2018,7,1,16,0,778.0,112.0,3.1,15.4,611.0,405.99,309.56
2018,7,1,16,15,759.0,108.5,3.1,15.25,564.5,355.42,265.83
2018,7,1,16,30,740.0,105.0,3.1,15.1,518.0,305.21,221.72
2018,7,1,16,45,715.0,100.5,3.1,14.95,469.0,249.94,173.73
2018,7,1,17,0,690.0,96.0,3.1,14.8,420.0,199.26,130.66
2018,7,1,17,15,656.0,91.0,3.05,14.7,370.5,148.95,91.63
2018,7,1,17,30,622.0,86.0,3.0,14.6,321.0,101.77,62.12
2018,7,1,17,45,577.0,79.5,3.0,14.45,272.0,62.4,50.11
2018,7,1,18,0,532.0,73.0,3.0,14.3,223.0,57.86,46.12
2018,7,1,18,15,467.0,65.0,2.95,14.25,177.5,51.91,40.67
2018,7,1,18,30,402.0,57.0,2.9,14.2,132.0,45.96,35.02
2018,7,1,18,45,311.0,45.5,2.85,14.15,93.5,34.61,24.42
2018,7,1,19,0,220.0,34.0,2.8,14.1,55.0,25.77,14.91
2018,7,1,19,15,128.5,21.0,2.75,14.15,31.5,15.91,0.0
2018,7,1,19,30,37.0,8.0,2.7,14.2,8.0,6.29,0.0
2018,7,1,19,45,18.5,4.0,2.6,14.25,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,4.0,2.4,14.85,4.0,0.0,0.0
2018,7,2,5,0,34.0,8.0,2.5,14.9,8.0,6.29,0.0
2018,7,2,5,15,113.0,21.5,2.45,15.0,31.0,16.26,0.0
2018,7,2,5,30,192.0,35.0,2.4,15.1,54.0,26.39,15.84
2018,7,2,5,45,200.5,42.0,2.35,15.2,71.5,31.48,21.72
2018,7,2,6,0,209.0,49.0,2.3,15.3,89.0,36.4,26.52
2018,7,2,6,15,104.5,54.5,2.25,15.4,74.5,40.33,30.27
2018,7,2,6,30,0.0,60.0,2.2,15.5,60.0,45.95,35.36
2018,7,2,6,45,0.0,70.5,2.1,15.55,70.5,53.83,42.35
2018,7,2,7,0,0.0,81.0,2.0,15.6,81.0,61.78,46.96
2018,7,2,7,15,0.0,93.5,1.95,15.65,93.5,71.23,54.75
2018,7,2,7,30,0.0,106.0,1.9,15.7,106.0,80.76,62.52
2018,7,2,7,45,0.0,117.0,1.85,15.8,117.0,89.26,69.33
2018,7,2,8,0,0.0,128.0,1.8,15.9,128.0,97.81,76.12
2018,7,2,8,15,4.0,161.5,1.8,15.95,164.0,124.62,97.74
2018,7,2,8,30,8.0,195.0,1.8,16.0,200.0,152.1,119.64
2018,7,2,8,45,16.5,228.5,1.75,16.1,240.0,182.24,143.38
2018,7,2,9,0,25.0,262.0,1.7,16.2,280.0,217.02,170.55
2018,7,2,9,15,44.0,298.5,1.7,16.25,332.5,258.17,202.48
2018,7,2,9,30,63.0,335.0,1.7,16.3,385.0,301.24,235.53
2018,7,2,9,45,93.0,365.5,1.7,16.3,442.5,347.99,271.2
2018,7,2,10,0,123.0,396.0,1.7,16.3,500.0,404.72,313.9
2018,7,2,10,15,139.5,412.5,1.75,16.3,534.5,435.48,336.7
2018,7,2,10,30,156.0,429.0,1.8,16.3,569.0,466.67,359.83
2018,7,2,10,45,114.0,427.0,1.8,16.35,530.5,440.29,339.13
2018,7,2,11,0,72.0,425.0,1.8,16.4,492.0,401.13,309.1
2018,7,2,11,15,62.5,423.5,1.9,16.35,482.5,394.88,304.58
2018,7,2,11,30,53.0,422.0,2.0,16.3,473.0,387.89,299.3
2018,7,2,11,45,56.5,430.5,2.05,16.25,485.0,398.92,307.73
2018,7,2,12,0,60.0,439.0,2.1,16.2,497.0,409.57,315.8
2018,7,2,12,15,60.5,439.0,2.25,16.15,497.5,410.2,316.59
2018,7,2,12,30,61.0,439.0,2.4,16.1,498.0,410.31,317.05
2018,7,2,12,45,59.0,434.0,2.5,16.05,490.5,403.73,312.37
2018,7,2,13,0,57.0,429.0,2.6,16.0,483.0,396.72,307.41
2018,7,2,13,15,48.5,407.5,2.7,15.95,453.0,370.62,287.89
2018,7,2,13,30,40.0,386.0,2.8,15.9,423.0,344.58,268.34
2018,7,2,13,45,140.5,343.5,2.95,15.85,469.5,390.91,306.74
2018,7,2,14,0,241.0,301.0,3.1,15.8,516.0,429.47,338.38
2018,7,2,14,15,451.0,265.0,3.15,15.7,651.5,543.02,426.89
2018,7,2,14,30,661.0,229.0,3.2,15.6,787.0,635.14,496.35
2018,7,2,14,45,652.0,223.0,3.25,15.55,754.5,599.53,468.73
2018,7,2,15,0,643.0,217.0,3.3,15.5,722.0,562.37,440.16
2018,7,2,15,15,627.5,211.5,3.3,15.5,683.5,520.81,407.41
2018,7,2,15,30,612.0,206.0,3.3,15.5,645.0,478.66,373.52
2018,7,2,15,45,598.5,197.0,3.35,15.4,604.0,434.38,337.47
2018,7,2,16,0,585.0,188.0,3.4,15.3,563.0,389.87,300.38
2018,7,2,16,15,567.5,178.0,3.4,15.2,519.0,339.57,258.02
2018,7,2,16,30,550.0,168.0,3.4,15.1,475.0,293.56,218.48
2018,7,2,16,45,528.0,157.0,3.45,15.05,429.5,246.64,178.33
2018,7,2,17,0,506.0,146.0,3.5,15.0,384.0,201.35,140.37
2018,7,2,17,15,473.5,135.0,3.5,14.9,337.0,156.59,105.73
2018,7,2,17,30,441.0,124.0,3.5,14.8,290.0,115.05,78.47
2018,7,2,17,45,403.0,110.0,3.55,14.7,244.5,78.59,64.38
2018,7,2,18,0,365.0,96.0,3.6,14.6,199.0,69.38,56.26
2018,7,2,18,15,311.0,80.5,3.55,14.55,156.0,58.73,46.64
2018,7,2,18,30,257.0,65.0,3.5,14.5,113.0,47.86,36.63
2018,7,2,18,45,193.5,48.5,3.5,14.4,78.5,36.02,25.6
2018,7,2,19,0,130.0,32.0,3.5,14.3,44.0,24.06,13.5
2018,7,2,19,15,75.0,18.5,3.5,14.35,24.5,14.0,0.0
2018,7,2,19,30,20.0,5.0,3.5,14.4,5.0,3.93,0.0
2018,7,2,19,45,10.0,2.5,3.5,14.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,4.05,14.55,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,4.1,14.6,3.0,2.36,0.0
2018,7,3,5,15,0.0,11.0,4.0,14.7,11.0,8.37,0.0
2018,7,3,5,30,0.0,19.0,3.9,14.8,19.0,14.47,6.08
2018,7,3,5,45,0.0,31.5,3.85,14.9,31.5,24.06,15.27
2018,7,3,6,0,0.0,44.0,3.8,15.0,44.0,33.59,24.06
2018,7,3,6,15,0.0,52.5,3.7,15.1,52.5,40.13,30.11
2018,7,3,6,30,0.0,61.0,3.6,15.2,61.0,46.64,36.0
2018,7,3,6,45,1.5,75.5,3.5,15.3,76.0,57.32,45.48
2018,7,3,7,0,3.0,90.0,3.4,15.4,91.0,68.35,52.45
2018,7,3,7,15,6.0,117.5,3.35,15.5,120.0,89.07,69.52
2018,7,3,7,30,9.0,145.0,3.3,15.6,149.0,110.42,86.91
2018,7,3,7,45,8.0,153.5,3.25,15.65,157.5,117.81,92.78
2018,7,3,8,0,7.0,162.0,3.2,15.7,166.0,125.0,98.46
2018,7,3,8,15,6.0,170.0,3.15,15.8,173.5,131.65,103.62
2018,7,3,8,30,5.0,178.0,3.1,15.9,181.0,138.15,108.62
2018,7,3,8,45,7.0,195.0,3.1,16.0,199.5,152.69,120.08
2018,7,3,9,0,9.0,212.0,3.1,16.1,218.0,167.5,131.7
2018,7,3,9,15,20.5,251.5,3.1,16.15,267.0,204.94,161.4
2018,7,3,9,30,32.0,291.0,3.1,16.2,316.0,248.83,195.87
2018,7,3,9,45,48.0,330.5,3.15,16.25,370.0,292.64,229.96
2018,7,3,10,0,64.0,370.0,3.2,16.3,424.0,337.9,264.81
2018,7,3,10,15,47.5,357.0,3.2,16.4,398.0,319.7,250.06
2018,7,3,10,30,31.0,344.0,3.2,16.5,372.0,300.03,234.3
2018,7,3,10,45,38.0,361.0,3.25,16.55,396.0,320.95,250.44
2018,7,3,11,0,45.0,378.0,3.3,16.6,420.0,342.06,266.54
2018,7,3,11,15,78.5,420.0,3.3,16.6,494.5,404.46,314.53
2018,7,3,11,30,112.0,462.0,3.3,16.6,569.0,478.35,370.17
2018,7,3,11,45,116.0,467.5,3.35,16.65,579.0,488.14,377.12
2018,7,3,12,0,120.0,473.0,3.4,16.7,589.0,497.17,383.81
2018,7,3,12,15,124.5,472.0,3.4,16.7,592.5,500.35,386.24
2018,7,3,12,30,129.0,471.0,3.4,16.7,596.0,502.62,388.04
2018,7,3,12,45,191.0,463.5,3.4,16.7,646.5,544.07,420.24
2018,7,3,13,0,253.0,456.0,3.4,16.7,697.0,592.8,457.11
2018,7,3,13,15,292.5,438.5,3.45,16.75,713.0,603.79,465.92
2018,7,3,13,30,332.0,421.0,3.5,16.8,729.0,612.17,472.96
2018,7,3,13,45,433.5,361.0,3.5,16.8,753.5,636.67,492.96
2018,7,3,14,0,535.0,301.0,3.5,16.8,778.0,647.41,502.55
2018,7,3,14,15,704.0,212.0,3.5,16.75,819.0,674.39,524.69
2018,7,3,14,30,873.0,123.0,3.5,16.7,860.0,676.76,528.15
2018,7,3,14,45,864.0,121.0,3.55,16.65,825.5,639.24,499.35
2018,7,3,15,0,855.0,119.0,3.6,16.6,791.0,599.55,468.46
2018,7,3,15,15,843.0,117.5,3.6,16.6,751.5,559.29,436.07
2018,7,3,15,30,831.0,116.0,3.6,16.6,712.0,514.14,399.17
2018,7,3,15,45,815.0,113.0,3.6,16.45,667.5,464.75,358.3
2018,7,3,16,0,799.0,110.0,3.6,16.3,623.0,414.8,315.92
2018,7,3,16,15,778.5,107.5,3.6,16.25,575.5,363.44,271.44
2018,7,3,16,30,758.0,105.0,3.6,16.2,528.0,312.53,226.67
2018,7,3,16,45,731.0,101.0,3.65,16.1,478.0,256.15,177.82
2018,7,3,17,0,704.0,97.0,3.7,16.0,428.0,204.51,133.98
2018,7,3,17,15,667.5,92.5,3.75,15.85,377.0,153.34,94.3
2018,7,3,17,30,631.0,88.0,3.8,15.7,326.0,105.56,64.21
2018,7,3,17,45,580.5,82.0,3.8,15.55,276.0,64.29,51.56
2018,7,3,18,0,530.0,76.0,3.8,15.4,226.0,60.13,47.92
2018,7,3,18,15,460.0,68.0,3.8,15.25,179.5,54.22,42.53
2018,7,3,18,30,390.0,60.0,3.8,15.1,133.0,45.48,34.45
2018,7,3,18,45,291.5,48.5,3.8,14.95,94.0,36.6,26.03
2018,7,3,19,0,193.0,37.0,3.8,14.8,55.0,27.8,16.4
2018,7,3,19,15,110.5,22.5,3.7,14.75,31.5,16.96,0.0
2018,7,3,19,30,28.0,8.0,3.6,14.7,8.0,6.29,0.0
2018,7,3,19,45,14.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.7,14.45,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.8,14.5,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,2.85,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,2.9,14.6,10.0,7.58,0.46
2018,7,4,5,45,0.0,16.5,2.9,14.7,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,2.9,14.8,23.0,17.5,9.86
2018,7,4,6,15,0.0,25.5,2.9,14.85,25.5,19.41,11.7
2018,7,4,6,30,0.0,28.0,2.9,14.9,28.0,21.33,13.47
2018,7,4,6,45,0.0,34.0,2.85,14.95,34.0,25.93,17.6
2018,7,4,7,0,0.0,40.0,2.8,15.0,40.0,30.55,20.52
2018,7,4,7,15,0.0,66.0,2.85,15.05,66.0,50.61,37.5
2018,7,4,7,30,0.0,92.0,2.9,15.1,92.0,70.47,54.08
2018,7,4,7,45,0.5,117.5,2.9,15.2,118.0,89.74,69.94
2018,7,4,8,0,1.0,143.0,2.9,15.3,144.0,109.23,85.79
2018,7,4,8,15,35.0,195.5,2.95,15.4,218.0,162.05,128.03
2018,7,4,8,30,69.0,248.0,3.0,15.5,292.0,218.08,172.54
2018,7,4,8,45,118.0,289.0,3.05,15.6,371.0,280.67,221.75
2018,7,4,9,0,167.0,330.0,3.1,15.7,450.0,344.3,271.35
2018,7,4,9,15,176.0,349.0,3.1,15.8,482.0,374.13,294.33
2018,7,4,9,30,185.0,368.0,3.1,15.9,514.0,404.28,317.4
2018,7,4,9,45,177.5,386.0,3.15,16.05,531.0,423.68,331.88
2018,7,4,10,0,170.0,404.0,3.2,16.2,548.0,441.99,345.35
2018,7,4,10,15,178.5,418.5,3.2,16.3,574.0,467.3,364.2
2018,7,4,10,30,187.0,433.0,3.2,16.4,600.0,492.41,382.7
2018,7,4,10,45,280.5,414.0,3.25,16.5,671.5,560.88,435.04
2018,7,4,11,0,374.0,395.0,3.3,16.6,743.0,623.57,482.36
2018,7,4,11,15,538.0,315.0,3.3,16.65,824.0,702.17,542.29
2018,7,4,11,30,702.0,235.0,3.3,16.7,905.0,773.64,596.23
2018,7,4,11,45,658.0,256.5,3.3,16.75,888.5,763.7,587.7
2018,7,4,12,0,614.0,278.0,3.3,16.8,872.0,749.91,576.96
2018,7,4,12,15,566.5,299.0,3.25,16.85,847.0,729.53,561.24
2018,7,4,12,30,519.0,320.0,3.2,16.9,822.0,709.18,545.46
2018,7,4,12,45,707.5,222.5,3.15,16.9,901.0,774.43,595.97
2018,7,4,13,0,896.0,125.0,3.1,16.9,980.0,814.95,627.06
2018,7,4,13,15,915.5,112.5,3.05,16.95,974.5,808.01,621.78
2018,7,4,13,30,935.0,100.0,3.0,17.0,969.0,796.7,613.87
2018,7,4,13,45,931.5,99.0,2.95,17.0,947.5,773.93,597.7
2018,7,4,14,0,928.0,98.0,2.9,17.0,926.0,747.91,578.48
2018,7,4,14,15,923.0,96.5,2.9,17.0,898.0,717.32,555.94
2018,7,4,14,30,918.0,95.0,2.9,17.0,870.0,683.83,530.86
2018,7,4,14,45,911.0,93.5,2.9,17.0,836.0,646.38,502.32
2018,7,4,15,0,904.0,92.0,2.9,17.0,802.0,606.53,471.3
2018,7,4,15,15,893.5,90.0,2.9,17.0,762.0,562.16,436.12
2018,7,4,15,30,883.0,88.0,2.9,17.0,722.0,516.1,398.68
2018,7,4,15,45,870.0,86.0,3.0,16.9,678.0,467.46,358.56
2018,7,4,16,0,857.0,84.0,3.1,16.8,634.0,417.85,316.42
2018,7,4,16,15,840.0,82.5,3.15,16.75,587.0,366.52,271.77
2018,7,4,16,30,823.0,81.0,3.2,16.7,540.0,312.77,224.42
2018,7,4,16,45,801.5,77.5,3.3,16.65,490.0,258.25,176.49
2018,7,4,17,0,780.0,74.0,3.4,16.6,440.0,204.78,130.61
2018,7,4,17,15,749.5,70.5,3.45,16.5,389.0,151.49,88.91
2018,7,4,17,30,719.0,67.0,3.5,16.4,338.0,100.81,57.02
2018,7,4,17,45,676.0,62.5,3.6,16.25,287.5,55.7,43.84
2018,7,4,18,0,633.0,58.0,3.7,16.1,237.0,47.84,36.92
2018,7,4,18,15,570.0,52.5,3.7,16.0,189.5,43.26,32.74
2018,7,4,18,30,507.0,47.0,3.7,15.9,142.0,38.77,28.46
2018,7,4,18,45,409.0,39.0,3.7,15.8,101.0,32.13,22.09
2018,7,4,19,0,311.0,31.0,3.7,15.7,60.0,25.63,14.57
2018,7,4,19,15,186.5,20.0,3.6,15.6,34.5,16.55,0.0
2018,7,4,19,30,62.0,9.0,3.5,15.5,9.0,7.08,0.0
2018,7,4,19,45,31.0,4.5,3.45,15.45,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,4,45,26.0,4.0,1.45,14.25,4.0,0.0,0.0
2018,7,5,5,0,52.0,8.0,1.6,14.3,8.0,6.29,0.0
2018,7,5,5,15,184.0,19.5,1.65,14.45,34.5,16.07,0.0
2018,7,5,5,30,316.0,31.0,1.7,14.6,61.0,25.62,14.88
2018,7,5,5,45,422.0,38.0,1.8,14.7,103.0,31.37,21.61
2018,7,5,6,0,528.0,45.0,1.9,14.8,145.0,37.35,27.39
2018,7,5,6,15,364.0,53.0,1.9,14.95,131.5,41.56,31.41
2018,7,5,6,30,200.0,61.0,1.9,15.1,118.0,44.07,33.75
2018,7,5,6,45,100.5,85.5,1.85,15.2,114.0,63.17,50.69
2018,7,5,7,0,1.0,110.0,1.8,15.3,110.0,81.98,64.02
2018,7,5,7,15,13.5,139.0,1.7,15.45,145.0,104.89,82.36
2018,7,5,7,30,26.0,168.0,1.6,15.6,180.0,129.15,101.51
2018,7,5,7,45,49.0,200.0,1.55,15.7,226.0,160.74,126.17
2018,7,5,8,0,72.0,232.0,1.5,15.8,272.0,195.39,153.27
2018,7,5,8,15,71.5,252.0,1.35,15.95,295.0,216.09,169.58
2018,7,5,8,30,71.0,272.0,1.2,16.1,318.0,236.74,185.6
2018,7,5,8,45,68.5,290.5,1.1,16.2,337.0,255.3,199.8
2018,7,5,9,0,66.0,309.0,1.0,16.3,356.0,273.54,213.49
2018,7,5,9,15,60.0,322.0,1.0,16.45,366.5,285.32,222.14
2018,7,5,9,30,54.0,335.0,1.0,16.6,377.0,296.41,230.15
2018,7,5,9,45,44.0,334.0,0.95,16.75,369.5,293.22,227.08
2018,7,5,10,0,34.0,333.0,0.9,16.9,362.0,288.94,223.21
2018,7,5,10,15,28.5,327.0,1.0,17.05,352.0,282.71,218.28
2018,7,5,10,30,23.0,321.0,1.1,17.2,342.0,267.8,206.72
2018,7,5,10,45,25.0,333.0,1.2,17.35,356.0,288.68,222.59
2018,7,5,11,0,27.0,345.0,1.3,17.5,370.0,301.51,232.12
2018,7,5,11,15,40.0,382.0,1.5,17.6,420.0,343.54,264.1
2018,7,5,11,30,53.0,419.0,1.7,17.7,470.0,385.97,295.97
2018,7,5,11,45,71.5,439.0,1.85,17.8,508.0,418.62,320.49
2018,7,5,12,0,90.0,459.0,2.0,17.9,546.0,451.12,344.83
2018,7,5,12,15,146.5,465.5,2.2,17.9,607.0,513.39,392.0
2018,7,5,12,30,203.0,472.0,2.4,17.9,668.0,563.47,429.79
2018,7,5,12,45,272.0,450.5,2.65,17.95,711.0,608.22,464.09
2018,7,5,13,0,341.0,429.0,2.9,18.0,754.0,640.78,489.59
2018,7,5,13,15,478.5,353.5,3.0,18.0,802.0,687.98,526.67
2018,7,5,13,30,616.0,278.0,3.1,18.0,850.0,720.37,552.76
2018,7,5,13,45,772.0,184.5,3.25,18.0,884.5,738.2,569.04
2018,7,5,14,0,928.0,91.0,3.4,18.0,919.0,743.18,575.82
2018,7,5,14,15,922.5,90.0,3.5,17.95,891.0,712.68,553.49
2018,7,5,14,30,917.0,89.0,3.6,17.9,863.0,679.31,528.77
2018,7,5,14,45,910.0,87.0,3.65,17.85,828.5,641.46,499.98
2018,7,5,15,0,903.0,85.0,3.7,17.8,794.0,601.21,468.66
2018,7,5,15,15,892.5,83.5,3.7,17.8,754.5,557.32,433.55
2018,7,5,15,30,882.0,82.0,3.7,17.8,715.0,511.74,396.21
2018,7,5,15,45,856.0,84.5,3.65,17.75,667.0,461.22,354.14
2018,7,5,16,0,830.0,87.0,3.6,17.7,619.0,410.87,311.27
2018,7,5,16,15,824.0,81.0,3.55,17.6,575.0,360.95,267.53
2018,7,5,16,30,818.0,75.0,3.5,17.5,531.0,309.91,222.04
2018,7,5,16,45,794.5,72.0,3.45,17.4,481.0,253.14,172.38
2018,7,5,17,0,771.0,69.0,3.4,17.3,431.0,200.13,126.95
2018,7,5,17,15,667.5,77.5,3.4,17.15,364.5,143.89,85.85
2018,7,5,17,30,564.0,86.0,3.4,17.0,298.0,101.24,61.81
2018,7,5,17,45,365.5,89.5,3.4,16.85,219.0,64.76,51.7
2018,7,5,18,0,167.0,93.0,3.4,16.7,140.0,66.21,53.02
2018,7,5,18,15,112.5,76.5,3.45,16.55,105.5,55.95,43.82
2018,7,5,18,30,58.0,60.0,3.5,16.4,71.0,44.06,33.01
2018,7,5,18,45,40.0,44.0,3.5,16.25,50.5,32.86,22.66
2018,7,5,19,0,22.0,28.0,3.5,16.1,30.0,21.23,11.04
2018,7,5,19,15,11.0,16.0,3.55,16.05,17.0,12.26,0.0
2018,7,5,19,30,0.0,4.0,3.6,16.0,4.0,3.15,0.0
2018,7,5,19,45,0.0,2.0,3.65,15.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,3.05,16.15,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,3.1,16.2,4.0,3.15,0.0
2018,7,6,5,15,1.5,15.0,3.2,16.25,15.0,11.44,0.0
2018,7,6,5,30,3.0,26.0,3.3,16.3,26.0,19.71,9.91
2018,7,6,5,45,9.5,41.0,3.35,16.4,42.5,30.75,20.85
2018,7,6,6,0,16.0,56.0,3.4,16.5,59.0,41.61,30.88
2018,7,6,6,15,18.5,69.5,3.45,16.55,74.0,51.35,39.79
2018,7,6,6,30,21.0,83.0,3.5,16.6,89.0,60.99,48.45
2018,7,6,6,45,10.5,90.0,3.55,16.65,93.0,67.24,53.96
2018,7,6,7,0,0.0,97.0,3.6,16.7,97.0,72.98,56.17
2018,7,6,7,15,2.5,101.5,3.55,16.75,102.5,77.26,59.47
2018,7,6,7,30,5.0,106.0,3.5,16.8,108.0,81.67,62.83
2018,7,6,7,45,3.0,100.5,3.45,16.9,102.0,77.74,59.43
2018,7,6,8,0,1.0,95.0,3.4,17.0,96.0,73.36,55.65
2018,7,6,8,15,2.5,129.0,3.35,17.05,131.0,99.76,77.2
2018,7,6,8,30,4.0,163.0,3.3,17.1,166.0,126.48,98.73
2018,7,6,8,45,4.0,168.0,3.25,17.2,171.0,130.88,101.98
2018,7,6,9,0,4.0,173.0,3.2,17.3,176.0,135.25,105.23
2018,7,6,9,15,5.0,182.0,3.25,17.45,186.0,143.22,111.36
2018,7,6,9,30,6.0,191.0,3.3,17.6,196.0,151.28,117.56
2018,7,6,9,45,141.0,230.5,3.35,17.75,349.5,277.74,219.19
2018,7,6,10,0,276.0,270.0,3.4,17.9,503.0,410.62,322.88
2018,7,6,10,15,385.0,290.0,3.55,18.05,627.0,521.95,407.54
2018,7,6,10,30,494.0,310.0,3.7,18.2,751.0,628.74,487.12
2018,7,6,10,45,569.5,284.0,3.8,18.3,804.0,677.62,523.68
2018,7,6,11,0,645.0,258.0,3.9,18.4,857.0,727.71,561.1
2018,7,6,11,15,668.5,249.0,4.1,18.5,878.5,750.88,578.46
2018,7,6,11,30,692.0,240.0,4.3,18.6,900.0,771.81,594.27
2018,7,6,11,45,796.5,172.5,4.5,18.7,937.5,797.82,616.41
2018,7,6,12,0,901.0,105.0,4.7,18.8,975.0,818.5,632.58
2018,7,6,12,15,904.5,102.5,4.85,18.85,976.0,820.89,634.85
2018,7,6,12,30,908.0,100.0,5.0,18.9,977.0,819.9,634.88
2018,7,6,12,45,812.0,158.0,5.2,18.95,938.0,797.87,619.78
2018,7,6,13,0,716.0,216.0,5.4,19.0,899.0,770.4,598.33
2018,7,6,13,15,796.5,165.0,5.55,19.0,913.5,772.68,602.67
2018,7,6,13,30,877.0,114.0,5.7,19.0,928.0,767.24,601.02
2018,7,6,13,45,891.5,101.0,5.85,19.0,912.0,748.91,588.22
2018,7,6,14,0,906.0,88.0,6.0,19.0,896.0,726.32,571.92
2018,7,6,14,15,900.0,87.5,6.1,18.95,868.5,696.53,549.41
2018,7,6,14,30,894.0,87.0,6.2,18.9,841.0,663.99,524.37
2018,7,6,14,45,886.0,86.0,6.3,18.8,807.5,627.19,495.64
2018,7,6,15,0,878.0,85.0,6.4,18.7,774.0,588.14,464.48
2018,7,6,15,15,772.0,127.0,6.4,18.7,710.5,533.21,419.49
2018,7,6,15,30,666.0,169.0,6.4,18.7,647.0,480.08,375.87
2018,7,6,15,45,633.5,168.5,6.5,18.45,600.0,431.73,336.17
2018,7,6,16,0,601.0,168.0,6.6,18.2,553.0,384.7,296.82
2018,7,6,16,15,602.5,152.5,6.55,18.05,513.5,339.51,257.51
2018,7,6,16,30,604.0,137.0,6.5,17.9,474.0,292.99,216.41
2018,7,6,16,45,610.0,119.5,6.45,17.75,432.5,244.83,173.54
2018,7,6,17,0,616.0,102.0,6.4,17.6,391.0,195.22,130.11
2018,7,6,17,15,601.5,92.5,6.3,17.5,347.5,147.8,92.04
2018,7,6,17,30,587.0,83.0,6.2,17.4,304.0,101.47,61.01
2018,7,6,17,45,534.5,76.0,6.05,17.25,254.5,59.26,46.79
2018,7,6,18,0,482.0,69.0,5.9,17.1,205.0,54.25,42.4
2018,7,6,18,15,435.0,60.0,5.75,17.0,164.0,47.71,36.49
2018,7,6,18,30,388.0,51.0,5.6,16.9,123.0,41.03,30.28
2018,7,6,18,45,303.5,41.0,5.4,16.85,87.0,33.17,22.84
2018,7,6,19,0,219.0,31.0,5.2,16.8,51.0,23.61,12.77
2018,7,6,19,15,130.5,19.0,5.1,16.75,29.0,14.44,0.0
2018,7,6,19,30,42.0,7.0,5.0,16.7,7.0,5.51,0.0
2018,7,6,19,45,21.0,3.5,4.9,16.65,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,4,45,35.5,4.5,5.0,15.15,4.5,0.0,0.0
2018,7,7,5,0,71.0,9.0,5.1,15.2,9.0,7.08,0.0
2018,7,7,5,15,83.0,15.5,5.2,15.3,20.0,11.78,0.0
2018,7,7,5,30,95.0,22.0,5.3,15.4,31.0,16.62,7.38
2018,7,7,5,45,92.5,33.5,5.35,15.5,46.5,25.39,16.28
2018,7,7,6,0,90.0,45.0,5.4,15.6,62.0,33.57,23.91
2018,7,7,6,15,56.5,66.5,5.45,15.75,78.0,49.11,37.92
2018,7,7,6,30,23.0,88.0,5.5,15.9,94.0,64.09,51.32
2018,7,7,6,45,31.0,109.5,5.55,16.0,120.0,78.51,64.05
2018,7,7,7,0,39.0,131.0,5.6,16.1,146.0,97.18,75.41
2018,7,7,7,15,48.0,156.0,5.6,16.2,177.0,119.68,93.14
2018,7,7,7,30,57.0,181.0,5.6,16.3,208.0,143.68,112.32
2018,7,7,7,45,86.0,208.5,5.65,16.45,254.0,175.61,137.36
2018,7,7,8,0,115.0,236.0,5.7,16.6,300.0,213.23,167.27
2018,7,7,8,15,129.0,258.0,5.7,16.7,336.0,243.58,191.8
2018,7,7,8,30,143.0,280.0,5.7,16.8,372.0,275.32,217.35
2018,7,7,8,45,142.0,303.0,5.75,16.85,399.5,302.33,239.15
2018,7,7,9,0,141.0,326.0,5.8,16.9,427.0,329.07,260.46
2018,7,7,9,15,191.5,339.0,5.85,17.0,484.5,375.52,297.14
2018,7,7,9,30,242.0,352.0,5.9,17.1,542.0,432.05,341.48
2018,7,7,9,45,264.0,366.0,5.95,17.15,581.5,469.14,370.35
2018,7,7,10,0,286.0,380.0,6.0,17.2,621.0,506.91,399.56
2018,7,7,10,15,282.0,397.0,6.0,17.25,641.5,529.77,416.73
2018,7,7,10,30,278.0,414.0,6.0,17.3,662.0,551.33,432.75
2018,7,7,10,45,273.0,423.0,6.0,17.35,671.5,564.31,442.23
2018,7,7,11,0,268.0,432.0,6.0,17.4,681.0,575.81,450.55
2018,7,7,11,15,207.0,450.0,6.0,17.4,644.0,540.5,422.54
2018,7,7,11,30,146.0,468.0,6.0,17.4,607.0,511.57,399.15
2018,7,7,11,45,196.0,461.5,6.05,17.45,650.0,548.44,428.25
2018,7,7,12,0,246.0,455.0,6.1,17.5,693.0,594.79,464.0
2018,7,7,12,15,303.5,440.5,6.15,17.5,734.0,629.68,491.4
2018,7,7,12,30,361.0,426.0,6.2,17.5,775.0,662.9,517.45
2018,7,7,12,45,461.0,377.5,6.3,17.5,819.5,708.96,554.09
2018,7,7,13,0,561.0,329.0,6.4,17.5,864.0,742.88,581.59
2018,7,7,13,15,682.0,247.0,6.55,17.45,887.0,760.79,598.28
2018,7,7,13,30,803.0,165.0,6.7,17.4,910.0,764.81,604.69
2018,7,7,13,45,745.5,198.0,6.85,17.35,877.0,738.05,583.6
2018,7,7,14,0,688.0,231.0,7.0,17.3,844.0,705.02,557.84
2018,7,7,14,15,687.0,220.0,7.1,17.25,816.0,674.2,534.67
2018,7,7,14,30,686.0,209.0,7.2,17.2,788.0,640.92,509.2
2018,7,7,14,45,744.0,170.0,7.3,17.1,774.0,616.17,490.6
2018,7,7,15,0,802.0,131.0,7.4,17.0,760.0,587.98,468.41
2018,7,7,15,15,791.5,126.5,7.4,17.0,721.0,544.56,432.59
2018,7,7,15,30,781.0,122.0,7.4,17.0,682.0,499.71,394.9
2018,7,7,15,45,769.0,116.5,7.55,16.8,639.0,452.15,354.61
2018,7,7,16,0,757.0,111.0,7.7,16.6,596.0,403.79,312.65
2018,7,7,16,15,784.5,93.0,7.7,16.45,562.0,358.18,271.0
2018,7,7,16,30,812.0,75.0,7.7,16.3,528.0,310.53,226.45
2018,7,7,16,45,790.5,72.5,7.7,16.2,479.0,254.96,176.55
2018,7,7,17,0,769.0,70.0,7.7,16.1,430.0,202.84,130.8
2018,7,7,17,15,740.0,67.0,7.6,16.0,380.5,150.64,88.93
2018,7,7,17,30,711.0,64.0,7.5,15.9,331.0,100.87,56.58
2018,7,7,17,45,669.5,60.0,7.45,15.8,281.5,53.65,42.11
2018,7,7,18,0,628.0,56.0,7.4,15.7,232.0,46.31,35.6
2018,7,7,18,15,567.0,50.0,7.25,15.6,185.0,41.34,31.05
2018,7,7,18,30,506.0,44.0,7.1,15.5,138.0,36.41,26.39
2018,7,7,18,45,412.0,37.0,6.95,15.4,98.5,30.53,20.69
2018,7,7,19,0,318.0,30.0,6.8,15.3,59.0,24.83,13.75
2018,7,7,19,15,191.5,19.5,6.65,15.3,34.0,16.15,0.0
2018,7,7,19,30,65.0,9.0,6.5,15.3,9.0,7.08,0.0
2018,7,7,19,45,32.5,4.5,6.4,15.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.85,15.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,4,45,32.5,4.0,4.8,14.55,4.0,0.0,0.0
2018,7,8,5,0,65.0,8.0,4.9,14.6,8.0,6.29,0.0
2018,7,8,5,15,190.0,19.0,5.0,14.75,33.0,15.73,0.0
2018,7,8,5,30,315.0,30.0,5.1,14.9,58.0,24.84,13.65
2018,7,8,5,45,409.0,37.5,5.2,15.0,98.0,30.94,21.07
2018,7,8,6,0,503.0,45.0,5.3,15.1,138.0,37.18,27.12
2018,7,8,6,15,511.0,56.5,5.3,15.25,175.5,45.78,35.04
2018,7,8,6,30,519.0,68.0,5.3,15.4,213.0,53.97,42.46
2018,7,8,6,45,612.0,66.5,5.35,15.5,271.0,53.47,42.02
2018,7,8,7,0,705.0,65.0,5.4,15.6,329.0,100.95,57.01
2018,7,8,7,15,672.5,82.0,5.4,15.7,363.5,149.73,91.16
2018,7,8,7,30,640.0,99.0,5.4,15.8,398.0,198.2,132.43
2018,7,8,7,45,493.0,154.5,5.35,15.9,400.0,240.58,175.55
2018,7,8,8,0,346.0,210.0,5.3,16.0,402.0,265.36,202.96
2018,7,8,8,15,338.5,234.0,5.3,16.1,436.0,302.29,234.77
2018,7,8,8,30,331.0,258.0,5.3,16.2,470.0,338.04,265.01
2018,7,8,8,45,352.0,272.0,5.35,16.3,511.5,377.72,297.54
2018,7,8,9,0,373.0,286.0,5.4,16.4,553.0,418.52,330.57
2018,7,8,9,15,495.5,251.5,5.4,16.45,627.0,483.82,382.61
2018,7,8,9,30,618.0,217.0,5.4,16.5,701.0,553.86,438.17
2018,7,8,9,45,746.0,163.0,5.4,16.6,773.0,612.16,484.8
2018,7,8,10,0,874.0,109.0,5.4,16.7,845.0,671.67,532.19
2018,7,8,10,15,896.0,101.5,5.4,16.75,878.5,707.87,560.27
2018,7,8,10,30,918.0,94.0,5.4,16.8,912.0,742.14,586.57
2018,7,8,10,45,924.0,93.5,5.4,16.85,934.0,768.52,606.43
2018,7,8,11,0,930.0,93.0,5.4,16.9,956.0,791.8,622.79
2018,7,8,11,15,933.5,94.0,5.4,16.95,971.5,811.2,636.32
2018,7,8,11,30,937.0,95.0,5.4,17.0,987.0,827.2,647.41
2018,7,8,11,45,939.5,94.5,5.45,17.0,995.0,837.65,654.93
2018,7,8,12,0,942.0,94.0,5.5,17.0,1003.0,844.59,660.02
2018,7,8,12,15,941.5,94.5,5.6,17.05,1003.0,846.44,661.65
2018,7,8,12,30,941.0,95.0,5.7,17.1,1003.0,844.75,660.82
2018,7,8,12,45,938.5,95.0,5.75,17.1,995.0,837.5,655.94
2018,7,8,13,0,936.0,95.0,5.8,17.1,987.0,826.74,648.6
2018,7,8,13,15,933.0,94.5,5.9,17.1,972.0,811.69,638.4
2018,7,8,13,30,930.0,94.0,6.0,17.1,957.0,793.21,625.7
2018,7,8,13,45,926.0,93.5,6.05,17.1,935.5,770.65,609.78
2018,7,8,14,0,922.0,93.0,6.1,17.1,914.0,744.87,590.32
2018,7,8,14,15,916.0,92.0,6.2,17.05,886.0,714.21,567.09
2018,7,8,14,30,910.0,91.0,6.3,17.0,858.0,680.73,541.24
2018,7,8,14,45,902.0,89.5,6.35,16.95,823.5,642.92,511.39
2018,7,8,15,0,894.0,88.0,6.4,16.9,789.0,602.8,479.08
2018,7,8,15,15,883.5,87.0,6.4,16.9,750.0,559.65,443.45
2018,7,8,15,30,873.0,86.0,6.4,16.9,711.0,514.82,405.63
2018,7,8,15,45,860.0,84.0,6.5,16.75,667.5,466.55,364.51
2018,7,8,16,0,847.0,82.0,6.6,16.6,624.0,417.31,321.52
2018,7,8,16,15,830.0,79.5,6.6,16.45,577.0,365.54,275.48
2018,7,8,16,30,813.0,77.0,6.6,16.3,530.0,313.71,228.72
2018,7,8,16,45,791.0,74.0,6.6,16.2,480.5,257.55,178.53
2018,7,8,17,0,769.0,71.0,6.6,16.1,431.0,204.81,132.36
2018,7,8,17,15,739.0,68.0,6.55,15.95,381.0,152.4,90.33
2018,7,8,17,30,709.0,65.0,6.5,15.8,331.0,102.53,57.74
2018,7,8,17,45,667.5,61.0,6.5,15.65,281.5,54.53,42.91
2018,7,8,18,0,626.0,57.0,6.5,15.5,232.0,47.03,36.27
2018,7,8,18,15,565.0,51.0,6.4,15.4,185.0,42.08,31.74
2018,7,8,18,30,504.0,45.0,6.3,15.3,138.0,37.18,27.1
2018,7,8,18,45,409.5,37.5,6.2,15.2,98.0,30.94,21.05
2018,7,8,19,0,315.0,30.0,6.1,15.1,58.0,24.83,13.68
2018,7,8,19,15,189.5,19.0,6.0,15.1,33.0,15.72,0.0
2018,7,8,19,30,64.0,8.0,5.9,15.1,8.0,6.29,0.0
2018,7,8,19,45,32.0,4.0,5.75,15.1,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.55,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,9,4,45,31.5,4.0,4.7,14.55,4.0,0.0,0.0
2018,7,9,5,0,63.0,8.0,4.8,14.6,8.0,6.29,0.0
2018,7,9,5,15,187.5,18.5,4.9,14.75,32.5,14.56,0.0
2018,7,9,5,30,312.0,29.0,5.0,14.9,57.0,24.0,12.78
2018,7,9,5,45,407.0,37.0,5.05,15.0,96.5,30.53,20.7
2018,7,9,6,0,502.0,45.0,5.1,15.1,136.0,37.18,27.11
2018,7,9,6,15,426.5,63.5,5.1,15.25,158.0,50.43,39.16
2018,7,9,6,30,351.0,82.0,5.1,15.4,180.0,59.96,47.76
2018,7,9,6,45,326.5,107.0,5.1,15.5,212.5,75.63,61.63
2018,7,9,7,0,302.0,132.0,5.1,15.6,245.0,114.4,81.42
2018,7,9,7,15,347.0,144.5,5.0,15.75,292.5,150.22,105.68
2018,7,9,7,30,392.0,157.0,4.9,15.9,340.0,192.07,137.91
2018,7,9,7,45,415.5,171.0,4.8,16.05,384.5,234.06,172.88
2018,7,9,8,0,439.0,185.0,4.7,16.2,429.0,278.07,210.1
2018,7,9,8,15,593.5,150.5,4.6,16.35,511.0,336.28,255.89
2018,7,9,8,30,748.0,116.0,4.5,16.5,593.0,404.9,311.1
2018,7,9,8,45,810.5,99.5,4.35,16.6,650.0,456.93,354.66
2018,7,9,9,0,873.0,83.0,4.2,16.7,707.0,511.64,399.61
2018,7,9,9,15,884.0,83.5,4.15,16.85,746.0,556.41,436.25
2018,7,9,9,30,895.0,84.0,4.1,17.0,785.0,599.55,470.7
2018,7,9,9,45,904.0,85.0,4.05,17.15,819.5,640.03,502.24
2018,7,9,10,0,913.0,86.0,4.0,17.3,854.0,678.27,531.34
2018,7,9,10,15,918.5,86.5,4.05,17.4,881.5,711.22,556.35
2018,7,9,10,30,924.0,87.0,4.1,17.5,909.0,741.33,578.86
2018,7,9,10,45,927.5,88.5,4.1,17.6,931.0,767.83,597.99
2018,7,9,11,0,931.0,90.0,4.1,17.7,953.0,791.09,613.82
2018,7,9,11,15,934.0,91.0,4.2,17.75,968.5,810.2,627.21
2018,7,9,11,30,937.0,92.0,4.3,17.8,984.0,825.88,638.19
2018,7,9,11,45,938.0,92.0,4.4,17.85,991.0,835.61,645.3
2018,7,9,12,0,939.0,92.0,4.5,17.9,998.0,841.81,650.03
2018,7,9,12,15,939.0,92.0,4.7,17.9,998.0,843.67,652.54
2018,7,9,12,30,939.0,92.0,4.9,17.9,998.0,842.0,652.58
2018,7,9,12,45,937.5,92.5,5.05,17.9,991.0,836.01,649.29
2018,7,9,13,0,936.0,93.0,5.2,17.9,984.0,826.5,643.52
2018,7,9,13,15,933.5,92.5,5.4,17.85,969.5,811.84,634.41
2018,7,9,13,30,931.0,92.0,5.6,17.8,955.0,793.74,622.74
2018,7,9,13,45,927.0,91.5,5.75,17.8,934.0,771.16,607.37
2018,7,9,14,0,923.0,91.0,5.9,17.8,913.0,745.36,588.54
2018,7,9,14,15,917.5,90.0,6.05,17.8,885.0,715.01,565.74
2018,7,9,14,30,912.0,89.0,6.2,17.8,857.0,681.8,540.28
2018,7,9,14,45,905.0,87.5,6.35,17.75,823.5,644.53,511.22
2018,7,9,15,0,898.0,86.0,6.5,17.7,790.0,604.86,479.58
2018,7,9,15,15,887.5,84.5,6.5,17.7,750.5,561.1,443.57
2018,7,9,15,30,877.0,83.0,6.5,17.7,711.0,515.64,405.37
2018,7,9,15,45,864.5,81.0,6.7,17.65,667.5,467.4,364.34
2018,7,9,16,0,852.0,79.0,6.9,17.6,624.0,418.13,321.35
2018,7,9,16,15,836.0,76.5,6.9,17.5,577.0,366.43,275.39
2018,7,9,16,30,820.0,74.0,6.9,17.4,530.0,314.58,228.6
2018,7,9,16,45,799.0,71.0,6.9,17.35,481.0,261.19,180.66
2018,7,9,17,0,778.0,68.0,6.9,17.3,432.0,205.22,131.83
2018,7,9,17,15,748.5,65.5,6.85,17.15,382.0,152.73,89.74
2018,7,9,17,30,719.0,63.0,6.8,17.0,332.0,102.71,56.98
2018,7,9,17,45,678.5,58.5,6.7,16.9,282.0,53.68,41.94
2018,7,9,18,0,638.0,54.0,6.6,16.8,232.0,48.67,37.52
2018,7,9,18,15,576.0,49.0,6.4,16.7,185.0,40.67,30.32
2018,7,9,18,30,514.0,44.0,6.2,16.6,138.0,36.48,26.32
2018,7,9,18,45,418.5,36.5,6.05,16.45,98.0,30.18,20.27
2018,7,9,19,0,323.0,29.0,5.9,16.3,58.0,24.02,12.86
2018,7,9,19,15,195.0,18.5,5.75,16.25,33.0,15.31,0.0
2018,7,9,19,30,67.0,8.0,5.6,16.2,8.0,6.29,0.0
2018,7,9,19,45,33.5,4.0,5.45,16.2,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.15,16.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,4,45,37.5,4.0,4.6,14.6,4.0,0.0,0.0
2018,7,10,5,0,75.0,8.0,4.8,14.7,8.0,6.29,0.0
2018,7,10,5,15,212.5,18.0,4.95,14.8,33.0,14.16,0.0
2018,7,10,5,30,350.0,28.0,5.1,14.9,58.0,23.32,12.0
2018,7,10,5,45,446.0,34.5,5.2,15.0,98.5,28.73,19.11
2018,7,10,6,0,542.0,41.0,5.3,15.1,139.0,34.35,24.6
2018,7,10,6,15,602.0,46.0,5.35,15.3,186.5,41.87,31.56
2018,7,10,6,30,662.0,51.0,5.4,15.5,234.0,46.54,35.84
2018,7,10,6,45,702.0,55.0,5.4,15.7,284.5,50.21,39.1
2018,7,10,7,0,742.0,59.0,5.4,15.9,335.0,99.16,54.14
2018,7,10,7,15,771.0,62.0,5.4,16.05,386.0,150.8,87.65
2018,7,10,7,30,800.0,65.0,5.4,16.2,437.0,208.41,133.83
2018,7,10,7,45,821.0,67.5,5.35,16.4,486.5,261.73,180.39
2018,7,10,8,0,842.0,70.0,5.3,16.6,536.0,315.93,228.87
2018,7,10,8,15,858.0,72.5,5.3,16.75,584.0,368.99,276.56
2018,7,10,8,30,874.0,75.0,5.3,16.9,632.0,421.89,323.31
2018,7,10,8,45,886.0,77.0,5.25,17.05,676.0,472.11,366.86
2018,7,10,9,0,898.0,79.0,5.2,17.2,720.0,521.23,408.36
2018,7,10,9,15,906.5,81.5,5.2,17.3,759.5,567.56,446.76
2018,7,10,9,30,915.0,84.0,5.2,17.4,799.0,611.99,482.71
2018,7,10,9,45,920.0,86.0,5.25,17.5,832.5,651.7,514.39
2018,7,10,10,0,925.0,88.0,5.3,17.6,866.0,688.83,543.46
2018,7,10,10,15,930.5,89.5,5.45,17.65,894.5,723.1,570.34
2018,7,10,10,30,936.0,91.0,5.6,17.7,923.0,754.48,594.69
2018,7,10,10,45,940.0,92.0,5.7,17.75,945.0,781.26,614.97
2018,7,10,11,0,944.0,93.0,5.8,17.8,967.0,804.78,631.89
2018,7,10,11,15,947.0,93.0,5.95,17.8,982.0,823.3,645.55
2018,7,10,11,30,950.0,93.0,6.1,17.8,997.0,838.34,656.76
2018,7,10,11,45,951.0,93.5,6.25,17.85,1004.5,848.68,664.51
2018,7,10,12,0,952.0,94.0,6.4,17.9,1012.0,855.42,669.74
2018,7,10,12,15,952.0,94.0,6.6,17.85,1012.0,857.35,672.02
2018,7,10,12,30,952.0,94.0,6.8,17.8,1012.0,855.68,671.77
2018,7,10,12,45,950.5,94.0,6.95,17.75,1004.5,849.22,667.87
2018,7,10,13,0,949.0,94.0,7.1,17.7,997.0,839.18,661.41
2018,7,10,13,15,946.5,93.5,7.2,17.6,982.5,824.36,651.41
2018,7,10,13,30,944.0,93.0,7.3,17.5,968.0,806.05,638.85
2018,7,10,13,45,940.0,92.5,7.45,17.4,946.5,783.2,623.03
2018,7,10,14,0,936.0,92.0,7.6,17.3,925.0,757.09,603.76
2018,7,10,14,15,930.0,90.5,7.65,17.15,896.0,725.59,579.65
2018,7,10,14,30,924.0,89.0,7.7,17.0,867.0,691.22,552.87
2018,7,10,14,45,916.5,87.5,7.75,16.9,832.5,653.21,522.62
2018,7,10,15,0,909.0,86.0,7.8,16.8,798.0,612.79,489.83
2018,7,10,15,15,898.5,85.0,7.8,16.8,758.5,568.99,453.34
2018,7,10,15,30,888.0,84.0,7.8,16.8,719.0,523.46,414.63
2018,7,10,15,45,874.5,82.5,7.8,16.55,675.0,474.64,372.75
2018,7,10,16,0,861.0,81.0,7.8,16.3,631.0,424.86,329.02
2018,7,10,16,15,844.5,78.5,7.8,16.2,583.5,372.47,282.1
2018,7,10,16,30,828.0,76.0,7.8,16.1,536.0,319.94,234.37
2018,7,10,16,45,806.5,73.0,7.75,15.95,486.5,263.02,183.21
2018,7,10,17,0,785.0,70.0,7.7,15.8,437.0,209.41,135.95
2018,7,10,17,15,756.0,66.5,7.65,15.7,386.0,155.67,92.36
2018,7,10,17,30,727.0,63.0,7.6,15.6,335.0,104.37,58.13
2018,7,10,17,45,687.0,59.0,7.5,15.5,285.0,55.18,43.51
2018,7,10,18,0,647.0,55.0,7.4,15.4,235.0,49.58,38.55
2018,7,10,18,15,586.0,49.5,7.2,15.35,187.5,41.15,30.91
2018,7,10,18,30,525.0,44.0,7.0,15.3,140.0,36.57,26.54
2018,7,10,18,45,429.5,36.5,6.8,15.25,99.5,30.25,20.42
2018,7,10,19,0,334.0,29.0,6.6,15.2,59.0,24.08,12.86
2018,7,10,19,15,201.5,18.5,6.45,15.2,33.5,14.56,0.0
2018,7,10,19,30,69.0,8.0,6.3,15.2,8.0,6.29,0.0
2018,7,10,19,45,34.5,4.0,6.1,15.2,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
