Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,45,34.5,4.0,2.95,14.8,4.0,0.0,0.0
2018,7,11,5,0,69.0,8.0,2.9,14.9,8.0,6.29,0.0
2018,7,11,5,15,202.5,18.0,2.9,15.05,32.0,14.16,0.0
2018,7,11,5,30,336.0,28.0,2.9,15.2,56.0,23.29,11.69
2018,7,11,5,45,434.0,35.0,2.85,15.3,96.5,29.08,19.38
2018,7,11,6,0,532.0,42.0,2.8,15.4,137.0,35.07,25.21
2018,7,11,6,15,366.5,41.0,2.65,15.55,116.0,32.62,23.35
2018,7,11,6,30,201.0,40.0,2.5,15.7,95.0,29.92,21.07
2018,7,11,6,45,100.5,62.0,2.4,15.8,89.5,45.27,34.74
2018,7,11,7,0,0.0,84.0,2.3,15.9,84.0,63.8,48.64
2018,7,11,7,15,0.0,105.0,2.2,16.05,105.0,79.39,61.55
2018,7,11,7,30,0.0,126.0,2.1,16.2,126.0,95.18,74.46
2018,7,11,7,45,1.0,141.5,2.05,16.3,142.0,107.43,84.25
2018,7,11,8,0,2.0,157.0,2.0,16.4,158.0,119.89,94.12
2018,7,11,8,15,6.0,180.5,1.95,16.5,184.0,139.56,109.71
2018,7,11,8,30,10.0,204.0,1.9,16.6,210.0,159.82,125.65
2018,7,11,8,45,14.0,224.5,1.9,16.7,234.0,178.38,140.13
2018,7,11,9,0,18.0,245.0,1.9,16.8,258.0,197.42,154.9
2018,7,11,9,15,18.0,256.5,1.95,16.9,270.0,207.81,162.76
2018,7,11,9,30,18.0,268.0,2.0,17.0,282.0,218.16,170.57
2018,7,11,9,45,30.5,305.5,2.0,17.1,330.5,263.05,205.4
2018,7,11,10,0,43.0,343.0,2.0,17.2,379.0,303.92,236.57
2018,7,11,10,15,55.0,372.5,2.05,17.3,420.0,338.99,263.06
2018,7,11,10,30,67.0,402.0,2.1,17.4,461.0,374.83,289.91
2018,7,11,10,45,67.5,412.0,2.2,17.45,473.0,386.53,298.43
2018,7,11,11,0,68.0,422.0,2.3,17.5,485.0,397.93,306.84
2018,7,11,11,15,65.0,427.5,2.35,17.55,488.5,402.48,309.97
2018,7,11,11,30,62.0,433.0,2.4,17.6,492.0,406.52,312.78
2018,7,11,11,45,74.0,446.5,2.45,17.65,517.5,428.86,329.6
2018,7,11,12,0,86.0,460.0,2.5,17.7,543.0,450.91,346.06
2018,7,11,12,15,84.0,458.5,2.6,17.7,539.5,448.37,344.21
2018,7,11,12,30,82.0,457.0,2.7,17.7,536.0,445.19,342.04
2018,7,11,12,45,93.0,458.0,2.75,17.7,547.0,453.97,349.01
2018,7,11,13,0,104.0,459.0,2.8,17.7,558.0,461.95,355.33
2018,7,11,13,15,99.0,450.5,2.9,17.65,543.5,448.53,345.63
2018,7,11,13,30,94.0,442.0,3.0,17.6,529.0,434.74,335.7
2018,7,11,13,45,229.0,375.5,3.1,17.55,581.0,495.98,385.08
2018,7,11,14,0,364.0,309.0,3.2,17.5,633.0,540.22,420.73
2018,7,11,14,15,635.0,203.5,3.25,17.4,746.5,630.24,491.32
2018,7,11,14,30,906.0,98.0,3.3,17.3,860.0,688.82,536.78
2018,7,11,14,45,897.0,97.0,3.4,17.2,825.5,650.91,507.82
2018,7,11,15,0,888.0,96.0,3.5,17.1,791.0,610.76,477.02
2018,7,11,15,15,877.5,94.0,3.5,17.1,751.5,566.89,442.14
2018,7,11,15,30,867.0,92.0,3.5,17.1,712.0,521.34,405.04
2018,7,11,15,45,851.5,90.5,3.55,16.9,667.5,472.48,364.78
2018,7,11,16,0,836.0,89.0,3.6,16.7,623.0,422.88,322.75
2018,7,11,16,15,816.0,87.0,3.55,16.6,575.0,369.46,276.51
2018,7,11,16,30,796.0,85.0,3.5,16.5,527.0,316.99,230.24
2018,7,11,16,45,771.0,82.0,3.5,16.4,477.0,263.05,182.79
2018,7,11,17,0,746.0,79.0,3.5,16.3,427.0,210.55,137.48
2018,7,11,17,15,712.5,76.0,3.45,16.15,376.5,158.64,96.1
2018,7,11,17,30,679.0,73.0,3.4,16.0,326.0,105.6,60.27
2018,7,11,17,45,632.5,68.0,3.35,15.9,276.0,57.74,45.7
2018,7,11,18,0,586.0,63.0,3.3,15.8,226.0,51.03,39.78
2018,7,11,18,15,519.5,56.5,3.2,15.7,179.0,45.88,35.07
2018,7,11,18,30,453.0,50.0,3.1,15.6,132.0,40.8,30.23
2018,7,11,18,45,354.5,41.0,2.95,15.5,93.0,33.54,23.24
2018,7,11,19,0,256.0,32.0,2.8,15.4,54.0,26.38,14.48
2018,7,11,19,15,150.5,19.5,2.65,15.4,30.5,15.34,0.0
2018,7,11,19,30,45.0,7.0,2.5,15.4,7.0,5.51,0.0
2018,7,11,19,45,22.5,3.5,2.35,15.35,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,4,45,18.0,3.0,1.55,15.05,3.0,0.0,0.0
2018,7,12,5,0,36.0,6.0,1.6,15.1,6.0,4.72,0.0
2018,7,12,5,15,92.0,14.5,1.75,15.25,20.5,11.41,0.0
2018,7,12,5,30,148.0,23.0,1.9,15.4,35.0,17.53,7.15
2018,7,12,5,45,253.5,36.0,2.0,15.55,74.0,27.51,17.98
2018,7,12,6,0,359.0,49.0,2.1,15.7,113.0,39.36,28.93
2018,7,12,6,15,261.5,43.5,2.15,15.8,98.0,33.02,23.68
2018,7,12,6,30,164.0,38.0,2.2,15.9,83.0,28.12,19.45
2018,7,12,6,45,82.0,49.5,2.25,16.05,72.0,36.55,26.96
2018,7,12,7,0,0.0,61.0,2.3,16.2,61.0,46.74,34.17
2018,7,12,7,15,0.0,82.0,2.3,16.3,82.0,62.8,47.59
2018,7,12,7,30,0.0,103.0,2.3,16.4,103.0,78.51,60.55
2018,7,12,7,45,0.5,119.0,2.35,16.55,119.5,90.83,70.5
2018,7,12,8,0,1.0,135.0,2.4,16.7,136.0,103.32,80.5
2018,7,12,8,15,2.0,153.0,2.4,16.8,154.5,117.65,91.91
2018,7,12,8,30,3.0,171.0,2.4,16.9,173.0,132.2,103.41
2018,7,12,8,45,6.0,191.5,2.45,17.0,195.5,149.76,117.27
2018,7,12,9,0,9.0,212.0,2.5,17.1,218.0,167.74,131.36
2018,7,12,9,15,16.0,243.0,2.5,17.2,255.0,196.37,153.85
2018,7,12,9,30,23.0,274.0,2.5,17.3,292.0,225.8,176.75
2018,7,12,9,45,44.5,321.0,2.5,17.4,357.5,284.35,222.26
2018,7,12,10,0,66.0,368.0,2.5,17.5,423.0,339.5,264.38
2018,7,12,10,15,64.0,376.5,2.5,17.55,431.5,348.72,270.86
2018,7,12,10,30,62.0,385.0,2.5,17.6,440.0,357.53,277.18
2018,7,12,10,45,73.0,405.5,2.5,17.6,472.0,385.53,298.28
2018,7,12,11,0,84.0,426.0,2.5,17.6,504.0,413.81,319.37
2018,7,12,11,15,107.0,447.0,2.6,17.65,547.5,451.99,348.1
2018,7,12,11,30,130.0,468.0,2.7,17.7,591.0,501.63,384.92
2018,7,12,11,45,142.0,473.5,2.8,17.7,609.0,518.21,397.23
2018,7,12,12,0,154.0,479.0,2.9,17.7,627.0,534.06,409.18
2018,7,12,12,15,175.5,474.5,2.95,17.75,643.5,548.3,420.09
2018,7,12,12,30,197.0,470.0,3.0,17.8,660.0,561.43,430.19
2018,7,12,12,45,191.5,462.0,3.1,17.85,645.5,548.59,420.93
2018,7,12,13,0,186.0,454.0,3.2,17.9,631.0,534.73,411.04
2018,7,12,13,15,148.0,439.0,3.15,17.85,578.5,488.76,376.56
2018,7,12,13,30,110.0,424.0,3.1,17.8,526.0,443.19,342.22
2018,7,12,13,45,86.5,409.5,3.1,17.75,488.5,399.22,309.22
2018,7,12,14,0,63.0,395.0,3.1,17.7,451.0,366.85,284.65
2018,7,12,14,15,59.0,373.5,3.05,17.55,424.5,343.2,267.06
2018,7,12,14,30,55.0,352.0,3.0,17.4,398.0,319.69,249.42
2018,7,12,14,45,75.5,337.5,3.0,17.25,398.0,317.31,248.39
2018,7,12,15,0,96.0,323.0,3.0,17.1,398.0,313.24,245.82
2018,7,12,15,15,156.0,321.0,3.0,17.1,435.5,345.18,270.96
2018,7,12,15,30,216.0,319.0,3.0,17.1,473.0,363.93,285.11
2018,7,12,15,45,162.0,294.0,2.85,16.8,405.5,307.12,240.88
2018,7,12,16,0,108.0,269.0,2.7,16.5,338.0,255.27,200.62
2018,7,12,16,15,76.0,240.0,2.65,16.4,286.5,210.41,165.43
2018,7,12,16,30,44.0,211.0,2.6,16.3,235.0,173.23,136.36
2018,7,12,16,45,87.5,197.5,2.5,16.2,240.0,169.59,132.02
2018,7,12,17,0,131.0,184.0,2.4,16.1,245.0,161.8,123.73
2018,7,12,17,15,196.0,158.5,2.4,16.0,237.5,142.3,105.13
2018,7,12,17,30,261.0,133.0,2.4,15.9,230.0,114.54,81.98
2018,7,12,17,45,270.0,113.5,2.35,15.8,200.5,82.4,67.43
2018,7,12,18,0,279.0,94.0,2.3,15.7,171.0,68.13,54.89
2018,7,12,18,15,230.0,78.0,2.3,15.65,133.0,56.9,44.79
2018,7,12,18,30,181.0,62.0,2.3,15.6,95.0,45.53,34.37
2018,7,12,18,45,127.5,46.5,2.25,15.6,66.0,34.33,23.89
2018,7,12,19,0,74.0,31.0,2.2,15.6,37.0,23.06,11.78
2018,7,12,19,15,38.0,17.5,2.1,15.65,20.5,13.77,0.0
2018,7,12,19,30,2.0,4.0,2.0,15.7,4.0,3.15,0.0
2018,7,12,19,45,1.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,2.5,1.8,16.1,2.5,1.97,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.2,4.0,3.02,0.0
2018,7,13,5,45,0.0,7.0,1.8,16.3,7.0,5.3,0.0
2018,7,13,6,0,0.0,10.0,1.8,16.4,10.0,7.58,1.0
2018,7,13,6,15,0.0,17.0,1.8,16.55,17.0,12.91,5.81
2018,7,13,6,30,0.0,24.0,1.8,16.7,24.0,18.26,10.63
2018,7,13,6,45,0.0,36.5,1.85,16.8,36.5,27.85,19.16
2018,7,13,7,0,0.0,49.0,1.9,16.9,49.0,37.47,26.24
2018,7,13,7,15,23.0,94.0,1.95,17.0,104.5,74.45,56.23
2018,7,13,7,30,46.0,139.0,2.0,17.1,160.0,113.14,87.09
2018,7,13,7,45,51.0,161.0,2.05,17.2,187.0,134.26,104.11
2018,7,13,8,0,56.0,183.0,2.1,17.3,214.0,156.18,121.77
2018,7,13,8,15,32.0,190.0,2.15,17.35,208.0,157.49,123.33
2018,7,13,8,30,8.0,197.0,2.2,17.4,202.0,153.83,120.53
2018,7,13,8,45,12.5,220.0,2.25,17.5,228.5,174.39,136.68
2018,7,13,9,0,17.0,243.0,2.3,17.6,255.0,195.52,153.13
2018,7,13,9,15,19.0,260.5,2.3,17.65,274.5,211.58,165.47
2018,7,13,9,30,21.0,278.0,2.3,17.7,294.0,227.84,177.92
2018,7,13,9,45,23.5,294.0,2.35,17.75,313.0,243.41,189.8
2018,7,13,10,0,26.0,310.0,2.4,17.8,332.0,266.46,207.43
2018,7,13,10,15,34.5,341.0,2.35,17.85,371.0,299.64,232.71
2018,7,13,10,30,43.0,372.0,2.3,17.9,410.0,333.47,258.2
2018,7,13,10,45,50.5,392.0,2.3,17.95,438.0,357.94,276.44
2018,7,13,11,0,58.0,412.0,2.3,18.0,466.0,382.62,294.77
2018,7,13,11,15,69.5,430.0,2.3,18.0,495.5,408.82,314.29
2018,7,13,11,30,81.0,448.0,2.3,18.0,525.0,435.05,333.73
2018,7,13,11,45,81.0,451.0,2.3,18.05,528.5,439.12,336.43
2018,7,13,12,0,81.0,454.0,2.3,18.1,532.0,442.62,338.86
2018,7,13,12,15,68.5,441.5,2.35,18.1,507.5,422.16,323.53
2018,7,13,12,30,56.0,429.0,2.4,18.1,483.0,401.15,307.83
2018,7,13,12,45,52.0,421.0,2.45,18.1,471.0,390.44,300.0
2018,7,13,13,0,48.0,413.0,2.5,18.1,459.0,379.38,291.85
2018,7,13,13,15,50.0,408.5,2.55,18.1,455.5,375.7,289.41
2018,7,13,13,30,52.0,404.0,2.6,18.1,452.0,371.61,286.63
2018,7,13,13,45,183.5,347.0,2.7,18.1,511.0,430.64,334.67
2018,7,13,14,0,315.0,290.0,2.8,18.1,570.0,491.49,382.71
2018,7,13,14,15,575.5,200.0,2.9,18.05,691.5,588.97,458.85
2018,7,13,14,30,836.0,110.0,3.0,18.0,813.0,656.12,510.52
2018,7,13,14,45,827.5,108.5,3.1,18.0,780.0,620.48,483.09
2018,7,13,15,0,819.0,107.0,3.2,18.0,747.0,582.73,454.07
2018,7,13,15,15,807.5,105.0,3.2,18.0,709.0,541.03,421.05
2018,7,13,15,30,796.0,103.0,3.2,18.0,671.0,497.9,386.1
2018,7,13,15,45,782.0,100.5,3.35,17.85,629.0,452.6,349.02
2018,7,13,16,0,768.0,98.0,3.5,17.7,587.0,405.2,309.19
2018,7,13,16,15,749.0,95.0,3.6,17.6,541.5,355.15,266.19
2018,7,13,16,30,730.0,92.0,3.7,17.5,496.0,305.45,222.67
2018,7,13,16,45,705.5,88.5,3.8,17.4,448.5,254.58,178.14
2018,7,13,17,0,681.0,85.0,3.9,17.3,401.0,201.77,132.84
2018,7,13,17,15,648.0,80.5,3.95,17.15,352.5,151.81,92.89
2018,7,13,17,30,615.0,76.0,4.0,17.0,304.0,104.87,61.14
2018,7,13,17,45,570.0,70.0,4.05,16.85,256.5,59.82,47.36
2018,7,13,18,0,525.0,64.0,4.1,16.7,209.0,51.08,39.67
2018,7,13,18,15,460.5,57.0,4.1,16.6,165.0,45.72,34.78
2018,7,13,18,30,396.0,50.0,4.1,16.5,121.0,40.39,29.73
2018,7,13,18,45,304.5,40.0,4.1,16.4,84.5,32.47,22.17
2018,7,13,19,0,213.0,30.0,4.1,16.3,48.0,22.83,11.37
2018,7,13,19,15,124.0,18.0,4.0,16.3,27.0,14.16,0.0
2018,7,13,19,30,35.0,6.0,3.9,16.3,6.0,4.72,0.0
2018,7,13,19,45,17.5,3.0,3.8,16.25,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.5,2.8,15.6,3.0,0.0,0.0
2018,7,14,5,0,39.0,7.0,2.8,15.6,6.0,0.0,0.0
2018,7,14,5,15,137.5,17.0,2.8,15.65,26.0,13.38,0.0
2018,7,14,5,30,236.0,27.0,2.8,15.7,46.0,22.18,9.71
2018,7,14,5,45,333.5,36.0,2.8,15.8,83.0,29.42,19.49
2018,7,14,6,0,431.0,45.0,2.8,15.9,120.0,36.74,26.56
2018,7,14,6,15,317.5,63.0,2.75,16.0,128.0,46.96,35.94
2018,7,14,6,30,204.0,81.0,2.7,16.1,136.0,58.97,46.74
2018,7,14,6,45,153.5,111.5,2.65,16.2,158.0,79.59,64.93
2018,7,14,7,0,103.0,142.0,2.6,16.3,180.0,107.87,82.07
2018,7,14,7,15,158.5,163.0,2.6,16.4,231.0,138.93,104.03
2018,7,14,7,30,214.0,184.0,2.6,16.5,282.0,176.54,132.18
2018,7,14,7,45,227.5,204.0,2.55,16.55,319.0,211.06,160.35
2018,7,14,8,0,241.0,224.0,2.5,16.6,356.0,246.12,189.16
2018,7,14,8,15,245.5,246.5,2.55,16.7,391.5,281.06,217.97
2018,7,14,8,30,250.0,269.0,2.6,16.8,427.0,316.2,246.51
2018,7,14,8,45,241.5,287.5,2.65,16.9,449.0,342.48,267.83
2018,7,14,9,0,233.0,306.0,2.7,17.0,471.0,367.45,287.65
2018,7,14,9,15,245.0,325.5,2.8,17.05,508.0,403.01,315.33
2018,7,14,9,30,257.0,345.0,2.9,17.1,545.0,438.96,342.92
2018,7,14,9,45,306.5,348.5,3.0,17.15,597.5,485.64,378.77
2018,7,14,10,0,356.0,352.0,3.1,17.2,650.0,534.74,416.09
2018,7,14,10,15,465.0,309.5,3.2,17.25,712.5,598.66,465.15
2018,7,14,10,30,574.0,267.0,3.3,17.3,775.0,659.57,511.63
2018,7,14,10,45,504.0,322.0,3.45,17.3,776.0,667.82,516.25
2018,7,14,11,0,434.0,377.0,3.6,17.3,777.0,671.45,517.58
2018,7,14,11,15,501.0,351.5,3.7,17.3,820.5,713.18,549.38
2018,7,14,11,30,568.0,326.0,3.8,17.3,864.0,754.03,580.14
2018,7,14,11,45,679.5,250.5,3.9,17.3,899.5,788.22,607.56
2018,7,14,12,0,791.0,175.0,4.0,17.3,935.0,811.26,627.25
2018,7,14,12,15,848.5,138.0,4.05,17.3,953.5,815.89,630.9
2018,7,14,12,30,906.0,101.0,4.1,17.3,972.0,830.98,641.88
2018,7,14,12,45,872.0,123.5,4.1,17.35,956.5,817.36,632.09
2018,7,14,13,0,838.0,146.0,4.1,17.4,941.0,800.14,619.99
2018,7,14,13,15,866.0,124.0,4.15,17.4,935.0,793.78,616.08
2018,7,14,13,30,894.0,102.0,4.2,17.4,929.0,782.36,608.52
2018,7,14,13,45,890.5,101.0,4.25,17.4,908.5,760.52,593.5
2018,7,14,14,0,887.0,100.0,4.3,17.4,888.0,735.54,575.39
2018,7,14,14,15,881.5,98.5,4.35,17.35,860.5,705.73,553.41
2018,7,14,14,30,876.0,97.0,4.4,17.3,833.0,673.15,528.94
2018,7,14,14,45,868.5,95.5,4.45,17.25,800.0,636.72,501.03
2018,7,14,15,0,861.0,94.0,4.5,17.2,767.0,598.01,470.72
2018,7,14,15,15,850.5,92.5,4.5,17.2,728.5,555.56,436.55
2018,7,14,15,30,840.0,91.0,4.5,17.2,690.0,511.5,400.26
2018,7,14,15,45,827.0,89.0,4.65,17.05,647.5,464.47,361.22
2018,7,14,16,0,814.0,87.0,4.8,16.9,605.0,416.53,320.25
2018,7,14,16,15,798.0,84.0,4.8,16.8,559.0,364.68,274.91
2018,7,14,16,30,782.0,81.0,4.8,16.7,513.0,313.38,229.19
2018,7,14,16,45,759.5,78.0,4.8,16.6,465.0,260.66,182.28
2018,7,14,17,0,737.0,75.0,4.8,16.5,417.0,209.12,137.24
2018,7,14,17,15,706.5,71.5,4.8,16.45,367.5,157.53,95.39
2018,7,14,17,30,676.0,68.0,4.8,16.4,318.0,108.59,62.04
2018,7,14,17,45,634.0,62.5,4.8,16.35,269.0,56.62,44.63
2018,7,14,18,0,592.0,57.0,4.8,16.3,220.0,46.65,35.81
2018,7,14,18,15,529.0,51.5,4.75,16.2,174.5,42.15,31.68
2018,7,14,18,30,466.0,46.0,4.7,16.1,129.0,37.74,27.44
2018,7,14,18,45,370.0,37.5,4.7,16.05,90.5,30.78,20.73
2018,7,14,19,0,274.0,29.0,4.7,16.0,52.0,23.93,11.98
2018,7,14,19,15,162.0,18.0,4.65,15.9,29.5,14.16,0.0
2018,7,14,19,30,50.0,7.0,4.6,15.8,7.0,5.51,0.0
2018,7,14,19,45,25.0,3.5,4.6,15.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.8,14.7,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.8,14.7,1.0,0.0,0.0
2018,7,15,5,15,125.5,13.5,2.8,14.8,23.0,10.62,0.0
2018,7,15,5,30,251.0,26.0,2.8,14.9,45.0,21.4,8.73
2018,7,15,5,45,359.0,31.5,2.85,15.0,81.0,25.88,16.49
2018,7,15,6,0,467.0,37.0,2.9,15.1,117.0,30.68,21.33
2018,7,15,6,15,307.5,32.5,2.9,15.15,92.5,25.79,17.3
2018,7,15,6,30,148.0,28.0,2.9,15.2,68.0,21.1,13.23
2018,7,15,6,45,74.0,43.5,2.9,15.3,63.5,32.39,23.34
2018,7,15,7,0,0.0,59.0,2.9,15.4,59.0,45.19,32.97
2018,7,15,7,15,0.0,77.0,2.9,15.5,77.0,59.11,44.65
2018,7,15,7,30,0.0,95.0,2.9,15.6,95.0,72.63,55.84
2018,7,15,7,45,0.0,104.0,2.9,15.7,104.0,79.6,61.44
2018,7,15,8,0,0.0,113.0,2.9,15.8,113.0,86.6,67.02
2018,7,15,8,15,0.0,132.0,2.9,15.85,132.0,101.18,78.83
2018,7,15,8,30,0.0,151.0,2.9,15.9,151.0,115.9,90.63
2018,7,15,8,45,1.5,163.5,2.95,15.95,164.5,126.45,98.95
2018,7,15,9,0,3.0,176.0,3.0,16.0,178.0,137.21,107.41
2018,7,15,9,15,6.0,196.5,3.05,16.1,201.0,155.16,121.64
2018,7,15,9,30,9.0,217.0,3.1,16.2,224.0,173.48,136.07
2018,7,15,9,45,13.0,248.5,3.15,16.25,259.0,201.37,158.08
2018,7,15,10,0,17.0,280.0,3.2,16.3,294.0,229.75,180.28
2018,7,15,10,15,23.5,309.5,3.3,16.35,330.0,266.71,209.11
2018,7,15,10,30,30.0,339.0,3.4,16.4,366.0,297.41,232.8
2018,7,15,10,45,36.0,364.0,3.55,16.45,397.0,324.46,253.58
2018,7,15,11,0,42.0,389.0,3.7,16.5,428.0,351.78,274.47
2018,7,15,11,15,56.0,411.5,3.8,16.55,464.0,383.41,298.74
2018,7,15,11,30,70.0,434.0,3.9,16.6,500.0,415.27,323.05
2018,7,15,11,45,89.0,451.0,4.0,16.6,536.0,446.48,346.97
2018,7,15,12,0,108.0,468.0,4.1,16.6,572.0,477.49,370.63
2018,7,15,12,15,113.5,470.0,4.2,16.65,579.0,496.15,384.6
2018,7,15,12,30,119.0,472.0,4.3,16.7,586.0,501.95,389.16
2018,7,15,12,45,136.5,470.5,4.4,16.75,600.5,513.57,398.5
2018,7,15,13,0,154.0,469.0,4.5,16.8,615.0,524.01,406.93
2018,7,15,13,15,157.5,461.5,4.55,16.85,609.0,517.07,402.0
2018,7,15,13,30,161.0,454.0,4.6,16.9,603.0,509.14,396.38
2018,7,15,13,45,281.5,384.5,4.65,17.0,637.5,546.13,427.24
2018,7,15,14,0,402.0,315.0,4.7,17.1,672.0,576.91,452.74
2018,7,15,14,15,662.0,203.0,4.7,17.15,768.5,654.46,514.57
2018,7,15,14,30,922.0,91.0,4.7,17.2,865.0,700.18,551.09
2018,7,15,14,45,914.5,89.5,4.75,17.2,830.5,662.11,521.42
2018,7,15,15,0,907.0,88.0,4.8,17.2,796.0,621.63,489.63
2018,7,15,15,15,896.5,86.5,4.8,17.2,756.0,577.29,453.94
2018,7,15,15,30,886.0,85.0,4.8,17.2,716.0,531.2,415.99
2018,7,15,15,45,873.5,83.0,4.75,17.2,672.0,482.26,374.71
2018,7,15,16,0,861.0,81.0,4.7,17.2,628.0,432.26,331.53
2018,7,15,16,15,844.0,78.5,4.7,17.2,580.5,379.38,285.22
2018,7,15,16,30,827.0,76.0,4.7,17.2,533.0,326.43,238.0
2018,7,15,16,45,805.5,73.0,4.7,17.15,483.0,269.4,187.43
2018,7,15,17,0,784.0,70.0,4.7,17.1,433.0,215.48,140.22
2018,7,15,17,15,754.0,67.0,4.7,17.05,382.0,161.66,96.44
2018,7,15,17,30,724.0,64.0,4.7,17.0,331.0,110.36,61.38
2018,7,15,17,45,681.0,59.5,4.7,16.95,280.5,60.39,40.42
2018,7,15,18,0,638.0,55.0,4.7,16.9,230.0,49.5,38.23
2018,7,15,18,15,573.0,49.5,4.6,16.8,182.0,41.05,30.62
2018,7,15,18,30,508.0,44.0,4.5,16.7,134.0,36.47,26.26
2018,7,15,18,45,405.5,36.5,4.45,16.6,94.0,30.17,20.13
2018,7,15,19,0,303.0,29.0,4.4,16.5,54.0,24.06,11.78
2018,7,15,19,15,180.0,18.0,4.3,16.4,30.5,14.16,0.0
2018,7,15,19,30,57.0,7.0,4.2,16.3,7.0,5.51,0.0
2018,7,15,19,45,28.5,3.5,4.15,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,2.9,15.05,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,2.9,15.1,6.0,0.0,0.0
2018,7,16,5,15,182.5,17.0,2.85,15.2,28.0,13.38,0.0
2018,7,16,5,30,308.0,27.0,2.8,15.3,50.0,22.48,8.83
2018,7,16,5,45,413.5,34.0,2.8,15.4,89.5,28.24,18.41
2018,7,16,6,0,519.0,41.0,2.8,15.5,129.0,34.22,24.36
2018,7,16,6,15,359.0,38.0,2.75,15.6,108.5,30.36,21.31
2018,7,16,6,30,199.0,35.0,2.7,15.7,88.0,26.49,18.0
2018,7,16,6,45,99.5,55.0,2.6,15.8,81.5,40.73,30.7
2018,7,16,7,0,0.0,75.0,2.5,15.9,75.0,57.32,43.19
2018,7,16,7,15,1.0,103.0,2.5,16.05,103.5,78.05,60.44
2018,7,16,7,30,2.0,131.0,2.5,16.2,132.0,99.15,77.74
2018,7,16,7,45,8.0,158.0,2.5,16.4,162.5,121.17,95.37
2018,7,16,8,0,14.0,185.0,2.5,16.6,193.0,144.15,113.65
2018,7,16,8,15,15.5,201.0,2.5,16.75,210.5,158.31,124.75
2018,7,16,8,30,17.0,217.0,2.5,16.9,228.0,172.65,135.94
2018,7,16,8,45,22.0,240.5,2.55,17.05,255.5,194.45,153.01
2018,7,16,9,0,27.0,264.0,2.6,17.2,283.0,221.17,173.83
2018,7,16,9,15,36.5,293.0,2.65,17.3,320.5,251.91,197.68
2018,7,16,9,30,46.0,322.0,2.7,17.4,358.0,283.69,222.15
2018,7,16,9,45,55.5,346.0,2.75,17.5,391.0,312.36,244.01
2018,7,16,10,0,65.0,370.0,2.8,17.6,424.0,341.74,266.28
2018,7,16,10,15,60.5,377.5,2.8,17.7,429.0,348.42,270.84
2018,7,16,10,30,56.0,385.0,2.8,17.8,434.0,354.53,275.02
2018,7,16,10,45,59.5,399.5,2.85,17.85,453.0,371.93,288.02
2018,7,16,11,0,63.0,414.0,2.9,17.9,472.0,389.25,300.89
2018,7,16,11,15,106.0,436.5,2.95,18.0,536.0,455.81,351.35
2018,7,16,11,30,149.0,459.0,3.0,18.1,600.0,511.87,393.19
2018,7,16,11,45,175.0,465.5,3.0,18.15,632.5,540.94,414.59
2018,7,16,12,0,201.0,472.0,3.0,18.2,665.0,569.38,435.55
2018,7,16,12,15,197.5,474.0,3.1,18.2,663.5,568.92,435.22
2018,7,16,12,30,194.0,476.0,3.2,18.2,662.0,567.25,434.19
2018,7,16,12,45,209.5,469.5,3.25,18.2,669.0,572.65,438.72
2018,7,16,13,0,225.0,463.0,3.3,18.2,676.0,576.63,442.19
2018,7,16,13,15,229.5,454.5,3.4,18.2,669.0,568.72,436.92
2018,7,16,13,30,234.0,446.0,3.5,18.2,662.0,559.52,430.74
2018,7,16,13,45,343.0,381.0,3.6,18.2,689.5,590.33,456.3
2018,7,16,14,0,452.0,316.0,3.7,18.2,717.0,615.23,476.89
2018,7,16,14,15,685.0,206.0,3.8,18.1,791.5,674.64,524.47
2018,7,16,14,30,918.0,96.0,3.9,18.0,866.0,703.72,548.78
2018,7,16,14,45,910.0,94.5,4.0,17.95,831.0,665.44,519.65
2018,7,16,15,0,902.0,93.0,4.1,17.9,796.0,624.79,488.38
2018,7,16,15,15,891.0,91.5,4.1,17.9,756.0,580.31,453.06
2018,7,16,15,30,880.0,90.0,4.1,17.9,716.0,534.14,415.52
2018,7,16,15,45,866.0,88.0,4.3,17.65,671.5,484.7,375.2
2018,7,16,16,0,852.0,86.0,4.5,17.4,627.0,434.33,332.88
2018,7,16,16,15,834.0,83.5,4.5,17.3,579.0,381.44,286.88
2018,7,16,16,30,816.0,81.0,4.5,17.2,531.0,326.67,238.54
2018,7,16,16,45,792.0,78.0,4.55,17.1,480.5,271.55,189.77
2018,7,16,17,0,768.0,75.0,4.6,17.0,430.0,217.74,142.86
2018,7,16,17,15,736.0,72.0,4.55,16.9,379.0,164.38,99.49
2018,7,16,17,30,704.0,69.0,4.5,16.8,328.0,113.82,64.77
2018,7,16,17,45,659.0,64.0,4.5,16.65,277.0,60.22,39.83
2018,7,16,18,0,614.0,59.0,4.5,16.5,226.0,48.41,37.33
2018,7,16,18,15,547.0,53.0,4.35,16.45,178.5,43.5,32.82
2018,7,16,18,30,480.0,47.0,4.2,16.4,131.0,38.67,28.2
2018,7,16,18,45,377.5,38.5,4.1,16.3,91.5,31.69,21.42
2018,7,16,19,0,275.0,30.0,4.0,16.2,52.0,24.86,12.06
2018,7,16,19,15,161.5,19.0,3.85,16.15,29.5,14.95,0.0
2018,7,16,19,30,48.0,8.0,3.7,16.1,7.0,0.0,0.0
2018,7,16,19,45,24.0,4.0,3.6,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.7,15.15,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.2,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.35,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.5,2.85,15.6,8.5,6.44,0.0
2018,7,17,6,0,0.0,12.0,2.9,15.7,12.0,9.1,2.33
2018,7,17,6,15,0.0,16.0,2.9,15.85,16.0,12.15,5.14
2018,7,17,6,30,0.0,20.0,2.9,16.0,20.0,15.21,7.92
2018,7,17,6,45,0.0,30.0,2.9,16.1,30.0,22.86,14.77
2018,7,17,7,0,0.0,40.0,2.9,16.2,40.0,30.55,20.43
2018,7,17,7,15,0.0,57.5,2.95,16.35,57.5,44.04,31.78
2018,7,17,7,30,0.0,75.0,3.0,16.5,75.0,57.59,43.05
2018,7,17,7,45,0.0,83.0,3.0,16.6,83.0,63.82,48.08
2018,7,17,8,0,0.0,91.0,3.0,16.7,91.0,70.02,53.04
2018,7,17,8,15,0.0,107.5,3.0,16.8,107.5,82.65,63.29
2018,7,17,8,30,0.0,124.0,3.0,16.9,124.0,95.38,73.52
2018,7,17,8,45,0.5,140.5,3.0,17.05,141.0,108.43,83.92
2018,7,17,9,0,1.0,157.0,3.0,17.2,158.0,121.63,94.35
2018,7,17,9,15,4.0,181.0,3.05,17.25,184.0,142.14,110.67
2018,7,17,9,30,7.0,205.0,3.1,17.3,210.0,163.05,127.2
2018,7,17,9,45,11.0,236.0,3.1,17.35,244.5,190.46,148.78
2018,7,17,10,0,15.0,267.0,3.1,17.4,279.0,218.35,170.56
2018,7,17,10,15,15.0,270.5,3.15,17.45,283.0,222.07,173.19
2018,7,17,10,30,15.0,274.0,3.2,17.5,287.0,225.71,175.83
2018,7,17,10,45,14.0,267.0,3.2,17.55,279.5,220.13,171.25
2018,7,17,11,0,13.0,260.0,3.2,17.6,272.0,214.4,166.58
2018,7,17,11,15,14.5,275.0,3.2,17.65,288.5,228.11,177.2
2018,7,17,11,30,16.0,290.0,3.2,17.7,305.0,241.83,187.77
2018,7,17,11,45,19.5,317.0,3.2,17.75,335.5,266.85,207.1
2018,7,17,12,0,23.0,344.0,3.2,17.8,366.0,303.44,235.17
2018,7,17,12,15,29.0,368.0,3.25,17.8,396.0,328.87,254.65
2018,7,17,12,30,35.0,392.0,3.3,17.8,426.0,354.04,273.89
2018,7,17,12,45,41.5,401.5,3.35,17.85,441.0,366.87,283.74
2018,7,17,13,0,48.0,411.0,3.4,17.9,456.0,379.21,293.27
2018,7,17,13,15,53.0,410.5,3.5,17.9,459.5,381.3,295.17
2018,7,17,13,30,58.0,410.0,3.6,17.9,463.0,382.85,296.73
2018,7,17,13,45,196.0,350.0,3.75,17.9,524.5,454.92,355.04
2018,7,17,14,0,334.0,290.0,3.9,17.9,586.0,509.42,398.93
2018,7,17,14,15,611.5,199.5,4.05,17.8,720.0,619.43,485.44
2018,7,17,14,30,889.0,109.0,4.2,17.7,854.0,697.38,545.79
2018,7,17,14,45,643.0,174.0,4.35,17.65,701.0,573.23,450.36
2018,7,17,15,0,397.0,239.0,4.5,17.6,548.0,450.03,354.78
2018,7,17,15,15,485.5,199.0,4.5,17.6,557.5,447.12,352.73
2018,7,17,15,30,574.0,159.0,4.5,17.6,567.0,439.72,345.65
2018,7,17,15,45,695.5,128.5,4.75,17.4,591.5,441.35,344.56
2018,7,17,16,0,817.0,98.0,5.0,17.2,616.0,431.35,332.32
2018,7,17,16,15,797.0,95.5,5.05,17.05,568.0,378.59,286.47
2018,7,17,16,30,777.0,93.0,5.1,16.9,520.0,326.18,240.16
2018,7,17,16,45,751.0,89.5,5.2,16.8,470.0,272.02,192.31
2018,7,17,17,0,725.0,86.0,5.3,16.7,420.0,219.47,146.54
2018,7,17,17,15,689.5,82.0,5.25,16.55,369.0,163.24,100.8
2018,7,17,17,30,654.0,78.0,5.2,16.4,318.0,113.64,66.33
2018,7,17,17,45,605.0,72.5,5.2,16.3,268.0,66.09,44.73
2018,7,17,18,0,556.0,67.0,5.2,16.2,218.0,53.78,42.12
2018,7,17,18,15,485.5,59.5,5.1,16.1,171.0,48.0,36.82
2018,7,17,18,30,415.0,52.0,5.0,16.0,124.0,42.26,31.35
2018,7,17,18,45,311.0,42.0,4.85,15.95,86.0,32.07,21.73
2018,7,17,19,0,207.0,32.0,4.7,15.9,48.0,24.22,11.25
2018,7,17,19,15,117.5,19.0,4.55,15.85,27.0,14.95,0.0
2018,7,17,19,30,28.0,6.0,4.4,15.8,6.0,0.0,0.0
2018,7,17,19,45,14.0,3.0,4.3,15.8,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,4,45,5.0,1.0,2.95,15.4,1.0,0.0,0.0
2018,7,18,5,0,10.0,2.0,3.0,15.5,2.0,0.0,0.0
2018,7,18,5,15,10.0,4.5,3.05,15.6,5.0,3.54,0.0
2018,7,18,5,30,10.0,7.0,3.1,15.7,8.0,5.75,0.0
2018,7,18,5,45,162.0,26.0,3.2,15.85,52.5,19.83,11.15
2018,7,18,6,0,314.0,45.0,3.3,16.0,97.0,34.39,24.4
2018,7,18,6,15,368.0,49.0,3.2,16.1,130.5,38.85,28.72
2018,7,18,6,30,422.0,53.0,3.1,16.2,164.0,41.84,31.56
2018,7,18,6,45,404.5,56.5,3.0,16.3,181.5,44.86,34.28
2018,7,18,7,0,387.0,60.0,2.9,16.4,199.0,73.32,43.35
2018,7,18,7,15,408.5,70.5,2.7,16.45,237.0,109.86,69.01
2018,7,18,7,30,430.0,81.0,2.5,16.5,275.0,148.64,100.31
2018,7,18,7,45,311.5,84.5,2.35,16.55,234.0,146.69,105.22
2018,7,18,8,0,193.0,88.0,2.2,16.6,193.0,132.84,99.39
2018,7,18,8,15,131.5,107.5,2.15,16.7,182.0,135.23,103.85
2018,7,18,8,30,70.0,127.0,2.1,16.8,171.0,131.62,102.29
2018,7,18,8,45,143.0,138.5,2.05,16.85,236.5,181.72,142.6
2018,7,18,9,0,216.0,150.0,2.0,16.9,302.0,243.27,191.94
2018,7,18,9,15,400.0,143.5,2.05,16.95,445.0,354.92,280.24
2018,7,18,9,30,584.0,137.0,2.1,17.0,588.0,476.21,374.0
2018,7,18,9,45,478.0,165.5,2.15,17.05,546.0,459.03,360.57
2018,7,18,10,0,372.0,194.0,2.2,17.1,504.0,427.39,336.26
2018,7,18,10,15,193.0,231.0,2.25,17.15,392.0,337.39,265.41
2018,7,18,10,30,14.0,268.0,2.3,17.2,280.0,220.29,171.07
2018,7,18,10,45,87.5,254.5,2.35,17.25,334.5,283.18,222.14
2018,7,18,11,0,161.0,241.0,2.4,17.3,389.0,339.75,267.25
2018,7,18,11,15,88.5,270.5,2.45,17.3,352.0,302.82,236.71
2018,7,18,11,30,16.0,300.0,2.5,17.3,315.0,249.99,193.81
2018,7,18,11,45,44.5,356.0,2.6,17.35,398.5,330.88,256.83
2018,7,18,12,0,73.0,412.0,2.7,17.4,482.0,402.51,311.28
2018,7,18,12,15,86.0,434.0,2.75,17.4,516.5,432.35,333.58
2018,7,18,12,30,99.0,456.0,2.8,17.4,551.0,461.65,355.55
2018,7,18,12,45,103.0,455.5,2.9,17.4,553.5,463.53,357.15
2018,7,18,13,0,107.0,455.0,3.0,17.4,556.0,464.68,358.38
2018,7,18,13,15,86.0,432.0,3.0,17.35,512.5,426.12,329.38
2018,7,18,13,30,65.0,409.0,3.0,17.3,469.0,387.87,300.54
2018,7,18,13,45,59.5,397.5,3.0,17.3,451.5,371.55,288.41
2018,7,18,14,0,54.0,386.0,3.0,17.3,434.0,355.2,276.15
2018,7,18,14,15,259.5,308.5,3.0,17.25,527.0,451.08,353.6
2018,7,18,14,30,465.0,231.0,3.0,17.2,620.0,524.17,411.23
2018,7,18,14,45,665.5,167.5,3.0,17.15,699.0,583.46,456.61
2018,7,18,15,0,866.0,104.0,3.0,17.1,778.0,616.36,480.99
2018,7,18,15,15,854.5,102.5,3.0,17.1,738.5,572.93,446.41
2018,7,18,15,30,843.0,101.0,3.0,17.1,699.0,527.93,410.19
2018,7,18,15,45,827.0,99.5,3.35,16.95,655.0,480.27,371.85
2018,7,18,16,0,811.0,98.0,3.7,16.8,611.0,430.42,330.39
2018,7,18,16,15,790.5,95.0,3.85,16.65,563.0,377.28,284.89
2018,7,18,16,30,770.0,92.0,4.0,16.5,515.0,324.56,238.75
2018,7,18,16,45,743.5,89.0,4.2,16.4,465.0,270.99,191.69
2018,7,18,17,0,717.0,86.0,4.4,16.3,415.0,219.09,146.63
2018,7,18,17,15,681.5,82.0,4.4,16.15,364.5,163.24,101.17
2018,7,18,17,30,646.0,78.0,4.4,16.0,314.0,114.01,66.77
2018,7,18,17,45,596.0,72.5,4.35,15.85,264.0,66.79,44.89
2018,7,18,18,0,546.0,67.0,4.3,15.7,214.0,53.69,42.12
2018,7,18,18,15,476.0,59.5,4.1,15.65,168.0,47.93,36.83
2018,7,18,18,30,406.0,52.0,3.9,15.6,122.0,42.22,31.36
2018,7,18,18,45,264.5,38.5,3.7,15.55,78.5,29.33,19.4
2018,7,18,19,0,123.0,25.0,3.5,15.5,35.0,18.89,7.22
2018,7,18,19,15,61.5,13.5,3.25,15.5,18.5,10.62,0.0
2018,7,18,19,30,0.0,2.0,3.0,15.5,2.0,0.0,0.0
2018,7,18,19,45,0.0,1.0,2.75,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,19,4,45,10.5,2.5,3.0,15.1,2.0,0.0,0.0
2018,7,19,5,0,21.0,5.0,3.2,15.2,4.0,0.0,0.0
2018,7,19,5,15,21.0,9.5,3.15,15.3,9.5,7.47,0.0
2018,7,19,5,30,21.0,14.0,3.1,15.4,15.0,11.11,0.25
2018,7,19,5,45,10.5,25.0,3.1,15.5,25.5,19.52,10.86
2018,7,19,6,0,0.0,36.0,3.1,15.6,36.0,27.52,18.44
2018,7,19,6,15,0.5,44.5,2.85,15.7,44.5,34.05,24.53
2018,7,19,6,30,1.0,53.0,2.6,15.8,53.0,40.59,30.51
2018,7,19,6,45,0.5,60.0,2.4,15.9,60.0,45.98,35.35
2018,7,19,7,0,0.0,67.0,2.2,16.0,67.0,51.38,38.15
2018,7,19,7,15,0.0,86.0,2.0,16.15,86.0,65.66,50.06
2018,7,19,7,30,0.0,105.0,1.8,16.3,105.0,79.96,61.82
2018,7,19,7,45,4.0,131.0,1.65,16.4,133.0,100.56,78.51
2018,7,19,8,0,8.0,157.0,1.5,16.5,161.0,121.86,95.56
2018,7,19,8,15,6.5,165.0,1.35,16.65,168.5,128.38,100.53
2018,7,19,8,30,5.0,173.0,1.2,16.8,176.0,134.7,105.29
2018,7,19,8,45,7.0,191.0,1.1,17.0,195.5,150.09,117.24
2018,7,19,9,0,9.0,209.0,1.0,17.2,215.0,165.77,129.28
2018,7,19,9,15,12.5,234.0,1.0,17.35,243.0,187.98,146.45
2018,7,19,9,30,16.0,259.0,1.0,17.5,271.0,210.64,163.77
2018,7,19,9,45,25.5,293.5,0.95,17.7,314.0,251.89,195.24
2018,7,19,10,0,35.0,328.0,0.9,17.9,357.0,288.49,222.54
2018,7,19,10,15,42.0,353.0,1.1,17.95,389.0,316.39,243.65
2018,7,19,10,30,49.0,378.0,1.3,18.0,421.0,344.74,265.05
2018,7,19,10,45,45.0,381.0,1.5,18.1,421.5,346.71,266.4
2018,7,19,11,0,41.0,384.0,1.7,18.2,422.0,348.19,267.51
2018,7,19,11,15,44.0,397.0,2.0,18.2,438.0,363.23,279.21
2018,7,19,11,30,47.0,410.0,2.3,18.2,454.0,378.12,290.71
2018,7,19,11,45,49.5,416.5,2.6,18.2,463.5,386.82,297.58
2018,7,19,12,0,52.0,423.0,2.9,18.2,473.0,395.15,304.22
2018,7,19,12,15,55.0,427.0,3.2,18.15,480.0,401.34,309.33
2018,7,19,12,30,58.0,431.0,3.5,18.1,487.0,407.04,314.11
2018,7,19,12,45,65.5,433.5,3.75,18.0,496.0,414.62,320.46
2018,7,19,13,0,73.0,436.0,4.0,17.9,505.0,421.57,326.36
2018,7,19,13,15,111.0,442.0,4.2,17.8,545.0,466.99,361.88
2018,7,19,13,30,149.0,448.0,4.4,17.7,585.0,498.04,386.53
2018,7,19,13,45,277.5,388.5,4.55,17.6,636.5,550.69,429.54
2018,7,19,14,0,406.0,329.0,4.7,17.5,688.0,596.32,466.61
2018,7,19,14,15,618.5,228.5,4.7,17.4,755.0,651.86,511.62
2018,7,19,14,30,831.0,128.0,4.7,17.3,822.0,677.99,533.88
2018,7,19,14,45,821.0,126.0,4.65,17.2,788.0,646.34,508.9
2018,7,19,15,0,811.0,124.0,4.6,17.1,754.0,606.31,477.55
2018,7,19,15,15,798.5,121.5,4.6,17.1,715.0,562.67,442.78
2018,7,19,15,30,786.0,119.0,4.6,17.1,676.0,517.71,406.15
2018,7,19,15,45,768.5,117.0,4.4,16.95,632.5,469.75,366.12
2018,7,19,16,0,751.0,115.0,4.2,16.8,589.0,421.43,324.95
2018,7,19,16,15,728.5,112.0,4.1,16.7,542.5,368.21,279.33
2018,7,19,16,30,706.0,109.0,4.0,16.6,496.0,317.4,234.88
2018,7,19,16,45,676.5,105.5,3.9,16.5,447.0,265.37,189.45
2018,7,19,17,0,647.0,102.0,3.8,16.4,398.0,215.43,146.42
2018,7,19,17,15,609.5,97.0,3.8,16.3,349.0,165.53,106.08
2018,7,19,17,30,572.0,92.0,3.8,16.2,300.0,119.25,73.62
2018,7,19,17,45,521.0,84.5,3.75,16.1,251.5,74.64,51.75
2018,7,19,18,0,470.0,77.0,3.7,16.0,203.0,60.55,48.12
2018,7,19,18,15,402.5,67.0,3.65,15.95,158.5,50.49,39.02
2018,7,19,18,30,335.0,57.0,3.6,15.9,114.0,42.93,31.92
2018,7,19,18,45,246.0,43.5,3.55,15.85,78.0,32.76,22.25
2018,7,19,19,0,157.0,30.0,3.5,15.8,42.0,22.6,9.26
2018,7,19,19,15,88.5,17.5,3.35,15.8,23.5,13.77,0.0
2018,7,19,19,30,20.0,5.0,3.2,15.8,5.0,0.0,0.0
2018,7,19,19,45,10.0,2.5,3.1,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.1,15.25,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.2,15.3,3.0,0.0,0.0
2018,7,20,5,15,30.5,12.5,2.35,15.45,14.5,9.83,0.0
2018,7,20,5,30,53.0,22.0,2.5,15.6,26.0,16.6,2.3
2018,7,20,5,45,81.0,34.0,2.65,15.7,45.0,25.47,15.79
2018,7,20,6,0,109.0,46.0,2.8,15.8,64.0,34.23,24.24
2018,7,20,6,15,95.0,49.0,2.8,16.0,68.5,36.43,26.58
2018,7,20,6,30,81.0,52.0,2.8,16.2,73.0,40.0,29.92
2018,7,20,6,45,43.0,64.0,2.8,16.35,75.5,49.34,38.24
2018,7,20,7,0,5.0,76.0,2.8,16.5,78.0,58.37,43.79
2018,7,20,7,15,16.0,113.0,2.7,16.65,120.0,87.16,67.28
2018,7,20,7,30,27.0,150.0,2.6,16.8,162.0,117.68,91.87
2018,7,20,7,45,25.0,160.5,2.5,17.0,172.5,128.09,100.26
2018,7,20,8,0,23.0,171.0,2.4,17.2,183.0,138.17,108.31
2018,7,20,8,15,12.5,171.5,2.35,17.35,178.0,135.44,106.04
2018,7,20,8,30,2.0,172.0,2.3,17.5,173.0,132.75,103.68
2018,7,20,8,45,4.0,183.0,2.3,17.65,185.5,142.64,111.31
2018,7,20,9,0,6.0,194.0,2.3,17.8,198.0,152.75,119.08
2018,7,20,9,15,10.5,219.5,2.25,17.95,227.5,175.69,137.05
2018,7,20,9,30,15.0,245.0,2.2,18.1,257.0,199.19,155.27
2018,7,20,9,45,24.5,282.5,2.15,18.2,302.5,242.58,188.95
2018,7,20,10,0,34.0,320.0,2.1,18.3,348.0,281.57,218.7
2018,7,20,10,15,50.0,355.0,2.1,18.4,398.0,323.97,250.89
2018,7,20,10,30,66.0,390.0,2.1,18.5,448.0,367.53,283.54
2018,7,20,10,45,80.0,408.0,2.1,18.6,480.0,396.17,304.71
2018,7,20,11,0,94.0,426.0,2.1,18.7,512.0,425.19,326.08
2018,7,20,11,15,109.0,439.0,2.15,18.7,540.5,462.94,353.93
2018,7,20,11,30,124.0,452.0,2.2,18.7,569.0,488.91,373.0
2018,7,20,11,45,177.5,429.0,2.25,18.75,598.0,515.34,393.63
2018,7,20,12,0,231.0,406.0,2.3,18.8,627.0,552.96,422.12
2018,7,20,12,15,191.5,415.0,2.35,18.75,598.0,517.33,395.42
2018,7,20,12,30,152.0,424.0,2.4,18.7,569.0,492.02,376.35
2018,7,20,12,45,117.0,427.0,2.45,18.7,538.0,464.57,355.61
2018,7,20,13,0,82.0,430.0,2.5,18.7,507.0,424.24,325.26
2018,7,20,13,15,102.5,433.5,2.55,18.65,528.5,441.62,339.13
2018,7,20,13,30,123.0,437.0,2.6,18.6,550.0,469.39,360.28
2018,7,20,13,45,244.5,381.0,2.7,18.55,599.0,520.5,401.2
2018,7,20,14,0,366.0,325.0,2.8,18.5,648.0,565.14,436.57
2018,7,20,14,15,590.0,223.0,2.8,18.45,724.0,628.92,486.81
2018,7,20,14,30,814.0,121.0,2.8,18.4,800.0,662.64,514.0
2018,7,20,14,45,804.5,118.5,2.85,18.35,766.5,626.01,486.31
2018,7,20,15,0,795.0,116.0,2.9,18.3,733.0,591.41,459.84
2018,7,20,15,15,782.5,114.0,2.9,18.3,695.0,548.86,426.6
2018,7,20,15,30,770.0,112.0,2.9,18.3,657.0,505.03,391.58
2018,7,20,15,45,754.0,109.5,2.9,18.15,614.5,458.08,353.49
2018,7,20,16,0,738.0,107.0,2.9,18.0,572.0,410.68,314.01
2018,7,20,16,15,716.5,104.0,2.9,17.9,526.5,360.64,271.51
2018,7,20,16,30,695.0,101.0,2.9,17.8,481.0,308.68,226.72
2018,7,20,16,45,667.0,97.0,2.85,17.7,433.0,257.28,182.16
2018,7,20,17,0,639.0,93.0,2.8,17.6,385.0,207.83,139.76
2018,7,20,17,15,602.5,88.5,2.75,17.5,337.0,158.96,100.35
2018,7,20,17,30,566.0,84.0,2.7,17.4,289.0,113.58,68.52
2018,7,20,17,45,516.5,77.0,2.7,17.3,241.5,69.69,46.88
2018,7,20,18,0,467.0,70.0,2.7,17.2,194.0,55.14,43.13
2018,7,20,18,15,400.5,60.5,2.65,17.15,151.0,48.08,36.71
2018,7,20,18,30,334.0,51.0,2.6,17.1,108.0,38.74,28.11
2018,7,20,18,45,246.0,39.5,2.55,17.05,74.0,29.93,19.69
2018,7,20,19,0,158.0,28.0,2.5,17.0,40.0,21.16,7.71
2018,7,20,19,15,89.5,16.0,2.4,17.0,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.3,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.25,17.05,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
