Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.5,16.6,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.6,16.6,3.0,0.0,0.0
2018,7,21,5,15,63.5,14.5,1.65,16.7,18.0,11.41,0.0
2018,7,21,5,30,116.0,26.0,1.7,16.8,33.0,19.56,2.47
2018,7,21,5,45,201.0,39.0,1.8,16.9,65.5,29.32,18.83
2018,7,21,6,0,286.0,52.0,1.9,17.0,98.0,39.07,28.29
2018,7,21,6,15,205.0,62.5,1.85,17.15,101.5,46.41,35.19
2018,7,21,6,30,124.0,73.0,1.8,17.3,105.0,52.84,41.08
2018,7,21,6,45,79.5,100.5,1.8,17.4,122.5,72.44,58.36
2018,7,21,7,0,35.0,128.0,1.8,17.5,140.0,95.18,73.33
2018,7,21,7,15,54.0,153.0,1.8,17.65,175.5,119.24,91.83
2018,7,21,7,30,73.0,178.0,1.8,17.8,211.0,145.97,112.62
2018,7,21,7,45,85.5,200.0,1.8,17.95,243.0,171.49,132.81
2018,7,21,8,0,98.0,222.0,1.8,18.1,275.0,198.53,154.26
2018,7,21,8,15,117.5,247.5,1.8,18.2,316.5,235.77,183.59
2018,7,21,8,30,137.0,273.0,1.8,18.3,358.0,272.29,212.1
2018,7,21,8,45,152.0,295.5,1.8,18.4,396.5,306.4,238.52
2018,7,21,9,0,167.0,318.0,1.8,18.5,435.0,341.76,265.6
2018,7,21,9,15,161.5,335.0,1.8,18.55,453.5,362.57,281.29
2018,7,21,9,30,156.0,352.0,1.8,18.6,472.0,382.47,296.09
2018,7,21,9,45,178.0,372.0,1.85,18.65,515.0,421.29,325.23
2018,7,21,10,0,200.0,392.0,1.9,18.7,558.0,461.24,354.81
2018,7,21,10,15,205.0,407.5,1.95,18.75,582.5,486.44,373.06
2018,7,21,10,30,210.0,423.0,2.0,18.8,607.0,511.18,390.91
2018,7,21,10,45,208.0,433.5,2.05,18.85,620.0,525.9,401.3
2018,7,21,11,0,206.0,444.0,2.1,18.9,633.0,539.6,410.96
2018,7,21,11,15,408.0,347.5,2.15,18.95,729.0,646.19,491.89
2018,7,21,11,30,610.0,251.0,2.2,19.0,825.0,737.1,559.66
2018,7,21,11,45,714.5,198.5,2.25,19.0,876.5,784.23,594.24
2018,7,21,12,0,819.0,146.0,2.3,19.0,928.0,809.11,612.77
2018,7,21,12,15,826.0,141.5,2.3,19.0,930.5,813.23,615.33
2018,7,21,12,30,833.0,137.0,2.3,19.0,933.0,814.2,615.99
2018,7,21,12,45,659.5,236.0,2.35,18.95,863.0,773.17,585.28
2018,7,21,13,0,486.0,335.0,2.4,18.9,793.0,707.73,536.25
2018,7,21,13,15,388.0,383.5,2.45,18.9,745.5,661.17,501.91
2018,7,21,13,30,290.0,432.0,2.5,18.9,698.0,607.19,461.82
2018,7,21,13,45,364.5,374.5,2.5,18.85,701.0,607.24,464.42
2018,7,21,14,0,439.0,317.0,2.5,18.8,704.0,613.6,470.79
2018,7,21,14,15,639.0,212.5,2.5,18.7,755.5,656.43,505.32
2018,7,21,14,30,839.0,108.0,2.5,18.6,807.0,670.41,518.19
2018,7,21,14,45,832.0,105.5,2.5,18.55,774.5,634.44,491.09
2018,7,21,15,0,825.0,103.0,2.5,18.5,742.0,596.24,462.08
2018,7,21,15,15,813.5,101.5,2.5,18.5,704.0,554.33,429.47
2018,7,21,15,30,802.0,100.0,2.5,18.5,666.0,510.94,394.9
2018,7,21,15,45,789.0,96.5,2.5,18.35,623.5,464.72,357.45
2018,7,21,16,0,776.0,93.0,2.5,18.2,581.0,416.06,317.04
2018,7,21,16,15,759.5,89.0,2.55,18.05,535.5,365.12,273.87
2018,7,21,16,30,743.0,85.0,2.6,17.9,490.0,314.27,229.76
2018,7,21,16,45,720.5,81.0,2.65,17.8,442.5,262.2,184.27
2018,7,21,17,0,698.0,77.0,2.7,17.7,395.0,211.4,140.27
2018,7,21,17,15,665.5,73.0,2.75,17.55,346.5,160.65,98.96
2018,7,21,17,30,633.0,69.0,2.8,17.4,298.0,109.11,62.09
2018,7,21,17,45,589.0,64.0,2.85,17.3,250.5,63.03,39.8
2018,7,21,18,0,545.0,59.0,2.9,17.2,203.0,47.68,36.57
2018,7,21,18,15,436.5,54.0,2.85,17.1,153.5,43.33,32.54
2018,7,21,18,30,328.0,49.0,2.8,17.0,104.0,37.29,26.84
2018,7,21,18,45,230.5,36.0,2.8,16.9,68.5,27.35,17.47
2018,7,21,19,0,133.0,23.0,2.8,16.8,33.0,17.45,4.86
2018,7,21,19,15,83.0,14.5,2.7,16.8,19.0,11.41,0.0
2018,7,21,19,30,33.0,6.0,2.6,16.8,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.5,16.8,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.4,16.75,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,1.4,16.8,4.0,0.0,0.0
2018,7,22,5,15,124.0,14.0,1.45,16.9,20.5,11.02,0.0
2018,7,22,5,30,218.0,23.0,1.5,17.0,37.0,18.97,0.81
2018,7,22,5,45,324.5,31.5,1.55,17.1,72.5,25.87,15.86
2018,7,22,6,0,431.0,40.0,1.6,17.2,108.0,32.9,22.91
2018,7,22,6,15,304.5,48.5,1.65,17.3,105.0,36.86,26.8
2018,7,22,6,30,178.0,57.0,1.7,17.4,102.0,42.83,32.27
2018,7,22,6,45,112.5,92.0,1.7,17.45,122.5,67.95,54.43
2018,7,22,7,0,47.0,127.0,1.7,17.5,143.0,95.55,73.21
2018,7,22,7,15,51.0,147.5,1.75,17.6,167.5,115.32,88.75
2018,7,22,7,30,55.0,168.0,1.8,17.7,192.0,135.79,105.14
2018,7,22,7,45,38.0,178.5,1.85,17.8,196.0,144.5,112.76
2018,7,22,8,0,21.0,189.0,1.9,17.9,200.0,149.57,117.22
2018,7,22,8,15,23.0,206.0,1.95,18.0,219.5,165.14,129.48
2018,7,22,8,30,25.0,223.0,2.0,18.1,239.0,180.95,141.82
2018,7,22,8,45,23.5,235.0,2.05,18.2,250.5,191.54,149.94
2018,7,22,9,0,22.0,247.0,2.1,18.3,262.0,201.93,157.83
2018,7,22,9,15,22.0,257.0,2.15,18.3,273.0,211.4,165.02
2018,7,22,9,30,22.0,267.0,2.2,18.3,284.0,220.8,172.13
2018,7,22,9,45,50.5,312.5,2.3,18.35,353.5,283.97,221.37
2018,7,22,10,0,79.0,358.0,2.4,18.4,423.0,343.61,267.04
2018,7,22,10,15,151.5,387.5,2.5,18.4,518.0,433.24,335.51
2018,7,22,10,30,224.0,417.0,2.6,18.4,613.0,517.35,398.54
2018,7,22,10,45,247.0,425.0,2.7,18.45,646.5,559.77,429.41
2018,7,22,11,0,270.0,433.0,2.8,18.5,680.0,592.03,453.03
2018,7,22,11,15,265.0,442.0,2.9,18.45,688.0,602.45,460.48
2018,7,22,11,30,260.0,451.0,3.0,18.4,696.0,611.38,466.98
2018,7,22,11,45,344.5,409.5,3.1,18.4,736.5,649.2,496.66
2018,7,22,12,0,429.0,368.0,3.2,18.4,777.0,698.05,533.67
2018,7,22,12,15,637.5,249.5,3.3,18.4,858.0,773.45,592.52
2018,7,22,12,30,846.0,131.0,3.4,18.4,939.0,822.18,630.2
2018,7,22,12,45,868.5,116.0,3.5,18.4,940.0,823.79,631.63
2018,7,22,13,0,891.0,101.0,3.6,18.4,941.0,821.3,630.6
2018,7,22,13,15,888.0,101.0,3.75,18.4,927.0,807.29,621.74
2018,7,22,13,30,885.0,101.0,3.9,18.4,913.0,789.96,610.6
2018,7,22,13,45,881.0,99.5,4.0,18.35,892.0,767.33,595.53
2018,7,22,14,0,877.0,98.0,4.1,18.3,871.0,741.6,578.02
2018,7,22,14,15,871.0,97.5,4.15,18.3,844.0,712.34,556.47
2018,7,22,14,30,865.0,97.0,4.2,18.3,817.0,680.36,532.51
2018,7,22,14,45,857.0,95.0,4.3,18.25,783.5,643.22,504.54
2018,7,22,15,0,849.0,93.0,4.4,18.2,750.0,603.85,474.31
2018,7,22,15,15,838.0,91.5,4.4,18.2,711.5,561.2,440.35
2018,7,22,15,30,827.0,90.0,4.4,18.2,673.0,516.98,404.34
2018,7,22,15,45,813.5,88.0,4.45,18.1,630.5,469.83,365.36
2018,7,22,16,0,800.0,86.0,4.5,18.0,588.0,421.82,324.6
2018,7,22,16,15,782.0,83.0,4.5,17.95,541.5,369.72,279.5
2018,7,22,16,30,764.0,80.0,4.5,17.9,495.0,318.04,233.87
2018,7,22,16,45,740.5,77.0,4.5,17.8,447.0,265.37,187.25
2018,7,22,17,0,717.0,74.0,4.5,17.7,399.0,214.04,142.28
2018,7,22,17,15,684.5,70.0,4.5,17.6,349.5,162.13,99.57
2018,7,22,17,30,652.0,66.0,4.5,17.5,300.0,113.16,64.62
2018,7,22,17,45,606.0,61.5,4.5,17.4,252.0,62.62,38.68
2018,7,22,18,0,560.0,57.0,4.5,17.3,204.0,46.37,35.38
2018,7,22,18,15,493.5,50.0,4.4,17.25,159.0,40.76,30.24
2018,7,22,18,30,427.0,43.0,4.3,17.2,114.0,35.19,24.96
2018,7,22,18,45,327.5,34.5,4.2,17.1,78.0,28.26,18.14
2018,7,22,19,0,228.0,26.0,4.1,17.0,42.0,21.45,6.46
2018,7,22,19,15,131.5,16.0,4.0,17.0,23.5,12.59,0.0
2018,7,22,19,30,35.0,6.0,3.9,17.0,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.8,17.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.1,15.95,17.0,8.65,0.0
2018,7,23,5,30,195.0,22.0,3.0,16.0,34.0,18.08,0.0
2018,7,23,5,45,317.5,31.0,2.95,16.1,71.0,25.45,15.46
2018,7,23,6,0,440.0,40.0,2.9,16.2,108.0,32.98,23.03
2018,7,23,6,15,307.0,31.0,2.85,16.3,87.0,24.73,16.2
2018,7,23,6,30,174.0,22.0,2.8,16.4,66.0,16.82,9.32
2018,7,23,6,45,87.0,33.5,2.75,16.5,55.5,26.31,17.81
2018,7,23,7,0,0.0,45.0,2.7,16.6,45.0,34.39,23.67
2018,7,23,7,15,0.0,60.5,2.7,16.75,60.5,46.35,33.71
2018,7,23,7,30,0.0,76.0,2.7,16.9,76.0,58.36,43.66
2018,7,23,7,45,0.0,87.5,2.7,17.0,87.5,67.23,50.89
2018,7,23,8,0,0.0,99.0,2.7,17.1,99.0,76.06,58.01
2018,7,23,8,15,0.0,117.0,2.7,17.25,117.0,89.88,69.18
2018,7,23,8,30,0.0,135.0,2.7,17.4,135.0,103.82,80.32
2018,7,23,8,45,2.5,161.5,2.75,17.5,163.0,125.57,97.72
2018,7,23,9,0,5.0,188.0,2.8,17.6,191.0,147.75,115.31
2018,7,23,9,15,9.0,213.0,2.85,17.75,219.5,170.01,132.82
2018,7,23,9,30,13.0,238.0,2.9,17.9,248.0,192.79,150.6
2018,7,23,9,45,28.5,289.5,2.9,18.0,312.5,251.55,196.65
2018,7,23,10,0,44.0,341.0,2.9,18.1,377.0,306.51,238.95
2018,7,23,10,15,66.0,374.0,3.0,18.2,430.5,352.22,273.89
2018,7,23,10,30,88.0,407.0,3.1,18.3,484.0,399.37,309.6
2018,7,23,10,45,92.0,420.5,3.15,18.35,503.0,417.43,322.84
2018,7,23,11,0,96.0,434.0,3.2,18.4,522.0,435.31,336.01
2018,7,23,11,15,101.5,443.5,3.35,18.45,538.0,450.67,347.51
2018,7,23,11,30,107.0,453.0,3.5,18.5,554.0,465.69,358.75
2018,7,23,11,45,107.5,458.0,3.6,18.55,560.0,472.23,363.53
2018,7,23,12,0,108.0,463.0,3.7,18.6,566.0,478.12,367.89
2018,7,23,12,15,89.0,452.0,3.9,18.55,537.0,453.21,349.21
2018,7,23,12,30,70.0,441.0,4.1,18.5,508.0,427.66,330.02
2018,7,23,12,45,62.0,428.5,4.25,18.45,487.5,409.51,316.59
2018,7,23,13,0,54.0,416.0,4.4,18.4,467.0,391.05,302.88
2018,7,23,13,15,49.0,402.5,4.55,18.35,448.0,373.98,290.23
2018,7,23,13,30,44.0,389.0,4.7,18.3,429.0,356.79,277.43
2018,7,23,13,45,184.5,334.0,4.9,18.25,497.0,437.91,343.69
2018,7,23,14,0,325.0,279.0,5.1,18.2,565.0,500.68,394.75
2018,7,23,14,15,463.5,232.5,5.2,18.15,625.5,548.06,433.18
2018,7,23,14,30,602.0,186.0,5.3,18.1,686.0,590.02,466.66
2018,7,23,14,45,458.0,212.5,5.45,18.0,584.0,491.96,390.18
2018,7,23,15,0,314.0,239.0,5.6,17.9,482.0,406.77,322.82
2018,7,23,15,15,510.0,181.5,5.6,17.9,551.5,458.58,363.99
2018,7,23,15,30,706.0,124.0,5.6,17.9,621.0,487.11,384.7
2018,7,23,15,45,565.5,147.0,5.7,17.75,528.5,404.54,318.34
2018,7,23,16,0,425.0,170.0,5.8,17.6,436.0,328.61,257.35
2018,7,23,16,15,241.5,192.5,5.8,17.45,341.0,247.17,193.04
2018,7,23,16,30,58.0,215.0,5.8,17.3,246.0,182.9,144.24
2018,7,23,16,45,96.0,198.0,5.8,17.2,244.0,175.0,136.6
2018,7,23,17,0,134.0,181.0,5.8,17.1,242.0,164.26,126.03
2018,7,23,17,15,132.0,146.5,5.7,16.95,200.5,129.0,96.93
2018,7,23,17,30,130.0,112.0,5.6,16.8,159.0,94.68,69.37
2018,7,23,17,45,94.0,79.5,5.5,16.65,110.5,61.53,45.19
2018,7,23,18,0,58.0,47.0,5.4,16.5,62.0,36.29,26.57
2018,7,23,18,15,48.0,41.0,5.25,16.45,51.5,31.69,22.34
2018,7,23,18,30,38.0,35.0,5.1,16.4,41.0,27.02,17.91
2018,7,23,18,45,37.5,26.0,5.0,16.3,30.5,20.21,11.37
2018,7,23,19,0,37.0,17.0,4.9,16.2,20.0,13.31,1.3
2018,7,23,19,15,31.0,11.0,4.75,16.2,12.0,8.65,0.0
2018,7,23,19,30,25.0,5.0,4.6,16.2,4.0,0.0,0.0
2018,7,23,19,45,12.5,2.5,4.5,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.0,3.65,16.3,1.0,0.79,0.0
2018,7,24,5,30,0.0,2.0,3.7,16.4,2.0,1.51,0.0
2018,7,24,5,45,0.0,4.0,3.75,16.5,4.0,3.02,0.0
2018,7,24,6,0,0.0,6.0,3.8,16.6,6.0,4.54,0.0
2018,7,24,6,15,0.0,17.0,3.8,16.65,17.0,12.91,5.74
2018,7,24,6,30,0.0,28.0,3.8,16.7,28.0,21.32,13.3
2018,7,24,6,45,44.5,72.5,3.85,16.75,88.0,55.26,43.4
2018,7,24,7,0,89.0,117.0,3.9,16.8,148.0,92.45,69.38
2018,7,24,7,15,92.0,128.5,3.9,16.9,165.0,109.08,82.16
2018,7,24,7,30,95.0,140.0,3.9,17.0,182.0,125.85,95.83
2018,7,24,7,45,54.5,149.5,3.9,17.1,174.0,128.07,99.34
2018,7,24,8,0,14.0,159.0,3.9,17.2,166.0,125.39,98.3
2018,7,24,8,15,9.0,168.0,3.95,17.25,172.5,131.74,103.37
2018,7,24,8,30,4.0,177.0,4.0,17.3,179.0,137.52,107.86
2018,7,24,8,45,5.0,187.5,4.05,17.4,190.5,146.73,114.99
2018,7,24,9,0,6.0,198.0,4.1,17.5,202.0,156.04,122.19
2018,7,24,9,15,9.0,219.0,4.15,17.55,225.5,174.76,136.94
2018,7,24,9,30,12.0,240.0,4.2,17.6,249.0,193.85,151.91
2018,7,24,9,45,14.5,259.0,4.3,17.65,270.5,211.38,165.58
2018,7,24,10,0,17.0,278.0,4.4,17.7,292.0,229.16,179.4
2018,7,24,10,15,17.5,285.5,4.45,17.75,300.5,236.53,184.94
2018,7,24,10,30,18.0,293.0,4.5,17.8,309.0,243.87,190.48
2018,7,24,10,45,20.5,310.0,4.55,17.85,328.5,260.36,203.22
2018,7,24,11,0,23.0,327.0,4.6,17.9,348.0,287.79,224.41
2018,7,24,11,15,37.0,364.0,4.65,17.9,398.5,331.58,258.43
2018,7,24,11,30,51.0,401.0,4.7,17.9,449.0,375.9,292.53
2018,7,24,11,45,54.5,413.0,4.75,17.9,464.5,390.24,303.38
2018,7,24,12,0,58.0,425.0,4.8,17.9,480.0,404.27,314.07
2018,7,24,12,15,55.0,422.0,4.85,17.95,474.5,399.47,310.28
2018,7,24,12,30,52.0,419.0,4.9,18.0,469.0,394.2,306.22
2018,7,24,12,45,51.0,415.5,4.9,18.0,464.0,389.72,302.86
2018,7,24,13,0,50.0,412.0,4.9,18.0,459.0,384.84,299.22
2018,7,24,13,15,53.0,408.5,4.9,18.0,457.5,382.82,297.91
2018,7,24,13,30,56.0,405.0,4.9,18.0,456.0,380.33,296.27
2018,7,24,13,45,196.5,348.0,4.9,18.05,521.5,460.02,360.87
2018,7,24,14,0,337.0,291.0,4.9,18.1,587.0,520.93,409.84
2018,7,24,14,15,610.0,193.5,4.9,18.05,708.0,624.86,492.47
2018,7,24,14,30,883.0,96.0,4.9,18.0,829.0,695.65,548.15
2018,7,24,14,45,875.5,94.5,4.95,18.0,795.5,658.53,519.22
2018,7,24,15,0,868.0,93.0,5.0,18.0,762.0,619.07,488.39
2018,7,24,15,15,857.0,91.5,5.0,18.0,723.0,575.51,453.53
2018,7,24,15,30,846.0,90.0,5.0,18.0,684.0,530.32,416.55
2018,7,24,15,45,832.5,87.5,5.05,17.9,640.5,481.69,376.2
2018,7,24,16,0,819.0,85.0,5.1,17.8,597.0,432.17,334.01
2018,7,24,16,15,801.0,82.5,5.1,17.7,550.0,379.43,288.19
2018,7,24,16,30,783.0,80.0,5.1,17.6,503.0,327.01,241.7
2018,7,24,16,45,759.0,77.0,5.1,17.5,454.0,272.96,193.64
2018,7,24,17,0,735.0,74.0,5.1,17.4,405.0,220.28,147.23
2018,7,24,17,15,702.5,70.5,5.1,17.3,355.0,167.52,103.45
2018,7,24,17,30,670.0,67.0,5.1,17.2,305.0,117.69,67.43
2018,7,24,17,45,624.5,62.0,5.1,17.05,256.0,65.43,39.83
2018,7,24,18,0,579.0,57.0,5.1,16.9,207.0,46.61,35.64
2018,7,24,18,15,512.0,50.0,5.05,16.85,161.0,40.96,30.44
2018,7,24,18,30,445.0,43.0,5.0,16.8,115.0,35.36,25.09
2018,7,24,18,45,341.5,34.0,4.95,16.7,78.0,27.97,17.78
2018,7,24,19,0,238.0,25.0,4.9,16.6,41.0,20.69,4.01
2018,7,24,19,15,137.0,15.0,4.8,16.55,22.5,11.8,0.0
2018,7,24,19,30,36.0,5.0,4.7,16.5,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.6,16.45,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.0,3.8,15.75,16.0,7.87,0.0
2018,7,25,5,30,208.0,20.0,3.8,15.9,32.0,16.46,0.0
2018,7,25,5,45,335.5,28.5,3.8,16.0,69.5,23.5,13.62
2018,7,25,6,0,463.0,37.0,3.8,16.1,107.0,30.75,21.04
2018,7,25,6,15,322.5,34.0,3.8,16.2,91.5,27.13,18.29
2018,7,25,6,30,182.0,31.0,3.8,16.3,76.0,23.56,15.31
2018,7,25,6,45,91.0,47.5,3.75,16.45,70.0,36.54,24.8
2018,7,25,7,0,0.0,64.0,3.7,16.6,64.0,49.06,36.1
2018,7,25,7,15,0.0,79.5,3.75,16.7,79.5,60.86,45.94
2018,7,25,7,30,0.0,95.0,3.8,16.8,95.0,72.6,55.62
2018,7,25,7,45,0.0,107.5,3.85,16.85,107.5,82.21,63.43
2018,7,25,8,0,0.0,120.0,3.9,16.9,120.0,91.9,71.22
2018,7,25,8,15,1.0,142.5,3.9,17.0,143.0,109.61,85.51
2018,7,25,8,30,2.0,165.0,3.9,17.1,166.0,127.59,99.9
2018,7,25,8,45,3.5,176.0,3.9,17.2,178.0,137.24,107.4
2018,7,25,9,0,5.0,187.0,3.9,17.3,190.0,147.07,115.04
2018,7,25,9,15,8.0,209.5,3.9,17.35,215.0,166.87,130.7
2018,7,25,9,30,11.0,232.0,3.9,17.4,240.0,187.06,146.57
2018,7,25,9,45,16.5,265.0,3.95,17.45,278.0,217.52,170.53
2018,7,25,10,0,22.0,298.0,4.0,17.5,316.0,248.62,194.77
2018,7,25,10,15,25.0,316.0,4.1,17.55,337.0,275.72,215.69
2018,7,25,10,30,28.0,334.0,4.2,17.6,358.0,294.76,230.28
2018,7,25,10,45,30.0,346.5,4.3,17.6,373.0,308.54,240.81
2018,7,25,11,0,32.0,359.0,4.4,17.6,388.0,322.29,251.33
2018,7,25,11,15,43.5,380.0,4.5,17.6,420.5,350.86,273.5
2018,7,25,11,30,55.0,401.0,4.6,17.6,453.0,379.65,295.72
2018,7,25,11,45,71.5,422.0,4.7,17.6,490.0,412.6,321.17
2018,7,25,12,0,88.0,443.0,4.8,17.6,527.0,445.45,346.43
2018,7,25,12,15,78.0,438.5,4.95,17.6,513.0,433.55,337.26
2018,7,25,12,30,68.0,434.0,5.1,17.6,499.0,421.08,327.76
2018,7,25,12,45,65.5,430.5,5.2,17.6,492.5,415.24,323.47
2018,7,25,13,0,63.0,427.0,5.3,17.6,486.0,408.95,318.84
2018,7,25,13,15,60.0,416.0,5.4,17.55,471.5,395.42,308.76
2018,7,25,13,30,57.0,405.0,5.5,17.5,457.0,381.63,298.48
2018,7,25,13,45,192.5,339.0,5.6,17.5,509.0,450.22,355.21
2018,7,25,14,0,328.0,273.0,5.7,17.5,561.0,500.31,396.8
2018,7,25,14,15,358.5,248.0,5.75,17.45,553.0,489.24,389.01
2018,7,25,14,30,389.0,223.0,5.8,17.4,545.0,474.92,378.65
2018,7,25,14,45,208.5,256.5,5.85,17.3,428.5,359.33,286.0
2018,7,25,15,0,28.0,290.0,5.9,17.2,312.0,250.41,197.6
2018,7,25,15,15,32.5,281.5,5.9,17.2,305.5,243.58,192.65
2018,7,25,15,30,37.0,273.0,5.9,17.2,299.0,236.2,187.08
2018,7,25,15,45,40.0,261.0,5.95,17.0,287.5,224.78,178.34
2018,7,25,16,0,43.0,249.0,6.0,16.8,276.0,212.95,169.15
2018,7,25,16,15,27.5,206.5,6.0,16.7,223.0,170.63,135.23
2018,7,25,16,30,12.0,164.0,6.0,16.6,170.0,128.86,101.55
2018,7,25,16,45,77.5,118.5,6.0,16.5,153.5,114.62,87.88
2018,7,25,17,0,143.0,73.0,6.0,16.4,137.0,88.54,63.17
2018,7,25,17,15,83.5,49.5,6.0,16.3,85.5,51.77,34.56
2018,7,25,17,30,24.0,26.0,6.0,16.2,34.0,23.0,13.01
2018,7,25,17,45,12.0,17.0,5.95,16.05,21.0,13.79,5.93
2018,7,25,18,0,0.0,8.0,5.9,15.9,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.8,15.85,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,5.7,15.8,5.0,3.78,0.0
2018,7,25,18,45,2.0,4.5,5.6,15.7,4.5,3.52,0.0
2018,7,25,19,0,4.0,4.0,5.5,15.6,4.0,3.13,0.0
2018,7,25,19,15,4.0,2.5,5.3,15.55,2.5,1.97,0.0
2018,7,25,19,30,4.0,1.0,5.1,15.5,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.95,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,26,5,15,84.0,10.5,4.05,15.75,15.0,8.26,0.0
2018,7,26,5,30,168.0,21.0,4.0,15.8,30.0,16.01,0.0
2018,7,26,5,45,289.5,31.5,3.95,15.9,66.5,25.84,15.39
2018,7,26,6,0,411.0,42.0,3.9,16.0,103.0,34.49,24.25
2018,7,26,6,15,288.5,32.5,3.9,16.1,83.5,25.72,17.05
2018,7,26,6,30,166.0,23.0,3.9,16.2,64.0,17.45,9.88
2018,7,26,6,45,83.0,30.0,3.85,16.3,50.5,24.11,14.23
2018,7,26,7,0,0.0,37.0,3.8,16.4,37.0,28.24,18.45
2018,7,26,7,15,0.0,50.5,3.75,16.45,50.5,38.64,27.22
2018,7,26,7,30,0.0,64.0,3.7,16.5,64.0,49.07,35.93
2018,7,26,7,45,0.0,70.5,3.6,16.55,70.5,54.12,40.02
2018,7,26,8,0,0.0,77.0,3.5,16.6,77.0,59.18,44.1
2018,7,26,8,15,0.0,89.5,3.45,16.7,89.5,68.91,52.01
2018,7,26,8,30,0.0,102.0,3.4,16.8,102.0,78.58,59.81
2018,7,26,8,45,0.0,113.5,3.35,16.85,113.5,87.53,66.96
2018,7,26,9,0,0.0,125.0,3.3,16.9,125.0,96.53,74.12
2018,7,26,9,15,1.0,139.5,3.3,16.95,140.5,108.49,83.66
2018,7,26,9,30,2.0,154.0,3.3,17.0,156.0,120.6,93.28
2018,7,26,9,45,5.0,181.0,3.35,17.05,185.5,143.97,111.96
2018,7,26,10,0,8.0,208.0,3.4,17.1,215.0,167.73,130.79
2018,7,26,10,15,9.0,218.0,3.45,17.1,226.0,176.91,137.92
2018,7,26,10,30,10.0,228.0,3.5,17.1,237.0,186.16,145.11
2018,7,26,10,45,10.0,229.0,3.6,17.1,238.0,187.48,146.02
2018,7,26,11,0,10.0,230.0,3.7,17.1,239.0,188.75,146.92
2018,7,26,11,15,11.0,239.5,3.85,17.05,249.5,197.58,153.88
2018,7,26,11,30,12.0,249.0,4.0,17.0,260.0,206.41,160.83
2018,7,26,11,45,13.0,258.0,4.1,17.0,270.0,214.79,167.41
2018,7,26,12,0,14.0,267.0,4.2,17.0,280.0,223.1,173.96
2018,7,26,12,15,11.0,231.5,4.35,16.95,242.0,191.98,149.41
2018,7,26,12,30,8.0,196.0,4.5,16.9,204.0,160.93,124.8
2018,7,26,12,45,7.0,174.0,4.65,16.9,181.0,142.42,110.08
2018,7,26,13,0,6.0,152.0,4.8,16.9,158.0,123.96,95.32
2018,7,26,13,15,10.0,211.5,4.9,16.85,221.0,174.4,135.9
2018,7,26,13,30,14.0,271.0,5.0,16.8,284.0,224.98,176.2
2018,7,26,13,45,158.0,236.5,5.15,16.75,375.5,335.39,267.3
2018,7,26,14,0,302.0,202.0,5.3,16.7,467.0,419.98,336.4
2018,7,26,14,15,587.5,155.5,5.35,16.65,649.0,578.27,462.35
2018,7,26,14,30,873.0,109.0,5.4,16.6,831.0,704.24,559.57
2018,7,26,14,45,864.5,106.5,5.45,16.55,796.5,665.82,529.31
2018,7,26,15,0,856.0,104.0,5.5,16.5,762.0,625.16,497.41
2018,7,26,15,15,844.0,102.0,5.5,16.5,722.0,580.9,461.73
2018,7,26,15,30,832.0,100.0,5.5,16.5,682.0,535.11,424.03
2018,7,26,15,45,818.5,97.0,5.5,16.4,638.0,487.59,384.15
2018,7,26,16,0,805.0,94.0,5.5,16.3,594.0,437.29,341.04
2018,7,26,16,15,787.0,90.5,5.5,16.25,547.0,384.28,294.71
2018,7,26,16,30,769.0,87.0,5.5,16.2,500.0,331.44,247.62
2018,7,26,16,45,745.5,83.0,5.5,16.15,450.5,277.15,199.06
2018,7,26,17,0,722.0,79.0,5.5,16.1,401.0,224.21,152.1
2018,7,26,17,15,689.0,74.0,5.5,16.0,350.5,170.6,107.22
2018,7,26,17,30,656.0,69.0,5.5,15.9,300.0,116.37,66.87
2018,7,26,17,45,609.5,63.5,5.5,15.8,251.0,67.86,41.39
2018,7,26,18,0,563.0,58.0,5.5,15.7,202.0,47.22,36.35
2018,7,26,18,15,493.0,51.5,5.4,15.6,156.5,42.01,31.49
2018,7,26,18,30,423.0,45.0,5.3,15.5,111.0,36.89,26.51
2018,7,26,18,45,304.0,34.5,5.2,15.45,73.0,28.29,17.95
2018,7,26,19,0,185.0,24.0,5.1,15.4,35.0,18.28,0.21
2018,7,26,19,15,92.5,12.0,5.0,15.4,17.5,9.44,0.0
2018,7,26,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,27,5,15,86.0,10.0,4.95,15.3,14.5,7.87,0.0
2018,7,27,5,30,172.0,20.0,5.0,15.4,29.0,16.45,0.0
2018,7,27,5,45,292.5,31.0,5.05,15.55,65.5,25.47,14.93
2018,7,27,6,0,413.0,42.0,5.1,15.7,102.0,34.53,24.27
2018,7,27,6,15,290.0,31.5,5.05,15.75,82.0,24.99,16.41
2018,7,27,6,30,167.0,21.0,5.0,15.8,62.0,16.07,8.66
2018,7,27,6,45,83.5,30.5,4.95,15.9,51.0,24.63,14.59
2018,7,27,7,0,0.0,40.0,4.9,16.0,40.0,30.54,20.43
2018,7,27,7,15,0.0,52.5,4.9,16.1,52.5,40.18,28.56
2018,7,27,7,30,0.0,65.0,4.9,16.2,65.0,49.84,36.62
2018,7,27,7,45,0.0,72.0,4.85,16.25,72.0,55.28,41.05
2018,7,27,8,0,0.0,79.0,4.8,16.3,79.0,60.73,45.45
2018,7,27,8,15,0.0,93.5,4.85,16.35,93.5,71.98,54.65
2018,7,27,8,30,0.0,108.0,4.9,16.4,108.0,83.19,63.74
2018,7,27,8,45,0.0,119.0,4.95,16.5,119.0,91.77,70.59
2018,7,27,9,0,0.0,130.0,5.0,16.6,130.0,100.41,77.45
2018,7,27,9,15,0.5,143.5,5.1,16.6,144.0,111.33,86.18
2018,7,27,9,30,1.0,157.0,5.2,16.6,158.0,122.37,94.98
2018,7,27,9,45,3.5,176.0,5.25,16.65,179.0,139.12,108.39
2018,7,27,10,0,6.0,195.0,5.3,16.7,200.0,156.15,121.97
2018,7,27,10,15,7.5,205.0,5.35,16.7,211.5,165.59,129.4
2018,7,27,10,30,9.0,215.0,5.4,16.7,223.0,175.13,136.93
2018,7,27,10,45,9.0,216.5,5.4,16.7,224.5,176.8,138.11
2018,7,27,11,0,9.0,218.0,5.4,16.7,226.0,178.42,139.29
2018,7,27,11,15,10.5,234.5,5.45,16.7,244.0,193.24,151.05
2018,7,27,11,30,12.0,251.0,5.5,16.7,262.0,208.11,162.81
2018,7,27,11,45,13.5,267.0,5.55,16.7,279.5,222.59,174.25
2018,7,27,12,0,15.0,283.0,5.6,16.7,297.0,237.04,185.65
2018,7,27,12,15,17.5,303.0,5.65,16.7,319.5,255.52,200.25
2018,7,27,12,30,20.0,323.0,5.7,16.7,342.0,273.9,214.75
2018,7,27,12,45,23.0,339.5,5.75,16.7,361.0,302.33,237.11
2018,7,27,13,0,26.0,356.0,5.8,16.7,380.0,318.3,249.69
2018,7,27,13,15,26.5,352.5,5.8,16.7,377.0,314.74,247.02
2018,7,27,13,30,27.0,349.0,5.8,16.7,374.0,310.94,244.22
2018,7,27,13,45,175.5,302.0,5.8,16.65,456.0,407.03,323.46
2018,7,27,14,0,324.0,255.0,5.8,16.6,538.0,484.4,386.53
2018,7,27,14,15,616.0,177.0,5.8,16.6,693.5,619.96,494.89
2018,7,27,14,30,908.0,99.0,5.8,16.6,849.0,721.64,574.35
2018,7,27,14,45,900.0,97.0,5.8,16.6,814.0,682.68,543.46
2018,7,27,15,0,892.0,95.0,5.8,16.6,779.0,641.33,510.71
2018,7,27,15,15,881.0,93.0,5.8,16.6,738.5,596.09,474.21
2018,7,27,15,30,870.0,91.0,5.8,16.6,698.0,549.17,435.51
2018,7,27,15,45,855.5,90.0,5.8,16.4,654.0,499.97,394.33
2018,7,27,16,0,841.0,89.0,5.8,16.2,610.0,449.89,351.32
2018,7,27,16,15,821.0,86.5,5.75,16.1,561.5,395.25,303.48
2018,7,27,16,30,801.0,84.0,5.7,16.0,513.0,340.76,254.85
2018,7,27,16,45,774.0,81.5,5.7,15.9,462.0,284.96,204.93
2018,7,27,17,0,747.0,79.0,5.7,15.8,411.0,230.83,156.88
2018,7,27,17,15,711.0,75.0,5.75,15.7,359.0,176.0,110.91
2018,7,27,17,30,675.0,71.0,5.8,15.6,307.0,120.8,69.77
2018,7,27,17,45,624.0,65.5,5.8,15.5,256.0,70.81,43.22
2018,7,27,18,0,573.0,60.0,5.8,15.4,205.0,48.87,37.84
2018,7,27,18,15,497.5,53.0,5.8,15.3,158.0,43.26,32.61
2018,7,27,18,30,422.0,46.0,5.8,15.2,111.0,37.74,27.25
2018,7,27,18,45,298.5,35.0,5.8,15.15,72.5,28.73,18.21
2018,7,27,19,0,175.0,24.0,5.8,15.1,34.0,18.24,0.0
2018,7,27,19,15,87.5,12.0,5.8,15.1,17.0,9.44,0.0
2018,7,27,19,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,28,5,15,4.0,2.5,4.8,15.0,2.5,1.97,0.0
2018,7,28,5,30,8.0,5.0,4.8,15.1,5.0,4.13,0.0
2018,7,28,5,45,29.0,12.5,4.85,15.25,16.0,9.79,2.19
2018,7,28,6,0,50.0,20.0,4.9,15.4,27.0,15.51,7.8
2018,7,28,6,15,39.0,20.5,4.75,15.45,27.5,15.8,8.31
2018,7,28,6,30,28.0,21.0,4.6,15.5,28.0,16.89,9.41
2018,7,28,6,45,14.0,30.5,4.45,15.55,34.0,24.39,15.08
2018,7,28,7,0,0.0,40.0,4.3,15.6,40.0,30.54,20.48
2018,7,28,7,15,0.0,55.5,4.2,15.65,55.5,42.49,30.59
2018,7,28,7,30,0.0,71.0,4.1,15.7,71.0,54.49,40.63
2018,7,28,7,45,0.0,81.5,4.0,15.75,81.5,62.64,47.33
2018,7,28,8,0,0.0,92.0,3.9,15.8,92.0,70.75,53.93
2018,7,28,8,15,0.0,107.5,3.85,15.85,107.5,82.67,63.65
2018,7,28,8,30,0.0,123.0,3.8,15.9,123.0,94.7,73.37
2018,7,28,8,45,0.5,139.0,3.75,15.95,139.5,107.43,83.59
2018,7,28,9,0,1.0,155.0,3.7,16.0,156.0,120.32,93.87
2018,7,28,9,15,2.5,165.0,3.75,16.1,167.0,129.23,100.86
2018,7,28,9,30,4.0,175.0,3.8,16.2,178.0,138.3,107.98
2018,7,28,9,45,5.5,189.5,3.8,16.25,194.0,151.07,118.07
2018,7,28,10,0,7.0,204.0,3.8,16.3,210.0,164.01,128.26
2018,7,28,10,15,9.5,229.0,3.85,16.4,237.0,186.17,145.78
2018,7,28,10,30,12.0,254.0,3.9,16.5,264.0,208.62,163.39
2018,7,28,10,45,15.5,281.5,4.0,16.55,295.0,234.09,183.36
2018,7,28,11,0,19.0,309.0,4.1,16.6,326.0,259.85,203.43
2018,7,28,11,15,22.0,329.0,4.15,16.65,349.0,279.28,218.45
2018,7,28,11,30,25.0,349.0,4.2,16.7,372.0,311.64,243.45
2018,7,28,11,45,32.0,371.5,4.3,16.7,401.5,337.62,263.59
2018,7,28,12,0,39.0,394.0,4.4,16.7,431.0,363.54,283.64
2018,7,28,12,15,41.0,399.5,4.5,16.75,438.5,370.24,288.78
2018,7,28,12,30,43.0,405.0,4.6,16.8,446.0,376.56,293.72
2018,7,28,12,45,48.5,409.5,4.75,16.85,455.5,384.51,300.12
2018,7,28,13,0,54.0,414.0,4.9,16.9,465.0,391.96,306.16
2018,7,28,13,15,50.5,402.5,4.95,16.9,449.5,377.68,295.31
2018,7,28,13,30,47.0,391.0,5.0,16.9,434.0,363.23,284.37
2018,7,28,13,45,175.5,336.5,5.1,16.9,490.5,426.74,337.25
2018,7,28,14,0,304.0,282.0,5.2,16.9,547.0,480.93,381.95
2018,7,28,14,15,570.0,210.5,5.25,16.85,687.5,617.91,490.44
2018,7,28,14,30,836.0,139.0,5.3,16.8,828.0,715.74,566.44
2018,7,28,14,45,832.5,133.0,5.35,16.75,794.5,677.62,536.9
2018,7,28,15,0,829.0,127.0,5.4,16.7,761.0,636.98,505.4
2018,7,28,15,15,694.0,155.0,5.4,16.7,666.5,548.74,435.79
2018,7,28,15,30,559.0,183.0,5.4,16.7,572.0,467.47,370.98
2018,7,28,15,45,462.0,188.5,5.45,16.6,496.0,391.16,309.96
2018,7,28,16,0,365.0,194.0,5.5,16.5,420.0,327.3,258.35
2018,7,28,16,15,466.5,161.5,5.45,16.4,426.0,317.9,247.46
2018,7,28,16,30,568.0,129.0,5.4,16.3,432.0,301.11,228.53
2018,7,28,16,45,519.5,130.0,5.4,16.2,385.5,249.99,184.71
2018,7,28,17,0,471.0,131.0,5.4,16.1,339.0,207.06,148.34
2018,7,28,17,15,416.0,122.0,5.4,16.0,288.5,160.25,110.73
2018,7,28,17,30,361.0,113.0,5.4,15.9,238.0,119.35,80.89
2018,7,28,17,45,422.0,92.5,5.4,15.8,215.5,81.27,55.4
2018,7,28,18,0,483.0,72.0,5.4,15.7,193.0,57.23,45.18
2018,7,28,18,15,408.0,61.5,5.35,15.55,147.5,49.33,37.9
2018,7,28,18,30,333.0,51.0,5.3,15.4,102.0,38.66,27.98
2018,7,28,18,45,228.5,37.0,5.25,15.3,66.0,27.99,17.44
2018,7,28,19,0,124.0,23.0,5.2,15.2,30.0,17.38,0.0
2018,7,28,19,15,62.0,11.5,5.15,15.15,15.0,9.05,0.0
2018,7,28,19,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,4.1,15.05,5.5,4.33,0.0
2018,7,29,5,30,0.0,11.0,4.1,15.1,11.0,8.37,0.0
2018,7,29,5,45,1.0,27.5,4.1,15.15,27.5,20.72,10.77
2018,7,29,6,0,2.0,44.0,4.1,15.2,44.0,32.72,22.69
2018,7,29,6,15,8.5,63.0,4.1,15.25,65.0,46.33,35.22
2018,7,29,6,30,15.0,82.0,4.1,15.3,86.0,59.9,47.57
2018,7,29,6,45,13.5,98.5,4.1,15.4,102.5,72.24,55.77
2018,7,29,7,0,12.0,115.0,4.1,15.5,119.0,85.95,67.02
2018,7,29,7,15,29.0,139.5,4.1,15.5,151.5,107.68,84.3
2018,7,29,7,30,46.0,164.0,4.1,15.5,184.0,132.42,104.04
2018,7,29,7,45,54.5,186.5,4.05,15.55,213.0,155.83,123.03
2018,7,29,8,0,63.0,209.0,4.0,15.6,242.0,180.42,142.96
2018,7,29,8,15,66.5,232.0,3.95,15.6,270.0,204.61,162.59
2018,7,29,8,30,70.0,255.0,3.9,15.6,298.0,229.3,182.42
2018,7,29,8,45,65.0,272.5,3.9,15.6,314.5,246.07,195.77
2018,7,29,9,0,60.0,290.0,3.9,15.6,331.0,262.28,208.48
2018,7,29,9,15,65.5,311.5,3.9,15.6,359.0,287.15,227.95
2018,7,29,9,30,71.0,333.0,3.9,15.6,387.0,312.5,247.62
2018,7,29,9,45,76.0,352.5,3.9,15.6,412.5,336.25,265.91
2018,7,29,10,0,81.0,372.0,3.9,15.6,438.0,360.25,284.27
2018,7,29,10,15,85.0,388.0,3.9,15.6,459.5,380.75,299.81
2018,7,29,10,30,89.0,404.0,3.9,15.6,481.0,401.23,315.27
2018,7,29,10,45,80.0,409.0,3.95,15.6,479.5,402.13,315.48
2018,7,29,11,0,71.0,414.0,4.0,15.6,478.0,402.19,315.12
2018,7,29,11,15,66.0,417.0,4.05,15.6,477.5,403.0,315.47
2018,7,29,11,30,61.0,420.0,4.1,15.6,477.0,403.22,315.38
2018,7,29,11,45,58.5,420.0,4.15,15.6,475.0,402.37,314.64
2018,7,29,12,0,56.0,420.0,4.2,15.6,473.0,401.03,313.56
2018,7,29,12,15,55.0,410.0,4.3,15.6,462.0,391.74,306.6
2018,7,29,12,30,54.0,400.0,4.4,15.6,451.0,382.0,299.33
2018,7,29,12,45,73.0,414.5,4.5,15.65,483.0,409.95,321.44
2018,7,29,13,0,92.0,429.0,4.6,15.7,515.0,437.09,342.73
2018,7,29,13,15,86.0,405.5,4.65,15.7,485.0,409.77,321.92
2018,7,29,13,30,80.0,382.0,4.7,15.7,455.0,382.32,301.06
2018,7,29,13,45,61.0,353.5,4.75,15.75,408.5,340.51,268.51
2018,7,29,14,0,42.0,325.0,4.8,15.8,362.0,299.54,236.37
2018,7,29,14,15,52.5,340.0,4.85,15.85,384.5,317.56,250.99
2018,7,29,14,30,63.0,355.0,4.9,15.9,407.0,334.5,264.6
2018,7,29,14,45,49.0,321.0,4.95,15.9,360.5,293.37,232.37
2018,7,29,15,0,35.0,287.0,5.0,15.9,314.0,253.51,201.0
2018,7,29,15,15,42.0,268.5,5.0,15.9,299.0,239.75,190.47
2018,7,29,15,30,49.0,250.0,5.0,15.9,284.0,225.42,179.3
2018,7,29,15,45,55.5,249.0,5.15,15.85,285.0,224.04,178.46
2018,7,29,16,0,62.0,248.0,5.3,15.8,286.0,221.63,176.65
2018,7,29,16,15,169.0,204.0,5.4,15.7,296.5,228.43,180.8
2018,7,29,16,30,276.0,160.0,5.5,15.6,307.0,221.62,171.98
2018,7,29,16,45,475.5,123.5,5.55,15.5,345.5,233.88,173.81
2018,7,29,17,0,675.0,87.0,5.6,15.4,384.0,221.29,152.49
2018,7,29,17,15,515.5,95.5,5.6,15.25,305.5,160.11,106.58
2018,7,29,17,30,356.0,104.0,5.6,15.1,227.0,113.17,76.07
2018,7,29,17,45,290.0,90.5,5.6,15.0,180.0,75.32,52.85
2018,7,29,18,0,224.0,77.0,5.6,14.9,133.0,56.44,44.61
2018,7,29,18,15,188.0,64.0,5.45,14.85,103.5,47.14,36.05
2018,7,29,18,30,152.0,51.0,5.3,14.8,74.0,37.7,27.18
2018,7,29,18,45,94.0,35.0,5.2,14.75,47.5,26.05,15.72
2018,7,29,19,0,36.0,19.0,5.1,14.7,21.0,14.46,0.0
2018,7,29,19,15,18.0,9.5,4.95,14.7,10.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,30,5,15,72.5,9.5,4.3,14.85,12.5,7.47,0.0
2018,7,30,5,30,145.0,19.0,4.4,14.9,25.0,14.46,0.0
2018,7,30,5,45,257.5,30.5,4.45,15.0,59.0,25.03,13.91
2018,7,30,6,0,370.0,42.0,4.5,15.1,93.0,34.38,24.09
2018,7,30,6,15,261.5,35.0,4.45,15.2,78.5,27.46,18.6
2018,7,30,6,30,153.0,28.0,4.4,15.3,64.0,21.19,13.24
2018,7,30,6,45,76.5,41.5,4.4,15.35,59.5,32.8,21.43
2018,7,30,7,0,0.0,55.0,4.4,15.4,55.0,42.1,30.36
2018,7,30,7,15,0.0,71.0,4.3,15.5,71.0,54.48,40.79
2018,7,30,7,30,0.0,87.0,4.2,15.6,87.0,66.65,50.92
2018,7,30,7,45,0.5,105.0,4.1,15.65,105.5,80.5,62.33
2018,7,30,8,0,1.0,123.0,4.0,15.7,124.0,94.54,73.79
2018,7,30,8,15,5.5,156.0,3.95,15.8,159.5,121.67,95.86
2018,7,30,8,30,10.0,189.0,3.9,15.9,195.0,149.59,118.35
2018,7,30,8,45,10.0,200.5,3.85,15.95,207.0,159.51,126.08
2018,7,30,9,0,10.0,212.0,3.8,16.0,219.0,169.44,133.79
2018,7,30,9,15,12.0,229.0,3.8,16.05,238.0,184.83,145.88
2018,7,30,9,30,14.0,246.0,3.8,16.1,257.0,200.45,158.09
2018,7,30,9,45,18.0,269.0,3.85,16.15,283.5,222.37,175.29
2018,7,30,10,0,22.0,292.0,3.9,16.2,310.0,244.69,192.7
2018,7,30,10,15,26.0,315.0,4.0,16.2,337.0,277.27,218.13
2018,7,30,10,30,30.0,338.0,4.1,16.2,364.0,301.49,236.83
2018,7,30,10,45,28.5,341.0,4.15,16.2,366.0,304.63,239.0
2018,7,30,11,0,27.0,344.0,4.2,16.2,368.0,307.5,241.03
2018,7,30,11,15,32.5,360.5,4.3,16.25,390.0,327.42,256.48
2018,7,30,11,30,38.0,377.0,4.4,16.3,412.0,347.38,271.89
2018,7,30,11,45,40.5,387.0,4.45,16.3,425.0,359.09,280.85
2018,7,30,12,0,43.0,397.0,4.5,16.3,438.0,370.52,289.65
2018,7,30,12,15,46.5,405.5,4.6,16.3,449.5,381.16,297.95
2018,7,30,12,30,50.0,414.0,4.7,16.3,461.0,391.39,305.98
2018,7,30,12,45,55.5,418.5,4.75,16.3,470.5,399.34,312.31
2018,7,30,13,0,61.0,423.0,4.8,16.3,480.0,406.76,318.27
2018,7,30,13,15,57.0,411.0,4.85,16.3,463.5,391.46,306.65
2018,7,30,13,30,53.0,399.0,4.9,16.3,447.0,375.97,294.92
2018,7,30,13,45,190.5,342.0,5.0,16.3,508.5,456.35,360.89
2018,7,30,14,0,328.0,285.0,5.1,16.3,570.0,517.14,410.6
2018,7,30,14,15,600.0,197.5,5.15,16.25,698.0,632.02,502.58
2018,7,30,14,30,872.0,110.0,5.2,16.2,826.0,712.81,566.51
2018,7,30,14,45,860.5,109.0,5.25,16.2,790.5,673.46,535.73
2018,7,30,15,0,849.0,108.0,5.3,16.2,755.0,632.07,503.31
2018,7,30,15,15,837.0,106.0,5.3,16.2,715.0,587.74,467.76
2018,7,30,15,30,825.0,104.0,5.3,16.2,675.0,544.3,431.99
2018,7,30,15,45,803.5,104.0,5.35,16.05,629.5,493.53,389.98
2018,7,30,16,0,782.0,104.0,5.4,15.9,584.0,442.67,346.8
2018,7,30,16,15,753.5,102.5,5.45,15.8,534.5,388.01,299.63
2018,7,30,16,30,725.0,101.0,5.5,15.7,485.0,332.38,250.83
2018,7,30,16,45,688.5,99.0,5.5,15.6,434.0,277.57,202.48
2018,7,30,17,0,652.0,97.0,5.5,15.5,383.0,225.58,156.94
2018,7,30,17,15,608.0,92.5,5.5,15.4,332.0,173.56,113.63
2018,7,30,17,30,564.0,88.0,5.5,15.3,281.0,125.96,78.22
2018,7,30,17,45,500.5,81.0,5.55,15.15,231.0,80.39,52.6
2018,7,30,18,0,437.0,74.0,5.6,15.0,181.0,55.62,43.86
2018,7,30,18,15,362.5,62.5,5.55,14.95,137.0,47.0,35.9
2018,7,30,18,30,288.0,51.0,5.5,14.9,93.0,38.36,27.69
2018,7,30,18,45,192.5,35.5,5.45,14.85,59.0,26.75,16.09
2018,7,30,19,0,97.0,20.0,5.4,14.8,25.0,15.12,0.0
2018,7,30,19,15,48.5,10.0,5.35,14.8,12.5,7.87,0.0
2018,7,30,19,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.25,14.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
