Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,5.05,14.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,31,5,15,59.0,9.0,4.1,14.7,11.5,7.08,0.0
2018,7,31,5,30,118.0,18.0,4.1,14.8,23.0,14.16,0.0
2018,7,31,5,45,220.0,31.5,4.1,14.9,56.0,23.95,12.78
2018,7,31,6,0,322.0,45.0,4.1,15.0,89.0,34.3,23.99
2018,7,31,6,15,289.0,43.5,4.0,15.1,95.5,33.21,23.66
2018,7,31,6,30,256.0,42.0,3.9,15.2,102.0,31.93,22.8
2018,7,31,6,45,229.5,58.0,3.85,15.25,121.5,47.81,31.98
2018,7,31,7,0,203.0,74.0,3.8,15.3,141.0,74.14,49.69
2018,7,31,7,15,203.0,76.5,3.75,15.35,153.5,91.02,62.6
2018,7,31,7,30,203.0,79.0,3.7,15.4,166.0,107.52,76.89
2018,7,31,7,45,101.5,89.0,3.7,15.45,132.5,98.46,73.98
2018,7,31,8,0,0.0,99.0,3.7,15.5,99.0,76.06,58.44
2018,7,31,8,15,0.0,107.0,3.65,15.6,107.0,82.3,63.43
2018,7,31,8,30,0.0,115.0,3.6,15.7,115.0,88.58,68.39
2018,7,31,8,45,0.0,127.5,3.55,15.75,127.5,98.36,76.23
2018,7,31,9,0,0.0,140.0,3.5,15.8,140.0,108.22,84.07
2018,7,31,9,15,1.5,155.5,3.5,15.85,156.5,121.34,94.56
2018,7,31,9,30,3.0,171.0,3.5,15.9,173.0,134.67,105.17
2018,7,31,9,45,5.5,193.0,3.5,15.95,197.5,153.99,120.57
2018,7,31,10,0,8.0,215.0,3.5,16.0,222.0,173.63,136.13
2018,7,31,10,15,10.0,230.5,3.55,16.05,239.0,187.99,147.4
2018,7,31,10,30,12.0,246.0,3.6,16.1,256.0,202.51,158.77
2018,7,31,10,45,11.5,244.0,3.65,16.1,254.0,201.11,157.48
2018,7,31,11,0,11.0,242.0,3.7,16.1,252.0,199.61,156.16
2018,7,31,11,15,14.0,267.0,3.85,16.15,280.0,222.73,174.41
2018,7,31,11,30,17.0,292.0,4.0,16.2,308.0,246.0,192.65
2018,7,31,11,45,20.5,318.5,4.1,16.2,338.0,271.02,212.23
2018,7,31,12,0,24.0,345.0,4.2,16.2,368.0,309.69,242.32
2018,7,31,12,15,21.5,331.5,4.35,16.2,352.0,282.94,221.49
2018,7,31,12,30,19.0,318.0,4.5,16.2,336.0,269.64,211.21
2018,7,31,12,45,19.5,320.0,4.65,16.2,338.5,271.48,212.82
2018,7,31,13,0,20.0,322.0,4.8,16.2,341.0,273.16,214.3
2018,7,31,13,15,18.5,311.5,4.9,16.15,328.5,262.79,206.32
2018,7,31,13,30,17.0,301.0,5.0,16.1,316.0,252.38,198.33
2018,7,31,13,45,154.5,267.5,5.15,16.1,402.0,363.96,290.12
2018,7,31,14,0,292.0,234.0,5.3,16.1,488.0,446.87,357.67
2018,7,31,14,15,563.0,180.0,5.35,16.05,649.0,591.44,473.15
2018,7,31,14,30,834.0,126.0,5.4,16.0,810.0,702.17,559.5
2018,7,31,14,45,828.5,122.5,5.5,15.95,777.0,665.9,531.18
2018,7,31,15,0,823.0,119.0,5.6,15.9,744.0,632.1,504.61
2018,7,31,15,15,810.0,116.5,5.6,15.9,704.0,586.77,468.24
2018,7,31,15,30,797.0,114.0,5.6,15.9,664.0,540.12,430.02
2018,7,31,15,45,784.5,109.0,5.7,15.75,620.5,490.43,388.89
2018,7,31,16,0,772.0,104.0,5.8,15.6,577.0,439.91,345.91
2018,7,31,16,15,753.0,99.5,5.8,15.5,529.5,386.73,299.58
2018,7,31,16,30,734.0,95.0,5.8,15.4,482.0,333.92,252.61
2018,7,31,16,45,707.0,91.0,5.8,15.3,432.5,277.33,202.28
2018,7,31,17,0,680.0,87.0,5.8,15.2,383.0,224.8,155.59
2018,7,31,17,15,643.0,82.0,5.75,15.1,333.0,171.92,110.91
2018,7,31,17,30,606.0,77.0,5.7,15.0,283.0,122.6,73.66
2018,7,31,17,45,555.0,70.0,5.65,14.9,234.0,74.99,46.58
2018,7,31,18,0,504.0,63.0,5.6,14.8,185.0,50.58,39.41
2018,7,31,18,15,430.5,53.5,5.55,14.75,140.5,43.24,32.58
2018,7,31,18,30,357.0,44.0,5.5,14.7,96.0,35.86,25.5
2018,7,31,18,45,249.0,32.0,5.4,14.65,61.5,24.47,14.03
2018,7,31,19,0,141.0,20.0,5.3,14.6,27.0,15.2,0.0
2018,7,31,19,15,70.5,10.0,5.25,14.6,13.5,7.87,0.0
2018,7,31,19,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.0,4.05,14.65,12.0,7.08,0.0
2018,8,1,5,30,141.0,18.0,4.1,14.8,24.0,14.16,0.0
2018,8,1,5,45,254.0,29.5,4.1,14.9,57.0,24.25,12.65
2018,8,1,6,0,367.0,41.0,4.1,15.0,90.0,33.62,23.35
2018,8,1,6,15,347.5,37.5,4.0,15.1,100.0,30.1,20.9
2018,8,1,6,30,328.0,34.0,3.9,15.2,110.0,27.04,18.44
2018,8,1,6,45,164.0,39.5,3.85,15.3,77.5,33.34,20.39
2018,8,1,7,0,0.0,45.0,3.8,15.4,45.0,34.39,23.79
2018,8,1,7,15,0.0,59.5,3.7,15.5,59.5,45.58,33.25
2018,8,1,7,30,0.0,74.0,3.6,15.6,74.0,56.81,42.63
2018,8,1,7,45,0.0,85.5,3.55,15.7,85.5,65.69,49.94
2018,8,1,8,0,0.0,97.0,3.5,15.8,97.0,74.54,57.13
2018,8,1,8,15,0.0,113.0,3.5,15.9,113.0,86.9,67.17
2018,8,1,8,30,0.0,129.0,3.5,16.0,129.0,99.35,77.21
2018,8,1,8,45,0.5,143.0,3.5,16.05,143.5,110.6,86.19
2018,8,1,9,0,1.0,157.0,3.5,16.1,158.0,121.98,95.23
2018,8,1,9,15,3.0,171.5,3.65,16.2,174.0,134.74,105.35
2018,8,1,9,30,5.0,186.0,3.8,16.3,190.0,147.74,115.63
2018,8,1,9,45,7.5,209.5,3.9,16.35,215.5,168.43,132.07
2018,8,1,10,0,10.0,233.0,4.0,16.4,241.0,189.44,148.67
2018,8,1,10,15,14.0,262.5,4.2,16.45,274.5,216.66,170.18
2018,8,1,10,30,18.0,292.0,4.4,16.5,308.0,244.3,191.9
2018,8,1,10,45,19.0,302.0,4.55,16.5,319.0,254.06,199.43
2018,8,1,11,0,20.0,312.0,4.7,16.5,330.0,263.8,207.0
2018,8,1,11,15,20.0,318.5,4.85,16.5,337.0,269.81,211.62
2018,8,1,11,30,20.0,325.0,5.0,16.5,344.0,275.71,216.19
2018,8,1,11,45,21.5,335.0,5.1,16.55,355.5,285.64,223.92
2018,8,1,12,0,23.0,345.0,5.2,16.6,367.0,295.46,231.56
2018,8,1,12,15,23.5,347.5,5.3,16.6,370.0,311.99,244.47
2018,8,1,12,30,24.0,350.0,5.4,16.6,373.0,314.48,246.46
2018,8,1,12,45,24.0,346.0,5.45,16.6,368.5,310.61,243.54
2018,8,1,13,0,24.0,342.0,5.5,16.6,364.0,306.49,240.45
2018,8,1,13,15,23.5,337.0,5.55,16.6,358.5,300.87,236.2
2018,8,1,13,30,23.0,332.0,5.6,16.6,353.0,282.77,222.2
2018,8,1,13,45,172.5,291.5,5.65,16.6,441.5,400.12,318.37
2018,8,1,14,0,322.0,251.0,5.7,16.6,530.0,485.89,387.96
2018,8,1,14,15,612.0,172.0,5.7,16.5,680.5,621.76,496.9
2018,8,1,14,30,902.0,93.0,5.7,16.4,831.0,722.92,576.45
2018,8,1,14,45,894.5,91.5,5.75,16.35,796.5,684.56,546.34
2018,8,1,15,0,887.0,90.0,5.8,16.3,762.0,643.8,514.33
2018,8,1,15,15,876.0,87.5,5.8,16.3,721.5,597.89,477.37
2018,8,1,15,30,865.0,85.0,5.8,16.3,681.0,550.31,438.23
2018,8,1,15,45,849.5,83.5,5.85,16.15,636.0,500.0,396.22
2018,8,1,16,0,834.0,82.0,5.9,16.0,591.0,448.93,352.45
2018,8,1,16,15,814.0,79.5,5.9,15.85,542.5,394.75,305.04
2018,8,1,16,30,794.0,77.0,5.9,15.7,494.0,339.68,255.9
2018,8,1,16,45,767.5,74.0,5.95,15.6,443.0,283.5,205.43
2018,8,1,17,0,741.0,71.0,6.0,15.5,392.0,228.97,156.64
2018,8,1,17,15,704.5,67.5,6.0,15.35,341.0,174.33,110.18
2018,8,1,17,30,668.0,64.0,6.0,15.2,290.0,123.12,71.38
2018,8,1,17,45,615.0,59.5,6.0,15.05,240.0,70.38,40.96
2018,8,1,18,0,562.0,55.0,6.0,14.9,190.0,45.05,34.48
2018,8,1,18,15,482.0,48.0,5.95,14.8,144.0,39.32,29.1
2018,8,1,18,30,402.0,41.0,5.9,14.7,98.0,33.7,23.58
2018,8,1,18,45,277.0,30.5,5.85,14.6,62.5,25.06,14.23
2018,8,1,19,0,152.0,20.0,5.8,14.5,27.0,15.21,0.0
2018,8,1,19,15,76.0,10.0,5.75,14.5,13.5,7.87,0.0
2018,8,1,19,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,5,15,70.5,9.0,4.65,14.2,11.5,0.0,0.0
2018,8,2,5,30,141.0,18.0,4.7,14.3,23.0,14.16,0.0
2018,8,2,5,45,259.5,29.0,4.75,14.4,56.5,23.89,11.98
2018,8,2,6,0,378.0,40.0,4.8,14.5,90.0,32.89,22.71
2018,8,2,6,15,358.0,36.5,4.8,14.6,100.5,29.43,20.33
2018,8,2,6,30,338.0,33.0,4.8,14.7,111.0,26.41,17.91
2018,8,2,6,45,169.0,38.5,4.8,14.8,77.5,33.19,20.03
2018,8,2,7,0,0.0,44.0,4.8,14.9,44.0,33.62,23.17
2018,8,2,7,15,0.0,53.0,4.85,15.05,53.0,40.56,29.03
2018,8,2,7,30,0.0,62.0,4.9,15.2,62.0,47.52,34.83
2018,8,2,7,45,0.0,70.0,4.9,15.3,70.0,53.73,39.94
2018,8,2,8,0,0.0,78.0,4.9,15.4,78.0,59.95,45.0
2018,8,2,8,15,0.0,90.5,5.0,15.45,90.5,69.68,52.97
2018,8,2,8,30,0.0,103.0,5.1,15.5,103.0,79.36,60.84
2018,8,2,8,45,0.0,114.5,5.2,15.6,114.5,88.33,68.06
2018,8,2,9,0,0.0,126.0,5.3,15.7,126.0,97.37,75.29
2018,8,2,9,15,1.0,144.0,5.35,15.75,145.0,112.12,87.19
2018,8,2,9,30,2.0,162.0,5.4,15.8,164.0,127.06,99.19
2018,8,2,9,45,6.5,200.0,5.45,15.85,205.5,160.31,126.04
2018,8,2,10,0,11.0,238.0,5.5,15.9,247.0,194.23,153.2
2018,8,2,10,15,20.0,282.5,5.55,15.95,299.5,237.3,187.53
2018,8,2,10,30,29.0,327.0,5.6,16.0,352.0,292.61,231.18
2018,8,2,10,45,32.0,346.5,5.65,16.05,375.0,313.33,247.18
2018,8,2,11,0,35.0,366.0,5.7,16.1,398.0,334.16,263.26
2018,8,2,11,15,40.5,382.5,5.7,16.1,420.0,354.46,278.99
2018,8,2,11,30,46.0,399.0,5.7,16.1,442.0,374.76,294.69
2018,8,2,11,45,52.5,412.0,5.7,16.1,461.0,392.71,308.58
2018,8,2,12,0,59.0,425.0,5.7,16.1,480.0,410.42,322.28
2018,8,2,12,15,69.0,433.5,5.75,16.15,498.0,426.78,335.07
2018,8,2,12,30,79.0,442.0,5.8,16.2,516.0,442.63,347.47
2018,8,2,12,45,125.5,442.5,5.85,16.2,559.5,496.41,389.95
2018,8,2,13,0,172.0,443.0,5.9,16.2,603.0,533.74,419.62
2018,8,2,13,15,353.5,374.0,5.9,16.2,695.5,632.8,499.32
2018,8,2,13,30,535.0,305.0,5.9,16.2,788.0,725.21,572.14
2018,8,2,13,45,714.0,209.0,5.9,16.2,837.0,773.09,611.45
2018,8,2,14,0,893.0,113.0,5.9,16.2,886.0,790.86,627.93
2018,8,2,14,15,903.5,103.5,5.9,16.2,863.0,764.65,608.76
2018,8,2,14,30,914.0,94.0,5.9,16.2,840.0,734.43,585.83
2018,8,2,14,45,907.0,91.5,5.85,16.2,805.0,694.98,555.04
2018,8,2,15,0,900.0,89.0,5.8,16.2,770.0,653.05,521.79
2018,8,2,15,15,889.0,87.5,5.8,16.2,729.5,607.41,485.06
2018,8,2,15,30,878.0,86.0,5.8,16.2,689.0,560.06,446.1
2018,8,2,15,45,862.5,84.5,5.8,16.1,643.5,509.02,403.4
2018,8,2,16,0,847.0,83.0,5.8,16.0,598.0,457.19,358.92
2018,8,2,16,15,827.0,80.5,5.85,15.9,549.0,402.22,310.9
2018,8,2,16,30,807.0,78.0,5.9,15.8,500.0,346.41,261.14
2018,8,2,16,45,781.0,75.5,5.9,15.7,449.0,289.94,210.35
2018,8,2,17,0,755.0,73.0,5.9,15.6,398.0,235.04,161.15
2018,8,2,17,15,717.0,69.0,6.0,15.5,345.5,178.75,113.29
2018,8,2,17,30,679.0,65.0,6.1,15.4,293.0,126.08,73.24
2018,8,2,17,45,622.0,60.5,6.15,15.25,241.5,72.32,42.02
2018,8,2,18,0,565.0,56.0,6.2,15.1,190.0,45.87,35.16
2018,8,2,18,15,480.0,49.0,6.1,15.0,143.5,40.13,29.76
2018,8,2,18,30,395.0,42.0,6.0,14.9,97.0,34.53,24.22
2018,8,2,18,45,266.0,31.0,5.9,14.8,61.5,25.5,14.22
2018,8,2,19,0,137.0,20.0,5.8,14.7,26.0,15.74,0.0
2018,8,2,19,15,68.5,10.0,5.65,14.7,13.0,7.87,0.0
2018,8,2,19,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,4.25,14.45,8.0,0.0,0.0
2018,8,3,5,30,54.0,14.0,4.3,14.6,16.0,11.02,0.0
2018,8,3,5,45,117.0,32.0,4.4,14.8,44.5,23.78,11.38
2018,8,3,6,0,180.0,50.0,4.5,15.0,73.0,36.83,25.99
2018,8,3,6,15,183.0,55.5,4.4,15.05,88.0,41.28,30.68
2018,8,3,6,30,186.0,61.0,4.3,15.1,103.0,45.44,34.75
2018,8,3,6,45,93.0,64.5,4.2,15.2,85.5,51.6,36.83
2018,8,3,7,0,0.0,68.0,4.1,15.3,68.0,52.04,38.83
2018,8,3,7,15,0.0,80.5,3.95,15.4,80.5,61.53,46.8
2018,8,3,7,30,0.0,93.0,3.8,15.5,93.0,71.11,54.73
2018,8,3,7,45,0.0,106.5,3.65,15.55,106.5,81.52,63.26
2018,8,3,8,0,0.0,120.0,3.5,15.6,120.0,92.02,71.77
2018,8,3,8,15,0.0,135.5,3.45,15.7,135.5,104.12,81.51
2018,8,3,8,30,0.0,151.0,3.4,15.8,151.0,116.33,91.26
2018,8,3,8,45,2.0,167.5,3.35,15.9,169.0,130.38,102.43
2018,8,3,9,0,4.0,184.0,3.3,16.0,187.0,144.73,113.78
2018,8,3,9,15,6.0,197.0,3.25,16.15,201.5,156.6,123.05
2018,8,3,9,30,8.0,210.0,3.2,16.3,216.0,168.69,132.45
2018,8,3,9,45,12.0,237.5,3.2,16.4,247.0,193.85,152.33
2018,8,3,10,0,16.0,265.0,3.2,16.5,278.0,219.5,172.4
2018,8,3,10,15,19.5,289.5,3.2,16.65,306.0,242.79,190.41
2018,8,3,10,30,23.0,314.0,3.2,16.8,334.0,266.38,208.54
2018,8,3,10,45,20.0,305.5,3.2,16.9,323.0,258.07,201.65
2018,8,3,11,0,17.0,297.0,3.2,17.0,312.0,249.48,194.66
2018,8,3,11,15,21.5,319.0,3.25,17.05,338.5,271.85,212.06
2018,8,3,11,30,26.0,341.0,3.3,17.1,365.0,307.93,239.86
2018,8,3,11,45,38.0,373.5,3.4,17.2,409.0,347.19,270.05
2018,8,3,12,0,50.0,406.0,3.5,17.3,453.0,386.59,300.08
2018,8,3,12,15,71.0,426.5,3.65,17.3,493.0,422.99,328.16
2018,8,3,12,30,92.0,447.0,3.8,17.3,533.0,458.95,355.77
2018,8,3,12,45,114.0,450.5,4.0,17.35,556.5,494.67,383.13
2018,8,3,13,0,136.0,454.0,4.2,17.4,580.0,514.23,398.47
2018,8,3,13,15,167.5,446.0,4.4,17.35,598.5,530.19,411.9
2018,8,3,13,30,199.0,438.0,4.6,17.3,617.0,544.26,423.92
2018,8,3,13,45,303.0,384.0,4.8,17.3,649.0,586.03,458.43
2018,8,3,14,0,407.0,330.0,5.0,17.3,681.0,621.04,487.42
2018,8,3,14,15,595.0,245.5,5.15,17.25,740.0,676.75,533.09
2018,8,3,14,30,783.0,161.0,5.3,17.2,799.0,710.94,561.92
2018,8,3,14,45,772.5,157.5,5.4,17.15,764.0,671.71,532.12
2018,8,3,15,0,762.0,154.0,5.5,17.1,729.0,630.63,500.57
2018,8,3,15,15,747.0,150.5,5.5,17.1,688.5,586.58,465.62
2018,8,3,15,30,732.0,147.0,5.5,17.1,648.0,539.6,427.69
2018,8,3,15,45,718.0,140.5,5.7,16.95,604.5,489.79,387.27
2018,8,3,16,0,704.0,134.0,5.9,16.8,561.0,439.48,345.26
2018,8,3,16,15,687.0,127.0,5.9,16.7,514.5,387.34,300.41
2018,8,3,16,30,670.0,120.0,5.9,16.6,468.0,335.54,254.93
2018,8,3,16,45,647.5,111.5,5.95,16.5,419.5,281.56,207.29
2018,8,3,17,0,625.0,103.0,6.0,16.4,371.0,229.11,161.04
2018,8,3,17,15,588.0,95.5,6.0,16.3,321.0,176.82,117.06
2018,8,3,17,30,551.0,88.0,6.0,16.2,271.0,128.28,80.02
2018,8,3,17,45,502.5,78.0,6.0,16.05,223.0,81.3,51.84
2018,8,3,18,0,454.0,68.0,6.0,15.9,175.0,54.16,42.35
2018,8,3,18,15,376.5,56.5,5.9,15.85,130.5,42.94,32.08
2018,8,3,18,30,299.0,45.0,5.8,15.8,86.0,34.17,23.75
2018,8,3,18,45,200.0,31.5,5.65,15.7,54.0,23.87,12.5
2018,8,3,19,0,101.0,18.0,5.5,15.6,22.0,14.16,0.0
2018,8,3,19,15,50.5,9.0,5.35,15.65,11.0,7.08,0.0
2018,8,3,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,5,15,31.0,7.5,3.4,14.85,8.5,0.0,0.0
2018,8,4,5,30,62.0,15.0,3.5,15.0,17.0,11.8,0.0
2018,8,4,5,45,138.0,31.0,3.6,15.1,45.5,23.26,10.42
2018,8,4,6,0,214.0,47.0,3.7,15.2,74.0,35.07,24.4
2018,8,4,6,15,215.5,57.5,3.65,15.3,95.5,42.39,31.6
2018,8,4,6,30,217.0,68.0,3.6,15.4,117.0,50.32,39.01
2018,8,4,6,45,114.0,88.0,3.55,15.45,114.5,68.09,50.27
2018,8,4,7,0,11.0,108.0,3.5,15.5,112.0,81.27,63.09
2018,8,4,7,15,13.5,126.5,3.55,15.65,132.0,96.77,75.83
2018,8,4,7,30,16.0,145.0,3.6,15.8,152.0,112.71,88.83
2018,8,4,7,45,15.0,160.0,3.6,15.9,167.0,125.5,99.27
2018,8,4,8,0,14.0,175.0,3.6,16.0,182.0,138.18,109.49
2018,8,4,8,15,19.0,197.0,3.65,16.2,207.5,158.4,125.63
2018,8,4,8,30,24.0,219.0,3.7,16.4,233.0,179.3,142.2
2018,8,4,8,45,25.5,237.0,3.75,16.55,253.0,196.0,155.3
2018,8,4,9,0,27.0,255.0,3.8,16.7,273.0,218.96,173.32
2018,8,4,9,15,31.0,274.5,3.85,16.85,296.5,239.73,189.43
2018,8,4,9,30,35.0,294.0,3.9,17.0,320.0,260.92,205.78
2018,8,4,9,45,39.0,314.0,3.95,17.15,344.5,282.91,222.65
2018,8,4,10,0,43.0,334.0,4.0,17.3,369.0,305.22,239.66
2018,8,4,10,15,54.0,359.5,4.1,17.35,405.0,337.63,264.66
2018,8,4,10,30,65.0,385.0,4.2,17.4,441.0,370.75,290.03
2018,8,4,10,45,63.0,392.0,4.3,17.5,447.5,378.07,295.24
2018,8,4,11,0,61.0,399.0,4.4,17.6,454.0,384.97,300.22
2018,8,4,11,15,69.5,416.0,4.55,17.6,479.5,408.93,318.68
2018,8,4,11,30,78.0,433.0,4.7,17.6,505.0,432.88,337.03
2018,8,4,11,45,84.0,440.5,4.85,17.55,518.5,446.06,347.28
2018,8,4,12,0,90.0,448.0,5.0,17.5,532.0,458.81,357.26
2018,8,4,12,15,91.5,449.0,5.2,17.5,534.5,461.35,359.48
2018,8,4,12,30,93.0,450.0,5.4,17.5,537.0,463.28,361.29
2018,8,4,12,45,133.0,447.5,5.55,17.45,571.0,509.27,397.56
2018,8,4,13,0,173.0,445.0,5.7,17.4,605.0,538.62,421.11
2018,8,4,13,15,361.0,369.0,5.8,17.35,696.0,637.81,501.01
2018,8,4,13,30,549.0,293.0,5.9,17.3,787.0,730.19,574.06
2018,8,4,13,45,731.5,198.5,6.05,17.3,839.5,782.15,616.81
2018,8,4,14,0,914.0,104.0,6.2,17.3,892.0,803.67,636.05
2018,8,4,14,15,908.0,102.5,6.3,17.25,863.0,771.67,613.36
2018,8,4,14,30,902.0,101.0,6.4,17.2,834.0,736.77,587.13
2018,8,4,14,45,893.0,99.5,6.45,17.15,798.5,697.14,556.61
2018,8,4,15,0,884.0,98.0,6.5,17.1,763.0,655.21,523.68
2018,8,4,15,15,872.0,96.0,6.5,17.1,722.0,608.98,486.47
2018,8,4,15,30,860.0,94.0,6.5,17.1,681.0,561.15,447.15
2018,8,4,15,45,845.0,92.0,6.5,16.95,636.0,510.49,404.85
2018,8,4,16,0,830.0,90.0,6.5,16.8,591.0,459.7,361.3
2018,8,4,16,15,808.0,87.5,6.45,16.7,541.5,403.79,312.55
2018,8,4,16,30,786.0,85.0,6.4,16.6,492.0,348.44,263.29
2018,8,4,16,45,754.5,82.5,6.35,16.5,440.0,291.24,212.23
2018,8,4,17,0,723.0,80.0,6.3,16.4,388.0,236.27,163.34
2018,8,4,17,15,682.5,76.0,6.2,16.25,336.0,177.93,113.92
2018,8,4,17,30,642.0,72.0,6.1,16.1,284.0,126.31,74.52
2018,8,4,17,45,583.0,66.5,6.0,15.95,233.0,76.86,45.91
2018,8,4,18,0,524.0,61.0,5.9,15.8,182.0,49.4,38.15
2018,8,4,18,15,442.5,51.5,5.7,15.7,136.0,41.92,31.18
2018,8,4,18,30,361.0,42.0,5.5,15.6,90.0,34.44,23.94
2018,8,4,18,45,246.0,30.0,5.35,15.45,56.5,24.69,12.63
2018,8,4,19,0,131.0,18.0,5.2,15.3,23.0,14.16,0.0
2018,8,4,19,15,65.5,9.0,5.1,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,5,15,62.5,8.0,3.9,14.65,10.0,0.0,0.0
2018,8,5,5,30,125.0,16.0,4.0,14.8,20.0,12.59,0.0
2018,8,5,5,45,247.5,27.5,4.1,14.95,52.5,22.7,9.36
2018,8,5,6,0,370.0,39.0,4.2,15.1,85.0,32.13,21.82
2018,8,5,6,15,355.5,36.0,4.15,15.2,97.0,29.07,19.91
2018,8,5,6,30,341.0,33.0,4.1,15.3,109.0,26.46,17.89
2018,8,5,6,45,170.5,37.5,4.1,15.4,75.5,33.81,19.91
2018,8,5,7,0,0.0,42.0,4.1,15.5,42.0,32.08,21.81
2018,8,5,7,15,0.0,59.0,4.0,15.55,59.0,45.19,32.93
2018,8,5,7,30,0.0,76.0,3.9,15.6,76.0,58.36,43.97
2018,8,5,7,45,0.0,89.0,3.8,15.7,89.0,68.33,52.18
2018,8,5,8,0,0.0,102.0,3.7,15.8,102.0,78.36,60.36
2018,8,5,8,15,0.0,115.5,3.65,15.85,115.5,88.85,68.85
2018,8,5,8,30,0.0,129.0,3.6,15.9,129.0,99.42,77.34
2018,8,5,8,45,0.5,144.0,3.55,16.0,144.5,111.48,86.97
2018,8,5,9,0,1.0,159.0,3.5,16.1,160.0,123.68,96.66
2018,8,5,9,15,3.5,179.5,3.5,16.15,182.0,141.51,110.9
2018,8,5,9,30,6.0,200.0,3.5,16.2,204.0,159.68,125.33
2018,8,5,9,45,9.0,220.5,3.55,16.25,227.5,178.52,140.23
2018,8,5,10,0,12.0,241.0,3.6,16.3,251.0,197.69,155.32
2018,8,5,10,15,14.5,261.5,3.65,16.35,274.0,216.79,170.26
2018,8,5,10,30,17.0,282.0,3.7,16.4,297.0,236.11,185.31
2018,8,5,10,45,18.5,297.0,3.75,16.45,313.5,250.33,196.26
2018,8,5,11,0,20.0,312.0,3.8,16.5,330.0,264.59,207.24
2018,8,5,11,15,23.0,331.0,3.9,16.55,352.0,283.43,221.83
2018,8,5,11,30,26.0,350.0,4.0,16.6,374.0,316.63,247.46
2018,8,5,11,45,28.0,359.0,4.05,16.6,385.0,326.94,255.31
2018,8,5,12,0,30.0,368.0,4.1,16.6,396.0,337.04,263.08
2018,8,5,12,15,29.0,364.0,4.15,16.65,391.0,332.85,259.78
2018,8,5,12,30,28.0,360.0,4.2,16.7,386.0,328.34,256.32
2018,8,5,12,45,34.0,371.5,4.25,16.75,403.0,343.15,267.96
2018,8,5,13,0,40.0,383.0,4.3,16.8,420.0,357.54,279.23
2018,8,5,13,15,45.5,387.5,4.35,16.8,429.0,364.88,285.16
2018,8,5,13,30,51.0,392.0,4.4,16.8,438.0,371.69,290.74
2018,8,5,13,45,195.0,335.0,4.45,16.85,503.5,460.34,362.8
2018,8,5,14,0,339.0,278.0,4.5,16.9,569.0,528.02,417.36
2018,8,5,14,15,626.0,188.5,4.6,16.85,704.0,654.66,517.72
2018,8,5,14,30,913.0,99.0,4.7,16.8,839.0,744.98,588.35
2018,8,5,14,45,905.0,97.0,4.8,16.8,803.5,705.08,557.85
2018,8,5,15,0,897.0,95.0,4.9,16.8,768.0,662.78,525.49
2018,8,5,15,15,885.0,93.5,4.9,16.8,726.5,616.35,488.78
2018,8,5,15,30,873.0,92.0,4.9,16.8,685.0,568.3,449.91
2018,8,5,15,45,858.0,89.0,5.0,16.7,639.0,516.04,407.13
2018,8,5,16,0,843.0,86.0,5.1,16.6,593.0,462.97,362.41
2018,8,5,16,15,822.0,83.0,5.05,16.5,543.0,406.83,313.82
2018,8,5,16,30,801.0,80.0,5.0,16.4,493.0,350.56,264.07
2018,8,5,16,45,771.5,77.5,5.0,16.3,441.0,293.04,212.89
2018,8,5,17,0,742.0,75.0,5.0,16.2,389.0,237.5,163.52
2018,8,5,17,15,700.5,71.0,4.95,16.05,336.0,180.97,115.62
2018,8,5,17,30,659.0,67.0,4.9,15.9,283.0,125.15,72.71
2018,8,5,17,45,595.5,62.0,4.85,15.75,231.0,74.8,43.54
2018,8,5,18,0,532.0,57.0,4.8,15.6,179.0,46.41,35.52
2018,8,5,18,15,442.0,49.0,4.75,15.45,133.0,39.95,29.46
2018,8,5,18,30,352.0,41.0,4.7,15.3,87.0,33.61,23.2
2018,8,5,18,45,229.5,28.5,4.65,15.15,53.5,23.4,11.08
2018,8,5,19,0,107.0,16.0,4.6,15.0,20.0,12.59,0.0
2018,8,5,19,15,53.5,8.0,4.55,14.95,10.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,6,5,15,19.0,5.5,3.55,14.1,6.0,0.0,0.0
2018,8,6,5,30,38.0,11.0,3.6,14.2,12.0,8.65,0.0
2018,8,6,5,45,92.5,27.5,3.65,14.35,37.0,20.57,7.25
2018,8,6,6,0,147.0,44.0,3.7,14.5,62.0,32.61,22.23
2018,8,6,6,15,153.5,55.0,3.55,14.55,81.5,40.64,30.11
2018,8,6,6,30,160.0,66.0,3.4,14.6,101.0,48.42,37.44
2018,8,6,6,45,81.5,81.5,3.25,14.7,99.5,63.16,46.65
2018,8,6,7,0,3.0,97.0,3.1,14.8,98.0,72.93,56.54
2018,8,6,7,15,5.5,118.0,3.0,14.9,120.0,89.58,70.36
2018,8,6,7,30,8.0,139.0,2.9,15.0,142.0,106.76,84.46
2018,8,6,7,45,13.5,159.5,2.75,15.15,166.0,124.91,99.1
2018,8,6,8,0,19.0,180.0,2.6,15.3,190.0,143.85,114.28
2018,8,6,8,15,30.0,207.0,2.6,15.5,224.0,174.15,138.54
2018,8,6,8,30,41.0,234.0,2.6,15.7,258.0,203.4,161.74
2018,8,6,8,45,50.5,259.5,2.6,15.85,291.5,232.12,184.35
2018,8,6,9,0,60.0,285.0,2.6,16.0,325.0,261.96,207.64
2018,8,6,9,15,85.0,312.0,2.65,16.2,373.0,303.15,239.75
2018,8,6,9,30,110.0,339.0,2.7,16.4,421.0,356.24,280.68
2018,8,6,9,45,130.5,360.0,2.75,16.6,462.0,394.4,309.62
2018,8,6,10,0,151.0,381.0,2.8,16.8,503.0,433.79,339.26
2018,8,6,10,15,162.0,396.5,2.9,17.0,531.5,462.44,360.48
2018,8,6,10,30,173.0,412.0,3.0,17.2,560.0,491.16,381.66
2018,8,6,10,45,180.5,424.0,3.1,17.35,582.0,513.99,398.35
2018,8,6,11,0,188.0,436.0,3.2,17.5,604.0,536.35,414.65
2018,8,6,11,15,178.0,445.0,3.35,17.65,606.5,540.92,417.52
2018,8,6,11,30,168.0,454.0,3.5,17.8,609.0,544.22,419.56
2018,8,6,11,45,182.0,457.0,3.6,17.9,626.0,561.59,432.6
2018,8,6,12,0,196.0,460.0,3.7,18.0,643.0,578.11,444.95
2018,8,6,12,15,210.0,459.0,3.85,18.05,655.0,590.03,454.19
2018,8,6,12,30,224.0,458.0,4.0,18.1,667.0,600.71,462.58
2018,8,6,12,45,213.5,454.5,4.15,18.1,652.5,586.74,452.47
2018,8,6,13,0,203.0,451.0,4.3,18.1,638.0,571.73,441.75
2018,8,6,13,15,196.5,443.0,4.4,18.1,621.5,555.22,429.97
2018,8,6,13,30,190.0,435.0,4.5,18.1,605.0,537.89,417.53
2018,8,6,13,45,289.5,377.5,4.65,18.05,629.5,574.06,447.88
2018,8,6,14,0,389.0,320.0,4.8,18.0,654.0,603.91,472.99
2018,8,6,14,15,616.5,224.0,4.9,17.9,732.0,680.66,534.9
2018,8,6,14,30,844.0,128.0,5.0,17.8,810.0,723.74,570.79
2018,8,6,14,45,842.0,122.5,5.05,17.7,777.5,693.54,547.68
2018,8,6,15,0,840.0,117.0,5.1,17.6,745.0,653.19,516.92
2018,8,6,15,15,827.0,114.5,5.1,17.6,704.0,606.56,480.22
2018,8,6,15,30,814.0,112.0,5.1,17.6,663.0,558.55,441.6
2018,8,6,15,45,803.5,106.5,5.1,17.25,619.5,507.99,400.56
2018,8,6,16,0,793.0,101.0,5.1,16.9,576.0,456.36,357.43
2018,8,6,16,15,772.0,97.5,5.1,16.7,527.5,401.52,310.4
2018,8,6,16,30,751.0,94.0,5.1,16.5,479.0,347.22,262.72
2018,8,6,16,45,718.0,90.5,5.1,16.3,427.0,287.89,210.63
2018,8,6,17,0,685.0,87.0,5.1,16.1,375.0,233.07,162.34
2018,8,6,17,15,635.5,83.5,5.05,15.9,322.5,178.24,116.34
2018,8,6,17,30,586.0,80.0,5.0,15.7,270.0,128.46,78.51
2018,8,6,17,45,510.0,74.5,4.95,15.45,218.5,81.22,50.81
2018,8,6,18,0,434.0,69.0,4.9,15.2,167.0,52.16,40.65
2018,8,6,18,15,348.5,57.0,4.85,15.1,122.5,43.04,32.18
2018,8,6,18,30,263.0,45.0,4.8,15.0,78.0,33.93,23.41
2018,8,6,18,45,165.5,29.5,4.75,14.9,47.0,22.27,9.55
2018,8,6,19,0,68.0,14.0,4.7,14.8,16.0,11.02,0.0
2018,8,6,19,15,34.0,7.0,4.65,14.75,8.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,5,15,37.5,6.5,3.5,14.05,7.5,0.0,0.0
2018,8,7,5,30,75.0,13.0,3.6,14.2,15.0,10.23,0.0
2018,8,7,5,45,166.0,27.0,3.65,14.3,43.5,20.45,6.31
2018,8,7,6,0,257.0,41.0,3.7,14.4,72.0,31.04,20.82
2018,8,7,6,15,271.0,54.5,3.65,14.5,101.0,40.72,30.16
2018,8,7,6,30,285.0,68.0,3.6,14.6,130.0,50.07,38.88
2018,8,7,6,45,168.0,86.0,3.55,14.65,125.0,69.21,49.79
2018,8,7,7,0,51.0,104.0,3.5,14.7,120.0,82.79,62.92
2018,8,7,7,15,26.0,97.0,3.5,14.8,105.0,78.5,60.13
2018,8,7,7,30,1.0,90.0,3.5,14.9,90.0,69.1,53.14
2018,8,7,7,45,0.5,91.0,3.5,15.05,91.0,69.99,53.71
2018,8,7,8,0,0.0,92.0,3.5,15.2,92.0,70.73,54.13
2018,8,7,8,15,0.0,100.0,3.45,15.3,100.0,76.97,59.12
2018,8,7,8,30,0.0,108.0,3.4,15.4,108.0,83.23,64.1
2018,8,7,8,45,0.0,123.5,3.4,15.5,123.5,95.35,73.89
2018,8,7,9,0,0.0,139.0,3.4,15.6,139.0,107.57,83.68
2018,8,7,9,15,2.0,161.0,3.5,15.6,162.5,126.17,98.68
2018,8,7,9,30,4.0,183.0,3.6,15.6,186.0,145.1,113.85
2018,8,7,9,45,7.0,205.0,3.7,15.6,210.5,165.0,129.75
2018,8,7,10,0,10.0,227.0,3.8,15.6,235.0,185.27,145.86
2018,8,7,10,15,15.0,260.5,3.9,15.6,273.0,216.65,170.78
2018,8,7,10,30,20.0,294.0,4.0,15.6,311.0,248.58,195.94
2018,8,7,10,45,23.0,316.0,4.15,15.6,336.0,269.92,212.6
2018,8,7,11,0,26.0,338.0,4.3,15.6,361.0,304.92,239.91
2018,8,7,11,15,25.0,336.5,4.35,15.6,359.0,303.94,238.92
2018,8,7,11,30,24.0,335.0,4.4,15.6,357.0,302.7,237.84
2018,8,7,11,45,22.5,330.5,4.5,15.55,351.5,284.08,223.3
2018,8,7,12,0,21.0,326.0,4.6,15.5,346.0,279.31,219.61
2018,8,7,12,15,20.5,324.5,4.6,15.55,344.0,277.72,218.31
2018,8,7,12,30,20.0,323.0,4.6,15.6,342.0,275.97,216.9
2018,8,7,12,45,20.0,320.5,4.65,15.65,339.0,273.67,215.13
2018,8,7,13,0,20.0,318.0,4.7,15.7,336.0,271.22,213.28
2018,8,7,13,15,18.5,307.0,4.7,15.75,323.5,260.36,204.78
2018,8,7,13,30,17.0,296.0,4.7,15.8,311.0,249.47,196.28
2018,8,7,13,45,129.0,279.5,4.7,15.85,390.0,348.58,277.65
2018,8,7,14,0,241.0,263.0,4.7,15.9,469.0,427.51,341.44
2018,8,7,14,15,463.0,240.0,4.7,15.9,619.0,577.62,459.87
2018,8,7,14,30,685.0,217.0,4.7,15.9,769.0,703.01,555.53
2018,8,7,14,45,678.5,209.5,4.75,15.9,736.0,665.09,526.36
2018,8,7,15,0,672.0,202.0,4.8,15.9,703.0,625.3,496.05
2018,8,7,15,15,656.0,196.5,4.8,15.9,663.0,579.86,460.55
2018,8,7,15,30,640.0,191.0,4.8,15.9,623.0,533.77,423.83
2018,8,7,15,45,627.5,181.0,4.85,15.8,580.5,485.38,384.8
2018,8,7,16,0,615.0,171.0,4.9,15.7,538.0,436.59,344.44
2018,8,7,16,15,597.5,160.0,4.9,15.6,491.5,384.85,300.71
2018,8,7,16,30,580.0,149.0,4.9,15.5,445.0,333.74,256.59
2018,8,7,16,45,555.0,138.5,4.9,15.4,397.0,277.48,207.88
2018,8,7,17,0,530.0,128.0,4.9,15.3,349.0,227.67,164.43
2018,8,7,17,15,490.5,116.5,4.85,15.2,299.5,176.85,121.87
2018,8,7,17,30,451.0,105.0,4.8,15.1,250.0,130.2,85.75
2018,8,7,17,45,400.5,91.0,4.75,14.95,202.5,85.65,57.14
2018,8,7,18,0,350.0,77.0,4.7,14.8,155.0,56.79,44.78
2018,8,7,18,15,280.0,61.0,4.65,14.75,113.0,45.3,34.16
2018,8,7,18,30,210.0,45.0,4.6,14.7,71.0,33.63,23.1
2018,8,7,18,45,135.0,29.0,4.55,14.6,43.0,21.81,8.31
2018,8,7,19,0,60.0,13.0,4.5,14.5,15.0,10.23,0.0
2018,8,7,19,15,30.0,6.5,4.45,14.5,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,5,15,37.5,6.5,2.9,14.6,7.5,0.0,0.0
2018,8,8,5,30,75.0,13.0,2.9,14.7,15.0,10.23,0.0
2018,8,8,5,45,167.0,27.5,2.85,14.85,43.5,20.8,5.41
2018,8,8,6,0,259.0,42.0,2.8,15.0,72.0,31.75,21.28
2018,8,8,6,15,258.0,50.5,2.7,15.1,93.5,37.84,27.54
2018,8,8,6,30,257.0,59.0,2.6,15.2,115.0,43.66,33.11
2018,8,8,6,45,130.0,80.0,2.5,15.3,108.5,64.81,46.63
2018,8,8,7,0,3.0,101.0,2.4,15.4,102.0,75.74,58.77
2018,8,8,7,15,4.5,117.5,2.35,15.5,119.0,89.14,69.86
2018,8,8,7,30,6.0,134.0,2.3,15.6,136.0,102.8,81.03
2018,8,8,7,45,17.0,158.5,2.3,15.65,166.5,125.37,99.18
2018,8,8,8,0,28.0,183.0,2.3,15.7,197.0,152.25,120.81
2018,8,8,8,15,67.0,215.5,2.25,15.8,254.0,196.01,155.58
2018,8,8,8,30,106.0,248.0,2.2,15.9,311.0,244.4,193.93
2018,8,8,8,45,131.5,274.0,2.2,16.0,358.0,292.28,231.62
2018,8,8,9,0,157.0,300.0,2.2,16.1,405.0,336.4,265.94
2018,8,8,9,15,136.0,320.5,2.2,16.15,415.5,350.69,276.51
2018,8,8,9,30,115.0,341.0,2.2,16.2,426.0,362.86,285.26
2018,8,8,9,45,192.5,349.5,2.2,16.3,500.5,429.25,336.69
2018,8,8,10,0,270.0,358.0,2.2,16.4,575.0,512.18,399.26
2018,8,8,10,15,436.0,308.5,2.2,16.45,673.5,616.61,478.26
2018,8,8,10,30,602.0,259.0,2.2,16.5,772.0,721.08,555.28
2018,8,8,10,45,675.5,229.5,2.25,16.55,819.5,772.49,592.33
2018,8,8,11,0,749.0,200.0,2.3,16.6,867.0,822.9,628.74
2018,8,8,11,15,693.5,225.0,2.35,16.65,851.0,813.78,621.0
2018,8,8,11,30,638.0,250.0,2.4,16.7,835.0,799.36,610.03
2018,8,8,11,45,541.5,296.0,2.45,16.7,795.5,760.96,581.37
2018,8,8,12,0,445.0,342.0,2.5,16.7,756.0,721.67,551.81
2018,8,8,12,15,630.0,259.5,2.6,16.75,845.5,814.15,621.99
2018,8,8,12,30,815.0,177.0,2.7,16.8,935.0,891.32,678.28
2018,8,8,12,45,815.5,175.0,2.8,16.85,928.5,885.03,674.04
2018,8,8,13,0,816.0,173.0,2.9,16.9,922.0,875.33,668.25
2018,8,8,13,15,671.5,227.0,3.0,16.9,836.5,798.35,613.2
2018,8,8,13,30,527.0,281.0,3.1,16.9,751.0,709.78,548.43
2018,8,8,13,45,442.5,304.0,3.2,16.9,692.0,648.86,503.75
2018,8,8,14,0,358.0,327.0,3.3,16.9,633.0,576.15,449.64
2018,8,8,14,15,572.5,242.0,3.45,16.85,711.5,667.06,521.56
2018,8,8,14,30,787.0,157.0,3.6,16.8,790.0,721.14,564.52
2018,8,8,14,45,775.5,154.5,3.75,16.75,755.0,681.48,535.06
2018,8,8,15,0,764.0,152.0,3.9,16.7,720.0,640.02,504.11
2018,8,8,15,15,749.0,148.5,3.9,16.7,679.5,595.54,469.61
2018,8,8,15,30,734.0,145.0,3.9,16.7,639.0,547.96,431.97
2018,8,8,15,45,713.5,141.0,4.1,16.55,593.5,496.44,390.97
2018,8,8,16,0,693.0,137.0,4.3,16.4,548.0,445.01,348.92
2018,8,8,16,15,666.5,132.0,4.4,16.3,499.5,390.74,303.31
2018,8,8,16,30,640.0,127.0,4.5,16.2,451.0,337.81,257.78
2018,8,8,16,45,605.5,120.0,4.55,16.1,400.5,282.61,209.97
2018,8,8,17,0,571.0,113.0,4.6,16.0,350.0,230.36,164.65
2018,8,8,17,15,528.0,104.5,4.65,15.9,300.0,178.7,121.47
2018,8,8,17,30,485.0,96.0,4.7,15.8,250.0,128.19,82.33
2018,8,8,17,45,427.5,84.5,4.7,15.7,202.0,83.08,53.89
2018,8,8,18,0,370.0,73.0,4.7,15.6,154.0,54.27,42.39
2018,8,8,18,15,296.0,57.5,4.65,15.5,111.5,42.99,31.99
2018,8,8,18,30,222.0,42.0,4.6,15.4,69.0,31.57,21.16
2018,8,8,18,45,142.0,27.0,4.5,15.3,41.5,20.38,6.22
2018,8,8,19,0,62.0,12.0,4.4,15.2,14.0,9.44,0.0
2018,8,8,19,15,31.0,6.0,4.25,15.15,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.5,2.4,14.3,6.0,0.0,0.0
2018,8,9,5,30,52.0,11.0,2.4,14.4,12.0,8.65,0.0
2018,8,9,5,45,122.0,25.5,2.45,14.55,37.0,19.22,3.38
2018,8,9,6,0,192.0,40.0,2.5,14.7,62.0,29.99,19.74
2018,8,9,6,15,219.0,56.0,2.45,14.85,93.5,41.4,30.65
2018,8,9,6,30,246.0,72.0,2.4,15.0,125.0,52.46,40.89
2018,8,9,6,45,210.0,95.5,2.35,15.15,149.0,78.49,56.13
2018,8,9,7,0,174.0,119.0,2.3,15.3,173.0,107.17,78.05
2018,8,9,7,15,203.0,139.0,2.25,15.45,213.5,141.63,104.93
2018,8,9,7,30,232.0,159.0,2.2,15.6,254.0,178.95,135.2
2018,8,9,7,45,232.0,182.0,2.15,15.75,287.5,213.6,164.69
2018,8,9,8,0,232.0,205.0,2.1,15.9,321.0,248.21,193.79
2018,8,9,8,15,235.0,227.5,2.1,16.05,355.5,283.47,222.83
2018,8,9,8,30,238.0,250.0,2.1,16.2,390.0,318.81,251.34
2018,8,9,8,45,237.0,272.5,2.1,16.35,421.5,352.13,277.66
2018,8,9,9,0,236.0,295.0,2.1,16.5,453.0,376.62,296.69
2018,8,9,9,15,247.5,314.0,2.1,16.65,488.5,421.69,331.02
2018,8,9,9,30,259.0,333.0,2.1,16.8,524.0,458.81,358.73
2018,8,9,9,45,272.0,347.5,2.05,16.95,557.0,493.31,384.01
2018,8,9,10,0,285.0,362.0,2.0,17.1,590.0,527.86,408.93
2018,8,9,10,15,278.5,379.0,2.05,17.25,608.5,549.92,424.41
2018,8,9,10,30,272.0,396.0,2.1,17.4,627.0,570.52,438.75
2018,8,9,10,45,246.0,410.0,2.15,17.5,623.5,571.41,438.45
2018,8,9,11,0,220.0,424.0,2.2,17.6,620.0,556.01,426.6
2018,8,9,11,15,194.5,435.5,2.25,17.7,611.0,550.24,421.67
2018,8,9,11,30,169.0,447.0,2.3,17.8,602.0,542.67,415.33
2018,8,9,11,45,197.0,450.0,2.35,17.9,632.0,572.26,437.41
2018,8,9,12,0,225.0,453.0,2.4,18.0,662.0,601.18,458.64
2018,8,9,12,15,209.0,456.0,2.5,18.1,650.0,590.59,450.6
2018,8,9,12,30,193.0,459.0,2.6,18.2,638.0,578.75,441.91
2018,8,9,12,45,174.0,455.0,2.7,18.25,615.5,557.02,426.11
2018,8,9,13,0,155.0,451.0,2.8,18.3,593.0,534.54,409.72
2018,8,9,13,15,151.0,442.5,2.9,18.3,579.0,520.22,399.74
2018,8,9,13,30,147.0,434.0,3.0,18.3,565.0,505.2,389.15
2018,8,9,13,45,250.5,385.0,3.1,18.35,601.0,553.79,428.15
2018,8,9,14,0,354.0,336.0,3.2,18.4,637.0,582.51,451.91
2018,8,9,14,15,551.0,258.5,3.3,18.35,709.0,663.14,514.86
2018,8,9,14,30,748.0,181.0,3.4,18.3,781.0,720.77,559.56
2018,8,9,14,45,737.5,177.0,3.45,18.25,746.0,680.93,529.99
2018,8,9,15,0,727.0,173.0,3.5,18.2,711.0,639.33,499.13
2018,8,9,15,15,710.5,168.5,3.5,18.2,670.0,592.18,463.17
2018,8,9,15,30,694.0,164.0,3.5,18.2,629.0,544.27,425.84
2018,8,9,15,45,676.5,157.5,3.55,18.15,584.5,493.68,385.74
2018,8,9,16,0,659.0,151.0,3.6,18.1,540.0,443.02,344.52
2018,8,9,16,15,636.5,143.5,3.6,18.0,492.5,389.74,300.25
2018,8,9,16,30,614.0,136.0,3.6,17.9,445.0,337.51,255.85
2018,8,9,16,45,585.0,126.5,3.6,17.8,395.5,283.11,209.24
2018,8,9,17,0,556.0,117.0,3.6,17.7,346.0,231.12,164.55
2018,8,9,17,15,515.5,106.5,3.6,17.45,296.0,175.35,118.37
2018,8,9,17,30,475.0,96.0,3.6,17.2,246.0,127.81,81.83
2018,8,9,17,45,423.0,83.5,3.6,17.0,198.5,82.75,53.2
2018,8,9,18,0,371.0,71.0,3.6,16.8,151.0,52.92,40.97
2018,8,9,18,15,297.5,56.0,3.6,16.6,109.0,41.95,30.9
2018,8,9,18,30,224.0,41.0,3.6,16.4,67.0,30.86,20.36
2018,8,9,18,45,144.0,26.5,3.65,16.25,40.0,20.01,4.51
2018,8,9,19,0,64.0,12.0,3.7,16.1,13.0,9.44,0.0
2018,8,9,19,15,32.0,6.0,3.65,16.0,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
