Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,1.8,15.1,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.8,15.2,15.0,10.23,0.0
2018,8,10,5,45,230.5,24.0,1.85,15.35,45.0,19.85,2.14
2018,8,10,6,0,353.0,35.0,1.9,15.5,75.0,28.88,18.64
2018,8,10,6,15,350.0,45.5,1.85,15.6,102.0,36.73,26.47
2018,8,10,6,30,347.0,56.0,1.8,15.7,129.0,42.42,31.93
2018,8,10,6,45,208.0,87.0,1.8,15.8,134.0,73.41,51.52
2018,8,10,7,0,69.0,118.0,1.8,15.9,139.0,94.72,71.78
2018,8,10,7,15,72.5,139.5,1.9,16.05,165.5,117.12,90.06
2018,8,10,7,30,76.0,161.0,2.0,16.2,192.0,140.17,109.09
2018,8,10,7,45,80.5,184.5,2.05,16.35,221.0,165.59,129.97
2018,8,10,8,0,85.0,208.0,2.1,16.5,250.0,191.71,151.25
2018,8,10,8,15,103.0,232.0,2.2,16.7,288.5,224.26,177.25
2018,8,10,8,30,121.0,256.0,2.3,16.9,327.0,265.24,209.73
2018,8,10,8,45,127.0,278.0,2.35,17.05,358.0,294.94,232.99
2018,8,10,9,0,133.0,300.0,2.4,17.2,389.0,325.1,256.33
2018,8,10,9,15,159.5,320.5,2.5,17.25,433.5,366.63,288.51
2018,8,10,9,30,186.0,341.0,2.6,17.3,478.0,410.15,321.89
2018,8,10,9,45,207.0,357.0,2.65,17.4,516.5,447.83,350.31
2018,8,10,10,0,228.0,373.0,2.7,17.5,555.0,486.43,379.17
2018,8,10,10,15,250.0,383.5,2.8,17.55,590.0,534.14,414.6
2018,8,10,10,30,272.0,394.0,2.9,17.6,625.0,570.44,441.39
2018,8,10,10,45,289.0,401.5,3.0,17.7,652.5,600.13,463.09
2018,8,10,11,0,306.0,409.0,3.1,17.8,680.0,629.3,484.33
2018,8,10,11,15,391.0,370.5,3.2,17.8,723.5,687.21,528.18
2018,8,10,11,30,476.0,332.0,3.3,17.8,767.0,734.56,564.13
2018,8,10,11,45,595.5,272.5,3.4,17.85,821.0,794.27,609.43
2018,8,10,12,0,715.0,213.0,3.5,17.9,875.0,850.61,651.84
2018,8,10,12,15,522.5,314.0,3.65,17.9,798.0,770.44,590.8
2018,8,10,12,30,330.0,415.0,3.8,17.9,721.0,675.79,519.04
2018,8,10,12,45,289.5,427.5,3.95,17.9,694.0,649.19,499.76
2018,8,10,13,0,249.0,440.0,4.1,17.9,667.0,621.56,479.17
2018,8,10,13,15,250.5,431.5,4.25,17.85,657.0,610.26,471.77
2018,8,10,13,30,252.0,423.0,4.4,17.8,647.0,597.6,463.42
2018,8,10,13,45,347.0,367.0,4.6,17.75,666.5,616.98,481.46
2018,8,10,14,0,442.0,311.0,4.8,17.7,686.0,644.29,504.75
2018,8,10,14,15,633.5,219.5,4.9,17.65,736.5,697.71,548.66
2018,8,10,14,30,825.0,128.0,5.0,17.6,787.0,726.6,573.69
2018,8,10,14,45,815.0,125.5,5.1,17.55,752.0,686.56,543.56
2018,8,10,15,0,805.0,123.0,5.2,17.5,717.0,644.51,511.55
2018,8,10,15,15,791.0,120.0,5.2,17.5,676.5,597.82,474.83
2018,8,10,15,30,777.0,117.0,5.2,17.5,636.0,549.94,436.35
2018,8,10,15,45,760.0,113.0,5.3,17.3,591.0,498.73,394.83
2018,8,10,16,0,743.0,109.0,5.4,17.1,546.0,447.18,351.84
2018,8,10,16,15,720.0,105.0,5.35,17.0,498.0,391.75,304.38
2018,8,10,16,30,697.0,101.0,5.3,16.9,450.0,338.17,257.42
2018,8,10,16,45,666.0,96.0,5.25,16.75,400.0,282.57,208.46
2018,8,10,17,0,635.0,91.0,5.2,16.6,350.0,229.37,161.56
2018,8,10,17,15,592.5,85.0,5.05,16.5,300.0,176.05,116.38
2018,8,10,17,30,550.0,79.0,4.9,16.4,250.0,127.12,78.38
2018,8,10,17,45,490.5,70.5,4.75,16.25,202.0,80.01,49.06
2018,8,10,18,0,431.0,62.0,4.6,16.1,154.0,49.67,38.21
2018,8,10,18,15,346.0,50.5,4.4,16.05,111.5,38.45,27.88
2018,8,10,18,30,261.0,39.0,4.2,16.0,69.0,29.61,19.2
2018,8,10,18,45,165.5,26.0,3.95,15.9,41.5,19.69,2.46
2018,8,10,19,0,70.0,13.0,3.7,15.8,14.0,10.23,0.0
2018,8,10,19,15,35.0,6.5,3.55,15.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,5,15,21.5,4.5,2.6,15.75,5.0,0.0,0.0
2018,8,11,5,30,43.0,9.0,2.7,15.9,10.0,7.08,0.0
2018,8,11,5,45,133.0,25.0,2.75,16.0,37.5,18.87,0.0
2018,8,11,6,0,223.0,41.0,2.8,16.1,65.0,30.83,20.08
2018,8,11,6,15,277.5,54.5,2.8,16.2,101.0,40.76,29.84
2018,8,11,6,30,332.0,68.0,2.8,16.3,137.0,50.52,38.92
2018,8,11,6,45,382.0,81.5,2.8,16.4,182.5,79.19,51.48
2018,8,11,7,0,432.0,95.0,2.8,16.5,228.0,122.34,79.37
2018,8,11,7,15,505.0,100.5,2.9,16.65,284.0,169.22,114.24
2018,8,11,7,30,578.0,106.0,3.0,16.8,340.0,227.86,161.79
2018,8,11,7,45,608.5,113.5,3.1,16.9,389.5,280.02,206.99
2018,8,11,8,0,639.0,121.0,3.2,17.0,439.0,334.69,254.27
2018,8,11,8,15,663.0,127.0,3.3,17.15,487.0,387.68,299.68
2018,8,11,8,30,687.0,133.0,3.4,17.3,535.0,441.82,345.03
2018,8,11,8,45,704.0,138.5,3.5,17.45,579.0,492.82,386.95
2018,8,11,9,0,721.0,144.0,3.6,17.6,623.0,543.66,427.71
2018,8,11,9,15,734.5,149.0,3.65,17.65,663.5,591.51,465.29
2018,8,11,9,30,748.0,154.0,3.7,17.7,704.0,638.31,501.26
2018,8,11,9,45,756.0,159.0,3.75,17.75,738.5,676.96,530.53
2018,8,11,10,0,764.0,164.0,3.8,17.8,773.0,716.01,559.51
2018,8,11,10,15,773.0,166.5,3.9,17.85,802.0,751.46,585.65
2018,8,11,10,30,782.0,169.0,4.0,17.9,831.0,784.56,609.8
2018,8,11,10,45,788.5,170.5,4.1,17.95,853.5,812.25,629.82
2018,8,11,11,0,795.0,172.0,4.2,18.0,876.0,837.12,647.47
2018,8,11,11,15,799.5,172.5,4.3,18.05,891.0,856.44,660.83
2018,8,11,11,30,804.0,173.0,4.4,18.1,906.0,872.6,672.25
2018,8,11,11,45,807.0,173.5,4.5,18.1,914.5,884.22,680.77
2018,8,11,12,0,810.0,174.0,4.6,18.1,923.0,892.48,687.07
2018,8,11,12,15,811.5,172.5,4.7,18.1,923.0,894.25,688.91
2018,8,11,12,30,813.0,171.0,4.8,18.1,923.0,892.59,688.46
2018,8,11,12,45,813.5,169.0,4.9,18.1,916.0,886.16,684.74
2018,8,11,13,0,814.0,167.0,5.0,18.1,909.0,876.3,678.68
2018,8,11,13,15,810.0,166.0,5.05,18.05,894.0,860.13,668.0
2018,8,11,13,30,806.0,165.0,5.1,18.0,879.0,840.75,655.07
2018,8,11,13,45,800.0,163.0,5.15,18.0,856.5,815.76,637.9
2018,8,11,14,0,794.0,161.0,5.2,18.0,834.0,787.88,617.91
2018,8,11,14,15,785.5,159.0,5.2,17.95,805.0,755.39,594.11
2018,8,11,14,30,777.0,157.0,5.2,17.9,776.0,720.48,568.2
2018,8,11,14,45,765.5,154.0,5.2,17.85,741.0,680.43,538.01
2018,8,11,15,0,754.0,151.0,5.2,17.8,706.0,640.85,507.57
2018,8,11,15,15,739.0,147.5,5.2,17.8,665.5,594.35,471.19
2018,8,11,15,30,724.0,144.0,5.2,17.8,625.0,546.89,433.29
2018,8,11,15,45,704.5,139.0,5.1,17.65,580.0,495.12,391.22
2018,8,11,16,0,685.0,134.0,5.0,17.5,535.0,443.41,348.24
2018,8,11,16,15,660.0,128.5,4.95,17.4,487.0,389.4,302.52
2018,8,11,16,30,635.0,123.0,4.9,17.3,439.0,336.62,256.91
2018,8,11,16,45,602.5,116.0,4.85,17.2,389.5,281.94,209.4
2018,8,11,17,0,570.0,109.0,4.8,17.1,340.0,230.0,164.2
2018,8,11,17,15,526.5,100.0,4.75,17.0,290.0,177.57,120.27
2018,8,11,17,30,483.0,91.0,4.7,16.9,240.0,126.5,80.46
2018,8,11,17,45,424.0,80.5,4.65,16.75,193.0,81.87,52.07
2018,8,11,18,0,365.0,70.0,4.6,16.6,146.0,52.18,40.29
2018,8,11,18,15,277.5,55.5,4.55,16.55,104.0,41.45,30.37
2018,8,11,18,30,190.0,41.0,4.5,16.5,62.0,30.68,19.88
2018,8,11,18,45,106.0,24.5,4.5,16.4,35.0,18.36,0.0
2018,8,11,19,0,22.0,8.0,4.5,16.3,8.0,6.29,0.0
2018,8,11,19,15,11.0,4.0,4.45,16.25,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.9,15.7,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.8,8.0,6.29,0.0
2018,8,12,5,45,100.5,24.5,2.9,15.95,33.5,18.3,0.0
2018,8,12,6,0,171.0,41.0,2.9,16.1,59.0,30.59,19.74
2018,8,12,6,15,244.0,56.5,2.85,16.2,98.5,41.92,30.81
2018,8,12,6,30,317.0,72.0,2.8,16.3,138.0,53.12,41.18
2018,8,12,6,45,373.5,85.0,2.75,16.4,184.0,82.37,53.95
2018,8,12,7,0,430.0,98.0,2.7,16.5,230.0,125.67,82.1
2018,8,12,7,15,474.5,108.5,2.65,16.6,279.0,171.56,117.54
2018,8,12,7,30,519.0,119.0,2.6,16.7,328.0,222.26,159.56
2018,8,12,7,45,554.0,126.5,2.55,16.8,377.0,276.67,205.92
2018,8,12,8,0,589.0,134.0,2.5,16.9,426.0,330.13,251.42
2018,8,12,8,15,558.0,155.0,2.55,17.0,454.5,365.91,283.53
2018,8,12,8,30,527.0,176.0,2.6,17.1,483.0,402.08,314.6
2018,8,12,8,45,380.5,231.5,2.6,17.15,462.5,395.01,311.03
2018,8,12,9,0,234.0,287.0,2.6,17.2,442.0,372.49,293.75
2018,8,12,9,15,191.5,313.5,2.7,17.3,445.5,382.17,301.04
2018,8,12,9,30,149.0,340.0,2.8,17.4,449.0,387.79,304.59
2018,8,12,9,45,149.5,356.5,2.85,17.45,470.5,410.55,321.69
2018,8,12,10,0,150.0,373.0,2.9,17.5,492.0,432.9,338.24
2018,8,12,10,15,142.5,388.5,2.95,17.55,505.0,447.87,348.94
2018,8,12,10,30,135.0,404.0,3.0,17.6,518.0,461.84,358.84
2018,8,12,10,45,135.0,414.0,3.1,17.65,530.5,476.04,369.21
2018,8,12,11,0,135.0,424.0,3.2,17.7,543.0,489.59,379.07
2018,8,12,11,15,127.0,428.0,3.3,17.7,541.5,490.27,379.28
2018,8,12,11,30,119.0,432.0,3.4,17.7,540.0,489.93,378.81
2018,8,12,11,45,112.5,435.0,3.45,17.75,538.0,489.04,377.84
2018,8,12,12,0,106.0,438.0,3.5,17.8,536.0,470.67,364.03
2018,8,12,12,15,95.5,434.0,3.65,17.75,522.0,458.11,354.72
2018,8,12,12,30,85.0,430.0,3.8,17.7,508.0,444.94,344.89
2018,8,12,12,45,70.5,414.0,4.0,17.7,478.5,416.94,323.79
2018,8,12,13,0,56.0,398.0,4.2,17.7,449.0,388.8,302.48
2018,8,12,13,15,44.5,374.5,4.35,17.6,414.5,356.57,278.12
2018,8,12,13,30,33.0,351.0,4.5,17.5,380.0,324.63,253.74
2018,8,12,13,45,156.0,304.5,4.7,17.45,437.0,396.2,313.36
2018,8,12,14,0,279.0,258.0,4.9,17.4,494.0,458.29,364.56
2018,8,12,14,15,529.0,203.5,5.05,17.35,631.0,608.96,483.86
2018,8,12,14,30,779.0,149.0,5.2,17.3,768.0,717.0,568.01
2018,8,12,14,45,771.0,144.5,5.35,17.2,733.5,677.88,538.43
2018,8,12,15,0,763.0,140.0,5.5,17.1,699.0,636.73,507.27
2018,8,12,15,15,748.0,137.0,5.5,17.1,659.0,590.85,471.06
2018,8,12,15,30,733.0,134.0,5.5,17.1,619.0,544.65,433.8
2018,8,12,15,45,718.0,128.5,5.65,16.9,575.5,494.29,393.02
2018,8,12,16,0,703.0,123.0,5.8,16.7,532.0,443.54,350.74
2018,8,12,16,15,683.0,116.5,5.75,16.6,485.0,389.76,304.6
2018,8,12,16,30,663.0,110.0,5.7,16.5,438.0,336.68,258.05
2018,8,12,16,45,636.0,102.5,5.7,16.4,389.0,281.66,209.49
2018,8,12,17,0,609.0,95.0,5.7,16.3,340.0,228.72,162.63
2018,8,12,17,15,567.5,88.0,5.65,16.15,290.5,175.99,117.78
2018,8,12,17,30,526.0,81.0,5.6,16.0,241.0,127.6,79.84
2018,8,12,17,45,469.0,71.0,5.55,15.9,193.5,80.64,49.79
2018,8,12,18,0,412.0,61.0,5.5,15.8,146.0,48.86,37.48
2018,8,12,18,15,327.0,49.0,5.35,15.75,104.5,37.24,26.75
2018,8,12,18,30,242.0,37.0,5.2,15.7,63.0,28.06,17.57
2018,8,12,18,45,144.5,22.5,5.0,15.65,36.0,17.07,0.0
2018,8,12,19,0,47.0,8.0,4.8,15.6,9.0,6.29,0.0
2018,8,12,19,15,23.5,4.0,4.65,15.6,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,5,15,18.5,4.0,2.95,15.2,4.0,0.0,0.0
2018,8,13,5,30,37.0,8.0,3.0,15.3,8.0,6.29,0.0
2018,8,13,5,45,121.0,23.5,3.1,15.45,34.0,17.73,0.0
2018,8,13,6,0,205.0,39.0,3.2,15.6,60.0,29.32,18.57
2018,8,13,6,15,213.0,43.5,3.15,15.65,76.5,32.62,22.77
2018,8,13,6,30,221.0,48.0,3.1,15.7,93.0,35.78,26.01
2018,8,13,6,45,110.5,51.5,3.1,15.8,74.0,45.2,29.73
2018,8,13,7,0,0.0,55.0,3.1,15.9,55.0,42.11,30.31
2018,8,13,7,15,0.0,65.0,3.05,16.0,65.0,49.83,36.84
2018,8,13,7,30,0.0,75.0,3.0,16.1,75.0,57.58,43.27
2018,8,13,7,45,0.0,89.5,2.95,16.15,89.5,68.72,52.48
2018,8,13,8,0,0.0,104.0,2.9,16.2,104.0,79.95,61.66
2018,8,13,8,15,0.0,126.0,2.9,16.3,126.0,97.08,75.62
2018,8,13,8,30,0.0,148.0,2.9,16.4,148.0,114.4,89.57
2018,8,13,8,45,3.0,168.5,2.9,16.45,170.5,132.25,103.86
2018,8,13,9,0,6.0,189.0,2.9,16.5,193.0,150.55,118.41
2018,8,13,9,15,14.0,225.0,2.9,16.55,235.0,184.71,145.69
2018,8,13,9,30,22.0,261.0,2.9,16.6,277.0,219.94,173.5
2018,8,13,9,45,34.5,296.5,2.95,16.65,323.0,269.29,212.24
2018,8,13,10,0,47.0,332.0,3.0,16.7,369.0,311.3,244.74
2018,8,13,10,15,57.5,356.0,3.05,16.75,403.0,342.84,268.87
2018,8,13,10,30,68.0,380.0,3.1,16.8,437.0,375.04,293.35
2018,8,13,10,45,64.5,385.5,3.15,16.8,441.0,379.83,296.58
2018,8,13,11,0,61.0,391.0,3.2,16.8,445.0,384.13,299.56
2018,8,13,11,15,53.5,389.5,3.25,16.85,437.5,378.26,294.68
2018,8,13,11,30,46.0,388.0,3.3,16.9,430.0,371.78,289.4
2018,8,13,11,45,47.0,393.5,3.35,16.9,436.5,378.54,294.53
2018,8,13,12,0,48.0,399.0,3.4,16.9,443.0,384.97,299.39
2018,8,13,12,15,44.0,391.0,3.55,16.9,431.5,374.4,291.37
2018,8,13,12,30,40.0,383.0,3.7,16.9,420.0,363.48,283.13
2018,8,13,12,45,37.0,372.0,3.85,16.9,406.0,350.45,273.32
2018,8,13,13,0,34.0,361.0,4.0,16.9,392.0,337.2,263.33
2018,8,13,13,15,29.0,340.5,4.15,16.85,366.5,313.67,245.38
2018,8,13,13,30,24.0,320.0,4.3,16.8,341.0,290.24,227.46
2018,8,13,13,45,146.0,288.0,4.45,16.75,411.5,374.28,296.99
2018,8,13,14,0,268.0,256.0,4.6,16.7,482.0,449.02,357.86
2018,8,13,14,15,510.0,210.0,4.7,16.65,620.5,602.15,478.8
2018,8,13,14,30,752.0,164.0,4.8,16.6,759.0,712.8,564.47
2018,8,13,14,45,743.5,158.5,4.9,16.55,724.5,676.52,536.77
2018,8,13,15,0,735.0,153.0,5.0,16.5,690.0,634.36,504.84
2018,8,13,15,15,719.0,149.5,5.0,16.5,649.5,587.81,468.35
2018,8,13,15,30,703.0,146.0,5.0,16.5,609.0,540.45,430.45
2018,8,13,15,45,687.5,139.5,5.1,16.35,565.5,490.14,389.83
2018,8,13,16,0,672.0,133.0,5.2,16.2,522.0,439.58,347.85
2018,8,13,16,15,650.0,126.5,5.2,16.1,475.5,386.38,302.54
2018,8,13,16,30,628.0,120.0,5.2,16.0,429.0,334.15,257.05
2018,8,13,16,45,598.5,112.0,5.25,15.95,380.0,279.71,209.31
2018,8,13,17,0,569.0,104.0,5.3,15.9,331.0,227.7,163.55
2018,8,13,17,15,525.0,95.5,5.25,15.75,281.5,175.44,119.35
2018,8,13,17,30,481.0,87.0,5.2,15.6,232.0,124.72,79.38
2018,8,13,17,45,422.0,76.0,5.2,15.5,185.0,79.7,50.16
2018,8,13,18,0,363.0,65.0,5.2,15.4,138.0,48.73,37.4
2018,8,13,18,15,281.0,51.5,5.15,15.35,98.0,38.67,27.99
2018,8,13,18,30,199.0,38.0,5.1,15.3,58.0,28.57,17.79
2018,8,13,18,45,117.0,23.0,5.05,15.2,33.0,17.35,0.0
2018,8,13,19,0,35.0,8.0,5.0,15.1,8.0,6.29,0.0
2018,8,13,19,15,17.5,4.0,4.9,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.75,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.36,0.0
2018,8,14,5,45,0.0,10.0,3.85,15.85,10.0,7.6,0.0
2018,8,14,6,0,0.0,17.0,3.8,15.9,17.0,12.93,4.95
2018,8,14,6,15,19.0,32.5,3.8,15.95,36.5,25.29,16.34
2018,8,14,6,30,38.0,48.0,3.8,16.0,56.0,36.81,26.86
2018,8,14,6,45,19.0,55.5,3.8,16.05,59.5,43.72,31.01
2018,8,14,7,0,0.0,63.0,3.8,16.1,63.0,48.25,35.49
2018,8,14,7,15,0.0,69.0,3.8,16.15,69.0,52.93,39.43
2018,8,14,7,30,0.0,75.0,3.8,16.2,75.0,57.58,43.25
2018,8,14,7,45,0.0,73.5,3.8,16.25,73.5,56.43,42.13
2018,8,14,8,0,0.0,72.0,3.8,16.3,72.0,55.29,41.01
2018,8,14,8,15,0.0,91.0,3.8,16.35,91.0,70.04,53.18
2018,8,14,8,30,0.0,110.0,3.8,16.4,110.0,84.83,65.25
2018,8,14,8,45,0.0,120.0,3.75,16.45,120.0,92.72,71.53
2018,8,14,9,0,0.0,130.0,3.7,16.5,130.0,100.67,77.82
2018,8,14,9,15,2.0,151.5,3.75,16.55,153.0,118.96,92.57
2018,8,14,9,30,4.0,173.0,3.8,16.6,176.0,137.58,107.47
2018,8,14,9,45,7.0,200.0,3.8,16.65,205.5,161.62,126.67
2018,8,14,10,0,10.0,227.0,3.8,16.7,235.0,186.1,146.06
2018,8,14,10,15,10.0,224.5,3.85,16.7,232.5,184.64,144.65
2018,8,14,10,30,10.0,222.0,3.9,16.7,230.0,183.12,143.28
2018,8,14,10,45,10.5,229.5,3.95,16.75,238.5,190.1,148.68
2018,8,14,11,0,11.0,237.0,4.0,16.8,247.0,197.08,154.07
2018,8,14,11,15,12.5,251.5,4.1,16.8,263.0,210.65,164.74
2018,8,14,11,30,14.0,266.0,4.2,16.8,279.0,224.25,175.44
2018,8,14,11,45,17.5,296.5,4.25,16.8,312.5,252.92,197.98
2018,8,14,12,0,21.0,327.0,4.3,16.8,346.0,281.76,220.5
2018,8,14,12,15,22.0,331.0,4.4,16.8,351.0,286.09,223.89
2018,8,14,12,30,23.0,335.0,4.5,16.8,356.0,290.27,227.25
2018,8,14,12,45,26.5,343.5,4.65,16.8,367.5,316.25,247.69
2018,8,14,13,0,30.0,352.0,4.8,16.8,379.0,326.22,255.67
2018,8,14,13,15,39.0,365.0,4.85,16.8,399.5,344.56,270.31
2018,8,14,13,30,48.0,378.0,4.9,16.8,420.0,362.31,284.46
2018,8,14,13,45,172.5,334.5,5.0,16.8,480.0,438.08,346.95
2018,8,14,14,0,297.0,291.0,5.1,16.8,540.0,504.78,401.31
2018,8,14,14,15,540.5,218.0,5.1,16.8,652.0,634.11,503.89
2018,8,14,14,30,784.0,145.0,5.1,16.8,764.0,721.31,572.31
2018,8,14,14,45,774.5,141.5,5.15,16.8,729.5,681.67,541.86
2018,8,14,15,0,765.0,138.0,5.2,16.8,695.0,640.1,509.95
2018,8,14,15,15,750.0,134.5,5.2,16.8,654.0,593.47,473.3
2018,8,14,15,30,735.0,131.0,5.2,16.8,613.0,546.52,435.58
2018,8,14,15,45,718.0,126.0,5.15,16.75,569.0,495.29,393.65
2018,8,14,16,0,701.0,121.0,5.1,16.7,525.0,443.87,350.55
2018,8,14,16,15,677.5,116.0,5.1,16.65,477.5,389.86,304.49
2018,8,14,16,30,654.0,111.0,5.1,16.6,430.0,336.91,258.31
2018,8,14,16,45,623.0,104.0,5.1,16.5,380.5,281.37,209.64
2018,8,14,17,0,592.0,97.0,5.1,16.4,331.0,228.4,163.04
2018,8,14,17,15,548.5,89.0,5.1,16.3,281.0,175.21,117.93
2018,8,14,17,30,505.0,81.0,5.1,16.2,231.0,126.7,79.77
2018,8,14,17,45,444.5,71.0,5.1,16.1,184.0,80.59,49.96
2018,8,14,18,0,384.0,61.0,5.1,16.0,137.0,46.16,35.01
2018,8,14,18,15,299.0,48.5,5.05,15.95,97.0,36.68,26.13
2018,8,14,18,30,214.0,36.0,5.0,15.9,57.0,27.19,16.33
2018,8,14,18,45,126.0,22.0,4.95,15.85,32.5,16.63,0.0
2018,8,14,19,0,38.0,8.0,4.9,15.8,8.0,6.29,0.0
2018,8,14,19,15,19.0,4.0,4.85,15.75,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.2,16.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.2,16.2,8.0,6.29,0.0
2018,8,15,5,45,143.5,22.0,3.2,16.25,34.0,16.67,0.0
2018,8,15,6,0,242.0,36.0,3.2,16.3,60.0,27.32,16.52
2018,8,15,6,15,249.0,42.5,3.2,16.35,80.0,32.14,22.21
2018,8,15,6,30,256.0,49.0,3.2,16.4,100.0,36.78,26.77
2018,8,15,6,45,128.0,65.5,3.2,16.45,91.0,57.12,38.95
2018,8,15,7,0,0.0,82.0,3.2,16.5,82.0,62.07,47.12
2018,8,15,7,15,0.0,93.5,3.15,16.6,93.5,71.14,54.71
2018,8,15,7,30,0.0,105.0,3.1,16.7,105.0,80.21,62.17
2018,8,15,7,45,0.0,117.5,3.05,16.75,117.5,90.07,70.19
2018,8,15,8,0,0.0,130.0,3.0,16.8,130.0,99.98,78.15
2018,8,15,8,15,0.5,145.0,2.95,16.9,145.5,112.1,87.82
2018,8,15,8,30,1.0,160.0,2.9,17.0,161.0,124.35,97.52
2018,8,15,8,45,3.5,176.0,2.9,17.05,178.5,138.58,108.78
2018,8,15,9,0,6.0,192.0,2.9,17.1,196.0,153.13,120.26
2018,8,15,9,15,15.5,229.0,2.9,17.15,240.0,189.18,149.0
2018,8,15,9,30,25.0,266.0,2.9,17.2,284.0,226.45,178.36
2018,8,15,9,45,29.5,288.5,2.95,17.25,311.0,259.92,204.37
2018,8,15,10,0,34.0,311.0,3.0,17.3,338.0,284.7,223.39
2018,8,15,10,15,39.5,331.0,3.05,17.35,363.5,308.45,241.54
2018,8,15,10,30,45.0,351.0,3.1,17.4,389.0,332.55,259.86
2018,8,15,10,45,47.0,363.0,3.2,17.45,403.5,346.89,270.6
2018,8,15,11,0,49.0,375.0,3.3,17.5,418.0,361.15,281.3
2018,8,15,11,15,50.0,383.5,3.45,17.5,428.0,371.25,288.92
2018,8,15,11,30,51.0,392.0,3.6,17.5,438.0,381.1,296.39
2018,8,15,11,45,74.5,413.5,3.7,17.55,481.5,422.35,328.22
2018,8,15,12,0,98.0,435.0,3.8,17.6,525.0,463.65,359.73
2018,8,15,12,15,111.5,439.5,3.9,17.6,542.0,497.28,385.08
2018,8,15,12,30,125.0,444.0,4.0,17.6,559.0,512.95,397.15
2018,8,15,12,45,193.5,434.5,4.1,17.6,610.0,563.42,436.79
2018,8,15,13,0,262.0,425.0,4.2,17.6,661.0,627.56,485.69
2018,8,15,13,15,300.0,405.0,4.3,17.6,671.0,636.84,493.78
2018,8,15,13,30,338.0,385.0,4.4,17.6,681.0,643.45,500.23
2018,8,15,13,45,415.0,336.5,4.45,17.6,690.5,667.39,520.13
2018,8,15,14,0,492.0,288.0,4.5,17.6,700.0,672.88,526.44
2018,8,15,14,15,672.0,197.5,4.5,17.6,738.5,717.94,563.43
2018,8,15,14,30,852.0,107.0,4.5,17.6,777.0,730.52,576.06
2018,8,15,14,45,842.5,105.0,4.55,17.6,742.0,690.77,546.16
2018,8,15,15,0,833.0,103.0,4.6,17.6,707.0,648.9,514.3
2018,8,15,15,15,819.5,101.0,4.6,17.6,666.0,602.7,478.2
2018,8,15,15,30,806.0,99.0,4.6,17.6,625.0,558.34,442.56
2018,8,15,15,45,788.5,96.0,4.6,17.5,580.0,505.95,400.04
2018,8,15,16,0,771.0,93.0,4.6,17.4,535.0,453.21,356.09
2018,8,15,16,15,747.5,90.5,4.6,17.3,487.0,398.41,309.35
2018,8,15,16,30,724.0,88.0,4.6,17.2,439.0,344.47,262.21
2018,8,15,16,45,692.0,83.5,4.6,17.1,388.5,285.36,210.35
2018,8,15,17,0,660.0,79.0,4.6,17.0,338.0,230.47,161.83
2018,8,15,17,15,616.5,74.0,4.6,16.9,287.5,175.89,115.26
2018,8,15,17,30,573.0,69.0,4.6,16.8,237.0,125.79,75.82
2018,8,15,17,45,510.5,61.5,4.55,16.7,189.0,77.37,45.01
2018,8,15,18,0,448.0,54.0,4.5,16.6,141.0,43.77,32.8
2018,8,15,18,15,354.5,43.5,4.45,16.55,99.5,35.44,24.93
2018,8,15,18,30,261.0,33.0,4.4,16.5,58.0,27.11,15.85
2018,8,15,18,45,154.5,20.5,4.35,16.4,33.0,15.58,0.0
2018,8,15,19,0,48.0,8.0,4.3,16.3,8.0,6.29,0.0
2018,8,15,19,15,24.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.65,15.9,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,16.0,8.0,6.29,0.0
2018,8,16,5,45,163.5,20.5,2.75,16.1,34.0,15.61,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.2,60.0,27.11,16.15
2018,8,16,6,15,277.5,39.5,2.75,16.25,80.5,30.2,20.51
2018,8,16,6,30,281.0,46.0,2.7,16.3,101.0,34.91,25.12
2018,8,16,6,45,140.5,64.5,2.65,16.4,92.0,57.68,38.91
2018,8,16,7,0,0.0,83.0,2.6,16.5,83.0,62.8,47.73
2018,8,16,7,15,0.0,99.0,2.55,16.6,99.0,75.21,58.14
2018,8,16,7,30,0.0,115.0,2.5,16.7,115.0,87.75,68.47
2018,8,16,7,45,5.5,138.5,2.45,16.75,141.0,107.77,84.73
2018,8,16,8,0,11.0,162.0,2.4,16.8,167.0,128.68,101.58
2018,8,16,8,15,34.0,195.0,2.35,16.9,214.0,169.6,134.41
2018,8,16,8,30,57.0,228.0,2.3,17.0,261.0,210.24,166.72
2018,8,16,8,45,123.0,259.5,2.25,17.1,338.0,282.99,224.24
2018,8,16,9,0,189.0,291.0,2.2,17.2,415.0,355.26,280.48
2018,8,16,9,15,210.5,309.5,2.15,17.25,455.5,395.19,310.87
2018,8,16,9,30,232.0,328.0,2.1,17.3,496.0,436.51,342.0
2018,8,16,9,45,390.0,288.0,2.05,17.4,587.5,547.02,426.21
2018,8,16,10,0,548.0,248.0,2.0,17.5,679.0,645.7,499.49
2018,8,16,10,15,712.0,178.5,2.0,17.55,760.5,735.13,565.42
2018,8,16,10,30,876.0,109.0,2.0,17.6,842.0,809.26,617.99
2018,8,16,10,45,882.0,109.5,2.0,17.7,864.5,837.13,635.52
2018,8,16,11,0,888.0,110.0,2.0,17.8,887.0,861.9,651.31
2018,8,16,11,15,892.0,110.0,2.1,17.9,902.5,881.24,664.41
2018,8,16,11,30,896.0,110.0,2.2,18.0,918.0,897.18,675.31
2018,8,16,11,45,898.0,110.0,2.3,18.05,925.5,907.85,682.89
2018,8,16,12,0,900.0,110.0,2.4,18.1,933.0,914.93,688.19
2018,8,16,12,15,899.0,110.5,2.6,18.1,932.5,916.17,690.65
2018,8,16,12,30,898.0,111.0,2.8,18.1,932.0,913.77,690.7
2018,8,16,12,45,895.5,111.5,2.95,18.1,924.0,906.43,687.02
2018,8,16,13,0,893.0,112.0,3.1,18.1,916.0,895.51,680.94
2018,8,16,13,15,889.5,111.5,3.3,18.0,900.5,879.31,671.78
2018,8,16,13,30,886.0,111.0,3.5,17.9,885.0,859.69,660.16
2018,8,16,13,45,881.0,110.0,3.65,17.85,862.5,835.06,644.5
2018,8,16,14,0,876.0,109.0,3.8,17.8,840.0,807.28,626.49
2018,8,16,14,15,869.0,107.0,3.9,17.7,810.5,774.06,604.3
2018,8,16,14,30,862.0,105.0,4.0,17.6,781.0,738.11,579.47
2018,8,16,14,45,852.5,103.0,4.1,17.5,745.0,697.89,550.05
2018,8,16,15,0,843.0,101.0,4.2,17.4,709.0,655.52,518.33
2018,8,16,15,15,829.5,99.0,4.2,17.4,668.0,608.78,482.03
2018,8,16,15,30,816.0,97.0,4.2,17.4,627.0,563.82,446.11
2018,8,16,15,45,798.5,94.0,4.3,17.25,581.5,510.84,403.68
2018,8,16,16,0,781.0,91.0,4.4,17.1,536.0,457.5,359.64
2018,8,16,16,15,758.0,88.0,4.4,17.0,487.5,401.82,312.23
2018,8,16,16,30,735.0,85.0,4.4,16.9,439.0,346.95,264.3
2018,8,16,16,45,704.0,81.0,4.4,16.8,388.5,289.91,213.99
2018,8,16,17,0,673.0,77.0,4.4,16.7,338.0,232.91,163.59
2018,8,16,17,15,629.5,71.5,4.4,16.6,287.0,177.04,115.81
2018,8,16,17,30,586.0,66.0,4.4,16.5,236.0,125.67,75.17
2018,8,16,17,45,522.0,59.0,4.4,16.35,187.5,76.68,43.94
2018,8,16,18,0,458.0,52.0,4.4,16.2,139.0,42.32,31.54
2018,8,16,18,15,363.0,42.0,4.25,16.2,97.5,34.32,23.94
2018,8,16,18,30,268.0,32.0,4.1,16.2,56.0,26.36,14.83
2018,8,16,18,45,159.0,19.5,3.95,16.15,31.5,15.34,0.0
2018,8,16,19,0,50.0,7.0,3.8,16.1,7.0,5.51,0.0
2018,8,16,19,15,25.0,3.5,3.7,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.6,15.5,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.6,15.6,8.0,6.29,0.0
2018,8,17,5,45,166.0,20.5,1.65,15.75,33.5,15.6,0.0
2018,8,17,6,0,278.0,33.0,1.7,15.9,59.0,27.18,16.0
2018,8,17,6,15,281.5,37.0,1.6,16.0,77.5,29.67,20.06
2018,8,17,6,30,285.0,41.0,1.5,16.1,96.0,32.19,22.77
2018,8,17,6,45,142.5,55.5,1.45,16.2,83.0,51.85,33.82
2018,8,17,7,0,0.0,70.0,1.4,16.3,70.0,53.36,39.81
2018,8,17,7,15,0.0,90.5,1.35,16.4,90.5,68.95,52.93
2018,8,17,7,30,0.0,111.0,1.3,16.5,111.0,84.79,66.03
2018,8,17,7,45,3.0,132.5,1.2,16.6,134.0,102.51,80.41
2018,8,17,8,0,6.0,154.0,1.1,16.7,157.0,120.8,95.06
2018,8,17,8,15,14.0,180.0,1.1,16.8,188.0,145.23,114.53
2018,8,17,8,30,22.0,206.0,1.1,16.9,219.0,170.76,134.69
2018,8,17,8,45,29.0,231.0,1.05,17.0,249.0,202.65,159.67
2018,8,17,9,0,36.0,256.0,1.0,17.1,279.0,230.06,180.74
2018,8,17,9,15,48.5,284.0,1.05,17.25,317.5,264.3,207.06
2018,8,17,9,30,61.0,312.0,1.1,17.4,356.0,299.86,234.06
2018,8,17,9,45,75.0,335.5,1.2,17.5,392.5,333.69,259.66
2018,8,17,10,0,89.0,359.0,1.3,17.6,429.0,368.57,285.85
2018,8,17,10,15,145.0,376.5,1.4,17.65,495.5,445.16,343.75
2018,8,17,10,30,201.0,394.0,1.5,17.7,562.0,511.67,393.12
2018,8,17,10,45,252.5,397.5,1.6,17.8,614.5,579.15,442.31
2018,8,17,11,0,304.0,401.0,1.7,17.9,667.0,633.5,481.67
2018,8,17,11,15,426.5,347.0,1.8,17.9,727.0,712.65,540.31
2018,8,17,11,30,549.0,293.0,1.9,17.9,787.0,779.76,589.79
2018,8,17,11,45,738.5,195.0,2.05,17.9,865.0,869.23,656.04
2018,8,17,12,0,928.0,97.0,2.2,17.9,943.0,930.77,697.94
2018,8,17,12,15,928.5,96.5,2.35,17.9,943.0,932.42,699.83
2018,8,17,12,30,929.0,96.0,2.5,17.9,943.0,930.3,699.85
2018,8,17,12,45,928.0,96.0,2.65,17.9,935.5,923.56,696.8
2018,8,17,13,0,927.0,96.0,2.8,17.9,928.0,913.08,691.25
2018,8,17,13,15,867.0,125.5,2.9,17.95,893.0,875.22,666.37
2018,8,17,13,30,807.0,155.0,3.0,18.0,858.0,847.69,648.65
2018,8,17,13,45,744.0,180.5,3.15,18.0,815.0,799.92,616.26
2018,8,17,14,0,681.0,206.0,3.3,18.0,772.0,759.1,586.93
2018,8,17,14,15,789.5,148.5,3.35,17.95,782.0,762.45,592.42
2018,8,17,14,30,898.0,91.0,3.4,17.9,792.0,753.48,588.18
2018,8,17,14,45,889.0,89.5,3.45,17.9,756.0,712.65,558.36
2018,8,17,15,0,880.0,88.0,3.5,17.9,720.0,669.54,526.15
2018,8,17,15,15,867.5,86.0,3.5,17.9,678.5,621.75,489.48
2018,8,17,15,30,855.0,84.0,3.5,17.9,637.0,572.45,450.71
2018,8,17,15,45,838.5,82.0,3.55,17.8,591.0,519.83,408.56
2018,8,17,16,0,822.0,80.0,3.6,17.7,545.0,466.62,364.64
2018,8,17,16,15,799.5,78.0,3.55,17.6,496.0,411.04,317.44
2018,8,17,16,30,777.0,76.0,3.5,17.5,447.0,355.01,268.68
2018,8,17,16,45,746.5,72.5,3.45,17.4,395.5,296.17,216.97
2018,8,17,17,0,716.0,69.0,3.4,17.3,344.0,239.58,166.86
2018,8,17,17,15,673.0,64.5,3.3,17.2,292.5,182.38,117.94
2018,8,17,17,30,630.0,60.0,3.2,17.1,241.0,126.81,73.9
2018,8,17,17,45,565.5,54.0,3.1,17.0,191.0,75.86,41.61
2018,8,17,18,0,501.0,48.0,3.0,16.9,141.0,39.52,28.98
2018,8,17,18,15,401.5,39.0,2.85,16.85,98.5,32.13,21.93
2018,8,17,18,30,302.0,30.0,2.7,16.8,56.0,24.85,13.06
2018,8,17,18,45,179.5,19.0,2.55,16.75,31.5,14.95,0.0
2018,8,17,19,0,57.0,8.0,2.4,16.7,7.0,0.0,0.0
2018,8,17,19,15,28.5,4.0,2.35,16.7,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.45,15.75,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.4,15.9,8.0,6.29,0.0
2018,8,18,5,45,162.0,21.0,1.4,16.05,33.5,16.52,0.0
2018,8,18,6,0,273.0,34.0,1.4,16.2,59.0,28.08,16.39
2018,8,18,6,15,287.5,44.5,1.35,16.3,86.0,33.77,23.53
2018,8,18,6,30,302.0,55.0,1.3,16.4,113.0,41.32,30.72
2018,8,18,6,45,170.5,80.5,1.2,16.55,115.0,72.15,49.77
2018,8,18,7,0,39.0,106.0,1.1,16.7,117.0,84.92,64.5
2018,8,18,7,15,34.0,124.0,1.1,16.85,135.0,101.43,78.47
2018,8,18,7,30,29.0,142.0,1.1,17.0,153.0,117.46,91.89
2018,8,18,7,45,28.5,160.5,1.1,17.15,173.0,134.78,106.01
2018,8,18,8,0,28.0,179.0,1.1,17.3,193.0,152.17,119.96
2018,8,18,8,15,33.5,201.5,1.15,17.45,219.5,175.39,138.35
2018,8,18,8,30,39.0,224.0,1.2,17.6,246.0,199.41,157.17
2018,8,18,8,45,47.0,247.0,1.25,17.75,276.0,225.9,177.75
2018,8,18,9,0,55.0,270.0,1.3,17.9,306.0,253.34,198.85
2018,8,18,9,15,54.5,287.5,1.35,18.05,325.0,271.61,212.55
2018,8,18,9,30,54.0,305.0,1.4,18.2,344.0,289.81,226.09
2018,8,18,9,45,50.0,316.5,1.5,18.3,354.0,300.2,233.62
2018,8,18,10,0,46.0,328.0,1.6,18.4,364.0,310.16,240.81
2018,8,18,10,15,48.0,342.5,1.7,18.45,381.5,327.0,253.4
2018,8,18,10,30,50.0,357.0,1.8,18.5,399.0,343.86,265.93
2018,8,18,10,45,47.0,362.0,1.9,18.55,402.0,347.99,268.74
2018,8,18,11,0,44.0,367.0,2.0,18.6,405.0,351.74,271.34
2018,8,18,11,15,38.0,362.0,2.1,18.6,395.5,343.45,264.88
2018,8,18,11,30,32.0,357.0,2.2,18.6,386.0,334.69,258.12
2018,8,18,11,45,35.0,367.0,2.35,18.6,399.0,347.13,267.74
2018,8,18,12,0,38.0,377.0,2.5,18.6,412.0,359.37,277.13
2018,8,18,12,15,38.0,377.5,2.6,18.6,412.5,359.97,277.65
2018,8,18,12,30,38.0,378.0,2.7,18.6,413.0,360.24,278.0
2018,8,18,12,45,43.0,382.5,2.8,18.55,421.5,368.29,284.48
2018,8,18,13,0,48.0,387.0,2.9,18.5,430.0,375.92,290.64
2018,8,18,13,15,61.0,393.0,3.0,18.45,446.5,391.36,302.99
2018,8,18,13,30,74.0,399.0,3.1,18.4,463.0,406.0,314.71
2018,8,18,13,45,204.5,350.0,3.2,18.35,521.0,482.34,376.25
2018,8,18,14,0,335.0,301.0,3.3,18.3,579.0,549.51,429.56
2018,8,18,14,15,580.5,219.5,3.35,18.25,680.0,673.58,525.36
2018,8,18,14,30,826.0,138.0,3.4,18.2,781.0,754.22,587.16
2018,8,18,14,45,815.0,135.5,3.45,18.15,744.5,712.49,556.18
2018,8,18,15,0,804.0,133.0,3.5,18.1,708.0,668.81,523.92
2018,8,18,15,15,788.5,130.0,3.5,18.1,666.0,620.19,486.94
2018,8,18,15,30,773.0,127.0,3.5,18.1,624.0,570.52,448.27
2018,8,18,15,45,751.5,123.0,3.5,17.95,577.0,516.31,405.37
2018,8,18,16,0,730.0,119.0,3.5,17.8,530.0,461.53,360.85
2018,8,18,16,15,702.5,115.0,3.5,17.7,480.5,404.73,313.52
2018,8,18,16,30,675.0,111.0,3.5,17.6,431.0,349.35,266.19
2018,8,18,16,45,638.0,105.0,3.45,17.5,379.5,291.14,216.0
2018,8,18,17,0,601.0,99.0,3.4,17.4,328.0,236.15,168.3
2018,8,18,17,15,552.0,91.0,3.35,17.25,276.5,180.88,121.91
2018,8,18,17,30,503.0,83.0,3.3,17.1,225.0,130.99,82.8
2018,8,18,17,45,434.0,72.0,3.25,17.0,176.5,80.2,48.94
2018,8,18,18,0,365.0,61.0,3.2,16.9,128.0,45.95,34.54
2018,8,18,18,15,274.0,46.5,3.15,16.75,87.5,35.06,24.36
2018,8,18,18,30,183.0,32.0,3.1,16.6,47.0,24.15,11.82
2018,8,18,18,45,104.0,19.0,3.05,16.5,26.0,14.95,0.0
2018,8,18,19,0,25.0,6.0,3.0,16.4,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.9,16.35,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.2,15.25,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.3,15.4,2.0,1.57,0.0
2018,8,19,5,45,0.0,10.0,2.35,15.55,10.0,7.87,0.0
2018,8,19,6,0,0.0,18.0,2.4,15.7,18.0,13.71,4.96
2018,8,19,6,15,0.0,33.5,2.35,15.8,33.5,25.57,16.46
2018,8,19,6,30,0.0,49.0,2.3,15.9,49.0,37.01,26.97
2018,8,19,6,45,0.0,64.0,2.3,16.0,64.0,48.39,35.5
2018,8,19,7,0,0.0,79.0,2.3,16.1,79.0,59.94,45.39
2018,8,19,7,15,0.0,88.0,2.3,16.15,88.0,67.13,51.45
2018,8,19,7,30,0.0,97.0,2.3,16.2,97.0,74.27,57.34
2018,8,19,7,45,0.0,104.5,2.25,16.3,104.5,80.25,62.14
2018,8,19,8,0,0.0,112.0,2.2,16.4,112.0,86.22,66.87
2018,8,19,8,15,0.0,126.0,2.25,16.45,126.0,97.27,75.77
2018,8,19,8,30,0.0,140.0,2.3,16.5,140.0,108.4,84.65
2018,8,19,8,45,1.0,153.0,2.3,16.55,153.5,119.35,93.32
2018,8,19,9,0,2.0,166.0,2.3,16.6,167.0,130.47,102.09
2018,8,19,9,15,3.5,177.0,2.35,16.7,179.5,140.46,109.89
2018,8,19,9,30,5.0,188.0,2.4,16.8,192.0,150.63,117.81
2018,8,19,9,45,6.0,198.0,2.45,16.85,202.5,159.79,124.92
2018,8,19,10,0,7.0,208.0,2.5,16.9,213.0,169.05,132.1
2018,8,19,10,15,9.5,227.5,2.55,16.95,235.0,187.33,146.47
2018,8,19,10,30,12.0,247.0,2.6,17.0,257.0,205.86,160.94
2018,8,19,10,45,12.0,248.0,2.65,17.0,258.0,207.19,161.8
2018,8,19,11,0,12.0,249.0,2.7,17.0,259.0,208.47,162.68
2018,8,19,11,15,11.5,244.0,2.8,17.05,254.0,204.28,159.25
2018,8,19,11,30,11.0,239.0,2.9,17.1,249.0,200.0,155.8
2018,8,19,11,45,12.5,253.5,2.95,17.1,265.0,213.56,166.47
2018,8,19,12,0,14.0,268.0,3.0,17.1,281.0,227.12,177.09
2018,8,19,12,15,14.5,276.0,3.1,17.1,289.5,234.29,182.71
2018,8,19,12,30,15.0,284.0,3.2,17.1,298.0,241.37,188.29
2018,8,19,12,45,16.5,292.0,3.3,17.1,307.0,249.24,194.55
2018,8,19,13,0,18.0,300.0,3.4,17.1,316.0,256.98,200.74
2018,8,19,13,15,19.0,300.0,3.5,17.1,316.5,257.41,201.25
2018,8,19,13,30,20.0,300.0,3.6,17.1,317.0,257.71,201.7
2018,8,19,13,45,165.5,265.5,3.7,17.05,402.5,388.63,308.07
2018,8,19,14,0,311.0,231.0,3.8,17.0,488.0,483.88,384.25
2018,8,19,14,15,487.5,190.0,3.9,16.9,576.0,577.46,458.34
2018,8,19,14,30,664.0,149.0,4.0,16.8,664.0,650.53,515.54
2018,8,19,14,45,653.0,141.0,4.15,16.75,627.0,608.77,484.05
2018,8,19,15,0,642.0,133.0,4.3,16.7,590.0,565.67,451.6
2018,8,19,15,15,464.5,153.5,4.3,16.7,474.0,445.52,357.04
2018,8,19,15,30,287.0,174.0,4.3,16.7,358.0,332.13,266.37
2018,8,19,15,45,149.5,177.0,4.45,16.5,272.5,228.75,183.07
2018,8,19,16,0,12.0,180.0,4.6,16.3,187.0,145.59,115.37
2018,8,19,16,15,53.5,170.5,4.6,16.2,196.5,158.54,126.09
2018,8,19,16,30,95.0,161.0,4.6,16.1,206.0,167.04,132.34
2018,8,19,16,45,133.5,139.5,4.6,16.0,194.5,154.14,120.19
2018,8,19,17,0,172.0,118.0,4.6,15.9,183.0,139.72,105.98
2018,8,19,17,15,181.5,109.0,4.6,15.8,168.0,121.26,89.22
2018,8,19,17,30,191.0,100.0,4.6,15.7,153.0,101.19,71.9
2018,8,19,17,45,147.5,80.0,4.6,15.6,116.0,68.62,48.04
2018,8,19,18,0,104.0,60.0,4.6,15.5,79.0,44.22,33.18
2018,8,19,18,15,79.0,42.5,4.5,15.45,54.0,31.69,21.5
2018,8,19,18,30,54.0,25.0,4.4,15.4,29.0,19.01,7.4
2018,8,19,18,45,38.5,14.5,4.3,15.35,16.0,11.41,0.0
2018,8,19,19,0,23.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,8,19,19,15,11.5,2.0,4.1,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
