Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.8,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.9,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.95,15.75,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.9,6.0,4.54,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.95,11.0,8.34,1.54
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,12.15,5.06
2018,8,20,6,45,0.0,21.5,2.95,16.1,21.5,16.35,8.29
2018,8,20,7,0,0.0,27.0,2.9,16.2,27.0,20.56,11.93
2018,8,20,7,15,0.0,28.0,2.85,16.25,28.0,21.34,12.59
2018,8,20,7,30,0.0,29.0,2.8,16.3,29.0,22.12,13.22
2018,8,20,7,45,0.0,33.5,2.7,16.4,33.5,25.58,16.1
2018,8,20,8,0,0.0,38.0,2.6,16.5,38.0,29.06,18.96
2018,8,20,8,15,0.0,47.0,2.6,16.55,47.0,36.01,24.72
2018,8,20,8,30,0.0,56.0,2.6,16.6,56.0,42.97,30.45
2018,8,20,8,45,0.0,67.0,2.55,16.7,67.0,51.51,37.44
2018,8,20,9,0,0.0,78.0,2.5,16.8,78.0,60.07,44.39
2018,8,20,9,15,0.0,92.5,2.5,16.85,92.5,71.38,53.56
2018,8,20,9,30,0.0,107.0,2.5,16.9,107.0,82.81,62.78
2018,8,20,9,45,0.5,122.0,2.55,16.9,122.5,95.09,72.65
2018,8,20,10,0,1.0,137.0,2.6,16.9,138.0,107.5,82.58
2018,8,20,10,15,4.5,173.0,2.65,16.95,177.0,139.23,108.11
2018,8,20,10,30,8.0,209.0,2.7,17.0,216.0,171.57,133.83
2018,8,20,10,45,9.0,216.5,2.75,17.0,224.5,178.91,139.49
2018,8,20,11,0,10.0,224.0,2.8,17.0,233.0,186.28,145.23
2018,8,20,11,15,8.5,208.5,2.9,16.95,216.0,172.57,134.26
2018,8,20,11,30,7.0,193.0,3.0,16.9,199.0,158.81,123.26
2018,8,20,11,45,6.0,183.0,3.1,16.9,188.5,149.91,116.13
2018,8,20,12,0,5.0,173.0,3.2,16.9,178.0,140.97,108.96
2018,8,20,12,15,5.0,171.0,3.3,16.85,176.0,139.37,107.72
2018,8,20,12,30,5.0,169.0,3.4,16.8,174.0,137.72,106.44
2018,8,20,12,45,7.0,195.0,3.5,16.75,201.5,160.56,124.83
2018,8,20,13,0,9.0,221.0,3.6,16.7,229.0,183.47,143.18
2018,8,20,13,15,10.5,236.5,3.65,16.7,245.5,197.28,154.24
2018,8,20,13,30,12.0,252.0,3.7,16.7,262.0,211.03,165.27
2018,8,20,13,45,154.5,220.5,3.8,16.65,348.0,338.54,270.2
2018,8,20,14,0,297.0,189.0,3.9,16.6,434.0,434.22,347.68
2018,8,20,14,15,580.0,152.5,3.95,16.55,608.0,614.98,489.63
2018,8,20,14,30,863.0,116.0,4.0,16.5,782.0,757.39,597.51
2018,8,20,14,45,856.0,112.0,4.05,16.45,746.0,716.6,566.4
2018,8,20,15,0,849.0,108.0,4.1,16.4,710.0,673.44,534.01
2018,8,20,15,15,834.5,105.5,4.1,16.4,667.5,629.41,499.75
2018,8,20,15,30,820.0,103.0,4.1,16.4,625.0,578.67,459.66
2018,8,20,15,45,684.0,120.5,4.15,16.25,534.0,481.94,383.33
2018,8,20,16,0,548.0,138.0,4.2,16.1,443.0,395.65,314.22
2018,8,20,16,15,543.0,131.0,4.25,16.0,409.0,354.83,279.42
2018,8,20,16,30,538.0,124.0,4.3,15.9,375.0,313.38,242.98
2018,8,20,16,45,373.5,131.0,4.3,15.8,295.5,229.98,175.9
2018,8,20,17,0,209.0,138.0,4.3,15.7,216.0,164.99,125.63
2018,8,20,17,15,201.5,119.5,4.3,15.6,185.0,133.35,98.52
2018,8,20,17,30,194.0,101.0,4.3,15.5,154.0,102.63,72.99
2018,8,20,17,45,153.0,80.5,4.3,15.35,117.0,69.52,48.59
2018,8,20,18,0,112.0,60.0,4.3,15.2,80.0,44.16,33.12
2018,8,20,18,15,82.5,39.0,4.25,15.15,51.0,28.98,19.11
2018,8,20,18,30,53.0,18.0,4.2,15.1,22.0,13.84,3.11
2018,8,20,18,45,42.5,10.0,4.1,15.05,11.5,7.87,0.0
2018,8,20,19,0,32.0,2.0,4.0,15.0,1.0,0.0,0.0
2018,8,20,19,15,16.0,1.0,3.9,15.05,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.6,15.6,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.5,2.6,15.75,5.5,4.33,0.0
2018,8,21,6,0,0.0,10.0,2.6,15.8,10.0,7.58,0.0
2018,8,21,6,15,0.0,17.5,2.55,15.85,17.5,13.3,5.81
2018,8,21,6,30,0.0,25.0,2.5,15.9,25.0,19.03,11.13
2018,8,21,6,45,0.0,33.5,2.45,15.95,33.5,25.55,16.12
2018,8,21,7,0,0.0,42.0,2.4,16.0,42.0,32.08,21.77
2018,8,21,7,15,0.0,46.0,2.3,16.1,46.0,35.16,24.39
2018,8,21,7,30,0.0,50.0,2.2,16.2,50.0,38.25,26.95
2018,8,21,7,45,0.0,58.5,2.1,16.3,58.5,44.82,32.4
2018,8,21,8,0,0.0,67.0,2.0,16.4,67.0,51.41,37.81
2018,8,21,8,15,0.0,80.0,2.0,16.5,80.0,61.5,46.09
2018,8,21,8,30,0.0,93.0,2.0,16.6,93.0,71.63,54.32
2018,8,21,8,45,0.0,114.0,1.95,16.7,114.0,88.12,67.71
2018,8,21,9,0,0.0,135.0,1.9,16.8,135.0,104.77,81.09
2018,8,21,9,15,2.0,158.0,1.9,16.9,159.5,124.45,96.84
2018,8,21,9,30,4.0,181.0,1.9,17.0,184.0,144.48,112.73
2018,8,21,9,45,8.0,211.5,1.9,17.1,217.5,172.4,134.82
2018,8,21,10,0,12.0,242.0,1.9,17.2,251.0,200.89,157.12
2018,8,21,10,15,16.5,267.5,1.95,17.25,280.5,226.15,176.75
2018,8,21,10,30,21.0,293.0,2.0,17.3,310.0,251.83,196.58
2018,8,21,10,45,22.5,306.5,2.05,17.35,325.5,265.22,206.69
2018,8,21,11,0,24.0,320.0,2.1,17.4,341.0,294.03,228.68
2018,8,21,11,15,26.0,330.0,2.15,17.45,353.0,305.77,237.46
2018,8,21,11,30,28.0,340.0,2.2,17.5,365.0,317.42,246.25
2018,8,21,11,45,31.0,352.5,2.25,17.55,380.5,332.12,257.38
2018,8,21,12,0,34.0,365.0,2.3,17.6,396.0,346.65,268.37
2018,8,21,12,15,29.5,351.0,2.35,17.6,378.0,329.88,255.52
2018,8,21,12,30,25.0,337.0,2.4,17.6,360.0,312.9,242.6
2018,8,21,12,45,22.5,325.5,2.45,17.6,346.0,283.4,220.11
2018,8,21,13,0,20.0,314.0,2.5,17.6,332.0,271.03,210.74
2018,8,21,13,15,20.5,309.5,2.55,17.6,327.5,267.2,208.0
2018,8,21,13,30,21.0,305.0,2.6,17.6,323.0,263.24,205.15
2018,8,21,13,45,126.0,294.0,2.6,17.6,398.0,369.59,290.49
2018,8,21,14,0,231.0,283.0,2.6,17.6,473.0,453.58,356.42
2018,8,21,14,15,426.0,262.0,2.65,17.6,595.5,592.3,462.97
2018,8,21,14,30,621.0,241.0,2.7,17.6,718.0,705.19,546.9
2018,8,21,14,45,601.0,237.5,2.75,17.55,681.0,657.62,511.71
2018,8,21,15,0,581.0,234.0,2.8,17.5,644.0,613.87,479.74
2018,8,21,15,15,563.0,226.0,2.8,17.5,603.5,567.14,444.68
2018,8,21,15,30,545.0,218.0,2.8,17.5,563.0,520.29,408.79
2018,8,21,15,45,513.5,210.5,2.85,17.4,516.0,466.91,367.37
2018,8,21,16,0,482.0,203.0,2.9,17.3,469.0,415.29,326.4
2018,8,21,16,15,447.0,192.5,2.9,17.25,421.0,361.86,283.09
2018,8,21,16,30,412.0,182.0,2.9,17.2,373.0,311.29,241.34
2018,8,21,16,45,364.5,164.5,2.9,17.1,318.5,249.59,190.59
2018,8,21,17,0,317.0,147.0,2.9,17.0,264.0,199.07,148.8
2018,8,21,17,15,276.5,124.5,2.9,16.95,215.0,151.47,109.64
2018,8,21,17,30,236.0,102.0,2.9,16.9,166.0,108.9,75.88
2018,8,21,17,45,192.0,82.0,2.9,16.85,126.5,73.16,50.03
2018,8,21,18,0,148.0,62.0,2.9,16.8,87.0,45.12,33.67
2018,8,21,18,15,102.5,42.0,2.9,16.8,56.5,31.02,20.57
2018,8,21,18,30,57.0,22.0,2.9,16.8,26.0,16.65,3.58
2018,8,21,18,45,31.0,12.0,2.95,16.8,14.0,9.44,0.0
2018,8,21,19,0,5.0,2.0,3.0,16.8,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.95,16.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.55,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.3,16.65,5.0,3.93,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.7,9.0,6.82,0.0
2018,8,22,6,15,0.0,16.5,1.3,16.75,16.5,12.54,5.11
2018,8,22,6,30,0.0,24.0,1.3,16.8,24.0,18.27,10.41
2018,8,22,6,45,0.0,32.0,1.25,16.85,32.0,24.4,15.09
2018,8,22,7,0,0.0,40.0,1.2,16.9,40.0,30.54,20.4
2018,8,22,7,15,0.0,37.5,1.2,16.95,37.5,28.62,18.77
2018,8,22,7,30,0.0,35.0,1.2,17.0,35.0,26.71,17.11
2018,8,22,7,45,0.0,35.5,1.2,17.05,35.5,27.12,17.38
2018,8,22,8,0,0.0,36.0,1.2,17.1,36.0,27.52,17.65
2018,8,22,8,15,0.0,43.0,1.25,17.2,43.0,32.92,22.1
2018,8,22,8,30,0.0,50.0,1.3,17.3,50.0,38.34,26.53
2018,8,22,8,45,0.0,57.5,1.35,17.35,57.5,44.16,31.27
2018,8,22,9,0,0.0,65.0,1.4,17.4,65.0,50.0,35.99
2018,8,22,9,15,0.0,76.0,1.45,17.45,76.0,58.56,42.92
2018,8,22,9,30,0.0,87.0,1.5,17.5,87.0,67.15,49.84
2018,8,22,9,45,0.0,105.0,1.5,17.6,105.0,81.31,61.24
2018,8,22,10,0,0.0,123.0,1.5,17.7,123.0,95.64,72.68
2018,8,22,10,15,1.0,140.5,1.6,17.75,141.5,110.47,84.51
2018,8,22,10,30,2.0,158.0,1.7,17.8,160.0,125.47,96.41
2018,8,22,10,45,2.5,160.5,1.75,17.85,163.0,128.08,98.35
2018,8,22,11,0,3.0,163.0,1.8,17.9,166.0,130.7,100.35
2018,8,22,11,15,5.0,181.0,1.85,17.95,185.5,147.21,113.45
2018,8,22,11,30,7.0,199.0,1.9,18.0,205.0,163.85,126.57
2018,8,22,11,45,11.5,243.0,2.0,18.05,253.0,204.36,158.42
2018,8,22,12,0,16.0,287.0,2.1,18.1,301.0,245.39,190.29
2018,8,22,12,15,18.5,302.5,2.15,18.1,319.0,260.8,202.15
2018,8,22,12,30,21.0,318.0,2.2,18.1,337.0,276.15,214.03
2018,8,22,12,45,20.5,315.0,2.3,18.15,333.5,272.93,211.59
2018,8,22,13,0,20.0,312.0,2.4,18.2,330.0,269.59,209.14
2018,8,22,13,15,33.5,327.0,2.45,18.15,356.0,309.92,240.78
2018,8,22,13,30,47.0,342.0,2.5,18.1,382.0,333.88,259.61
2018,8,22,13,45,226.0,307.0,2.6,18.1,492.5,480.63,375.71
2018,8,22,14,0,405.0,272.0,2.7,18.1,603.0,601.48,468.37
2018,8,22,14,15,606.0,207.5,2.75,18.05,682.0,690.42,536.38
2018,8,22,14,30,807.0,143.0,2.8,18.0,761.0,753.34,584.48
2018,8,22,14,45,796.0,139.5,2.85,17.95,724.5,710.88,553.42
2018,8,22,15,0,785.0,136.0,2.9,17.9,688.0,666.53,521.08
2018,8,22,15,15,769.0,133.0,2.9,17.9,646.0,617.89,484.43
2018,8,22,15,30,753.0,130.0,2.9,17.9,604.0,569.42,446.98
2018,8,22,15,45,731.0,126.0,2.95,17.75,557.5,514.64,404.13
2018,8,22,16,0,709.0,122.0,3.0,17.6,511.0,460.12,360.22
2018,8,22,16,15,680.0,117.0,3.05,17.5,461.0,402.35,312.5
2018,8,22,16,30,651.0,112.0,3.1,17.4,411.0,346.27,264.91
2018,8,22,16,45,611.5,105.5,3.1,17.25,359.5,287.69,214.7
2018,8,22,17,0,572.0,99.0,3.1,17.1,308.0,232.72,167.17
2018,8,22,17,15,519.0,90.5,3.1,17.0,257.0,177.54,120.85
2018,8,22,17,30,466.0,82.0,3.1,16.9,206.0,124.95,79.23
2018,8,22,17,45,300.0,68.5,3.15,16.8,141.5,71.33,45.04
2018,8,22,18,0,134.0,55.0,3.2,16.7,77.0,40.42,29.56
2018,8,22,18,15,73.5,35.5,3.1,16.65,47.0,26.83,16.92
2018,8,22,18,30,13.0,16.0,3.0,16.6,17.0,12.55,0.02
2018,8,22,18,45,13.0,9.5,2.95,16.5,9.5,7.47,0.0
2018,8,22,19,0,13.0,3.0,2.9,16.4,2.0,0.0,0.0
2018,8,22,19,15,6.5,1.5,2.9,16.4,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.65,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.7,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.8,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,3.0,16.9,18.0,13.72,3.82
2018,8,23,6,15,0.0,35.0,2.95,16.95,35.0,26.45,16.93
2018,8,23,6,30,0.0,52.0,2.9,17.0,52.0,38.93,26.96
2018,8,23,6,45,2.5,73.0,2.85,17.0,73.5,54.94,40.7
2018,8,23,7,0,5.0,94.0,2.8,17.0,95.0,71.65,54.84
2018,8,23,7,15,4.0,107.0,2.75,17.05,108.0,82.28,63.82
2018,8,23,7,30,3.0,120.0,2.7,17.1,121.0,92.73,72.49
2018,8,23,7,45,2.0,133.0,2.65,17.15,133.5,103.06,80.89
2018,8,23,8,0,1.0,146.0,2.6,17.2,146.0,113.3,89.08
2018,8,23,8,15,3.0,158.0,2.55,17.25,159.5,123.97,97.52
2018,8,23,8,30,5.0,170.0,2.5,17.3,173.0,134.9,106.1
2018,8,23,8,45,5.0,178.0,2.45,17.4,181.0,141.76,111.31
2018,8,23,9,0,5.0,186.0,2.4,17.5,189.0,148.63,116.49
2018,8,23,9,15,10.5,214.5,2.4,17.55,221.5,175.68,137.98
2018,8,23,9,30,16.0,243.0,2.4,17.6,254.0,203.48,159.83
2018,8,23,9,45,19.0,262.5,2.4,17.65,276.5,222.66,174.63
2018,8,23,10,0,22.0,282.0,2.4,17.7,299.0,242.13,189.6
2018,8,23,10,15,28.0,304.5,2.45,17.7,327.0,280.51,219.31
2018,8,23,10,30,34.0,327.0,2.5,17.7,355.0,307.15,239.65
2018,8,23,10,45,36.5,340.5,2.5,17.75,371.5,323.05,251.5
2018,8,23,11,0,39.0,354.0,2.5,17.8,388.0,338.95,263.36
2018,8,23,11,15,34.0,349.5,2.55,17.8,379.5,331.67,257.49
2018,8,23,11,30,29.0,345.0,2.6,17.8,371.0,323.99,251.42
2018,8,23,11,45,35.5,361.5,2.65,17.8,393.5,345.63,268.07
2018,8,23,12,0,42.0,378.0,2.7,17.8,416.0,367.19,284.51
2018,8,23,12,15,56.0,393.0,2.75,17.85,443.5,394.01,305.1
2018,8,23,12,30,70.0,408.0,2.8,17.9,471.0,420.49,325.3
2018,8,23,12,45,118.5,416.0,2.85,17.9,521.0,489.4,378.06
2018,8,23,13,0,167.0,424.0,2.9,17.9,571.0,538.02,415.12
2018,8,23,13,15,214.5,409.0,3.0,17.9,594.5,562.2,434.47
2018,8,23,13,30,262.0,394.0,3.1,17.9,618.0,600.28,463.78
2018,8,23,13,45,389.0,345.0,3.2,17.9,667.0,653.27,506.04
2018,8,23,14,0,516.0,296.0,3.3,17.9,716.0,714.39,553.09
2018,8,23,14,15,553.5,275.5,3.35,17.85,711.0,706.86,548.56
2018,8,23,14,30,591.0,255.0,3.4,17.8,706.0,694.79,541.0
2018,8,23,14,45,579.0,246.5,3.45,17.75,670.0,653.63,511.12
2018,8,23,15,0,567.0,238.0,3.5,17.7,634.0,611.38,480.05
2018,8,23,15,15,548.5,229.5,3.5,17.7,593.5,564.24,444.4
2018,8,23,15,30,530.0,221.0,3.5,17.7,553.0,517.07,408.02
2018,8,23,15,45,511.0,209.0,3.65,17.55,509.0,466.94,369.08
2018,8,23,16,0,492.0,197.0,3.8,17.4,465.0,417.44,329.59
2018,8,23,16,15,465.0,183.0,3.85,17.3,417.0,363.82,285.78
2018,8,23,16,30,438.0,169.0,3.9,17.2,369.0,312.28,242.77
2018,8,23,16,45,400.0,150.5,4.0,17.1,316.0,256.14,195.71
2018,8,23,17,0,362.0,132.0,4.1,17.0,263.0,204.01,151.72
2018,8,23,17,15,326.5,115.0,4.15,16.85,218.5,154.57,110.34
2018,8,23,17,30,291.0,98.0,4.2,16.7,174.0,113.62,77.49
2018,8,23,17,45,240.0,78.0,4.2,16.6,131.5,73.9,49.0
2018,8,23,18,0,189.0,58.0,4.2,16.5,89.0,42.69,31.48
2018,8,23,18,15,127.5,39.5,4.25,16.4,57.0,29.35,18.86
2018,8,23,18,30,66.0,21.0,4.3,16.3,25.0,15.88,0.0
2018,8,23,18,45,33.0,10.5,4.3,16.25,12.5,8.26,0.0
2018,8,23,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.0,3.65,15.7,1.0,0.0,0.0
2018,8,24,5,30,9.0,2.0,3.7,15.7,2.0,0.0,0.0
2018,8,24,5,45,9.0,9.0,3.75,15.75,9.5,7.08,0.0
2018,8,24,6,0,9.0,16.0,3.8,15.8,17.0,12.6,2.69
2018,8,24,6,15,4.5,31.5,3.75,15.85,32.0,24.03,14.9
2018,8,24,6,30,0.0,47.0,3.7,15.9,47.0,35.5,24.19
2018,8,24,6,45,0.0,66.5,3.65,15.9,66.5,50.16,36.93
2018,8,24,7,0,0.0,86.0,3.6,15.9,86.0,65.16,49.82
2018,8,24,7,15,2.0,102.0,3.55,16.0,103.0,78.19,60.75
2018,8,24,7,30,4.0,118.0,3.5,16.1,120.0,91.56,71.79
2018,8,24,7,45,11.0,143.0,3.45,16.2,148.0,113.88,90.05
2018,8,24,8,0,18.0,168.0,3.4,16.3,176.0,137.28,109.06
2018,8,24,8,15,30.0,194.0,3.35,16.45,209.5,170.18,135.64
2018,8,24,8,30,42.0,220.0,3.3,16.6,243.0,200.43,159.82
2018,8,24,8,45,50.0,243.0,3.25,16.7,273.0,227.44,181.2
2018,8,24,9,0,58.0,266.0,3.2,16.8,303.0,255.38,203.11
2018,8,24,9,15,54.0,281.0,3.2,16.9,317.0,269.47,213.73
2018,8,24,9,30,50.0,296.0,3.2,17.0,331.0,283.14,223.93
2018,8,24,9,45,50.0,311.0,3.2,17.1,347.5,299.3,236.08
2018,8,24,10,0,50.0,326.0,3.2,17.2,364.0,315.38,248.09
2018,8,24,10,15,71.5,352.5,3.25,17.3,409.5,358.86,281.74
2018,8,24,10,30,93.0,379.0,3.3,17.4,455.0,403.68,315.98
2018,8,24,10,45,98.0,391.0,3.35,17.45,473.0,422.14,329.64
2018,8,24,11,0,103.0,403.0,3.4,17.5,491.0,440.47,343.26
2018,8,24,11,15,91.5,402.0,3.5,17.55,481.5,431.79,336.19
2018,8,24,11,30,80.0,401.0,3.6,17.6,472.0,422.27,328.6
2018,8,24,11,45,234.5,375.5,3.65,17.65,585.0,576.49,448.21
2018,8,24,12,0,389.0,350.0,3.7,17.7,698.0,712.83,550.38
2018,8,24,12,15,544.0,296.5,3.85,17.7,783.0,806.7,621.08
2018,8,24,12,30,699.0,243.0,4.0,17.7,868.0,901.94,691.58
2018,8,24,12,45,700.5,240.0,4.1,17.7,861.0,895.15,686.83
2018,8,24,13,0,702.0,237.0,4.2,17.7,854.0,885.12,680.57
2018,8,24,13,15,696.0,235.0,4.3,17.65,837.5,866.19,667.97
2018,8,24,13,30,690.0,233.0,4.4,17.6,821.0,844.37,653.61
2018,8,24,13,45,680.5,231.0,4.55,17.55,797.0,816.86,635.29
2018,8,24,14,0,671.0,229.0,4.7,17.5,773.0,786.94,614.91
2018,8,24,14,15,658.5,226.0,4.75,17.4,743.0,751.57,589.78
2018,8,24,14,30,646.0,223.0,4.8,17.3,713.0,714.39,562.94
2018,8,24,14,45,629.0,219.0,4.9,17.2,677.0,671.59,531.61
2018,8,24,15,0,612.0,215.0,5.0,17.1,641.0,627.81,498.9
2018,8,24,15,15,593.5,207.5,5.0,17.1,599.5,574.58,457.97
2018,8,24,15,30,575.0,200.0,5.0,17.1,558.0,526.34,419.98
2018,8,24,15,45,550.5,192.0,5.1,16.9,513.0,474.62,378.94
2018,8,24,16,0,526.0,184.0,5.2,16.7,468.0,423.92,337.72
2018,8,24,16,15,496.0,173.5,5.2,16.6,420.5,370.13,292.92
2018,8,24,16,30,466.0,163.0,5.2,16.5,373.0,318.61,249.18
2018,8,24,16,45,429.5,149.0,5.2,16.4,324.0,264.83,203.25
2018,8,24,17,0,393.0,135.0,5.2,16.3,275.0,214.74,160.27
2018,8,24,17,15,348.5,118.0,5.15,16.15,227.0,164.79,118.38
2018,8,24,17,30,304.0,101.0,5.1,16.0,179.0,117.88,80.71
2018,8,24,17,45,250.5,80.5,5.05,15.9,135.0,76.57,50.94
2018,8,24,18,0,197.0,60.0,5.0,15.8,91.0,43.94,32.58
2018,8,24,18,15,131.5,40.0,4.95,15.75,57.5,29.62,18.91
2018,8,24,18,30,66.0,20.0,4.9,15.7,24.0,15.13,0.0
2018,8,24,18,45,33.0,10.0,4.8,15.65,12.0,7.87,0.0
2018,8,24,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,25,5,15,5.0,0.5,2.55,14.85,0.5,0.0,0.0
2018,8,25,5,30,10.0,1.0,2.6,15.0,1.0,0.0,0.0
2018,8,25,5,45,10.0,3.5,2.6,15.15,4.0,2.75,0.0
2018,8,25,6,0,10.0,6.0,2.6,15.3,7.0,4.96,0.0
2018,8,25,6,15,5.0,12.5,2.55,15.4,13.0,9.82,2.75
2018,8,25,6,30,0.0,19.0,2.5,15.5,19.0,14.44,6.53
2018,8,25,6,45,0.0,26.5,2.45,15.6,26.5,20.18,11.55
2018,8,25,7,0,0.0,34.0,2.4,15.7,34.0,25.93,16.54
2018,8,25,7,15,0.0,37.0,2.35,15.85,37.0,28.24,18.52
2018,8,25,7,30,0.0,40.0,2.3,16.0,40.0,30.55,20.44
2018,8,25,7,45,0.0,48.5,2.25,16.15,48.5,37.11,25.92
2018,8,25,8,0,0.0,57.0,2.2,16.3,57.0,43.68,31.35
2018,8,25,8,15,0.0,69.5,2.15,16.45,69.5,53.36,39.33
2018,8,25,8,30,0.0,82.0,2.1,16.6,82.0,63.08,47.25
2018,8,25,8,45,0.0,92.5,2.1,16.75,92.5,71.27,53.85
2018,8,25,9,0,0.0,103.0,2.1,16.9,103.0,79.56,60.47
2018,8,25,9,15,0.0,117.0,2.05,17.0,117.0,90.67,69.37
2018,8,25,9,30,0.0,131.0,2.0,17.1,131.0,101.87,78.27
2018,8,25,9,45,0.0,137.5,2.0,17.2,137.5,107.14,82.33
2018,8,25,10,0,0.0,144.0,2.0,17.3,144.0,112.45,86.42
2018,8,25,10,15,2.0,159.5,2.0,17.35,161.0,126.62,97.72
2018,8,25,10,30,4.0,175.0,2.0,17.4,178.0,141.0,109.11
2018,8,25,10,45,4.5,179.5,2.05,17.5,183.0,145.31,112.38
2018,8,25,11,0,5.0,184.0,2.1,17.6,188.0,149.63,115.69
2018,8,25,11,15,9.0,216.0,2.15,17.65,223.5,179.67,139.5
2018,8,25,11,30,13.0,248.0,2.2,17.7,259.0,210.09,163.36
2018,8,25,11,45,21.5,299.5,2.3,17.75,318.5,261.48,203.45
2018,8,25,12,0,30.0,351.0,2.4,17.8,378.0,332.52,257.93
2018,8,25,12,15,31.0,349.5,2.55,17.8,377.5,332.14,257.56
2018,8,25,12,30,32.0,348.0,2.7,17.8,377.0,331.49,257.31
2018,8,25,12,45,25.0,322.5,2.85,17.85,345.0,301.28,234.16
2018,8,25,13,0,18.0,297.0,3.0,17.9,313.0,255.78,199.06
2018,8,25,13,15,17.0,286.5,3.25,17.85,301.5,245.58,191.5
2018,8,25,13,30,16.0,276.0,3.5,17.8,290.0,235.37,183.8
2018,8,25,13,45,14.5,264.0,3.7,17.75,276.5,223.48,174.73
2018,8,25,14,0,13.0,252.0,3.9,17.7,263.0,211.66,165.67
2018,8,25,14,15,14.0,251.0,4.05,17.55,262.0,211.05,165.59
2018,8,25,14,30,15.0,250.0,4.2,17.4,261.0,210.32,165.44
2018,8,25,14,45,14.0,238.0,4.4,17.3,248.0,198.9,156.72
2018,8,25,15,0,13.0,226.0,4.6,17.2,235.0,187.57,148.04
2018,8,25,15,15,16.0,218.5,4.6,17.2,229.0,182.54,144.38
2018,8,25,15,30,19.0,211.0,4.6,17.2,223.0,177.21,140.42
2018,8,25,15,45,30.0,207.5,4.7,16.95,224.5,185.93,148.07
2018,8,25,16,0,41.0,204.0,4.8,16.7,226.0,185.87,148.43
2018,8,25,16,15,43.0,188.5,4.8,16.6,209.5,170.63,136.16
2018,8,25,16,30,45.0,173.0,4.8,16.5,193.0,155.16,123.52
2018,8,25,16,45,76.5,152.5,4.8,16.4,181.5,144.57,113.92
2018,8,25,17,0,108.0,132.0,4.8,16.3,170.0,133.96,103.59
2018,8,25,17,15,126.0,113.0,4.8,16.2,150.5,113.67,85.21
2018,8,25,17,30,144.0,94.0,4.8,16.1,131.0,91.25,65.32
2018,8,25,17,45,108.0,74.0,4.75,16.05,98.0,62.6,43.67
2018,8,25,18,0,72.0,54.0,4.7,16.0,65.0,39.54,28.67
2018,8,25,18,15,41.5,35.0,4.65,15.95,41.0,26.04,15.68
2018,8,25,18,30,11.0,16.0,4.6,15.9,17.0,12.36,0.0
2018,8,25,18,45,5.5,8.0,4.5,15.85,8.5,6.29,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,26,5,15,12.5,2.5,2.45,14.45,2.0,0.0,0.0
2018,8,26,5,30,25.0,5.0,2.5,14.6,4.0,0.0,0.0
2018,8,26,5,45,25.0,5.5,2.55,14.7,6.0,4.33,0.0
2018,8,26,6,0,25.0,6.0,2.6,14.8,8.0,4.8,0.0
2018,8,26,6,15,12.5,8.5,2.6,14.95,9.5,7.0,0.32
2018,8,26,6,30,0.0,11.0,2.6,15.1,11.0,8.34,1.38
2018,8,26,6,45,0.0,15.5,2.55,15.2,15.5,11.77,4.4
2018,8,26,7,0,0.0,20.0,2.5,15.3,20.0,15.21,7.39
2018,8,26,7,15,0.0,25.0,2.4,15.4,25.0,19.04,10.69
2018,8,26,7,30,0.0,30.0,2.3,15.5,30.0,22.88,13.94
2018,8,26,7,45,0.0,37.0,2.25,15.65,37.0,28.26,18.47
2018,8,26,8,0,0.0,44.0,2.2,15.8,44.0,33.66,22.96
2018,8,26,8,15,0.0,58.0,2.15,15.9,58.0,44.48,31.97
2018,8,26,8,30,0.0,72.0,2.1,16.0,72.0,55.33,40.91
2018,8,26,8,45,0.0,93.0,2.05,16.1,93.0,71.66,54.33
2018,8,26,9,0,0.0,114.0,2.0,16.2,114.0,88.24,67.81
2018,8,26,9,15,1.0,141.5,2.05,16.3,142.0,110.84,86.09
2018,8,26,9,30,2.0,169.0,2.1,16.4,170.0,133.8,104.47
2018,8,26,9,45,4.0,183.5,2.15,16.5,186.5,147.22,115.05
2018,8,26,10,0,6.0,198.0,2.2,16.6,203.0,160.86,125.78
2018,8,26,10,15,9.0,222.5,2.3,16.7,230.0,183.77,143.86
2018,8,26,10,30,12.0,247.0,2.4,16.8,257.0,207.03,162.09
2018,8,26,10,45,16.0,274.0,2.5,16.85,287.5,233.57,182.84
2018,8,26,11,0,20.0,301.0,2.6,16.9,318.0,260.46,203.73
2018,8,26,11,15,39.0,333.0,2.7,16.95,367.0,322.8,252.35
2018,8,26,11,30,58.0,365.0,2.8,17.0,416.0,370.51,289.05
2018,8,26,11,45,129.5,389.5,2.95,17.0,504.5,478.65,372.58
2018,8,26,12,0,201.0,414.0,3.1,17.0,593.0,568.55,440.7
2018,8,26,12,15,281.0,399.5,3.25,17.0,649.5,647.46,500.23
2018,8,26,12,30,361.0,385.0,3.4,17.0,706.0,706.1,544.72
2018,8,26,12,45,330.0,392.0,3.55,17.05,683.0,681.25,526.16
2018,8,26,13,0,299.0,399.0,3.7,17.1,660.0,655.2,507.11
2018,8,26,13,15,238.5,400.5,3.85,17.05,606.0,597.1,463.91
2018,8,26,13,30,178.0,402.0,4.0,17.0,552.0,522.76,408.24
2018,8,26,13,45,270.5,343.5,4.15,17.0,564.5,557.19,437.7
2018,8,26,14,0,363.0,285.0,4.3,17.0,577.0,585.53,461.95
2018,8,26,14,15,617.0,197.5,4.4,16.95,671.0,697.61,551.14
2018,8,26,14,30,871.0,110.0,4.5,16.9,765.0,770.22,608.87
2018,8,26,14,45,858.5,108.5,4.65,16.85,727.5,726.81,577.14
2018,8,26,15,0,846.0,107.0,4.8,16.8,690.0,687.25,547.6
2018,8,26,15,15,830.5,105.0,4.8,16.8,647.0,636.99,508.62
2018,8,26,15,30,815.0,103.0,4.8,16.8,604.0,585.59,467.85
2018,8,26,15,45,793.5,100.0,4.95,16.65,556.0,529.21,422.76
2018,8,26,16,0,772.0,97.0,5.1,16.5,508.0,472.91,376.29
2018,8,26,16,15,743.5,93.0,5.15,16.4,457.0,413.11,325.48
2018,8,26,16,30,715.0,89.0,5.2,16.3,406.0,353.68,273.72
2018,8,26,16,45,677.5,83.5,5.2,16.2,353.5,292.8,220.0
2018,8,26,17,0,640.0,78.0,5.2,16.1,301.0,235.21,168.74
2018,8,26,17,15,588.5,71.5,5.2,16.0,250.0,177.7,119.1
2018,8,26,17,30,537.0,65.0,5.2,15.9,199.0,125.85,77.16
2018,8,26,17,45,460.5,56.0,5.15,15.8,151.5,76.29,43.71
2018,8,26,18,0,384.0,47.0,5.1,15.7,104.0,38.45,27.68
2018,8,26,18,15,264.5,34.5,5.05,15.7,66.5,26.33,15.6
2018,8,26,18,30,145.0,22.0,5.0,15.7,29.0,16.66,0.0
2018,8,26,18,45,72.5,11.0,4.9,15.7,14.5,8.65,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.5,3.2,16.05,1.5,0.0,0.0
2018,8,27,5,30,10.0,3.0,3.2,16.1,3.0,0.0,0.0
2018,8,27,5,45,67.0,16.5,3.2,16.2,20.5,12.98,0.0
2018,8,27,6,0,124.0,30.0,3.2,16.3,38.0,22.21,6.03
2018,8,27,6,15,167.5,38.0,3.15,16.4,60.0,28.45,18.41
2018,8,27,6,30,211.0,46.0,3.1,16.5,82.0,41.24,25.21
2018,8,27,6,45,136.0,42.5,3.05,16.55,68.5,47.07,28.75
2018,8,27,7,0,61.0,39.0,3.0,16.6,55.0,41.45,26.91
2018,8,27,7,15,30.5,40.0,2.95,16.75,48.0,39.81,27.05
2018,8,27,7,30,0.0,41.0,2.9,16.9,41.0,31.32,21.0
2018,8,27,7,45,0.0,50.5,2.8,17.0,50.5,38.64,27.12
2018,8,27,8,0,0.0,60.0,2.7,17.1,60.0,45.99,33.19
2018,8,27,8,15,0.0,79.5,2.7,17.2,79.5,61.11,45.68
2018,8,27,8,30,0.0,99.0,2.7,17.3,99.0,76.35,58.13
2018,8,27,8,45,0.0,117.0,2.65,17.4,117.0,90.58,69.64
2018,8,27,9,0,0.0,135.0,2.6,17.5,135.0,104.96,81.14
2018,8,27,9,15,0.5,139.0,2.6,17.6,139.5,108.55,83.81
2018,8,27,9,30,1.0,143.0,2.6,17.7,144.0,112.2,86.54
2018,8,27,9,45,3.5,171.0,2.6,17.8,174.0,136.77,106.2
2018,8,27,10,0,6.0,199.0,2.6,17.9,204.0,161.79,126.01
2018,8,27,10,15,15.0,242.5,2.6,17.95,254.5,205.35,160.53
2018,8,27,10,30,24.0,286.0,2.6,18.0,305.0,264.07,206.36
2018,8,27,10,45,31.0,311.5,2.6,18.05,337.0,294.34,229.51
2018,8,27,11,0,38.0,337.0,2.6,18.1,369.0,325.05,252.89
2018,8,27,11,15,27.0,307.0,2.65,18.1,330.0,288.84,224.6
2018,8,27,11,30,16.0,277.0,2.7,18.1,291.0,237.57,184.61
2018,8,27,11,45,15.0,273.0,2.7,18.15,286.0,233.5,181.45
2018,8,27,12,0,14.0,269.0,2.7,18.2,281.0,229.32,178.1
2018,8,27,12,15,13.5,265.0,2.8,18.2,277.0,225.51,175.16
2018,8,27,12,30,13.0,261.0,2.9,18.2,273.0,221.61,172.17
2018,8,27,12,45,12.0,250.0,2.95,18.2,261.0,211.29,164.15
2018,8,27,13,0,11.0,239.0,3.0,18.2,249.0,200.95,156.13
2018,8,27,13,15,9.0,217.0,3.1,18.15,225.0,180.6,140.2
2018,8,27,13,30,7.0,195.0,3.2,18.1,201.0,160.42,124.34
2018,8,27,13,45,137.0,171.0,3.25,18.05,281.0,282.36,225.25
2018,8,27,14,0,267.0,147.0,3.3,18.0,361.0,376.37,301.6
2018,8,27,14,15,529.0,137.5,3.4,17.95,540.5,572.18,454.89
2018,8,27,14,30,791.0,128.0,3.5,17.9,720.0,737.33,578.6
2018,8,27,14,45,785.5,122.5,3.55,17.8,685.5,696.96,548.15
2018,8,27,15,0,780.0,117.0,3.6,17.7,651.0,654.36,516.76
2018,8,27,15,15,763.5,114.0,3.6,17.7,609.5,605.18,479.2
2018,8,27,15,30,747.0,111.0,3.6,17.7,568.0,555.17,440.12
2018,8,27,15,45,733.0,104.5,3.7,17.5,523.0,502.67,398.63
2018,8,27,16,0,719.0,98.0,3.8,17.3,478.0,449.7,355.42
2018,8,27,16,15,698.0,92.0,3.8,17.2,430.5,393.21,307.86
2018,8,27,16,30,677.0,86.0,3.8,17.1,383.0,338.0,260.04
2018,8,27,16,45,646.5,79.5,3.85,16.95,334.0,280.54,209.67
2018,8,27,17,0,616.0,73.0,3.9,16.8,285.0,225.64,160.97
2018,8,27,17,15,565.5,66.5,3.9,16.7,235.5,169.77,113.01
2018,8,27,17,30,515.0,60.0,3.9,16.6,186.0,119.47,72.45
2018,8,27,17,45,440.5,51.0,3.95,16.45,140.5,71.38,39.95
2018,8,27,18,0,366.0,42.0,4.0,16.3,95.0,34.28,23.95
2018,8,27,18,15,251.0,30.5,4.0,16.25,60.0,24.96,14.04
2018,8,27,18,30,136.0,19.0,4.0,16.2,25.0,14.95,0.0
2018,8,27,18,45,68.0,9.5,4.0,16.15,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,5,15,7.5,2.0,3.0,16.15,1.5,0.0,0.0
2018,8,28,5,30,15.0,4.0,3.1,16.2,3.0,0.0,0.0
2018,8,28,5,45,15.0,5.5,3.2,16.3,5.5,4.33,0.0
2018,8,28,6,0,15.0,7.0,3.3,16.4,8.0,5.76,0.0
2018,8,28,6,15,7.5,11.5,3.3,16.45,12.0,9.04,1.97
2018,8,28,6,30,0.0,16.0,3.3,16.5,16.0,12.15,4.52
2018,8,28,6,45,0.0,22.0,3.3,16.6,22.0,16.73,8.54
2018,8,28,7,0,0.0,28.0,3.3,16.7,28.0,21.33,12.53
2018,8,28,7,15,0.0,31.5,3.2,16.75,31.5,24.01,14.84
2018,8,28,7,30,0.0,35.0,3.1,16.8,35.0,26.71,17.1
2018,8,28,7,45,0.0,45.5,3.05,16.9,45.5,34.79,23.88
2018,8,28,8,0,0.0,56.0,3.0,17.0,56.0,42.9,30.61
2018,8,28,8,15,0.0,78.0,2.9,17.1,78.0,59.94,44.74
2018,8,28,8,30,0.0,100.0,2.8,17.2,100.0,77.14,58.83
2018,8,28,8,45,0.0,119.0,2.75,17.35,119.0,92.19,70.99
2018,8,28,9,0,0.0,138.0,2.7,17.5,138.0,107.39,83.15
2018,8,28,9,15,3.0,167.5,2.7,17.6,169.5,133.19,103.88
2018,8,28,9,30,6.0,197.0,2.7,17.7,201.0,159.58,124.85
2018,8,28,9,45,9.5,219.0,2.7,17.8,226.0,180.64,141.41
2018,8,28,10,0,13.0,241.0,2.7,17.9,251.0,202.12,158.19
2018,8,28,10,15,19.5,272.0,2.7,17.95,287.5,233.98,183.12
2018,8,28,10,30,26.0,303.0,2.7,18.0,324.0,281.64,220.03
2018,8,28,10,45,25.5,307.5,2.7,18.0,328.5,286.52,223.4
2018,8,28,11,0,25.0,312.0,2.7,18.0,333.0,291.25,226.81
2018,8,28,11,15,20.0,294.5,2.7,18.05,311.5,255.94,199.17
2018,8,28,11,30,15.0,277.0,2.7,18.1,290.0,236.86,184.14
2018,8,28,11,45,16.5,288.0,2.7,18.15,302.5,247.82,192.65
2018,8,28,12,0,18.0,299.0,2.7,18.2,315.0,258.74,201.05
2018,8,28,12,15,24.0,314.5,2.7,18.2,335.5,295.02,229.18
2018,8,28,12,30,30.0,330.0,2.7,18.2,356.0,314.7,244.35
2018,8,28,12,45,47.0,359.5,2.7,18.25,400.0,357.27,277.25
2018,8,28,13,0,64.0,389.0,2.7,18.3,444.0,399.47,309.44
2018,8,28,13,15,80.0,391.5,2.7,18.3,459.5,414.6,321.31
2018,8,28,13,30,96.0,394.0,2.7,18.3,475.0,428.76,332.55
2018,8,28,13,45,124.5,386.0,2.7,18.3,487.5,459.44,356.45
2018,8,28,14,0,153.0,378.0,2.7,18.3,500.0,470.41,365.58
2018,8,28,14,15,335.0,304.5,2.75,18.25,558.0,554.79,433.35
2018,8,28,14,30,517.0,231.0,2.8,18.2,616.0,626.27,489.52
2018,8,28,14,45,699.0,156.5,2.8,18.15,649.0,672.4,525.9
2018,8,28,15,0,881.0,82.0,2.8,18.1,682.0,684.49,536.94
2018,8,28,15,15,867.5,80.0,2.8,18.1,639.5,634.71,499.02
2018,8,28,15,30,854.0,78.0,2.8,18.1,597.0,583.55,459.47
2018,8,28,15,45,838.0,75.5,2.8,17.95,550.5,529.46,416.76
2018,8,28,16,0,822.0,73.0,2.8,17.8,504.0,474.8,372.2
2018,8,28,16,15,800.0,70.0,2.8,17.75,454.5,417.71,324.2
2018,8,28,16,30,778.0,67.0,2.8,17.7,405.0,359.74,274.09
2018,8,28,16,45,745.5,63.0,2.75,17.6,353.0,298.54,220.46
2018,8,28,17,0,713.0,59.0,2.7,17.5,301.0,239.93,168.43
2018,8,28,17,15,664.0,54.5,2.7,17.4,249.5,180.6,117.29
2018,8,28,17,30,615.0,50.0,2.7,17.3,198.0,126.51,73.59
2018,8,28,17,45,536.5,43.5,2.75,17.2,149.5,71.96,37.0
2018,8,28,18,0,458.0,37.0,2.8,17.1,101.0,30.79,20.8
2018,8,28,18,15,322.0,28.5,2.8,17.05,64.0,23.61,12.4
2018,8,28,18,30,186.0,20.0,2.8,17.0,27.0,15.74,0.0
2018,8,28,18,45,93.0,10.0,2.8,16.95,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.95,16.85,4.5,3.54,0.0
2018,8,29,6,0,0.0,9.0,2.0,17.0,9.0,6.83,0.0
2018,8,29,6,15,0.0,19.0,2.0,17.1,19.0,14.46,6.48
2018,8,29,6,30,0.0,29.0,2.0,17.2,29.0,22.12,12.81
2018,8,29,6,45,0.0,43.0,2.05,17.3,43.0,32.88,22.14
2018,8,29,7,0,0.0,57.0,2.1,17.4,57.0,43.65,31.39
2018,8,29,7,15,0.0,68.0,2.1,17.5,68.0,52.13,38.57
2018,8,29,7,30,0.0,79.0,2.1,17.6,79.0,60.66,45.68
2018,8,29,7,45,0.0,88.5,2.05,17.7,88.5,68.08,51.74
2018,8,29,8,0,0.0,98.0,2.0,17.8,98.0,75.54,57.75
2018,8,29,8,15,0.0,110.5,2.05,17.9,110.5,85.41,65.69
2018,8,29,8,30,0.0,123.0,2.1,18.0,123.0,95.36,73.61
2018,8,29,8,45,0.0,125.5,2.1,18.1,125.5,97.39,74.99
2018,8,29,9,0,0.0,128.0,2.1,18.2,128.0,99.43,76.4
2018,8,29,9,15,0.0,129.5,2.15,18.3,129.5,100.68,77.18
2018,8,29,9,30,0.0,131.0,2.2,18.4,131.0,101.95,77.99
2018,8,29,9,45,0.0,122.5,2.25,18.5,122.5,95.23,72.35
2018,8,29,10,0,0.0,114.0,2.3,18.6,114.0,88.53,66.78
2018,8,29,10,15,5.5,173.0,2.35,18.7,177.5,140.6,108.64
2018,8,29,10,30,11.0,232.0,2.4,18.8,241.0,194.17,150.93
2018,8,29,10,45,27.5,286.0,2.45,18.85,309.0,269.17,209.56
2018,8,29,11,0,44.0,340.0,2.5,18.9,377.0,334.42,259.54
2018,8,29,11,15,75.0,377.5,2.55,18.95,442.0,398.65,308.52
2018,8,29,11,30,106.0,415.0,2.6,19.0,507.0,463.99,357.52
2018,8,29,11,45,122.0,421.0,2.65,19.05,528.0,505.24,387.79
2018,8,29,12,0,138.0,427.0,2.7,19.1,549.0,526.81,403.77
2018,8,29,12,15,176.5,425.5,2.7,19.1,581.0,561.36,429.95
2018,8,29,12,30,215.0,424.0,2.7,19.1,613.0,594.8,455.05
2018,8,29,12,45,211.5,420.0,2.7,19.15,604.5,585.68,448.22
2018,8,29,13,0,208.0,416.0,2.7,19.2,596.0,575.49,440.92
2018,8,29,13,15,205.0,408.0,2.7,19.25,582.5,560.98,430.57
2018,8,29,13,30,202.0,400.0,2.7,19.3,569.0,545.58,419.6
2018,8,29,13,45,240.0,380.5,2.7,19.3,575.5,570.29,438.91
2018,8,29,14,0,278.0,361.0,2.7,19.3,582.0,574.56,443.24
2018,8,29,14,15,482.5,268.0,2.65,19.3,633.0,655.12,506.56
2018,8,29,14,30,687.0,175.0,2.6,19.3,684.0,711.5,550.51
2018,8,29,14,45,764.0,138.0,2.6,19.3,677.5,699.81,543.03
2018,8,29,15,0,841.0,101.0,2.6,19.3,671.0,677.63,527.95
2018,8,29,15,15,825.5,99.0,2.6,19.3,628.5,632.92,494.22
2018,8,29,15,30,810.0,97.0,2.6,19.3,586.0,581.48,454.88
2018,8,29,15,45,739.5,107.5,2.55,19.25,526.0,511.59,400.37
2018,8,29,16,0,669.0,118.0,2.5,19.2,466.0,446.54,348.55
2018,8,29,16,15,542.5,129.5,2.5,19.15,393.0,362.94,282.11
2018,8,29,16,30,416.0,141.0,2.5,19.1,320.0,286.44,220.95
2018,8,29,16,45,409.5,121.5,2.55,19.0,278.5,240.12,181.39
2018,8,29,17,0,403.0,102.0,2.6,18.9,237.0,194.19,141.36
2018,8,29,17,15,382.5,87.0,2.6,18.8,197.0,149.79,103.21
2018,8,29,17,30,362.0,72.0,2.6,18.7,157.0,107.72,68.58
2018,8,29,17,45,301.5,58.5,2.65,18.55,117.0,66.6,39.86
2018,8,29,18,0,241.0,45.0,2.7,18.4,77.0,33.83,23.17
2018,8,29,18,15,163.5,30.0,2.75,18.25,47.5,22.65,10.9
2018,8,29,18,30,86.0,15.0,2.8,18.1,18.0,11.8,0.0
2018,8,29,18,45,43.0,7.5,2.85,18.0,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
