Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.7,17.35,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.7,17.4,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.0,1.65,17.45,8.0,6.06,0.0
2018,8,30,6,30,0.0,12.0,1.6,17.5,12.0,9.1,1.94
2018,8,30,6,45,0.0,17.0,1.55,17.6,17.0,12.91,5.27
2018,8,30,7,0,0.0,22.0,1.5,17.7,22.0,16.73,8.58
2018,8,30,7,15,0.0,28.0,1.45,17.7,28.0,21.33,12.51
2018,8,30,7,30,0.0,34.0,1.4,17.7,34.0,25.94,16.41
2018,8,30,7,45,0.0,47.5,1.35,17.75,47.5,36.33,25.13
2018,8,30,8,0,0.0,61.0,1.3,17.8,61.0,46.76,33.78
2018,8,30,8,15,80.0,105.0,1.25,17.85,148.5,127.19,99.96
2018,8,30,8,30,160.0,149.0,1.2,17.9,236.0,219.17,174.21
2018,8,30,8,45,199.0,184.0,1.15,17.95,301.5,282.68,224.19
2018,8,30,9,0,238.0,219.0,1.1,18.0,367.0,349.96,276.0
2018,8,30,9,15,213.0,229.0,1.15,18.1,368.5,355.56,279.64
2018,8,30,9,30,188.0,239.0,1.2,18.2,370.0,358.31,281.24
2018,8,30,9,45,165.5,262.5,1.25,18.25,382.0,359.15,281.28
2018,8,30,10,0,143.0,286.0,1.3,18.3,394.0,370.48,289.01
2018,8,30,10,15,124.0,323.5,1.35,18.35,420.0,395.75,306.91
2018,8,30,10,30,105.0,361.0,1.4,18.4,446.0,402.78,311.1
2018,8,30,10,45,95.5,370.5,1.5,18.45,449.0,406.73,313.64
2018,8,30,11,0,86.0,380.0,1.6,18.5,452.0,409.86,315.59
2018,8,30,11,15,92.0,394.5,1.75,18.55,473.0,431.01,331.5
2018,8,30,11,30,98.0,409.0,1.9,18.6,494.0,451.98,347.13
2018,8,30,11,45,128.0,419.0,2.0,18.6,531.0,510.17,390.5
2018,8,30,12,0,158.0,429.0,2.1,18.6,568.0,548.67,419.12
2018,8,30,12,15,165.5,428.5,2.25,18.6,574.0,555.39,424.5
2018,8,30,12,30,173.0,428.0,2.4,18.6,580.0,561.11,429.4
2018,8,30,12,45,185.5,422.5,2.55,18.6,583.5,565.56,433.62
2018,8,30,13,0,198.0,417.0,2.7,18.6,587.0,568.76,436.96
2018,8,30,13,15,205.5,408.0,2.9,18.6,581.5,562.79,433.71
2018,8,30,13,30,213.0,399.0,3.1,18.6,576.0,555.57,429.54
2018,8,30,13,45,301.0,345.0,3.25,18.55,587.5,590.28,458.42
2018,8,30,14,0,389.0,291.0,3.4,18.5,599.0,618.49,482.06
2018,8,30,14,15,605.5,207.0,3.6,18.45,664.0,704.61,550.48
2018,8,30,14,30,822.0,123.0,3.8,18.4,729.0,761.68,596.43
2018,8,30,14,45,810.5,120.0,3.95,18.35,692.0,717.91,564.51
2018,8,30,15,0,799.0,117.0,4.1,18.3,655.0,672.29,531.06
2018,8,30,15,15,782.0,114.5,4.1,18.3,612.5,622.05,492.72
2018,8,30,15,30,765.0,112.0,4.1,18.3,570.0,570.96,452.82
2018,8,30,15,45,744.5,107.0,4.4,18.15,523.0,515.12,409.17
2018,8,30,16,0,724.0,102.0,4.7,18.0,476.0,459.35,364.08
2018,8,30,16,15,695.0,97.5,4.8,17.9,426.5,400.56,314.73
2018,8,30,16,30,666.0,93.0,4.9,17.8,377.0,343.49,265.47
2018,8,30,16,45,626.0,87.5,5.0,17.7,326.5,284.11,213.63
2018,8,30,17,0,586.0,82.0,5.1,17.6,276.0,228.4,164.52
2018,8,30,17,15,527.5,74.5,5.1,17.45,225.5,171.43,115.94
2018,8,30,17,30,469.0,67.0,5.1,17.3,175.0,121.12,75.52
2018,8,30,17,45,383.5,56.0,5.15,17.15,129.5,73.14,42.71
2018,8,30,18,0,298.0,45.0,5.2,17.0,84.0,34.13,23.45
2018,8,30,18,15,195.0,30.5,5.15,16.95,51.5,23.1,10.33
2018,8,30,18,30,92.0,16.0,5.1,16.9,19.0,12.59,0.0
2018,8,30,18,45,46.0,8.0,5.05,16.8,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,16.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.15,16.25,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,5.3,16.3,4.0,3.02,0.0
2018,8,31,6,15,0.0,9.0,5.25,16.35,9.0,6.82,0.01
2018,8,31,6,30,0.0,14.0,5.2,16.4,14.0,10.62,3.21
2018,8,31,6,45,0.0,19.5,5.2,16.45,19.5,14.82,6.9
2018,8,31,7,0,0.0,25.0,5.2,16.5,25.0,19.03,10.56
2018,8,31,7,15,0.0,33.0,5.1,16.6,33.0,25.16,15.81
2018,8,31,7,30,0.0,41.0,5.0,16.7,41.0,31.32,21.01
2018,8,31,7,45,0.0,57.0,4.9,16.75,57.0,43.65,31.38
2018,8,31,8,0,0.0,73.0,4.8,16.8,73.0,56.04,41.69
2018,8,31,8,15,0.0,91.5,4.65,16.95,91.5,70.47,53.57
2018,8,31,8,30,0.0,110.0,4.5,17.1,110.0,85.09,65.49
2018,8,31,8,45,2.5,140.5,4.35,17.2,142.0,110.91,86.55
2018,8,31,9,0,5.0,171.0,4.2,17.3,174.0,137.34,107.87
2018,8,31,9,15,10.0,202.0,4.05,17.45,208.5,166.42,131.13
2018,8,31,9,30,15.0,233.0,3.9,17.6,243.0,196.28,154.76
2018,8,31,9,45,18.0,252.5,3.75,17.75,265.5,215.6,169.74
2018,8,31,10,0,21.0,272.0,3.6,17.9,288.0,235.23,184.87
2018,8,31,10,15,34.0,303.5,3.65,18.0,330.5,288.96,226.94
2018,8,31,10,30,47.0,335.0,3.7,18.1,373.0,330.57,259.04
2018,8,31,10,45,62.5,359.5,3.7,18.2,411.0,368.69,288.24
2018,8,31,11,0,78.0,384.0,3.7,18.3,449.0,407.49,317.7
2018,8,31,11,15,112.5,398.0,3.95,18.35,494.0,473.02,367.93
2018,8,31,11,30,147.0,412.0,4.2,18.4,539.0,520.45,404.21
2018,8,31,11,45,233.5,402.5,4.4,18.4,606.0,612.98,475.27
2018,8,31,12,0,320.0,393.0,4.6,18.4,673.0,686.27,531.44
2018,8,31,12,15,520.0,297.0,4.85,18.35,751.5,801.29,621.24
2018,8,31,12,30,720.0,201.0,5.1,18.3,830.0,900.4,697.82
2018,8,31,12,45,827.0,144.0,5.4,18.25,859.0,929.33,720.09
2018,8,31,13,0,934.0,87.0,5.7,18.2,888.0,947.89,735.51
2018,8,31,13,15,847.5,129.5,5.95,18.05,845.5,897.05,701.22
2018,8,31,13,30,761.0,172.0,6.2,17.9,803.0,857.36,674.79
2018,8,31,13,45,716.0,186.0,6.45,17.8,765.5,820.64,649.48
2018,8,31,14,0,671.0,200.0,6.7,17.7,728.0,775.26,616.3
2018,8,31,14,15,786.5,141.5,6.9,17.6,736.5,783.1,626.08
2018,8,31,14,30,902.0,83.0,7.1,17.5,745.0,777.04,623.43
2018,8,31,14,45,793.0,119.0,7.3,17.35,679.0,706.11,569.75
2018,8,31,15,0,684.0,155.0,7.5,17.2,613.0,634.68,513.27
2018,8,31,15,15,489.5,200.5,7.5,17.2,517.5,512.73,415.16
2018,8,31,15,30,295.0,246.0,7.5,17.2,422.0,400.9,324.06
2018,8,31,15,45,374.0,203.5,7.55,17.0,407.5,388.06,314.3
2018,8,31,16,0,453.0,161.0,7.6,16.8,393.0,376.69,304.11
2018,8,31,16,15,527.5,128.5,7.55,16.7,371.5,352.01,281.37
2018,8,31,16,30,602.0,96.0,7.5,16.6,350.0,323.37,253.42
2018,8,31,16,45,589.5,87.0,7.4,16.5,308.0,273.08,207.72
2018,8,31,17,0,577.0,78.0,7.3,16.4,266.0,223.39,162.11
2018,8,31,17,15,483.5,71.0,7.2,16.25,209.0,160.62,109.6
2018,8,31,17,30,390.0,64.0,7.1,16.1,152.0,105.94,66.65
2018,8,31,17,45,401.0,50.5,7.0,16.0,120.0,70.21,39.74
2018,8,31,18,0,412.0,37.0,6.9,15.9,88.0,30.68,20.49
2018,8,31,18,15,276.5,26.5,6.75,15.9,54.0,21.96,8.3
2018,8,31,18,30,141.0,16.0,6.6,15.9,20.0,12.59,0.0
2018,8,31,18,45,70.5,8.0,6.45,15.9,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.0,15.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.6,15.95,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.45,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.3,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.15,15.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.95,15.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.45,15.9,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,3.4,16.0,5.0,3.78,0.0
2018,9,1,6,15,0.0,11.0,3.25,16.05,11.0,8.34,1.25
2018,9,1,6,30,0.0,17.0,3.1,16.1,17.0,12.91,5.13
2018,9,1,6,45,0.0,24.0,2.95,16.2,24.0,18.26,9.83
2018,9,1,7,0,0.0,31.0,2.8,16.3,31.0,23.63,14.5
2018,9,1,7,15,0.0,34.5,2.7,16.35,34.5,26.31,16.83
2018,9,1,7,30,0.0,38.0,2.6,16.4,38.0,29.01,19.11
2018,9,1,7,45,0.0,48.5,2.45,16.5,48.5,37.1,25.9
2018,9,1,8,0,0.0,59.0,2.3,16.6,59.0,45.21,32.64
2018,9,1,8,15,0.0,75.5,2.35,16.65,75.5,58.0,43.23
2018,9,1,8,30,0.0,92.0,2.4,16.7,92.0,70.86,53.78
2018,9,1,8,45,0.0,104.0,2.4,16.8,104.0,80.36,61.42
2018,9,1,9,0,0.0,116.0,2.4,16.9,116.0,89.92,69.07
2018,9,1,9,15,0.0,126.0,2.55,16.95,126.0,97.95,75.44
2018,9,1,9,30,0.0,136.0,2.7,17.0,136.0,106.04,81.83
2018,9,1,9,45,0.0,141.0,2.9,17.05,141.0,110.13,84.97
2018,9,1,10,0,0.0,146.0,3.1,17.1,146.0,114.25,88.13
2018,9,1,10,15,2.5,165.0,3.25,17.15,167.0,131.82,102.24
2018,9,1,10,30,5.0,184.0,3.4,17.2,188.0,149.67,116.51
2018,9,1,10,45,6.0,190.5,3.55,17.2,195.5,156.13,121.57
2018,9,1,11,0,7.0,197.0,3.7,17.2,203.0,162.62,126.69
2018,9,1,11,15,6.5,192.5,3.9,17.2,198.0,158.65,123.43
2018,9,1,11,30,6.0,188.0,4.1,17.2,193.0,154.63,120.16
2018,9,1,11,45,7.0,200.5,4.25,17.2,206.5,166.01,129.27
2018,9,1,12,0,8.0,213.0,4.4,17.2,220.0,177.41,138.38
2018,9,1,12,15,7.5,204.0,4.55,17.2,210.5,169.46,132.04
2018,9,1,12,30,7.0,195.0,4.7,17.2,201.0,161.49,125.71
2018,9,1,12,45,6.5,189.5,4.85,17.2,195.0,156.38,121.67
2018,9,1,13,0,6.0,184.0,5.0,17.2,189.0,151.24,117.62
2018,9,1,13,15,5.5,184.5,5.1,17.15,189.0,151.03,117.55
2018,9,1,13,30,5.0,185.0,5.2,17.1,189.0,150.8,117.49
2018,9,1,13,45,141.5,168.5,5.35,17.1,279.5,287.24,231.54
2018,9,1,14,0,278.0,152.0,5.5,17.1,370.0,395.77,320.79
2018,9,1,14,15,547.5,142.0,5.6,17.0,549.5,599.36,483.5
2018,9,1,14,30,817.0,132.0,5.7,16.9,729.0,770.43,615.53
2018,9,1,14,45,543.5,149.0,5.8,16.85,537.5,559.76,451.89
2018,9,1,15,0,270.0,166.0,5.9,16.8,346.0,356.86,289.48
2018,9,1,15,15,142.0,181.0,5.9,16.8,275.0,250.96,202.79
2018,9,1,15,30,14.0,196.0,5.9,16.8,204.0,163.19,129.62
2018,9,1,15,45,136.5,179.0,6.0,16.6,249.0,230.11,185.89
2018,9,1,16,0,259.0,162.0,6.1,16.4,294.0,274.26,221.66
2018,9,1,16,15,200.5,159.5,6.05,16.3,255.0,230.59,185.1
2018,9,1,16,30,142.0,157.0,6.0,16.2,216.0,186.52,148.59
2018,9,1,16,45,206.0,135.5,6.0,16.05,208.5,183.82,143.91
2018,9,1,17,0,270.0,114.0,6.0,15.9,201.0,167.2,126.23
2018,9,1,17,15,210.5,97.0,5.95,15.8,157.0,122.57,89.32
2018,9,1,17,30,151.0,80.0,5.9,15.7,113.0,85.27,59.83
2018,9,1,17,45,141.5,61.0,5.85,15.6,85.5,57.41,37.68
2018,9,1,18,0,132.0,42.0,5.8,15.5,58.0,31.18,20.82
2018,9,1,18,15,90.0,27.5,5.75,15.5,36.0,20.49,5.68
2018,9,1,18,30,48.0,13.0,5.7,15.5,14.0,10.23,0.0
2018,9,1,18,45,24.0,6.5,5.65,15.5,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.35,15.4,13.5,8.26,0.0
2018,9,2,6,0,106.0,21.0,2.3,15.5,27.0,15.87,0.0
2018,9,2,6,15,203.0,37.5,2.25,15.65,63.5,28.23,17.58
2018,9,2,6,30,300.0,54.0,2.2,15.8,100.0,57.49,34.11
2018,9,2,6,45,213.5,62.0,2.2,15.9,101.0,74.89,48.4
2018,9,2,7,0,127.0,70.0,2.2,16.0,102.0,81.7,58.12
2018,9,2,7,15,63.5,87.5,2.15,16.1,103.5,87.66,66.4
2018,9,2,7,30,0.0,105.0,2.1,16.2,105.0,81.08,63.12
2018,9,2,7,45,2.0,124.5,2.05,16.35,125.5,97.36,76.52
2018,9,2,8,0,4.0,144.0,2.0,16.5,146.0,114.04,90.04
2018,9,2,8,15,7.0,162.0,2.0,16.6,165.5,130.34,103.13
2018,9,2,8,30,10.0,180.0,2.0,16.7,185.0,147.07,116.45
2018,9,2,8,45,11.0,192.5,1.95,16.8,198.5,158.49,125.32
2018,9,2,9,0,12.0,205.0,1.9,16.9,212.0,170.04,134.25
2018,9,2,9,15,12.0,212.0,1.9,17.0,219.5,176.44,138.99
2018,9,2,9,30,12.0,219.0,1.9,17.1,227.0,182.84,143.73
2018,9,2,9,45,11.0,222.0,1.9,17.2,229.5,185.12,145.17
2018,9,2,10,0,10.0,225.0,1.9,17.3,232.0,187.31,146.56
2018,9,2,10,15,13.0,245.0,1.95,17.35,255.0,207.03,161.98
2018,9,2,10,30,16.0,265.0,2.0,17.4,278.0,227.03,177.49
2018,9,2,10,45,18.5,282.0,2.0,17.45,297.5,244.27,190.71
2018,9,2,11,0,21.0,299.0,2.0,17.5,317.0,261.64,203.99
2018,9,2,11,15,22.5,308.5,2.1,17.55,328.0,271.69,211.64
2018,9,2,11,30,24.0,318.0,2.2,17.6,339.0,281.71,219.31
2018,9,2,11,45,32.0,338.5,2.25,17.6,366.5,327.22,254.35
2018,9,2,12,0,40.0,359.0,2.3,17.6,394.0,354.42,275.08
2018,9,2,12,15,48.0,372.0,2.45,17.6,414.0,374.38,290.52
2018,9,2,12,30,56.0,385.0,2.6,17.6,434.0,394.05,305.78
2018,9,2,12,45,56.0,381.5,2.8,17.55,430.0,390.06,303.14
2018,9,2,13,0,56.0,378.0,3.0,17.5,426.0,385.74,300.37
2018,9,2,13,15,56.5,370.0,3.15,17.45,417.5,377.27,294.43
2018,9,2,13,30,57.0,362.0,3.3,17.4,409.0,368.53,288.28
2018,9,2,13,45,177.0,315.0,3.5,17.3,454.5,442.76,349.53
2018,9,2,14,0,297.0,268.0,3.7,17.2,500.0,507.92,402.64
2018,9,2,14,15,539.5,205.0,3.85,17.15,605.0,655.5,518.27
2018,9,2,14,30,782.0,142.0,4.0,17.1,710.0,755.11,595.48
2018,9,2,14,45,768.0,139.0,4.15,17.0,672.5,710.54,562.54
2018,9,2,15,0,754.0,136.0,4.3,16.9,635.0,667.28,530.74
2018,9,2,15,15,735.5,132.0,4.3,16.9,592.0,615.61,491.16
2018,9,2,15,30,717.0,128.0,4.3,16.9,549.0,563.39,450.26
2018,9,2,15,45,692.5,124.0,4.4,16.65,502.5,507.7,406.26
2018,9,2,16,0,668.0,120.0,4.5,16.4,456.0,452.67,361.43
2018,9,2,16,15,636.0,113.5,4.5,16.3,406.0,393.13,311.45
2018,9,2,16,30,604.0,107.0,4.5,16.2,356.0,335.81,262.11
2018,9,2,16,45,560.5,99.0,4.45,16.05,305.5,276.12,210.25
2018,9,2,17,0,517.0,91.0,4.4,15.9,255.0,220.72,161.68
2018,9,2,17,15,457.5,80.5,4.35,15.8,205.5,161.24,111.07
2018,9,2,17,30,398.0,70.0,4.3,15.7,156.0,112.74,71.86
2018,9,2,17,45,315.5,56.0,4.25,15.6,112.5,67.06,39.73
2018,9,2,18,0,233.0,42.0,4.2,15.5,69.0,31.66,21.06
2018,9,2,18,15,138.5,25.5,4.15,15.45,39.5,19.26,2.71
2018,9,2,18,30,44.0,9.0,4.1,15.4,10.0,7.08,0.0
2018,9,2,18,45,22.0,4.5,4.05,15.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.7,15.2,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,1.7,15.3,8.0,6.07,0.0
2018,9,3,6,15,0.0,18.0,1.7,15.4,18.0,13.7,5.56
2018,9,3,6,30,0.0,28.0,1.7,15.5,28.0,21.36,12.19
2018,9,3,6,45,0.0,42.0,1.7,15.65,42.0,32.12,21.6
2018,9,3,7,0,0.0,56.0,1.7,15.8,56.0,42.89,30.93
2018,9,3,7,15,0.0,66.0,1.65,15.9,66.0,50.62,37.56
2018,9,3,7,30,0.0,76.0,1.6,16.0,76.0,58.39,44.09
2018,9,3,7,45,0.0,97.5,1.6,16.1,97.5,75.27,58.16
2018,9,3,8,0,0.0,119.0,1.6,16.2,119.0,92.37,72.21
2018,9,3,8,15,2.0,143.0,1.6,16.3,144.0,112.65,88.69
2018,9,3,8,30,4.0,167.0,1.6,16.4,169.0,133.39,105.35
2018,9,3,8,45,9.5,189.5,1.6,16.5,195.0,155.33,122.85
2018,9,3,9,0,15.0,212.0,1.6,16.6,221.0,178.0,140.77
2018,9,3,9,15,19.0,232.0,1.65,16.65,244.5,198.2,156.6
2018,9,3,9,30,23.0,252.0,1.7,16.7,268.0,218.85,172.68
2018,9,3,9,45,26.5,270.5,1.7,16.8,289.5,251.5,197.95
2018,9,3,10,0,30.0,289.0,1.7,16.9,311.0,272.66,213.98
2018,9,3,10,15,45.0,319.0,1.75,17.0,354.0,314.3,246.09
2018,9,3,10,30,60.0,349.0,1.8,17.1,397.0,357.09,278.6
2018,9,3,10,45,90.5,372.5,1.85,17.15,447.0,408.2,317.57
2018,9,3,11,0,121.0,396.0,1.9,17.2,497.0,479.54,370.79
2018,9,3,11,15,148.0,407.0,2.0,17.25,532.5,517.92,399.29
2018,9,3,11,30,175.0,418.0,2.1,17.3,568.0,556.36,427.84
2018,9,3,11,45,201.0,418.0,2.2,17.3,591.5,582.85,447.81
2018,9,3,12,0,227.0,418.0,2.3,17.3,615.0,608.6,467.28
2018,9,3,12,15,248.5,413.5,2.35,17.3,628.5,644.68,493.56
2018,9,3,12,30,270.0,409.0,2.4,17.3,642.0,659.26,504.61
2018,9,3,12,45,254.0,407.0,2.5,17.35,624.5,639.59,490.54
2018,9,3,13,0,238.0,405.0,2.6,17.4,607.0,599.5,462.13
2018,9,3,13,15,194.5,398.5,2.7,17.35,561.5,549.2,425.23
2018,9,3,13,30,151.0,392.0,2.8,17.3,516.0,499.53,388.26
2018,9,3,13,45,240.5,339.5,2.95,17.25,529.5,539.06,421.45
2018,9,3,14,0,330.0,287.0,3.1,17.2,543.0,554.76,436.45
2018,9,3,14,15,554.0,212.0,3.25,17.1,621.0,675.04,530.74
2018,9,3,14,30,778.0,137.0,3.4,17.0,699.0,749.14,589.14
2018,9,3,14,45,763.0,134.5,3.55,16.9,661.5,704.38,556.44
2018,9,3,15,0,748.0,132.0,3.7,16.8,624.0,660.85,524.57
2018,9,3,15,15,729.5,128.5,3.7,16.8,581.5,609.87,485.69
2018,9,3,15,30,711.0,125.0,3.7,16.8,539.0,558.36,445.5
2018,9,3,15,45,686.5,120.5,3.8,16.55,492.5,502.43,401.43
2018,9,3,16,0,662.0,116.0,3.9,16.3,446.0,447.21,356.59
2018,9,3,16,15,630.0,110.0,3.9,16.2,397.0,388.4,307.36
2018,9,3,16,30,598.0,104.0,3.9,16.1,348.0,331.82,258.77
2018,9,3,16,45,555.0,96.0,3.9,16.05,298.0,272.58,207.33
2018,9,3,17,0,512.0,88.0,3.9,16.0,248.0,217.58,159.12
2018,9,3,17,15,451.5,78.0,3.8,15.85,199.5,158.59,109.02
2018,9,3,17,30,391.0,68.0,3.7,15.7,151.0,110.7,70.36
2018,9,3,17,45,306.5,54.0,3.6,15.6,108.0,65.27,38.39
2018,9,3,18,0,222.0,40.0,3.5,15.5,65.0,30.38,19.77
2018,9,3,18,15,131.0,25.0,3.35,15.5,37.5,18.86,0.0
2018,9,3,18,30,40.0,10.0,3.2,15.5,10.0,7.87,0.0
2018,9,3,18,45,20.0,5.0,3.1,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.0,2.15,15.55,13.0,7.87,0.0
2018,9,4,6,0,124.0,20.0,2.2,15.7,26.0,15.16,0.0
2018,9,4,6,15,232.0,34.0,2.25,15.85,62.0,25.84,15.21
2018,9,4,6,30,340.0,48.0,2.3,16.0,98.0,57.9,32.32
2018,9,4,6,45,241.5,45.0,2.3,16.15,88.0,68.58,41.69
2018,9,4,7,0,143.0,42.0,2.3,16.3,78.0,65.34,43.67
2018,9,4,7,15,71.5,50.5,2.25,16.4,68.5,59.87,42.72
2018,9,4,7,30,0.0,59.0,2.2,16.5,59.0,45.19,32.83
2018,9,4,7,45,0.0,72.5,2.15,16.6,72.5,55.64,41.57
2018,9,4,8,0,0.0,86.0,2.1,16.7,86.0,66.19,50.26
2018,9,4,8,15,0.0,102.0,2.05,16.8,102.0,78.82,60.59
2018,9,4,8,30,0.0,118.0,2.0,16.9,118.0,91.58,70.9
2018,9,4,8,45,0.0,132.5,1.95,17.0,132.5,103.24,80.21
2018,9,4,9,0,0.0,147.0,1.9,17.1,147.0,114.99,89.52
2018,9,4,9,15,1.5,164.5,1.85,17.2,165.5,130.32,101.68
2018,9,4,9,30,3.0,182.0,1.8,17.3,184.0,145.9,113.95
2018,9,4,9,45,7.5,207.5,1.75,17.4,213.0,170.67,133.56
2018,9,4,10,0,12.0,233.0,1.7,17.5,242.0,196.01,153.39
2018,9,4,10,15,20.0,265.0,1.7,17.55,280.5,230.32,180.22
2018,9,4,10,30,28.0,297.0,1.7,17.6,319.0,281.68,219.87
2018,9,4,10,45,44.5,330.0,1.7,17.7,366.5,328.24,255.44
2018,9,4,11,0,61.0,363.0,1.7,17.8,414.0,375.83,291.27
2018,9,4,11,15,78.0,382.0,1.8,17.8,448.0,411.12,317.93
2018,9,4,11,30,95.0,401.0,1.9,17.8,482.0,446.69,344.7
2018,9,4,11,45,97.5,406.5,1.95,17.85,490.0,455.47,350.98
2018,9,4,12,0,100.0,412.0,2.0,17.9,498.0,463.78,357.12
2018,9,4,12,15,94.5,408.5,2.15,17.9,490.0,455.23,351.01
2018,9,4,12,30,89.0,405.0,2.3,17.9,482.0,446.19,344.62
2018,9,4,12,45,74.0,390.0,2.45,17.9,453.5,416.7,322.68
2018,9,4,13,0,59.0,375.0,2.6,17.9,425.0,387.22,300.61
2018,9,4,13,15,58.5,367.5,2.8,17.85,416.0,378.26,294.5
2018,9,4,13,30,58.0,360.0,3.0,17.8,407.0,369.05,288.08
2018,9,4,13,45,189.5,309.0,3.2,17.7,456.5,449.81,354.5
2018,9,4,14,0,321.0,258.0,3.4,17.6,506.0,520.74,412.0
2018,9,4,14,15,579.5,184.5,3.6,17.5,609.5,671.72,530.07
2018,9,4,14,30,838.0,111.0,3.8,17.4,713.0,771.22,606.83
2018,9,4,14,45,823.5,110.0,4.0,17.3,675.0,726.15,574.44
2018,9,4,15,0,809.0,109.0,4.2,17.2,637.0,679.42,540.27
2018,9,4,15,15,792.0,106.0,4.2,17.2,594.0,627.73,500.71
2018,9,4,15,30,775.0,103.0,4.2,17.2,551.0,575.2,459.52
2018,9,4,15,45,553.5,128.5,4.35,16.95,434.5,439.11,352.6
2018,9,4,16,0,332.0,154.0,4.5,16.7,318.0,315.26,253.41
2018,9,4,16,15,252.5,149.0,4.45,16.5,266.0,245.73,196.6
2018,9,4,16,30,173.0,144.0,4.4,16.3,214.0,188.53,149.58
2018,9,4,16,45,292.0,117.5,4.4,16.15,215.5,197.34,152.81
2018,9,4,17,0,411.0,91.0,4.4,16.0,217.0,190.8,140.83
2018,9,4,17,15,421.0,77.0,4.3,15.85,184.5,152.38,105.23
2018,9,4,17,30,431.0,63.0,4.2,15.7,152.0,115.36,72.45
2018,9,4,17,45,339.0,51.0,4.15,15.6,108.5,65.56,37.37
2018,9,4,18,0,247.0,39.0,4.1,15.5,65.0,30.01,19.19
2018,9,4,18,15,146.5,24.0,4.0,15.45,37.0,18.15,0.0
2018,9,4,18,30,46.0,9.0,3.9,15.4,9.0,7.08,0.0
2018,9,4,18,45,23.0,4.5,3.8,15.4,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.05,15.0,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.0,15.1,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,1.95,15.2,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,1.9,15.3,13.0,9.86,2.57
2018,9,5,6,45,0.0,18.5,1.85,15.4,18.5,14.06,6.29
2018,9,5,7,0,0.0,24.0,1.8,15.5,24.0,18.26,9.98
2018,9,5,7,15,0.0,27.5,1.75,15.6,27.5,20.95,12.32
2018,9,5,7,30,0.0,31.0,1.7,15.7,31.0,23.64,14.61
2018,9,5,7,45,0.0,42.5,1.7,15.85,42.5,32.48,22.08
2018,9,5,8,0,0.0,54.0,1.7,16.0,54.0,41.35,29.5
2018,9,5,8,15,0.0,67.0,1.75,16.1,67.0,51.41,37.84
2018,9,5,8,30,0.0,80.0,1.8,16.2,80.0,61.51,46.13
2018,9,5,8,45,0.0,90.0,1.9,16.3,90.0,69.3,52.42
2018,9,5,9,0,0.0,100.0,2.0,16.4,100.0,77.23,58.79
2018,9,5,9,15,0.0,105.5,2.15,16.45,105.5,81.63,62.23
2018,9,5,9,30,0.0,111.0,2.3,16.5,111.0,86.06,65.7
2018,9,5,9,45,0.0,116.5,2.45,16.6,116.5,90.51,69.17
2018,9,5,10,0,0.0,122.0,2.6,16.7,122.0,94.98,72.65
2018,9,5,10,15,1.5,140.5,2.75,16.75,141.5,111.23,85.77
2018,9,5,10,30,3.0,159.0,2.9,16.8,161.0,127.7,98.99
2018,9,5,10,45,6.0,188.0,3.05,16.8,192.5,154.4,120.43
2018,9,5,11,0,9.0,217.0,3.2,16.8,224.0,181.53,142.06
2018,9,5,11,15,10.5,233.5,3.3,16.8,242.0,197.05,154.3
2018,9,5,11,30,12.0,250.0,3.4,16.8,260.0,212.67,166.62
2018,9,5,11,45,14.0,267.0,3.5,16.85,279.0,229.25,179.66
2018,9,5,12,0,16.0,284.0,3.6,16.9,298.0,245.89,192.73
2018,9,5,12,15,16.0,281.0,3.7,16.85,295.0,243.31,190.74
2018,9,5,12,30,16.0,278.0,3.8,16.8,292.0,240.64,188.75
2018,9,5,12,45,19.0,287.5,3.95,16.75,303.5,251.49,197.56
2018,9,5,13,0,22.0,297.0,4.1,16.7,315.0,262.24,206.27
2018,9,5,13,15,35.0,311.0,4.2,16.6,339.5,303.95,239.66
2018,9,5,13,30,48.0,325.0,4.3,16.5,364.0,327.61,258.8
2018,9,5,13,45,63.0,334.0,4.4,16.45,383.5,347.51,275.1
2018,9,5,14,0,78.0,343.0,4.5,16.4,403.0,366.41,290.61
2018,9,5,14,15,90.5,331.0,4.55,16.3,398.0,362.16,288.17
2018,9,5,14,30,103.0,319.0,4.6,16.2,393.0,356.81,284.89
2018,9,5,14,45,101.0,303.5,4.7,16.15,372.5,336.43,269.38
2018,9,5,15,0,99.0,288.0,4.8,16.1,352.0,316.01,253.72
2018,9,5,15,15,78.0,260.0,4.8,16.1,308.5,271.91,218.55
2018,9,5,15,30,57.0,232.0,4.8,16.1,265.0,229.93,184.82
2018,9,5,15,45,42.5,206.5,4.9,15.95,230.0,196.02,157.55
2018,9,5,16,0,28.0,181.0,5.0,15.8,195.0,163.85,131.47
2018,9,5,16,15,47.0,166.5,4.95,15.7,186.5,157.61,126.48
2018,9,5,16,30,66.0,152.0,4.9,15.6,178.0,149.23,119.24
2018,9,5,16,45,100.0,134.0,4.9,15.5,167.5,145.62,115.09
2018,9,5,17,0,134.0,116.0,4.9,15.4,157.0,131.64,101.41
2018,9,5,17,15,113.5,95.0,4.85,15.3,125.0,100.43,74.84
2018,9,5,17,30,93.0,74.0,4.8,15.2,93.0,71.99,51.1
2018,9,5,17,45,59.5,54.0,4.75,15.1,65.0,46.32,30.91
2018,9,5,18,0,26.0,34.0,4.7,15.0,37.0,25.44,15.16
2018,9,5,18,15,13.0,19.5,4.65,14.95,21.0,14.64,0.0
2018,9,5,18,30,0.0,5.0,4.6,14.9,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.5,14.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.6,14.3,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.5,14.3,4.0,3.15,0.0
2018,9,6,6,15,0.0,8.5,2.4,14.35,8.5,6.44,0.0
2018,9,6,6,30,0.0,13.0,2.3,14.4,13.0,9.86,2.58
2018,9,6,6,45,0.0,19.5,2.25,14.45,19.5,14.82,6.97
2018,9,6,7,0,0.0,26.0,2.2,14.5,26.0,19.79,11.34
2018,9,6,7,15,0.0,31.0,2.2,14.65,31.0,23.63,14.67
2018,9,6,7,30,0.0,36.0,2.2,14.8,36.0,27.47,17.95
2018,9,6,7,45,0.0,42.5,2.2,14.9,42.5,32.48,22.17
2018,9,6,8,0,0.0,49.0,2.2,15.0,49.0,37.5,26.35
2018,9,6,8,15,0.0,64.5,2.3,15.15,64.5,49.48,36.36
2018,9,6,8,30,0.0,80.0,2.4,15.3,80.0,61.5,46.3
2018,9,6,8,45,0.0,106.0,2.55,15.45,106.0,82.01,63.2
2018,9,6,9,0,0.0,132.0,2.7,15.6,132.0,102.92,80.24
2018,9,6,9,15,0.0,140.5,2.9,15.75,140.5,109.82,85.63
2018,9,6,9,30,0.0,149.0,3.1,15.9,149.0,116.76,91.05
2018,9,6,9,45,0.0,150.5,3.25,16.0,150.5,118.03,91.84
2018,9,6,10,0,0.0,152.0,3.4,16.1,152.0,119.3,92.68
2018,9,6,10,15,2.5,171.0,3.55,16.2,173.0,137.04,106.96
2018,9,6,10,30,5.0,190.0,3.7,16.3,194.0,155.06,121.39
2018,9,6,10,45,7.0,204.5,3.85,16.4,210.0,169.13,132.56
2018,9,6,11,0,9.0,219.0,4.0,16.5,226.0,183.34,143.82
2018,9,6,11,15,8.0,210.5,4.05,16.6,217.0,175.49,137.34
2018,9,6,11,30,7.0,202.0,4.1,16.7,208.0,167.6,130.89
2018,9,6,11,45,11.5,238.0,4.15,16.8,248.0,202.3,158.62
2018,9,6,12,0,16.0,274.0,4.2,16.9,288.0,237.48,186.45
2018,9,6,12,15,18.0,290.0,4.2,16.95,305.5,253.25,198.8
2018,9,6,12,30,20.0,306.0,4.2,17.0,323.0,269.02,211.17
2018,9,6,12,45,23.0,311.0,4.2,17.1,330.5,276.03,216.72
2018,9,6,13,0,26.0,316.0,4.2,17.2,338.0,301.78,236.91
2018,9,6,13,15,26.0,311.0,4.25,17.25,332.5,296.33,232.76
2018,9,6,13,30,26.0,306.0,4.3,17.3,327.0,290.74,228.62
2018,9,6,13,45,133.0,264.0,4.35,17.35,366.5,360.17,286.82
2018,9,6,14,0,240.0,222.0,4.4,17.4,406.0,420.5,336.83
2018,9,6,14,15,457.5,175.5,4.4,17.4,507.0,568.22,454.49
2018,9,6,14,30,675.0,129.0,4.4,17.4,608.0,670.59,534.65
2018,9,6,14,45,492.5,161.5,4.4,17.4,501.0,541.7,433.91
2018,9,6,15,0,310.0,194.0,4.4,17.4,394.0,400.46,322.48
2018,9,6,15,15,204.0,200.0,4.4,17.4,328.0,322.33,259.55
2018,9,6,15,30,98.0,206.0,4.4,17.4,262.0,242.23,194.26
2018,9,6,15,45,314.5,155.5,4.45,17.25,312.5,329.42,266.15
2018,9,6,16,0,531.0,105.0,4.5,17.1,363.0,375.89,302.02
2018,9,6,16,15,632.5,87.5,4.55,16.95,361.5,371.33,294.76
2018,9,6,16,30,734.0,70.0,4.6,16.8,360.0,354.95,275.83
2018,9,6,16,45,672.5,68.0,4.65,16.65,304.0,286.88,216.46
2018,9,6,17,0,611.0,66.0,4.7,16.5,248.0,225.79,162.72
2018,9,6,17,15,567.5,58.5,4.65,16.35,201.0,169.78,113.43
2018,9,6,17,30,524.0,51.0,4.6,16.2,154.0,118.61,70.79
2018,9,6,17,45,423.5,42.0,4.6,16.05,109.0,67.23,35.46
2018,9,6,18,0,323.0,33.0,4.6,15.9,64.0,28.48,17.11
2018,9,6,18,15,193.5,21.0,4.55,15.8,36.5,17.48,0.0
2018,9,6,18,30,64.0,9.0,4.5,15.7,9.0,7.08,0.0
2018,9,6,18,45,32.0,4.5,4.5,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,7,5,45,94.5,10.0,2.85,14.65,14.0,0.0,0.0
2018,9,7,6,0,189.0,20.0,2.8,14.8,28.0,15.74,0.0
2018,9,7,6,15,326.5,29.5,2.8,14.9,66.0,24.46,13.35
2018,9,7,6,30,464.0,39.0,2.8,15.0,104.0,65.45,33.21
2018,9,7,6,45,325.5,33.5,2.8,15.15,88.5,75.06,43.39
2018,9,7,7,0,187.0,28.0,2.8,15.3,73.0,65.48,42.21
2018,9,7,7,15,93.5,37.0,2.8,15.45,59.5,57.14,39.93
2018,9,7,7,30,0.0,46.0,2.8,15.6,46.0,35.16,24.42
2018,9,7,7,45,0.0,55.5,2.8,15.7,55.5,42.49,30.59
2018,9,7,8,0,0.0,65.0,2.8,15.8,65.0,49.84,36.7
2018,9,7,8,15,0.0,84.5,2.8,15.95,84.5,64.98,49.27
2018,9,7,8,30,0.0,104.0,2.8,16.1,104.0,80.45,61.96
2018,9,7,8,45,0.0,120.5,2.8,16.25,120.5,93.67,72.66
2018,9,7,9,0,0.0,137.0,2.8,16.4,137.0,107.02,83.37
2018,9,7,9,15,0.5,149.0,2.8,16.5,149.5,117.15,91.39
2018,9,7,9,30,1.0,161.0,2.8,16.6,162.0,127.38,99.46
2018,9,7,9,45,2.5,174.5,2.85,16.75,176.5,139.74,109.23
2018,9,7,10,0,4.0,188.0,2.9,16.9,191.0,152.28,119.1
2018,9,7,10,15,6.5,206.0,2.95,16.95,211.0,169.59,132.84
2018,9,7,10,30,9.0,224.0,3.0,17.0,231.0,187.17,146.71
2018,9,7,10,45,10.5,237.0,3.05,17.1,245.5,199.82,156.55
2018,9,7,11,0,12.0,250.0,3.1,17.2,260.0,212.57,166.46
2018,9,7,11,15,14.5,265.5,3.2,17.25,277.5,228.46,178.91
2018,9,7,11,30,17.0,281.0,3.3,17.3,295.0,244.45,191.41
2018,9,7,11,45,24.5,309.0,3.45,17.35,329.5,295.17,231.11
2018,9,7,12,0,32.0,337.0,3.6,17.4,364.0,329.18,257.48
2018,9,7,12,15,44.0,356.0,3.8,17.4,393.5,358.91,280.78
2018,9,7,12,30,56.0,375.0,4.0,17.4,423.0,388.47,303.9
2018,9,7,12,45,58.0,373.0,4.2,17.4,422.0,387.78,303.65
2018,9,7,13,0,60.0,371.0,4.4,17.4,421.0,386.73,303.35
2018,9,7,13,15,53.0,355.5,4.65,17.4,399.0,364.04,286.21
2018,9,7,13,30,46.0,340.0,4.9,17.4,377.0,341.46,269.06
2018,9,7,13,45,185.5,282.5,5.15,17.4,424.5,424.02,338.56
2018,9,7,14,0,325.0,225.0,5.4,17.4,472.0,514.9,412.82
2018,9,7,14,15,614.0,156.5,5.55,17.35,599.0,676.96,542.7
2018,9,7,14,30,903.0,88.0,5.7,17.3,726.0,795.47,634.29
2018,9,7,14,45,891.5,86.0,5.9,17.25,687.0,749.66,601.6
2018,9,7,15,0,880.0,84.0,6.1,17.2,648.0,701.81,566.25
2018,9,7,15,15,864.0,82.5,6.1,17.2,604.0,649.78,525.38
2018,9,7,15,30,848.0,81.0,6.1,17.2,560.0,596.65,482.68
2018,9,7,15,45,827.0,78.0,6.2,17.1,511.5,541.52,437.6
2018,9,7,16,0,806.0,75.0,6.3,17.0,463.0,482.63,388.22
2018,9,7,16,15,777.5,71.5,6.3,16.9,411.5,420.33,334.61
2018,9,7,16,30,749.0,68.0,6.3,16.8,360.0,359.58,280.87
2018,9,7,16,45,708.0,64.0,6.25,16.7,307.5,296.23,224.17
2018,9,7,17,0,667.0,60.0,6.2,16.6,255.0,236.58,170.18
2018,9,7,17,15,603.5,54.0,6.1,16.5,203.5,173.45,115.11
2018,9,7,17,30,540.0,48.0,6.0,16.4,152.0,118.68,70.07
2018,9,7,17,45,435.5,40.0,5.85,16.25,107.0,66.81,34.49
2018,9,7,18,0,331.0,32.0,5.7,16.1,62.0,28.04,16.15
2018,9,7,18,15,198.0,20.5,5.55,16.05,35.0,16.13,0.0
2018,9,7,18,30,65.0,9.0,5.4,16.0,8.0,0.0,0.0
2018,9,7,18,45,32.5,4.5,5.25,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,8,5,45,98.0,10.0,4.8,15.45,13.5,0.0,0.0
2018,9,8,6,0,196.0,20.0,4.9,15.6,27.0,15.74,0.0
2018,9,8,6,15,336.5,28.5,4.95,15.75,65.0,24.63,13.02
2018,9,8,6,30,477.0,37.0,5.0,15.9,103.0,66.59,33.03
2018,9,8,6,45,404.5,54.5,5.05,16.0,127.0,105.61,65.19
2018,9,8,7,0,332.0,72.0,5.1,16.1,151.0,131.99,91.9
2018,9,8,7,15,301.0,97.5,5.05,16.25,182.5,169.52,127.05
2018,9,8,7,30,270.0,123.0,5.0,16.4,214.0,196.8,153.12
2018,9,8,7,45,356.5,130.0,4.95,16.5,271.0,261.54,207.09
2018,9,8,8,0,443.0,137.0,4.9,16.6,328.0,329.25,263.51
2018,9,8,8,15,438.0,154.0,4.9,16.7,362.0,369.87,298.11
2018,9,8,8,30,433.0,171.0,4.9,16.8,396.0,409.11,330.63
2018,9,8,8,45,426.5,194.0,4.85,16.9,432.5,451.41,364.45
2018,9,8,9,0,420.0,217.0,4.8,17.0,469.0,492.01,396.03
2018,9,8,9,15,606.0,168.0,4.8,17.1,559.5,604.28,485.13
2018,9,8,9,30,792.0,119.0,4.8,17.2,650.0,717.64,573.17
2018,9,8,9,45,850.5,102.5,4.8,17.25,700.0,770.34,611.54
2018,9,8,10,0,909.0,86.0,4.8,17.3,750.0,831.35,654.71
2018,9,8,10,15,916.0,87.0,4.85,17.4,779.0,867.55,679.54
2018,9,8,10,30,923.0,88.0,4.9,17.5,808.0,900.74,702.25
2018,9,8,10,45,927.5,89.0,4.9,17.55,829.5,928.52,720.86
2018,9,8,11,0,932.0,90.0,4.9,17.6,851.0,952.82,737.04
2018,9,8,11,15,935.0,90.5,5.05,17.65,865.0,971.63,750.55
2018,9,8,11,30,938.0,91.0,5.2,17.7,879.0,986.71,761.57
2018,9,8,11,45,938.5,92.0,5.3,17.75,885.0,996.1,768.38
2018,9,8,12,0,939.0,93.0,5.4,17.8,891.0,1001.59,772.63
2018,9,8,12,15,941.0,91.5,5.6,17.85,889.5,1002.01,774.16
2018,9,8,12,30,943.0,90.0,5.8,17.9,888.0,998.47,773.01
2018,9,8,12,45,946.0,86.5,5.95,17.9,879.0,989.83,768.15
2018,9,8,13,0,949.0,83.0,6.1,17.9,870.0,977.19,760.54
2018,9,8,13,15,944.5,82.5,6.2,17.95,851.5,956.89,747.05
2018,9,8,13,30,940.0,82.0,6.3,18.0,833.0,932.94,730.97
2018,9,8,13,45,933.5,81.5,6.4,18.05,807.5,903.75,711.07
2018,9,8,14,0,927.0,81.0,6.5,18.1,782.0,871.31,688.71
2018,9,8,14,15,919.5,79.5,6.55,18.1,750.0,833.93,662.5
2018,9,8,14,30,912.0,78.0,6.6,18.1,718.0,793.73,634.02
2018,9,8,14,45,901.0,77.0,6.65,18.15,680.0,748.87,601.67
2018,9,8,15,0,890.0,76.0,6.7,18.2,642.0,701.92,566.48
2018,9,8,15,15,875.0,74.0,6.7,18.2,598.0,649.5,525.19
2018,9,8,15,30,860.0,72.0,6.7,18.2,554.0,595.88,482.0
2018,9,8,15,45,841.5,70.0,6.7,18.1,507.0,539.44,435.61
2018,9,8,16,0,823.0,68.0,6.7,18.0,460.0,482.74,387.69
2018,9,8,16,15,796.5,65.5,6.7,17.8,409.5,423.58,336.56
2018,9,8,16,30,770.0,63.0,6.7,17.6,359.0,363.52,283.34
2018,9,8,16,45,728.0,59.5,6.7,17.4,306.5,299.1,225.77
2018,9,8,17,0,686.0,56.0,6.7,17.2,254.0,238.47,170.91
2018,9,8,17,15,620.0,51.0,6.6,16.95,202.0,175.84,116.26
2018,9,8,17,30,554.0,46.0,6.5,16.7,150.0,119.35,69.85
2018,9,8,17,45,440.5,38.5,6.45,16.45,104.5,66.32,33.67
2018,9,8,18,0,327.0,31.0,6.4,16.2,59.0,27.5,14.93
2018,9,8,18,15,193.0,19.5,6.3,16.1,33.0,15.34,0.0
2018,9,8,18,30,59.0,8.0,6.2,16.0,7.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,6.15,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.05,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.95,15.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.25,15.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
