Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,45,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,5,45,77.0,9.5,4.7,15.2,12.0,0.0,0.0
2018,9,9,6,0,154.0,19.0,4.7,15.3,24.0,14.95,0.0
2018,9,9,6,15,288.0,30.0,4.65,15.45,61.0,26.95,14.3
2018,9,9,6,30,422.0,41.0,4.6,15.6,98.0,67.96,35.57
2018,9,9,6,45,415.0,52.5,4.55,15.75,129.0,107.13,65.96
2018,9,9,7,0,408.0,64.0,4.5,15.9,160.0,145.24,99.94
2018,9,9,7,15,255.5,97.5,4.4,16.05,163.0,153.79,115.62
2018,9,9,7,30,103.0,131.0,4.3,16.2,166.0,145.75,114.89
2018,9,9,7,45,119.5,154.5,4.15,16.3,201.0,179.92,143.65
2018,9,9,8,0,136.0,178.0,4.0,16.4,236.0,216.12,173.71
2018,9,9,8,15,166.0,199.5,3.95,16.55,279.0,259.1,208.88
2018,9,9,8,30,196.0,221.0,3.9,16.7,322.0,305.21,246.15
2018,9,9,8,45,242.0,233.0,3.8,16.85,369.5,366.62,295.09
2018,9,9,9,0,288.0,245.0,3.7,17.0,417.0,421.51,338.21
2018,9,9,9,15,282.5,268.5,3.8,17.1,447.0,455.1,363.71
2018,9,9,9,30,277.0,292.0,3.9,17.2,477.0,487.52,387.95
2018,9,9,9,45,345.5,288.0,3.95,17.35,531.0,549.73,436.07
2018,9,9,10,0,414.0,284.0,4.0,17.5,585.0,632.07,498.03
2018,9,9,10,15,614.5,214.0,4.1,17.6,681.0,758.08,594.43
2018,9,9,10,30,815.0,144.0,4.2,17.7,777.0,877.48,681.36
2018,9,9,10,45,882.0,118.0,4.3,17.8,820.0,920.16,710.1
2018,9,9,11,0,949.0,92.0,4.4,17.9,863.0,973.49,746.76
2018,9,9,11,15,951.5,92.5,4.5,17.95,877.0,992.05,759.4
2018,9,9,11,30,954.0,93.0,4.6,18.0,891.0,1006.78,769.76
2018,9,9,11,45,955.0,93.5,4.7,18.05,897.0,1016.19,776.6
2018,9,9,12,0,956.0,94.0,4.8,18.1,903.0,1021.63,780.88
2018,9,9,12,15,955.0,94.0,5.05,18.15,900.5,1020.64,782.13
2018,9,9,12,30,954.0,94.0,5.3,18.2,898.0,1015.65,780.65
2018,9,9,12,45,951.0,94.0,5.5,18.2,887.5,1004.81,774.88
2018,9,9,13,0,948.0,94.0,5.7,18.2,877.0,990.1,766.39
2018,9,9,13,15,943.5,93.5,5.9,18.15,858.5,969.7,753.99
2018,9,9,13,30,939.0,93.0,6.1,18.1,840.0,945.66,738.9
2018,9,9,13,45,932.5,92.0,6.3,18.05,814.0,915.86,719.51
2018,9,9,14,0,926.0,91.0,6.5,18.0,788.0,882.79,697.55
2018,9,9,14,15,917.0,90.0,6.6,17.95,755.0,844.63,671.16
2018,9,9,14,30,908.0,89.0,6.7,17.9,722.0,803.74,642.52
2018,9,9,14,45,896.0,87.5,6.75,17.8,683.0,757.64,609.6
2018,9,9,15,0,884.0,86.0,6.8,17.7,644.0,709.53,573.56
2018,9,9,15,15,868.0,84.0,6.8,17.7,599.5,656.58,531.83
2018,9,9,15,30,852.0,82.0,6.8,17.7,555.0,602.52,488.27
2018,9,9,15,45,830.5,79.0,6.85,17.5,506.0,546.84,442.67
2018,9,9,16,0,809.0,76.0,6.9,17.3,457.0,487.28,392.69
2018,9,9,16,15,780.5,72.5,6.85,17.15,406.0,424.58,338.62
2018,9,9,16,30,752.0,69.0,6.8,17.0,355.0,363.42,284.41
2018,9,9,16,45,709.0,64.5,6.75,16.9,301.5,298.54,226.34
2018,9,9,17,0,666.0,60.0,6.7,16.8,248.0,236.65,170.39
2018,9,9,17,15,599.0,54.0,6.55,16.6,196.5,173.81,115.57
2018,9,9,17,30,532.0,48.0,6.4,16.4,145.0,118.65,70.19
2018,9,9,17,45,420.0,39.5,6.3,16.2,100.5,66.11,34.02
2018,9,9,18,0,308.0,31.0,6.2,16.0,56.0,27.69,13.97
2018,9,9,18,15,180.0,19.0,6.05,15.95,31.0,14.95,0.0
2018,9,9,18,30,52.0,7.0,5.9,15.9,6.0,0.0,0.0
2018,9,9,18,45,26.0,3.5,5.75,15.8,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,4.85,15.1,12.0,0.0,0.0
2018,9,10,6,0,174.0,18.0,4.9,15.2,24.0,14.16,0.0
2018,9,10,6,15,311.0,28.0,4.9,15.4,60.5,26.84,11.02
2018,9,10,6,30,448.0,38.0,4.9,15.6,97.0,69.23,35.21
2018,9,10,6,45,528.0,45.5,4.9,15.75,146.0,118.68,70.55
2018,9,10,7,0,608.0,53.0,4.9,15.9,195.0,177.83,119.04
2018,9,10,7,15,659.5,58.5,4.8,16.05,247.5,237.89,172.21
2018,9,10,7,30,711.0,64.0,4.7,16.2,300.0,302.28,229.63
2018,9,10,7,45,743.5,68.0,4.55,16.3,351.5,362.93,283.84
2018,9,10,8,0,776.0,72.0,4.4,16.4,403.0,425.94,338.57
2018,9,10,8,15,800.5,75.5,4.3,16.6,453.0,486.49,389.69
2018,9,10,8,30,825.0,79.0,4.2,16.8,503.0,547.81,439.67
2018,9,10,8,45,841.5,82.0,4.1,16.95,549.0,604.22,484.47
2018,9,10,9,0,858.0,85.0,4.0,17.1,595.0,655.03,523.79
2018,9,10,9,15,874.0,86.0,4.0,17.25,637.0,706.51,562.75
2018,9,10,9,30,890.0,87.0,4.0,17.4,679.0,756.59,598.81
2018,9,10,9,45,903.5,87.0,3.95,17.55,715.5,802.02,629.78
2018,9,10,10,0,917.0,87.0,3.9,17.7,752.0,845.28,658.82
2018,9,10,10,15,923.5,88.5,3.95,17.85,780.5,881.77,683.25
2018,9,10,10,30,930.0,90.0,4.0,18.0,809.0,915.18,705.43
2018,9,10,10,45,934.0,91.0,4.1,18.1,830.5,942.57,723.77
2018,9,10,11,0,938.0,92.0,4.2,18.2,852.0,966.44,739.74
2018,9,10,11,15,941.0,93.0,4.3,18.35,866.0,985.74,752.48
2018,9,10,11,30,944.0,94.0,4.4,18.5,880.0,1001.26,762.81
2018,9,10,11,45,944.5,94.5,4.5,18.6,885.5,1010.02,769.06
2018,9,10,12,0,945.0,95.0,4.6,18.7,891.0,1014.85,772.79
2018,9,10,12,15,943.5,95.5,4.7,18.75,888.5,1013.8,772.79
2018,9,10,12,30,942.0,96.0,4.8,18.8,886.0,1008.81,770.23
2018,9,10,12,45,938.5,96.5,4.95,18.8,875.5,998.01,764.33
2018,9,10,13,0,935.0,97.0,5.1,18.8,865.0,983.4,755.83
2018,9,10,13,15,930.0,96.0,5.25,18.8,846.0,962.13,742.66
2018,9,10,13,30,925.0,95.0,5.4,18.8,827.0,937.3,726.93
2018,9,10,13,45,917.5,94.0,5.6,18.75,800.5,906.85,707.5
2018,9,10,14,0,910.0,93.0,5.8,18.7,774.0,873.26,685.56
2018,9,10,14,15,900.5,91.5,6.0,18.6,741.0,834.57,659.72
2018,9,10,14,30,891.0,90.0,6.2,18.5,708.0,793.25,631.55
2018,9,10,14,45,878.0,89.0,6.4,18.4,669.0,747.48,599.59
2018,9,10,15,0,865.0,88.0,6.6,18.3,630.0,699.84,564.43
2018,9,10,15,15,848.0,86.0,6.6,18.3,586.0,646.98,522.91
2018,9,10,15,30,831.0,84.0,6.6,18.3,542.0,597.28,482.8
2018,9,10,15,45,808.0,81.5,6.9,17.9,493.5,538.24,435.53
2018,9,10,16,0,785.0,79.0,7.2,17.5,445.0,479.48,386.86
2018,9,10,16,15,753.0,75.5,7.25,17.25,393.5,416.41,332.73
2018,9,10,16,30,721.0,72.0,7.3,17.0,342.0,355.33,278.82
2018,9,10,16,45,673.5,67.5,7.35,16.75,289.5,289.96,220.66
2018,9,10,17,0,626.0,63.0,7.4,16.5,237.0,229.73,166.42
2018,9,10,17,15,553.5,57.0,7.35,16.25,186.5,168.08,112.88
2018,9,10,17,30,481.0,51.0,7.3,16.0,136.0,114.81,69.25
2018,9,10,17,45,363.0,41.0,7.3,15.8,93.0,63.65,33.78
2018,9,10,18,0,245.0,31.0,7.3,15.6,50.0,25.39,10.92
2018,9,10,18,15,138.5,18.5,7.2,15.6,27.5,14.56,0.0
2018,9,10,18,30,32.0,6.0,7.1,15.6,5.0,0.0,0.0
2018,9,10,18,45,16.0,3.0,7.05,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.0,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.95,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.8,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.75,15.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.65,15.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.35,15.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.25,15.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,15.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.45,15.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.6,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.7,15.05,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.85,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.85,14.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.8,14.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,9,11,5,45,72.5,9.0,7.05,15.1,11.0,0.0,0.0
2018,9,11,6,0,145.0,18.0,7.1,15.2,22.0,14.16,0.0
2018,9,11,6,15,278.5,29.5,7.15,15.3,58.0,28.98,11.42
2018,9,11,6,30,412.0,41.0,7.2,15.4,94.0,70.8,37.36
2018,9,11,6,45,497.0,48.5,7.3,15.55,142.0,119.09,72.31
2018,9,11,7,0,582.0,56.0,7.4,15.7,190.0,177.72,120.56
2018,9,11,7,15,636.0,61.5,7.3,15.8,242.0,236.18,172.7
2018,9,11,7,30,690.0,67.0,7.2,15.9,294.0,300.36,230.44
2018,9,11,7,45,725.5,71.5,7.15,16.0,346.0,362.28,286.36
2018,9,11,8,0,761.0,76.0,7.1,16.1,398.0,426.28,342.88
2018,9,11,8,15,787.0,79.0,7.0,16.2,448.0,486.4,394.93
2018,9,11,8,30,813.0,82.0,6.9,16.3,498.0,547.45,446.28
2018,9,11,8,45,831.0,85.0,6.85,16.4,544.0,604.25,492.95
2018,9,11,9,0,849.0,88.0,6.8,16.5,590.0,660.5,537.97
2018,9,11,9,15,863.0,90.0,6.75,16.6,631.0,706.1,573.87
2018,9,11,9,30,877.0,92.0,6.7,16.7,672.0,755.3,610.75
2018,9,11,9,45,888.0,93.0,6.6,16.8,707.5,799.32,642.08
2018,9,11,10,0,899.0,94.0,6.5,16.9,743.0,841.03,671.35
2018,9,11,10,15,907.5,94.5,6.45,16.95,772.0,877.58,696.85
2018,9,11,10,30,916.0,95.0,6.4,17.0,801.0,911.22,720.08
2018,9,11,10,45,922.5,95.0,6.35,17.05,822.5,939.43,739.27
2018,9,11,11,0,929.0,95.0,6.3,17.1,844.0,964.27,756.0
2018,9,11,11,15,933.0,95.0,6.35,17.1,858.0,983.24,769.26
2018,9,11,11,30,937.0,95.0,6.4,17.1,872.0,998.51,779.98
2018,9,11,11,45,940.0,94.0,6.4,17.15,878.0,1007.96,786.25
2018,9,11,12,0,943.0,93.0,6.4,17.2,884.0,1013.53,789.88
2018,9,11,12,15,944.5,91.5,6.5,17.15,882.0,1013.18,790.36
2018,9,11,12,30,946.0,90.0,6.6,17.1,880.0,1008.86,788.16
2018,9,11,12,45,948.0,87.5,6.7,17.1,871.0,999.99,782.67
2018,9,11,13,0,950.0,85.0,6.8,17.1,862.0,987.14,774.42
2018,9,11,13,15,947.0,84.0,6.9,17.1,844.0,967.33,761.22
2018,9,11,13,30,944.0,83.0,7.0,17.1,826.0,943.82,745.36
2018,9,11,13,45,939.0,81.5,7.1,17.1,800.5,914.44,725.19
2018,9,11,14,0,934.0,80.0,7.2,17.1,775.0,881.7,702.46
2018,9,11,14,15,925.5,79.0,7.25,17.05,742.5,843.47,675.45
2018,9,11,14,30,917.0,78.0,7.3,17.0,710.0,802.48,646.18
2018,9,11,14,45,905.5,76.5,7.35,16.95,671.0,756.2,612.63
2018,9,11,15,0,894.0,75.0,7.4,16.9,632.0,707.86,576.5
2018,9,11,15,15,878.5,73.0,7.4,16.9,587.5,654.61,534.14
2018,9,11,15,30,863.0,71.0,7.4,16.9,543.0,600.22,489.89
2018,9,11,15,45,840.0,69.5,7.35,16.75,494.0,541.38,441.13
2018,9,11,16,0,817.0,68.0,7.3,16.6,445.0,485.11,393.08
2018,9,11,16,15,785.0,65.5,7.25,16.5,393.5,421.39,337.72
2018,9,11,16,30,753.0,63.0,7.2,16.4,342.0,359.61,282.6
2018,9,11,16,45,705.5,59.0,7.15,16.35,288.5,293.63,223.3
2018,9,11,17,0,658.0,55.0,7.1,16.3,235.0,232.18,167.5
2018,9,11,17,15,585.0,50.0,7.0,16.15,184.0,168.59,111.99
2018,9,11,17,30,512.0,45.0,6.9,16.0,133.0,114.32,67.37
2018,9,11,17,45,388.5,36.5,6.8,15.85,90.0,62.08,31.36
2018,9,11,18,0,265.0,28.0,6.7,15.7,47.0,25.34,8.8
2018,9,11,18,15,150.5,17.0,6.6,15.65,26.0,13.38,0.0
2018,9,11,18,30,36.0,6.0,6.5,15.6,5.0,0.0,0.0
2018,9,11,18,45,18.0,3.0,6.45,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.75,15.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,9,12,5,45,73.0,9.0,5.15,15.4,11.0,0.0,0.0
2018,9,12,6,0,146.0,18.0,5.1,15.5,22.0,14.16,0.0
2018,9,12,6,15,265.5,28.0,5.15,15.6,54.5,28.7,10.01
2018,9,12,6,30,385.0,38.0,5.2,15.7,87.0,67.82,35.47
2018,9,12,6,45,404.5,50.5,5.25,15.8,123.5,109.37,68.1
2018,9,12,7,0,424.0,63.0,5.3,15.9,160.0,153.25,106.42
2018,9,12,7,15,410.0,83.0,5.3,15.95,196.0,192.76,143.73
2018,9,12,7,30,396.0,103.0,5.3,16.0,232.0,233.73,181.86
2018,9,12,7,45,531.0,98.0,5.25,16.1,302.5,313.72,248.76
2018,9,12,8,0,666.0,93.0,5.2,16.2,373.0,403.22,323.47
2018,9,12,8,15,731.5,88.0,5.15,16.3,430.5,470.37,380.0
2018,9,12,8,30,797.0,83.0,5.1,16.4,488.0,542.73,439.48
2018,9,12,8,45,787.5,94.0,5.0,16.5,525.5,590.19,477.59
2018,9,12,9,0,778.0,105.0,4.9,16.6,563.0,634.5,512.05
2018,9,12,9,15,776.0,114.0,4.85,16.75,598.0,678.84,545.63
2018,9,12,9,30,774.0,123.0,4.8,16.9,633.0,720.52,576.34
2018,9,12,9,45,791.5,124.0,4.8,17.0,670.0,766.77,609.94
2018,9,12,10,0,809.0,125.0,4.8,17.1,707.0,811.44,641.18
2018,9,12,10,15,774.5,146.5,4.8,17.2,721.5,830.34,653.41
2018,9,12,10,30,740.0,168.0,4.8,17.3,736.0,851.11,667.18
2018,9,12,10,45,662.5,213.5,4.85,17.35,732.5,845.6,661.56
2018,9,12,11,0,585.0,259.0,4.9,17.4,729.0,825.81,645.02
2018,9,12,11,15,562.0,274.5,4.95,17.4,732.0,830.37,647.66
2018,9,12,11,30,539.0,290.0,5.0,17.4,735.0,831.57,647.79
2018,9,12,11,45,538.5,292.0,5.1,17.45,739.5,838.18,652.78
2018,9,12,12,0,538.0,294.0,5.2,17.5,744.0,842.12,655.87
2018,9,12,12,15,542.5,291.5,5.3,17.5,744.0,843.83,657.76
2018,9,12,12,30,547.0,289.0,5.4,17.5,744.0,842.8,657.77
2018,9,12,12,45,659.5,228.0,5.55,17.45,769.5,891.86,697.54
2018,9,12,13,0,772.0,167.0,5.7,17.4,795.0,918.8,718.88
2018,9,12,13,15,838.0,132.0,5.8,17.4,800.0,931.06,728.73
2018,9,12,13,30,904.0,97.0,5.9,17.4,805.0,924.56,725.27
2018,9,12,13,45,855.0,114.5,6.0,17.35,766.5,876.84,692.07
2018,9,12,14,0,806.0,132.0,6.1,17.3,728.0,838.84,665.9
2018,9,12,14,15,711.0,160.5,6.15,17.2,669.5,767.71,613.96
2018,9,12,14,30,616.0,189.0,6.2,17.1,611.0,693.29,556.78
2018,9,12,14,45,484.0,216.5,6.3,17.0,536.5,587.62,474.4
2018,9,12,15,0,352.0,244.0,6.4,16.9,462.0,483.24,391.52
2018,9,12,15,15,271.0,238.0,6.4,16.9,398.5,406.81,330.14
2018,9,12,15,30,190.0,232.0,6.4,16.9,335.0,325.34,264.06
2018,9,12,15,45,278.0,195.0,6.5,16.6,330.0,339.11,276.23
2018,9,12,16,0,366.0,158.0,6.6,16.3,325.0,342.18,278.34
2018,9,12,16,15,354.0,139.0,6.6,16.2,285.0,296.06,239.1
2018,9,12,16,30,342.0,120.0,6.6,16.1,245.0,250.78,199.8
2018,9,12,16,45,371.0,99.5,6.6,15.95,215.5,218.43,169.52
2018,9,12,17,0,400.0,79.0,6.6,15.8,186.0,182.28,134.9
2018,9,12,17,15,286.0,68.0,6.45,15.7,136.0,122.14,85.61
2018,9,12,17,30,172.0,57.0,6.3,15.6,86.0,73.09,47.93
2018,9,12,17,45,113.0,38.5,6.2,15.5,55.0,40.5,23.2
2018,9,12,18,0,54.0,20.0,6.1,15.4,24.0,15.82,1.5
2018,9,12,18,15,27.0,10.0,5.95,15.45,12.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,13,5,45,31.0,6.5,3.4,15.5,7.5,0.0,0.0
2018,9,13,6,0,62.0,13.0,3.4,15.6,15.0,10.23,0.0
2018,9,13,6,15,193.5,27.5,3.55,15.7,48.5,26.24,7.92
2018,9,13,6,30,325.0,42.0,3.7,15.8,82.0,67.67,37.2
2018,9,13,6,45,448.0,46.5,3.9,15.95,131.0,114.24,70.1
2018,9,13,7,0,571.0,51.0,4.1,16.1,180.0,175.69,119.12
2018,9,13,7,15,542.0,66.5,4.15,16.2,214.0,220.29,162.12
2018,9,13,7,30,513.0,82.0,4.2,16.3,248.0,260.75,201.05
2018,9,13,7,45,575.0,87.5,4.25,16.4,303.5,323.78,255.61
2018,9,13,8,0,637.0,93.0,4.3,16.5,359.0,392.91,314.31
2018,9,13,8,15,724.0,83.0,4.3,16.6,421.0,464.59,374.0
2018,9,13,8,30,811.0,73.0,4.3,16.7,483.0,543.29,438.03
2018,9,13,8,45,831.0,75.0,4.3,16.8,529.0,595.98,480.35
2018,9,13,9,0,851.0,77.0,4.3,16.9,575.0,651.67,523.78
2018,9,13,9,15,863.0,79.5,4.25,17.0,615.5,701.56,561.43
2018,9,13,9,30,875.0,82.0,4.2,17.1,656.0,749.74,595.55
2018,9,13,9,45,882.0,85.0,4.15,17.2,690.0,792.57,624.98
2018,9,13,10,0,889.0,88.0,4.1,17.3,724.0,832.82,652.24
2018,9,13,10,15,897.0,89.5,4.1,17.4,753.0,869.58,676.97
2018,9,13,10,30,905.0,91.0,4.1,17.5,782.0,903.43,699.51
2018,9,13,10,45,910.5,91.0,4.05,17.55,803.0,930.35,716.96
2018,9,13,11,0,916.0,91.0,4.0,17.6,824.0,953.9,732.07
2018,9,13,11,15,920.0,91.5,4.05,17.65,838.0,973.05,744.76
2018,9,13,11,30,924.0,92.0,4.1,17.7,852.0,988.53,755.05
2018,9,13,11,45,925.5,92.0,4.1,17.7,857.5,997.32,760.7
2018,9,13,12,0,927.0,92.0,4.1,17.7,863.0,1002.25,763.9
2018,9,13,12,15,871.0,121.5,4.2,17.75,844.5,977.91,747.57
2018,9,13,12,30,815.0,151.0,4.3,17.8,826.0,964.38,738.96
2018,9,13,12,45,751.0,180.0,4.4,17.8,795.5,933.55,718.56
2018,9,13,13,0,687.0,209.0,4.5,17.8,765.0,891.92,690.66
2018,9,13,13,15,709.0,193.5,4.6,17.75,756.0,883.93,686.68
2018,9,13,13,30,731.0,178.0,4.7,17.7,747.0,871.79,679.57
2018,9,13,13,45,761.5,157.0,4.8,17.7,732.5,850.44,665.76
2018,9,13,14,0,792.0,136.0,4.9,17.7,718.0,832.72,654.6
2018,9,13,14,15,829.0,113.5,5.0,17.65,699.0,813.07,642.14
2018,9,13,14,30,866.0,91.0,5.1,17.6,680.0,779.54,619.39
2018,9,13,14,45,800.0,106.5,5.15,17.55,626.0,719.37,575.96
2018,9,13,15,0,734.0,122.0,5.2,17.5,572.0,655.87,527.19
2018,9,13,15,15,673.5,128.0,5.2,17.5,517.5,586.77,473.3
2018,9,13,15,30,613.0,134.0,5.2,17.5,463.0,520.71,420.77
2018,9,13,15,45,643.0,114.0,5.3,17.35,430.5,483.83,391.22
2018,9,13,16,0,673.0,94.0,5.4,17.2,398.0,442.05,356.26
2018,9,13,16,15,705.5,77.0,5.4,17.05,362.0,399.6,318.83
2018,9,13,16,30,738.0,60.0,5.4,16.9,326.0,352.48,275.68
2018,9,13,16,45,691.5,56.5,5.4,16.75,274.5,288.09,218.24
2018,9,13,17,0,645.0,53.0,5.4,16.6,223.0,228.11,164.03
2018,9,13,17,15,572.0,47.5,5.3,16.4,173.0,164.86,109.04
2018,9,13,17,30,499.0,42.0,5.2,16.2,123.0,110.88,64.71
2018,9,13,17,45,359.5,33.0,5.15,16.05,80.0,57.74,28.19
2018,9,13,18,0,220.0,24.0,5.1,15.9,37.0,21.98,0.42
2018,9,13,18,15,110.0,12.0,4.95,15.8,18.5,9.44,0.0
2018,9,13,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,14,5,45,28.0,5.0,2.55,14.7,5.5,0.0,0.0
2018,9,14,6,0,56.0,10.0,2.6,14.8,11.0,7.87,0.0
2018,9,14,6,15,28.5,22.5,2.7,14.95,23.0,18.36,4.14
2018,9,14,6,30,1.0,35.0,2.8,15.1,35.0,26.85,16.25
2018,9,14,6,45,8.5,56.0,2.95,15.2,58.0,44.51,31.41
2018,9,14,7,0,16.0,77.0,3.1,15.3,81.0,63.42,47.57
2018,9,14,7,15,47.5,101.5,3.1,15.4,116.0,96.49,74.91
2018,9,14,7,30,79.0,126.0,3.1,15.5,151.0,131.43,104.03
2018,9,14,7,45,108.5,147.5,3.15,15.6,188.5,173.91,139.5
2018,9,14,8,0,138.0,169.0,3.2,15.7,226.0,214.04,172.8
2018,9,14,8,15,139.5,188.5,3.15,15.85,252.5,241.31,195.23
2018,9,14,8,30,141.0,208.0,3.1,16.0,279.0,268.65,217.27
2018,9,14,8,45,147.5,232.0,3.1,16.1,312.5,303.32,244.84
2018,9,14,9,0,154.0,256.0,3.1,16.2,346.0,338.52,272.35
2018,9,14,9,15,206.0,271.5,3.1,16.35,400.5,398.21,319.46
2018,9,14,9,30,258.0,287.0,3.1,16.5,455.0,477.53,380.57
2018,9,14,9,45,264.5,302.5,3.1,16.6,483.0,509.81,404.2
2018,9,14,10,0,271.0,318.0,3.1,16.7,511.0,541.68,427.47
2018,9,14,10,15,253.0,336.5,3.1,16.8,522.5,554.98,436.03
2018,9,14,10,30,235.0,355.0,3.1,16.9,534.0,546.98,429.06
2018,9,14,10,45,288.0,350.5,3.1,17.0,576.0,617.31,481.73
2018,9,14,11,0,341.0,346.0,3.1,17.1,618.0,669.29,520.08
2018,9,14,11,15,390.5,336.0,3.2,17.2,652.0,712.7,552.36
2018,9,14,11,30,440.0,326.0,3.3,17.3,686.0,775.7,597.97
2018,9,14,11,45,453.5,322.5,3.35,17.4,696.0,789.81,607.75
2018,9,14,12,0,467.0,319.0,3.4,17.5,706.0,801.67,616.33
2018,9,14,12,15,479.0,310.5,3.55,17.55,706.5,804.87,619.57
2018,9,14,12,30,491.0,302.0,3.7,17.6,707.0,805.49,621.09
2018,9,14,12,45,451.0,316.0,3.8,17.65,684.0,775.33,599.0
2018,9,14,13,0,411.0,330.0,3.9,17.7,661.0,743.39,575.69
2018,9,14,13,15,546.0,261.5,4.05,17.7,691.0,793.97,617.19
2018,9,14,13,30,681.0,193.0,4.2,17.7,721.0,843.57,656.91
2018,9,14,13,45,783.0,144.0,4.35,17.7,731.5,858.51,668.92
2018,9,14,14,0,885.0,95.0,4.5,17.7,742.0,861.25,672.81
2018,9,14,14,15,891.5,87.5,4.6,17.65,714.0,829.71,651.95
2018,9,14,14,30,898.0,80.0,4.7,17.6,686.0,794.42,628.35
2018,9,14,14,45,886.0,78.0,4.85,17.55,647.0,747.66,596.22
2018,9,14,15,0,874.0,76.0,5.0,17.5,608.0,698.96,561.57
2018,9,14,15,15,857.0,74.5,5.0,17.5,564.0,645.87,520.48
2018,9,14,15,30,840.0,73.0,5.0,17.5,520.0,591.84,477.62
2018,9,14,15,45,817.0,70.5,5.2,17.3,471.5,536.06,432.94
2018,9,14,16,0,794.0,68.0,5.4,17.1,423.0,476.66,383.86
2018,9,14,16,15,753.5,66.0,5.45,16.95,370.0,410.69,327.69
2018,9,14,16,30,713.0,64.0,5.5,16.8,317.0,347.66,272.46
2018,9,14,16,45,667.5,58.5,5.55,16.65,265.0,282.94,214.86
2018,9,14,17,0,622.0,53.0,5.6,16.5,213.0,222.64,160.44
2018,9,14,17,15,517.5,48.0,5.6,16.35,160.5,154.97,103.07
2018,9,14,17,30,413.0,43.0,5.6,16.2,108.0,100.41,59.68
2018,9,14,17,45,274.0,33.0,5.6,16.05,69.0,51.78,25.97
2018,9,14,18,0,135.0,23.0,5.6,15.9,30.0,19.01,0.0
2018,9,14,18,15,67.5,11.5,5.55,15.8,15.0,9.05,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.25,14.95,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.3,15.0,18.0,11.8,0.0
2018,9,15,6,15,282.5,25.0,4.4,15.15,51.5,30.19,6.1
2018,9,15,6,30,420.0,35.0,4.5,15.3,85.0,73.67,37.76
2018,9,15,6,45,437.5,45.5,4.6,15.45,120.5,115.63,71.82
2018,9,15,7,0,455.0,56.0,4.7,15.6,156.0,159.59,110.98
2018,9,15,7,15,333.0,87.0,4.7,15.7,170.5,180.38,136.43
2018,9,15,7,30,211.0,118.0,4.7,15.8,185.0,182.32,143.79
2018,9,15,7,45,194.0,139.5,4.75,15.9,209.5,209.36,168.07
2018,9,15,8,0,177.0,161.0,4.8,16.0,234.0,225.62,182.59
2018,9,15,8,15,201.0,181.0,4.8,16.15,274.0,267.06,217.06
2018,9,15,8,30,225.0,201.0,4.8,16.3,314.0,322.04,261.83
2018,9,15,8,45,298.0,209.5,4.85,16.4,373.5,388.56,315.89
2018,9,15,9,0,371.0,218.0,4.9,16.5,433.0,461.49,374.31
2018,9,15,9,15,392.5,228.0,4.9,16.55,470.0,520.22,419.8
2018,9,15,9,30,414.0,238.0,4.9,16.6,507.0,565.52,454.5
2018,9,15,9,45,289.0,277.5,4.9,16.7,470.0,506.51,405.97
2018,9,15,10,0,164.0,317.0,4.9,16.8,433.0,436.16,348.1
2018,9,15,10,15,132.0,327.5,4.95,16.9,423.5,425.2,338.44
2018,9,15,10,30,100.0,338.0,5.0,17.0,414.0,392.44,311.75
2018,9,15,10,45,216.0,338.0,5.05,17.1,507.5,520.89,413.75
2018,9,15,11,0,332.0,338.0,5.1,17.2,601.0,654.8,516.6
2018,9,15,11,15,412.0,310.0,5.15,17.25,642.0,729.49,573.17
2018,9,15,11,30,492.0,282.0,5.2,17.3,683.0,785.4,615.94
2018,9,15,11,45,526.5,271.0,5.25,17.3,703.0,812.47,636.39
2018,9,15,12,0,561.0,260.0,5.3,17.3,723.0,837.18,655.27
2018,9,15,12,15,732.5,184.5,5.4,17.35,786.5,936.0,729.47
2018,9,15,12,30,904.0,109.0,5.5,17.4,850.0,997.73,773.47
2018,9,15,12,45,792.5,156.5,5.55,17.4,800.0,945.2,736.4
2018,9,15,13,0,681.0,204.0,5.6,17.4,750.0,885.4,694.37
2018,9,15,13,15,793.5,151.0,5.7,17.4,773.0,915.26,717.45
2018,9,15,13,30,906.0,98.0,5.8,17.4,796.0,933.2,731.58
2018,9,15,13,45,919.0,89.0,5.85,17.4,776.5,912.28,717.52
2018,9,15,14,0,932.0,80.0,5.9,17.4,757.0,886.97,700.49
2018,9,15,14,15,924.0,78.5,5.95,17.35,724.0,848.24,673.68
2018,9,15,14,30,916.0,77.0,6.0,17.3,691.0,806.72,644.64
2018,9,15,14,45,905.5,75.0,6.05,17.25,652.0,760.26,611.59
2018,9,15,15,0,895.0,73.0,6.1,17.2,613.0,711.68,576.27
2018,9,15,15,15,879.0,71.0,6.1,17.2,568.5,657.66,533.92
2018,9,15,15,30,863.0,69.0,6.1,17.2,524.0,602.56,489.69
2018,9,15,15,45,841.5,66.0,6.25,17.0,475.0,542.6,441.04
2018,9,15,16,0,820.0,63.0,6.4,16.8,426.0,482.78,390.88
2018,9,15,16,15,790.0,60.0,6.45,16.65,374.5,421.46,337.72
2018,9,15,16,30,760.0,57.0,6.5,16.5,323.0,359.43,282.51
2018,9,15,16,45,715.0,53.0,6.5,16.3,270.5,293.62,223.29
2018,9,15,17,0,670.0,49.0,6.5,16.1,218.0,232.06,167.11
2018,9,15,17,15,595.5,43.5,6.45,15.9,167.5,167.74,110.67
2018,9,15,17,30,521.0,38.0,6.4,15.7,117.0,111.32,63.96
2018,9,15,17,45,376.5,30.0,6.3,15.55,75.5,57.19,26.28
2018,9,15,18,0,232.0,22.0,6.2,15.4,34.0,20.87,0.0
2018,9,15,18,15,116.0,11.0,6.05,15.3,17.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,5,45,52.0,6.0,3.1,15.3,7.0,0.0,0.0
2018,9,16,6,0,104.0,12.0,3.1,15.4,14.0,9.44,0.0
2018,9,16,6,15,268.5,23.0,3.25,15.6,49.0,29.24,3.92
2018,9,16,6,30,433.0,34.0,3.4,15.8,84.0,75.92,38.57
2018,9,16,6,45,438.5,44.5,3.5,16.0,117.5,116.83,72.55
2018,9,16,7,0,444.0,55.0,3.6,16.2,151.0,158.24,110.04
2018,9,16,7,15,313.5,85.5,3.6,16.35,162.5,175.16,132.31
2018,9,16,7,30,183.0,116.0,3.6,16.5,174.0,172.07,135.4
2018,9,16,7,45,162.0,140.5,3.55,16.6,198.5,190.97,152.66
2018,9,16,8,0,141.0,165.0,3.5,16.7,223.0,213.81,172.23
2018,9,16,8,15,112.0,182.5,3.5,16.85,232.0,223.6,180.37
2018,9,16,8,30,83.0,200.0,3.5,17.0,241.0,219.33,176.57
2018,9,16,8,45,103.0,225.5,3.45,17.15,281.5,259.74,209.09
2018,9,16,9,0,123.0,251.0,3.4,17.3,322.0,315.45,253.12
2018,9,16,9,15,191.5,267.5,3.4,17.45,387.0,386.83,309.76
2018,9,16,9,30,260.0,284.0,3.4,17.6,452.0,479.61,381.52
2018,9,16,9,45,331.0,280.5,3.4,17.7,506.5,544.64,431.39
2018,9,16,10,0,402.0,277.0,3.4,17.8,561.0,630.92,495.96
2018,9,16,10,15,448.0,273.0,3.4,17.9,601.5,682.52,533.66
2018,9,16,10,30,494.0,269.0,3.4,18.0,642.0,734.67,571.44
2018,9,16,10,45,624.5,220.5,3.45,18.1,705.0,827.91,640.39
2018,9,16,11,0,755.0,172.0,3.5,18.2,768.0,915.81,702.2
2018,9,16,11,15,857.0,125.5,3.5,18.25,812.5,956.29,728.79
2018,9,16,11,30,959.0,79.0,3.5,18.3,857.0,1016.16,768.74
2018,9,16,11,45,960.5,78.5,3.55,18.4,862.5,1024.41,773.61
2018,9,16,12,0,962.0,78.0,3.6,18.5,868.0,1028.66,776.36
2018,9,16,12,15,961.0,78.5,3.65,18.5,865.0,1027.53,775.97
2018,9,16,12,30,960.0,79.0,3.7,18.5,862.0,1022.37,773.03
2018,9,16,12,45,957.0,79.0,3.8,18.5,851.0,1010.75,766.22
2018,9,16,13,0,954.0,79.0,3.9,18.5,840.0,995.22,756.87
2018,9,16,13,15,950.5,78.0,4.0,18.45,821.5,974.33,744.03
2018,9,16,13,30,947.0,77.0,4.1,18.4,803.0,949.74,728.66
2018,9,16,13,45,941.5,76.0,4.25,18.35,777.0,919.83,709.77
2018,9,16,14,0,936.0,75.0,4.4,18.3,751.0,886.59,688.56
2018,9,16,14,15,927.5,74.0,4.5,18.25,718.0,847.75,663.02
2018,9,16,14,30,919.0,73.0,4.6,18.2,685.0,806.17,635.18
2018,9,16,14,45,907.5,71.0,4.7,18.1,645.5,758.74,602.74
2018,9,16,15,0,896.0,69.0,4.8,18.0,606.0,709.29,568.2
2018,9,16,15,15,879.5,67.5,4.8,18.0,561.5,655.35,526.72
2018,9,16,15,30,863.0,66.0,4.8,18.0,517.0,600.4,483.38
2018,9,16,15,45,841.0,63.5,5.0,17.75,468.0,540.63,435.96
2018,9,16,16,0,819.0,61.0,5.2,17.5,419.0,481.05,386.89
2018,9,16,16,15,787.5,58.0,5.25,17.35,367.5,419.09,333.82
2018,9,16,16,30,756.0,55.0,5.3,17.2,316.0,356.6,278.77
2018,9,16,16,45,709.5,51.5,5.4,17.05,264.0,291.01,220.22
2018,9,16,17,0,663.0,48.0,5.5,16.9,212.0,229.84,164.75
2018,9,16,17,15,587.5,42.5,5.45,16.7,162.0,165.68,108.76
2018,9,16,17,30,512.0,37.0,5.4,16.5,112.0,109.66,62.58
2018,9,16,17,45,368.5,29.0,5.3,16.3,71.5,56.11,24.95
2018,9,16,18,0,225.0,21.0,5.2,16.1,31.0,20.17,0.0
2018,9,16,18,15,112.5,10.5,5.1,16.05,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.4,15.15,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.5,15.2,13.0,8.65,0.0
2018,9,17,6,15,269.5,22.0,3.65,15.35,47.5,29.58,1.93
2018,9,17,6,30,434.0,33.0,3.8,15.5,82.0,77.04,39.08
2018,9,17,6,45,409.5,38.0,3.95,15.65,104.0,108.1,66.71
2018,9,17,7,0,385.0,43.0,4.1,15.8,126.0,135.5,93.81
2018,9,17,7,15,195.5,68.5,4.15,15.9,111.0,120.69,90.88
2018,9,17,7,30,6.0,94.0,4.2,16.0,96.0,75.69,58.58
2018,9,17,7,45,35.0,126.5,4.2,16.05,140.5,120.09,95.64
2018,9,17,8,0,64.0,159.0,4.2,16.1,185.0,164.87,132.81
2018,9,17,8,15,70.0,181.0,4.25,16.2,213.0,191.52,154.73
2018,9,17,8,30,76.0,203.0,4.3,16.3,241.0,218.93,177.01
2018,9,17,8,45,115.5,228.0,4.3,16.35,291.5,283.05,229.1
2018,9,17,9,0,155.0,253.0,4.3,16.4,342.0,340.08,274.81
2018,9,17,9,15,155.0,272.5,4.4,16.45,367.0,366.87,295.52
2018,9,17,9,30,155.0,292.0,4.5,16.5,392.0,393.36,315.85
2018,9,17,9,45,139.0,306.5,4.55,16.55,399.5,401.78,321.49
2018,9,17,10,0,123.0,321.0,4.6,16.6,407.0,408.64,325.87
2018,9,17,10,15,117.5,336.0,4.7,16.6,421.0,423.64,336.97
2018,9,17,10,30,112.0,351.0,4.8,16.6,435.0,418.28,332.45
2018,9,17,10,45,149.0,363.5,4.9,16.6,478.5,487.97,386.85
2018,9,17,11,0,186.0,376.0,5.0,16.6,522.0,539.02,426.42
2018,9,17,11,15,195.5,381.0,5.15,16.6,537.0,556.75,440.02
2018,9,17,11,30,205.0,386.0,5.3,16.6,552.0,573.81,453.26
2018,9,17,11,45,174.0,390.5,5.45,16.55,532.0,550.15,434.59
2018,9,17,12,0,143.0,395.0,5.6,16.5,512.0,525.25,414.99
2018,9,17,12,15,171.5,391.5,5.75,16.5,531.0,549.31,434.68
2018,9,17,12,30,200.0,388.0,5.9,16.5,550.0,572.29,453.4
2018,9,17,12,45,230.5,379.0,6.0,16.45,563.5,590.19,468.4
2018,9,17,13,0,261.0,370.0,6.1,16.4,577.0,627.67,497.97
2018,9,17,13,15,424.0,299.5,6.2,16.4,626.5,722.57,574.87
2018,9,17,13,30,587.0,229.0,6.3,16.4,676.0,797.71,635.93
2018,9,17,13,45,753.5,157.0,6.35,16.35,710.5,857.25,683.4
2018,9,17,14,0,920.0,85.0,6.4,16.3,745.0,885.42,705.42
2018,9,17,14,15,911.0,83.0,6.45,16.3,711.5,845.5,677.01
2018,9,17,14,30,902.0,81.0,6.5,16.3,678.0,802.93,646.68
2018,9,17,14,45,889.5,79.5,6.5,16.25,638.5,755.87,612.6
2018,9,17,15,0,877.0,78.0,6.5,16.2,599.0,706.91,576.33
2018,9,17,15,15,859.5,75.5,6.5,16.2,554.0,651.98,532.93
2018,9,17,15,30,842.0,73.0,6.5,16.2,509.0,596.2,487.82
2018,9,17,15,45,818.0,71.0,6.5,16.1,460.5,540.19,441.41
2018,9,17,16,0,794.0,69.0,6.5,16.0,412.0,480.48,390.77
2018,9,17,16,15,761.0,65.5,6.45,15.95,360.5,415.99,334.77
2018,9,17,16,30,728.0,62.0,6.4,15.9,309.0,353.66,279.13
2018,9,17,16,45,678.5,57.5,6.35,15.8,257.0,287.47,219.6
2018,9,17,17,0,629.0,53.0,6.3,15.7,205.0,225.72,163.4
2018,9,17,17,15,546.5,46.5,6.2,15.6,155.5,161.06,107.04
2018,9,17,17,30,464.0,40.0,6.1,15.5,106.0,106.14,61.83
2018,9,17,17,45,322.5,30.5,6.0,15.4,67.0,54.28,24.29
2018,9,17,18,0,181.0,21.0,5.9,15.3,28.0,18.42,0.0
2018,9,17,18,15,90.5,10.5,5.85,15.25,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,4.0,14.85,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.1,14.9,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.0,4.2,15.0,4.0,3.02,0.0
2018,9,18,6,30,0.0,7.0,4.3,15.1,7.0,5.3,0.0
2018,9,18,6,45,0.0,11.0,4.45,15.2,11.0,8.34,1.34
2018,9,18,7,0,0.0,15.0,4.6,15.3,15.0,11.39,4.04
2018,9,18,7,15,0.0,22.5,4.6,15.4,22.5,17.12,9.0
2018,9,18,7,30,0.0,30.0,4.6,15.5,30.0,22.86,13.93
2018,9,18,7,45,0.0,62.5,4.55,15.55,62.5,47.9,35.25
2018,9,18,8,0,0.0,95.0,4.5,15.6,95.0,73.79,57.04
2018,9,18,8,15,0.0,100.5,4.5,15.7,100.5,78.06,60.42
2018,9,18,8,30,0.0,106.0,4.5,15.8,106.0,82.39,63.82
2018,9,18,8,45,0.0,111.0,4.5,15.9,111.0,86.34,66.88
2018,9,18,9,0,0.0,116.0,4.5,16.0,116.0,90.34,69.97
2018,9,18,9,15,0.0,121.0,4.55,16.05,121.0,94.37,73.09
2018,9,18,9,30,0.0,126.0,4.6,16.1,126.0,98.43,76.24
2018,9,18,9,45,0.5,141.5,4.6,16.2,142.0,111.58,86.84
2018,9,18,10,0,1.0,157.0,4.6,16.3,158.0,124.88,97.51
2018,9,18,10,15,2.5,171.5,4.6,16.3,173.5,138.35,108.35
2018,9,18,10,30,4.0,186.0,4.6,16.3,189.0,152.0,119.31
2018,9,18,10,45,4.5,185.5,4.6,16.35,189.0,152.14,119.26
2018,9,18,11,0,5.0,185.0,4.6,16.4,189.0,152.29,119.26
2018,9,18,11,15,5.5,190.0,4.6,16.4,194.5,157.1,123.07
2018,9,18,11,30,6.0,195.0,4.6,16.4,200.0,161.91,126.89
2018,9,18,11,45,6.0,192.5,4.6,16.45,197.5,159.85,125.16
2018,9,18,12,0,6.0,190.0,4.6,16.5,195.0,157.76,123.44
2018,9,18,12,15,5.0,183.5,4.7,16.45,187.5,151.28,118.23
2018,9,18,12,30,4.0,177.0,4.8,16.4,180.0,144.8,113.02
2018,9,18,12,45,6.0,194.5,4.9,16.4,199.0,161.46,126.62
2018,9,18,13,0,8.0,212.0,5.0,16.4,218.0,178.22,140.27
2018,9,18,13,15,9.0,218.5,5.2,16.4,225.5,184.61,145.58
2018,9,18,13,30,10.0,225.0,5.4,16.4,233.0,190.99,150.93
2018,9,18,13,45,12.5,231.0,5.55,16.35,240.5,198.25,157.11
2018,9,18,14,0,15.0,237.0,5.7,16.3,248.0,205.42,163.26
2018,9,18,14,15,15.0,232.0,5.85,16.2,242.5,200.74,159.83
2018,9,18,14,30,15.0,227.0,6.0,16.1,237.0,196.07,156.43
2018,9,18,14,45,10.5,204.5,6.15,16.05,211.5,172.72,137.66
2018,9,18,15,0,6.0,182.0,6.3,16.0,186.0,149.93,119.23
2018,9,18,15,15,6.5,173.0,6.3,16.0,177.0,142.57,113.5
2018,9,18,15,30,7.0,164.0,6.3,16.0,168.0,135.22,107.74
2018,9,18,15,45,12.5,155.5,6.5,15.8,161.5,131.07,104.76
2018,9,18,16,0,18.0,147.0,6.7,15.6,155.0,126.4,101.21
2018,9,18,16,15,147.5,124.5,6.7,15.45,175.0,177.41,143.69
2018,9,18,16,30,277.0,102.0,6.7,15.3,195.0,204.5,163.58
2018,9,18,16,45,386.0,84.0,6.7,15.15,189.0,212.89,165.45
2018,9,18,17,0,495.0,66.0,6.7,15.0,183.0,202.87,149.33
2018,9,18,17,15,352.0,57.0,6.65,14.9,129.5,128.62,88.15
2018,9,18,17,30,209.0,48.0,6.6,14.8,76.0,75.8,47.89
2018,9,18,17,45,129.5,31.5,6.5,14.65,46.5,37.49,17.19
2018,9,18,18,0,50.0,15.0,6.4,14.5,17.0,12.36,0.0
2018,9,18,18,15,25.0,7.5,6.25,14.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.45,14.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
