Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,14.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,19,5,45,21.0,5.0,4.45,14.25,5.0,0.0,0.0
2018,9,19,6,0,42.0,10.0,4.5,14.3,10.0,7.87,0.0
2018,9,19,6,15,146.0,26.5,4.5,14.45,40.0,28.76,0.0
2018,9,19,6,30,250.0,43.0,4.5,14.6,70.0,67.82,38.42
2018,9,19,6,45,268.5,53.0,4.45,14.75,96.5,98.52,65.04
2018,9,19,7,0,287.0,63.0,4.4,14.9,123.0,131.29,94.52
2018,9,19,7,15,161.0,85.0,4.15,15.0,120.5,127.92,98.39
2018,9,19,7,30,35.0,107.0,3.9,15.1,118.0,101.77,80.32
2018,9,19,7,45,33.0,129.0,3.65,15.2,140.5,122.45,97.95
2018,9,19,8,0,31.0,151.0,3.4,15.3,163.0,143.12,115.14
2018,9,19,8,15,46.5,173.5,3.15,15.4,194.5,173.47,140.12
2018,9,19,8,30,62.0,196.0,2.9,15.5,226.0,205.68,166.32
2018,9,19,8,45,148.0,218.5,2.65,15.65,300.0,296.54,240.34
2018,9,19,9,0,234.0,241.0,2.4,15.8,374.0,384.56,310.19
2018,9,19,9,15,297.5,249.5,2.35,15.95,431.0,465.24,372.53
2018,9,19,9,30,361.0,258.0,2.3,16.1,488.0,536.45,426.44
2018,9,19,9,45,429.5,250.0,2.2,16.25,538.5,616.76,485.73
2018,9,19,10,0,498.0,242.0,2.1,16.4,589.0,684.5,534.55
2018,9,19,10,15,650.5,193.5,2.15,16.6,665.5,795.83,615.96
2018,9,19,10,30,803.0,145.0,2.2,16.8,742.0,896.68,685.01
2018,9,19,10,45,848.0,131.5,2.2,17.0,777.5,944.41,715.11
2018,9,19,11,0,893.0,118.0,2.2,17.2,813.0,976.95,735.22
2018,9,19,11,15,897.0,118.0,2.3,17.4,826.0,994.82,746.79
2018,9,19,11,30,901.0,118.0,2.4,17.6,839.0,1009.08,756.2
2018,9,19,11,45,902.0,118.0,2.5,17.8,844.0,1016.72,761.36
2018,9,19,12,0,903.0,118.0,2.6,18.0,849.0,1020.57,764.2
2018,9,19,12,15,902.5,117.5,2.75,18.1,845.5,1018.64,764.12
2018,9,19,12,30,902.0,117.0,2.9,18.2,842.0,1012.9,761.63
2018,9,19,12,45,899.0,116.0,3.05,18.3,830.0,1000.46,754.7
2018,9,19,13,0,896.0,115.0,3.2,18.4,818.0,984.35,745.36
2018,9,19,13,15,891.0,113.5,3.4,18.45,798.5,962.27,732.43
2018,9,19,13,30,886.0,112.0,3.6,18.5,779.0,936.78,717.04
2018,9,19,13,45,878.5,110.5,3.8,18.55,752.5,905.8,697.64
2018,9,19,14,0,871.0,109.0,4.0,18.6,726.0,871.83,675.9
2018,9,19,14,15,859.5,107.5,4.2,18.55,692.5,841.12,656.47
2018,9,19,14,30,848.0,106.0,4.4,18.5,659.0,797.89,627.84
2018,9,19,14,45,833.0,103.5,4.65,18.45,619.0,748.88,595.01
2018,9,19,15,0,818.0,101.0,4.9,18.4,579.0,698.32,558.76
2018,9,19,15,15,797.0,98.0,4.9,18.4,534.0,642.04,515.64
2018,9,19,15,30,776.0,95.0,4.9,18.4,489.0,585.37,471.16
2018,9,19,15,45,746.5,91.0,5.2,18.15,439.5,522.92,422.05
2018,9,19,16,0,717.0,87.0,5.5,17.9,390.0,462.58,372.77
2018,9,19,16,15,674.5,82.5,5.55,17.7,338.0,396.44,316.87
2018,9,19,16,30,632.0,78.0,5.6,17.5,286.0,333.73,262.35
2018,9,19,16,45,571.5,71.5,5.65,17.25,234.5,267.04,203.97
2018,9,19,17,0,511.0,65.0,5.7,17.0,183.0,206.73,150.58
2018,9,19,17,15,419.0,55.5,5.65,16.75,136.0,144.18,97.49
2018,9,19,17,30,327.0,46.0,5.6,16.5,89.0,90.97,54.61
2018,9,19,17,45,209.0,32.0,5.55,16.2,55.0,45.65,18.85
2018,9,19,18,0,91.0,18.0,5.5,15.9,21.0,15.26,0.0
2018,9,19,18,15,45.5,9.0,5.4,15.85,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,5,45,31.0,5.0,2.25,16.25,5.0,0.0,0.0
2018,9,20,6,0,62.0,10.0,2.3,16.3,10.0,7.87,0.0
2018,9,20,6,15,189.5,23.5,2.3,16.6,40.0,29.16,0.0
2018,9,20,6,30,317.0,37.0,2.3,16.9,70.0,73.02,39.08
2018,9,20,6,45,418.0,46.0,2.3,17.2,116.0,122.25,77.4
2018,9,20,7,0,519.0,55.0,2.3,17.5,162.0,183.88,128.13
2018,9,20,7,15,582.5,61.0,2.25,17.75,213.0,243.56,180.24
2018,9,20,7,30,646.0,67.0,2.2,18.0,264.0,310.12,237.88
2018,9,20,7,45,688.5,72.0,2.15,18.25,316.0,373.41,292.19
2018,9,20,8,0,731.0,77.0,2.1,18.5,368.0,439.89,347.35
2018,9,20,8,15,760.5,81.0,2.0,18.8,418.0,501.92,397.06
2018,9,20,8,30,790.0,85.0,1.9,19.1,468.0,565.26,445.82
2018,9,20,8,45,812.0,87.0,1.8,19.4,514.0,622.72,488.4
2018,9,20,9,0,834.0,89.0,1.7,19.7,560.0,679.96,529.21
2018,9,20,9,15,851.5,91.0,1.65,20.0,602.0,733.38,566.1
2018,9,20,9,30,869.0,93.0,1.6,20.3,644.0,777.97,594.26
2018,9,20,9,45,884.5,92.5,1.55,20.55,680.0,823.52,622.7
2018,9,20,10,0,900.0,92.0,1.5,20.8,716.0,867.05,649.22
2018,9,20,10,15,908.0,93.5,1.5,20.95,744.5,903.86,671.75
2018,9,20,10,30,916.0,95.0,1.5,21.1,773.0,937.69,692.2
2018,9,20,10,45,921.5,96.0,1.55,21.3,794.0,965.5,709.22
2018,9,20,11,0,927.0,97.0,1.6,21.5,815.0,989.87,724.1
2018,9,20,11,15,930.5,97.5,1.65,21.5,828.5,1008.21,735.75
2018,9,20,11,30,934.0,98.0,1.7,21.5,842.0,1022.8,745.19
2018,9,20,11,45,935.5,98.0,1.8,21.55,847.0,1031.06,751.33
2018,9,20,12,0,937.0,98.0,1.9,21.6,852.0,1035.41,755.15
2018,9,20,12,15,936.5,97.5,2.0,21.6,849.0,1033.32,755.14
2018,9,20,12,30,936.0,97.0,2.1,21.6,846.0,1027.3,752.75
2018,9,20,12,45,934.5,96.0,2.25,21.6,834.5,1015.86,747.54
2018,9,20,13,0,933.0,95.0,2.4,21.6,823.0,1000.57,739.83
2018,9,20,13,15,928.0,94.5,2.45,21.55,804.0,978.78,726.92
2018,9,20,13,30,923.0,94.0,2.5,21.5,785.0,953.44,711.7
2018,9,20,13,45,916.5,92.0,2.6,21.45,758.0,921.75,692.63
2018,9,20,14,0,910.0,90.0,2.7,21.4,731.0,886.91,671.22
2018,9,20,14,15,899.5,89.0,2.75,21.35,697.0,846.85,645.6
2018,9,20,14,30,889.0,88.0,2.8,21.3,663.0,804.28,617.95
2018,9,20,14,45,875.5,85.5,2.85,21.2,623.0,755.61,585.69
2018,9,20,15,0,862.0,83.0,2.9,21.1,583.0,705.19,551.24
2018,9,20,15,15,843.0,81.0,2.9,21.1,538.0,655.46,514.31
2018,9,20,15,30,824.0,79.0,2.9,21.1,493.0,599.01,471.5
2018,9,20,15,45,798.5,75.5,2.95,20.85,443.5,537.0,423.79
2018,9,20,16,0,773.0,72.0,3.0,20.6,394.0,475.68,374.89
2018,9,20,16,15,736.0,68.0,3.0,20.35,342.5,409.75,320.64
2018,9,20,16,30,699.0,64.0,3.0,20.1,291.0,346.5,266.79
2018,9,20,16,45,643.5,59.0,3.0,19.85,239.0,279.23,208.73
2018,9,20,17,0,588.0,54.0,3.0,19.6,187.0,217.66,154.66
2018,9,20,17,15,498.5,46.5,3.0,19.2,138.5,152.89,100.05
2018,9,20,17,30,409.0,39.0,3.0,18.8,90.0,98.83,56.57
2018,9,20,17,45,274.5,27.5,3.0,18.45,55.0,48.21,16.28
2018,9,20,18,0,140.0,16.0,3.0,18.1,20.0,14.39,0.0
2018,9,20,18,15,70.0,8.0,2.95,17.85,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,5,45,32.5,5.0,1.15,15.55,5.0,0.0,0.0
2018,9,21,6,0,65.0,10.0,1.1,15.6,10.0,7.87,0.0
2018,9,21,6,15,195.5,23.0,1.2,15.8,39.5,31.06,0.0
2018,9,21,6,30,326.0,36.0,1.3,16.0,69.0,74.68,39.71
2018,9,21,6,45,425.5,44.5,1.4,16.15,114.5,124.11,78.84
2018,9,21,7,0,525.0,53.0,1.5,16.3,160.0,185.71,129.92
2018,9,21,7,15,532.5,64.0,1.6,16.5,199.0,233.7,174.3
2018,9,21,7,30,540.0,75.0,1.7,16.7,238.0,282.02,218.26
2018,9,21,7,45,414.5,110.0,1.75,16.85,248.5,291.47,231.13
2018,9,21,8,0,289.0,145.0,1.8,17.0,259.0,280.23,224.83
2018,9,21,8,15,195.5,159.5,1.9,17.3,241.0,261.52,210.57
2018,9,21,8,30,102.0,174.0,2.0,17.6,223.0,220.77,177.24
2018,9,21,8,45,57.0,178.5,2.05,17.85,206.5,189.87,151.58
2018,9,21,9,0,12.0,183.0,2.1,18.1,190.0,155.52,122.56
2018,9,21,9,15,11.5,196.0,2.1,18.35,203.0,166.64,131.14
2018,9,21,9,30,11.0,209.0,2.1,18.6,216.0,177.76,139.57
2018,9,21,9,45,14.5,227.5,2.1,18.85,237.0,197.02,154.52
2018,9,21,10,0,18.0,246.0,2.1,19.1,258.0,216.64,169.61
2018,9,21,10,15,26.5,270.5,2.1,19.25,289.5,264.06,206.45
2018,9,21,10,30,35.0,295.0,2.1,19.4,321.0,296.65,231.28
2018,9,21,10,45,39.0,309.0,2.1,19.55,338.5,315.15,245.04
2018,9,21,11,0,43.0,323.0,2.1,19.7,356.0,333.78,258.88
2018,9,21,11,15,57.5,341.0,2.1,19.75,386.0,366.64,283.89
2018,9,21,11,30,72.0,359.0,2.1,19.8,416.0,399.83,308.86
2018,9,21,11,45,91.5,370.0,2.1,19.85,443.0,430.81,332.24
2018,9,21,12,0,111.0,381.0,2.1,19.9,470.0,461.67,355.36
2018,9,21,12,15,107.5,377.0,2.1,19.85,463.0,453.95,349.49
2018,9,21,12,30,104.0,373.0,2.1,19.8,456.0,445.81,343.57
2018,9,21,12,45,84.0,359.5,2.15,19.75,426.0,411.54,317.88
2018,9,21,13,0,64.0,346.0,2.2,19.7,396.0,377.48,292.23
2018,9,21,13,15,75.5,343.0,2.25,19.5,400.5,384.06,298.3
2018,9,21,13,30,87.0,340.0,2.3,19.3,405.0,389.93,303.69
2018,9,21,13,45,221.5,289.5,2.35,19.15,446.5,495.43,387.56
2018,9,21,14,0,356.0,239.0,2.4,19.0,488.0,571.88,447.83
2018,9,21,14,15,615.0,163.5,2.45,18.85,569.0,705.18,550.79
2018,9,21,14,30,874.0,88.0,2.5,18.7,650.0,793.76,616.1
2018,9,21,14,45,859.5,86.5,2.5,18.55,610.5,745.92,582.89
2018,9,21,15,0,845.0,85.0,2.5,18.4,571.0,702.63,553.01
2018,9,21,15,15,825.5,82.5,2.5,18.4,526.0,646.66,511.5
2018,9,21,15,30,806.0,80.0,2.5,18.4,481.0,590.13,468.45
2018,9,21,15,45,779.5,76.5,2.55,18.05,432.0,528.39,420.83
2018,9,21,16,0,753.0,73.0,2.6,17.7,383.0,467.49,372.1
2018,9,21,16,15,715.0,69.0,2.55,17.5,332.0,402.13,317.75
2018,9,21,16,30,677.0,65.0,2.5,17.3,281.0,339.75,264.14
2018,9,21,16,45,619.5,59.5,2.5,17.05,229.5,272.55,205.82
2018,9,21,17,0,562.0,54.0,2.5,16.8,178.0,211.34,151.78
2018,9,21,17,15,471.0,46.0,2.55,16.55,131.0,147.33,97.44
2018,9,21,17,30,380.0,38.0,2.6,16.3,84.0,94.28,54.37
2018,9,21,17,45,249.5,27.0,2.6,16.05,51.0,45.8,12.7
2018,9,21,18,0,119.0,16.0,2.6,15.8,18.0,14.23,0.0
2018,9,21,18,15,59.5,8.0,2.6,15.7,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,22,5,45,30.5,4.5,2.1,14.25,4.5,0.0,0.0
2018,9,22,6,0,61.0,9.0,2.1,14.3,9.0,7.08,0.0
2018,9,22,6,15,188.5,22.0,2.1,14.45,37.5,30.65,0.0
2018,9,22,6,30,316.0,35.0,2.1,14.6,66.0,74.16,39.44
2018,9,22,6,45,319.0,36.5,2.1,14.75,84.0,99.46,63.58
2018,9,22,7,0,322.0,38.0,2.1,14.9,102.0,123.83,87.2
2018,9,22,7,15,161.0,46.5,2.0,14.95,78.5,100.38,75.45
2018,9,22,7,30,0.0,55.0,1.9,15.0,55.0,42.11,30.41
2018,9,22,7,45,0.0,68.5,1.8,15.1,68.5,52.56,39.32
2018,9,22,8,0,0.0,82.0,1.7,15.2,82.0,63.3,48.3
2018,9,22,8,15,0.0,94.0,1.65,15.35,94.0,72.89,56.19
2018,9,22,8,30,0.0,106.0,1.6,15.5,106.0,82.56,64.05
2018,9,22,8,45,1.0,133.0,1.55,15.6,133.5,105.5,82.86
2018,9,22,9,0,2.0,160.0,1.5,15.7,161.0,128.91,101.79
2018,9,22,9,15,4.0,174.5,1.55,15.85,177.0,142.63,112.65
2018,9,22,9,30,6.0,189.0,1.6,16.0,193.0,156.61,123.68
2018,9,22,9,45,7.5,201.0,1.6,16.15,206.0,168.25,132.73
2018,9,22,10,0,9.0,213.0,1.6,16.3,219.0,180.05,141.87
2018,9,22,10,15,12.5,231.5,1.75,16.35,240.5,199.5,157.26
2018,9,22,10,30,16.0,250.0,1.9,16.4,262.0,219.27,172.81
2018,9,22,10,45,14.5,249.0,2.05,16.5,260.0,217.2,170.89
2018,9,22,11,0,13.0,248.0,2.2,16.6,258.0,215.07,169.01
2018,9,22,11,15,14.0,254.5,2.45,16.65,265.5,221.95,174.45
2018,9,22,11,30,15.0,261.0,2.7,16.7,273.0,228.83,179.89
2018,9,22,11,45,17.5,272.0,2.95,16.75,286.0,241.21,189.74
2018,9,22,12,0,20.0,283.0,3.2,16.8,299.0,253.63,199.61
2018,9,22,12,15,30.0,304.0,3.45,16.85,328.0,304.36,239.71
2018,9,22,12,30,40.0,325.0,3.7,16.9,357.0,335.03,263.9
2018,9,22,12,45,47.0,330.0,3.95,16.9,367.0,346.46,273.22
2018,9,22,13,0,54.0,335.0,4.2,16.9,377.0,357.57,282.41
2018,9,22,13,15,54.0,327.0,4.35,16.9,368.0,348.48,275.75
2018,9,22,13,30,54.0,319.0,4.5,16.9,359.0,339.24,269.02
2018,9,22,13,45,200.5,274.0,4.7,16.95,414.5,442.48,354.95
2018,9,22,14,0,347.0,229.0,4.9,17.0,470.0,555.4,445.89
2018,9,22,14,15,616.5,157.0,4.9,17.0,560.0,701.12,562.13
2018,9,22,14,30,886.0,85.0,4.9,17.0,650.0,801.27,638.32
2018,9,22,14,45,873.0,83.0,4.9,17.05,610.5,753.46,603.5
2018,9,22,15,0,860.0,81.0,4.9,17.1,571.0,703.87,567.55
2018,9,22,15,15,841.0,78.0,4.9,17.1,525.5,647.75,524.23
2018,9,22,15,30,822.0,75.0,4.9,17.1,480.0,595.46,482.65
2018,9,22,15,45,796.0,72.0,4.75,17.05,431.0,533.71,432.28
2018,9,22,16,0,770.0,69.0,4.6,17.0,382.0,472.71,381.18
2018,9,22,16,15,732.0,65.0,4.65,16.9,330.5,406.41,324.88
2018,9,22,16,30,694.0,61.0,4.7,16.8,279.0,342.93,269.22
2018,9,22,16,45,635.5,56.0,4.7,16.7,227.5,274.96,209.04
2018,9,22,17,0,577.0,51.0,4.7,16.6,176.0,213.06,153.47
2018,9,22,17,15,480.5,44.0,4.75,16.4,128.5,147.94,97.75
2018,9,22,17,30,384.0,37.0,4.8,16.2,81.0,94.36,53.93
2018,9,22,17,45,233.5,24.5,4.85,16.05,47.0,42.44,7.3
2018,9,22,18,0,83.0,12.0,4.9,15.9,13.0,10.66,0.0
2018,9,22,18,15,41.5,6.0,4.85,15.8,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.0,3.6,14.7,4.0,0.0,0.0
2018,9,23,6,0,47.0,8.0,3.6,14.7,8.0,6.29,0.0
2018,9,23,6,15,160.5,22.5,3.7,14.9,35.5,29.13,0.0
2018,9,23,6,30,274.0,37.0,3.8,15.1,63.0,70.98,38.02
2018,9,23,6,45,366.0,47.5,3.95,15.25,105.5,119.33,77.84
2018,9,23,7,0,458.0,58.0,4.1,15.4,148.0,178.01,127.33
2018,9,23,7,15,524.0,66.0,4.1,15.5,198.0,237.41,179.89
2018,9,23,7,30,590.0,74.0,4.1,15.6,248.0,304.13,238.59
2018,9,23,7,45,645.5,78.0,4.1,15.75,301.5,369.34,295.47
2018,9,23,8,0,701.0,82.0,4.1,15.9,355.0,439.61,355.13
2018,9,23,8,15,732.0,86.0,4.05,16.0,404.0,501.26,406.5
2018,9,23,8,30,763.0,90.0,4.0,16.1,453.0,563.13,456.53
2018,9,23,8,45,775.0,95.0,3.95,16.2,495.0,616.08,498.13
2018,9,23,9,0,787.0,100.0,3.9,16.3,537.0,667.98,537.75
2018,9,23,9,15,793.0,106.0,3.85,16.4,574.0,715.19,572.75
2018,9,23,9,30,799.0,112.0,3.8,16.5,611.0,760.35,604.46
2018,9,23,9,45,832.5,107.5,3.8,16.55,652.5,814.63,642.4
2018,9,23,10,0,866.0,103.0,3.8,16.6,694.0,858.29,672.13
2018,9,23,10,15,876.5,104.0,3.85,16.7,723.0,895.58,697.29
2018,9,23,10,30,887.0,105.0,3.9,16.8,752.0,930.14,720.44
2018,9,23,10,45,895.0,105.0,3.9,16.85,773.5,958.37,738.94
2018,9,23,11,0,903.0,105.0,3.9,16.9,795.0,983.34,755.22
2018,9,23,11,15,907.5,104.5,4.0,16.9,807.5,1000.99,767.29
2018,9,23,11,30,912.0,104.0,4.1,16.9,820.0,1014.99,777.04
2018,9,23,11,45,915.0,103.5,4.2,16.9,825.5,1023.79,783.37
2018,9,23,12,0,918.0,103.0,4.3,16.9,831.0,1028.76,787.25
2018,9,23,12,15,921.0,101.0,4.55,16.9,828.5,1028.27,789.2
2018,9,23,12,30,924.0,99.0,4.8,16.9,826.0,1023.86,788.67
2018,9,23,12,45,929.0,94.0,5.05,16.85,816.0,1014.23,784.64
2018,9,23,13,0,934.0,89.0,5.3,16.8,806.0,1000.58,777.74
2018,9,23,13,15,929.0,88.5,5.5,16.75,786.5,978.47,764.38
2018,9,23,13,30,924.0,88.0,5.7,16.7,767.0,952.82,748.4
2018,9,23,13,45,916.0,87.5,5.95,16.65,740.0,921.1,728.13
2018,9,23,14,0,908.0,87.0,6.2,16.6,713.0,886.31,705.3
2018,9,23,14,15,897.0,85.5,6.2,16.55,679.0,845.09,676.24
2018,9,23,14,30,886.0,84.0,6.2,16.5,645.0,801.42,645.15
2018,9,23,14,45,871.5,83.0,6.2,16.45,605.5,753.48,610.53
2018,9,23,15,0,857.0,82.0,6.2,16.4,566.0,703.89,574.03
2018,9,23,15,15,837.5,79.0,6.2,16.4,520.5,652.83,533.66
2018,9,23,15,30,818.0,76.0,6.2,16.4,475.0,595.07,487.18
2018,9,23,15,45,789.5,73.5,5.95,16.3,426.0,532.56,435.4
2018,9,23,16,0,761.0,71.0,5.7,16.2,377.0,471.05,383.15
2018,9,23,16,15,719.5,67.5,5.6,16.1,325.0,404.06,325.41
2018,9,23,16,30,678.0,64.0,5.5,16.0,273.0,340.59,269.14
2018,9,23,16,45,615.5,59.0,5.35,15.9,221.5,272.06,208.09
2018,9,23,17,0,553.0,54.0,5.2,15.8,170.0,210.07,152.3
2018,9,23,17,15,451.5,46.0,5.1,15.7,123.0,144.27,96.01
2018,9,23,17,30,350.0,38.0,5.0,15.6,76.0,90.67,52.02
2018,9,23,17,45,209.5,24.5,4.95,15.5,44.0,40.45,1.24
2018,9,23,18,0,69.0,11.0,4.9,15.4,12.0,9.74,0.0
2018,9,23,18,15,34.5,5.5,4.75,15.35,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,24,5,45,19.0,3.5,0.5,14.4,3.5,0.0,0.0
2018,9,24,6,0,38.0,7.0,0.4,14.4,7.0,5.51,0.0
2018,9,24,6,15,163.5,21.5,0.45,14.5,35.0,26.66,0.0
2018,9,24,6,30,289.0,36.0,0.5,14.6,63.0,74.3,39.41
2018,9,24,6,45,308.0,39.5,0.55,14.65,85.0,103.18,66.94
2018,9,24,7,0,327.0,43.0,0.6,14.7,107.0,133.21,94.73
2018,9,24,7,15,163.5,59.5,0.65,14.85,91.5,109.17,82.65
2018,9,24,7,30,0.0,76.0,0.7,15.0,76.0,59.2,44.9
2018,9,24,7,45,0.5,93.0,0.8,15.15,93.0,73.18,56.76
2018,9,24,8,0,1.0,110.0,0.9,15.3,110.0,87.32,68.47
2018,9,24,8,15,1.0,125.5,0.9,15.5,125.5,100.07,78.83
2018,9,24,8,30,1.0,141.0,0.9,15.7,141.0,112.93,89.13
2018,9,24,8,45,19.5,174.0,0.9,15.9,184.5,153.21,122.09
2018,9,24,9,0,38.0,207.0,0.9,16.1,228.0,208.0,166.03
2018,9,24,9,15,82.0,242.5,0.9,16.3,292.0,276.56,220.4
2018,9,24,9,30,126.0,278.0,0.9,16.5,356.0,365.86,289.05
2018,9,24,9,45,151.5,296.5,0.9,16.75,395.5,410.88,322.17
2018,9,24,10,0,177.0,315.0,0.9,17.0,435.0,457.38,356.12
2018,9,24,10,15,186.5,328.5,0.95,17.25,459.5,485.75,376.2
2018,9,24,10,30,196.0,342.0,1.0,17.5,484.0,514.03,396.2
2018,9,24,10,45,187.5,352.0,1.05,17.7,491.0,521.61,400.76
2018,9,24,11,0,179.0,362.0,1.1,17.9,498.0,528.06,404.71
2018,9,24,11,15,155.5,368.5,1.2,18.05,488.0,515.26,394.79
2018,9,24,11,30,132.0,375.0,1.3,18.2,478.0,501.11,383.98
2018,9,24,11,45,141.5,377.0,1.45,18.3,488.0,513.72,394.03
2018,9,24,12,0,151.0,379.0,1.6,18.4,498.0,525.7,403.41
2018,9,24,12,15,142.0,375.0,1.7,18.35,486.5,512.34,393.92
2018,9,24,12,30,133.0,371.0,1.8,18.3,475.0,498.32,384.08
2018,9,24,12,45,128.0,366.0,1.9,18.3,465.0,486.61,375.97
2018,9,24,13,0,123.0,361.0,2.0,18.3,455.0,474.38,367.43
2018,9,24,13,15,123.0,352.0,2.1,18.25,444.0,462.28,359.23
2018,9,24,13,30,123.0,343.0,2.2,18.2,433.0,449.65,350.61
2018,9,24,13,45,275.5,289.0,2.3,18.1,480.5,546.38,428.19
2018,9,24,14,0,428.0,235.0,2.4,18.0,528.0,633.34,496.21
2018,9,24,14,15,661.5,161.0,2.45,17.85,588.5,744.9,582.19
2018,9,24,14,30,895.0,87.0,2.5,17.7,649.0,813.0,632.38
2018,9,24,14,45,880.0,85.5,2.55,17.6,608.5,763.68,598.54
2018,9,24,15,0,865.0,84.0,2.6,17.5,568.0,712.73,563.75
2018,9,24,15,15,845.0,81.0,2.6,17.5,522.0,660.99,525.1
2018,9,24,15,30,825.0,78.0,2.6,17.5,476.0,602.43,480.39
2018,9,24,15,45,795.5,75.0,2.6,17.2,425.5,538.35,430.55
2018,9,24,16,0,766.0,72.0,2.6,16.9,375.0,475.38,379.81
2018,9,24,16,15,724.5,68.0,2.65,16.75,323.0,407.49,323.37
2018,9,24,16,30,683.0,64.0,2.7,16.6,271.0,343.26,268.03
2018,9,24,16,45,620.5,58.0,2.7,16.4,219.0,273.36,207.11
2018,9,24,17,0,558.0,52.0,2.7,16.2,167.0,210.09,151.06
2018,9,24,17,15,456.5,44.0,2.6,16.05,120.0,143.96,94.95
2018,9,24,17,30,355.0,36.0,2.5,15.9,73.0,90.06,50.53
2018,9,24,17,45,214.0,23.5,2.45,15.7,42.0,39.87,0.0
2018,9,24,18,0,73.0,11.0,2.4,15.5,11.0,9.88,0.0
2018,9,24,18,15,36.5,5.5,2.25,15.45,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,5,45,29.0,4.5,1.6,14.55,4.0,0.0,0.0
2018,9,25,6,0,58.0,9.0,1.6,14.6,8.0,0.0,0.0
2018,9,25,6,15,122.5,16.0,1.55,14.75,24.0,20.33,0.0
2018,9,25,6,30,187.0,23.0,1.5,14.9,40.0,51.62,25.7
2018,9,25,6,45,153.0,27.0,1.5,15.05,47.0,59.63,37.57
2018,9,25,7,0,119.0,31.0,1.5,15.2,54.0,65.43,45.62
2018,9,25,7,15,59.5,40.5,1.45,15.35,52.0,54.66,39.52
2018,9,25,7,30,0.0,50.0,1.4,15.5,50.0,38.25,27.09
2018,9,25,7,45,0.0,67.0,1.4,15.65,67.0,51.4,38.26
2018,9,25,8,0,0.0,84.0,1.4,15.8,84.0,65.05,49.68
2018,9,25,8,15,0.0,91.5,1.45,15.95,91.5,70.95,54.46
2018,9,25,8,30,0.0,99.0,1.5,16.1,99.0,76.9,59.22
2018,9,25,8,45,0.0,115.5,1.6,16.25,115.5,90.38,70.19
2018,9,25,9,0,0.0,132.0,1.7,16.4,132.0,104.0,81.16
2018,9,25,9,15,0.5,146.5,1.8,16.55,147.0,116.42,91.07
2018,9,25,9,30,1.0,161.0,1.9,16.7,162.0,128.99,101.04
2018,9,25,9,45,2.0,171.5,2.05,16.85,173.0,138.66,108.63
2018,9,25,10,0,3.0,182.0,2.2,17.0,184.0,148.47,116.32
2018,9,25,10,15,7.0,204.5,2.3,17.15,209.5,171.52,134.71
2018,9,25,10,30,11.0,227.0,2.4,17.3,235.0,195.03,153.3
2018,9,25,10,45,12.5,236.5,2.45,17.4,246.0,204.98,160.97
2018,9,25,11,0,14.0,246.0,2.5,17.5,257.0,215.01,168.74
2018,9,25,11,15,16.5,261.0,2.55,17.55,274.0,231.01,181.27
2018,9,25,11,30,19.0,276.0,2.6,17.6,291.0,247.15,193.86
2018,9,25,11,45,21.0,284.0,2.65,17.7,300.5,256.5,201.08
2018,9,25,12,0,23.0,292.0,2.7,17.8,310.0,265.84,208.34
2018,9,25,12,15,26.5,298.5,2.7,17.8,319.0,297.24,232.81
2018,9,25,12,30,30.0,305.0,2.7,17.8,328.0,307.07,240.49
2018,9,25,12,45,32.5,306.5,2.7,17.75,331.5,310.71,243.52
2018,9,25,13,0,35.0,308.0,2.7,17.7,335.0,314.19,246.49
2018,9,25,13,15,38.0,303.0,2.7,17.65,331.5,311.35,244.67
2018,9,25,13,30,41.0,298.0,2.7,17.6,328.0,308.3,242.73
2018,9,25,13,45,186.0,258.0,2.65,17.6,385.5,416.02,331.07
2018,9,25,14,0,331.0,218.0,2.6,17.6,443.0,533.81,423.55
2018,9,25,14,15,604.0,152.0,2.55,17.5,537.5,689.27,543.89
2018,9,25,14,30,877.0,86.0,2.5,17.4,632.0,798.86,623.75
2018,9,25,14,45,862.5,83.5,2.45,17.35,592.0,749.49,588.56
2018,9,25,15,0,848.0,81.0,2.4,17.3,552.0,698.52,553.04
2018,9,25,15,15,827.5,79.0,2.4,17.3,507.0,648.23,515.43
2018,9,25,15,30,807.0,77.0,2.4,17.3,462.0,591.28,471.86
2018,9,25,15,45,779.5,73.5,2.25,17.05,413.0,528.66,422.53
2018,9,25,16,0,752.0,70.0,2.1,16.8,364.0,467.02,372.45
2018,9,25,16,15,712.0,66.0,2.05,16.65,313.0,400.57,317.16
2018,9,25,16,30,672.0,62.0,2.0,16.5,262.0,337.65,262.96
2018,9,25,16,45,611.0,56.0,1.95,16.3,211.0,268.89,203.17
2018,9,25,17,0,550.0,50.0,1.9,16.1,160.0,206.62,148.09
2018,9,25,17,15,449.5,41.5,1.95,15.95,114.0,140.74,92.32
2018,9,25,17,30,349.0,33.0,2.0,15.8,68.0,87.1,47.62
2018,9,25,17,45,210.5,21.5,2.0,15.6,39.0,37.89,0.0
2018,9,25,18,0,72.0,10.0,2.0,15.4,10.0,9.16,0.0
2018,9,25,18,15,36.0,5.0,2.05,15.35,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.6,14.3,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.6,14.3,3.0,0.0,0.0
2018,9,26,6,15,0.0,11.0,1.6,14.45,11.0,8.65,0.0
2018,9,26,6,30,0.0,19.0,1.6,14.6,19.0,14.48,5.01
2018,9,26,6,45,0.0,35.5,1.6,14.75,35.5,27.34,17.07
2018,9,26,7,0,0.0,52.0,1.6,14.9,52.0,40.5,28.66
2018,9,26,7,15,1.5,70.0,1.5,15.05,70.5,55.51,41.65
2018,9,26,7,30,3.0,88.0,1.4,15.2,89.0,70.81,54.73
2018,9,26,7,45,1.5,92.5,1.35,15.3,93.0,73.4,56.91
2018,9,26,8,0,0.0,97.0,1.3,15.4,97.0,75.98,58.96
2018,9,26,8,15,0.0,101.0,1.25,15.55,101.0,78.91,61.22
2018,9,26,8,30,0.0,105.0,1.2,15.7,105.0,81.93,63.51
2018,9,26,8,45,3.0,134.0,1.1,15.9,135.5,108.06,84.96
2018,9,26,9,0,6.0,163.0,1.0,16.1,166.0,134.94,106.64
2018,9,26,9,15,13.0,193.5,1.0,16.3,201.0,166.81,132.17
2018,9,26,9,30,20.0,224.0,1.0,16.5,236.0,199.68,158.1
2018,9,26,9,45,24.5,240.0,0.95,16.7,255.5,218.11,172.18
2018,9,26,10,0,29.0,256.0,0.9,16.9,275.0,254.22,199.92
2018,9,26,10,15,52.0,288.0,0.85,17.15,324.5,307.49,240.83
2018,9,26,10,30,75.0,320.0,0.8,17.4,374.0,362.5,282.01
2018,9,26,10,45,98.0,336.5,0.8,17.7,409.0,402.73,311.6
2018,9,26,11,0,121.0,353.0,0.8,18.0,444.0,465.86,357.33
2018,9,26,11,15,192.0,354.5,0.8,18.3,501.5,538.74,410.68
2018,9,26,11,30,263.0,356.0,0.8,18.6,559.0,635.67,478.89
2018,9,26,11,45,287.5,346.5,0.75,18.95,569.5,652.2,488.69
2018,9,26,12,0,312.0,337.0,0.7,19.3,580.0,667.46,498.45
2018,9,26,12,15,278.5,343.0,0.75,19.55,559.5,639.89,478.6
2018,9,26,12,30,245.0,349.0,0.8,19.8,539.0,611.14,458.28
2018,9,26,12,45,234.0,350.0,0.85,20.05,529.0,575.53,434.02
2018,9,26,13,0,223.0,351.0,0.9,20.3,519.0,562.29,424.97
2018,9,26,13,15,225.0,341.0,1.15,20.3,507.0,549.17,418.11
2018,9,26,13,30,227.0,331.0,1.4,20.3,495.0,535.05,410.12
2018,9,26,13,45,181.5,321.5,1.65,20.25,449.5,478.02,369.21
2018,9,26,14,0,136.0,312.0,1.9,20.2,404.0,422.9,328.79
2018,9,26,14,15,137.0,294.5,2.2,19.95,383.0,400.59,313.91
2018,9,26,14,30,138.0,277.0,2.5,19.7,362.0,377.89,298.12
2018,9,26,14,45,177.0,254.0,2.8,19.45,356.0,377.78,300.38
2018,9,26,15,0,216.0,231.0,3.1,19.2,350.0,374.07,299.43
2018,9,26,15,15,228.0,208.5,3.1,19.2,324.5,362.92,291.1
2018,9,26,15,30,240.0,186.0,3.1,19.2,299.0,335.12,269.55
2018,9,26,15,45,186.5,168.5,3.5,18.55,250.5,262.7,212.12
2018,9,26,16,0,133.0,151.0,3.9,17.9,202.0,208.35,168.09
2018,9,26,16,15,136.0,127.0,3.95,17.55,173.0,178.84,143.54
2018,9,26,16,30,139.0,103.0,4.0,17.2,144.0,149.03,117.97
2018,9,26,16,45,119.5,84.0,4.05,16.85,114.0,116.31,89.73
2018,9,26,17,0,100.0,65.0,4.1,16.5,84.0,86.02,63.4
2018,9,26,17,15,75.5,48.0,4.0,16.35,60.0,59.13,40.25
2018,9,26,17,30,51.0,31.0,3.9,16.2,36.0,35.42,19.25
2018,9,26,17,45,25.5,18.0,3.85,16.0,20.5,17.18,0.0
2018,9,26,18,0,0.0,5.0,3.8,15.8,5.0,3.93,0.0
2018,9,26,18,15,0.0,2.5,3.6,15.8,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.45,14.5,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.4,14.6,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.4,14.7,10.0,7.58,0.0
2018,9,27,6,45,0.0,14.0,1.35,14.8,14.0,10.63,3.18
2018,9,27,7,0,0.0,18.0,1.3,14.9,18.0,13.67,5.96
2018,9,27,7,15,0.0,13.5,1.25,14.95,13.5,10.25,3.13
2018,9,27,7,30,0.0,9.0,1.2,15.0,9.0,6.83,0.22
2018,9,27,7,45,0.0,20.5,1.1,15.1,20.5,15.6,7.78
2018,9,27,8,0,0.0,32.0,1.0,15.2,32.0,24.41,15.31
2018,9,27,8,15,0.0,53.5,1.05,15.3,53.5,40.96,29.33
2018,9,27,8,30,0.0,75.0,1.1,15.4,75.0,57.59,43.24
2018,9,27,8,45,0.0,98.5,1.1,15.5,98.5,76.37,58.77
2018,9,27,9,0,0.0,122.0,1.1,15.6,122.0,95.72,74.59
2018,9,27,9,15,0.5,140.0,1.1,15.7,140.5,111.08,86.95
2018,9,27,9,30,1.0,158.0,1.1,15.8,159.0,126.64,99.38
2018,9,27,9,45,6.0,187.5,1.15,15.95,191.5,156.15,123.12
2018,9,27,10,0,11.0,217.0,1.2,16.1,224.0,186.46,147.18
2018,9,27,10,15,21.5,248.0,1.3,16.15,263.0,223.77,176.81
2018,9,27,10,30,32.0,279.0,1.4,16.2,302.0,281.98,222.33
2018,9,27,10,45,36.0,294.5,1.45,16.25,321.0,302.06,237.48
2018,9,27,11,0,40.0,310.0,1.5,16.3,340.0,322.33,252.89
2018,9,27,11,15,56.0,322.5,1.55,16.3,365.0,351.32,275.46
2018,9,27,11,30,72.0,335.0,1.6,16.3,390.0,380.61,298.07
2018,9,27,11,45,106.5,348.5,1.7,16.35,430.5,429.38,335.94
2018,9,27,12,0,141.0,362.0,1.8,16.4,471.0,501.64,390.45
2018,9,27,12,15,171.5,351.5,1.95,16.35,483.5,520.56,405.73
2018,9,27,12,30,202.0,341.0,2.1,16.3,496.0,538.43,420.62
2018,9,27,12,45,189.0,342.5,2.2,16.3,486.0,524.97,410.63
2018,9,27,13,0,176.0,344.0,2.3,16.3,476.0,510.96,400.42
2018,9,27,13,15,157.0,338.0,2.5,16.25,453.5,483.06,380.02
2018,9,27,13,30,138.0,332.0,2.7,16.2,431.0,455.28,359.51
2018,9,27,13,45,146.0,318.0,2.9,16.15,419.0,443.71,352.05
2018,9,27,14,0,154.0,304.0,3.1,16.1,407.0,431.2,343.7
2018,9,27,14,15,164.5,284.5,3.3,16.0,389.5,414.12,331.9
2018,9,27,14,30,175.0,265.0,3.5,15.9,372.0,395.89,319.0
2018,9,27,14,45,179.0,247.5,3.7,15.8,351.0,373.58,302.48
2018,9,27,15,0,183.0,230.0,3.9,15.7,330.0,350.55,285.09
2018,9,27,15,15,209.0,203.5,3.9,15.7,308.5,332.29,271.42
2018,9,27,15,30,235.0,177.0,3.9,15.7,287.0,323.84,265.02
2018,9,27,15,45,163.5,150.0,4.1,15.45,222.5,232.2,190.03
2018,9,27,16,0,92.0,123.0,4.3,15.2,158.0,160.75,130.52
2018,9,27,16,15,75.0,104.0,4.3,15.15,130.0,129.61,104.15
2018,9,27,16,30,58.0,85.0,4.3,15.1,102.0,93.92,73.68
2018,9,27,16,45,57.5,76.5,4.3,15.0,90.5,83.42,64.05
2018,9,27,17,0,57.0,68.0,4.3,14.9,79.0,73.2,54.34
2018,9,27,17,15,38.5,48.5,4.25,14.85,55.0,48.91,33.37
2018,9,27,17,30,20.0,29.0,4.2,14.8,31.0,26.98,13.58
2018,9,27,17,45,11.0,16.5,4.15,14.75,17.5,13.85,0.0
2018,9,27,18,0,2.0,4.0,4.1,14.7,4.0,0.0,0.0
2018,9,27,18,15,1.0,2.0,4.0,14.75,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.25,15.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,15.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,2.25,15.2,4.5,3.54,0.0
2018,9,28,6,30,0.0,8.0,2.3,15.3,8.0,6.06,0.0
2018,9,28,6,45,0.0,11.0,2.35,15.4,11.0,8.34,1.23
2018,9,28,7,0,0.0,14.0,2.4,15.5,14.0,10.62,3.33
2018,9,28,7,15,0.0,21.0,2.35,15.55,21.0,15.97,7.98
2018,9,28,7,30,0.0,28.0,2.3,15.6,28.0,21.33,12.62
2018,9,28,7,45,0.0,48.5,2.3,15.65,48.5,37.08,26.09
2018,9,28,8,0,0.0,69.0,2.3,15.7,69.0,52.93,39.48
2018,9,28,8,15,0.0,56.5,2.3,15.8,56.5,43.27,31.18
2018,9,28,8,30,0.0,44.0,2.3,15.9,44.0,33.66,22.95
2018,9,28,8,45,1.5,60.5,2.35,16.0,61.5,47.39,34.46
2018,9,28,9,0,3.0,77.0,2.4,16.1,79.0,61.31,46.03
2018,9,28,9,15,7.5,140.5,2.5,16.15,145.0,116.84,92.0
2018,9,28,9,30,12.0,204.0,2.6,16.2,211.0,175.94,139.96
2018,9,28,9,45,14.0,217.5,2.7,16.3,226.5,189.7,150.67
2018,9,28,10,0,16.0,231.0,2.8,16.4,242.0,203.66,161.6
2018,9,28,10,15,18.5,245.0,2.85,16.45,258.0,218.7,173.39
2018,9,28,10,30,21.0,259.0,2.9,16.5,274.0,233.94,185.3
2018,9,28,10,45,23.5,272.0,3.0,16.5,289.0,248.43,196.64
2018,9,28,11,0,26.0,285.0,3.1,16.5,304.0,263.04,208.07
2018,9,28,11,15,33.5,301.5,3.15,16.5,326.5,308.55,243.79
2018,9,28,11,30,41.0,318.0,3.2,16.5,349.0,333.24,263.0
2018,9,28,11,45,50.0,327.5,3.25,16.5,366.0,352.27,277.95
2018,9,28,12,0,59.0,337.0,3.3,16.5,383.0,371.24,292.85
2018,9,28,12,15,81.5,347.5,3.35,16.55,410.5,404.53,319.19
2018,9,28,12,30,104.0,358.0,3.4,16.6,438.0,437.43,345.02
2018,9,28,12,45,94.5,348.0,3.45,16.6,419.5,416.6,328.93
2018,9,28,13,0,85.0,338.0,3.5,16.6,401.0,395.71,312.96
2018,9,28,13,15,71.0,322.5,3.5,16.6,374.5,364.89,289.07
2018,9,28,13,30,57.0,307.0,3.5,16.6,348.0,334.54,265.42
2018,9,28,13,45,94.5,287.5,3.5,16.6,352.0,346.85,276.92
2018,9,28,14,0,132.0,268.0,3.5,16.6,356.0,375.93,301.12
2018,9,28,14,15,335.5,215.5,3.55,16.55,423.5,504.5,406.62
2018,9,28,14,30,539.0,163.0,3.6,16.5,491.0,627.05,503.59
2018,9,28,14,45,649.5,129.0,3.6,16.45,498.0,651.58,523.74
2018,9,28,15,0,760.0,95.0,3.6,16.4,505.0,660.58,532.25
2018,9,28,15,15,767.0,86.5,3.6,16.4,470.0,619.11,500.36
2018,9,28,15,30,774.0,78.0,3.6,16.4,435.0,574.76,465.56
2018,9,28,15,45,746.5,74.0,3.6,16.3,387.5,513.11,416.07
2018,9,28,16,0,719.0,70.0,3.6,16.2,340.0,452.53,365.91
2018,9,28,16,15,678.5,65.0,3.55,16.15,290.0,386.49,309.72
2018,9,28,16,30,638.0,60.0,3.5,16.1,240.0,324.42,255.16
2018,9,28,16,45,575.0,54.0,3.5,16.0,191.0,256.9,195.5
2018,9,28,17,0,512.0,48.0,3.5,15.9,142.0,196.16,141.1
2018,9,28,17,15,405.0,39.5,3.45,15.8,99.0,131.1,85.73
2018,9,28,17,30,298.0,31.0,3.4,15.7,56.0,78.6,38.73
2018,9,28,17,45,175.5,19.5,3.35,15.6,31.5,29.33,0.0
2018,9,28,18,0,53.0,8.0,3.3,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.25,15.5,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
