Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.95,16.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.0,16.4,6.0,0.0,0.0
2018,9,29,6,15,51.5,12.5,3.15,16.6,14.0,13.83,0.0
2018,9,29,6,30,52.0,18.0,3.3,16.8,22.0,25.48,9.43
2018,9,29,6,45,26.5,32.0,3.45,17.0,34.0,31.37,18.97
2018,9,29,7,0,1.0,46.0,3.6,17.2,46.0,35.89,24.37
2018,9,29,7,15,7.5,67.0,3.55,17.3,69.0,55.28,40.88
2018,9,29,7,30,14.0,88.0,3.5,17.4,92.0,75.62,58.15
2018,9,29,7,45,54.0,107.0,3.5,17.55,126.5,115.69,91.69
2018,9,29,8,0,94.0,126.0,3.5,17.7,161.0,165.32,133.15
2018,9,29,8,15,103.0,150.5,3.45,17.8,193.5,199.57,161.38
2018,9,29,8,30,112.0,175.0,3.4,17.9,226.0,234.84,190.0
2018,9,29,8,45,127.5,199.0,3.35,18.0,262.5,274.84,222.06
2018,9,29,9,0,143.0,223.0,3.3,18.1,299.0,316.27,254.74
2018,9,29,9,15,170.5,242.0,3.35,18.2,339.5,362.85,291.4
2018,9,29,9,30,198.0,261.0,3.4,18.3,380.0,411.44,329.1
2018,9,29,9,45,337.0,246.0,3.4,18.35,463.0,537.71,428.12
2018,9,29,10,0,476.0,231.0,3.4,18.4,546.0,675.74,532.26
2018,9,29,10,15,487.0,237.0,3.45,18.45,570.5,708.4,554.93
2018,9,29,10,30,498.0,243.0,3.5,18.5,595.0,739.64,577.06
2018,9,29,10,45,425.0,276.0,3.6,18.55,582.5,716.88,558.11
2018,9,29,11,0,352.0,309.0,3.7,18.6,570.0,668.45,521.1
2018,9,29,11,15,317.0,327.5,3.7,18.65,565.0,659.67,513.4
2018,9,29,11,30,282.0,346.0,3.7,18.7,560.0,648.55,503.78
2018,9,29,11,45,268.5,352.0,3.75,18.7,557.0,643.65,499.82
2018,9,29,12,0,255.0,358.0,3.8,18.7,554.0,637.25,494.8
2018,9,29,12,15,228.5,356.0,3.85,18.7,531.0,584.5,455.87
2018,9,29,12,30,202.0,354.0,3.9,18.7,508.0,554.57,433.39
2018,9,29,12,45,172.0,349.0,3.9,18.75,478.5,517.54,405.11
2018,9,29,13,0,142.0,344.0,3.9,18.8,449.0,480.48,376.64
2018,9,29,13,15,136.5,335.5,3.95,18.75,434.5,463.27,364.1
2018,9,29,13,30,131.0,327.0,4.0,18.7,420.0,445.73,351.2
2018,9,29,13,45,151.0,313.0,4.0,18.7,416.0,445.07,351.9
2018,9,29,14,0,171.0,299.0,4.0,18.7,412.0,442.79,351.28
2018,9,29,14,15,211.0,280.0,4.0,18.65,412.0,450.16,358.68
2018,9,29,14,30,251.0,261.0,4.0,18.6,412.0,471.62,376.52
2018,9,29,14,45,248.0,243.5,3.95,18.55,384.5,439.75,352.37
2018,9,29,15,0,245.0,226.0,3.9,18.5,357.0,407.48,327.8
2018,9,29,15,15,270.5,200.0,3.9,18.5,333.0,385.15,311.2
2018,9,29,15,30,296.0,174.0,3.9,18.5,309.0,359.85,291.64
2018,9,29,15,45,374.0,141.5,3.8,18.3,292.5,367.25,297.74
2018,9,29,16,0,452.0,109.0,3.7,18.1,276.0,351.97,284.5
2018,9,29,16,15,542.0,84.0,3.65,18.0,255.0,345.76,276.42
2018,9,29,16,30,632.0,59.0,3.6,17.9,234.0,321.72,251.59
2018,9,29,16,45,567.0,52.5,3.55,17.75,185.0,253.36,191.5
2018,9,29,17,0,502.0,46.0,3.5,17.6,136.0,192.1,137.05
2018,9,29,17,15,393.5,37.5,3.4,17.5,93.5,127.37,82.28
2018,9,29,17,30,285.0,29.0,3.3,17.4,51.0,74.76,33.61
2018,9,29,17,45,166.5,18.0,3.25,17.25,28.5,27.58,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.05,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.25,16.5,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.2,16.5,5.0,0.0,0.0
2018,9,30,6,15,128.0,18.0,1.25,16.65,26.0,24.54,0.0
2018,9,30,6,30,226.0,30.0,1.3,16.8,47.0,66.16,28.46
2018,9,30,6,45,335.0,40.5,1.35,16.95,88.0,118.04,76.99
2018,9,30,7,0,444.0,51.0,1.4,17.1,129.0,181.39,129.99
2018,9,30,7,15,514.0,58.0,1.4,17.25,177.0,241.64,182.58
2018,9,30,7,30,584.0,65.0,1.4,17.4,225.0,309.57,241.02
2018,9,30,7,45,631.5,70.0,1.4,17.6,274.5,372.62,294.6
2018,9,30,8,0,679.0,75.0,1.4,17.8,324.0,439.87,349.75
2018,9,30,8,15,711.5,78.5,1.4,17.95,371.5,499.54,397.43
2018,9,30,8,30,744.0,82.0,1.4,18.1,419.0,562.15,445.66
2018,9,30,8,45,767.0,84.5,1.4,18.3,463.0,618.65,487.69
2018,9,30,9,0,790.0,87.0,1.4,18.5,507.0,675.11,528.4
2018,9,30,9,15,785.5,96.5,1.45,18.65,540.5,718.08,557.8
2018,9,30,9,30,781.0,106.0,1.5,18.8,574.0,758.06,584.36
2018,9,30,9,45,817.0,99.5,1.55,18.9,614.0,811.42,620.02
2018,9,30,10,0,853.0,93.0,1.6,19.0,654.0,854.26,647.88
2018,9,30,10,15,840.5,103.5,1.65,19.05,675.0,891.29,671.84
2018,9,30,10,30,828.0,114.0,1.7,19.1,696.0,914.54,686.53
2018,9,30,10,45,845.0,110.5,1.8,19.15,719.0,933.74,699.35
2018,9,30,11,0,862.0,107.0,1.9,19.2,742.0,962.28,718.48
2018,9,30,11,15,824.5,127.0,1.95,19.2,742.0,973.51,725.67
2018,9,30,11,30,787.0,147.0,2.0,19.2,742.0,966.57,721.18
2018,9,30,11,45,669.5,201.5,2.05,19.2,709.5,921.07,691.27
2018,9,30,12,0,552.0,256.0,2.1,19.2,677.0,852.14,643.19
2018,9,30,12,15,465.0,280.0,2.1,19.15,633.5,788.51,598.2
2018,9,30,12,30,378.0,304.0,2.1,19.1,590.0,700.69,535.85
2018,9,30,12,45,247.0,311.5,2.15,19.05,497.0,575.68,444.32
2018,9,30,13,0,116.0,319.0,2.2,19.0,404.0,430.01,334.41
2018,9,30,13,15,91.5,300.5,2.25,18.9,366.5,363.09,284.57
2018,9,30,13,30,67.0,282.0,2.3,18.8,329.0,319.52,251.15
2018,9,30,13,45,105.5,292.0,2.35,18.65,362.5,363.01,286.52
2018,9,30,14,0,144.0,302.0,2.4,18.5,396.0,423.57,334.02
2018,9,30,14,15,143.5,284.0,2.4,18.45,374.0,399.1,315.7
2018,9,30,14,30,143.0,266.0,2.4,18.4,352.0,374.33,297.41
2018,9,30,14,45,145.5,246.0,2.4,18.3,328.0,349.5,279.0
2018,9,30,15,0,148.0,226.0,2.4,18.2,304.0,324.21,259.96
2018,9,30,15,15,81.5,185.0,2.4,18.2,227.5,217.96,174.88
2018,9,30,15,30,15.0,144.0,2.4,18.2,151.0,125.3,98.86
2018,9,30,15,45,7.5,122.5,2.3,18.1,126.0,102.09,79.97
2018,9,30,16,0,0.0,101.0,2.2,18.0,101.0,79.86,61.62
2018,9,30,16,15,0.0,83.5,2.05,17.9,83.5,65.49,49.7
2018,9,30,16,30,0.0,66.0,1.9,17.8,66.0,51.24,37.72
2018,9,30,16,45,0.0,51.5,1.8,17.75,51.5,39.63,27.8
2018,9,30,17,0,0.0,37.0,1.7,17.7,37.0,28.28,17.98
2018,9,30,17,15,22.5,26.0,1.55,17.65,27.5,25.37,14.12
2018,9,30,17,30,45.0,15.0,1.4,17.6,18.0,21.7,5.89
2018,9,30,17,45,45.0,11.0,1.3,17.5,11.5,12.32,0.0
2018,9,30,18,0,45.0,7.0,1.2,17.4,5.0,0.0,0.0
2018,9,30,18,15,22.5,3.5,1.15,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,17.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.65,16.4,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.6,16.4,5.0,0.0,0.0
2018,10,1,6,15,34.0,11.0,1.7,16.5,11.5,11.53,0.0
2018,10,1,6,30,34.0,16.0,1.8,16.6,18.0,19.33,4.71
2018,10,1,6,45,17.0,28.0,1.85,16.65,29.0,26.1,14.98
2018,10,1,7,0,0.0,40.0,1.9,16.7,40.0,30.64,20.04
2018,10,1,7,15,0.0,57.0,1.9,16.85,57.0,44.35,31.89
2018,10,1,7,30,0.0,74.0,1.9,17.0,74.0,58.16,43.7
2018,10,1,7,45,0.5,94.0,1.9,17.15,94.0,74.93,57.81
2018,10,1,8,0,1.0,114.0,1.9,17.3,114.0,91.9,71.88
2018,10,1,8,15,4.5,133.5,1.9,17.5,135.5,110.33,86.96
2018,10,1,8,30,8.0,153.0,1.9,17.7,157.0,129.26,102.29
2018,10,1,8,45,37.5,179.0,1.9,17.95,198.5,183.2,146.42
2018,10,1,9,0,67.0,205.0,1.9,18.2,240.0,231.09,184.91
2018,10,1,9,15,94.5,229.5,1.9,18.35,283.5,278.8,222.7
2018,10,1,9,30,122.0,254.0,1.9,18.5,327.0,346.09,274.9
2018,10,1,9,45,103.5,263.0,1.9,18.65,327.5,326.5,258.49
2018,10,1,10,0,85.0,272.0,1.9,18.8,328.0,322.58,254.44
2018,10,1,10,15,91.0,292.0,1.9,18.95,354.0,350.82,275.71
2018,10,1,10,30,97.0,312.0,1.9,19.1,380.0,379.33,296.82
2018,10,1,10,45,79.0,315.0,1.9,19.25,371.5,367.22,286.42
2018,10,1,11,0,61.0,318.0,1.9,19.4,363.0,354.17,275.53
2018,10,1,11,15,52.0,313.0,2.0,19.4,351.5,340.82,265.15
2018,10,1,11,30,43.0,308.0,2.1,19.4,340.0,327.13,254.49
2018,10,1,11,45,43.5,308.0,2.2,19.4,340.5,327.86,255.19
2018,10,1,12,0,44.0,308.0,2.3,19.4,341.0,328.44,255.76
2018,10,1,12,15,106.0,324.5,2.4,19.35,404.0,431.15,335.85
2018,10,1,12,30,168.0,341.0,2.5,19.3,467.0,509.42,395.84
2018,10,1,12,45,243.5,327.5,2.55,19.25,507.0,590.46,457.35
2018,10,1,13,0,319.0,314.0,2.6,19.2,547.0,644.81,498.95
2018,10,1,13,15,422.5,272.0,2.5,19.1,572.0,713.49,550.62
2018,10,1,13,30,526.0,230.0,2.4,19.0,597.0,755.39,582.76
2018,10,1,13,45,498.5,225.5,2.3,18.95,562.5,710.14,549.89
2018,10,1,14,0,471.0,221.0,2.2,18.9,528.0,664.38,517.07
2018,10,1,14,15,311.5,234.5,2.05,18.85,433.0,507.19,399.15
2018,10,1,14,30,152.0,248.0,1.9,18.8,338.0,363.69,287.89
2018,10,1,14,45,192.0,234.0,1.8,18.7,340.0,373.1,297.16
2018,10,1,15,0,232.0,220.0,1.7,18.6,342.0,393.96,313.99
2018,10,1,15,15,258.5,196.5,1.7,18.6,321.0,375.39,300.33
2018,10,1,15,30,285.0,173.0,1.7,18.6,300.0,353.76,283.98
2018,10,1,15,45,265.0,155.0,1.45,18.55,262.5,308.39,247.47
2018,10,1,16,0,245.0,137.0,1.2,18.5,225.0,264.76,211.83
2018,10,1,16,15,215.0,119.0,1.1,18.45,187.5,218.57,173.71
2018,10,1,16,30,185.0,101.0,1.0,18.4,150.0,175.68,137.65
2018,10,1,16,45,149.5,81.5,0.9,18.35,115.5,132.95,101.44
2018,10,1,17,0,114.0,62.0,0.8,18.3,81.0,89.43,64.63
2018,10,1,17,15,100.0,43.0,0.8,18.2,55.5,65.71,43.28
2018,10,1,17,30,86.0,24.0,0.8,18.1,30.0,36.87,10.65
2018,10,1,17,45,64.0,15.0,0.75,18.0,17.0,17.08,0.0
2018,10,1,18,0,42.0,6.0,0.7,17.9,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.7,17.9,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.75,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.7,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,6.5,1.75,17.6,7.0,8.99,0.0
2018,10,2,6,30,44.0,7.0,1.8,17.7,10.0,15.55,1.48
2018,10,2,6,45,22.0,13.0,1.85,17.8,14.5,16.19,6.64
2018,10,2,7,0,0.0,19.0,1.9,17.9,19.0,14.44,6.41
2018,10,2,7,15,0.0,22.0,1.95,18.05,22.0,16.73,8.48
2018,10,2,7,30,0.0,25.0,2.0,18.2,25.0,19.03,10.5
2018,10,2,7,45,1.0,46.5,2.05,18.35,47.0,36.0,24.87
2018,10,2,8,0,2.0,68.0,2.1,18.5,69.0,53.18,39.28
2018,10,2,8,15,1.0,71.0,2.2,18.65,71.5,55.05,40.7
2018,10,2,8,30,0.0,74.0,2.3,18.8,74.0,56.81,42.01
2018,10,2,8,45,12.0,102.5,2.4,18.95,109.0,87.91,67.9
2018,10,2,9,0,24.0,131.0,2.5,19.1,144.0,128.99,101.65
2018,10,2,9,15,19.0,162.0,2.55,19.25,172.5,144.8,113.94
2018,10,2,9,30,14.0,193.0,2.6,19.4,201.0,168.71,132.64
2018,10,2,9,45,27.0,200.5,2.7,19.55,217.5,200.12,157.8
2018,10,2,10,0,40.0,208.0,2.8,19.7,234.0,219.5,173.24
2018,10,2,10,15,80.5,261.0,2.85,19.8,316.0,310.14,245.07
2018,10,2,10,30,121.0,314.0,2.9,19.9,398.0,426.04,333.89
2018,10,2,10,45,141.0,326.5,2.95,20.0,427.0,461.42,360.16
2018,10,2,11,0,161.0,339.0,3.0,20.1,456.0,497.1,386.8
2018,10,2,11,15,105.5,322.0,3.1,20.15,399.0,426.92,332.41
2018,10,2,11,30,50.0,305.0,3.2,20.2,342.0,331.72,258.51
2018,10,2,11,45,33.5,265.5,3.25,20.25,290.5,274.94,214.51
2018,10,2,12,0,17.0,226.0,3.3,20.3,239.0,202.03,157.13
2018,10,2,12,15,30.0,219.5,3.35,20.25,242.0,225.73,176.56
2018,10,2,12,30,43.0,213.0,3.4,20.2,245.0,232.11,182.21
2018,10,2,12,45,103.5,272.5,3.4,20.2,348.0,372.64,293.06
2018,10,2,13,0,164.0,332.0,3.4,20.2,451.0,492.33,384.55
2018,10,2,13,15,144.0,321.5,3.45,20.1,424.0,458.75,358.79
2018,10,2,13,30,124.0,311.0,3.5,20.0,397.0,425.45,333.74
2018,10,2,13,45,131.5,293.0,3.5,19.95,381.0,409.52,322.58
2018,10,2,14,0,139.0,275.0,3.5,19.9,365.0,392.8,310.67
2018,10,2,14,15,84.0,241.0,3.5,19.75,294.5,288.32,228.89
2018,10,2,14,30,29.0,207.0,3.5,19.6,224.0,207.57,164.07
2018,10,2,14,45,61.5,207.5,3.5,19.5,240.5,232.16,185.23
2018,10,2,15,0,94.0,208.0,3.5,19.4,257.0,254.11,203.86
2018,10,2,15,15,133.0,187.0,3.5,19.4,249.5,268.91,216.67
2018,10,2,15,30,172.0,166.0,3.5,19.4,242.0,265.08,214.3
2018,10,2,15,45,114.0,140.5,3.3,19.15,188.5,197.9,159.32
2018,10,2,16,0,56.0,115.0,3.1,18.9,135.0,127.71,101.36
2018,10,2,16,15,170.0,98.5,2.95,18.8,145.5,177.96,142.23
2018,10,2,16,30,284.0,82.0,2.8,18.7,156.0,205.02,161.18
2018,10,2,16,45,292.0,66.0,2.7,18.55,127.5,172.9,131.36
2018,10,2,17,0,300.0,50.0,2.6,18.4,99.0,139.64,99.84
2018,10,2,17,15,236.0,36.0,2.4,18.3,66.0,92.39,58.9
2018,10,2,17,30,172.0,22.0,2.2,18.2,33.0,50.31,9.71
2018,10,2,17,45,86.0,11.0,2.0,18.1,16.5,15.84,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,5,45,18.0,2.5,1.5,18.05,2.0,0.0,0.0
2018,10,3,6,0,36.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,10,3,6,15,36.5,9.5,1.55,18.1,10.0,10.82,0.0
2018,10,3,6,30,37.0,14.0,1.6,18.1,16.0,20.09,2.95
2018,10,3,6,45,18.5,18.0,1.65,18.15,19.0,20.21,9.95
2018,10,3,7,0,0.0,22.0,1.7,18.2,22.0,16.74,8.29
2018,10,3,7,15,0.0,33.0,1.75,18.25,33.0,25.17,15.57
2018,10,3,7,30,0.0,44.0,1.8,18.3,44.0,33.62,22.83
2018,10,3,7,45,16.0,72.0,1.85,18.4,77.5,66.99,50.92
2018,10,3,8,0,32.0,100.0,1.9,18.5,111.0,101.45,79.76
2018,10,3,8,15,42.0,111.5,1.95,18.55,128.5,118.99,94.36
2018,10,3,8,30,52.0,123.0,2.0,18.6,146.0,137.64,109.78
2018,10,3,8,45,26.0,100.5,2.05,18.65,112.0,101.63,79.56
2018,10,3,9,0,0.0,78.0,2.1,18.7,78.0,59.95,44.34
2018,10,3,9,15,2.0,112.5,2.1,18.75,113.5,89.4,68.56
2018,10,3,9,30,4.0,147.0,2.1,18.8,149.0,120.22,93.52
2018,10,3,9,45,12.5,173.5,2.1,18.85,181.5,150.35,117.86
2018,10,3,10,0,21.0,200.0,2.1,18.9,214.0,181.43,142.72
2018,10,3,10,15,29.0,236.5,2.05,18.9,256.5,239.39,188.41
2018,10,3,10,30,37.0,273.0,2.0,18.9,299.0,284.55,223.29
2018,10,3,10,45,23.5,230.0,1.95,18.95,246.5,228.78,179.03
2018,10,3,11,0,10.0,187.0,1.9,19.0,194.0,160.51,124.68
2018,10,3,11,15,9.0,193.0,1.9,19.0,199.5,164.86,128.15
2018,10,3,11,30,8.0,199.0,1.9,19.0,205.0,169.18,131.45
2018,10,3,11,45,13.5,217.0,1.9,19.05,227.0,190.66,148.58
2018,10,3,12,0,19.0,235.0,1.9,19.1,249.0,212.37,165.74
2018,10,3,12,15,107.5,281.0,1.95,19.05,361.0,388.47,304.54
2018,10,3,12,30,196.0,327.0,2.0,19.0,473.0,524.54,407.49
2018,10,3,12,45,156.0,326.0,2.05,19.0,441.0,481.81,374.18
2018,10,3,13,0,116.0,325.0,2.1,19.0,409.0,439.4,341.93
2018,10,3,13,15,90.5,305.0,2.15,19.0,369.5,369.36,289.21
2018,10,3,13,30,65.0,285.0,2.2,19.0,330.0,323.01,253.64
2018,10,3,13,45,41.0,252.0,2.2,19.0,280.0,265.94,209.18
2018,10,3,14,0,17.0,219.0,2.2,19.0,230.0,195.2,153.19
2018,10,3,14,15,155.0,191.0,2.2,18.95,282.0,314.98,252.68
2018,10,3,14,30,293.0,163.0,2.2,18.9,334.0,426.31,341.78
2018,10,3,14,45,227.0,157.5,2.2,18.9,284.5,337.86,271.97
2018,10,3,15,0,161.0,152.0,2.2,18.9,235.0,260.19,209.99
2018,10,3,15,15,182.0,128.5,2.2,18.9,214.5,255.52,207.02
2018,10,3,15,30,203.0,105.0,2.2,18.9,194.0,234.42,190.37
2018,10,3,15,45,168.0,101.5,2.15,18.9,169.0,200.01,161.66
2018,10,3,16,0,133.0,98.0,2.1,18.9,144.0,159.65,127.92
2018,10,3,16,15,94.5,74.0,2.1,18.8,104.0,111.42,87.53
2018,10,3,16,30,56.0,50.0,2.1,18.7,64.0,67.81,50.81
2018,10,3,16,45,92.5,37.5,2.1,18.65,54.5,69.6,50.71
2018,10,3,17,0,129.0,25.0,2.1,18.6,45.0,66.44,45.33
2018,10,3,17,15,171.5,23.5,2.0,18.45,40.0,65.88,40.01
2018,10,3,17,30,214.0,22.0,1.9,18.3,35.0,57.38,2.74
2018,10,3,17,45,107.0,11.0,1.85,18.15,17.5,17.72,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.55,17.1,2.0,1.57,0.0
2018,10,4,6,30,0.0,4.0,1.6,17.2,4.0,3.02,0.0
2018,10,4,6,45,0.0,8.5,1.7,17.3,8.5,6.44,0.0
2018,10,4,7,0,0.0,13.0,1.8,17.4,13.0,9.86,2.58
2018,10,4,7,15,0.0,21.0,1.8,17.45,21.0,15.97,7.86
2018,10,4,7,30,0.0,29.0,1.8,17.5,29.0,22.09,13.14
2018,10,4,7,45,0.0,47.0,1.85,17.55,47.0,35.93,24.9
2018,10,4,8,0,0.0,65.0,1.9,17.6,65.0,49.83,36.6
2018,10,4,8,15,0.5,94.5,1.95,17.65,94.5,74.26,56.98
2018,10,4,8,30,1.0,124.0,2.0,17.7,124.0,99.6,77.84
2018,10,4,8,45,2.0,128.5,2.1,17.75,129.5,103.63,80.92
2018,10,4,9,0,3.0,133.0,2.2,17.8,135.0,107.86,84.19
2018,10,4,9,15,13.5,159.0,2.3,17.85,167.0,138.36,109.21
2018,10,4,9,30,24.0,185.0,2.4,17.9,199.0,182.7,145.1
2018,10,4,9,45,26.0,209.0,2.5,17.9,225.0,208.63,165.53
2018,10,4,10,0,28.0,233.0,2.6,17.9,251.0,234.99,186.19
2018,10,4,10,15,24.5,234.0,2.75,17.95,250.0,216.08,170.77
2018,10,4,10,30,21.0,235.0,2.9,18.0,249.0,213.96,168.8
2018,10,4,10,45,24.0,251.0,3.05,18.0,267.5,231.73,182.84
2018,10,4,11,0,27.0,267.0,3.2,18.0,286.0,270.39,213.18
2018,10,4,11,15,48.5,296.0,3.35,18.0,331.5,321.92,253.99
2018,10,4,11,30,70.0,325.0,3.5,18.0,377.0,374.41,295.07
2018,10,4,11,45,88.5,335.0,3.6,17.95,401.0,404.02,318.32
2018,10,4,12,0,107.0,345.0,3.7,17.9,425.0,433.54,341.52
2018,10,4,12,15,126.0,348.0,3.9,17.9,441.5,479.54,377.07
2018,10,4,12,30,145.0,351.0,4.1,17.9,458.0,500.78,393.96
2018,10,4,12,45,150.5,345.0,4.3,17.85,454.5,497.96,392.64
2018,10,4,13,0,156.0,339.0,4.5,17.8,451.0,494.36,390.93
2018,10,4,13,15,157.0,327.5,4.65,17.7,437.5,479.7,380.69
2018,10,4,13,30,158.0,316.0,4.8,17.6,424.0,464.43,369.95
2018,10,4,13,45,263.0,268.5,4.95,17.55,439.5,524.75,420.59
2018,10,4,14,0,368.0,221.0,5.1,17.5,455.0,577.81,464.89
2018,10,4,14,15,592.0,152.5,5.1,17.4,505.5,689.26,555.37
2018,10,4,14,30,816.0,84.0,5.1,17.3,556.0,765.51,614.66
2018,10,4,14,45,803.0,81.0,5.1,17.25,518.0,717.81,579.84
2018,10,4,15,0,790.0,78.0,5.1,17.2,480.0,668.63,544.03
2018,10,4,15,15,767.0,75.0,5.1,17.2,436.5,611.57,499.49
2018,10,4,15,30,744.0,72.0,5.1,17.2,393.0,554.54,453.85
2018,10,4,15,45,717.0,67.5,4.95,17.05,347.0,493.97,404.06
2018,10,4,16,0,690.0,63.0,4.8,16.9,301.0,434.56,353.78
2018,10,4,16,15,647.0,58.5,4.8,16.8,253.5,369.38,297.54
2018,10,4,16,30,604.0,54.0,4.8,16.7,206.0,308.87,243.59
2018,10,4,16,45,533.0,47.5,4.8,16.6,159.0,240.08,182.37
2018,10,4,17,0,462.0,41.0,4.8,16.5,112.0,179.17,127.62
2018,10,4,17,15,328.0,32.0,4.8,16.4,72.5,110.95,69.11
2018,10,4,17,30,194.0,23.0,4.8,16.3,33.0,54.74,0.0
2018,10,4,17,45,97.0,11.5,4.85,16.2,16.5,17.38,0.0
2018,10,4,18,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,5,6,15,120.0,12.0,3.4,15.7,19.5,21.28,0.0
2018,10,5,6,30,240.0,24.0,3.4,15.9,39.0,67.27,10.73
2018,10,5,6,45,381.5,32.5,3.4,16.05,82.0,128.57,83.05
2018,10,5,7,0,523.0,41.0,3.4,16.2,125.0,203.46,146.98
2018,10,5,7,15,593.0,46.0,3.2,16.3,173.5,265.91,203.29
2018,10,5,7,30,663.0,51.0,3.0,16.4,222.0,337.16,266.18
2018,10,5,7,45,706.5,54.5,2.8,16.45,271.5,401.5,322.35
2018,10,5,8,0,750.0,58.0,2.6,16.5,321.0,469.31,379.24
2018,10,5,8,15,779.0,61.0,2.6,16.65,368.5,531.33,429.91
2018,10,5,8,30,808.0,64.0,2.6,16.8,416.0,594.5,479.71
2018,10,5,8,45,829.0,66.0,2.55,16.9,460.0,646.23,519.35
2018,10,5,9,0,850.0,68.0,2.5,17.0,504.0,702.53,559.81
2018,10,5,9,15,854.0,73.0,2.55,17.1,540.0,748.56,591.66
2018,10,5,9,30,858.0,78.0,2.6,17.2,576.0,792.16,621.43
2018,10,5,9,45,867.0,80.5,2.65,17.3,609.0,834.51,650.0
2018,10,5,10,0,876.0,83.0,2.7,17.4,642.0,874.42,676.61
2018,10,5,10,15,892.5,80.5,2.7,17.5,670.5,912.76,701.55
2018,10,5,10,30,909.0,78.0,2.7,17.6,699.0,948.59,724.58
2018,10,5,10,45,912.5,79.5,2.65,17.7,717.5,973.85,739.86
2018,10,5,11,0,916.0,81.0,2.6,17.8,736.0,995.62,752.84
2018,10,5,11,15,908.5,86.0,2.6,17.9,744.5,1006.91,759.37
2018,10,5,11,30,901.0,91.0,2.6,18.0,753.0,1014.23,763.48
2018,10,5,11,45,908.0,88.0,2.55,18.1,758.0,1023.12,768.29
2018,10,5,12,0,915.0,85.0,2.5,18.2,763.0,1028.22,770.71
2018,10,5,12,15,853.0,111.0,2.65,18.25,740.0,992.71,748.45
2018,10,5,12,30,791.0,137.0,2.8,18.3,717.0,967.6,733.35
2018,10,5,12,45,661.0,188.0,2.95,18.3,667.0,893.32,684.23
2018,10,5,13,0,531.0,239.0,3.1,18.3,617.0,799.52,618.08
2018,10,5,13,15,643.5,186.0,3.4,18.3,631.5,849.46,658.93
2018,10,5,13,30,756.0,133.0,3.7,18.3,646.0,874.27,678.61
2018,10,5,13,45,817.5,105.0,4.0,18.35,639.0,878.2,683.65
2018,10,5,14,0,879.0,77.0,4.3,18.4,632.0,864.24,676.12
2018,10,5,14,15,866.5,75.5,4.5,18.3,597.5,821.86,648.42
2018,10,5,14,30,854.0,74.0,4.7,18.2,563.0,777.34,618.8
2018,10,5,14,45,838.0,72.0,4.85,18.15,523.5,727.7,584.35
2018,10,5,15,0,822.0,70.0,5.0,18.1,484.0,676.76,548.2
2018,10,5,15,15,799.5,67.5,5.0,18.1,440.0,625.45,508.75
2018,10,5,15,30,777.0,65.0,5.0,18.1,396.0,567.78,462.81
2018,10,5,15,45,743.5,62.0,5.3,17.85,348.0,503.57,411.39
2018,10,5,16,0,710.0,59.0,5.6,17.6,300.0,441.12,359.38
2018,10,5,16,15,638.0,56.5,5.75,17.45,246.5,363.84,293.4
2018,10,5,16,30,566.0,54.0,5.9,17.3,193.0,294.57,232.58
2018,10,5,16,45,488.0,46.0,6.0,17.1,146.0,224.12,170.27
2018,10,5,17,0,410.0,38.0,6.1,16.9,99.0,162.62,115.54
2018,10,5,17,15,299.0,29.5,6.15,16.75,64.5,103.07,62.92
2018,10,5,17,30,188.0,21.0,6.2,16.6,30.0,51.96,0.0
2018,10,5,17,45,94.0,10.5,6.25,16.4,15.0,16.45,0.0
2018,10,5,18,0,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.25,16.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.15,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.0,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.8,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.5,16.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.35,16.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,16.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.25,16.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.65,16.45,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.65,16.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.5,16.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,6,6,15,96.5,10.5,4.6,16.45,16.0,18.11,0.0
2018,10,6,6,30,193.0,21.0,4.7,16.6,32.0,57.8,2.62
2018,10,6,6,45,333.5,30.5,4.8,16.75,73.5,117.4,75.46
2018,10,6,7,0,474.0,40.0,4.9,16.9,115.0,190.3,137.72
2018,10,6,7,15,336.0,48.0,4.95,17.0,110.5,181.34,139.5
2018,10,6,7,30,198.0,56.0,5.0,17.1,106.0,149.2,118.18
2018,10,6,7,45,99.0,69.0,5.05,17.2,94.0,110.7,87.95
2018,10,6,8,0,0.0,82.0,5.1,17.3,82.0,63.99,48.54
2018,10,6,8,15,0.0,89.0,5.15,17.4,89.0,69.42,53.0
2018,10,6,8,30,0.0,96.0,5.2,17.5,96.0,74.93,57.45
2018,10,6,8,45,32.5,143.0,5.25,17.6,159.5,146.74,117.66
2018,10,6,9,0,65.0,190.0,5.3,17.7,223.0,217.89,176.34
2018,10,6,9,15,248.0,189.0,5.35,17.8,330.0,391.86,320.22
2018,10,6,9,30,431.0,188.0,5.4,17.9,437.0,569.85,462.19
2018,10,6,9,45,670.5,132.5,5.45,18.0,545.5,742.09,596.26
2018,10,6,10,0,910.0,77.0,5.5,18.1,654.0,899.54,710.83
2018,10,6,10,15,918.5,78.5,5.6,18.2,681.5,936.15,735.62
2018,10,6,10,30,927.0,80.0,5.7,18.3,709.0,969.75,758.87
2018,10,6,10,45,933.0,80.0,5.8,18.35,728.5,995.99,777.05
2018,10,6,11,0,939.0,80.0,5.9,18.4,748.0,1018.75,792.87
2018,10,6,11,15,942.0,81.0,5.95,18.45,760.0,1036.08,804.63
2018,10,6,11,30,945.0,82.0,6.0,18.5,772.0,1049.59,813.86
2018,10,6,11,45,945.5,82.0,6.1,18.55,775.5,1055.54,818.28
2018,10,6,12,0,946.0,82.0,6.2,18.6,779.0,1057.53,820.12
2018,10,6,12,15,943.5,82.0,6.3,18.6,773.5,1052.54,817.35
2018,10,6,12,30,941.0,82.0,6.4,18.6,768.0,1043.62,811.99
2018,10,6,12,45,936.5,82.5,6.5,18.65,755.0,1029.45,802.85
2018,10,6,13,0,932.0,83.0,6.6,18.7,742.0,1011.54,791.16
2018,10,6,13,15,926.0,82.0,6.6,18.7,721.0,986.84,774.25
2018,10,6,13,30,920.0,81.0,6.6,18.7,700.0,958.72,754.93
2018,10,6,13,45,909.5,80.5,6.65,18.75,671.5,923.84,730.8
2018,10,6,14,0,899.0,80.0,6.7,18.8,643.0,886.14,704.5
2018,10,6,14,15,886.0,78.0,6.75,18.8,607.5,842.02,673.38
2018,10,6,14,30,873.0,76.0,6.8,18.8,572.0,795.73,640.35
2018,10,6,14,45,855.0,74.5,6.9,18.8,531.5,744.32,603.2
2018,10,6,15,0,837.0,73.0,7.0,18.8,491.0,691.72,564.58
2018,10,6,15,15,813.5,70.5,7.0,18.8,445.5,639.07,523.37
2018,10,6,15,30,790.0,68.0,7.0,18.8,400.0,579.97,475.58
2018,10,6,15,45,755.5,65.0,7.1,18.65,351.5,514.4,421.68
2018,10,6,16,0,721.0,62.0,7.2,18.5,303.0,450.63,367.61
2018,10,6,16,15,670.0,57.5,7.2,18.25,252.5,379.97,306.45
2018,10,6,16,30,619.0,53.0,7.2,18.0,202.0,315.09,248.5
2018,10,6,16,45,536.0,47.0,7.15,17.8,154.0,241.82,183.31
2018,10,6,17,0,453.0,41.0,7.1,17.6,106.0,177.74,125.95
2018,10,6,17,15,315.0,31.0,7.1,17.4,67.5,108.11,64.5
2018,10,6,17,30,177.0,21.0,7.1,17.2,29.0,49.69,0.0
2018,10,6,17,45,88.5,10.5,7.1,17.0,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,7.1,16.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,7.0,16.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.9,16.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.8,16.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.6,16.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.5,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.4,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.3,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.3,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.3,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.25,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.1,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.7,17.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.5,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.4,17.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.25,17.8,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,5.1,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.95,17.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.75,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.8,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.85,17.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.8,17.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.8,17.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.85,17.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.9,17.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,15,128.5,11.5,5.1,17.4,18.5,22.6,0.0
2018,10,7,6,30,257.0,23.0,5.2,17.6,37.0,70.35,0.0
2018,10,7,6,45,404.0,30.5,5.3,17.8,80.0,134.96,85.89
2018,10,7,7,0,551.0,38.0,5.4,18.0,123.0,211.03,151.85
2018,10,7,7,15,621.5,43.0,5.5,18.1,172.5,277.04,211.74
2018,10,7,7,30,692.0,48.0,5.6,18.2,222.0,350.39,277.28
2018,10,7,7,45,736.0,51.5,5.7,18.3,272.5,416.68,336.2
2018,10,7,8,0,780.0,55.0,5.8,18.4,323.0,486.47,396.27
2018,10,7,8,15,809.0,58.0,5.75,18.55,371.5,545.78,446.09
2018,10,7,8,30,838.0,61.0,5.7,18.7,420.0,609.76,497.86
2018,10,7,8,45,858.0,63.5,5.65,18.85,465.0,667.74,543.41
2018,10,7,9,0,878.0,66.0,5.6,19.0,510.0,725.19,585.59
2018,10,7,9,15,893.0,67.5,5.55,19.2,550.0,776.73,622.01
2018,10,7,9,30,908.0,69.0,5.5,19.4,590.0,826.66,656.66
2018,10,7,9,45,919.0,70.5,5.45,19.55,624.0,871.28,687.05
2018,10,7,10,0,930.0,72.0,5.4,19.7,658.0,913.42,715.31
2018,10,7,10,15,936.5,73.5,5.35,19.9,684.5,948.74,738.28
2018,10,7,10,30,943.0,75.0,5.3,20.1,711.0,980.87,758.85
2018,10,7,10,45,947.5,75.5,5.2,20.25,730.0,1006.53,774.56
2018,10,7,11,0,952.0,76.0,5.1,20.4,749.0,1028.59,787.75
2018,10,7,11,15,953.5,77.0,5.05,20.55,760.0,1044.54,797.16
2018,10,7,11,30,955.0,78.0,5.0,20.7,771.0,1056.6,804.01
2018,10,7,11,45,954.0,78.5,4.95,20.8,773.5,1061.6,806.35
2018,10,7,12,0,953.0,79.0,4.9,20.9,776.0,1062.6,806.16
2018,10,7,12,15,949.5,79.5,4.85,21.0,770.5,1057.09,801.73
2018,10,7,12,30,946.0,80.0,4.8,21.1,765.0,1047.65,794.84
2018,10,7,12,45,939.5,80.5,4.8,21.2,751.0,1031.38,783.91
2018,10,7,13,0,933.0,81.0,4.8,21.3,737.0,1011.42,770.62
2018,10,7,13,15,926.0,81.0,4.85,21.3,716.0,986.84,754.97
2018,10,7,13,30,919.0,81.0,4.9,21.3,695.0,958.89,736.99
2018,10,7,13,45,908.0,80.5,4.95,21.35,666.5,923.52,713.6
2018,10,7,14,0,897.0,80.0,5.0,21.4,638.0,885.38,688.11
2018,10,7,14,15,884.5,78.5,5.05,21.35,603.0,842.27,659.1
2018,10,7,14,30,872.0,77.0,5.1,21.3,568.0,796.96,628.17
2018,10,7,14,45,855.0,74.5,5.15,21.3,527.0,745.16,591.88
2018,10,7,15,0,838.0,72.0,5.2,21.3,486.0,692.09,554.08
2018,10,7,15,15,814.5,69.5,5.2,21.3,441.0,639.38,514.12
2018,10,7,15,30,791.0,67.0,5.2,21.3,396.0,580.22,467.55
2018,10,7,15,45,759.0,63.5,5.1,21.1,347.5,515.43,415.36
2018,10,7,16,0,727.0,60.0,5.0,20.9,299.0,452.22,362.81
2018,10,7,16,15,679.0,55.0,4.8,20.65,249.0,382.08,303.14
2018,10,7,16,30,631.0,50.0,4.6,20.4,199.0,316.11,245.25
2018,10,7,16,45,553.5,43.5,4.45,20.15,151.0,244.7,182.52
2018,10,7,17,0,476.0,37.0,4.3,19.9,103.0,180.8,125.78
2018,10,7,17,15,334.5,28.0,4.2,19.65,65.0,110.14,62.51
2018,10,7,17,30,193.0,19.0,4.1,19.4,27.0,43.48,0.0
2018,10,7,17,45,96.5,9.5,4.0,19.1,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.85,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,17.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.45,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.5,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.55,17.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,8,6,15,122.0,11.0,3.65,17.7,17.5,21.93,0.0
2018,10,8,6,30,244.0,22.0,3.7,17.9,35.0,67.93,0.0
2018,10,8,6,45,388.0,30.0,3.8,18.05,76.5,132.36,83.62
2018,10,8,7,0,532.0,38.0,3.9,18.2,118.0,207.24,148.87
2018,10,8,7,15,604.0,42.5,4.0,18.3,166.5,272.37,207.54
2018,10,8,7,30,676.0,47.0,4.1,18.4,215.0,344.92,271.76
2018,10,8,7,45,720.0,50.5,4.2,18.55,264.5,410.32,329.19
2018,10,8,8,0,764.0,54.0,4.3,18.7,314.0,479.24,387.72
2018,10,8,8,15,793.0,56.5,4.3,18.85,361.5,537.03,435.65
2018,10,8,8,30,822.0,59.0,4.3,19.0,409.0,599.58,485.59
2018,10,8,8,45,842.0,61.5,4.3,19.2,453.0,656.74,529.72
2018,10,8,9,0,862.0,64.0,4.3,19.4,497.0,713.41,570.45
2018,10,8,9,15,877.0,65.0,4.3,19.6,535.5,763.62,605.44
2018,10,8,9,30,892.0,66.0,4.3,19.8,574.0,812.26,638.75
2018,10,8,9,45,902.5,67.5,4.25,20.05,607.0,855.8,667.6
2018,10,8,10,0,913.0,69.0,4.2,20.3,640.0,896.89,694.36
2018,10,8,10,15,920.5,70.0,4.15,20.45,666.5,931.96,716.89
2018,10,8,10,30,928.0,71.0,4.1,20.6,693.0,963.95,737.16
2018,10,8,10,45,932.5,71.5,4.05,20.8,711.5,989.2,752.56
2018,10,8,11,0,937.0,72.0,4.0,21.0,730.0,1010.91,765.59
2018,10,8,11,15,940.0,72.0,3.9,21.1,741.5,1026.88,774.73
2018,10,8,11,30,943.0,72.0,3.8,21.2,753.0,1039.05,781.41
2018,10,8,11,45,943.5,72.5,3.75,21.3,756.5,1045.42,784.69
2018,10,8,12,0,944.0,73.0,3.7,21.4,760.0,1047.86,785.54
2018,10,8,12,15,942.5,73.0,3.7,21.45,755.0,1043.73,782.72
2018,10,8,12,30,941.0,73.0,3.7,21.5,750.0,1035.68,777.49
2018,10,8,12,45,936.5,73.5,3.7,21.55,737.0,1021.39,768.25
2018,10,8,13,0,932.0,74.0,3.7,21.6,724.0,1003.37,756.66
2018,10,8,13,15,925.5,73.0,3.75,21.55,703.0,978.06,740.86
2018,10,8,13,30,919.0,72.0,3.8,21.5,682.0,949.36,722.76
2018,10,8,13,45,909.5,71.5,3.85,21.4,654.0,915.31,701.05
2018,10,8,14,0,900.0,71.0,3.9,21.3,626.0,878.4,677.19
2018,10,8,14,15,887.5,70.5,4.0,21.2,592.0,836.33,649.69
2018,10,8,14,30,875.0,70.0,4.1,21.1,558.0,792.07,620.23
2018,10,8,14,45,856.5,68.0,4.15,20.95,517.0,739.55,584.19
2018,10,8,15,0,838.0,66.0,4.2,20.8,476.0,685.91,546.69
2018,10,8,15,15,815.0,64.0,4.2,20.8,431.5,628.46,503.95
2018,10,8,15,30,792.0,62.0,4.2,20.8,387.0,575.84,462.6
2018,10,8,15,45,757.0,59.0,4.35,20.35,338.5,509.95,410.82
2018,10,8,16,0,722.0,56.0,4.5,19.9,290.0,445.98,358.62
2018,10,8,16,15,670.0,52.0,4.5,19.55,240.5,375.46,298.91
2018,10,8,16,30,618.0,48.0,4.5,19.2,191.0,309.53,241.16
2018,10,8,16,45,534.0,42.5,4.5,18.85,144.0,237.76,178.13
2018,10,8,17,0,450.0,37.0,4.5,18.5,97.0,174.24,121.66
2018,10,8,17,15,311.5,28.0,4.5,18.15,61.0,104.94,57.18
2018,10,8,17,30,173.0,19.0,4.5,17.8,25.0,40.7,0.0
2018,10,8,17,45,86.5,9.5,4.5,17.45,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
