Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,6,15,100.5,11.0,0.45,15.65,16.0,19.93,0.0
2018,10,9,6,30,201.0,22.0,0.5,15.7,32.0,60.9,0.0
2018,10,9,6,45,341.0,31.0,0.5,15.8,71.5,123.69,78.19
2018,10,9,7,0,481.0,40.0,0.5,15.9,111.0,197.67,142.34
2018,10,9,7,15,336.0,35.5,0.65,16.0,94.5,171.54,130.75
2018,10,9,7,30,191.0,31.0,0.8,16.1,78.0,125.63,98.6
2018,10,9,7,45,95.5,45.5,0.9,16.25,69.0,93.68,73.87
2018,10,9,8,0,0.0,60.0,1.0,16.4,60.0,45.97,33.49
2018,10,9,8,15,0.0,84.0,1.05,16.55,84.0,65.34,49.79
2018,10,9,8,30,0.0,108.0,1.1,16.7,108.0,85.54,66.49
2018,10,9,8,45,6.0,135.5,1.1,16.85,138.5,113.37,89.39
2018,10,9,9,0,12.0,163.0,1.1,17.0,169.0,142.19,112.78
2018,10,9,9,15,27.0,188.0,1.05,17.2,203.0,190.05,151.37
2018,10,9,9,30,42.0,213.0,1.0,17.4,237.0,228.2,181.45
2018,10,9,9,45,48.0,234.5,1.0,17.6,263.5,256.41,203.07
2018,10,9,10,0,54.0,256.0,1.0,17.8,290.0,285.19,224.9
2018,10,9,10,15,53.5,269.5,0.95,17.95,304.0,299.94,235.45
2018,10,9,10,30,53.0,283.0,0.9,18.1,318.0,314.66,245.96
2018,10,9,10,45,47.0,281.5,0.9,18.3,313.5,307.92,240.09
2018,10,9,11,0,41.0,280.0,0.9,18.5,309.0,300.92,234.2
2018,10,9,11,15,66.5,296.5,1.05,18.5,344.0,344.22,268.24
2018,10,9,11,30,92.0,313.0,1.2,18.5,379.0,388.09,302.12
2018,10,9,11,45,92.0,312.5,1.35,18.45,378.5,387.94,302.18
2018,10,9,12,0,92.0,312.0,1.5,18.4,378.0,387.51,302.33
2018,10,9,12,15,71.0,298.0,1.75,18.3,349.0,351.04,274.79
2018,10,9,12,30,50.0,284.0,2.0,18.2,320.0,314.71,246.99
2018,10,9,12,45,113.0,284.0,2.25,18.05,363.0,399.9,315.35
2018,10,9,13,0,176.0,284.0,2.5,17.9,406.0,459.46,363.1
2018,10,9,13,15,214.5,288.0,2.75,17.8,432.5,497.05,393.21
2018,10,9,13,30,253.0,292.0,3.0,17.7,459.0,554.1,437.58
2018,10,9,13,45,205.0,283.5,3.3,17.55,415.0,472.65,376.23
2018,10,9,14,0,157.0,275.0,3.6,17.4,371.0,415.2,332.2
2018,10,9,14,15,115.0,256.0,3.7,17.25,324.0,354.09,284.38
2018,10,9,14,30,73.0,237.0,3.8,17.1,277.0,278.46,224.23
2018,10,9,14,45,129.5,205.5,3.95,17.0,270.5,302.4,245.82
2018,10,9,15,0,186.0,174.0,4.1,16.9,264.0,304.17,249.18
2018,10,9,15,15,225.0,145.5,4.1,16.9,244.0,305.9,251.43
2018,10,9,15,30,264.0,117.0,4.1,16.9,224.0,288.07,237.48
2018,10,9,15,45,479.0,89.5,4.0,16.7,253.5,388.05,319.03
2018,10,9,16,0,694.0,62.0,3.9,16.5,283.0,438.78,357.08
2018,10,9,16,15,641.5,57.0,3.85,16.3,234.0,369.78,297.43
2018,10,9,16,30,589.0,52.0,3.8,16.1,185.0,304.24,239.45
2018,10,9,16,45,381.5,46.0,3.75,15.95,123.5,190.73,144.59
2018,10,9,17,0,174.0,40.0,3.7,15.8,62.0,99.24,70.18
2018,10,9,17,15,87.0,24.0,3.75,15.7,35.0,45.98,22.08
2018,10,9,17,30,0.0,8.0,3.8,15.6,8.0,6.29,0.0
2018,10,9,17,45,0.0,4.0,3.85,15.45,4.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,7.0,0.75,15.3,7.0,5.51,0.0
2018,10,10,6,30,0.0,14.0,0.9,15.3,14.0,10.68,0.0
2018,10,10,6,45,27.0,32.0,1.05,15.3,36.0,34.9,20.34
2018,10,10,7,0,54.0,50.0,1.2,15.3,58.0,65.96,47.72
2018,10,10,7,15,62.0,70.5,1.3,15.35,83.0,92.05,70.83
2018,10,10,7,30,70.0,91.0,1.4,15.4,108.0,111.4,88.1
2018,10,10,7,45,115.0,111.0,1.45,15.4,146.0,164.25,132.91
2018,10,10,8,0,160.0,131.0,1.5,15.4,184.0,214.54,175.2
2018,10,10,8,15,381.5,118.5,1.45,15.5,271.0,365.19,298.67
2018,10,10,8,30,603.0,106.0,1.4,15.6,358.0,523.22,422.73
2018,10,10,8,45,701.0,94.5,1.35,15.7,418.0,610.11,487.89
2018,10,10,9,0,799.0,83.0,1.3,15.8,478.0,700.36,553.23
2018,10,10,9,15,819.5,84.0,1.2,15.9,517.5,753.01,587.15
2018,10,10,9,30,840.0,85.0,1.1,16.0,557.0,804.61,619.72
2018,10,10,9,45,859.5,84.0,1.0,16.15,591.5,842.42,641.84
2018,10,10,10,0,879.0,83.0,0.9,16.3,626.0,887.09,668.14
2018,10,10,10,15,887.0,84.0,0.8,16.4,652.0,921.49,687.01
2018,10,10,10,30,895.0,85.0,0.7,16.5,678.0,952.96,703.68
2018,10,10,10,45,899.5,86.0,0.65,16.65,696.0,977.94,716.88
2018,10,10,11,0,904.0,87.0,0.6,16.8,714.0,999.51,727.93
2018,10,10,11,15,906.0,87.5,0.8,16.9,724.5,1014.48,740.8
2018,10,10,11,30,908.0,88.0,1.0,17.0,735.0,1025.76,751.38
2018,10,10,11,45,908.0,88.0,1.2,17.05,737.5,1030.7,758.0
2018,10,10,12,0,908.0,88.0,1.4,17.1,740.0,1031.85,762.13
2018,10,10,12,15,905.5,88.5,1.65,17.1,735.0,1027.25,763.36
2018,10,10,12,30,903.0,89.0,1.9,17.1,730.0,1018.9,761.87
2018,10,10,12,45,896.5,89.0,2.15,17.15,716.0,1002.31,754.5
2018,10,10,13,0,890.0,89.0,2.4,17.2,702.0,982.22,744.5
2018,10,10,13,15,883.0,88.5,2.6,17.1,681.5,957.7,731.1
2018,10,10,13,30,876.0,88.0,2.8,17.0,661.0,929.99,715.24
2018,10,10,13,45,848.5,93.0,2.95,16.95,628.5,886.93,687.82
2018,10,10,14,0,821.0,98.0,3.1,16.9,596.0,852.31,666.03
2018,10,10,14,15,821.5,91.0,3.3,16.8,565.0,815.48,642.62
2018,10,10,14,30,822.0,84.0,3.5,16.7,534.0,775.69,616.58
2018,10,10,14,45,801.0,82.5,3.65,16.6,494.0,723.12,580.26
2018,10,10,15,0,780.0,81.0,3.8,16.5,454.0,669.72,542.57
2018,10,10,15,15,753.5,77.5,3.8,16.5,409.5,609.91,496.51
2018,10,10,15,30,727.0,74.0,3.8,16.5,365.0,550.52,449.51
2018,10,10,15,45,685.0,71.0,3.9,16.15,317.5,485.52,397.24
2018,10,10,16,0,643.0,68.0,4.0,15.8,270.0,421.52,344.0
2018,10,10,16,15,584.0,63.0,3.9,15.65,222.0,350.8,283.25
2018,10,10,16,30,525.0,58.0,3.8,15.5,174.0,285.63,225.62
2018,10,10,16,45,426.5,50.0,3.7,15.3,128.0,210.17,159.64
2018,10,10,17,0,328.0,42.0,3.6,15.1,82.0,145.76,102.9
2018,10,10,17,15,207.5,29.0,3.4,15.05,50.0,82.06,37.89
2018,10,10,17,30,87.0,16.0,3.2,15.0,18.0,25.72,0.0
2018,10,10,17,45,43.5,8.0,3.05,14.95,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,11,6,15,3.5,7.5,0.65,14.95,7.5,5.9,0.0
2018,10,11,6,30,7.0,15.0,0.7,15.0,15.0,13.04,0.0
2018,10,11,6,45,29.5,33.0,0.75,15.0,36.5,37.23,21.67
2018,10,11,7,0,52.0,51.0,0.8,15.0,58.0,67.19,48.77
2018,10,11,7,15,82.5,70.0,0.8,15.0,87.0,99.67,76.86
2018,10,11,7,30,113.0,89.0,0.8,15.0,116.0,135.83,108.12
2018,10,11,7,45,138.5,109.0,0.8,15.05,149.5,174.27,140.98
2018,10,11,8,0,164.0,129.0,0.8,15.1,183.0,215.55,175.59
2018,10,11,8,15,183.5,148.5,0.8,15.2,217.5,255.43,208.28
2018,10,11,8,30,203.0,168.0,0.8,15.3,252.0,297.17,241.72
2018,10,11,8,45,337.0,162.5,0.8,15.4,320.0,407.62,329.68
2018,10,11,9,0,471.0,157.0,0.8,15.5,388.0,534.64,426.19
2018,10,11,9,15,627.5,128.5,0.75,15.65,462.5,658.23,516.32
2018,10,11,9,30,784.0,100.0,0.7,15.8,537.0,777.7,597.25
2018,10,11,9,45,802.5,100.0,0.65,15.95,570.5,823.31,624.16
2018,10,11,10,0,821.0,100.0,0.6,16.1,604.0,867.18,650.36
2018,10,11,10,15,831.0,101.5,0.55,16.35,630.0,902.98,670.52
2018,10,11,10,30,841.0,103.0,0.5,16.6,656.0,936.08,688.74
2018,10,11,10,45,847.0,104.0,0.45,16.8,674.5,961.84,702.2
2018,10,11,11,0,853.0,105.0,0.4,17.0,693.0,971.41,705.5
2018,10,11,11,15,857.0,105.5,0.45,17.25,704.5,987.62,715.51
2018,10,11,11,30,861.0,106.0,0.5,17.5,716.0,1000.38,723.39
2018,10,11,11,45,862.0,106.0,0.6,17.7,719.0,1006.03,728.32
2018,10,11,12,0,863.0,106.0,0.7,17.9,722.0,1008.07,731.24
2018,10,11,12,15,864.0,104.5,0.85,17.95,717.5,1004.81,732.46
2018,10,11,12,30,865.0,103.0,1.0,18.0,713.0,997.93,731.38
2018,10,11,12,45,865.5,100.5,1.2,18.1,701.5,985.83,727.63
2018,10,11,13,0,866.0,98.0,1.4,18.2,690.0,970.14,721.27
2018,10,11,13,15,860.0,97.0,1.6,18.2,670.0,946.42,709.53
2018,10,11,13,30,854.0,96.0,1.8,18.2,650.0,919.54,695.31
2018,10,11,13,45,844.5,94.5,2.0,18.2,622.5,896.62,683.36
2018,10,11,14,0,835.0,93.0,2.2,18.2,595.0,859.69,661.29
2018,10,11,14,15,821.0,91.0,2.4,18.1,561.0,815.92,634.15
2018,10,11,14,30,807.0,89.0,2.6,18.0,527.0,770.25,604.92
2018,10,11,14,45,788.0,86.0,2.85,17.95,487.0,717.99,570.19
2018,10,11,15,0,769.0,83.0,3.1,17.9,447.0,664.81,533.61
2018,10,11,15,15,742.0,79.5,3.1,17.9,403.0,605.11,488.23
2018,10,11,15,30,715.0,76.0,3.1,17.9,359.0,545.89,441.94
2018,10,11,15,45,675.5,72.0,3.45,17.55,311.5,482.03,391.72
2018,10,11,16,0,636.0,68.0,3.8,17.2,264.0,418.65,339.76
2018,10,11,16,15,577.5,62.0,3.95,16.95,216.0,347.45,279.26
2018,10,11,16,30,519.0,56.0,4.1,16.7,168.0,281.86,221.69
2018,10,11,16,45,428.0,47.5,4.25,16.45,123.5,208.85,157.81
2018,10,11,17,0,337.0,39.0,4.4,16.2,79.0,146.18,102.06
2018,10,11,17,15,218.0,27.0,4.45,15.95,48.0,81.98,31.42
2018,10,11,17,30,99.0,15.0,4.5,15.7,17.0,26.86,0.0
2018,10,11,17,45,49.5,7.5,4.55,15.45,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,1.75,15.8,13.0,0.0,0.0
2018,10,12,6,30,156.0,20.0,1.8,15.9,26.0,43.83,0.0
2018,10,12,6,45,283.0,30.5,1.8,16.0,62.0,112.92,68.73
2018,10,12,7,0,410.0,41.0,1.8,16.1,98.0,181.94,132.23
2018,10,12,7,15,490.0,48.0,1.8,16.25,143.5,245.7,188.82
2018,10,12,7,30,570.0,55.0,1.8,16.4,189.0,318.26,251.93
2018,10,12,7,45,620.5,60.5,1.75,16.55,237.0,383.36,307.87
2018,10,12,8,0,671.0,66.0,1.7,16.7,285.0,452.98,365.43
2018,10,12,8,15,706.0,70.0,1.65,16.95,331.5,513.94,414.14
2018,10,12,8,30,741.0,74.0,1.6,17.2,378.0,578.67,463.8
2018,10,12,8,45,765.0,77.0,1.55,17.45,421.0,636.13,506.2
2018,10,12,9,0,789.0,80.0,1.5,17.7,464.0,693.61,546.25
2018,10,12,9,15,811.5,80.5,1.45,18.05,503.5,746.68,581.03
2018,10,12,9,30,834.0,81.0,1.4,18.4,543.0,798.88,614.33
2018,10,12,9,45,855.5,79.0,1.35,18.75,577.5,836.92,637.16
2018,10,12,10,0,877.0,77.0,1.3,19.1,612.0,881.9,664.39
2018,10,12,10,15,885.5,78.0,1.25,19.4,638.0,916.57,684.28
2018,10,12,10,30,894.0,79.0,1.2,19.7,664.0,948.34,702.11
2018,10,12,10,45,899.5,80.5,1.1,20.0,683.0,974.73,715.38
2018,10,12,11,0,905.0,82.0,1.0,20.3,702.0,997.74,726.31
2018,10,12,11,15,908.0,82.5,1.1,20.5,713.0,1013.58,736.87
2018,10,12,11,30,911.0,83.0,1.2,20.7,724.0,1025.76,745.31
2018,10,12,11,45,911.5,84.0,1.25,20.85,727.5,1032.26,749.54
2018,10,12,12,0,912.0,85.0,1.3,21.0,731.0,1034.96,751.59
2018,10,12,12,15,911.5,84.0,1.5,21.0,726.0,1030.49,752.27
2018,10,12,12,30,911.0,83.0,1.7,21.0,721.0,1022.23,750.43
2018,10,12,12,45,908.0,82.5,1.9,20.95,708.5,1008.32,744.92
2018,10,12,13,0,905.0,82.0,2.1,20.9,696.0,990.78,736.86
2018,10,12,13,15,898.5,81.0,2.3,20.8,675.0,965.77,723.74
2018,10,12,13,30,892.0,80.0,2.5,20.7,654.0,937.49,708.16
2018,10,12,13,45,882.5,79.0,2.7,20.65,626.5,903.39,688.1
2018,10,12,14,0,873.0,78.0,2.9,20.6,599.0,866.55,665.72
2018,10,12,14,15,860.0,76.0,3.05,20.45,564.5,823.05,638.09
2018,10,12,14,30,847.0,74.0,3.2,20.3,530.0,777.52,608.47
2018,10,12,14,45,829.0,72.0,3.35,20.2,490.0,726.41,574.0
2018,10,12,15,0,811.0,70.0,3.5,20.1,450.0,680.78,542.83
2018,10,12,15,15,785.5,67.5,3.5,20.1,406.0,621.46,498.49
2018,10,12,15,30,760.0,65.0,3.5,20.1,362.0,562.4,452.47
2018,10,12,15,45,725.0,61.0,3.75,19.7,314.5,496.86,401.04
2018,10,12,16,0,690.0,57.0,4.0,19.3,267.0,433.33,349.03
2018,10,12,16,15,636.5,52.5,4.05,19.0,219.0,363.16,289.4
2018,10,12,16,30,583.0,48.0,4.1,18.7,171.0,299.64,233.35
2018,10,12,16,45,495.0,41.0,4.15,18.4,125.5,225.67,168.47
2018,10,12,17,0,407.0,34.0,4.2,18.1,80.0,161.72,110.72
2018,10,12,17,15,251.5,22.5,4.25,17.9,46.5,85.41,23.48
2018,10,12,17,30,96.0,11.0,4.3,17.7,13.0,23.37,0.0
2018,10,12,17,45,48.0,5.5,4.3,17.45,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,6,15,96.5,10.0,1.15,16.05,13.5,0.0,0.0
2018,10,13,6,30,193.0,20.0,1.1,16.2,27.0,51.06,0.0
2018,10,13,6,45,334.5,29.0,1.05,16.3,64.5,125.21,74.04
2018,10,13,7,0,476.0,38.0,1.0,16.4,102.0,200.89,144.89
2018,10,13,7,15,455.5,47.5,1.0,16.55,130.0,234.13,179.09
2018,10,13,7,30,435.0,57.0,1.0,16.7,158.0,264.45,208.91
2018,10,13,7,45,278.5,90.5,1.0,16.9,160.5,245.09,197.07
2018,10,13,8,0,122.0,124.0,1.0,17.1,163.0,189.41,152.83
2018,10,13,8,15,139.0,143.5,1.1,17.25,195.0,225.68,183.06
2018,10,13,8,30,156.0,163.0,1.2,17.4,227.0,263.64,213.73
2018,10,13,8,45,239.0,175.0,1.3,17.55,285.0,355.84,287.55
2018,10,13,9,0,322.0,187.0,1.4,17.7,343.0,441.68,354.5
2018,10,13,9,15,384.0,190.5,1.45,17.8,391.0,508.36,405.21
2018,10,13,9,30,446.0,194.0,1.5,17.9,439.0,598.95,472.09
2018,10,13,9,45,541.5,176.5,1.6,18.0,492.0,680.81,532.58
2018,10,13,10,0,637.0,159.0,1.7,18.1,545.0,776.96,601.21
2018,10,13,10,15,720.5,138.5,1.8,18.15,592.5,852.18,652.35
2018,10,13,10,30,804.0,118.0,1.9,18.2,640.0,921.29,698.7
2018,10,13,10,45,860.5,101.0,2.0,18.25,674.0,962.18,725.61
2018,10,13,11,0,917.0,84.0,2.1,18.3,708.0,1013.4,759.6
2018,10,13,11,15,714.5,158.5,2.15,18.35,649.5,928.98,702.49
2018,10,13,11,30,512.0,233.0,2.2,18.4,591.0,801.67,613.7
2018,10,13,11,45,358.5,281.0,2.3,18.45,532.0,676.04,522.74
2018,10,13,12,0,205.0,329.0,2.4,18.5,473.0,549.23,427.27
2018,10,13,12,15,235.0,323.0,2.5,18.45,487.0,572.24,446.51
2018,10,13,12,30,265.0,317.0,2.6,18.4,501.0,618.26,481.19
2018,10,13,12,45,289.5,305.5,2.7,18.35,503.5,626.41,488.41
2018,10,13,13,0,314.0,294.0,2.8,18.3,506.0,632.61,494.53
2018,10,13,13,15,302.5,286.0,2.9,18.25,485.0,605.97,475.63
2018,10,13,13,30,291.0,278.0,3.0,18.2,464.0,578.58,456.2
2018,10,13,13,45,379.0,237.0,3.05,18.15,468.0,604.69,479.41
2018,10,13,14,0,467.0,196.0,3.1,18.1,472.0,646.49,513.23
2018,10,13,14,15,676.5,132.5,3.15,18.0,506.5,747.04,591.52
2018,10,13,14,30,886.0,69.0,3.2,17.9,541.0,803.7,633.83
2018,10,13,14,45,868.0,67.5,3.2,17.8,500.5,751.56,597.11
2018,10,13,15,0,850.0,66.0,3.2,17.7,460.0,698.25,559.7
2018,10,13,15,15,825.5,63.0,3.2,17.7,414.5,637.95,515.13
2018,10,13,15,30,801.0,60.0,3.2,17.7,369.0,582.77,471.76
2018,10,13,15,45,766.0,57.0,3.2,17.45,320.5,516.32,418.64
2018,10,13,16,0,731.0,54.0,3.2,17.2,272.0,451.76,365.08
2018,10,13,16,15,676.5,49.5,3.15,17.0,222.5,378.91,302.87
2018,10,13,16,30,622.0,45.0,3.1,16.8,173.0,310.91,242.73
2018,10,13,16,45,529.0,39.0,3.05,16.6,126.5,235.75,176.31
2018,10,13,17,0,436.0,33.0,3.0,16.4,80.0,169.37,115.4
2018,10,13,17,15,269.5,22.5,2.95,16.25,46.5,88.73,12.04
2018,10,13,17,30,103.0,12.0,2.9,16.1,13.0,25.36,0.0
2018,10,13,17,45,51.5,6.0,2.85,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.65,15.15,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.6,15.3,8.0,6.29,0.0
2018,10,14,6,45,0.0,21.0,1.55,15.4,21.0,16.03,5.61
2018,10,14,7,0,0.0,34.0,1.5,15.5,34.0,26.41,16.15
2018,10,14,7,15,1.0,53.5,1.35,15.6,53.5,43.38,30.9
2018,10,14,7,30,2.0,73.0,1.2,15.7,73.0,60.43,45.66
2018,10,14,7,45,4.0,88.0,1.05,15.8,89.0,73.77,57.11
2018,10,14,8,0,6.0,103.0,0.9,15.9,105.0,87.43,68.63
2018,10,14,8,15,43.0,126.5,0.9,16.05,143.5,139.32,112.29
2018,10,14,8,30,80.0,150.0,0.9,16.2,182.0,188.28,152.78
2018,10,14,8,45,171.5,173.5,0.95,16.35,252.5,293.31,238.33
2018,10,14,9,0,263.0,197.0,1.0,16.5,323.0,410.14,329.75
2018,10,14,9,15,367.0,191.0,1.0,16.65,382.5,496.94,396.1
2018,10,14,9,30,471.0,185.0,1.0,16.8,442.0,611.63,480.51
2018,10,14,9,45,658.0,141.0,1.05,16.95,523.5,754.73,583.46
2018,10,14,10,0,845.0,97.0,1.1,17.1,605.0,890.35,673.62
2018,10,14,10,15,886.5,87.5,1.1,17.3,641.0,931.91,697.74
2018,10,14,10,30,928.0,78.0,1.1,17.5,677.0,982.52,728.73
2018,10,14,10,45,934.5,78.5,1.15,17.7,696.5,1009.28,744.8
2018,10,14,11,0,941.0,79.0,1.2,17.9,716.0,1032.58,759.03
2018,10,14,11,15,945.5,79.5,1.15,18.1,728.0,1050.28,767.85
2018,10,14,11,30,950.0,80.0,1.1,18.3,740.0,1064.19,774.39
2018,10,14,11,45,952.0,80.5,1.05,18.55,744.0,1071.71,776.89
2018,10,14,12,0,954.0,81.0,1.0,18.8,748.0,1075.27,777.13
2018,10,14,12,15,954.0,80.5,0.95,19.0,743.5,1071.63,773.25
2018,10,14,12,30,954.0,80.0,0.9,19.2,739.0,1064.04,767.17
2018,10,14,12,45,952.0,78.5,0.9,19.4,726.0,1049.33,758.03
2018,10,14,13,0,950.0,77.0,0.9,19.6,713.0,1030.79,746.72
2018,10,14,13,15,945.0,77.0,0.95,19.7,693.0,1007.44,733.86
2018,10,14,13,30,940.0,77.0,1.0,19.8,673.0,980.58,718.78
2018,10,14,13,45,932.0,75.5,1.1,19.95,644.5,945.86,699.29
2018,10,14,14,0,924.0,74.0,1.2,20.1,616.0,908.14,677.52
2018,10,14,14,15,912.0,72.0,1.25,20.15,580.5,863.66,650.31
2018,10,14,14,30,900.0,70.0,1.3,20.2,545.0,816.91,621.13
2018,10,14,14,45,884.0,68.0,1.4,20.2,504.5,765.1,588.49
2018,10,14,15,0,868.0,66.0,1.5,20.2,464.0,711.91,553.95
2018,10,14,15,15,843.0,63.5,1.5,20.2,418.0,651.01,511.14
2018,10,14,15,30,818.0,61.0,1.5,20.2,372.0,595.23,469.23
2018,10,14,15,45,783.0,57.5,1.6,20.0,323.0,527.27,417.52
2018,10,14,16,0,748.0,54.0,1.7,19.8,274.0,461.18,364.9
2018,10,14,16,15,692.5,49.5,1.75,19.4,223.5,386.85,303.65
2018,10,14,16,30,637.0,45.0,1.8,19.0,173.0,317.43,243.97
2018,10,14,16,45,542.5,38.5,1.9,18.65,126.0,238.11,175.51
2018,10,14,17,0,448.0,32.0,2.0,18.3,79.0,172.35,114.93
2018,10,14,17,15,276.5,21.5,2.1,17.95,45.5,88.92,0.0
2018,10,14,17,30,105.0,11.0,2.2,17.6,12.0,25.01,0.0
2018,10,14,17,45,52.5,5.5,2.35,17.2,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,15,6,15,101.0,9.5,2.95,16.0,12.5,0.0,0.0
2018,10,15,6,30,202.0,19.0,3.1,16.2,25.0,53.09,0.0
2018,10,15,6,45,349.0,27.0,3.25,16.35,62.0,128.09,70.42
2018,10,15,7,0,496.0,35.0,3.4,16.5,99.0,207.37,150.06
2018,10,15,7,15,577.5,41.0,3.45,16.65,147.0,273.83,210.69
2018,10,15,7,30,659.0,47.0,3.5,16.8,195.0,351.61,279.45
2018,10,15,7,45,708.5,51.0,3.5,17.0,244.5,419.84,339.23
2018,10,15,8,0,758.0,55.0,3.5,17.2,294.0,492.11,400.21
2018,10,15,8,15,791.0,58.0,3.3,17.5,342.0,557.01,452.67
2018,10,15,8,30,824.0,61.0,3.1,17.8,390.0,623.39,504.08
2018,10,15,8,45,847.5,63.0,2.85,18.05,434.5,676.8,543.27
2018,10,15,9,0,871.0,65.0,2.6,18.3,479.0,735.49,583.04
2018,10,15,9,15,887.5,66.5,2.4,18.65,518.5,787.5,616.64
2018,10,15,9,30,904.0,68.0,2.2,19.0,558.0,838.03,648.09
2018,10,15,9,45,917.0,69.0,2.0,19.3,592.0,883.13,674.85
2018,10,15,10,0,930.0,70.0,1.8,19.6,626.0,925.9,699.13
2018,10,15,10,15,938.0,71.0,1.7,19.8,652.0,961.45,719.37
2018,10,15,10,30,946.0,72.0,1.6,20.0,678.0,993.89,737.26
2018,10,15,10,45,951.0,72.5,1.5,20.15,697.0,1019.51,750.61
2018,10,15,11,0,956.0,73.0,1.4,20.3,716.0,1041.55,761.57
2018,10,15,11,15,958.5,74.0,1.45,20.35,727.0,1057.98,771.89
2018,10,15,11,30,961.0,75.0,1.5,20.4,738.0,1070.55,779.97
2018,10,15,11,45,961.0,75.0,1.55,20.5,740.5,1075.42,783.24
2018,10,15,12,0,961.0,75.0,1.6,20.6,743.0,1076.3,784.24
2018,10,15,12,15,959.5,75.0,1.8,20.55,737.5,1071.66,784.78
2018,10,15,12,30,958.0,75.0,2.0,20.5,732.0,1063.07,782.71
2018,10,15,12,45,955.0,74.0,2.15,20.45,718.5,1047.85,775.59
2018,10,15,13,0,952.0,73.0,2.3,20.4,705.0,1028.84,765.97
2018,10,15,13,15,945.5,72.5,2.35,20.35,684.0,1003.36,750.89
2018,10,15,13,30,939.0,72.0,2.4,20.3,663.0,974.47,733.54
2018,10,15,13,45,929.5,71.0,2.5,20.2,634.0,938.98,712.25
2018,10,15,14,0,920.0,70.0,2.6,20.1,605.0,900.6,688.73
2018,10,15,14,15,907.5,68.5,2.6,20.0,570.0,856.41,660.03
2018,10,15,14,30,895.0,67.0,2.6,19.9,535.0,810.02,629.45
2018,10,15,14,45,876.5,65.0,2.65,19.8,494.0,756.49,593.57
2018,10,15,15,0,858.0,63.0,2.7,19.7,453.0,701.84,556.13
2018,10,15,15,15,833.0,61.0,2.7,19.7,407.5,642.02,512.78
2018,10,15,15,30,808.0,59.0,2.7,19.7,362.0,587.4,470.39
2018,10,15,15,45,771.0,55.5,2.7,19.45,313.0,518.85,416.35
2018,10,15,16,0,734.0,52.0,2.7,19.2,264.0,452.44,361.95
2018,10,15,16,15,677.0,47.5,2.7,18.95,214.5,378.27,299.42
2018,10,15,16,30,620.0,43.0,2.7,18.7,165.0,309.26,239.0
2018,10,15,16,45,524.0,36.5,2.75,18.45,119.0,230.52,170.25
2018,10,15,17,0,428.0,30.0,2.8,18.2,73.0,165.55,108.97
2018,10,15,17,15,263.5,20.5,2.75,18.0,42.0,84.82,0.0
2018,10,15,17,30,99.0,11.0,2.7,17.8,11.0,24.21,0.0
2018,10,15,17,45,49.5,5.5,2.6,17.6,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.8,16.05,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.8,16.1,24.0,52.87,0.0
2018,10,16,6,45,349.5,27.0,0.8,16.15,61.0,128.59,66.77
2018,10,16,7,0,497.0,36.0,0.8,16.2,98.0,210.22,150.94
2018,10,16,7,15,580.5,41.5,0.75,16.35,146.0,276.98,210.66
2018,10,16,7,30,664.0,47.0,0.7,16.5,194.0,355.55,277.9
2018,10,16,7,45,714.0,51.5,0.7,16.65,244.0,424.95,336.34
2018,10,16,8,0,764.0,56.0,0.7,16.8,294.0,498.44,395.54
2018,10,16,8,15,797.5,58.5,0.75,17.1,342.0,563.44,446.21
2018,10,16,8,30,831.0,61.0,0.8,17.4,390.0,629.89,496.03
2018,10,16,8,45,853.5,63.0,0.8,17.7,434.0,682.86,533.42
2018,10,16,9,0,876.0,65.0,0.8,18.0,478.0,741.04,571.76
2018,10,16,9,15,892.0,66.5,0.95,18.35,517.0,792.82,606.74
2018,10,16,9,30,908.0,68.0,1.1,18.7,556.0,843.05,640.26
2018,10,16,9,45,921.0,68.5,1.2,19.05,589.5,887.63,668.86
2018,10,16,10,0,934.0,69.0,1.3,19.4,623.0,929.86,695.7
2018,10,16,10,15,941.5,70.0,1.35,19.55,649.0,964.99,717.47
2018,10,16,10,30,949.0,71.0,1.4,19.7,675.0,996.98,737.19
2018,10,16,10,45,953.0,71.5,1.45,19.8,693.0,1021.63,752.34
2018,10,16,11,0,957.0,72.0,1.5,19.9,711.0,1042.64,765.33
2018,10,16,11,15,959.0,72.5,1.55,20.05,721.5,1057.92,774.65
2018,10,16,11,30,961.0,73.0,1.6,20.2,732.0,1069.31,781.71
2018,10,16,11,45,760.5,145.5,1.65,20.35,668.5,975.76,721.47
2018,10,16,12,0,560.0,218.0,1.7,20.5,605.0,841.12,632.31
2018,10,16,12,15,403.0,264.5,1.75,20.5,542.0,729.32,553.46
2018,10,16,12,30,246.0,311.0,1.8,20.5,479.0,595.86,456.4
2018,10,16,12,45,194.5,307.5,1.9,20.55,438.5,513.46,397.25
2018,10,16,13,0,143.0,304.0,2.0,20.6,398.0,456.1,354.4
2018,10,16,13,15,105.5,288.0,2.05,20.55,356.0,376.99,294.96
2018,10,16,13,30,68.0,272.0,2.1,20.5,314.0,322.48,252.94
2018,10,16,13,45,205.0,226.5,2.2,20.45,346.0,416.66,330.52
2018,10,16,14,0,342.0,181.0,2.3,20.4,378.0,523.16,414.45
2018,10,16,14,15,619.0,123.5,2.4,20.35,454.0,691.05,543.43
2018,10,16,14,30,896.0,66.0,2.5,20.3,530.0,810.33,629.69
2018,10,16,14,45,877.5,64.0,2.55,20.2,489.0,756.76,592.45
2018,10,16,15,0,859.0,62.0,2.6,20.1,448.0,702.06,555.1
2018,10,16,15,15,833.5,60.0,2.6,20.1,402.5,641.85,511.66
2018,10,16,15,30,808.0,58.0,2.6,20.1,357.0,586.94,469.14
2018,10,16,15,45,770.0,54.5,2.85,19.75,308.0,517.83,415.63
2018,10,16,16,0,732.0,51.0,3.1,19.4,259.0,450.98,361.39
2018,10,16,16,15,673.5,46.5,3.2,19.05,209.5,376.24,298.34
2018,10,16,16,30,615.0,42.0,3.3,18.7,160.0,306.84,237.47
2018,10,16,16,45,515.0,36.0,3.4,18.35,114.5,227.44,167.96
2018,10,16,17,0,415.0,30.0,3.5,18.0,69.0,162.47,105.13
2018,10,16,17,15,254.0,20.0,3.65,17.7,39.5,81.82,0.0
2018,10,16,17,30,93.0,10.0,3.8,17.4,10.0,22.61,0.0
2018,10,16,17,45,46.5,5.0,3.95,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,6,15,63.5,7.5,0.9,14.6,9.0,0.0,0.0
2018,10,17,6,30,127.0,15.0,0.9,14.6,18.0,36.5,0.0
2018,10,17,6,45,224.0,26.0,0.85,14.65,47.0,95.99,46.21
2018,10,17,7,0,321.0,37.0,0.8,14.7,76.0,156.76,113.63
2018,10,17,7,15,308.5,48.5,0.8,14.75,100.0,181.46,140.1
2018,10,17,7,30,296.0,60.0,0.8,14.8,124.0,207.36,165.48
2018,10,17,7,45,184.0,90.0,0.8,14.85,133.0,191.02,154.81
2018,10,17,8,0,72.0,120.0,0.8,14.9,142.0,150.57,121.91
2018,10,17,8,15,147.0,137.5,0.8,15.0,192.0,227.67,186.45
2018,10,17,8,30,222.0,155.0,0.8,15.1,242.0,315.88,257.75
2018,10,17,8,45,343.5,154.0,0.8,15.25,306.5,410.69,333.1
2018,10,17,9,0,465.0,153.0,0.8,15.4,371.0,534.76,427.41
2018,10,17,9,15,616.5,128.0,0.85,15.5,442.0,658.57,519.04
2018,10,17,9,30,768.0,103.0,0.9,15.6,513.0,777.89,601.8
2018,10,17,9,45,835.0,89.5,0.95,15.75,560.0,849.41,648.45
2018,10,17,10,0,902.0,76.0,1.0,15.9,607.0,911.16,688.22
2018,10,17,10,15,910.5,77.0,1.0,16.05,633.0,946.24,709.02
2018,10,17,10,30,919.0,78.0,1.0,16.2,659.0,978.33,728.09
2018,10,17,10,45,924.5,78.5,1.0,16.35,677.5,1003.74,742.79
2018,10,17,11,0,930.0,79.0,1.0,16.5,696.0,1025.69,755.36
2018,10,17,11,15,933.0,79.5,1.1,16.6,707.0,1041.54,766.39
2018,10,17,11,30,936.0,80.0,1.2,16.7,718.0,1053.65,775.23
2018,10,17,11,45,937.0,80.5,1.3,16.85,721.0,1059.9,780.34
2018,10,17,12,0,938.0,81.0,1.4,17.0,724.0,1062.27,783.17
2018,10,17,12,15,936.5,80.5,1.55,17.05,718.5,1057.0,782.4
2018,10,17,12,30,935.0,80.0,1.7,17.1,713.0,1047.87,779.18
2018,10,17,12,45,895.5,92.0,1.85,17.15,688.5,1011.92,758.32
2018,10,17,13,0,856.0,104.0,2.0,17.2,664.0,985.73,743.84
2018,10,17,13,15,717.0,145.0,2.15,17.15,604.0,888.19,680.54
2018,10,17,13,30,578.0,186.0,2.3,17.1,544.0,773.48,602.99
2018,10,17,13,45,593.0,171.0,2.45,17.1,524.0,762.91,598.48
2018,10,17,14,0,608.0,156.0,2.6,17.1,504.0,740.21,584.37
2018,10,17,14,15,736.0,114.0,2.75,17.0,510.0,779.75,615.59
2018,10,17,14,30,864.0,72.0,2.9,16.9,516.0,792.52,627.04
2018,10,17,14,45,844.0,70.5,3.0,16.8,475.5,739.71,590.52
2018,10,17,15,0,824.0,69.0,3.1,16.7,435.0,692.63,557.99
2018,10,17,15,15,796.5,66.5,3.1,16.7,390.0,631.28,512.01
2018,10,17,15,30,769.0,64.0,3.1,16.7,345.0,570.36,464.1
2018,10,17,15,45,728.5,60.0,3.3,16.35,296.5,501.11,409.03
2018,10,17,16,0,688.0,56.0,3.5,16.0,248.0,434.42,353.67
2018,10,17,16,15,624.5,51.0,3.5,15.8,199.5,359.03,288.79
2018,10,17,16,30,561.0,46.0,3.5,15.6,151.0,292.24,229.12
2018,10,17,16,45,455.5,38.5,3.5,15.4,107.0,212.87,159.0
2018,10,17,17,0,350.0,31.0,3.5,15.2,63.0,145.51,92.86
2018,10,17,17,15,210.0,19.5,3.5,15.05,35.5,61.01,0.0
2018,10,17,17,30,70.0,8.0,3.5,14.9,8.0,6.29,0.0
2018,10,17,17,45,35.0,4.0,3.45,14.8,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,6,15,26.5,6.0,1.6,14.5,6.5,0.0,0.0
2018,10,18,6,30,53.0,12.0,1.6,14.6,13.0,19.89,0.0
2018,10,18,6,45,159.5,26.5,1.6,14.65,43.0,79.3,33.92
2018,10,18,7,0,266.0,41.0,1.6,14.7,73.0,142.51,103.5
2018,10,18,7,15,353.0,48.5,1.55,14.8,111.5,203.24,157.53
2018,10,18,7,30,440.0,56.0,1.5,14.9,150.0,272.5,217.82
2018,10,18,7,45,325.5,86.5,1.5,14.95,165.5,269.95,219.6
2018,10,18,8,0,211.0,117.0,1.5,15.0,181.0,246.52,202.0
2018,10,18,8,15,336.5,118.5,1.5,15.15,240.0,348.94,286.65
2018,10,18,8,30,462.0,120.0,1.5,15.3,299.0,451.64,368.8
2018,10,18,8,45,502.0,127.5,1.45,15.4,342.5,511.78,414.81
2018,10,18,9,0,542.0,135.0,1.4,15.5,386.0,574.31,461.54
2018,10,18,9,15,557.5,142.5,1.35,15.65,420.0,619.35,493.64
2018,10,18,9,30,573.0,150.0,1.3,15.8,454.0,672.99,531.02
2018,10,18,9,45,614.0,149.0,1.3,16.0,492.5,730.73,571.31
2018,10,18,10,0,655.0,148.0,1.3,16.2,531.0,788.61,609.9
2018,10,18,10,15,582.0,179.5,1.25,16.45,531.0,764.88,590.37
2018,10,18,10,30,509.0,211.0,1.2,16.7,531.0,745.7,573.55
2018,10,18,10,45,622.0,178.5,1.15,16.9,580.5,842.65,640.76
2018,10,18,11,0,735.0,146.0,1.1,17.1,630.0,931.32,696.92
2018,10,18,11,15,835.5,112.5,1.15,17.35,671.0,996.85,738.15
2018,10,18,11,30,936.0,79.0,1.2,17.6,712.0,1053.54,773.43
2018,10,18,11,45,937.0,78.5,1.25,17.8,714.5,1058.52,775.97
2018,10,18,12,0,938.0,78.0,1.3,18.0,717.0,1059.63,776.95
2018,10,18,12,15,936.0,78.0,1.45,18.15,711.5,1054.41,776.05
2018,10,18,12,30,934.0,78.0,1.6,18.3,706.0,1045.34,772.72
2018,10,18,12,45,930.0,77.5,1.75,18.45,692.5,1029.88,765.19
2018,10,18,13,0,926.0,77.0,1.9,18.6,679.0,1010.77,755.22
2018,10,18,13,15,919.0,76.5,2.05,18.65,658.0,985.22,741.12
2018,10,18,13,30,912.0,76.0,2.2,18.7,637.0,956.39,724.63
2018,10,18,13,45,902.0,75.0,2.4,18.7,608.5,921.11,704.07
2018,10,18,14,0,892.0,74.0,2.6,18.7,580.0,883.08,681.12
2018,10,18,14,15,877.5,72.5,2.75,18.65,545.0,838.12,652.47
2018,10,18,14,30,863.0,71.0,2.9,18.6,510.0,791.22,621.84
2018,10,18,14,45,843.0,69.0,3.05,18.5,469.5,737.85,585.85
2018,10,18,15,0,823.0,67.0,3.2,18.4,429.0,690.23,553.25
2018,10,18,15,15,795.5,64.5,3.2,18.4,384.0,628.97,507.61
2018,10,18,15,30,768.0,62.0,3.2,18.4,339.0,568.14,459.94
2018,10,18,15,45,727.0,58.5,3.4,18.1,291.0,499.26,405.24
2018,10,18,16,0,686.0,55.0,3.6,17.8,243.0,432.96,350.3
2018,10,18,16,15,622.0,49.5,3.7,17.55,194.5,356.95,285.36
2018,10,18,16,30,558.0,44.0,3.8,17.3,146.0,289.6,225.56
2018,10,18,16,45,451.5,37.0,3.9,17.1,103.0,210.63,155.95
2018,10,18,17,0,345.0,30.0,4.0,16.9,60.0,143.29,87.58
2018,10,18,17,15,206.5,19.5,4.05,16.7,34.0,60.47,0.0
2018,10,18,17,30,68.0,9.0,4.1,16.5,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.1,16.3,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
