Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,1.3,15.2,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,1.4,15.3,18.0,38.98,0.0
2018,10,19,6,45,269.5,25.5,1.5,15.35,50.0,107.38,39.83
2018,10,19,7,0,403.0,36.0,1.6,15.4,82.0,184.31,132.59
2018,10,19,7,15,384.0,35.5,1.65,15.55,97.0,202.58,156.07
2018,10,19,7,30,365.0,35.0,1.7,15.7,112.0,216.36,172.74
2018,10,19,7,45,182.5,45.0,1.8,15.8,83.5,151.88,123.01
2018,10,19,8,0,0.0,55.0,1.9,15.9,55.0,42.11,30.25
2018,10,19,8,15,0.0,82.5,1.85,16.15,82.5,64.84,49.54
2018,10,19,8,30,0.0,110.0,1.8,16.4,110.0,88.83,69.5
2018,10,19,8,45,5.5,135.5,1.8,16.65,138.0,115.33,91.42
2018,10,19,9,0,11.0,161.0,1.8,16.9,166.0,142.7,113.75
2018,10,19,9,15,15.5,176.0,1.75,17.2,184.0,159.79,127.36
2018,10,19,9,30,20.0,191.0,1.7,17.5,202.0,177.35,141.24
2018,10,19,9,45,22.0,204.0,1.65,17.8,216.5,191.22,151.92
2018,10,19,10,0,24.0,217.0,1.6,18.1,231.0,205.32,162.71
2018,10,19,10,15,30.0,234.0,1.6,18.45,252.0,247.24,195.46
2018,10,19,10,30,36.0,251.0,1.6,18.8,273.0,271.49,213.88
2018,10,19,10,45,35.5,257.0,1.6,19.15,279.5,277.65,218.0
2018,10,19,11,0,35.0,263.0,1.6,19.5,286.0,283.82,222.21
2018,10,19,11,15,36.5,268.5,1.6,19.85,293.0,291.44,227.65
2018,10,19,11,30,38.0,274.0,1.6,20.2,300.0,299.09,233.11
2018,10,19,11,45,34.0,269.5,1.65,20.6,292.5,290.1,225.7
2018,10,19,12,0,30.0,265.0,1.7,21.0,285.0,281.1,218.41
2018,10,19,12,15,31.0,265.0,1.75,21.1,285.5,282.12,219.28
2018,10,19,12,30,32.0,265.0,1.8,21.2,286.0,283.11,220.14
2018,10,19,12,45,40.5,266.5,1.9,21.35,293.0,293.23,228.37
2018,10,19,13,0,49.0,268.0,2.0,21.5,300.0,303.14,236.43
2018,10,19,13,15,86.5,267.5,2.15,21.45,321.5,338.44,265.34
2018,10,19,13,30,124.0,267.0,2.3,21.4,343.0,393.68,308.94
2018,10,19,13,45,298.5,224.0,2.4,21.35,395.0,522.49,411.42
2018,10,19,14,0,473.0,181.0,2.5,21.3,447.0,640.52,502.46
2018,10,19,14,15,653.5,129.5,2.65,21.2,472.5,728.95,570.07
2018,10,19,14,30,834.0,78.0,2.8,21.1,498.0,785.19,612.14
2018,10,19,14,45,812.5,75.5,2.95,20.95,457.5,730.45,574.77
2018,10,19,15,0,791.0,73.0,3.1,20.8,417.0,674.98,536.74
2018,10,19,15,15,761.5,70.0,3.1,20.8,372.5,613.14,490.69
2018,10,19,15,30,732.0,67.0,3.1,20.8,328.0,552.0,443.14
2018,10,19,15,45,689.0,63.0,3.35,20.35,280.5,483.09,389.15
2018,10,19,16,0,646.0,59.0,3.6,19.9,233.0,419.65,337.07
2018,10,19,16,15,580.0,53.0,3.8,19.5,185.5,344.46,273.53
2018,10,19,16,30,514.0,47.0,4.0,19.1,138.0,275.75,213.39
2018,10,19,16,45,407.0,38.5,4.15,18.7,96.0,197.4,144.98
2018,10,19,17,0,300.0,30.0,4.3,18.3,54.0,129.71,74.84
2018,10,19,17,15,177.0,18.5,4.35,18.05,30.0,53.44,0.0
2018,10,19,17,30,54.0,7.0,4.4,17.8,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.5,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.3,14.55,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.6,2.0,1.57,0.0
2018,10,20,6,45,0.0,8.0,1.45,14.7,8.0,6.06,0.0
2018,10,20,7,0,0.0,14.0,1.5,14.8,14.0,10.63,2.95
2018,10,20,7,15,0.0,22.0,1.5,14.9,22.0,16.74,8.43
2018,10,20,7,30,0.0,30.0,1.5,15.0,30.0,22.86,13.84
2018,10,20,7,45,0.0,42.0,1.5,15.1,42.0,32.09,21.84
2018,10,20,8,0,0.0,54.0,1.5,15.2,54.0,41.34,29.78
2018,10,20,8,15,0.0,77.0,1.4,15.35,77.0,60.06,45.65
2018,10,20,8,30,0.0,100.0,1.3,15.5,100.0,79.81,62.18
2018,10,20,8,45,4.0,126.5,1.2,15.7,128.5,106.02,83.95
2018,10,20,9,0,8.0,153.0,1.1,15.9,157.0,133.05,106.04
2018,10,20,9,15,15.0,173.5,0.95,16.15,181.0,157.34,125.6
2018,10,20,9,30,22.0,194.0,0.8,16.4,205.0,182.37,145.45
2018,10,20,9,45,43.0,217.5,0.7,16.65,241.5,241.6,192.51
2018,10,20,10,0,64.0,241.0,0.6,16.9,278.0,286.61,227.14
2018,10,20,10,15,130.5,260.0,0.7,17.15,339.5,391.7,308.73
2018,10,20,10,30,197.0,279.0,0.8,17.4,401.0,479.7,374.91
2018,10,20,10,45,238.0,284.0,0.85,17.65,435.5,529.28,410.99
2018,10,20,11,0,279.0,289.0,0.9,17.9,470.0,603.56,464.07
2018,10,20,11,15,253.5,298.0,1.2,17.9,464.5,592.1,456.49
2018,10,20,11,30,228.0,307.0,1.5,17.9,459.0,554.31,430.6
2018,10,20,11,45,224.0,309.0,1.75,17.9,459.0,553.58,431.44
2018,10,20,12,0,220.0,311.0,2.0,17.9,459.0,551.94,431.2
2018,10,20,12,15,261.5,300.0,2.15,17.9,474.5,605.61,472.23
2018,10,20,12,30,303.0,289.0,2.3,17.9,490.0,632.81,493.84
2018,10,20,12,45,371.5,264.5,2.45,17.9,506.0,669.52,523.51
2018,10,20,13,0,440.0,240.0,2.6,17.9,522.0,726.56,567.1
2018,10,20,13,15,413.5,239.0,2.65,17.85,497.0,689.78,540.37
2018,10,20,13,30,387.0,238.0,2.7,17.8,472.0,630.82,498.26
2018,10,20,13,45,464.5,203.5,2.75,17.8,471.5,674.2,533.2
2018,10,20,14,0,542.0,169.0,2.8,17.8,471.0,688.82,546.66
2018,10,20,14,15,699.0,120.0,2.85,17.7,484.5,757.62,599.54
2018,10,20,14,30,856.0,71.0,2.9,17.6,498.0,786.95,622.18
2018,10,20,14,45,837.5,69.0,2.95,17.5,458.5,742.45,591.37
2018,10,20,15,0,819.0,67.0,3.0,17.4,419.0,688.77,553.69
2018,10,20,15,15,791.0,64.0,3.0,17.4,374.0,626.75,507.45
2018,10,20,15,30,763.0,61.0,3.0,17.4,329.0,565.26,459.13
2018,10,20,15,45,722.0,57.0,3.05,17.2,281.5,496.08,403.52
2018,10,20,16,0,681.0,53.0,3.1,17.0,234.0,429.53,347.87
2018,10,20,16,15,616.5,48.0,3.15,16.8,186.0,354.07,283.11
2018,10,20,16,30,552.0,43.0,3.2,16.6,138.0,287.56,223.72
2018,10,20,16,45,443.0,35.5,3.25,16.45,96.0,207.49,152.71
2018,10,20,17,0,334.0,28.0,3.3,16.3,54.0,137.11,74.04
2018,10,20,17,15,198.0,18.0,3.3,16.1,30.0,57.9,0.0
2018,10,20,17,30,62.0,8.0,3.3,15.9,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.3,15.75,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.45,14.1,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.5,14.2,2.0,1.57,0.0
2018,10,21,6,45,0.0,8.0,2.55,14.3,8.0,6.06,0.0
2018,10,21,7,0,0.0,14.0,2.6,14.4,14.0,10.63,2.89
2018,10,21,7,15,0.0,22.0,2.65,14.55,22.0,16.74,8.41
2018,10,21,7,30,0.0,30.0,2.7,14.7,30.0,22.87,13.83
2018,10,21,7,45,0.0,43.5,2.7,14.8,43.5,33.24,22.82
2018,10,21,8,0,0.0,57.0,2.7,14.9,57.0,43.66,31.77
2018,10,21,8,15,0.0,82.5,2.7,15.0,82.5,65.07,49.96
2018,10,21,8,30,0.0,108.0,2.7,15.1,108.0,87.36,68.67
2018,10,21,8,45,8.0,134.5,2.7,15.2,138.0,116.71,93.29
2018,10,21,9,0,16.0,161.0,2.7,15.3,168.0,147.2,118.56
2018,10,21,9,15,31.5,185.0,2.7,15.35,200.5,197.4,159.95
2018,10,21,9,30,47.0,209.0,2.7,15.4,233.0,236.32,191.55
2018,10,21,9,45,48.0,222.5,2.65,15.5,248.5,252.23,203.8
2018,10,21,10,0,49.0,236.0,2.6,15.6,264.0,268.28,216.15
2018,10,21,10,15,63.0,253.0,2.6,15.7,290.5,300.51,241.76
2018,10,21,10,30,77.0,270.0,2.6,15.8,317.0,333.55,267.71
2018,10,21,10,45,93.5,282.5,2.55,15.85,341.5,364.53,291.94
2018,10,21,11,0,110.0,295.0,2.5,15.9,366.0,396.04,316.36
2018,10,21,11,15,122.0,301.0,2.55,16.0,381.0,439.85,349.79
2018,10,21,11,30,134.0,307.0,2.6,16.1,396.0,459.93,365.07
2018,10,21,11,45,128.0,308.0,2.65,16.15,393.0,455.55,361.37
2018,10,21,12,0,122.0,309.0,2.7,16.2,390.0,450.66,357.46
2018,10,21,12,15,175.0,303.5,2.8,16.25,419.0,497.87,395.5
2018,10,21,12,30,228.0,298.0,2.9,16.3,448.0,543.81,431.98
2018,10,21,12,45,357.5,259.0,3.05,16.35,489.0,650.26,515.61
2018,10,21,13,0,487.0,220.0,3.2,16.4,530.0,752.24,593.78
2018,10,21,13,15,636.0,167.5,3.4,16.4,558.0,837.77,659.12
2018,10,21,13,30,785.0,115.0,3.6,16.4,586.0,896.25,702.4
2018,10,21,13,45,823.5,98.0,3.85,16.4,572.0,889.73,699.8
2018,10,21,14,0,862.0,81.0,4.1,16.4,558.0,867.19,686.16
2018,10,21,14,15,847.0,79.5,4.25,16.35,523.5,831.89,662.76
2018,10,21,14,30,832.0,78.0,4.4,16.3,489.0,784.97,630.81
2018,10,21,14,45,810.5,75.5,4.55,16.25,448.5,730.3,592.42
2018,10,21,15,0,789.0,73.0,4.7,16.2,408.0,674.91,552.54
2018,10,21,15,15,759.0,69.5,4.7,16.2,363.5,612.24,504.01
2018,10,21,15,30,729.0,66.0,4.7,16.2,319.0,550.34,454.0
2018,10,21,15,45,668.5,64.0,4.8,16.0,269.5,476.41,393.12
2018,10,21,16,0,608.0,62.0,4.9,15.8,220.0,404.82,332.22
2018,10,21,16,15,499.5,56.5,4.85,15.75,168.5,312.41,252.62
2018,10,21,16,30,391.0,51.0,4.8,15.7,117.0,231.1,181.4
2018,10,21,16,45,289.5,39.5,4.7,15.6,79.5,157.07,115.83
2018,10,21,17,0,188.0,28.0,4.6,15.5,42.0,95.13,45.8
2018,10,21,17,15,114.0,17.0,4.5,15.45,23.5,38.7,0.0
2018,10,21,17,30,40.0,6.0,4.4,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,4.25,15.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.95,14.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,14.2,2.0,1.57,0.0
2018,10,22,6,45,0.0,8.5,3.05,14.3,8.5,6.45,0.0
2018,10,22,7,0,0.0,15.0,3.1,14.4,15.0,11.4,3.44
2018,10,22,7,15,0.0,24.5,3.05,14.5,24.5,18.66,10.0
2018,10,22,7,30,0.0,34.0,3.0,14.6,34.0,25.94,16.43
2018,10,22,7,45,0.0,42.0,3.0,14.7,42.0,32.09,21.83
2018,10,22,8,0,0.0,50.0,3.0,14.8,50.0,38.25,27.16
2018,10,22,8,15,0.0,73.5,2.9,14.85,73.5,57.14,43.26
2018,10,22,8,30,0.0,97.0,2.8,14.9,97.0,77.37,60.32
2018,10,22,8,45,1.5,121.5,2.7,14.95,122.0,100.01,79.23
2018,10,22,9,0,3.0,146.0,2.6,15.0,147.0,123.16,98.36
2018,10,22,9,15,72.5,177.5,2.6,15.1,214.5,222.48,182.08
2018,10,22,9,30,142.0,209.0,2.6,15.2,282.0,334.75,273.6
2018,10,22,9,45,172.0,230.5,2.6,15.25,324.5,389.53,316.62
2018,10,22,10,0,202.0,252.0,2.6,15.3,367.0,446.0,360.45
2018,10,22,10,15,204.0,264.0,2.65,15.35,384.5,466.76,375.7
2018,10,22,10,30,206.0,276.0,2.7,15.4,402.0,487.03,390.67
2018,10,22,10,45,224.5,282.5,2.75,15.45,423.5,516.54,413.21
2018,10,22,11,0,243.0,289.0,2.8,15.5,445.0,545.97,435.51
2018,10,22,11,15,252.5,293.0,2.9,15.5,457.5,587.56,466.44
2018,10,22,11,30,262.0,297.0,3.0,15.5,470.0,604.25,478.98
2018,10,22,11,45,258.0,299.0,3.1,15.55,469.5,603.82,478.55
2018,10,22,12,0,254.0,301.0,3.2,15.6,469.0,602.19,477.39
2018,10,22,12,15,302.5,287.0,3.35,15.6,485.5,634.57,503.76
2018,10,22,12,30,351.0,273.0,3.5,15.6,502.0,665.07,528.47
2018,10,22,12,45,372.0,259.0,3.65,15.65,497.5,665.66,530.23
2018,10,22,13,0,393.0,245.0,3.8,15.7,493.0,664.11,530.63
2018,10,22,13,15,455.0,218.5,3.9,15.7,496.5,709.62,566.75
2018,10,22,13,30,517.0,192.0,4.0,15.7,500.0,726.89,582.07
2018,10,22,13,45,590.5,162.0,4.15,15.7,498.0,754.81,605.61
2018,10,22,14,0,664.0,132.0,4.3,15.7,496.0,767.53,616.71
2018,10,22,14,15,758.5,101.0,4.35,15.65,492.0,782.49,629.46
2018,10,22,14,30,853.0,70.0,4.4,15.6,488.0,784.65,632.79
2018,10,22,14,45,831.5,68.0,4.5,15.55,447.5,738.02,599.79
2018,10,22,15,0,810.0,66.0,4.6,15.5,407.0,682.47,559.53
2018,10,22,15,15,781.0,63.5,4.6,15.5,362.5,620.81,512.13
2018,10,22,15,30,752.0,61.0,4.6,15.5,318.0,559.78,462.67
2018,10,22,15,45,708.5,57.5,4.55,15.4,271.0,490.26,404.83
2018,10,22,16,0,665.0,54.0,4.5,15.3,224.0,423.56,347.39
2018,10,22,16,15,597.5,48.0,4.4,15.25,176.5,349.2,281.88
2018,10,22,16,30,530.0,42.0,4.3,15.2,129.0,279.07,218.45
2018,10,22,16,45,415.0,34.5,4.2,15.15,88.0,198.11,145.36
2018,10,22,17,0,300.0,27.0,4.1,15.1,47.0,125.09,51.76
2018,10,22,17,15,174.0,17.0,4.0,15.05,26.0,52.26,0.0
2018,10,22,17,30,48.0,7.0,3.9,15.0,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.8,15.0,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.6,14.3,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.5,14.4,5.0,3.93,0.0
2018,10,23,6,45,16.0,20.5,2.4,14.5,22.0,22.99,0.0
2018,10,23,7,0,32.0,36.0,2.3,14.6,39.0,45.18,29.37
2018,10,23,7,15,55.0,55.0,2.3,14.7,64.0,80.94,61.15
2018,10,23,7,30,78.0,74.0,2.3,14.8,89.0,113.35,89.69
2018,10,23,7,45,104.5,93.0,2.25,14.9,119.0,150.13,121.75
2018,10,23,8,0,131.0,112.0,2.2,15.0,149.0,189.86,155.89
2018,10,23,8,15,210.0,124.5,2.3,15.1,196.5,269.84,223.24
2018,10,23,8,30,289.0,137.0,2.4,15.2,244.0,346.33,286.56
2018,10,23,8,45,275.5,157.5,2.45,15.25,269.0,373.44,307.76
2018,10,23,9,0,262.0,178.0,2.5,15.3,294.0,398.7,327.13
2018,10,23,9,15,197.0,195.5,2.6,15.35,287.0,359.75,294.61
2018,10,23,9,30,132.0,213.0,2.7,15.4,280.0,331.85,270.39
2018,10,23,9,45,86.5,215.0,2.8,15.45,260.0,278.92,226.65
2018,10,23,10,0,41.0,217.0,2.9,15.5,240.0,241.36,194.68
2018,10,23,10,15,44.0,232.0,3.0,15.55,257.5,260.8,210.17
2018,10,23,10,30,47.0,247.0,3.1,15.6,275.0,280.5,225.64
2018,10,23,10,45,136.5,256.5,3.25,15.65,342.5,401.68,324.16
2018,10,23,11,0,226.0,266.0,3.4,15.7,410.0,503.69,405.22
2018,10,23,11,15,391.0,236.5,3.5,15.7,490.5,688.71,548.22
2018,10,23,11,30,556.0,207.0,3.6,15.7,571.0,828.26,653.32
2018,10,23,11,45,477.5,229.0,3.75,15.75,542.5,775.2,612.18
2018,10,23,12,0,399.0,251.0,3.9,15.8,514.0,718.83,569.44
2018,10,23,12,15,347.5,263.0,3.9,15.85,490.5,653.92,520.63
2018,10,23,12,30,296.0,275.0,3.9,15.9,467.0,612.73,488.58
2018,10,23,12,45,413.0,235.0,3.9,15.95,497.0,704.79,561.03
2018,10,23,13,0,530.0,195.0,3.9,16.0,527.0,768.58,611.2
2018,10,23,13,15,652.5,152.5,3.8,16.1,547.5,839.04,663.16
2018,10,23,13,30,775.0,110.0,3.7,16.2,568.0,882.64,694.22
2018,10,23,13,45,692.0,128.0,3.55,16.25,522.5,811.52,642.63
2018,10,23,14,0,609.0,146.0,3.4,16.3,477.0,734.68,587.0
2018,10,23,14,15,653.0,124.0,3.35,16.35,458.5,725.23,581.38
2018,10,23,14,30,697.0,102.0,3.3,16.4,440.0,709.33,570.52
2018,10,23,14,45,757.5,82.0,3.25,16.45,421.0,698.52,563.52
2018,10,23,15,0,818.0,62.0,3.2,16.5,402.0,684.03,553.64
2018,10,23,15,15,789.0,59.0,3.2,16.5,357.5,621.5,506.54
2018,10,23,15,30,760.0,56.0,3.2,16.5,313.0,559.63,457.41
2018,10,23,15,45,719.0,52.5,3.25,16.45,266.5,491.31,401.61
2018,10,23,16,0,678.0,49.0,3.3,16.4,220.0,425.63,345.83
2018,10,23,16,15,612.5,44.0,3.35,16.25,173.0,349.97,280.24
2018,10,23,16,30,547.0,39.0,3.4,16.1,126.0,280.38,217.78
2018,10,23,16,45,411.5,31.5,3.4,15.95,84.0,194.63,141.13
2018,10,23,17,0,276.0,24.0,3.4,15.8,42.0,115.56,35.97
2018,10,23,17,15,144.5,13.0,3.45,15.7,21.5,42.71,0.0
2018,10,23,17,30,13.0,2.0,3.5,15.6,1.0,0.0,0.0
2018,10,23,17,45,6.5,1.0,3.55,15.5,0.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,24,6,15,13.5,4.0,0.9,15.35,4.0,0.0,0.0
2018,10,24,6,30,27.0,8.0,0.9,15.4,8.0,12.03,0.0
2018,10,24,6,45,130.5,22.0,0.9,15.45,33.5,67.21,0.0
2018,10,24,7,0,234.0,36.0,0.9,15.5,59.0,133.32,92.47
2018,10,24,7,15,399.5,40.0,1.05,15.65,106.0,219.36,168.19
2018,10,24,7,30,565.0,44.0,1.2,15.8,153.0,323.12,255.78
2018,10,24,7,45,620.5,49.0,1.35,15.95,199.0,387.88,312.25
2018,10,24,8,0,676.0,54.0,1.5,16.1,245.0,460.2,372.99
2018,10,24,8,15,720.0,56.0,1.6,16.3,291.0,526.4,426.8
2018,10,24,8,30,764.0,58.0,1.7,16.5,337.0,595.17,480.79
2018,10,24,8,45,788.5,60.5,1.8,16.65,379.0,652.9,524.02
2018,10,24,9,0,813.0,63.0,1.9,16.8,421.0,703.36,559.91
2018,10,24,9,15,831.0,64.5,2.0,16.95,458.0,753.64,595.1
2018,10,24,9,30,849.0,66.0,2.1,17.1,495.0,802.73,628.93
2018,10,24,9,45,861.5,67.0,2.25,17.25,526.0,844.9,657.89
2018,10,24,10,0,874.0,68.0,2.4,17.4,557.0,884.9,685.2
2018,10,24,10,15,882.5,69.0,2.55,17.5,581.5,918.77,708.26
2018,10,24,10,30,891.0,70.0,2.7,17.6,606.0,949.78,729.38
2018,10,24,10,45,896.0,70.5,2.9,17.7,623.5,973.7,746.11
2018,10,24,11,0,901.0,71.0,3.1,17.8,641.0,994.29,760.69
2018,10,24,11,15,903.5,72.0,3.3,17.85,651.0,1009.52,771.87
2018,10,24,11,30,906.0,73.0,3.5,17.9,661.0,1021.15,780.75
2018,10,24,11,45,906.5,72.5,3.75,18.0,663.0,1025.19,784.8
2018,10,24,12,0,907.0,72.0,4.0,18.1,665.0,1025.5,786.42
2018,10,24,12,15,905.0,71.5,4.15,18.15,659.0,1019.54,783.31
2018,10,24,12,30,903.0,71.0,4.3,18.2,653.0,1009.9,777.81
2018,10,24,12,45,899.0,70.5,4.45,18.3,639.5,994.63,768.63
2018,10,24,13,0,895.0,70.0,4.6,18.4,626.0,975.86,757.32
2018,10,24,13,15,877.0,73.0,4.65,18.4,603.0,944.6,736.62
2018,10,24,13,30,859.0,76.0,4.7,18.4,580.0,910.69,714.02
2018,10,24,13,45,799.5,89.5,4.75,18.45,541.0,859.78,678.81
2018,10,24,14,0,740.0,103.0,4.8,18.5,502.0,797.15,634.6
2018,10,24,14,15,777.5,85.5,4.75,18.45,480.5,782.27,625.07
2018,10,24,14,30,815.0,68.0,4.7,18.4,459.0,752.78,604.37
2018,10,24,14,45,702.5,83.5,4.65,18.4,400.5,662.07,536.99
2018,10,24,15,0,590.0,99.0,4.6,18.4,342.0,566.22,462.84
2018,10,24,15,15,452.0,107.0,4.6,18.4,281.0,443.63,364.87
2018,10,24,15,30,314.0,115.0,4.6,18.4,220.0,327.41,269.63
2018,10,24,15,45,432.0,85.5,4.55,18.2,206.0,359.96,295.92
2018,10,24,16,0,550.0,56.0,4.5,18.0,192.0,370.21,301.5
2018,10,24,16,15,529.5,47.0,4.55,17.85,154.5,318.12,254.53
2018,10,24,16,30,509.0,38.0,4.6,17.7,117.0,267.7,207.21
2018,10,24,16,45,371.5,30.5,4.7,17.55,77.0,180.45,129.25
2018,10,24,17,0,234.0,23.0,4.8,17.4,37.0,102.11,17.61
2018,10,24,17,15,117.0,11.5,4.8,17.25,18.5,35.51,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,2.4,15.3,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,2.3,15.4,10.0,27.43,0.0
2018,10,25,6,45,194.5,20.0,2.2,15.5,34.0,82.67,0.0
2018,10,25,7,0,298.0,30.0,2.1,15.6,58.0,150.51,103.01
2018,10,25,7,15,428.5,37.5,2.05,15.7,104.5,229.24,176.08
2018,10,25,7,30,559.0,45.0,2.0,15.8,151.0,322.87,256.77
2018,10,25,7,45,519.0,54.5,2.0,15.95,174.5,346.38,280.9
2018,10,25,8,0,479.0,64.0,2.0,16.1,198.0,364.61,298.8
2018,10,25,8,15,275.5,104.0,2.0,16.2,184.0,288.28,237.48
2018,10,25,8,30,72.0,144.0,2.0,16.3,170.0,184.49,150.14
2018,10,25,8,45,90.0,163.5,1.95,16.45,200.0,219.96,179.65
2018,10,25,9,0,108.0,183.0,1.9,16.6,230.0,273.09,222.37
2018,10,25,9,15,107.5,199.5,1.85,16.7,250.0,294.72,238.85
2018,10,25,9,30,107.0,216.0,1.8,16.8,270.0,297.84,240.75
2018,10,25,9,45,144.0,232.0,1.75,16.95,309.0,369.75,297.32
2018,10,25,10,0,181.0,248.0,1.7,17.1,348.0,425.51,340.04
2018,10,25,10,15,213.5,256.5,1.65,17.3,380.0,470.1,373.52
2018,10,25,10,30,246.0,265.0,1.6,17.5,412.0,538.6,423.83
2018,10,25,10,45,260.0,271.5,1.55,17.7,431.0,565.23,442.16
2018,10,25,11,0,274.0,278.0,1.5,17.9,450.0,591.34,460.24
2018,10,25,11,15,272.0,283.0,1.45,18.05,456.0,598.84,464.46
2018,10,25,11,30,270.0,288.0,1.4,18.2,462.0,605.13,467.99
2018,10,25,11,45,394.0,249.5,1.35,18.4,504.5,688.91,530.66
2018,10,25,12,0,518.0,211.0,1.3,18.6,547.0,798.65,607.89
2018,10,25,12,15,715.0,143.0,1.4,18.7,602.5,932.61,699.43
2018,10,25,12,30,912.0,75.0,1.5,18.8,658.0,1024.63,759.56
2018,10,25,12,45,906.0,75.0,1.6,18.85,644.0,1007.86,749.39
2018,10,25,13,0,900.0,75.0,1.7,18.9,630.0,987.63,738.33
2018,10,25,13,15,892.5,74.0,1.85,19.0,609.0,961.38,723.73
2018,10,25,13,30,885.0,73.0,2.0,19.1,588.0,932.01,706.8
2018,10,25,13,45,874.5,71.5,2.15,19.15,560.0,896.33,685.37
2018,10,25,14,0,864.0,70.0,2.3,19.2,532.0,858.09,661.76
2018,10,25,14,15,849.0,68.5,2.5,19.15,498.0,813.7,633.9
2018,10,25,14,30,834.0,67.0,2.7,19.1,464.0,767.53,604.0
2018,10,25,14,45,813.0,65.0,2.85,19.1,424.5,722.15,573.45
2018,10,25,15,0,792.0,63.0,3.0,19.1,385.0,667.86,535.45
2018,10,25,15,15,762.0,60.5,3.0,19.1,341.5,606.47,489.72
2018,10,25,15,30,732.0,58.0,3.0,19.1,298.0,545.87,441.91
2018,10,25,15,45,686.5,53.5,3.3,18.8,251.5,475.2,385.62
2018,10,25,16,0,641.0,49.0,3.6,18.5,205.0,407.75,329.38
2018,10,25,16,15,570.0,44.0,3.75,18.2,159.5,331.48,263.77
2018,10,25,16,30,499.0,39.0,3.9,17.9,114.0,265.49,204.62
2018,10,25,16,45,362.5,30.5,4.05,17.65,74.5,177.97,126.0
2018,10,25,17,0,226.0,22.0,4.2,17.4,35.0,98.4,0.0
2018,10,25,17,15,113.0,11.0,4.3,17.15,17.5,34.37,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.8,15.85,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.8,15.9,9.0,7.08,0.0
2018,10,26,6,45,243.0,19.0,1.75,16.0,37.0,95.09,0.0
2018,10,26,7,0,397.0,29.0,1.7,16.1,65.0,183.68,123.29
2018,10,26,7,15,465.0,34.0,1.7,16.25,101.5,240.9,183.9
2018,10,26,7,30,533.0,39.0,1.7,16.4,138.0,303.05,240.2
2018,10,26,7,45,348.5,46.5,1.65,16.5,118.5,251.2,203.75
2018,10,26,8,0,164.0,54.0,1.6,16.6,99.0,154.46,126.05
2018,10,26,8,15,94.0,78.0,1.6,16.8,105.0,135.61,110.29
2018,10,26,8,30,24.0,102.0,1.6,17.0,111.0,106.63,84.79
2018,10,26,8,45,35.0,125.0,1.6,17.15,139.5,138.31,111.22
2018,10,26,9,0,46.0,148.0,1.6,17.3,168.0,171.28,138.24
2018,10,26,9,15,49.5,170.5,1.6,17.4,193.5,198.89,160.3
2018,10,26,9,30,53.0,193.0,1.6,17.5,219.0,226.99,182.47
2018,10,26,9,45,115.5,218.0,1.65,17.65,280.0,329.52,264.82
2018,10,26,10,0,178.0,243.0,1.7,17.8,341.0,417.96,333.75
2018,10,26,10,15,225.0,249.5,1.75,17.9,379.0,473.72,376.39
2018,10,26,10,30,272.0,256.0,1.8,18.0,417.0,554.19,436.46
2018,10,26,10,45,328.0,252.5,1.9,18.15,452.5,610.97,478.87
2018,10,26,11,0,384.0,249.0,2.0,18.3,488.0,668.53,521.46
2018,10,26,11,15,440.5,236.5,2.1,18.35,515.0,741.04,574.01
2018,10,26,11,30,497.0,224.0,2.2,18.4,542.0,789.48,609.37
2018,10,26,11,45,463.0,235.5,2.35,18.5,532.5,769.76,594.8
2018,10,26,12,0,429.0,247.0,2.5,18.6,523.0,747.5,578.93
2018,10,26,12,15,424.5,245.5,2.65,18.7,517.0,739.43,574.06
2018,10,26,12,30,420.0,244.0,2.8,18.8,511.0,729.36,567.63
2018,10,26,12,45,513.5,206.5,2.9,18.85,526.0,776.39,604.98
2018,10,26,13,0,607.0,169.0,3.0,18.9,541.0,828.02,643.83
2018,10,26,13,15,534.0,186.5,3.1,18.95,505.5,753.53,590.5
2018,10,26,13,30,461.0,204.0,3.2,19.0,470.0,690.2,544.07
2018,10,26,13,45,447.0,197.0,3.25,19.0,444.5,655.57,519.66
2018,10,26,14,0,433.0,190.0,3.3,19.0,419.0,619.99,494.05
2018,10,26,14,15,443.5,174.0,3.3,19.0,395.5,594.84,476.47
2018,10,26,14,30,454.0,158.0,3.3,19.0,372.0,567.37,456.78
2018,10,26,14,45,394.0,153.5,3.25,19.0,327.5,495.91,401.43
2018,10,26,15,0,334.0,149.0,3.2,19.0,283.0,411.69,335.48
2018,10,26,15,15,361.5,126.5,3.2,19.0,256.5,405.35,330.96
2018,10,26,15,30,389.0,104.0,3.2,19.0,230.0,378.67,309.57
2018,10,26,15,45,374.0,89.5,3.15,18.9,195.5,332.63,271.3
2018,10,26,16,0,359.0,75.0,3.1,18.8,161.0,287.54,232.61
2018,10,26,16,15,322.5,61.5,3.1,18.6,125.5,234.78,186.61
2018,10,26,16,30,286.0,48.0,3.1,18.4,90.0,186.0,142.78
2018,10,26,16,45,199.0,34.5,3.05,18.2,58.5,124.2,86.25
2018,10,26,17,0,112.0,21.0,3.0,18.0,27.0,63.9,0.0
2018,10,26,17,15,56.0,10.5,3.0,17.85,13.5,21.09,0.0
2018,10,26,17,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,16.2,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,16.3,8.0,6.29,0.0
2018,10,27,6,45,196.5,19.5,2.2,16.4,34.0,69.57,0.0
2018,10,27,7,0,329.0,31.0,2.3,16.5,60.0,163.13,107.12
2018,10,27,7,15,432.5,38.0,2.4,16.6,101.5,233.39,178.25
2018,10,27,7,30,536.0,45.0,2.5,16.7,143.0,314.88,249.97
2018,10,27,7,45,387.0,63.5,2.55,16.85,145.0,285.24,231.57
2018,10,27,8,0,238.0,82.0,2.6,17.0,147.0,229.78,188.53
2018,10,27,8,15,158.5,112.0,2.65,17.1,158.5,214.27,176.0
2018,10,27,8,30,79.0,142.0,2.7,17.2,170.0,188.42,153.54
2018,10,27,8,45,102.5,161.5,2.75,17.35,202.5,242.98,198.48
2018,10,27,9,0,126.0,181.0,2.8,17.5,235.0,286.25,233.46
2018,10,27,9,15,157.5,197.0,2.85,17.65,270.5,333.72,271.56
2018,10,27,9,30,189.0,213.0,2.9,17.8,306.0,383.48,310.87
2018,10,27,9,45,282.0,210.5,2.95,17.9,359.5,487.76,393.31
2018,10,27,10,0,375.0,208.0,3.0,18.0,413.0,578.4,463.37
2018,10,27,10,15,415.5,209.0,3.05,18.1,446.0,651.06,516.87
2018,10,27,10,30,456.0,210.0,3.1,18.2,479.0,702.74,554.68
2018,10,27,10,45,444.5,221.5,3.1,18.3,490.0,714.6,561.76
2018,10,27,11,0,433.0,233.0,3.1,18.4,501.0,724.04,567.38
2018,10,27,11,15,605.0,177.5,3.15,18.45,558.5,853.09,663.31
2018,10,27,11,30,777.0,122.0,3.2,18.5,616.0,963.74,739.42
2018,10,27,11,45,828.5,104.5,3.25,18.6,633.0,999.86,763.12
2018,10,27,12,0,880.0,87.0,3.3,18.7,650.0,1018.35,775.49
2018,10,27,12,15,857.0,93.5,3.4,18.7,638.0,999.47,763.39
2018,10,27,12,30,834.0,100.0,3.5,18.7,626.0,990.47,758.47
2018,10,27,12,45,852.5,92.0,3.55,18.7,619.5,976.32,749.66
2018,10,27,13,0,871.0,84.0,3.6,18.7,613.0,971.35,747.36
2018,10,27,13,15,859.0,83.5,3.75,18.7,590.5,941.94,728.74
2018,10,27,13,30,847.0,83.0,3.9,18.7,568.0,909.74,708.17
2018,10,27,13,45,752.5,103.5,4.0,18.65,519.0,834.95,656.63
2018,10,27,14,0,658.0,124.0,4.1,18.6,470.0,756.56,601.55
2018,10,27,14,15,588.5,132.0,4.15,18.5,426.0,681.62,547.68
2018,10,27,14,30,519.0,140.0,4.2,18.4,382.0,600.7,486.71
2018,10,27,14,45,523.0,126.0,4.3,18.35,352.0,565.32,460.89
2018,10,27,15,0,527.0,112.0,4.4,18.3,322.0,528.04,432.71
2018,10,27,15,15,542.5,96.5,4.4,18.3,290.5,503.07,412.95
2018,10,27,15,30,558.0,81.0,4.4,18.3,259.0,467.12,383.68
2018,10,27,15,45,492.0,74.0,4.35,18.05,213.0,390.23,320.11
2018,10,27,16,0,426.0,67.0,4.3,17.8,167.0,319.1,259.75
2018,10,27,16,15,377.0,56.0,4.2,17.65,129.5,258.41,206.46
2018,10,27,16,30,328.0,45.0,4.1,17.5,92.0,202.76,156.18
2018,10,27,16,45,230.0,33.0,4.0,17.35,59.5,134.06,92.08
2018,10,27,17,0,132.0,21.0,3.9,17.2,27.0,69.45,0.0
2018,10,27,17,15,66.0,10.5,3.8,17.15,13.5,23.48,0.0
2018,10,27,17,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.35,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.5,3.0,0.0,0.0
2018,10,28,6,45,0.0,12.5,2.3,16.65,12.5,9.83,0.0
2018,10,28,7,0,0.0,22.0,2.3,16.8,22.0,16.8,6.33
2018,10,28,7,15,3.0,39.5,2.3,16.95,40.0,33.59,21.88
2018,10,28,7,30,6.0,57.0,2.3,17.1,58.0,50.35,36.48
2018,10,28,7,45,19.0,78.0,2.3,17.3,83.0,82.83,64.22
2018,10,28,8,0,32.0,99.0,2.3,17.5,108.0,111.81,88.92
2018,10,28,8,15,67.0,120.5,2.35,17.6,143.0,156.42,126.74
2018,10,28,8,30,102.0,142.0,2.4,17.7,178.0,218.07,177.99
2018,10,28,8,45,128.5,160.0,2.45,17.85,211.0,260.71,212.85
2018,10,28,9,0,155.0,178.0,2.5,18.0,244.0,305.69,249.09
2018,10,28,9,15,119.5,189.0,2.6,18.1,242.5,294.75,238.96
2018,10,28,9,30,84.0,200.0,2.7,18.2,241.0,262.53,211.97
2018,10,28,9,45,62.5,209.5,2.8,18.3,241.0,255.48,205.33
2018,10,28,10,0,41.0,219.0,2.9,18.4,241.0,247.07,197.46
2018,10,28,10,15,90.5,238.0,3.0,18.45,290.0,314.88,252.68
2018,10,28,10,30,140.0,257.0,3.1,18.5,339.0,407.62,325.81
2018,10,28,10,45,234.0,257.5,3.25,18.6,399.5,502.81,401.09
2018,10,28,11,0,328.0,258.0,3.4,18.7,460.0,624.94,494.25
2018,10,28,11,15,329.5,263.0,3.55,18.7,468.5,636.61,502.29
2018,10,28,11,30,331.0,268.0,3.7,18.7,477.0,646.93,510.05
2018,10,28,11,45,328.5,269.5,3.85,18.75,477.5,647.69,510.71
2018,10,28,12,0,326.0,271.0,4.0,18.8,478.0,647.01,510.42
2018,10,28,12,15,303.0,268.0,4.1,18.75,459.0,618.77,489.36
2018,10,28,12,30,280.0,265.0,4.2,18.7,440.0,589.5,467.53
2018,10,28,12,45,178.5,250.5,4.35,18.7,361.0,443.34,354.65
2018,10,28,13,0,77.0,236.0,4.5,18.7,282.0,301.38,241.35
2018,10,28,13,15,79.0,231.0,4.6,18.65,277.0,297.01,238.68
2018,10,28,13,30,81.0,226.0,4.7,18.6,272.0,292.46,235.54
2018,10,28,13,45,192.5,189.5,4.8,18.55,291.5,393.32,319.79
2018,10,28,14,0,304.0,153.0,4.9,18.5,311.0,443.42,363.21
2018,10,28,14,15,505.0,123.5,4.95,18.45,365.5,602.33,491.31
2018,10,28,14,30,706.0,94.0,5.0,18.4,420.0,710.55,575.58
2018,10,28,14,45,607.5,103.5,5.05,18.35,366.5,615.26,503.0
2018,10,28,15,0,509.0,113.0,5.1,18.3,313.0,516.88,425.37
2018,10,28,15,15,374.0,115.5,5.1,18.3,253.0,403.2,332.88
2018,10,28,15,30,239.0,118.0,5.1,18.3,193.0,287.12,236.62
2018,10,28,15,45,178.5,102.5,5.1,18.0,153.5,223.05,182.76
2018,10,28,16,0,118.0,87.0,5.1,17.7,114.0,154.77,124.74
2018,10,28,16,15,139.0,65.5,5.1,17.55,90.0,144.75,114.68
2018,10,28,16,30,160.0,44.0,5.1,17.4,66.0,121.28,92.21
2018,10,28,16,45,165.5,32.0,5.05,17.25,47.0,111.22,74.56
2018,10,28,17,0,171.0,20.0,5.0,17.1,28.0,79.0,0.0
2018,10,28,17,15,85.5,10.0,4.95,17.0,14.0,27.72,0.0
2018,10,28,17,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.85,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.1,16.3,0.0,0.0,0.0
