Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.25,15.95,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.3,15.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.35,15.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,1.5,5.25,15.6,1.5,0.0,0.0
2018,10,29,6,30,0.0,3.0,5.2,15.7,3.0,0.0,0.0
2018,10,29,6,45,0.0,14.0,5.15,15.8,14.0,11.02,0.0
2018,10,29,7,0,0.0,25.0,5.1,15.9,25.0,20.4,8.4
2018,10,29,7,15,3.0,42.5,5.05,16.05,43.0,37.39,24.96
2018,10,29,7,30,6.0,60.0,5.0,16.2,61.0,54.07,39.66
2018,10,29,7,45,20.0,79.5,5.0,16.3,84.5,85.8,66.97
2018,10,29,8,0,34.0,99.0,5.0,16.4,108.0,113.64,90.99
2018,10,29,8,15,69.5,119.0,5.0,16.55,141.5,156.95,128.14
2018,10,29,8,30,105.0,139.0,5.0,16.7,175.0,217.35,179.06
2018,10,29,8,45,130.5,157.0,5.0,16.8,208.0,259.46,214.15
2018,10,29,9,0,156.0,175.0,5.0,16.9,241.0,303.82,250.61
2018,10,29,9,15,170.0,192.0,5.05,17.0,269.5,339.73,279.52
2018,10,29,9,30,184.0,209.0,5.1,17.1,298.0,376.49,308.76
2018,10,29,9,45,224.5,218.0,5.1,17.2,334.0,427.72,349.97
2018,10,29,10,0,265.0,227.0,5.1,17.3,370.0,502.36,408.55
2018,10,29,10,15,314.0,230.0,5.1,17.35,407.0,559.33,453.2
2018,10,29,10,30,363.0,233.0,5.1,17.4,444.0,617.76,498.43
2018,10,29,10,45,306.5,250.0,5.1,17.45,432.0,589.75,474.5
2018,10,29,11,0,250.0,267.0,5.1,17.5,420.0,558.47,448.34
2018,10,29,11,15,282.0,267.0,5.1,17.55,442.0,594.16,476.33
2018,10,29,11,30,314.0,267.0,5.1,17.6,464.0,629.33,503.49
2018,10,29,11,45,362.0,254.0,5.1,17.6,482.0,664.79,531.58
2018,10,29,12,0,410.0,241.0,5.1,17.6,500.0,723.66,576.45
2018,10,29,12,15,535.0,199.0,5.15,17.7,533.5,803.16,638.95
2018,10,29,12,30,660.0,157.0,5.2,17.8,567.0,889.33,702.73
2018,10,29,12,45,669.0,151.0,5.3,17.9,559.0,883.08,698.48
2018,10,29,13,0,678.0,145.0,5.4,18.0,551.0,873.65,692.56
2018,10,29,13,15,662.5,143.5,5.4,18.1,529.0,842.42,670.17
2018,10,29,13,30,647.0,142.0,5.4,18.2,507.0,809.07,646.29
2018,10,29,13,45,741.5,110.0,5.4,18.3,508.5,839.44,669.79
2018,10,29,14,0,836.0,78.0,5.4,18.4,510.0,855.43,682.41
2018,10,29,14,15,834.5,72.5,5.4,18.35,479.0,817.83,655.88
2018,10,29,14,30,833.0,67.0,5.4,18.3,448.0,769.25,621.1
2018,10,29,14,45,810.5,64.5,5.4,18.3,408.5,722.29,586.97
2018,10,29,15,0,788.0,62.0,5.4,18.3,369.0,666.5,545.42
2018,10,29,15,15,756.0,59.5,5.4,18.3,325.5,604.01,497.15
2018,10,29,15,30,724.0,57.0,5.4,18.3,282.0,542.5,446.83
2018,10,29,15,45,675.0,53.0,5.7,18.1,236.0,470.78,387.47
2018,10,29,16,0,626.0,49.0,6.0,17.9,190.0,402.54,328.63
2018,10,29,16,15,546.5,43.5,6.05,17.65,145.5,325.91,260.94
2018,10,29,16,30,467.0,38.0,6.1,17.4,101.0,254.25,195.78
2018,10,29,16,45,327.5,29.0,6.2,17.1,64.5,166.67,109.98
2018,10,29,17,0,188.0,20.0,6.3,16.8,28.0,70.21,0.0
2018,10,29,17,15,94.0,10.0,6.4,16.65,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.65,16.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.8,16.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.7,16.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,6.5,15.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,6.25,15.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.0,15.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,5.3,15.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,5.05,15.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,30,6,15,38.0,4.5,5.15,15.3,3.5,0.0,0.0
2018,10,30,6,30,76.0,9.0,5.2,15.4,7.0,0.0,0.0
2018,10,30,6,45,226.5,18.0,5.25,15.45,32.0,77.92,0.0
2018,10,30,7,0,377.0,27.0,5.3,15.5,57.0,175.75,103.43
2018,10,30,7,15,485.0,33.5,5.5,15.7,99.5,252.65,193.37
2018,10,30,7,30,593.0,40.0,5.7,15.9,142.0,335.3,268.74
2018,10,30,7,45,655.0,44.5,5.85,16.05,189.0,407.38,334.02
2018,10,30,8,0,717.0,49.0,6.0,16.2,236.0,484.74,401.81
2018,10,30,8,15,756.0,52.5,6.05,16.4,282.0,551.57,458.9
2018,10,30,8,30,795.0,56.0,6.1,16.6,328.0,620.51,515.79
2018,10,30,8,45,822.5,58.0,6.15,16.8,371.0,674.28,557.64
2018,10,30,9,0,850.0,60.0,6.2,17.0,414.0,734.2,602.74
2018,10,30,9,15,867.5,62.0,6.1,17.15,451.5,785.93,640.24
2018,10,30,9,30,885.0,64.0,6.0,17.3,489.0,836.34,676.05
2018,10,30,9,45,897.5,65.0,5.85,17.5,520.5,879.45,705.41
2018,10,30,10,0,910.0,66.0,5.7,17.7,552.0,920.3,732.64
2018,10,30,10,15,918.5,67.0,5.65,17.85,577.0,954.88,755.69
2018,10,30,10,30,927.0,68.0,5.6,18.0,602.0,986.49,776.49
2018,10,30,10,45,932.5,69.0,5.55,18.2,620.0,1012.01,792.69
2018,10,30,11,0,938.0,70.0,5.5,18.4,638.0,1034.11,806.48
2018,10,30,11,15,941.0,70.0,5.4,18.55,648.0,1048.83,814.9
2018,10,30,11,30,944.0,70.0,5.3,18.7,658.0,1059.84,820.83
2018,10,30,11,45,944.5,70.0,5.2,18.8,660.0,1064.51,822.63
2018,10,30,12,0,945.0,70.0,5.1,18.9,662.0,1065.33,821.96
2018,10,30,12,15,942.5,70.0,5.1,19.0,656.0,1059.23,817.57
2018,10,30,12,30,940.0,70.0,5.1,19.1,650.0,1049.35,810.76
2018,10,30,12,45,934.5,70.5,5.1,19.15,636.5,1033.37,800.05
2018,10,30,13,0,929.0,71.0,5.1,19.2,623.0,1013.83,787.01
2018,10,30,13,15,921.5,70.0,5.1,19.2,601.5,987.01,769.09
2018,10,30,13,30,914.0,69.0,5.1,19.2,580.0,957.0,748.95
2018,10,30,13,45,903.0,68.0,5.1,19.2,552.0,920.76,724.32
2018,10,30,14,0,892.0,67.0,5.1,19.2,524.0,881.92,697.68
2018,10,30,14,15,876.0,65.5,5.1,19.15,489.0,835.82,665.62
2018,10,30,14,30,860.0,64.0,5.1,19.1,454.0,787.97,631.87
2018,10,30,14,45,836.5,62.5,5.1,19.05,414.0,732.89,592.13
2018,10,30,15,0,813.0,61.0,5.1,19.0,374.0,684.09,556.47
2018,10,30,15,15,781.0,58.0,5.1,19.0,329.5,619.88,507.47
2018,10,30,15,30,749.0,55.0,5.1,19.0,285.0,556.62,456.16
2018,10,30,15,45,698.5,51.5,5.35,18.6,238.5,483.39,396.19
2018,10,30,16,0,648.0,48.0,5.6,18.2,192.0,413.69,336.6
2018,10,30,16,15,564.5,42.5,5.6,17.85,146.0,333.99,266.59
2018,10,30,16,30,481.0,37.0,5.6,17.5,100.0,259.7,199.16
2018,10,30,16,45,338.5,28.5,5.55,17.15,63.5,169.64,108.09
2018,10,30,17,0,196.0,20.0,5.5,16.8,27.0,72.79,0.0
2018,10,30,17,15,98.0,10.0,5.55,16.6,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,6,15,33.0,4.0,2.9,15.5,3.0,0.0,0.0
2018,10,31,6,30,66.0,8.0,2.8,15.6,6.0,0.0,0.0
2018,10,31,6,45,141.0,17.5,2.75,15.75,24.5,53.7,0.0
2018,10,31,7,0,216.0,27.0,2.7,15.9,43.0,119.56,64.62
2018,10,31,7,15,264.0,40.5,2.7,16.15,74.5,169.76,128.49
2018,10,31,7,30,312.0,54.0,2.7,16.4,106.0,222.14,176.56
2018,10,31,7,45,448.5,57.5,2.75,16.65,158.5,319.28,259.39
2018,10,31,8,0,585.0,61.0,2.8,16.9,211.0,427.3,349.53
2018,10,31,8,15,649.5,61.5,2.85,17.1,257.5,499.77,409.38
2018,10,31,8,30,714.0,62.0,2.9,17.3,304.0,574.23,469.12
2018,10,31,8,45,632.0,87.0,2.95,17.5,321.5,582.98,474.83
2018,10,31,9,0,550.0,112.0,3.0,17.7,339.0,577.75,469.37
2018,10,31,9,15,655.0,100.0,3.15,17.85,394.5,674.0,542.91
2018,10,31,9,30,760.0,88.0,3.3,18.0,450.0,770.01,612.64
2018,10,31,9,45,812.5,80.5,3.4,18.2,490.5,834.67,657.72
2018,10,31,10,0,865.0,73.0,3.5,18.4,531.0,888.95,694.9
2018,10,31,10,15,874.5,74.5,3.6,18.6,556.0,923.79,718.04
2018,10,31,10,30,884.0,76.0,3.7,18.8,581.0,955.89,739.34
2018,10,31,10,45,889.5,76.5,3.8,19.0,598.0,979.86,754.97
2018,10,31,11,0,895.0,77.0,3.9,19.2,615.0,1000.58,768.49
2018,10,31,11,15,871.5,86.5,3.9,19.45,617.5,999.76,766.47
2018,10,31,11,30,848.0,96.0,3.9,19.7,620.0,1007.91,771.0
2018,10,31,11,45,876.0,87.0,3.95,19.9,630.0,1016.16,776.15
2018,10,31,12,0,904.0,78.0,4.0,20.1,640.0,1033.94,787.98
2018,10,31,12,15,889.0,81.5,3.95,20.25,630.0,1019.62,777.42
2018,10,31,12,30,874.0,85.0,3.9,20.4,620.0,1001.81,764.9
2018,10,31,12,45,827.0,96.5,3.8,20.6,594.0,971.17,743.22
2018,10,31,13,0,780.0,108.0,3.7,20.8,568.0,924.95,710.89
2018,10,31,13,15,748.5,112.0,3.7,20.85,541.0,889.43,687.04
2018,10,31,13,30,717.0,116.0,3.7,20.9,514.0,846.16,657.49
2018,10,31,13,45,696.0,114.5,3.7,20.95,485.0,804.49,628.89
2018,10,31,14,0,675.0,113.0,3.7,21.0,456.0,761.37,598.94
2018,10,31,14,15,568.5,129.5,3.8,20.95,405.0,664.16,529.1
2018,10,31,14,30,462.0,146.0,3.9,20.9,354.0,564.02,453.24
2018,10,31,14,45,445.0,134.0,4.0,20.85,319.5,517.17,418.32
2018,10,31,15,0,428.0,122.0,4.1,20.8,285.0,470.5,382.43
2018,10,31,15,15,470.5,101.0,4.1,20.8,260.5,454.41,370.34
2018,10,31,15,30,513.0,80.0,4.1,20.8,236.0,440.26,358.47
2018,10,31,15,45,467.0,71.0,4.05,20.35,195.0,375.1,304.84
2018,10,31,16,0,421.0,62.0,4.0,19.9,154.0,313.76,252.84
2018,10,31,16,15,356.5,52.0,3.9,19.55,116.5,243.43,192.23
2018,10,31,16,30,292.0,42.0,3.8,19.2,79.0,185.52,140.28
2018,10,31,16,45,207.0,29.0,3.65,18.8,49.5,122.58,73.36
2018,10,31,17,0,122.0,16.0,3.5,18.4,20.0,48.27,0.0
2018,10,31,17,15,61.0,8.0,3.45,18.15,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,6,15,25.0,2.0,2.05,17.55,1.0,0.0,0.0
2018,11,1,6,30,50.0,4.0,2.1,17.6,2.0,0.0,0.0
2018,11,1,6,45,128.0,12.0,2.15,17.65,18.5,45.9,0.0
2018,11,1,7,0,206.0,20.0,2.2,17.7,35.0,109.82,52.99
2018,11,1,7,15,237.0,26.0,2.3,17.85,55.5,145.7,108.52
2018,11,1,7,30,268.0,32.0,2.4,18.0,76.0,180.9,142.43
2018,11,1,7,45,149.5,52.5,2.55,18.15,78.5,140.76,112.54
2018,11,1,8,0,31.0,73.0,2.7,18.3,81.0,83.28,64.82
2018,11,1,8,15,164.5,94.5,2.65,18.45,148.5,213.87,175.39
2018,11,1,8,30,298.0,116.0,2.6,18.6,216.0,336.28,276.46
2018,11,1,8,45,464.0,106.0,2.55,18.7,284.5,475.54,388.34
2018,11,1,9,0,630.0,96.0,2.5,18.8,353.0,622.28,501.42
2018,11,1,9,15,688.5,91.0,2.5,19.05,396.0,691.04,550.01
2018,11,1,9,30,747.0,86.0,2.5,19.3,439.0,757.42,596.19
2018,11,1,9,45,666.5,116.0,2.5,19.55,446.5,754.34,591.66
2018,11,1,10,0,586.0,146.0,2.5,19.8,454.0,736.59,577.26
2018,11,1,10,15,616.0,143.5,2.5,20.1,481.0,780.39,607.18
2018,11,1,10,30,646.0,141.0,2.5,20.4,508.0,822.92,635.29
2018,11,1,10,45,665.0,141.5,2.55,20.7,529.0,856.49,657.24
2018,11,1,11,0,684.0,142.0,2.6,21.0,550.0,887.9,677.67
2018,11,1,11,15,782.0,111.5,2.65,21.25,585.5,952.77,720.94
2018,11,1,11,30,880.0,81.0,2.7,21.5,621.0,1009.45,757.79
2018,11,1,11,45,828.5,99.0,2.7,21.75,609.0,995.96,747.31
2018,11,1,12,0,777.0,117.0,2.7,22.0,597.0,964.67,725.75
2018,11,1,12,15,669.5,152.0,2.75,22.15,563.0,900.67,682.79
2018,11,1,12,30,562.0,187.0,2.8,22.3,529.0,814.03,623.66
2018,11,1,12,45,647.0,154.0,2.8,22.45,539.5,865.9,660.55
2018,11,1,13,0,732.0,121.0,2.8,22.6,550.0,900.35,684.05
2018,11,1,13,15,728.5,118.0,2.8,22.7,532.0,878.08,668.94
2018,11,1,13,30,725.0,115.0,2.8,22.8,514.0,853.06,652.46
2018,11,1,13,45,794.0,91.5,2.8,22.9,508.0,861.74,659.5
2018,11,1,14,0,863.0,68.0,2.8,23.0,502.0,858.7,658.24
2018,11,1,14,15,847.5,66.0,2.8,23.0,468.0,813.46,627.84
2018,11,1,14,30,832.0,64.0,2.8,23.0,434.0,766.52,596.15
2018,11,1,14,45,755.5,71.5,2.8,23.0,384.5,690.5,542.76
2018,11,1,15,0,679.0,79.0,2.8,23.0,335.0,613.23,487.2
2018,11,1,15,15,580.0,82.0,2.8,23.0,282.0,516.17,412.88
2018,11,1,15,30,481.0,85.0,2.8,23.0,229.0,425.71,341.57
2018,11,1,15,45,416.0,76.5,2.9,22.45,186.0,346.5,278.41
2018,11,1,16,0,351.0,68.0,3.0,21.9,143.0,279.93,223.19
2018,11,1,16,15,303.0,55.0,3.05,21.3,108.0,222.84,174.22
2018,11,1,16,30,255.0,42.0,3.1,20.7,73.0,171.2,128.0
2018,11,1,16,45,190.0,28.0,3.1,20.15,45.5,115.03,64.2
2018,11,1,17,0,125.0,14.0,3.1,19.6,18.0,47.74,0.0
2018,11,1,17,15,62.5,7.0,3.25,19.25,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.7,15.7,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.7,15.7,5.0,0.0,0.0
2018,11,2,6,45,170.0,17.0,1.7,15.75,26.0,62.08,0.0
2018,11,2,7,0,294.0,27.0,1.7,15.8,47.0,145.34,62.72
2018,11,2,7,15,409.0,34.5,1.75,15.85,86.5,225.55,169.17
2018,11,2,7,30,524.0,42.0,1.8,15.9,126.0,312.02,246.46
2018,11,2,7,45,591.5,47.0,1.85,16.0,171.0,383.26,309.13
2018,11,2,8,0,659.0,52.0,1.9,16.1,216.0,457.63,372.38
2018,11,2,8,15,691.5,57.0,1.95,16.2,258.5,519.31,423.46
2018,11,2,8,30,724.0,62.0,2.0,16.3,301.0,582.56,473.88
2018,11,2,8,45,692.0,75.5,2.1,16.45,328.5,614.18,498.07
2018,11,2,9,0,660.0,89.0,2.2,16.6,356.0,637.84,515.01
2018,11,2,9,15,690.5,93.5,2.25,16.75,395.5,696.4,557.4
2018,11,2,9,30,721.0,98.0,2.3,16.9,435.0,755.16,598.79
2018,11,2,9,45,797.0,85.0,2.4,17.1,481.0,827.8,649.57
2018,11,2,10,0,873.0,72.0,2.5,17.3,527.0,896.18,696.26
2018,11,2,10,15,865.5,78.0,2.6,17.5,547.0,920.88,712.01
2018,11,2,10,30,858.0,84.0,2.7,17.7,567.0,941.91,725.67
2018,11,2,10,45,882.0,80.0,2.8,17.9,590.0,977.9,749.69
2018,11,2,11,0,906.0,76.0,2.9,18.1,613.0,1011.27,771.72
2018,11,2,11,15,867.5,89.0,3.1,18.2,610.0,999.74,764.47
2018,11,2,11,30,829.0,102.0,3.3,18.3,607.0,996.82,763.57
2018,11,2,11,45,762.5,122.0,3.5,18.4,588.0,963.38,741.55
2018,11,2,12,0,696.0,142.0,3.7,18.5,569.0,919.6,712.28
2018,11,2,12,15,751.5,123.5,3.9,18.5,580.5,951.24,736.19
2018,11,2,12,30,807.0,105.0,4.1,18.5,592.0,972.19,752.14
2018,11,2,12,45,819.0,100.0,4.3,18.55,585.0,968.34,750.81
2018,11,2,13,0,831.0,95.0,4.5,18.6,578.0,960.74,747.55
2018,11,2,13,15,811.5,94.0,4.6,18.55,552.0,923.82,723.21
2018,11,2,13,30,792.0,93.0,4.7,18.5,526.0,884.54,697.09
2018,11,2,13,45,810.5,85.5,4.8,18.45,509.0,870.14,688.81
2018,11,2,14,0,829.0,78.0,4.9,18.4,492.0,851.58,677.33
2018,11,2,14,15,789.0,81.5,4.9,18.35,453.5,792.67,635.31
2018,11,2,14,30,749.0,85.0,4.9,18.3,415.0,733.44,592.57
2018,11,2,14,45,740.5,78.0,4.85,18.25,379.5,687.1,558.7
2018,11,2,15,0,732.0,71.0,4.8,18.2,344.0,639.21,522.97
2018,11,2,15,15,725.5,64.0,4.8,18.2,306.5,591.36,485.83
2018,11,2,15,30,719.0,57.0,4.8,18.2,269.0,542.24,445.49
2018,11,2,15,45,669.0,52.5,4.65,18.05,223.5,469.58,384.53
2018,11,2,16,0,619.0,48.0,4.5,17.9,178.0,400.47,324.55
2018,11,2,16,15,493.5,43.5,4.45,17.7,130.5,304.19,241.51
2018,11,2,16,30,368.0,39.0,4.4,17.5,83.0,216.71,164.06
2018,11,2,16,45,254.5,28.0,4.35,17.25,52.0,137.13,72.12
2018,11,2,17,0,141.0,17.0,4.3,17.0,21.0,55.01,0.0
2018,11,2,17,15,70.5,8.5,4.5,16.9,10.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.15,16.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,2.55,15.8,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,2.5,15.9,5.0,0.0,0.0
2018,11,3,6,45,66.0,13.0,2.45,16.0,14.0,29.24,0.0
2018,11,3,7,0,66.0,19.0,2.4,16.1,23.0,49.09,13.92
2018,11,3,7,15,41.0,36.5,2.5,16.35,40.0,58.94,41.18
2018,11,3,7,30,16.0,54.0,2.6,16.6,57.0,59.57,43.86
2018,11,3,7,45,43.5,74.5,2.7,16.8,84.5,95.2,74.59
2018,11,3,8,0,71.0,95.0,2.8,17.0,112.0,133.6,107.67
2018,11,3,8,15,142.5,111.0,2.9,17.15,154.5,208.75,171.56
2018,11,3,8,30,214.0,127.0,3.0,17.3,197.0,294.63,243.1
2018,11,3,8,45,379.0,120.0,3.15,17.4,264.0,431.83,355.88
2018,11,3,9,0,544.0,113.0,3.3,17.5,331.0,575.91,470.37
2018,11,3,9,15,716.0,86.5,3.35,17.7,401.5,709.1,570.79
2018,11,3,9,30,888.0,60.0,3.4,17.9,472.0,836.47,662.12
2018,11,3,9,45,899.5,62.0,3.45,18.15,503.5,879.91,690.68
2018,11,3,10,0,911.0,64.0,3.5,18.4,535.0,921.03,717.9
2018,11,3,10,15,920.0,65.0,3.5,18.65,560.0,955.94,740.2
2018,11,3,10,30,929.0,66.0,3.5,18.9,585.0,987.93,760.36
2018,11,3,10,45,934.5,67.0,3.5,19.2,603.0,1013.37,775.81
2018,11,3,11,0,940.0,68.0,3.5,19.5,621.0,1035.39,788.98
2018,11,3,11,15,939.0,69.0,3.55,19.75,629.5,1047.3,795.95
2018,11,3,11,30,938.0,70.0,3.6,20.0,638.0,1055.43,800.6
2018,11,3,11,45,938.5,70.5,3.6,20.25,640.5,1060.66,803.09
2018,11,3,12,0,939.0,71.0,3.6,20.5,643.0,1062.1,803.23
2018,11,3,12,15,828.5,103.0,3.55,20.65,604.0,998.7,759.58
2018,11,3,12,30,718.0,135.0,3.5,20.8,565.0,925.48,709.29
2018,11,3,12,45,715.0,130.0,3.5,20.95,550.5,907.47,697.44
2018,11,3,13,0,712.0,125.0,3.5,21.1,536.0,886.53,683.17
2018,11,3,13,15,659.5,135.5,3.5,21.15,505.5,833.11,646.26
2018,11,3,13,30,607.0,146.0,3.5,21.2,475.0,778.2,608.09
2018,11,3,13,45,486.5,167.0,3.5,21.2,422.0,663.63,524.49
2018,11,3,14,0,366.0,188.0,3.5,21.2,369.0,543.09,433.3
2018,11,3,14,15,468.5,150.0,3.55,21.05,365.5,594.81,476.16
2018,11,3,14,30,571.0,112.0,3.6,20.9,362.0,625.47,501.97
2018,11,3,14,45,580.0,102.0,3.6,20.8,335.5,596.08,480.33
2018,11,3,15,0,589.0,92.0,3.6,20.7,309.0,564.16,456.38
2018,11,3,15,15,409.0,94.5,3.6,20.7,236.5,407.18,331.97
2018,11,3,15,30,229.0,97.0,3.6,20.7,164.0,260.22,212.02
2018,11,3,15,45,119.0,84.0,3.65,19.9,118.5,158.66,127.73
2018,11,3,16,0,9.0,71.0,3.7,19.1,73.0,65.71,49.24
2018,11,3,16,15,5.0,53.5,3.65,18.65,54.5,48.06,34.1
2018,11,3,16,30,1.0,36.0,3.6,18.2,36.0,30.57,18.87
2018,11,3,16,45,30.5,23.5,3.55,17.8,24.0,38.15,14.45
2018,11,3,17,0,60.0,11.0,3.5,17.4,12.0,26.46,0.0
2018,11,3,17,15,30.0,5.5,3.45,17.15,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,4,6,45,39.5,11.0,3.55,13.95,13.5,20.09,0.0
2018,11,4,7,0,79.0,22.0,3.6,14.0,27.0,58.19,11.42
2018,11,4,7,15,140.0,38.0,3.65,14.2,56.0,110.35,81.25
2018,11,4,7,30,201.0,54.0,3.7,14.4,85.0,163.51,129.93
2018,11,4,7,45,241.5,69.0,3.8,14.6,118.5,211.53,173.07
2018,11,4,8,0,282.0,84.0,3.9,14.8,152.0,277.24,229.93
2018,11,4,8,15,322.5,96.5,3.9,14.95,189.0,332.03,276.91
2018,11,4,8,30,363.0,109.0,3.9,15.1,226.0,390.38,325.68
2018,11,4,8,45,443.0,111.0,3.9,15.2,273.0,468.39,389.88
2018,11,4,9,0,523.0,113.0,3.9,15.3,320.0,552.36,457.18
2018,11,4,9,15,566.0,114.5,3.95,15.45,358.0,620.84,510.14
2018,11,4,9,30,609.0,116.0,4.0,15.6,396.0,682.54,556.17
2018,11,4,9,45,640.5,116.0,4.05,15.7,428.5,733.2,593.03
2018,11,4,10,0,672.0,116.0,4.1,15.8,461.0,783.39,629.11
2018,11,4,10,15,756.5,104.5,4.2,15.85,510.5,862.28,686.11
2018,11,4,10,30,841.0,93.0,4.3,15.9,560.0,949.16,747.66
2018,11,4,10,45,887.5,85.0,4.4,16.0,591.5,990.38,776.01
2018,11,4,11,0,934.0,77.0,4.5,16.1,623.0,1041.3,811.43
2018,11,4,11,15,937.0,78.0,4.65,16.1,633.5,1057.14,823.04
2018,11,4,11,30,940.0,79.0,4.8,16.1,644.0,1069.31,832.51
2018,11,4,11,45,900.5,86.0,4.9,16.15,629.0,1041.7,813.62
2018,11,4,12,0,861.0,93.0,5.0,16.2,614.0,1023.3,801.53
2018,11,4,12,15,859.5,89.5,5.15,16.25,605.5,1001.06,787.09
2018,11,4,12,30,858.0,86.0,5.3,16.3,597.0,988.54,779.61
2018,11,4,12,45,866.0,82.0,5.45,16.3,588.0,981.48,776.22
2018,11,4,13,0,874.0,78.0,5.6,16.3,579.0,970.74,770.22
2018,11,4,13,15,833.5,86.5,5.7,16.3,550.5,936.75,746.98
2018,11,4,13,30,793.0,95.0,5.8,16.3,522.0,888.82,713.37
2018,11,4,13,45,788.5,93.5,5.95,16.35,499.5,860.59,694.3
2018,11,4,14,0,784.0,92.0,6.1,16.4,477.0,829.65,672.91
2018,11,4,14,15,815.0,81.0,6.15,16.35,456.5,815.33,663.82
2018,11,4,14,30,846.0,70.0,6.2,16.3,436.0,795.74,650.57
2018,11,4,14,45,819.5,67.5,6.25,16.3,395.0,737.02,606.77
2018,11,4,15,0,793.0,65.0,6.3,16.3,354.0,678.0,561.99
2018,11,4,15,15,757.0,61.5,6.3,16.3,310.0,611.38,509.49
2018,11,4,15,30,721.0,58.0,6.3,16.3,266.0,546.08,455.0
2018,11,4,15,45,661.5,54.0,6.25,16.1,219.0,468.21,388.72
2018,11,4,16,0,602.0,50.0,6.2,15.9,172.0,399.21,327.59
2018,11,4,16,15,505.5,43.5,6.05,15.8,127.5,311.35,249.51
2018,11,4,16,30,409.0,37.0,5.9,15.7,83.0,233.08,176.59
2018,11,4,16,45,269.5,26.5,5.8,15.55,51.0,139.94,57.02
2018,11,4,17,0,130.0,16.0,5.7,15.4,19.0,51.37,0.0
2018,11,4,17,15,65.0,8.0,5.7,15.4,9.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.65,15.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.55,15.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.35,15.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.15,14.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,5,6,45,124.0,11.5,3.85,14.45,18.5,45.12,0.0
2018,11,5,7,0,248.0,23.0,3.9,14.5,37.0,124.74,13.0
2018,11,5,7,15,388.5,30.0,3.9,14.65,76.5,214.84,159.24
2018,11,5,7,30,529.0,37.0,3.9,14.8,116.0,306.97,244.37
2018,11,5,7,45,598.0,41.5,3.95,14.95,160.0,379.34,309.71
2018,11,5,8,0,667.0,46.0,4.0,15.1,204.0,457.65,377.91
2018,11,5,8,15,710.0,48.5,4.0,15.25,247.5,523.0,433.57
2018,11,5,8,30,753.0,51.0,4.0,15.4,291.0,590.84,489.21
2018,11,5,8,45,782.5,53.5,4.0,15.5,332.5,651.08,535.51
2018,11,5,9,0,812.0,56.0,4.0,15.6,374.0,704.3,574.94
2018,11,5,9,15,829.5,58.5,4.0,15.85,410.5,754.83,611.17
2018,11,5,9,30,847.0,61.0,4.0,16.1,447.0,804.17,645.82
2018,11,5,9,45,857.0,64.0,3.95,16.35,477.5,846.09,674.19
2018,11,5,10,0,867.0,67.0,3.9,16.6,508.0,885.73,700.54
2018,11,5,10,15,877.0,68.5,3.85,16.8,533.0,920.93,723.55
2018,11,5,10,30,887.0,70.0,3.8,17.0,558.0,953.44,744.46
2018,11,5,10,45,892.5,71.0,3.75,17.2,575.5,977.97,759.66
2018,11,5,11,0,898.0,72.0,3.7,17.4,593.0,999.27,772.66
2018,11,5,11,15,901.5,72.0,3.65,17.6,602.5,1013.88,781.1
2018,11,5,11,30,905.0,72.0,3.6,17.8,612.0,1024.98,787.28
2018,11,5,11,45,906.0,72.5,3.55,17.95,615.0,1030.58,789.99
2018,11,5,12,0,907.0,73.0,3.5,18.1,618.0,1032.53,790.42
2018,11,5,12,15,905.5,73.0,3.55,18.15,612.5,1027.62,787.46
2018,11,5,12,30,904.0,73.0,3.6,18.2,607.0,1019.1,782.24
2018,11,5,12,45,900.0,72.0,3.65,18.3,594.0,1003.21,771.97
2018,11,5,13,0,896.0,71.0,3.7,18.4,581.0,983.88,759.48
2018,11,5,13,15,888.5,70.5,3.8,18.4,560.5,958.51,743.45
2018,11,5,13,30,881.0,70.0,3.9,18.4,540.0,930.09,725.26
2018,11,5,13,45,869.5,69.0,3.95,18.4,513.0,894.5,701.57
2018,11,5,14,0,858.0,68.0,4.0,18.4,486.0,856.48,675.96
2018,11,5,14,15,841.5,66.5,4.1,18.3,452.5,811.36,645.35
2018,11,5,14,30,825.0,65.0,4.2,18.2,419.0,773.01,619.24
2018,11,5,14,45,801.0,62.5,4.3,18.15,380.0,717.21,579.36
2018,11,5,15,0,777.0,60.0,4.4,18.1,341.0,661.0,538.45
2018,11,5,15,15,742.0,57.0,4.4,18.1,298.0,596.59,489.18
2018,11,5,15,30,707.0,54.0,4.4,18.1,255.0,533.47,437.72
2018,11,5,15,45,652.5,50.5,4.55,17.75,210.5,460.02,377.0
2018,11,5,16,0,598.0,47.0,4.7,17.4,166.0,394.5,320.16
2018,11,5,16,15,507.0,40.5,4.8,17.05,123.0,309.66,245.89
2018,11,5,16,30,416.0,34.0,4.9,16.7,80.0,234.09,175.3
2018,11,5,16,45,275.5,25.0,5.0,16.4,49.0,140.53,45.1
2018,11,5,17,0,135.0,16.0,5.1,16.1,18.0,53.07,0.0
2018,11,5,17,15,67.5,8.0,5.15,15.85,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,6,6,45,129.0,11.5,2.3,14.85,18.5,46.75,0.0
2018,11,6,7,0,258.0,23.0,2.3,14.9,37.0,127.35,0.0
2018,11,6,7,15,405.5,30.5,2.35,15.15,78.0,222.85,162.72
2018,11,6,7,30,553.0,38.0,2.4,15.4,119.0,319.35,251.92
2018,11,6,7,45,624.5,43.0,2.45,15.65,165.0,395.21,319.31
2018,11,6,8,0,696.0,48.0,2.5,15.9,211.0,477.14,389.21
2018,11,6,8,15,739.0,51.5,2.55,16.1,256.0,545.36,446.02
2018,11,6,8,30,782.0,55.0,2.6,16.3,301.0,616.0,502.56
2018,11,6,8,45,811.0,57.0,2.7,16.5,343.0,676.72,548.19
2018,11,6,9,0,840.0,59.0,2.8,16.7,385.0,730.2,586.95
2018,11,6,9,15,860.5,61.0,2.8,16.95,423.0,783.59,624.16
2018,11,6,9,30,881.0,63.0,2.8,17.2,461.0,835.94,659.78
2018,11,6,9,45,895.0,64.0,2.75,17.4,492.5,879.9,688.53
2018,11,6,10,0,909.0,65.0,2.7,17.6,524.0,921.74,715.35
2018,11,6,10,15,917.5,66.5,2.65,17.8,549.0,956.68,737.03
2018,11,6,10,30,926.0,68.0,2.6,18.0,574.0,988.69,756.55
2018,11,6,10,45,931.5,68.5,2.55,18.2,591.5,1013.35,770.95
2018,11,6,11,0,937.0,69.0,2.5,18.4,609.0,1034.62,783.13
2018,11,6,11,15,940.5,70.0,2.5,18.6,619.5,1051.01,792.67
2018,11,6,11,30,944.0,71.0,2.5,18.8,630.0,1063.74,799.95
2018,11,6,11,45,944.5,71.0,2.5,19.0,632.0,1068.35,802.06
2018,11,6,12,0,945.0,71.0,2.5,19.2,634.0,1069.17,801.92
2018,11,6,12,15,943.0,71.0,2.55,19.3,628.5,1063.62,798.69
2018,11,6,12,30,941.0,71.0,2.6,19.4,623.0,1054.32,793.2
2018,11,6,12,45,935.5,70.5,2.65,19.5,609.0,1037.16,782.65
2018,11,6,13,0,930.0,70.0,2.7,19.6,595.0,1016.48,769.89
2018,11,6,13,15,921.0,69.5,2.75,19.65,573.5,989.02,752.75
2018,11,6,13,30,912.0,69.0,2.8,19.7,552.0,958.47,733.5
2018,11,6,13,45,900.0,67.5,2.85,19.75,523.5,920.98,709.35
2018,11,6,14,0,888.0,66.0,2.9,19.8,495.0,880.98,683.23
2018,11,6,14,15,871.5,64.0,2.9,19.75,460.5,834.25,651.9
2018,11,6,14,30,855.0,62.0,2.9,19.7,426.0,785.83,618.91
2018,11,6,14,45,831.0,60.5,2.9,19.7,386.5,738.53,586.0
2018,11,6,15,0,807.0,59.0,2.9,19.7,347.0,682.36,545.75
2018,11,6,15,15,772.0,56.0,2.9,19.7,303.5,616.62,497.1
2018,11,6,15,30,737.0,53.0,2.9,19.7,260.0,552.09,445.85
2018,11,6,15,45,683.5,48.5,2.95,19.2,214.0,476.65,384.94
2018,11,6,16,0,630.0,44.0,3.0,18.7,168.0,405.09,324.55
2018,11,6,16,15,539.0,38.5,3.05,18.25,124.5,318.87,250.25
2018,11,6,16,30,448.0,33.0,3.1,17.8,81.0,247.21,182.33
2018,11,6,16,45,278.0,22.5,3.15,17.3,47.5,139.29,29.83
2018,11,6,17,0,108.0,12.0,3.2,16.8,14.0,42.0,0.0
2018,11,6,17,15,54.0,6.0,3.35,16.5,7.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,7,6,45,118.5,11.0,0.8,15.4,17.0,43.44,0.0
2018,11,7,7,0,237.0,22.0,0.9,15.4,34.0,118.57,0.0
2018,11,7,7,15,379.5,30.0,1.05,15.5,73.0,212.29,152.12
2018,11,7,7,30,522.0,38.0,1.2,15.6,112.0,310.34,242.7
2018,11,7,7,45,575.0,44.5,1.3,15.7,153.5,375.54,301.07
2018,11,7,8,0,628.0,51.0,1.4,15.8,195.0,441.72,358.2
2018,11,7,8,15,653.0,58.5,1.55,16.0,236.0,503.7,409.78
2018,11,7,8,30,678.0,66.0,1.7,16.2,277.0,562.93,457.48
2018,11,7,8,45,746.5,63.5,1.85,16.4,325.5,638.58,515.7
2018,11,7,9,0,815.0,61.0,2.0,16.6,374.0,721.6,576.4
2018,11,7,9,15,836.0,62.5,2.1,16.8,411.0,766.19,607.35
2018,11,7,9,30,857.0,64.0,2.2,17.0,448.0,817.35,642.83
2018,11,7,9,45,873.0,65.0,2.3,17.25,479.5,862.2,673.13
2018,11,7,10,0,889.0,66.0,2.4,17.5,511.0,905.14,701.8
2018,11,7,10,15,898.5,67.5,2.45,17.75,536.0,940.43,724.49
2018,11,7,10,30,908.0,69.0,2.5,18.0,561.0,972.93,745.19
2018,11,7,10,45,914.5,69.0,2.55,18.25,578.5,997.54,760.51
2018,11,7,11,0,921.0,69.0,2.6,18.5,596.0,1018.87,773.73
2018,11,7,11,15,924.5,69.5,2.6,18.7,606.0,1034.4,782.79
2018,11,7,11,30,928.0,70.0,2.6,18.9,616.0,1046.34,789.63
2018,11,7,11,45,928.5,70.5,2.55,19.1,618.5,1051.55,791.62
2018,11,7,12,0,929.0,71.0,2.5,19.3,621.0,1053.02,791.36
2018,11,7,12,15,928.0,70.5,2.55,19.35,615.5,1047.93,788.54
2018,11,7,12,30,927.0,70.0,2.6,19.4,610.0,1039.13,783.49
2018,11,7,12,45,923.5,68.5,2.65,19.45,596.5,1022.86,773.61
2018,11,7,13,0,920.0,67.0,2.7,19.5,583.0,1003.07,761.51
2018,11,7,13,15,911.5,66.0,2.8,19.5,561.5,975.67,744.9
2018,11,7,13,30,903.0,65.0,2.9,19.5,540.0,945.21,726.12
2018,11,7,13,45,891.0,64.5,3.0,19.45,512.5,909.32,703.5
2018,11,7,14,0,879.0,64.0,3.1,19.4,485.0,870.96,678.86
2018,11,7,14,15,862.5,62.0,3.15,19.3,451.0,824.57,647.9
2018,11,7,14,30,846.0,60.0,3.2,19.2,417.0,776.55,615.23
2018,11,7,14,45,822.0,58.5,3.3,19.15,378.0,722.06,577.17
2018,11,7,15,0,798.0,57.0,3.4,19.1,339.0,674.04,543.01
2018,11,7,15,15,763.5,54.0,3.4,19.1,296.0,609.15,494.4
2018,11,7,15,30,729.0,51.0,3.4,19.1,253.0,545.47,443.21
2018,11,7,15,45,675.5,47.0,3.5,18.75,208.0,471.1,382.34
2018,11,7,16,0,622.0,43.0,3.6,18.4,163.0,400.59,322.07
2018,11,7,16,15,532.0,37.0,3.6,18.0,120.0,314.89,247.54
2018,11,7,16,30,442.0,31.0,3.6,17.6,77.0,243.61,178.62
2018,11,7,16,45,274.5,21.5,3.55,17.2,45.0,136.83,11.72
2018,11,7,17,0,107.0,12.0,3.5,16.8,13.0,41.87,0.0
2018,11,7,17,15,53.5,6.0,3.6,16.6,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
