Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,8,6,45,98.0,11.5,4.0,14.75,16.0,37.93,0.0
2018,11,8,7,0,196.0,23.0,4.0,14.8,32.0,103.42,0.0
2018,11,8,7,15,329.5,34.0,4.1,15.0,70.5,195.01,138.72
2018,11,8,7,30,463.0,45.0,4.2,15.2,109.0,289.84,229.36
2018,11,8,7,45,538.0,52.5,4.3,15.4,154.0,365.4,297.42
2018,11,8,8,0,613.0,60.0,4.4,15.6,199.0,447.77,369.05
2018,11,8,8,15,662.5,65.5,4.5,15.75,244.5,518.45,429.37
2018,11,8,8,30,712.0,71.0,4.6,15.9,290.0,592.43,490.4
2018,11,8,8,45,745.5,75.0,4.65,16.0,332.5,655.93,540.86
2018,11,8,9,0,779.0,79.0,4.7,16.1,375.0,715.53,585.78
2018,11,8,9,15,810.5,80.0,4.6,16.25,415.0,775.49,629.1
2018,11,8,9,30,842.0,81.0,4.5,16.4,455.0,835.1,671.03
2018,11,8,9,45,873.5,79.0,4.4,16.6,490.5,890.39,708.66
2018,11,8,10,0,905.0,77.0,4.3,16.8,526.0,934.09,737.18
2018,11,8,10,15,916.0,78.5,4.2,17.0,552.5,971.2,761.06
2018,11,8,10,30,927.0,80.0,4.1,17.2,579.0,1005.53,782.7
2018,11,8,10,45,932.5,82.0,3.95,17.35,597.5,1032.08,798.54
2018,11,8,11,0,938.0,84.0,3.8,17.5,616.0,1055.24,811.99
2018,11,8,11,15,942.0,84.5,3.75,17.65,627.0,1071.48,821.48
2018,11,8,11,30,946.0,85.0,3.7,17.8,638.0,1084.08,828.64
2018,11,8,11,45,943.5,87.0,3.65,18.0,640.0,1088.16,830.04
2018,11,8,12,0,941.0,89.0,3.6,18.2,642.0,1088.41,829.11
2018,11,8,12,15,944.5,86.0,3.55,18.3,637.0,1084.8,826.1
2018,11,8,12,30,948.0,83.0,3.5,18.4,632.0,1077.34,820.72
2018,11,8,12,45,953.5,79.0,3.5,18.55,620.5,1066.76,813.7
2018,11,8,13,0,959.0,75.0,3.5,18.7,609.0,1052.24,804.21
2018,11,8,13,15,950.5,74.5,3.45,18.8,587.5,1024.78,785.79
2018,11,8,13,30,942.0,74.0,3.4,18.9,566.0,994.11,765.3
2018,11,8,13,45,881.0,82.5,3.4,19.0,523.5,934.07,724.69
2018,11,8,14,0,820.0,91.0,3.4,19.1,481.0,862.42,675.43
2018,11,8,14,15,823.5,84.0,3.35,19.15,452.0,828.4,652.41
2018,11,8,14,30,827.0,77.0,3.3,19.2,423.0,791.32,626.62
2018,11,8,14,45,827.5,71.5,3.25,19.25,389.5,750.75,597.92
2018,11,8,15,0,828.0,66.0,3.2,19.3,356.0,707.64,566.79
2018,11,8,15,15,791.0,63.0,3.2,19.3,311.0,639.3,515.89
2018,11,8,15,30,754.0,60.0,3.2,19.3,266.0,572.12,462.42
2018,11,8,15,45,685.0,55.5,2.8,19.1,217.0,486.15,391.61
2018,11,8,16,0,616.0,51.0,2.4,18.9,168.0,411.11,327.24
2018,11,8,16,15,504.5,44.0,2.35,18.6,122.0,314.25,244.85
2018,11,8,16,30,393.0,37.0,2.3,18.3,76.0,228.0,164.63
2018,11,8,16,45,235.5,24.0,2.25,18.0,44.0,123.35,0.0
2018,11,8,17,0,78.0,11.0,2.2,17.7,12.0,32.42,0.0
2018,11,8,17,15,39.0,5.5,2.25,17.6,6.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,9,6,45,99.0,11.0,3.65,13.45,15.5,37.95,0.0
2018,11,9,7,0,198.0,22.0,3.6,13.5,31.0,102.68,0.0
2018,11,9,7,15,339.0,32.5,3.55,13.8,69.5,198.1,138.62
2018,11,9,7,30,480.0,43.0,3.5,14.1,108.0,296.41,234.56
2018,11,9,7,45,560.5,49.5,3.5,14.4,153.5,374.56,304.81
2018,11,9,8,0,641.0,56.0,3.5,14.7,199.0,459.99,378.58
2018,11,9,8,15,691.5,60.5,3.35,14.9,244.5,531.3,438.54
2018,11,9,8,30,742.0,65.0,3.2,15.1,290.0,601.61,495.45
2018,11,9,8,45,775.5,68.5,3.05,15.35,333.0,665.97,544.21
2018,11,9,9,0,809.0,72.0,2.9,15.6,376.0,731.02,590.92
2018,11,9,9,15,820.5,77.0,2.75,15.85,412.0,780.4,624.52
2018,11,9,9,30,832.0,82.0,2.6,16.1,448.0,828.07,655.98
2018,11,9,9,45,825.5,91.0,2.45,16.35,475.5,862.54,677.19
2018,11,9,10,0,819.0,100.0,2.3,16.6,503.0,893.55,695.55
2018,11,9,10,15,831.0,102.0,2.2,17.0,528.5,930.74,717.91
2018,11,9,10,30,843.0,104.0,2.1,17.4,554.0,965.35,737.98
2018,11,9,10,45,852.5,105.5,1.95,17.8,573.5,994.13,753.18
2018,11,9,11,0,862.0,107.0,1.8,18.2,593.0,1019.84,766.01
2018,11,9,11,15,868.0,108.5,1.7,18.5,605.0,1038.76,775.2
2018,11,9,11,30,874.0,110.0,1.6,18.8,617.0,1054.22,782.14
2018,11,9,11,45,872.5,111.0,1.45,19.05,619.0,1057.84,780.77
2018,11,9,12,0,871.0,112.0,1.3,19.3,621.0,1057.79,777.18
2018,11,9,12,15,868.5,111.5,1.25,19.4,615.0,1051.35,771.99
2018,11,9,12,30,866.0,111.0,1.2,19.5,609.0,1041.29,764.76
2018,11,9,12,45,859.0,110.5,1.1,19.6,595.0,1023.17,751.61
2018,11,9,13,0,852.0,110.0,1.0,19.7,581.0,1001.7,736.54
2018,11,9,13,15,840.0,109.0,1.0,19.7,559.0,971.61,718.32
2018,11,9,13,30,828.0,108.0,1.0,19.7,537.0,938.66,698.29
2018,11,9,13,45,809.0,106.5,1.05,19.75,507.5,903.36,677.32
2018,11,9,14,0,790.0,105.0,1.1,19.8,478.0,858.93,649.91
2018,11,9,14,15,765.5,102.5,1.15,19.65,442.5,806.96,617.34
2018,11,9,14,30,741.0,100.0,1.2,19.5,407.0,754.03,583.31
2018,11,9,14,45,704.5,96.5,1.3,19.4,366.0,690.04,540.75
2018,11,9,15,0,668.0,93.0,1.4,19.3,325.0,626.76,496.77
2018,11,9,15,15,624.5,87.0,1.4,19.3,281.5,557.17,444.48
2018,11,9,15,30,581.0,81.0,1.4,19.3,238.0,489.78,391.99
2018,11,9,15,45,510.5,73.0,1.45,18.7,192.5,407.27,326.72
2018,11,9,16,0,440.0,65.0,1.5,18.1,147.0,330.37,263.34
2018,11,9,16,15,341.0,52.0,1.6,17.7,105.0,244.2,190.44
2018,11,9,16,30,242.0,39.0,1.7,17.3,63.0,169.55,121.16
2018,11,9,16,45,141.0,23.5,1.85,16.95,35.5,90.2,0.0
2018,11,9,17,0,40.0,8.0,2.0,16.6,8.0,18.55,0.0
2018,11,9,17,15,20.0,4.0,2.15,16.35,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.5,1.65,12.2,10.0,6.69,0.0
2018,11,10,7,0,71.0,17.0,1.7,12.1,20.0,38.33,0.0
2018,11,10,7,15,150.0,33.5,1.8,12.2,50.0,123.17,83.34
2018,11,10,7,30,229.0,50.0,1.9,12.3,80.0,186.62,147.56
2018,11,10,7,45,299.0,65.0,1.95,12.35,120.5,252.7,206.6
2018,11,10,8,0,369.0,80.0,2.0,12.4,161.0,326.33,270.58
2018,11,10,8,15,420.5,92.0,2.05,12.55,203.0,391.82,326.36
2018,11,10,8,30,472.0,104.0,2.1,12.7,245.0,461.76,384.08
2018,11,10,8,45,511.0,112.0,2.15,12.8,285.0,522.0,432.57
2018,11,10,9,0,550.0,120.0,2.2,12.9,325.0,584.47,481.5
2018,11,10,9,15,579.0,126.5,2.15,13.2,361.5,638.89,522.09
2018,11,10,9,30,608.0,133.0,2.1,13.5,398.0,700.88,566.63
2018,11,10,9,45,628.5,138.0,2.05,13.75,429.0,747.81,598.8
2018,11,10,10,0,649.0,143.0,2.0,14.0,460.0,793.66,629.65
2018,11,10,10,15,664.0,146.0,1.85,14.25,484.5,830.95,652.86
2018,11,10,10,30,679.0,149.0,1.7,14.5,509.0,866.27,674.16
2018,11,10,10,45,689.5,151.0,1.5,14.8,527.0,893.93,688.87
2018,11,10,11,0,700.0,153.0,1.3,15.1,545.0,919.03,701.32
2018,11,10,11,15,704.0,154.0,1.3,15.25,554.0,933.75,710.0
2018,11,10,11,30,708.0,155.0,1.3,15.4,563.0,945.47,716.91
2018,11,10,11,45,708.0,155.5,1.25,15.6,565.0,949.47,717.89
2018,11,10,12,0,708.0,156.0,1.2,15.8,567.0,950.32,717.02
2018,11,10,12,15,693.5,159.5,1.4,15.9,559.0,936.44,710.83
2018,11,10,12,30,679.0,163.0,1.6,16.0,551.0,919.51,702.47
2018,11,10,12,45,648.0,168.5,1.8,16.1,532.0,885.13,681.82
2018,11,10,13,0,617.0,174.0,2.0,16.2,513.0,841.15,654.02
2018,11,10,13,15,601.0,171.5,2.05,16.25,491.5,809.99,633.53
2018,11,10,13,30,585.0,169.0,2.1,16.3,470.0,777.1,611.49
2018,11,10,13,45,560.0,166.0,2.15,16.4,441.5,733.91,581.5
2018,11,10,14,0,535.0,163.0,2.2,16.5,413.0,690.03,550.21
2018,11,10,14,15,509.5,156.0,2.15,16.5,380.5,640.91,514.23
2018,11,10,14,30,484.0,149.0,2.1,16.5,348.0,591.89,477.73
2018,11,10,14,45,449.0,139.5,2.05,16.5,310.0,533.2,433.05
2018,11,10,15,0,414.0,130.0,2.0,16.5,272.0,476.15,388.67
2018,11,10,15,15,375.0,116.5,2.0,16.5,232.5,414.06,339.4
2018,11,10,15,30,336.0,103.0,2.0,16.5,193.0,354.84,291.06
2018,11,10,15,45,283.0,86.5,1.9,16.2,152.5,275.1,225.11
2018,11,10,16,0,230.0,70.0,1.8,15.9,112.0,213.95,172.72
2018,11,10,16,15,169.5,51.0,1.85,15.75,77.0,151.16,118.14
2018,11,10,16,30,109.0,32.0,1.9,15.6,42.0,94.33,65.41
2018,11,10,16,45,62.5,18.5,2.0,15.4,23.5,48.95,0.0
2018,11,10,17,0,16.0,5.0,2.1,15.2,5.0,8.87,0.0
2018,11,10,17,15,8.0,2.5,2.2,15.1,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,11,6,45,45.5,9.0,3.05,13.15,10.5,0.0,0.0
2018,11,11,7,0,91.0,18.0,3.1,13.1,21.0,46.21,0.0
2018,11,11,7,15,187.0,33.5,3.2,13.35,53.0,137.78,90.14
2018,11,11,7,30,283.0,49.0,3.3,13.6,85.0,211.3,166.49
2018,11,11,7,45,367.0,61.5,3.45,13.8,128.0,284.67,232.29
2018,11,11,8,0,451.0,74.0,3.6,14.0,171.0,367.11,304.03
2018,11,11,8,15,510.0,82.5,3.7,14.25,215.0,440.49,366.64
2018,11,11,8,30,569.0,91.0,3.8,14.5,259.0,517.51,430.37
2018,11,11,8,45,618.0,95.0,3.9,14.75,302.0,586.87,486.26
2018,11,11,9,0,667.0,99.0,4.0,15.0,345.0,658.41,541.96
2018,11,11,9,15,695.0,103.5,3.9,15.3,382.5,715.42,583.38
2018,11,11,9,30,723.0,108.0,3.8,15.6,420.0,772.3,623.7
2018,11,11,9,45,744.5,110.5,3.7,15.95,452.0,820.69,656.69
2018,11,11,10,0,766.0,113.0,3.6,16.3,484.0,867.75,688.09
2018,11,11,10,15,781.5,114.5,3.4,16.55,509.5,906.39,712.5
2018,11,11,10,30,797.0,116.0,3.2,16.8,535.0,942.79,734.86
2018,11,11,10,45,810.0,116.0,2.95,17.05,554.0,972.43,751.64
2018,11,11,11,0,823.0,116.0,2.7,17.3,573.0,991.12,760.52
2018,11,11,11,15,829.5,117.0,2.55,17.5,584.5,1009.57,770.26
2018,11,11,11,30,836.0,118.0,2.4,17.7,596.0,1024.68,777.66
2018,11,11,11,45,840.5,117.0,2.25,17.95,599.5,1032.11,779.76
2018,11,11,12,0,845.0,116.0,2.1,18.2,603.0,1035.99,779.61
2018,11,11,12,15,846.5,114.5,2.05,18.35,598.5,1032.67,776.43
2018,11,11,12,30,848.0,113.0,2.0,18.5,594.0,1025.77,771.15
2018,11,11,12,45,848.0,111.0,1.95,18.65,582.5,1013.25,762.36
2018,11,11,13,0,848.0,109.0,1.9,18.8,571.0,997.25,751.48
2018,11,11,13,15,838.5,107.0,1.85,18.95,549.5,968.64,732.34
2018,11,11,13,30,829.0,105.0,1.8,19.1,528.0,937.11,711.41
2018,11,11,13,45,815.0,102.5,1.75,19.2,500.0,898.17,685.56
2018,11,11,14,0,801.0,100.0,1.7,19.3,472.0,863.82,662.78
2018,11,11,14,15,780.0,96.5,1.65,19.35,437.0,813.45,628.75
2018,11,11,14,30,759.0,93.0,1.6,19.4,402.0,761.92,593.53
2018,11,11,14,45,730.0,89.0,1.55,19.5,362.5,702.73,552.05
2018,11,11,15,0,701.0,85.0,1.5,19.6,323.0,643.66,509.74
2018,11,11,15,15,659.0,79.0,1.5,19.6,279.5,573.92,457.45
2018,11,11,15,30,617.0,73.0,1.5,19.6,236.0,506.28,404.73
2018,11,11,15,45,552.0,65.0,1.25,19.35,190.5,425.62,339.25
2018,11,11,16,0,487.0,57.0,1.0,19.1,145.0,350.25,276.06
2018,11,11,16,15,389.5,46.0,1.0,18.9,103.5,262.61,202.2
2018,11,11,16,30,292.0,35.0,1.0,18.7,62.0,185.16,127.64
2018,11,11,16,45,174.5,21.5,1.0,18.45,35.0,99.73,0.0
2018,11,11,17,0,57.0,8.0,1.0,18.2,8.0,23.96,0.0
2018,11,11,17,15,28.5,4.0,1.05,18.05,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,4.6,12.0,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,4.6,12.0,22.0,58.62,0.0
2018,11,12,7,15,237.5,31.0,4.6,12.25,55.0,154.63,97.63
2018,11,12,7,30,349.0,44.0,4.6,12.5,88.0,236.08,186.81
2018,11,12,7,45,424.5,54.5,4.6,12.75,129.5,308.75,253.43
2018,11,12,8,0,500.0,65.0,4.6,13.0,171.0,388.67,323.95
2018,11,12,8,15,551.0,73.0,4.5,13.25,214.0,457.66,383.51
2018,11,12,8,30,602.0,81.0,4.4,13.5,257.0,530.29,443.97
2018,11,12,8,45,635.0,87.5,4.3,13.75,297.5,591.57,493.27
2018,11,12,9,0,668.0,94.0,4.2,14.0,338.0,653.96,541.21
2018,11,12,9,15,694.0,99.0,4.05,14.35,375.0,709.79,581.8
2018,11,12,9,30,720.0,104.0,3.9,14.7,412.0,765.38,621.21
2018,11,12,9,45,737.0,108.5,3.75,15.1,443.5,811.92,652.77
2018,11,12,10,0,754.0,113.0,3.6,15.5,475.0,856.96,682.57
2018,11,12,10,15,768.5,114.5,3.35,15.85,500.0,894.33,705.71
2018,11,12,10,30,783.0,116.0,3.1,16.2,525.0,929.46,726.69
2018,11,12,10,45,793.5,117.5,2.85,16.6,543.5,958.21,742.53
2018,11,12,11,0,804.0,119.0,2.6,17.0,562.0,984.14,756.0
2018,11,12,11,15,809.5,119.5,2.4,17.35,572.5,1000.8,763.45
2018,11,12,11,30,815.0,120.0,2.2,17.7,583.0,1005.51,762.78
2018,11,12,11,45,818.5,119.5,2.05,18.1,586.0,1012.41,764.15
2018,11,12,12,0,822.0,119.0,1.9,18.5,589.0,1015.86,763.2
2018,11,12,12,15,819.0,118.0,1.75,18.75,583.0,1008.62,755.73
2018,11,12,12,30,816.0,117.0,1.6,19.0,577.0,997.96,746.21
2018,11,12,12,45,808.5,116.5,1.4,19.25,563.5,988.28,736.67
2018,11,12,13,0,801.0,116.0,1.2,19.5,550.0,967.21,719.63
2018,11,12,13,15,791.5,113.5,1.05,19.65,529.0,938.76,699.07
2018,11,12,13,30,782.0,111.0,0.9,19.8,508.0,907.62,676.85
2018,11,12,13,45,769.0,108.0,0.75,19.9,481.0,870.14,650.59
2018,11,12,14,0,756.0,105.0,0.6,20.0,454.0,830.55,622.91
2018,11,12,14,15,735.0,101.5,0.55,20.0,420.0,781.66,590.84
2018,11,12,14,30,714.0,98.0,0.5,20.0,386.0,731.71,557.66
2018,11,12,14,45,685.0,93.0,0.4,20.0,347.5,673.09,517.06
2018,11,12,15,0,656.0,88.0,0.3,20.0,309.0,614.71,475.69
2018,11,12,15,15,613.0,81.5,0.3,20.0,266.5,545.71,425.57
2018,11,12,15,30,570.0,75.0,0.3,20.0,224.0,478.99,375.27
2018,11,12,15,45,509.0,66.0,0.45,19.6,180.5,401.96,316.64
2018,11,12,16,0,448.0,57.0,0.6,19.2,137.0,329.95,258.82
2018,11,12,16,15,355.5,46.0,0.65,18.9,97.5,246.69,189.07
2018,11,12,16,30,263.0,35.0,0.7,18.6,58.0,176.26,119.19
2018,11,12,16,45,156.0,21.5,0.75,18.35,33.0,92.85,0.0
2018,11,12,17,0,49.0,8.0,0.8,18.1,8.0,21.57,0.0
2018,11,12,17,15,24.5,4.0,0.85,17.9,4.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,13,6,45,8.5,5.0,2.2,13.55,5.5,0.0,0.0
2018,11,13,7,0,17.0,10.0,2.3,13.5,11.0,13.88,0.0
2018,11,13,7,15,13.5,26.0,2.3,13.55,27.0,31.47,14.52
2018,11,13,7,30,10.0,42.0,2.3,13.6,43.0,42.28,29.08
2018,11,13,7,45,22.5,59.5,2.3,13.65,63.5,71.65,54.89
2018,11,13,8,0,35.0,77.0,2.3,13.7,84.0,97.07,77.34
2018,11,13,8,15,38.5,92.5,2.3,13.85,102.0,115.48,93.51
2018,11,13,8,30,42.0,108.0,2.3,14.0,120.0,134.42,109.82
2018,11,13,8,45,24.5,112.5,2.35,14.1,120.0,125.16,101.63
2018,11,13,9,0,7.0,117.0,2.4,14.2,120.0,104.17,83.32
2018,11,13,9,15,6.0,125.5,2.4,14.35,128.0,110.37,88.36
2018,11,13,9,30,5.0,134.0,2.4,14.5,136.0,116.69,93.39
2018,11,13,9,45,11.5,141.5,2.35,14.65,147.0,128.7,103.43
2018,11,13,10,0,18.0,149.0,2.3,14.8,158.0,141.26,113.87
2018,11,13,10,15,39.0,181.0,2.3,15.05,201.0,210.77,171.39
2018,11,13,10,30,60.0,213.0,2.3,15.3,244.0,268.45,218.06
2018,11,13,10,45,133.0,226.5,2.25,15.5,298.5,378.89,307.4
2018,11,13,11,0,206.0,240.0,2.2,15.7,353.0,469.84,378.93
2018,11,13,11,15,204.0,244.0,2.05,15.85,357.5,474.76,381.15
2018,11,13,11,30,202.0,248.0,1.9,16.0,362.0,479.03,383.39
2018,11,13,11,45,121.0,228.0,1.75,16.15,296.5,372.37,298.5
2018,11,13,12,0,40.0,208.0,1.6,16.3,231.0,242.02,193.49
2018,11,13,12,15,88.0,210.5,1.45,16.35,260.0,293.94,236.96
2018,11,13,12,30,136.0,213.0,1.3,16.4,289.0,368.54,296.13
2018,11,13,12,45,162.5,219.0,1.2,16.5,308.0,401.15,321.21
2018,11,13,13,0,189.0,225.0,1.1,16.6,327.0,432.72,345.41
2018,11,13,13,15,145.5,213.5,1.05,16.6,290.0,373.77,299.05
2018,11,13,13,30,102.0,202.0,1.0,16.6,253.0,316.32,253.78
2018,11,13,13,45,198.0,188.5,0.9,16.65,281.5,386.37,311.57
2018,11,13,14,0,294.0,175.0,0.8,16.7,310.0,470.9,377.35
2018,11,13,14,15,181.0,168.0,0.8,16.6,249.0,337.3,272.45
2018,11,13,14,30,68.0,161.0,0.8,16.5,188.0,214.62,173.45
2018,11,13,14,45,66.5,142.5,0.8,16.4,167.0,191.42,155.55
2018,11,13,15,0,65.0,124.0,0.8,16.3,146.0,168.42,136.99
2018,11,13,15,15,52.5,108.0,0.8,16.3,124.0,141.14,114.2
2018,11,13,15,30,40.0,92.0,0.8,16.3,102.0,115.12,92.14
2018,11,13,15,45,29.0,75.0,0.85,16.1,81.5,90.0,70.62
2018,11,13,16,0,18.0,58.0,0.9,15.9,61.0,65.95,49.78
2018,11,13,16,15,11.0,42.5,0.9,15.8,44.0,42.1,29.02
2018,11,13,16,30,4.0,27.0,0.9,15.7,27.0,24.59,12.21
2018,11,13,16,45,2.0,15.5,0.9,15.6,15.5,12.93,0.0
2018,11,13,17,0,0.0,4.0,0.9,15.5,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,0.95,15.45,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,14,6,45,59.0,8.5,2.0,12.55,10.0,0.0,0.0
2018,11,14,7,0,118.0,17.0,2.0,12.5,20.0,55.15,0.0
2018,11,14,7,15,230.5,29.5,2.1,12.65,51.0,148.59,81.15
2018,11,14,7,30,343.0,42.0,2.2,12.8,82.0,231.69,180.7
2018,11,14,7,45,421.5,51.5,2.3,13.0,122.5,304.72,247.56
2018,11,14,8,0,500.0,61.0,2.4,13.2,163.0,385.14,317.71
2018,11,14,8,15,552.5,68.5,2.45,13.35,205.5,454.34,376.87
2018,11,14,8,30,605.0,76.0,2.5,13.5,248.0,527.33,437.09
2018,11,14,8,45,639.0,82.0,2.55,13.65,288.0,588.72,486.24
2018,11,14,9,0,673.0,88.0,2.6,13.8,328.0,651.33,534.02
2018,11,14,9,15,696.5,93.0,2.6,14.1,364.5,705.16,572.94
2018,11,14,9,30,720.0,98.0,2.6,14.4,401.0,758.6,610.7
2018,11,14,9,45,733.0,103.0,2.6,14.65,431.0,802.11,640.51
2018,11,14,10,0,746.0,108.0,2.6,14.9,461.0,843.92,668.68
2018,11,14,10,15,758.5,110.5,2.5,15.25,485.5,880.3,691.54
2018,11,14,10,30,771.0,113.0,2.4,15.6,510.0,914.43,712.46
2018,11,14,10,45,777.0,116.0,2.35,15.95,527.5,940.34,727.87
2018,11,14,11,0,783.0,119.0,2.3,16.3,545.0,963.38,741.28
2018,11,14,11,15,787.0,120.0,2.2,16.65,554.5,978.91,749.02
2018,11,14,11,30,791.0,121.0,2.1,17.0,564.0,991.28,754.68
2018,11,14,11,45,790.5,121.5,2.05,17.3,566.0,995.16,755.48
2018,11,14,12,0,790.0,122.0,2.0,17.6,568.0,995.71,754.31
2018,11,14,12,15,784.0,123.0,1.95,17.8,562.0,987.95,748.05
2018,11,14,12,30,778.0,124.0,1.9,18.0,556.0,976.93,739.89
2018,11,14,12,45,764.0,124.5,1.85,18.2,541.0,954.13,724.0
2018,11,14,13,0,750.0,125.0,1.8,18.4,526.0,928.5,706.44
2018,11,14,13,15,736.0,124.0,1.85,18.45,505.0,898.48,687.53
2018,11,14,13,30,722.0,123.0,1.9,18.5,484.0,866.07,666.86
2018,11,14,13,45,699.5,121.0,1.9,18.55,455.5,822.53,637.73
2018,11,14,14,0,677.0,119.0,1.9,18.6,427.0,777.53,607.31
2018,11,14,14,15,651.0,115.5,1.9,18.55,394.0,726.77,572.5
2018,11,14,14,30,625.0,112.0,1.9,18.5,361.0,675.41,536.63
2018,11,14,14,45,588.0,107.5,1.95,18.45,323.0,614.19,492.59
2018,11,14,15,0,551.0,103.0,2.0,18.4,285.0,553.86,447.19
2018,11,14,15,15,507.5,94.5,2.0,18.4,244.5,483.12,392.15
2018,11,14,15,30,464.0,86.0,2.0,18.4,204.0,420.41,341.54
2018,11,14,15,45,397.5,74.5,1.9,17.85,162.0,344.05,278.79
2018,11,14,16,0,331.0,63.0,1.8,17.3,120.0,274.09,219.46
2018,11,14,16,15,247.5,47.5,1.85,17.05,83.0,198.15,153.67
2018,11,14,16,30,164.0,32.0,1.9,16.8,46.0,130.57,84.88
2018,11,14,16,45,93.5,18.5,2.0,16.5,25.5,49.06,0.0
2018,11,14,17,0,23.0,5.0,2.1,16.2,5.0,3.93,0.0
2018,11,14,17,15,11.5,2.5,2.1,16.05,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,15,6,45,25.5,6.0,2.85,12.35,6.5,0.0,0.0
2018,11,15,7,0,51.0,12.0,2.9,12.3,13.0,27.52,0.0
2018,11,15,7,15,107.0,26.0,2.9,12.45,36.0,83.94,39.02
2018,11,15,7,30,163.0,40.0,2.9,12.6,59.0,146.26,112.8
2018,11,15,7,45,206.0,55.0,2.95,12.75,89.5,194.7,158.03
2018,11,15,8,0,249.0,70.0,3.0,12.9,120.0,247.88,205.49
2018,11,15,8,15,285.0,84.0,3.0,13.05,154.0,299.73,250.85
2018,11,15,8,30,321.0,98.0,3.0,13.2,188.0,354.74,297.68
2018,11,15,8,45,325.5,112.5,3.05,13.4,216.0,390.37,327.15
2018,11,15,9,0,330.0,127.0,3.1,13.6,244.0,407.53,341.36
2018,11,15,9,15,383.5,133.0,2.95,13.8,282.5,490.22,407.33
2018,11,15,9,30,437.0,139.0,2.8,14.0,321.0,557.85,459.74
2018,11,15,9,45,463.0,145.5,2.7,14.25,351.0,604.34,494.27
2018,11,15,10,0,489.0,152.0,2.6,14.5,381.0,650.96,528.24
2018,11,15,10,15,500.0,158.0,2.5,14.8,403.0,682.71,550.07
2018,11,15,10,30,511.0,164.0,2.4,15.1,425.0,713.15,570.65
2018,11,15,10,45,511.5,170.5,2.35,15.4,439.5,732.36,582.85
2018,11,15,11,0,512.0,177.0,2.3,15.7,454.0,749.52,593.55
2018,11,15,11,15,504.5,183.5,2.25,15.95,460.5,756.46,596.85
2018,11,15,11,30,497.0,190.0,2.2,16.2,467.0,761.06,598.6
2018,11,15,11,45,512.5,185.5,2.1,16.45,472.0,774.22,606.97
2018,11,15,12,0,528.0,181.0,2.0,16.7,477.0,785.16,613.66
2018,11,15,12,15,523.0,180.5,2.0,16.85,471.5,777.52,607.82
2018,11,15,12,30,518.0,180.0,2.0,17.0,466.0,767.68,600.68
2018,11,15,12,45,524.5,173.5,2.0,17.15,457.5,760.21,595.75
2018,11,15,13,0,531.0,167.0,2.0,17.3,449.0,750.37,589.03
2018,11,15,13,15,532.0,159.5,2.05,17.45,433.0,731.65,576.32
2018,11,15,13,30,533.0,152.0,2.1,17.6,417.0,710.79,562.12
2018,11,15,13,45,467.5,157.5,2.1,17.7,380.5,642.09,511.38
2018,11,15,14,0,402.0,163.0,2.1,17.8,344.0,574.95,460.86
2018,11,15,14,15,422.5,153.0,2.1,17.8,331.0,566.39,455.91
2018,11,15,14,30,443.0,143.0,2.1,17.8,318.0,554.99,448.16
2018,11,15,14,45,433.0,133.0,2.05,17.8,290.0,516.96,419.11
2018,11,15,15,0,423.0,123.0,2.0,17.8,262.0,478.55,389.25
2018,11,15,15,15,382.0,110.5,2.0,17.8,223.0,415.81,339.36
2018,11,15,15,30,341.0,98.0,2.0,17.8,184.0,356.1,290.59
2018,11,15,15,45,276.5,82.0,1.9,17.35,143.0,269.91,219.58
2018,11,15,16,0,212.0,66.0,1.8,16.9,102.0,203.43,162.92
2018,11,15,16,15,136.0,47.0,1.8,16.7,67.5,133.66,102.6
2018,11,15,16,30,60.0,28.0,1.8,16.5,33.0,61.5,36.38
2018,11,15,16,45,37.0,16.0,1.85,16.3,18.5,26.3,0.0
2018,11,15,17,0,14.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.95,16.0,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,6,45,26.5,6.0,2.85,12.1,6.5,0.0,0.0
2018,11,16,7,0,53.0,12.0,2.8,12.1,13.0,28.25,0.0
2018,11,16,7,15,127.0,27.0,2.8,12.3,38.5,101.42,40.75
2018,11,16,7,30,201.0,42.0,2.8,12.5,64.0,167.35,128.81
2018,11,16,7,45,272.0,57.0,2.8,12.7,102.0,232.16,188.56
2018,11,16,8,0,343.0,72.0,2.8,12.9,140.0,304.77,252.38
2018,11,16,8,15,396.5,83.5,2.8,13.1,180.0,369.36,308.26
2018,11,16,8,30,450.0,95.0,2.8,13.3,220.0,438.68,366.39
2018,11,16,8,45,489.5,104.0,2.8,13.5,259.0,499.15,415.7
2018,11,16,9,0,529.0,113.0,2.8,13.7,298.0,562.0,465.45
2018,11,16,9,15,559.0,119.0,2.7,14.0,333.0,615.56,506.07
2018,11,16,9,30,589.0,125.0,2.6,14.3,368.0,676.87,550.77
2018,11,16,9,45,612.5,129.0,2.5,14.6,398.5,724.66,583.96
2018,11,16,10,0,636.0,133.0,2.4,14.9,429.0,771.58,615.83
2018,11,16,10,15,651.5,136.5,2.25,15.2,453.5,809.36,640.01
2018,11,16,10,30,667.0,140.0,2.1,15.5,478.0,845.31,662.39
2018,11,16,10,45,678.0,141.5,1.95,15.8,495.5,872.64,678.24
2018,11,16,11,0,689.0,143.0,1.8,16.1,513.0,897.5,692.13
2018,11,16,11,15,695.0,144.0,1.7,16.3,523.0,914.14,701.03
2018,11,16,11,30,701.0,145.0,1.6,16.5,533.0,927.9,708.01
2018,11,16,11,45,703.0,145.0,1.45,16.7,535.5,933.5,708.79
2018,11,16,12,0,705.0,145.0,1.3,16.9,538.0,936.03,707.59
2018,11,16,12,15,707.0,143.0,1.25,17.05,534.0,933.24,704.64
2018,11,16,12,30,709.0,141.0,1.2,17.2,530.0,927.37,699.86
2018,11,16,12,45,712.5,136.0,1.1,17.35,519.5,916.54,691.13
2018,11,16,13,0,716.0,131.0,1.0,17.5,509.0,902.59,680.5
2018,11,16,13,15,705.5,128.5,0.95,17.55,489.0,874.9,661.93
2018,11,16,13,30,695.0,126.0,0.9,17.6,469.0,844.8,641.92
2018,11,16,13,45,680.0,122.5,0.9,17.7,443.0,807.21,617.45
2018,11,16,14,0,665.0,119.0,0.9,17.8,417.0,767.87,591.57
2018,11,16,14,15,642.5,114.0,0.85,17.8,384.5,718.96,558.16
2018,11,16,14,30,620.0,109.0,0.8,17.8,352.0,669.34,523.8
2018,11,16,14,45,589.5,103.0,0.75,17.8,315.5,612.02,483.1
2018,11,16,15,0,559.0,97.0,0.7,17.8,279.0,555.23,440.95
2018,11,16,15,15,514.5,89.0,0.7,17.8,238.5,487.74,389.83
2018,11,16,15,30,470.0,81.0,0.7,17.8,198.0,419.99,336.83
2018,11,16,15,45,408.5,70.0,0.8,17.5,157.5,346.83,278.31
2018,11,16,16,0,347.0,59.0,0.9,17.2,117.0,279.54,222.1
2018,11,16,16,15,262.5,45.0,1.0,17.0,81.0,203.91,156.85
2018,11,16,16,30,178.0,31.0,1.1,16.8,45.0,134.97,82.57
2018,11,16,16,45,102.5,18.0,1.15,16.55,25.0,52.32,0.0
2018,11,16,17,0,27.0,5.0,1.2,16.3,5.0,0.0,0.0
2018,11,16,17,15,13.5,2.5,1.2,16.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,17,6,45,29.5,6.5,1.4,12.35,7.0,0.0,0.0
2018,11,17,7,0,59.0,13.0,1.4,12.3,14.0,31.19,0.0
2018,11,17,7,15,141.5,27.5,1.4,12.4,40.0,107.41,33.29
2018,11,17,7,30,224.0,42.0,1.4,12.5,66.0,178.74,136.38
2018,11,17,7,45,244.5,50.5,1.4,12.6,88.0,210.07,169.54
2018,11,17,8,0,265.0,59.0,1.4,12.7,110.0,244.22,201.4
2018,11,17,8,15,150.5,63.5,1.4,12.85,94.0,174.72,145.01
2018,11,17,8,30,36.0,68.0,1.4,13.0,78.0,84.51,67.73
2018,11,17,8,45,18.0,85.0,1.35,13.15,90.0,90.06,72.17
2018,11,17,9,0,0.0,102.0,1.3,13.3,102.0,84.56,66.8
2018,11,17,9,15,4.5,121.5,1.25,13.55,123.5,106.26,85.11
2018,11,17,9,30,9.0,141.0,1.2,13.8,145.0,128.56,103.65
2018,11,17,9,45,31.0,163.5,1.2,14.0,177.5,186.61,152.1
2018,11,17,10,0,53.0,186.0,1.2,14.2,210.0,232.6,189.7
2018,11,17,10,15,160.0,195.5,1.15,14.3,274.5,364.58,297.62
2018,11,17,10,30,267.0,205.0,1.1,14.4,339.0,504.4,406.01
2018,11,17,10,45,489.5,165.0,1.1,14.55,421.5,704.68,556.76
2018,11,17,11,0,712.0,125.0,1.1,14.7,504.0,899.88,690.21
2018,11,17,11,15,774.0,110.0,1.15,14.75,529.5,953.39,723.63
2018,11,17,11,30,836.0,95.0,1.2,14.8,555.0,998.16,752.94
2018,11,17,11,45,837.0,95.5,1.25,14.85,557.5,1003.81,756.59
2018,11,17,12,0,838.0,96.0,1.3,14.9,560.0,1006.04,758.72
2018,11,17,12,15,822.5,100.0,1.35,14.9,552.0,992.21,750.57
2018,11,17,12,30,807.0,104.0,1.4,14.9,544.0,975.01,740.46
2018,11,17,12,45,775.0,112.0,1.5,14.9,526.5,950.63,726.35
2018,11,17,13,0,743.0,120.0,1.6,14.9,509.0,916.62,705.58
2018,11,17,13,15,734.0,117.0,1.65,14.85,489.5,889.41,688.8
2018,11,17,13,30,725.0,114.0,1.7,14.8,470.0,859.69,670.05
2018,11,17,13,45,713.0,110.0,1.8,14.8,444.0,823.68,647.06
2018,11,17,14,0,701.0,106.0,1.9,14.8,418.0,785.71,622.28
2018,11,17,14,15,680.5,102.0,1.9,14.7,386.5,738.72,589.81
2018,11,17,14,30,660.0,98.0,1.9,14.6,355.0,690.8,556.1
2018,11,17,14,45,599.0,96.0,1.95,14.55,311.0,612.79,499.07
2018,11,17,15,0,538.0,94.0,2.0,14.5,267.0,537.46,441.37
2018,11,17,15,15,527.0,84.0,2.0,14.5,234.5,492.29,405.56
2018,11,17,15,30,516.0,74.0,2.0,14.5,202.0,446.74,367.79
2018,11,17,15,45,456.0,65.0,2.0,14.2,161.5,372.81,305.86
2018,11,17,16,0,396.0,56.0,2.0,13.9,121.0,303.7,245.97
2018,11,17,16,15,304.0,44.5,1.9,13.7,85.0,224.33,175.26
2018,11,17,16,30,212.0,33.0,1.8,13.5,49.0,152.23,91.65
2018,11,17,16,45,122.5,20.0,1.7,13.3,27.5,61.55,0.0
2018,11,17,17,0,33.0,7.0,1.6,13.1,6.0,0.0,0.0
2018,11,17,17,15,16.5,3.5,1.55,13.05,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
