Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,6,45,14.5,4.5,0.5,12.2,4.5,0.0,0.0
2018,11,18,7,0,29.0,9.0,0.6,12.2,9.0,17.39,0.0
2018,11,18,7,15,89.5,23.5,0.8,12.25,31.5,72.7,12.1
2018,11,18,7,30,150.0,38.0,1.0,12.3,54.0,128.52,96.38
2018,11,18,7,45,203.0,51.5,1.15,12.4,84.0,190.16,153.04
2018,11,18,8,0,256.0,65.0,1.3,12.5,114.0,246.99,203.42
2018,11,18,8,15,299.5,77.5,1.5,12.6,148.5,302.05,251.46
2018,11,18,8,30,343.0,90.0,1.7,12.7,183.0,361.05,301.65
2018,11,18,8,45,379.0,100.5,1.85,12.85,218.0,415.74,347.01
2018,11,18,9,0,415.0,111.0,2.0,13.0,253.0,472.81,393.21
2018,11,18,9,15,430.5,122.0,2.1,13.15,283.5,515.91,426.98
2018,11,18,9,30,446.0,133.0,2.2,13.3,314.0,558.98,460.12
2018,11,18,9,45,470.0,139.5,2.25,13.5,343.0,603.95,494.09
2018,11,18,10,0,494.0,146.0,2.3,13.7,372.0,648.91,527.47
2018,11,18,10,15,504.0,152.5,2.2,13.9,394.0,680.43,549.22
2018,11,18,10,30,514.0,159.0,2.1,14.1,416.0,710.6,569.67
2018,11,18,10,45,473.0,176.0,2.0,14.3,419.0,701.49,559.87
2018,11,18,11,0,432.0,193.0,1.9,14.5,422.0,688.65,547.75
2018,11,18,11,15,418.5,201.0,1.85,14.65,426.0,690.19,547.52
2018,11,18,11,30,405.0,209.0,1.8,14.8,430.0,689.53,545.64
2018,11,18,11,45,363.5,218.5,1.7,14.95,417.5,636.29,505.01
2018,11,18,12,0,322.0,228.0,1.6,15.1,405.0,605.81,480.86
2018,11,18,12,15,304.5,229.0,1.6,15.2,395.5,588.18,467.52
2018,11,18,12,30,287.0,230.0,1.6,15.3,386.0,569.56,453.35
2018,11,18,12,45,337.0,213.5,1.6,15.4,392.5,596.17,475.0
2018,11,18,13,0,387.0,197.0,1.6,15.5,399.0,620.23,494.26
2018,11,18,13,15,432.5,179.5,1.65,15.55,397.0,659.95,524.72
2018,11,18,13,30,478.0,162.0,1.7,15.6,395.0,672.06,535.31
2018,11,18,13,45,471.0,153.5,1.75,15.6,372.5,642.22,514.21
2018,11,18,14,0,464.0,145.0,1.8,15.6,350.0,611.07,492.2
2018,11,18,14,15,494.5,126.5,1.9,15.55,330.5,599.01,485.48
2018,11,18,14,30,525.0,108.0,2.0,15.5,311.0,591.61,481.55
2018,11,18,14,45,495.0,101.0,2.1,15.45,277.0,529.75,434.66
2018,11,18,15,0,465.0,94.0,2.2,15.4,243.0,477.74,394.2
2018,11,18,15,15,433.0,85.5,2.2,15.4,209.0,424.01,350.7
2018,11,18,15,30,401.0,77.0,2.2,15.4,175.0,372.38,307.56
2018,11,18,15,45,377.5,67.0,2.35,15.05,145.0,326.44,268.24
2018,11,18,16,0,354.0,57.0,2.5,14.7,115.0,282.58,228.78
2018,11,18,16,15,248.0,43.5,2.45,14.5,78.0,196.59,152.86
2018,11,18,16,30,142.0,30.0,2.4,14.3,41.0,117.91,67.05
2018,11,18,16,45,84.0,18.0,2.35,14.1,23.0,45.72,0.0
2018,11,18,17,0,26.0,6.0,2.3,13.9,5.0,0.0,0.0
2018,11,18,17,15,13.0,3.0,2.2,13.8,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,19,6,45,15.0,4.5,1.5,13.5,4.5,0.0,0.0
2018,11,19,7,0,30.0,9.0,1.5,13.5,9.0,17.75,0.0
2018,11,19,7,15,99.5,23.0,1.55,13.65,31.5,76.02,1.1
2018,11,19,7,30,169.0,37.0,1.6,13.8,54.0,147.58,109.55
2018,11,19,7,45,232.5,49.5,1.65,13.9,85.5,203.43,162.96
2018,11,19,8,0,296.0,62.0,1.7,14.0,117.0,266.6,218.7
2018,11,19,8,15,304.0,76.0,1.7,14.15,145.0,303.33,251.2
2018,11,19,8,30,312.0,90.0,1.7,14.3,173.0,340.38,282.78
2018,11,19,8,45,313.0,106.5,1.7,14.45,201.0,375.42,311.47
2018,11,19,9,0,314.0,123.0,1.7,14.6,229.0,391.91,324.88
2018,11,19,9,15,389.5,125.0,1.7,14.85,271.5,486.57,399.94
2018,11,19,9,30,465.0,127.0,1.7,15.1,314.0,568.02,462.48
2018,11,19,9,45,473.0,137.0,1.7,15.3,340.0,603.73,487.93
2018,11,19,10,0,481.0,147.0,1.7,15.5,366.0,638.38,512.49
2018,11,19,10,15,433.0,165.5,1.7,15.7,370.5,629.27,503.18
2018,11,19,10,30,385.0,184.0,1.7,15.9,375.0,592.47,474.25
2018,11,19,10,45,305.0,207.0,1.7,16.1,361.5,550.13,439.77
2018,11,19,11,0,225.0,230.0,1.7,16.3,348.0,480.11,384.48
2018,11,19,11,15,191.0,237.0,1.75,16.45,338.5,456.8,365.85
2018,11,19,11,30,157.0,244.0,1.8,16.6,329.0,432.26,345.83
2018,11,19,11,45,120.5,241.0,1.85,16.8,306.5,391.66,313.38
2018,11,19,12,0,84.0,238.0,1.9,17.0,284.0,326.67,261.86
2018,11,19,12,15,70.5,231.5,1.9,17.1,270.0,304.79,244.47
2018,11,19,12,30,57.0,225.0,1.9,17.2,256.0,283.15,227.0
2018,11,19,12,45,59.5,221.5,1.95,17.3,253.0,281.58,226.07
2018,11,19,13,0,62.0,218.0,2.0,17.4,250.0,280.05,225.13
2018,11,19,13,15,80.0,214.0,1.95,17.4,253.5,292.95,236.24
2018,11,19,13,30,98.0,210.0,1.9,17.4,257.0,305.23,246.77
2018,11,19,13,45,71.0,184.5,1.85,17.45,217.5,248.26,200.8
2018,11,19,14,0,44.0,159.0,1.8,17.5,178.0,193.35,156.05
2018,11,19,14,15,40.5,141.5,1.75,17.5,158.0,170.26,137.51
2018,11,19,14,30,37.0,124.0,1.7,17.5,138.0,147.59,119.04
2018,11,19,14,45,66.0,122.5,1.6,17.5,144.5,169.68,138.24
2018,11,19,15,0,95.0,121.0,1.5,17.5,151.0,205.08,167.68
2018,11,19,15,15,48.5,100.5,1.5,17.5,115.5,132.12,106.34
2018,11,19,15,30,2.0,80.0,1.5,17.5,80.0,70.1,53.46
2018,11,19,15,45,1.0,63.5,1.35,17.3,63.5,54.62,40.28
2018,11,19,16,0,0.0,47.0,1.2,17.1,47.0,39.14,26.93
2018,11,19,16,15,9.0,33.0,1.1,17.05,33.5,35.07,22.73
2018,11,19,16,30,18.0,19.0,1.0,17.0,20.0,24.04,8.57
2018,11,19,16,45,18.0,10.5,0.95,16.9,11.0,15.05,0.0
2018,11,19,17,0,18.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,11,19,17,15,9.0,1.0,0.8,16.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.5,1.15,13.95,5.0,0.0,0.0
2018,11,20,7,0,71.0,9.0,1.1,13.9,10.0,32.35,0.0
2018,11,20,7,15,199.5,21.5,1.05,14.0,38.0,121.24,0.0
2018,11,20,7,30,328.0,34.0,1.0,14.1,66.0,218.29,160.56
2018,11,20,7,45,416.0,42.5,1.0,14.15,104.5,293.55,233.46
2018,11,20,8,0,504.0,51.0,1.0,14.2,143.0,377.43,305.71
2018,11,20,8,15,518.5,60.5,1.0,14.35,176.5,424.57,346.44
2018,11,20,8,30,533.0,70.0,1.0,14.5,210.0,472.1,385.72
2018,11,20,8,45,519.0,84.0,0.95,14.65,238.5,503.94,410.58
2018,11,20,9,0,505.0,98.0,0.9,14.8,267.0,526.06,427.1
2018,11,20,9,15,609.5,91.0,1.05,15.0,317.5,632.44,507.84
2018,11,20,9,30,714.0,84.0,1.2,15.2,368.0,736.12,582.56
2018,11,20,9,45,667.0,100.0,1.35,15.4,382.0,740.23,584.55
2018,11,20,10,0,620.0,116.0,1.5,15.6,396.0,738.26,583.21
2018,11,20,10,15,592.0,129.5,1.65,15.75,408.5,745.7,588.79
2018,11,20,10,30,564.0,143.0,1.8,15.9,421.0,739.5,584.41
2018,11,20,10,45,573.5,146.0,1.95,16.05,437.0,774.56,609.95
2018,11,20,11,0,583.0,149.0,2.1,16.2,453.0,797.97,626.67
2018,11,20,11,15,606.5,144.5,2.2,16.3,466.5,825.22,645.98
2018,11,20,11,30,630.0,140.0,2.3,16.4,480.0,850.06,663.57
2018,11,20,11,45,681.0,126.0,2.45,16.5,495.0,889.2,691.71
2018,11,20,12,0,732.0,112.0,2.6,16.6,510.0,924.6,717.09
2018,11,20,12,15,711.5,118.0,2.6,16.65,502.0,908.87,705.76
2018,11,20,12,30,691.0,124.0,2.6,16.7,494.0,890.13,692.93
2018,11,20,12,45,598.5,145.5,2.6,16.75,460.5,813.71,639.18
2018,11,20,13,0,506.0,167.0,2.6,16.8,427.0,727.7,577.66
2018,11,20,13,15,484.0,165.5,2.55,16.85,406.5,694.47,553.69
2018,11,20,13,30,462.0,164.0,2.5,16.9,386.0,660.19,528.37
2018,11,20,13,45,454.0,154.5,2.45,16.9,363.0,628.79,505.6
2018,11,20,14,0,446.0,145.0,2.4,16.9,340.0,596.17,481.65
2018,11,20,14,15,506.0,122.5,2.3,16.95,327.5,605.27,490.2
2018,11,20,14,30,566.0,100.0,2.2,17.0,315.0,617.81,499.83
2018,11,20,14,45,549.0,91.5,2.1,17.0,282.5,570.82,464.14
2018,11,20,15,0,532.0,83.0,2.0,17.0,250.0,523.57,427.3
2018,11,20,15,15,443.0,80.5,2.0,17.0,206.5,426.26,349.84
2018,11,20,15,30,354.0,78.0,2.0,17.0,163.0,344.83,282.86
2018,11,20,15,45,312.5,65.0,1.8,16.9,129.0,286.83,233.5
2018,11,20,16,0,271.0,52.0,1.6,16.8,95.0,232.71,186.03
2018,11,20,16,15,227.0,39.5,1.55,16.7,67.5,182.54,139.59
2018,11,20,16,30,183.0,27.0,1.5,16.6,40.0,131.49,67.06
2018,11,20,16,45,117.0,17.0,1.45,16.55,23.0,57.73,0.0
2018,11,20,17,0,51.0,7.0,1.4,16.5,6.0,0.0,0.0
2018,11,20,17,15,25.5,3.5,1.45,16.45,3.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.65,16.15,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.2,16.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.35,16.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.5,16.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.6,16.5,1.0,0.79,0.0
2018,11,21,7,15,0.0,2.5,5.7,16.55,2.5,1.89,0.0
2018,11,21,7,30,0.0,4.0,5.8,16.6,4.0,3.02,0.0
2018,11,21,7,45,0.0,5.0,5.85,16.65,5.0,3.78,0.0
2018,11,21,8,0,0.0,6.0,5.9,16.7,6.0,4.54,0.0
2018,11,21,8,15,0.0,8.0,5.95,16.75,8.0,6.06,0.0
2018,11,21,8,30,0.0,10.0,6.0,16.8,10.0,7.59,0.8
2018,11,21,8,45,0.0,11.5,6.05,16.85,11.5,8.73,1.79
2018,11,21,9,0,0.0,13.0,6.1,16.9,13.0,9.88,2.76
2018,11,21,9,15,11.0,61.5,6.3,17.0,66.0,55.96,42.27
2018,11,21,9,30,22.0,110.0,6.5,17.1,119.0,119.34,95.85
2018,11,21,9,45,17.5,111.5,6.75,17.2,119.0,106.06,84.38
2018,11,21,10,0,13.0,113.0,7.0,17.3,119.0,103.15,81.62
2018,11,21,10,15,6.5,104.0,7.15,17.3,107.0,88.54,69.03
2018,11,21,10,30,0.0,95.0,7.3,17.3,95.0,74.11,56.58
2018,11,21,10,45,4.5,109.0,7.45,17.35,111.5,90.8,70.63
2018,11,21,11,0,9.0,123.0,7.6,17.4,128.0,107.91,84.98
2018,11,21,11,15,11.5,136.5,7.55,17.4,143.0,122.94,97.47
2018,11,21,11,30,14.0,150.0,7.5,17.4,158.0,138.28,110.2
2018,11,21,11,45,7.0,112.5,7.45,17.4,116.5,96.2,75.02
2018,11,21,12,0,0.0,75.0,7.4,17.4,75.0,57.64,42.61
2018,11,21,12,15,1.0,79.5,7.25,17.35,80.0,62.15,46.44
2018,11,21,12,30,2.0,84.0,7.1,17.3,85.0,66.64,50.27
2018,11,21,12,45,1.0,68.0,7.0,17.3,68.5,53.21,39.04
2018,11,21,13,0,0.0,52.0,6.9,17.3,52.0,39.85,27.84
2018,11,21,13,15,0.0,51.0,6.7,17.3,51.0,39.07,27.23
2018,11,21,13,30,0.0,50.0,6.5,17.3,50.0,38.29,26.62
2018,11,21,13,45,0.5,77.0,6.3,17.25,77.0,59.6,44.6
2018,11,21,14,0,1.0,104.0,6.1,17.2,104.0,84.16,65.3
2018,11,21,14,15,0.5,81.0,5.85,17.15,81.0,63.21,47.8
2018,11,21,14,30,0.0,58.0,5.6,17.1,58.0,44.42,32.02
2018,11,21,14,45,1.0,57.0,5.35,17.05,57.5,44.43,32.13
2018,11,21,15,0,2.0,56.0,5.1,17.0,57.0,44.36,32.13
2018,11,21,15,15,1.0,41.5,5.1,17.0,42.0,32.39,21.92
2018,11,21,15,30,0.0,27.0,5.1,17.0,27.0,20.56,11.79
2018,11,21,15,45,0.0,21.0,4.45,16.8,21.0,15.97,7.82
2018,11,21,16,0,0.0,15.0,3.8,16.6,15.0,11.39,3.84
2018,11,21,16,15,1.0,10.5,3.45,16.4,10.5,8.45,1.16
2018,11,21,16,30,2.0,6.0,3.1,16.2,6.0,5.56,0.0
2018,11,21,16,45,2.0,3.5,2.8,16.0,3.5,3.52,0.0
2018,11,21,17,0,2.0,1.0,2.5,15.8,1.0,0.0,0.0
2018,11,21,17,15,1.0,0.5,2.4,15.75,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,22,6,45,39.5,5.0,3.2,14.8,5.0,0.0,0.0
2018,11,22,7,0,79.0,10.0,3.1,14.8,10.0,35.99,0.0
2018,11,22,7,15,222.0,20.5,3.1,15.05,37.0,127.35,0.0
2018,11,22,7,30,365.0,31.0,3.1,15.3,64.0,233.08,166.22
2018,11,22,7,45,461.0,37.5,3.1,15.5,103.0,311.87,248.09
2018,11,22,8,0,557.0,44.0,3.1,15.7,142.0,399.89,325.62
2018,11,22,8,15,584.5,50.5,3.15,15.75,178.0,454.08,373.85
2018,11,22,8,30,612.0,57.0,3.2,15.8,214.0,509.82,421.44
2018,11,22,8,45,583.0,71.5,3.25,15.9,241.0,535.92,443.22
2018,11,22,9,0,554.0,86.0,3.3,16.0,268.0,557.41,460.29
2018,11,22,9,15,679.0,73.5,3.35,16.05,322.0,666.53,544.31
2018,11,22,9,30,804.0,61.0,3.4,16.1,376.0,777.46,626.4
2018,11,22,9,45,823.0,62.5,3.45,16.15,407.0,824.07,659.09
2018,11,22,10,0,842.0,64.0,3.5,16.2,438.0,859.13,683.4
2018,11,22,10,15,854.5,65.0,3.6,16.2,462.5,895.14,708.71
2018,11,22,10,30,867.0,66.0,3.7,16.2,487.0,928.79,732.19
2018,11,22,10,45,876.0,66.5,3.85,16.25,505.0,955.74,751.06
2018,11,22,11,0,885.0,67.0,4.0,16.3,523.0,979.76,767.95
2018,11,22,11,15,889.5,67.5,4.15,16.35,533.5,996.15,779.56
2018,11,22,11,30,894.0,68.0,4.3,16.4,544.0,1009.21,789.02
2018,11,22,11,45,894.0,68.0,4.5,16.45,546.0,1013.59,793.45
2018,11,22,12,0,894.0,68.0,4.7,16.5,548.0,1014.46,795.71
2018,11,22,12,15,891.0,68.0,4.85,16.55,543.0,1008.77,792.99
2018,11,22,12,30,888.0,68.0,5.0,16.6,538.0,999.64,787.94
2018,11,22,12,45,879.5,68.5,5.15,16.6,525.0,982.28,777.23
2018,11,22,13,0,871.0,69.0,5.3,16.6,512.0,961.77,764.27
2018,11,22,13,15,861.5,68.0,5.45,16.6,492.0,935.28,746.89
2018,11,22,13,30,852.0,67.0,5.6,16.6,472.0,906.01,727.34
2018,11,22,13,45,838.0,65.5,5.7,16.6,445.5,869.33,701.78
2018,11,22,14,0,824.0,64.0,5.8,16.6,419.0,840.26,681.71
2018,11,22,14,15,804.0,62.0,5.85,16.55,387.0,793.13,647.48
2018,11,22,14,30,784.0,60.0,5.9,16.5,355.0,744.73,611.78
2018,11,22,14,45,646.0,73.0,5.95,16.45,299.5,626.19,520.16
2018,11,22,15,0,508.0,86.0,6.0,16.4,244.0,510.3,427.15
2018,11,22,15,15,388.5,84.5,6.0,16.4,195.5,394.92,331.09
2018,11,22,15,30,269.0,83.0,6.0,16.4,147.0,282.17,235.32
2018,11,22,15,45,289.0,65.0,5.9,16.25,121.0,274.27,226.56
2018,11,22,16,0,309.0,47.0,5.8,16.1,95.0,248.32,201.35
2018,11,22,16,15,258.5,37.0,5.75,16.05,68.0,196.15,151.09
2018,11,22,16,30,208.0,27.0,5.7,16.0,41.0,142.62,64.45
2018,11,22,16,45,128.0,16.5,5.65,15.9,23.0,61.95,0.0
2018,11,22,17,0,48.0,6.0,5.6,15.8,5.0,0.0,0.0
2018,11,22,17,15,24.0,3.0,5.75,15.8,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.05,15.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.25,15.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,15.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.3,16.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.25,16.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,16.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.9,16.0,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,3.05,16.1,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,3.2,16.2,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.35,16.25,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.5,16.3,6.0,4.54,0.0
2018,11,23,8,15,1.0,21.0,3.65,16.4,21.5,16.59,8.45
2018,11,23,8,30,2.0,36.0,3.8,16.5,37.0,28.81,18.94
2018,11,23,8,45,1.0,25.0,4.0,16.55,25.5,19.75,11.24
2018,11,23,9,0,0.0,14.0,4.2,16.6,14.0,10.64,3.43
2018,11,23,9,15,0.0,31.5,4.3,16.65,31.5,24.02,14.83
2018,11,23,9,30,0.0,49.0,4.4,16.7,49.0,37.48,26.21
2018,11,23,9,45,0.0,69.5,4.5,16.75,69.5,53.32,39.52
2018,11,23,10,0,0.0,90.0,4.6,16.8,90.0,70.33,53.72
2018,11,23,10,15,0.0,80.0,4.75,16.8,80.0,61.47,46.2
2018,11,23,10,30,0.0,70.0,4.9,16.8,70.0,53.73,39.65
2018,11,23,10,45,0.0,65.0,5.0,16.85,65.0,49.87,36.36
2018,11,23,11,0,0.0,60.0,5.1,16.9,60.0,46.02,33.08
2018,11,23,11,15,0.0,79.5,5.25,16.95,79.5,61.12,45.67
2018,11,23,11,30,0.0,99.0,5.4,17.0,99.0,77.23,59.06
2018,11,23,11,45,0.0,95.5,5.5,17.0,95.5,74.15,56.47
2018,11,23,12,0,0.0,92.0,5.6,17.0,92.0,71.12,53.95
2018,11,23,12,15,0.0,101.5,5.65,17.0,101.5,79.4,60.85
2018,11,23,12,30,0.0,111.0,5.7,17.0,111.0,87.92,67.96
2018,11,23,12,45,0.0,111.5,5.8,17.05,111.5,88.5,68.47
2018,11,23,13,0,0.0,112.0,5.9,17.1,112.0,89.14,69.06
2018,11,23,13,15,0.0,94.5,5.9,17.1,94.5,73.66,56.23
2018,11,23,13,30,0.0,77.0,5.9,17.1,77.0,59.15,44.16
2018,11,23,13,45,0.0,62.5,5.9,17.1,62.5,47.92,34.8
2018,11,23,14,0,0.0,48.0,5.9,17.1,48.0,36.72,25.43
2018,11,23,14,15,2.0,56.0,5.85,17.05,56.5,44.6,32.23
2018,11,23,14,30,4.0,64.0,5.8,17.0,65.0,52.35,38.92
2018,11,23,14,45,17.5,74.5,5.75,16.95,80.0,78.58,61.63
2018,11,23,15,0,31.0,85.0,5.7,16.9,95.0,100.71,80.68
2018,11,23,15,15,47.0,83.5,5.7,16.9,96.0,111.43,89.92
2018,11,23,15,30,63.0,82.0,5.7,16.9,97.0,122.07,98.67
2018,11,23,15,45,47.0,65.5,5.65,16.8,75.5,92.91,73.13
2018,11,23,16,0,31.0,49.0,5.6,16.7,54.0,65.17,48.76
2018,11,23,16,15,26.5,35.0,5.6,16.65,38.0,48.07,32.84
2018,11,23,16,30,22.0,21.0,5.6,16.6,22.0,35.43,10.63
2018,11,23,16,45,19.5,13.0,5.6,16.6,13.0,17.72,0.0
2018,11,23,17,0,17.0,5.0,5.6,16.6,4.0,0.0,0.0
2018,11,23,17,15,8.5,2.5,5.6,16.55,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.45,16.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,4.0,3.45,15.8,4.0,0.0,0.0
2018,11,24,7,0,67.0,8.0,3.4,15.8,8.0,6.29,0.0
2018,11,24,7,15,200.0,18.5,3.5,15.9,32.5,96.25,0.0
2018,11,24,7,30,333.0,29.0,3.6,16.0,57.0,215.17,145.41
2018,11,24,7,45,432.5,35.5,3.7,16.1,94.5,294.71,233.11
2018,11,24,8,0,532.0,42.0,3.8,16.2,132.0,382.92,311.63
2018,11,24,8,15,402.0,60.0,3.9,16.25,139.0,350.61,289.61
2018,11,24,8,30,272.0,78.0,4.0,16.3,146.0,299.74,249.36
2018,11,24,8,45,229.0,103.0,4.1,16.35,167.0,295.16,246.17
2018,11,24,9,0,186.0,128.0,4.2,16.4,188.0,286.45,238.6
2018,11,24,9,15,314.0,124.5,4.25,16.4,239.5,406.44,339.17
2018,11,24,9,30,442.0,121.0,4.3,16.4,291.0,541.64,448.46
2018,11,24,9,45,564.5,106.5,4.35,16.45,341.5,657.18,538.31
2018,11,24,10,0,687.0,92.0,4.4,16.5,392.0,769.42,622.24
2018,11,24,10,15,769.5,78.0,4.45,16.5,432.0,842.9,675.52
2018,11,24,10,30,852.0,64.0,4.5,16.5,472.0,911.09,724.32
2018,11,24,10,45,861.5,64.5,4.5,16.55,490.0,938.27,742.49
2018,11,24,11,0,871.0,65.0,4.5,16.6,508.0,962.62,758.89
2018,11,24,11,15,876.0,65.0,4.55,16.6,518.5,978.75,770.09
2018,11,24,11,30,881.0,65.0,4.6,16.6,529.0,991.62,779.17
2018,11,24,11,45,883.5,65.0,4.6,16.6,532.5,998.59,783.8
2018,11,24,12,0,886.0,65.0,4.6,16.6,536.0,1002.13,786.21
2018,11,24,12,15,856.5,72.5,4.6,16.6,524.5,979.73,770.39
2018,11,24,12,30,827.0,80.0,4.6,16.6,513.0,966.42,761.36
2018,11,24,12,45,778.5,90.5,4.65,16.6,490.5,922.26,730.57
2018,11,24,13,0,730.0,101.0,4.7,16.6,468.0,882.24,702.75
2018,11,24,13,15,753.5,89.5,4.7,16.55,456.0,870.4,695.2
2018,11,24,13,30,777.0,78.0,4.7,16.5,444.0,861.27,689.56
2018,11,24,13,45,737.0,83.5,4.65,16.45,415.0,810.73,652.92
2018,11,24,14,0,697.0,89.0,4.6,16.4,386.0,765.37,620.03
2018,11,24,14,15,585.5,101.0,4.6,16.35,337.5,660.24,541.1
2018,11,24,14,30,474.0,113.0,4.6,16.3,289.0,551.18,456.62
2018,11,24,14,45,496.0,98.0,4.6,16.2,265.5,531.13,441.94
2018,11,24,15,0,518.0,83.0,4.6,16.1,242.0,515.88,429.77
2018,11,24,15,15,532.0,69.5,4.6,16.1,212.5,485.6,404.56
2018,11,24,15,30,546.0,56.0,4.6,16.1,183.0,452.46,375.72
2018,11,24,15,45,531.0,47.5,4.55,15.8,150.0,405.17,333.72
2018,11,24,16,0,516.0,39.0,4.5,15.5,117.0,358.53,290.02
2018,11,24,16,15,404.5,32.5,4.45,15.3,81.0,267.15,205.43
2018,11,24,16,30,293.0,26.0,4.4,15.1,45.0,177.54,68.76
2018,11,24,16,45,170.5,16.0,4.3,14.9,25.0,78.43,0.0
2018,11,24,17,0,48.0,6.0,4.2,14.7,5.0,0.0,0.0
2018,11,24,17,15,24.0,3.0,4.2,14.55,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,1.05,14.25,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,1.0,14.2,8.0,6.29,0.0
2018,11,25,7,15,212.5,18.0,0.95,14.3,32.5,100.88,0.0
2018,11,25,7,30,353.0,28.0,0.9,14.4,57.0,222.16,144.71
2018,11,25,7,45,455.0,34.5,0.9,14.5,95.5,305.17,238.83
2018,11,25,8,0,557.0,41.0,0.9,14.6,134.0,390.27,313.44
2018,11,25,8,15,617.0,45.0,0.85,14.7,175.0,462.39,374.12
2018,11,25,8,30,677.0,49.0,0.8,14.8,216.0,538.54,435.2
2018,11,25,8,45,715.5,52.5,0.8,14.9,256.0,602.5,483.69
2018,11,25,9,0,754.0,56.0,0.8,15.0,296.0,667.92,530.98
2018,11,25,9,15,780.0,58.0,0.95,15.15,331.5,722.47,570.7
2018,11,25,9,30,806.0,60.0,1.1,15.3,367.0,776.62,609.46
2018,11,25,9,45,824.0,61.5,1.2,15.5,398.0,822.42,640.92
2018,11,25,10,0,842.0,63.0,1.3,15.7,429.0,856.66,664.04
2018,11,25,10,15,853.5,64.5,1.45,15.9,453.5,892.46,688.87
2018,11,25,10,30,865.0,66.0,1.6,16.1,478.0,925.86,711.88
2018,11,25,10,45,871.5,67.5,1.7,16.25,495.5,951.78,729.22
2018,11,25,11,0,878.0,69.0,1.8,16.4,513.0,974.7,744.64
2018,11,25,11,15,882.0,69.5,1.85,16.5,523.5,990.63,754.93
2018,11,25,11,30,886.0,70.0,1.9,16.6,534.0,1003.28,763.22
2018,11,25,11,45,886.0,70.5,2.0,16.65,536.5,1008.46,767.51
2018,11,25,12,0,886.0,71.0,2.1,16.7,539.0,1010.19,769.69
2018,11,25,12,15,885.5,70.0,2.2,16.8,534.5,1005.95,767.87
2018,11,25,12,30,885.0,69.0,2.3,16.9,530.0,998.26,763.89
2018,11,25,12,45,882.5,68.0,2.35,16.95,519.0,985.15,755.94
2018,11,25,13,0,880.0,67.0,2.4,17.0,508.0,968.75,745.88
2018,11,25,13,15,872.0,65.5,2.3,17.05,488.5,943.11,728.01
2018,11,25,13,30,864.0,64.0,2.2,17.1,469.0,914.6,708.29
2018,11,25,13,45,846.0,63.5,2.1,17.1,441.5,875.54,681.32
2018,11,25,14,0,828.0,63.0,2.0,17.1,414.0,834.53,652.9
2018,11,25,14,15,745.0,72.0,2.0,17.15,369.5,757.26,598.88
2018,11,25,14,30,662.0,81.0,2.0,17.2,325.0,677.76,542.13
2018,11,25,14,45,706.0,67.0,2.05,17.25,303.0,663.21,532.8
2018,11,25,15,0,750.0,53.0,2.1,17.3,281.0,648.57,522.33
2018,11,25,15,15,668.5,54.0,2.1,17.3,235.5,558.59,453.78
2018,11,25,15,30,587.0,55.0,2.1,17.3,190.0,478.85,389.44
2018,11,25,15,45,482.5,50.0,2.05,17.2,146.0,379.73,307.6
2018,11,25,16,0,378.0,45.0,2.0,17.1,102.0,289.63,230.87
2018,11,25,16,15,285.5,35.0,1.95,16.95,69.5,210.79,159.29
2018,11,25,16,30,193.0,25.0,1.9,16.8,37.0,133.67,45.05
2018,11,25,16,45,125.5,16.0,1.85,16.7,21.0,61.28,0.0
2018,11,25,17,0,58.0,7.0,1.8,16.6,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.9,16.5,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,26,6,45,17.0,3.0,2.7,13.5,2.5,0.0,0.0
2018,11,26,7,0,34.0,6.0,2.8,13.5,5.0,0.0,0.0
2018,11,26,7,15,92.5,17.0,2.85,13.65,22.5,51.08,0.0
2018,11,26,7,30,151.0,28.0,2.9,13.8,40.0,126.66,77.97
2018,11,26,7,45,202.0,42.0,2.95,13.95,68.5,180.38,141.87
2018,11,26,8,0,253.0,56.0,3.0,14.1,97.0,236.2,192.93
2018,11,26,8,15,285.5,69.5,2.8,14.2,128.5,285.14,236.43
2018,11,26,8,30,318.0,83.0,2.6,14.3,160.0,336.96,281.02
2018,11,26,8,45,328.0,96.5,2.4,14.45,188.0,375.17,312.86
2018,11,26,9,0,338.0,110.0,2.2,14.6,216.0,413.55,343.68
2018,11,26,9,15,377.5,118.0,2.15,14.85,250.0,469.03,387.84
2018,11,26,9,30,417.0,126.0,2.1,15.1,284.0,526.56,432.33
2018,11,26,9,45,449.5,131.5,2.05,15.35,314.5,576.61,469.91
2018,11,26,10,0,482.0,137.0,2.0,15.6,345.0,627.31,507.17
2018,11,26,10,15,435.5,155.5,1.95,15.9,351.5,620.17,498.75
2018,11,26,10,30,389.0,174.0,1.9,16.2,358.0,608.64,487.51
2018,11,26,10,45,375.5,184.0,1.85,16.5,367.0,592.43,474.33
2018,11,26,11,0,362.0,194.0,1.8,16.8,376.0,597.62,476.62
2018,11,26,11,15,427.5,180.5,1.7,16.9,400.0,676.78,534.79
2018,11,26,11,30,493.0,167.0,1.6,17.0,424.0,731.61,573.95
2018,11,26,11,45,570.0,149.0,1.5,17.15,447.5,801.77,621.82
2018,11,26,12,0,647.0,131.0,1.4,17.3,471.0,861.23,660.62
2018,11,26,12,15,628.0,135.0,1.4,17.45,463.0,844.61,648.21
2018,11,26,12,30,609.0,139.0,1.4,17.6,455.0,825.31,634.98
2018,11,26,12,45,589.5,140.5,1.4,17.7,440.5,800.3,617.99
2018,11,26,13,0,570.0,142.0,1.4,17.8,426.0,773.11,599.52
2018,11,26,13,15,416.5,159.0,1.35,17.8,362.5,623.86,491.49
2018,11,26,13,30,263.0,176.0,1.3,17.8,299.0,465.76,372.26
2018,11,26,13,45,206.0,172.5,1.3,17.85,265.5,381.43,308.07
2018,11,26,14,0,149.0,169.0,1.3,17.9,232.0,322.0,260.81
2018,11,26,14,15,266.0,145.0,1.25,17.8,247.0,408.68,332.19
2018,11,26,14,30,383.0,121.0,1.2,17.7,262.0,487.13,394.18
2018,11,26,14,45,319.0,117.0,1.2,17.65,226.0,397.48,323.87
2018,11,26,15,0,255.0,113.0,1.2,17.6,190.0,333.44,272.65
2018,11,26,15,15,184.5,95.0,1.2,17.6,146.5,251.54,205.82
2018,11,26,15,30,114.0,77.0,1.2,17.6,103.0,162.11,131.47
2018,11,26,15,45,91.0,59.5,1.35,17.3,77.5,123.25,98.38
2018,11,26,16,0,68.0,42.0,1.5,17.0,52.0,86.22,66.23
2018,11,26,16,15,65.5,32.0,1.65,16.85,39.0,72.51,51.9
2018,11,26,16,30,63.0,22.0,1.8,16.7,26.0,62.73,16.02
2018,11,26,16,45,51.5,13.5,2.0,16.6,15.0,30.7,0.0
2018,11,26,17,0,40.0,5.0,2.2,16.5,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,2.25,16.4,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.95,14.8,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.0,14.8,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,2.05,14.9,4.5,3.54,0.0
2018,11,27,7,30,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2018,11,27,7,45,0.0,11.5,2.15,15.1,11.5,8.72,1.46
2018,11,27,8,0,0.0,15.0,2.2,15.2,15.0,11.39,3.91
2018,11,27,8,15,0.0,19.0,2.3,15.35,19.0,14.44,6.62
2018,11,27,8,30,0.0,23.0,2.4,15.5,23.0,17.5,9.31
2018,11,27,8,45,0.0,48.0,2.5,15.65,48.0,36.71,25.74
2018,11,27,9,0,0.0,73.0,2.6,15.8,73.0,57.64,43.53
2018,11,27,9,15,1.0,97.0,2.75,15.9,97.5,80.76,63.05
2018,11,27,9,30,2.0,121.0,2.9,16.0,122.0,104.68,83.03
2018,11,27,9,45,2.0,125.0,3.0,16.1,126.0,107.13,84.9
2018,11,27,10,0,2.0,129.0,3.1,16.2,130.0,109.89,87.03
2018,11,27,10,15,1.0,125.5,3.25,16.25,126.0,104.48,82.35
2018,11,27,10,30,0.0,122.0,3.4,16.3,122.0,99.45,77.99
2018,11,27,10,45,4.5,142.5,3.5,16.35,144.5,123.25,97.85
2018,11,27,11,0,9.0,163.0,3.6,16.4,167.0,147.84,118.19
2018,11,27,11,15,30.5,187.0,3.75,16.45,202.5,214.06,173.17
2018,11,27,11,30,52.0,211.0,3.9,16.5,238.0,264.91,214.94
2018,11,27,11,45,43.0,195.0,4.1,16.5,217.5,235.96,191.17
2018,11,27,12,0,34.0,179.0,4.3,16.5,197.0,207.72,168.05
2018,11,27,12,15,31.0,176.0,4.45,16.5,192.0,201.21,162.73
2018,11,27,12,30,28.0,173.0,4.6,16.5,187.0,194.8,157.47
2018,11,27,12,45,21.5,163.0,4.7,16.55,173.5,160.04,128.78
2018,11,27,13,0,15.0,153.0,4.8,16.6,160.0,143.75,115.18
2018,11,27,13,15,7.5,123.0,4.9,16.6,126.5,107.32,84.78
2018,11,27,13,30,0.0,93.0,5.0,16.6,93.0,72.69,55.63
2018,11,27,13,45,0.0,104.0,5.05,16.65,104.0,83.14,64.48
2018,11,27,14,0,0.0,115.0,5.1,16.7,115.0,94.45,74.04
2018,11,27,14,15,8.0,104.0,5.1,16.65,107.0,91.58,72.11
2018,11,27,14,30,16.0,93.0,5.1,16.6,99.0,88.26,69.76
2018,11,27,14,45,16.5,93.5,5.1,16.6,99.0,89.92,71.21
2018,11,27,15,0,17.0,94.0,5.1,16.6,99.0,92.27,73.16
2018,11,27,15,15,8.5,75.5,5.1,16.6,78.0,68.34,52.59
2018,11,27,15,30,0.0,57.0,5.1,16.6,57.0,45.36,32.76
2018,11,27,15,45,0.0,35.0,4.8,16.55,35.0,26.72,16.84
2018,11,27,16,0,0.0,13.0,4.5,16.5,13.0,9.86,2.53
2018,11,27,16,15,16.0,10.0,4.25,16.45,11.0,17.89,8.61
2018,11,27,16,30,32.0,7.0,4.0,16.4,9.0,30.28,3.7
2018,11,27,16,45,32.0,6.0,3.75,16.4,6.5,17.25,0.0
2018,11,27,17,0,32.0,5.0,3.5,16.4,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,3.35,16.35,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
