Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.85,15.45,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,11,28,7,15,14.0,5.5,1.05,15.45,6.0,10.02,0.0
2018,11,28,7,30,14.0,9.0,1.3,15.5,10.0,15.51,3.39
2018,11,28,7,45,8.0,22.0,1.55,15.55,22.5,21.43,11.81
2018,11,28,8,0,2.0,35.0,1.8,15.6,35.0,27.89,17.73
2018,11,28,8,15,3.0,41.5,1.85,15.65,42.0,33.59,22.88
2018,11,28,8,30,4.0,48.0,1.9,15.7,49.0,39.4,28.04
2018,11,28,8,45,41.5,70.5,1.9,15.75,83.0,93.19,74.84
2018,11,28,9,0,79.0,93.0,1.9,15.8,117.0,161.44,133.1
2018,11,28,9,15,48.5,97.5,1.85,15.85,113.0,128.99,105.06
2018,11,28,9,30,18.0,102.0,1.8,15.9,109.0,98.72,78.63
2018,11,28,9,45,9.5,113.0,1.75,16.0,116.5,101.65,80.64
2018,11,28,10,0,1.0,124.0,1.7,16.1,124.0,104.13,82.15
2018,11,28,10,15,39.0,153.0,1.75,16.15,171.0,184.07,149.53
2018,11,28,10,30,77.0,182.0,1.8,16.2,218.0,254.85,207.82
2018,11,28,10,45,100.0,193.0,1.9,16.25,241.5,290.85,237.02
2018,11,28,11,0,123.0,204.0,2.0,16.3,265.0,350.27,284.31
2018,11,28,11,15,144.0,206.5,2.0,16.3,279.5,375.41,304.28
2018,11,28,11,30,165.0,209.0,2.0,16.3,294.0,400.69,324.42
2018,11,28,11,45,296.0,192.0,2.05,16.35,345.5,537.94,433.45
2018,11,28,12,0,427.0,175.0,2.1,16.4,397.0,677.52,539.46
2018,11,28,12,15,337.0,187.0,2.3,16.45,361.5,573.12,460.03
2018,11,28,12,30,247.0,199.0,2.5,16.5,326.0,495.1,399.55
2018,11,28,12,45,387.0,166.0,2.7,16.55,359.5,617.89,497.89
2018,11,28,13,0,527.0,133.0,2.9,16.6,393.0,709.77,569.05
2018,11,28,13,15,572.5,126.0,3.0,16.6,398.5,747.19,597.16
2018,11,28,13,30,618.0,119.0,3.1,16.6,404.0,768.76,614.01
2018,11,28,13,45,507.0,133.0,3.2,16.6,358.5,655.93,530.85
2018,11,28,14,0,396.0,147.0,3.3,16.6,313.0,558.14,455.67
2018,11,28,14,15,366.0,136.0,3.25,16.65,280.0,505.76,415.33
2018,11,28,14,30,336.0,125.0,3.2,16.7,247.0,454.23,374.72
2018,11,28,14,45,407.5,104.5,3.15,16.75,237.0,472.4,390.7
2018,11,28,15,0,479.0,84.0,3.1,16.8,227.0,490.54,405.34
2018,11,28,15,15,352.5,82.0,3.1,16.8,179.0,370.91,307.24
2018,11,28,15,30,226.0,80.0,3.1,16.8,131.0,254.16,209.66
2018,11,28,15,45,170.0,65.5,2.85,16.75,99.5,192.93,156.9
2018,11,28,16,0,114.0,51.0,2.6,16.7,68.0,137.2,108.15
2018,11,28,16,15,91.5,36.0,2.65,16.65,46.5,103.36,75.69
2018,11,28,16,30,69.0,21.0,2.7,16.6,25.0,64.07,11.66
2018,11,28,16,45,51.5,13.0,2.7,16.55,14.5,30.49,0.0
2018,11,28,17,0,34.0,5.0,2.7,16.5,4.0,0.0,0.0
2018,11,28,17,15,17.0,2.5,3.1,16.5,2.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.1,16.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.3,16.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.5,16.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,16.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.05,16.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.1,16.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.15,16.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.2,16.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.5,16.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.8,16.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.1,16.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.4,16.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.65,16.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.9,16.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.15,16.8,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.25,16.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.2,16.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.15,16.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,16.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.7,16.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.9,16.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,10.1,16.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.3,16.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.3,16.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.3,16.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.3,16.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.3,16.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.35,16.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.4,16.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.4,16.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.4,16.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.55,16.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.7,16.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,10.85,16.1,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,11.0,16.1,3.0,0.0,0.0
2018,11,29,7,15,0.5,11.0,11.05,16.05,11.0,8.86,0.0
2018,11,29,7,30,1.0,19.0,11.1,16.0,19.0,14.97,2.19
2018,11,29,7,45,13.5,35.0,11.1,15.95,37.0,41.81,28.02
2018,11,29,8,0,26.0,51.0,11.1,15.9,55.0,66.01,49.66
2018,11,29,8,15,22.5,59.0,11.05,15.9,63.0,70.28,54.07
2018,11,29,8,30,19.0,67.0,11.0,15.9,71.0,75.11,58.59
2018,11,29,8,45,10.5,56.0,10.9,15.9,58.5,50.38,37.6
2018,11,29,9,0,2.0,45.0,10.8,15.9,46.0,35.9,25.06
2018,11,29,9,15,113.0,77.0,10.6,15.9,119.0,185.97,156.1
2018,11,29,9,30,224.0,109.0,10.4,15.9,192.0,322.67,273.68
2018,11,29,9,45,265.5,134.5,10.25,15.9,241.0,398.01,336.65
2018,11,29,10,0,307.0,160.0,10.1,15.9,290.0,475.25,400.33
2018,11,29,10,15,249.5,159.5,9.85,15.9,269.0,429.03,360.45
2018,11,29,10,30,192.0,159.0,9.6,15.9,248.0,379.18,317.5
2018,11,29,10,45,215.0,164.5,9.35,15.95,268.0,412.11,344.77
2018,11,29,11,0,238.0,170.0,9.1,16.0,288.0,445.19,371.87
2018,11,29,11,15,231.5,179.0,8.9,16.0,295.5,452.94,377.37
2018,11,29,11,30,225.0,188.0,8.7,16.0,303.0,459.71,382.14
2018,11,29,11,45,126.5,161.5,8.5,16.0,226.5,303.94,252.41
2018,11,29,12,0,28.0,135.0,8.3,16.0,150.0,152.57,123.51
2018,11,29,12,15,278.5,129.5,8.25,16.0,272.0,469.38,392.68
2018,11,29,12,30,529.0,124.0,8.2,16.0,394.0,727.62,601.98
2018,11,29,12,45,668.5,103.5,8.1,16.0,437.0,836.08,685.99
2018,11,29,13,0,808.0,83.0,8.0,16.0,480.0,931.66,759.17
2018,11,29,13,15,800.0,81.5,7.9,16.0,462.0,907.27,740.61
2018,11,29,13,30,792.0,80.0,7.8,16.0,444.0,880.15,720.46
2018,11,29,13,45,630.0,89.0,7.7,16.0,368.5,727.22,602.29
2018,11,29,14,0,468.0,98.0,7.6,16.0,293.0,574.8,481.66
2018,11,29,14,15,401.5,95.5,7.55,15.95,253.5,486.69,410.83
2018,11,29,14,30,335.0,93.0,7.5,15.9,214.0,414.3,350.5
2018,11,29,14,45,388.5,91.5,7.45,15.85,218.0,441.76,373.92
2018,11,29,15,0,442.0,90.0,7.4,15.8,222.0,463.87,392.02
2018,11,29,15,15,407.0,79.5,7.4,15.8,187.5,406.76,343.26
2018,11,29,15,30,372.0,69.0,7.4,15.8,153.0,351.98,295.47
2018,11,29,15,45,361.5,58.0,7.7,15.7,125.5,314.23,261.03
2018,11,29,16,0,351.0,47.0,8.0,15.6,98.0,278.96,226.76
2018,11,29,16,15,255.0,36.0,8.15,15.55,66.0,198.6,150.7
2018,11,29,16,30,159.0,25.0,8.3,15.5,34.0,119.31,22.44
2018,11,29,16,45,79.5,12.5,8.5,15.45,17.0,41.26,0.0
2018,11,29,17,0,0.0,0.0,8.7,15.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,8.8,15.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.9,15.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,9.2,15.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,9.55,14.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.65,14.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.8,14.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,9.5,14.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,9.35,14.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,9.2,14.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.05,14.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.9,14.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.85,14.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.75,14.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.7,14.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,8.65,14.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,8.6,14.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,8.6,14.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,8.35,14.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,11,30,6,45,25.5,3.5,7.9,14.5,3.0,0.0,0.0
2018,11,30,7,0,51.0,7.0,7.8,14.5,6.0,0.0,0.0
2018,11,30,7,15,93.0,16.0,7.85,14.6,20.0,50.28,0.0
2018,11,30,7,30,135.0,25.0,7.9,14.7,34.0,111.85,45.95
2018,11,30,7,45,163.5,39.5,7.9,14.8,58.5,158.54,121.9
2018,11,30,8,0,192.0,54.0,7.9,14.9,83.0,186.79,151.68
2018,11,30,8,15,221.5,68.5,7.95,15.0,112.0,230.63,191.68
2018,11,30,8,30,251.0,83.0,8.0,15.1,141.0,277.2,233.23
2018,11,30,8,45,303.5,93.0,8.0,15.2,176.0,353.42,298.9
2018,11,30,9,0,356.0,103.0,8.0,15.3,211.0,418.61,354.62
2018,11,30,9,15,466.0,100.0,7.95,15.35,259.5,517.24,438.1
2018,11,30,9,30,576.0,97.0,7.9,15.4,308.0,632.58,531.85
2018,11,30,9,45,698.0,82.5,7.8,15.5,360.0,742.37,618.08
2018,11,30,10,0,820.0,68.0,7.7,15.6,412.0,850.99,701.21
2018,11,30,10,15,833.0,70.0,7.6,15.6,437.0,888.96,728.7
2018,11,30,10,30,846.0,72.0,7.5,15.6,462.0,924.64,754.44
2018,11,30,10,45,854.5,73.0,7.4,15.65,480.0,952.09,773.64
2018,11,30,11,0,863.0,74.0,7.3,15.7,498.0,964.87,781.79
2018,11,30,11,15,867.5,74.0,7.3,15.7,508.5,980.73,793.03
2018,11,30,11,30,872.0,74.0,7.3,15.7,519.0,993.39,801.99
2018,11,30,11,45,873.0,74.0,7.25,15.7,522.0,999.2,805.77
2018,11,30,12,0,874.0,74.0,7.2,15.7,525.0,1001.64,807.23
2018,11,30,12,15,873.0,73.0,7.2,15.7,520.5,997.32,804.11
2018,11,30,12,30,872.0,72.0,7.2,15.7,516.0,989.63,798.68
2018,11,30,12,45,869.5,71.0,7.2,15.65,505.0,977.1,789.97
2018,11,30,13,0,867.0,70.0,7.2,15.6,494.0,961.33,778.98
2018,11,30,13,15,858.5,68.5,7.15,15.6,475.0,935.91,760.45
2018,11,30,13,30,850.0,67.0,7.1,15.6,456.0,907.69,739.86
2018,11,30,13,45,838.5,65.0,7.05,15.6,431.0,873.38,714.61
2018,11,30,14,0,827.0,63.0,7.0,15.6,406.0,846.6,695.02
2018,11,30,14,15,807.5,61.0,6.95,15.55,374.5,800.44,660.39
2018,11,30,14,30,788.0,59.0,6.9,15.5,343.0,752.93,624.29
2018,11,30,14,45,761.0,56.5,6.85,15.5,307.5,697.8,581.4
2018,11,30,15,0,734.0,54.0,6.8,15.5,272.0,642.51,537.49
2018,11,30,15,15,692.0,50.0,6.8,15.5,232.0,574.97,482.61
2018,11,30,15,30,650.0,46.0,6.8,15.5,192.0,509.35,426.75
2018,11,30,15,45,582.0,42.0,6.55,15.3,152.0,430.07,356.97
2018,11,30,16,0,514.0,38.0,6.3,15.1,112.0,362.01,294.16
2018,11,30,16,15,377.5,30.5,6.15,15.0,74.5,256.46,195.08
2018,11,30,16,30,241.0,23.0,6.0,14.9,37.0,153.36,25.35
2018,11,30,16,45,120.5,11.5,5.85,14.75,18.5,56.91,0.0
2018,11,30,17,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.25,14.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.55,14.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.7,14.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.8,14.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.05,14.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.25,14.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.3,14.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,7.35,15.05,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,7.4,15.1,4.0,0.0,0.0
2018,12,1,7,15,64.5,16.5,7.55,15.15,20.5,39.08,0.0
2018,12,1,7,30,121.0,29.0,7.7,15.2,37.0,103.49,33.77
2018,12,1,7,45,208.0,43.0,7.8,15.25,69.0,186.55,143.03
2018,12,1,8,0,295.0,57.0,7.9,15.3,101.0,262.01,213.48
2018,12,1,8,15,320.0,67.0,8.0,15.3,128.5,303.58,252.7
2018,12,1,8,30,345.0,77.0,8.1,15.3,156.0,347.49,292.6
2018,12,1,8,45,231.5,92.0,8.25,15.3,149.0,284.11,239.91
2018,12,1,9,0,118.0,107.0,8.4,15.3,142.0,209.89,175.84
2018,12,1,9,15,144.5,126.5,8.4,15.3,175.0,258.17,217.28
2018,12,1,9,30,171.0,146.0,8.4,15.3,208.0,308.29,259.7
2018,12,1,9,45,130.5,133.5,8.45,15.25,183.0,260.49,218.81
2018,12,1,10,0,90.0,121.0,8.5,15.2,158.0,211.43,176.51
2018,12,1,10,15,144.5,153.0,8.45,15.2,217.0,302.54,253.9
2018,12,1,10,30,199.0,185.0,8.4,15.2,276.0,397.07,332.71
2018,12,1,10,45,428.5,154.0,8.4,15.2,360.5,632.34,528.7
2018,12,1,11,0,658.0,123.0,8.4,15.2,445.0,841.45,694.09
2018,12,1,11,15,740.0,106.5,8.35,15.15,476.0,912.95,748.09
2018,12,1,11,30,822.0,90.0,8.3,15.1,507.0,975.6,795.2
2018,12,1,11,45,729.5,109.0,8.3,15.05,481.0,917.19,750.34
2018,12,1,12,0,637.0,128.0,8.3,15.0,455.0,847.46,696.88
2018,12,1,12,15,586.0,135.5,8.3,15.0,434.5,802.63,662.31
2018,12,1,12,30,535.0,143.0,8.3,15.0,414.0,744.4,616.98
2018,12,1,12,45,576.5,129.0,8.3,14.95,415.0,775.38,642.01
2018,12,1,13,0,618.0,115.0,8.3,14.9,416.0,791.3,655.05
2018,12,1,13,15,671.0,106.5,8.3,14.85,422.0,820.73,678.82
2018,12,1,13,30,724.0,98.0,8.3,14.8,428.0,845.34,698.87
2018,12,1,13,45,569.0,105.5,8.25,14.8,356.0,692.45,578.87
2018,12,1,14,0,414.0,113.0,8.2,14.8,284.0,534.41,451.64
2018,12,1,14,15,416.0,99.0,8.2,14.75,259.5,504.83,428.53
2018,12,1,14,30,418.0,85.0,8.2,14.7,235.0,473.57,403.25
2018,12,1,14,45,543.0,76.5,8.2,14.65,250.0,556.28,472.17
2018,12,1,15,0,668.0,68.0,8.2,14.6,265.0,616.12,521.02
2018,12,1,15,15,571.0,65.5,8.2,14.6,217.0,514.14,435.87
2018,12,1,15,30,474.0,63.0,8.2,14.6,169.0,418.8,353.54
2018,12,1,15,45,407.0,53.0,8.0,14.45,130.5,341.77,285.41
2018,12,1,16,0,340.0,43.0,7.8,14.3,92.0,270.71,220.91
2018,12,1,16,15,254.0,33.5,7.65,14.25,63.0,195.8,148.57
2018,12,1,16,30,168.0,24.0,7.5,14.2,34.0,122.49,15.57
2018,12,1,16,45,84.0,12.0,7.4,14.1,17.0,42.96,0.0
2018,12,1,17,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,7.3,13.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,7.3,13.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,7.3,13.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,7.3,13.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,7.3,13.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,7.25,13.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.15,13.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.1,13.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.05,13.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.95,13.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.85,13.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.65,13.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.55,13.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,6.35,13.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,6.15,12.75,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,2,6,45,26.0,3.5,3.85,12.1,2.5,0.0,0.0
2018,12,2,7,0,52.0,7.0,3.7,12.1,5.0,0.0,0.0
2018,12,2,7,15,79.5,15.0,3.6,12.2,17.5,43.91,0.0
2018,12,2,7,30,107.0,23.0,3.5,12.3,30.0,94.66,21.65
2018,12,2,7,45,143.5,37.5,3.35,12.4,54.0,134.14,101.65
2018,12,2,8,0,180.0,52.0,3.2,12.5,78.0,177.81,144.28
2018,12,2,8,15,223.5,65.5,3.2,12.55,108.5,228.11,189.69
2018,12,2,8,30,267.0,79.0,3.2,12.6,139.0,298.11,250.29
2018,12,2,8,45,290.5,92.0,3.15,12.65,168.5,342.84,288.81
2018,12,2,9,0,314.0,105.0,3.1,12.7,198.0,389.09,327.63
2018,12,2,9,15,298.5,121.5,3.0,12.75,219.0,391.43,329.45
2018,12,2,9,30,283.0,138.0,2.9,12.8,240.0,409.59,343.42
2018,12,2,9,45,323.5,145.0,2.8,12.8,271.0,462.1,385.93
2018,12,2,10,0,364.0,152.0,2.7,12.8,302.0,516.52,428.91
2018,12,2,10,15,556.5,122.5,2.55,12.85,368.0,701.34,572.01
2018,12,2,10,30,749.0,93.0,2.4,12.9,434.0,864.14,688.48
2018,12,2,10,45,825.0,79.5,2.25,12.9,469.0,931.04,732.18
2018,12,2,11,0,901.0,66.0,2.1,12.9,504.0,990.86,770.65
2018,12,2,11,15,906.0,66.0,2.05,13.0,515.0,1007.85,780.08
2018,12,2,11,30,911.0,66.0,2.0,13.1,526.0,1021.52,787.81
2018,12,2,11,45,913.0,66.0,1.9,13.15,530.0,1028.72,790.71
2018,12,2,12,0,915.0,66.0,1.8,13.2,534.0,1032.42,791.42
2018,12,2,12,15,913.5,66.0,1.8,13.25,530.0,1029.02,789.03
2018,12,2,12,30,912.0,66.0,1.8,13.3,526.0,1022.11,784.54
2018,12,2,12,45,908.0,65.0,1.75,13.35,514.5,1007.85,774.57
2018,12,2,13,0,904.0,64.0,1.7,13.4,503.0,990.25,762.55
2018,12,2,13,15,688.5,105.0,1.65,13.45,432.0,836.21,655.97
2018,12,2,13,30,473.0,146.0,1.6,13.5,361.0,654.64,525.83
2018,12,2,13,45,303.5,159.5,1.55,13.5,294.5,479.08,391.5
2018,12,2,14,0,134.0,173.0,1.5,13.5,228.0,316.8,260.52
2018,12,2,14,15,183.0,156.5,1.5,13.5,225.5,335.77,278.51
2018,12,2,14,30,232.0,140.0,1.5,13.5,223.0,369.47,306.66
2018,12,2,14,45,229.0,126.0,1.45,13.5,201.0,341.88,284.26
2018,12,2,15,0,226.0,112.0,1.4,13.5,179.0,314.08,261.58
2018,12,2,15,15,192.0,98.0,1.4,13.5,149.0,264.27,219.86
2018,12,2,15,30,158.0,84.0,1.4,13.5,119.0,217.34,179.75
2018,12,2,15,45,123.0,68.0,1.45,13.45,92.0,157.77,128.66
2018,12,2,16,0,88.0,52.0,1.5,13.4,65.0,115.02,90.81
2018,12,2,16,15,52.0,35.5,1.5,13.35,42.5,74.11,52.92
2018,12,2,16,30,16.0,19.0,1.5,13.3,20.0,25.27,0.0
2018,12,2,16,45,8.0,9.5,1.55,13.25,10.0,10.68,0.0
2018,12,2,17,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,3,7,15,31.0,10.5,3.95,11.75,12.5,20.76,0.0
2018,12,3,7,30,62.0,21.0,4.0,11.9,25.0,61.86,4.93
2018,12,3,7,45,189.0,34.5,4.1,12.1,59.0,165.39,125.48
2018,12,3,8,0,316.0,48.0,4.2,12.3,93.0,262.14,214.24
2018,12,3,8,15,484.5,48.0,4.1,12.5,143.0,385.66,321.44
2018,12,3,8,30,653.0,48.0,4.0,12.7,193.0,516.71,432.37
2018,12,3,8,45,696.0,51.5,3.9,12.85,232.5,582.71,486.67
2018,12,3,9,0,739.0,55.0,3.8,13.0,272.0,650.55,539.89
2018,12,3,9,15,678.5,70.0,3.75,13.2,289.0,657.09,544.06
2018,12,3,9,30,618.0,85.0,3.7,13.4,306.0,652.22,539.26
2018,12,3,9,45,611.0,96.0,3.65,13.55,330.5,682.04,561.2
2018,12,3,10,0,604.0,107.0,3.6,13.7,355.0,709.17,580.5
2018,12,3,10,15,709.5,90.0,3.65,13.8,398.5,804.21,651.09
2018,12,3,10,30,815.0,73.0,3.7,13.9,442.0,894.96,716.36
2018,12,3,10,45,825.0,74.5,3.7,14.0,461.0,924.06,735.62
2018,12,3,11,0,835.0,76.0,3.7,14.1,480.0,950.45,753.36
2018,12,3,11,15,849.0,75.0,3.65,14.2,494.0,974.61,769.18
2018,12,3,11,30,863.0,74.0,3.6,14.3,508.0,983.56,774.25
2018,12,3,11,45,864.5,74.0,3.55,14.35,511.5,990.07,778.0
2018,12,3,12,0,866.0,74.0,3.5,14.4,515.0,993.25,779.59
2018,12,3,12,15,878.5,70.5,3.45,14.5,515.0,999.56,783.41
2018,12,3,12,30,891.0,67.0,3.4,14.6,515.0,1002.34,784.89
2018,12,3,12,45,704.5,108.5,3.35,14.65,458.0,879.37,697.29
2018,12,3,13,0,518.0,150.0,3.3,14.7,401.0,723.58,583.8
2018,12,3,13,15,373.5,170.5,3.2,14.75,348.0,574.18,469.21
2018,12,3,13,30,229.0,191.0,3.1,14.8,295.0,455.9,373.83
2018,12,3,13,45,168.0,169.5,3.05,14.85,243.5,345.74,285.92
2018,12,3,14,0,107.0,148.0,3.0,14.9,192.0,260.57,215.7
2018,12,3,14,15,83.0,133.5,3.0,14.9,166.0,219.9,181.99
2018,12,3,14,30,59.0,119.0,3.0,14.9,140.0,164.07,135.19
2018,12,3,14,45,48.0,112.0,3.05,14.9,128.0,147.52,121.08
2018,12,3,15,0,37.0,105.0,3.1,14.9,116.0,132.29,107.85
2018,12,3,15,15,19.5,74.5,3.1,14.9,80.0,83.45,66.02
2018,12,3,15,30,2.0,44.0,3.1,14.9,44.0,34.97,24.21
2018,12,3,15,45,1.0,34.5,3.1,14.75,34.5,26.96,17.19
2018,12,3,16,0,0.0,25.0,3.1,14.6,25.0,19.05,10.22
2018,12,3,16,15,0.0,20.0,3.1,14.55,20.0,15.24,6.3
2018,12,3,16,30,0.0,15.0,3.1,14.5,15.0,11.44,0.0
2018,12,3,16,45,0.0,7.5,3.1,14.4,7.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.45,12.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,5.45,12.65,7.0,5.51,0.0
2018,12,4,7,30,0.0,14.0,5.5,12.7,14.0,10.67,0.0
2018,12,4,7,45,0.0,27.0,5.55,12.8,27.0,21.7,11.33
2018,12,4,8,0,0.0,40.0,5.6,12.9,40.0,33.25,22.13
2018,12,4,8,15,0.0,55.0,5.6,13.05,55.0,46.88,34.17
2018,12,4,8,30,0.0,70.0,5.6,13.2,70.0,60.37,45.99
2018,12,4,8,45,1.0,74.5,5.55,13.35,75.0,62.82,48.31
2018,12,4,9,0,2.0,79.0,5.5,13.5,80.0,66.1,51.21
2018,12,4,9,15,1.0,58.5,5.45,13.7,59.0,45.6,33.6
2018,12,4,9,30,0.0,38.0,5.4,13.9,38.0,29.01,19.3
2018,12,4,9,45,0.0,29.0,5.35,14.1,29.0,22.12,13.34
2018,12,4,10,0,0.0,20.0,5.3,14.3,20.0,15.24,7.41
2018,12,4,10,15,0.0,20.0,5.3,14.5,20.0,15.25,7.39
2018,12,4,10,30,0.0,20.0,5.3,14.7,20.0,15.25,7.37
2018,12,4,10,45,0.0,21.0,5.3,14.95,21.0,16.02,8.0
2018,12,4,11,0,0.0,22.0,5.3,15.2,22.0,16.79,8.63
2018,12,4,11,15,0.0,23.0,5.3,15.35,23.0,17.56,9.27
2018,12,4,11,30,0.0,24.0,5.3,15.5,24.0,18.33,9.9
2018,12,4,11,45,0.0,32.0,5.35,15.6,32.0,24.47,15.08
2018,12,4,12,0,0.0,40.0,5.4,15.7,40.0,30.61,20.27
2018,12,4,12,15,0.0,55.5,5.15,15.7,55.5,42.54,30.34
2018,12,4,12,30,0.0,71.0,4.9,15.7,71.0,54.52,40.44
2018,12,4,12,45,0.0,69.0,4.65,15.7,69.0,52.96,39.15
2018,12,4,13,0,0.0,67.0,4.4,15.7,67.0,51.41,37.88
2018,12,4,13,15,0.0,63.5,4.4,15.65,63.5,48.7,35.64
2018,12,4,13,30,0.0,60.0,4.4,15.6,60.0,45.99,33.41
2018,12,4,13,45,0.0,57.0,4.4,15.6,57.0,43.66,31.49
2018,12,4,14,0,0.0,54.0,4.4,15.6,54.0,41.34,29.57
2018,12,4,14,15,0.0,54.0,4.6,15.55,54.0,41.33,29.62
2018,12,4,14,30,0.0,54.0,4.8,15.5,54.0,41.33,29.66
2018,12,4,14,45,0.0,47.5,5.0,15.5,47.5,36.31,25.41
2018,12,4,15,0,0.0,41.0,5.2,15.5,41.0,31.31,21.13
2018,12,4,15,15,0.0,33.0,5.2,15.5,33.0,25.16,15.85
2018,12,4,15,30,0.0,25.0,5.2,15.5,25.0,19.03,10.54
2018,12,4,15,45,0.0,20.5,5.4,15.25,20.5,15.59,7.51
2018,12,4,16,0,0.0,16.0,5.6,15.0,16.0,12.15,4.44
2018,12,4,16,15,0.0,11.0,5.55,14.85,11.0,8.34,0.86
2018,12,4,16,30,0.0,6.0,5.5,14.7,6.0,4.54,0.0
2018,12,4,16,45,0.0,3.0,5.5,14.55,3.0,2.36,0.0
2018,12,4,17,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,6.2,14.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,6.5,13.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,6.5,13.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,6.5,14.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,6.5,14.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,6.45,14.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.05,13.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,6.0,3.75,14.2,6.0,4.72,0.0
2018,12,5,7,30,0.0,12.0,3.8,14.3,12.0,9.13,0.0
2018,12,5,7,45,0.0,26.5,3.8,14.35,26.5,21.37,10.81
2018,12,5,8,0,0.0,41.0,3.8,14.4,41.0,34.81,23.25
2018,12,5,8,15,3.5,58.5,3.85,14.5,59.5,53.66,39.71
2018,12,5,8,30,7.0,76.0,3.9,14.6,78.0,72.58,56.22
2018,12,5,8,45,13.5,80.5,3.95,14.65,84.5,78.54,61.77
2018,12,5,9,0,20.0,85.0,4.0,14.7,91.0,94.86,75.99
2018,12,5,9,15,10.0,67.5,3.95,14.8,70.5,60.12,46.17
2018,12,5,9,30,0.0,50.0,3.9,14.9,50.0,38.24,27.11
2018,12,5,9,45,3.0,71.5,3.85,15.0,72.5,57.46,43.55
2018,12,5,10,0,6.0,93.0,3.8,15.1,95.0,79.26,62.05
2018,12,5,10,15,63.5,137.0,3.75,15.15,165.0,189.6,156.54
2018,12,5,10,30,121.0,181.0,3.7,15.2,235.0,319.01,263.6
2018,12,5,10,45,89.5,184.5,3.65,15.25,225.5,272.56,224.27
2018,12,5,11,0,58.0,188.0,3.6,15.3,216.0,245.94,201.19
2018,12,5,11,15,114.5,193.0,3.45,15.3,249.5,331.01,271.88
2018,12,5,11,30,171.0,198.0,3.3,15.3,283.0,395.04,324.33
2018,12,5,11,45,150.0,194.5,3.15,15.35,269.5,369.96,303.2
2018,12,5,12,0,129.0,191.0,3.0,15.4,256.0,344.37,281.99
2018,12,5,12,15,69.5,166.0,2.85,15.35,201.0,230.65,188.64
2018,12,5,12,30,10.0,141.0,2.7,15.3,146.0,127.25,101.49
2018,12,5,12,45,23.0,158.5,2.55,15.3,169.5,175.04,141.7
2018,12,5,13,0,36.0,176.0,2.4,15.3,193.0,209.29,170.19
2018,12,5,13,15,19.5,156.0,2.3,15.25,165.0,153.03,123.44
2018,12,5,13,30,3.0,136.0,2.2,15.2,137.0,117.21,93.25
2018,12,5,13,45,12.5,133.5,2.1,15.2,138.5,124.46,99.9
2018,12,5,14,0,22.0,131.0,2.0,15.2,140.0,131.44,106.24
2018,12,5,14,15,26.5,128.0,2.05,15.15,138.0,146.84,119.36
2018,12,5,14,30,31.0,125.0,2.1,15.1,136.0,148.72,121.19
2018,12,5,14,45,57.0,106.0,2.1,15.05,123.5,147.61,121.3
2018,12,5,15,0,83.0,87.0,2.1,15.0,111.0,158.65,131.21
2018,12,5,15,15,84.5,76.0,2.1,15.0,97.5,144.69,119.15
2018,12,5,15,30,86.0,65.0,2.1,15.0,84.0,130.61,106.67
2018,12,5,15,45,93.0,54.5,2.25,14.85,71.0,120.55,97.26
2018,12,5,16,0,100.0,44.0,2.4,14.7,58.0,121.41,95.89
2018,12,5,16,15,74.0,31.5,2.5,14.6,40.0,89.49,64.5
2018,12,5,16,30,48.0,19.0,2.6,14.5,22.0,52.27,0.0
2018,12,5,16,45,24.0,9.5,2.75,14.45,11.0,17.23,0.0
2018,12,5,17,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,6,7,15,105.0,10.0,4.05,13.15,15.5,49.89,0.0
2018,12,6,7,30,210.0,20.0,4.1,13.3,31.0,134.63,0.0
2018,12,6,7,45,342.0,28.5,4.15,13.45,66.0,237.78,174.66
2018,12,6,8,0,474.0,37.0,4.2,13.6,101.0,339.9,274.9
2018,12,6,8,15,544.0,42.5,4.15,13.7,140.0,413.95,342.07
2018,12,6,8,30,614.0,48.0,4.1,13.8,179.0,488.63,407.32
2018,12,6,8,45,659.0,51.5,4.05,13.95,217.5,554.28,462.35
2018,12,6,9,0,704.0,55.0,4.0,14.1,256.0,622.0,516.06
2018,12,6,9,15,735.5,57.0,3.9,14.25,291.5,678.92,559.52
2018,12,6,9,30,767.0,59.0,3.8,14.4,327.0,736.03,601.88
2018,12,6,9,45,791.0,59.5,3.7,14.6,358.0,784.51,636.5
2018,12,6,10,0,815.0,60.0,3.6,14.8,389.0,822.15,662.34
2018,12,6,10,15,829.0,61.5,3.4,14.95,414.0,859.86,687.35
2018,12,6,10,30,843.0,63.0,3.2,15.1,439.0,895.48,710.28
2018,12,6,10,45,851.5,65.0,3.05,15.25,458.0,924.14,728.15
2018,12,6,11,0,860.0,67.0,2.9,15.4,477.0,950.03,743.86
2018,12,6,11,15,865.0,67.5,2.7,15.5,488.5,967.44,753.16
2018,12,6,11,30,870.0,68.0,2.5,15.6,500.0,981.71,760.2
2018,12,6,11,45,871.0,68.0,2.35,15.7,503.5,988.01,762.23
2018,12,6,12,0,872.0,68.0,2.2,15.8,507.0,990.96,762.09
2018,12,6,12,15,870.5,68.0,2.05,15.85,503.5,988.03,758.18
2018,12,6,12,30,869.0,68.0,1.9,15.9,500.0,981.76,752.15
2018,12,6,12,45,864.5,67.5,1.8,15.95,489.5,968.51,742.18
2018,12,6,13,0,860.0,67.0,1.7,16.0,479.0,952.1,730.27
2018,12,6,13,15,851.0,66.0,1.6,16.05,461.0,927.57,712.95
2018,12,6,13,30,842.0,65.0,1.5,16.1,443.0,900.29,693.88
2018,12,6,13,45,828.5,64.0,1.45,16.15,418.5,876.65,678.01
2018,12,6,14,0,815.0,63.0,1.4,16.2,394.0,839.92,652.92
2018,12,6,14,15,796.0,61.0,1.4,16.2,364.0,795.07,622.7
2018,12,6,14,30,777.0,59.0,1.4,16.2,334.0,748.84,590.96
2018,12,6,14,45,748.5,56.5,1.4,16.2,299.0,693.31,551.67
2018,12,6,15,0,720.0,54.0,1.4,16.2,264.0,637.71,511.24
2018,12,6,15,15,678.0,51.0,1.4,16.2,225.5,572.13,461.85
2018,12,6,15,30,636.0,48.0,1.4,16.2,187.0,508.23,411.2
2018,12,6,15,45,550.0,43.5,1.3,16.0,145.5,423.31,340.76
2018,12,6,16,0,464.0,39.0,1.2,15.8,104.0,340.56,269.8
2018,12,6,16,15,338.0,30.5,1.2,15.75,69.0,240.83,178.35
2018,12,6,16,30,212.0,22.0,1.2,15.7,34.0,141.53,6.23
2018,12,6,16,45,106.0,11.0,1.25,15.6,17.0,51.95,0.0
2018,12,6,17,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,7,7,15,12.0,8.5,1.65,13.85,9.0,11.48,0.0
2018,12,7,7,30,24.0,17.0,1.8,13.9,18.0,31.78,0.0
2018,12,7,7,45,91.5,32.5,1.9,13.9,43.5,102.0,71.05
2018,12,7,8,0,159.0,48.0,2.0,13.9,69.0,161.77,128.74
2018,12,7,8,15,244.0,58.5,2.0,14.0,104.0,245.86,201.83
2018,12,7,8,30,329.0,69.0,2.0,14.1,139.0,325.91,270.58
2018,12,7,8,45,319.0,84.0,2.05,14.2,163.0,352.46,293.6
2018,12,7,9,0,309.0,99.0,2.1,14.3,187.0,377.33,314.43
2018,12,7,9,15,257.0,119.0,1.95,14.4,198.5,355.61,296.09
2018,12,7,9,30,205.0,139.0,1.8,14.5,210.0,346.86,287.44
2018,12,7,9,45,313.0,136.5,1.7,14.65,256.5,442.04,365.23
2018,12,7,10,0,421.0,134.0,1.6,14.8,303.0,566.78,461.69
2018,12,7,10,15,613.5,104.0,1.5,14.95,367.5,731.0,582.28
2018,12,7,10,30,806.0,74.0,1.4,15.1,432.0,885.5,687.62
2018,12,7,10,45,838.5,69.5,1.3,15.25,455.5,928.43,712.35
2018,12,7,11,0,871.0,65.0,1.2,15.4,479.0,957.67,728.7
2018,12,7,11,15,876.5,65.5,1.25,15.5,490.5,975.81,740.41
2018,12,7,11,30,882.0,66.0,1.3,15.6,502.0,990.8,750.28
2018,12,7,11,45,884.5,66.0,1.35,15.75,506.5,998.77,755.54
2018,12,7,12,0,887.0,66.0,1.4,15.9,511.0,1003.39,758.81
2018,12,7,12,15,885.5,66.0,1.5,15.95,507.5,1000.52,758.43
2018,12,7,12,30,884.0,66.0,1.6,16.0,504.0,994.28,755.97
2018,12,7,12,45,880.0,65.0,1.7,16.05,493.5,980.79,748.74
2018,12,7,13,0,876.0,64.0,1.8,16.1,483.0,964.08,739.4
2018,12,7,13,15,867.5,63.5,1.85,16.1,465.0,940.56,724.88
2018,12,7,13,30,859.0,63.0,1.9,16.1,447.0,914.2,708.4
2018,12,7,13,45,846.0,61.5,1.95,16.1,422.5,879.62,686.06
2018,12,7,14,0,833.0,60.0,2.0,16.1,398.0,842.81,661.9
2018,12,7,14,15,814.0,58.5,1.95,16.05,368.0,808.09,638.03
2018,12,7,14,30,795.0,57.0,1.9,16.0,338.0,762.05,605.57
2018,12,7,14,45,766.5,55.0,1.9,15.95,302.5,706.62,565.99
2018,12,7,15,0,738.0,53.0,1.9,15.9,267.0,651.05,525.22
2018,12,7,15,15,696.5,49.5,1.9,15.9,228.0,584.53,474.61
2018,12,7,15,30,655.0,46.0,1.9,15.9,189.0,519.74,422.95
2018,12,7,15,45,589.0,41.5,1.8,15.65,149.5,440.66,356.76
2018,12,7,16,0,523.0,37.0,1.7,15.4,110.0,372.81,296.56
2018,12,7,16,15,387.0,29.5,1.7,15.25,73.0,265.96,197.89
2018,12,7,16,30,251.0,22.0,1.7,15.1,36.0,160.11,7.64
2018,12,7,16,45,125.5,11.0,1.7,15.0,18.0,60.15,0.0
2018,12,7,17,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
