Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,8,7,15,47.5,9.0,2.85,12.45,11.0,26.0,0.0
2018,12,8,7,30,95.0,18.0,2.9,12.6,22.0,78.18,0.0
2018,12,8,7,45,182.5,32.0,2.95,12.75,51.5,159.93,112.51
2018,12,8,8,0,270.0,46.0,3.0,12.9,81.0,233.62,187.85
2018,12,8,8,15,452.0,46.5,3.0,13.0,130.0,361.42,298.55
2018,12,8,8,30,634.0,47.0,3.0,13.1,179.0,499.06,414.58
2018,12,8,8,45,680.5,50.5,3.0,13.25,218.5,566.62,470.43
2018,12,8,9,0,727.0,54.0,3.0,13.4,258.0,636.32,525.24
2018,12,8,9,15,757.5,56.0,3.0,13.65,294.0,693.37,568.36
2018,12,8,9,30,788.0,58.0,3.0,13.9,330.0,750.49,610.29
2018,12,8,9,45,778.0,65.5,2.95,14.15,354.5,779.7,630.16
2018,12,8,10,0,768.0,73.0,2.9,14.4,379.0,805.58,647.35
2018,12,8,10,15,798.5,72.0,2.85,14.6,408.0,854.84,681.38
2018,12,8,10,30,829.0,71.0,2.8,14.8,437.0,902.72,713.58
2018,12,8,10,45,853.5,68.5,2.7,15.0,459.5,929.82,730.16
2018,12,8,11,0,878.0,66.0,2.6,15.2,482.0,965.48,752.69
2018,12,8,11,15,849.0,74.0,2.45,15.35,484.0,971.47,753.97
2018,12,8,11,30,820.0,82.0,2.3,15.5,486.0,961.61,744.67
2018,12,8,11,45,821.5,83.0,2.2,15.6,490.5,969.75,748.73
2018,12,8,12,0,823.0,84.0,2.1,15.7,495.0,974.65,750.45
2018,12,8,12,15,855.5,76.5,2.0,15.75,501.5,996.63,764.03
2018,12,8,12,30,888.0,69.0,1.9,15.8,508.0,1002.54,766.53
2018,12,8,12,45,882.0,68.5,1.75,15.85,497.0,987.82,754.71
2018,12,8,13,0,876.0,68.0,1.6,15.9,486.0,969.9,741.06
2018,12,8,13,15,867.0,67.5,1.55,15.9,468.0,946.0,725.08
2018,12,8,13,30,858.0,67.0,1.5,15.9,450.0,919.27,707.26
2018,12,8,13,45,844.0,65.5,1.4,15.95,425.0,894.31,689.83
2018,12,8,14,0,830.0,64.0,1.3,16.0,400.0,856.18,663.22
2018,12,8,14,15,810.0,62.5,1.3,16.0,369.5,810.81,632.88
2018,12,8,14,30,790.0,61.0,1.3,16.0,339.0,764.03,601.01
2018,12,8,14,45,761.0,58.5,1.3,16.0,303.5,707.67,561.39
2018,12,8,15,0,732.0,56.0,1.3,16.0,268.0,651.2,520.59
2018,12,8,15,15,656.5,55.0,1.3,16.0,224.5,563.29,454.69
2018,12,8,15,30,581.0,54.0,1.3,16.0,181.0,486.08,393.51
2018,12,8,15,45,467.5,49.0,1.3,15.75,137.5,380.47,307.53
2018,12,8,16,0,354.0,44.0,1.3,15.5,94.0,284.33,226.39
2018,12,8,16,15,255.5,32.5,1.45,15.35,62.0,201.1,149.31
2018,12,8,16,30,157.0,21.0,1.6,15.2,30.0,115.5,4.44
2018,12,8,16,45,78.5,10.5,1.7,15.1,15.0,40.62,0.0
2018,12,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,9,7,15,25.0,8.5,2.2,14.0,9.5,16.61,0.0
2018,12,9,7,30,50.0,17.0,2.2,14.0,19.0,35.79,0.0
2018,12,9,7,45,100.5,31.5,2.15,14.0,42.0,105.35,70.58
2018,12,9,8,0,151.0,46.0,2.1,14.0,65.0,154.8,122.42
2018,12,9,8,15,184.5,60.0,2.1,14.05,92.0,197.84,161.76
2018,12,9,8,30,218.0,74.0,2.1,14.1,119.0,244.23,202.75
2018,12,9,8,45,245.0,87.5,2.1,14.1,148.0,288.35,240.97
2018,12,9,9,0,272.0,101.0,2.1,14.1,177.0,334.58,280.01
2018,12,9,9,15,242.5,116.0,2.05,14.1,190.5,340.24,284.15
2018,12,9,9,30,213.0,131.0,2.0,14.1,204.0,343.02,285.63
2018,12,9,9,45,196.5,148.5,1.95,14.1,220.5,338.52,281.48
2018,12,9,10,0,180.0,166.0,1.9,14.1,237.0,350.67,290.27
2018,12,9,10,15,113.0,144.0,1.8,14.15,189.5,263.61,218.0
2018,12,9,10,30,46.0,122.0,1.7,14.2,142.0,156.75,128.21
2018,12,9,10,45,23.0,100.5,1.6,14.2,110.5,111.73,89.95
2018,12,9,11,0,0.0,79.0,1.5,14.2,79.0,60.7,45.97
2018,12,9,11,15,3.5,119.5,1.45,14.2,121.0,100.39,79.49
2018,12,9,11,30,7.0,160.0,1.4,14.2,163.0,143.97,115.65
2018,12,9,11,45,22.0,164.5,1.35,14.2,175.0,163.61,132.38
2018,12,9,12,0,37.0,169.0,1.3,14.2,187.0,201.86,164.18
2018,12,9,12,15,136.5,188.0,1.35,14.2,255.0,349.01,285.69
2018,12,9,12,30,236.0,207.0,1.4,14.2,323.0,497.62,402.52
2018,12,9,12,45,215.0,187.0,1.5,14.2,291.0,449.05,364.58
2018,12,9,13,0,194.0,167.0,1.6,14.2,259.0,400.24,327.35
2018,12,9,13,15,287.0,164.0,1.65,14.2,294.5,483.98,395.82
2018,12,9,13,30,380.0,161.0,1.7,14.2,330.0,586.78,475.79
2018,12,9,13,45,426.0,142.5,1.75,14.2,322.5,597.73,485.27
2018,12,9,14,0,472.0,124.0,1.8,14.2,315.0,604.34,492.11
2018,12,9,14,15,587.0,95.0,1.85,14.2,314.0,663.78,537.9
2018,12,9,14,30,702.0,66.0,1.9,14.2,313.0,697.63,563.58
2018,12,9,14,45,651.5,66.5,2.0,14.2,277.0,636.05,518.02
2018,12,9,15,0,601.0,67.0,2.1,14.2,241.0,571.56,469.59
2018,12,9,15,15,386.5,57.5,2.1,14.2,163.5,379.45,316.13
2018,12,9,15,30,172.0,48.0,2.1,14.2,86.0,195.84,162.49
2018,12,9,15,45,86.0,33.5,2.1,14.1,52.5,99.29,79.72
2018,12,9,16,0,0.0,19.0,2.1,14.0,19.0,14.45,6.4
2018,12,9,16,15,0.0,12.5,2.1,13.9,12.5,9.49,1.79
2018,12,9,16,30,0.0,6.0,2.1,13.8,6.0,4.54,0.0
2018,12,9,16,45,0.0,3.0,2.15,13.75,3.0,2.36,0.0
2018,12,9,17,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,10,7,15,2.0,6.5,3.7,12.2,6.5,5.91,0.0
2018,12,10,7,30,4.0,13.0,3.8,12.2,13.0,12.02,0.0
2018,12,10,7,45,23.5,29.0,3.9,12.25,31.5,43.38,25.28
2018,12,10,8,0,43.0,45.0,4.0,12.3,50.0,82.6,63.09
2018,12,10,8,15,71.0,61.0,4.05,12.4,73.5,118.87,95.85
2018,12,10,8,30,99.0,77.0,4.1,12.5,97.0,157.72,130.51
2018,12,10,8,45,121.0,92.5,4.2,12.55,122.5,194.22,162.81
2018,12,10,9,0,143.0,108.0,4.3,12.6,148.0,232.63,196.28
2018,12,10,9,15,162.0,122.5,4.35,12.75,173.5,269.04,227.43
2018,12,10,9,30,181.0,137.0,4.4,12.9,199.0,306.8,259.2
2018,12,10,9,45,166.0,150.0,4.45,13.0,211.0,314.52,264.85
2018,12,10,10,0,151.0,163.0,4.5,13.1,223.0,321.03,269.38
2018,12,10,10,15,95.5,155.0,4.45,13.25,194.0,261.71,218.37
2018,12,10,10,30,40.0,147.0,4.4,13.4,165.0,180.28,148.53
2018,12,10,10,45,29.0,147.5,4.4,13.6,160.5,169.82,139.19
2018,12,10,11,0,18.0,148.0,4.4,13.8,156.0,143.44,116.48
2018,12,10,11,15,72.0,168.0,4.3,13.9,203.0,236.19,195.64
2018,12,10,11,30,126.0,188.0,4.2,14.0,250.0,337.95,280.0
2018,12,10,11,45,120.0,187.0,4.1,14.15,246.5,331.07,273.59
2018,12,10,12,0,114.0,186.0,4.0,14.3,243.0,323.89,267.32
2018,12,10,12,15,129.5,197.0,4.0,14.4,261.0,353.58,291.6
2018,12,10,12,30,145.0,208.0,4.0,14.5,279.0,383.15,315.53
2018,12,10,12,45,230.0,191.5,3.95,14.6,301.5,470.08,387.19
2018,12,10,13,0,315.0,175.0,3.9,14.7,324.0,530.4,436.92
2018,12,10,13,15,462.5,145.0,4.0,14.8,355.0,656.59,538.21
2018,12,10,13,30,610.0,115.0,4.1,14.9,386.0,761.54,618.32
2018,12,10,13,45,708.0,91.0,4.2,14.95,389.0,807.98,653.5
2018,12,10,14,0,806.0,67.0,4.3,15.0,392.0,839.99,678.34
2018,12,10,14,15,715.0,75.5,4.4,15.0,347.5,751.44,613.12
2018,12,10,14,30,624.0,84.0,4.5,15.0,303.0,661.07,545.36
2018,12,10,14,45,648.5,71.5,4.6,15.0,278.5,641.02,530.96
2018,12,10,15,0,673.0,59.0,4.7,15.0,254.0,611.89,508.41
2018,12,10,15,15,667.5,52.0,4.7,15.0,222.0,569.79,474.34
2018,12,10,15,30,662.0,45.0,4.7,15.0,190.0,526.44,437.67
2018,12,10,15,45,550.0,43.0,4.5,14.7,146.0,426.6,352.05
2018,12,10,16,0,438.0,41.0,4.3,14.4,102.0,331.27,268.3
2018,12,10,16,15,347.0,31.5,4.25,14.2,69.5,249.31,188.29
2018,12,10,16,30,256.0,22.0,4.2,14.0,37.0,164.37,12.9
2018,12,10,16,45,128.0,11.0,4.2,13.85,18.5,61.9,0.0
2018,12,10,17,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,11,7,15,121.5,9.5,3.15,12.55,14.0,7.47,0.0
2018,12,11,7,30,243.0,19.0,3.1,12.7,28.0,123.23,0.0
2018,12,11,7,45,386.5,25.5,3.05,12.85,62.5,252.06,166.31
2018,12,11,8,0,530.0,32.0,3.0,13.0,97.0,355.78,283.9
2018,12,11,8,15,600.0,37.0,3.05,13.15,137.0,432.5,354.7
2018,12,11,8,30,670.0,42.0,3.1,13.3,177.0,514.45,425.83
2018,12,11,8,45,713.5,45.0,3.2,13.5,216.5,580.44,480.98
2018,12,11,9,0,757.0,48.0,3.3,13.7,256.0,648.37,534.82
2018,12,11,9,15,783.5,51.0,3.3,13.9,292.0,704.59,577.59
2018,12,11,9,30,810.0,54.0,3.3,14.1,328.0,760.66,619.01
2018,12,11,9,45,826.0,57.0,3.3,14.3,359.5,798.18,645.57
2018,12,11,10,0,842.0,60.0,3.3,14.5,391.0,842.6,676.79
2018,12,11,10,15,854.5,61.5,3.35,14.65,416.0,879.95,702.72
2018,12,11,10,30,867.0,63.0,3.4,14.8,441.0,915.09,726.83
2018,12,11,10,45,874.5,64.0,3.4,15.0,459.5,942.26,744.6
2018,12,11,11,0,882.0,65.0,3.4,15.2,478.0,966.59,760.35
2018,12,11,11,15,885.5,66.0,3.55,15.3,489.5,983.93,772.59
2018,12,11,11,30,889.0,67.0,3.7,15.4,501.0,998.04,782.72
2018,12,11,11,45,889.0,67.5,3.85,15.5,505.0,1004.61,787.69
2018,12,11,12,0,889.0,68.0,4.0,15.6,509.0,1007.77,790.47
2018,12,11,12,15,887.5,67.5,4.1,15.6,505.5,1004.64,788.94
2018,12,11,12,30,886.0,67.0,4.2,15.6,502.0,998.11,785.2
2018,12,11,12,45,882.0,66.0,4.35,15.65,491.5,985.04,777.26
2018,12,11,13,0,878.0,65.0,4.5,15.7,481.0,968.73,767.47
2018,12,11,13,15,869.0,64.0,4.6,15.7,463.0,944.41,751.6
2018,12,11,13,30,860.0,63.0,4.7,15.7,445.0,917.26,733.61
2018,12,11,13,45,832.0,64.5,4.85,15.7,417.5,883.71,711.08
2018,12,11,14,0,804.0,66.0,5.0,15.7,390.0,837.59,678.81
2018,12,11,14,15,769.0,66.0,4.95,15.65,357.0,782.07,637.87
2018,12,11,14,30,734.0,66.0,4.9,15.6,324.0,726.06,595.91
2018,12,11,14,45,650.5,69.5,4.9,15.5,280.5,640.91,530.67
2018,12,11,15,0,567.0,73.0,4.9,15.4,237.0,554.64,462.87
2018,12,11,15,15,539.5,63.5,4.9,15.4,201.5,498.05,416.63
2018,12,11,15,30,512.0,54.0,4.9,15.4,166.0,442.53,369.09
2018,12,11,15,45,497.0,46.0,4.4,15.05,136.0,398.09,328.55
2018,12,11,16,0,482.0,38.0,3.9,14.7,106.0,354.3,286.34
2018,12,11,16,15,344.0,30.0,4.0,14.55,70.0,247.11,186.48
2018,12,11,16,30,206.0,22.0,4.1,14.4,34.0,141.52,13.04
2018,12,11,16,45,103.0,11.0,4.15,14.25,17.0,51.69,0.0
2018,12,11,17,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.15,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.6,14.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,7,15,46.5,8.5,5.15,13.2,10.0,6.69,0.0
2018,12,12,7,30,93.0,17.0,5.2,13.3,20.0,54.69,0.0
2018,12,12,7,45,265.5,27.0,5.3,13.4,55.0,191.23,121.56
2018,12,12,8,0,438.0,37.0,5.4,13.5,90.0,316.0,252.91
2018,12,12,8,15,535.0,41.0,5.45,13.6,130.5,402.68,332.8
2018,12,12,8,30,632.0,45.0,5.5,13.7,171.0,492.01,411.79
2018,12,12,8,45,634.0,52.5,5.5,13.75,202.0,538.11,452.75
2018,12,12,9,0,636.0,60.0,5.5,13.8,233.0,577.71,485.86
2018,12,12,9,15,669.0,65.0,5.45,13.9,269.5,636.83,533.16
2018,12,12,9,30,702.0,70.0,5.4,14.0,306.0,696.71,579.7
2018,12,12,9,45,603.5,91.0,5.3,14.1,307.5,664.38,552.94
2018,12,12,10,0,505.0,112.0,5.2,14.2,309.0,612.65,511.02
2018,12,12,10,15,606.5,103.5,5.2,14.35,356.0,721.34,595.51
2018,12,12,10,30,708.0,95.0,5.2,14.5,403.0,822.94,671.66
2018,12,12,10,45,802.0,79.0,5.15,14.65,442.0,902.96,729.6
2018,12,12,11,0,896.0,63.0,5.1,14.8,481.0,977.07,782.1
2018,12,12,11,15,902.0,63.0,5.2,14.95,493.0,995.81,794.93
2018,12,12,11,30,908.0,63.0,5.3,15.1,505.0,1011.32,805.9
2018,12,12,11,45,911.0,63.0,5.45,15.2,510.0,1020.47,812.96
2018,12,12,12,0,914.0,63.0,5.6,15.3,515.0,1026.17,817.72
2018,12,12,12,15,912.0,63.5,5.7,15.45,512.5,1023.99,816.42
2018,12,12,12,30,910.0,64.0,5.8,15.6,510.0,1018.34,812.79
2018,12,12,12,45,904.0,64.0,5.95,15.7,499.5,1004.54,803.87
2018,12,12,13,0,898.0,64.0,6.1,15.8,489.0,987.47,792.64
2018,12,12,13,15,890.5,63.5,6.05,15.9,472.0,965.09,776.3
2018,12,12,13,30,883.0,63.0,6.0,16.0,455.0,939.74,757.86
2018,12,12,13,45,870.5,61.5,6.0,16.05,430.5,905.55,733.24
2018,12,12,14,0,858.0,60.0,6.0,16.1,406.0,868.99,706.71
2018,12,12,14,15,837.0,57.5,5.85,16.15,374.0,821.5,670.89
2018,12,12,14,30,816.0,55.0,5.7,16.2,342.0,772.7,633.7
2018,12,12,14,45,728.5,60.0,5.55,16.2,296.5,687.29,567.59
2018,12,12,15,0,641.0,65.0,5.4,16.2,251.0,602.15,500.39
2018,12,12,15,15,451.5,71.5,5.4,16.2,193.0,444.44,371.85
2018,12,12,15,30,262.0,78.0,5.4,16.2,135.0,282.94,235.69
2018,12,12,15,45,298.0,60.0,4.8,15.85,112.0,286.57,236.37
2018,12,12,16,0,334.0,42.0,4.2,15.5,89.0,273.87,221.27
2018,12,12,16,15,301.0,32.0,4.15,15.35,63.5,227.0,171.09
2018,12,12,16,30,268.0,22.0,4.1,15.2,38.0,171.56,20.89
2018,12,12,16,45,134.0,11.0,4.05,15.05,19.0,64.89,0.0
2018,12,12,17,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,13,7,15,114.0,9.0,3.45,12.35,13.0,0.0,0.0
2018,12,13,7,30,228.0,18.0,3.5,12.5,26.0,115.13,0.0
2018,12,13,7,45,370.0,25.0,3.55,12.65,59.0,240.25,147.73
2018,12,13,8,0,512.0,32.0,3.6,12.8,92.0,343.9,273.72
2018,12,13,8,15,586.0,37.0,3.65,12.95,132.0,422.21,346.89
2018,12,13,8,30,660.0,42.0,3.7,13.1,172.0,506.02,420.2
2018,12,13,8,45,705.5,45.0,3.8,13.25,211.5,572.96,476.92
2018,12,13,9,0,751.0,48.0,3.9,13.4,251.0,642.01,532.32
2018,12,13,9,15,782.0,50.0,3.85,13.65,287.5,700.2,576.88
2018,12,13,9,30,813.0,52.0,3.8,13.9,324.0,750.13,613.8
2018,12,13,9,45,835.0,53.5,3.8,14.15,356.0,799.24,649.36
2018,12,13,10,0,857.0,55.0,3.8,14.4,388.0,847.28,683.34
2018,12,13,10,15,871.5,56.0,3.8,14.7,414.5,886.32,709.99
2018,12,13,10,30,886.0,57.0,3.8,15.0,441.0,923.22,734.78
2018,12,13,10,45,895.0,58.5,3.8,15.35,460.5,953.14,754.16
2018,12,13,11,0,904.0,60.0,3.8,15.7,480.0,980.21,771.43
2018,12,13,11,15,909.0,60.0,3.75,15.85,492.0,998.16,782.48
2018,12,13,11,30,914.0,60.0,3.7,16.0,504.0,1012.84,791.36
2018,12,13,11,45,916.0,60.5,3.7,16.2,509.0,1021.82,796.61
2018,12,13,12,0,918.0,61.0,3.7,16.4,514.0,1027.33,799.63
2018,12,13,12,15,915.5,61.0,3.6,16.55,511.0,1024.05,796.13
2018,12,13,12,30,913.0,61.0,3.5,16.7,508.0,1017.29,790.44
2018,12,13,12,45,906.5,62.0,3.4,16.8,498.0,1004.49,780.89
2018,12,13,13,0,900.0,63.0,3.3,16.9,488.0,988.4,769.25
2018,12,13,13,15,891.0,62.0,3.2,16.95,470.0,963.94,752.03
2018,12,13,13,30,882.0,61.0,3.1,17.0,452.0,936.55,732.87
2018,12,13,13,45,867.5,60.5,3.0,17.1,428.0,902.02,708.51
2018,12,13,14,0,853.0,60.0,2.9,17.2,404.0,865.23,682.48
2018,12,13,14,15,833.0,58.0,2.75,17.15,373.0,819.55,649.83
2018,12,13,14,30,813.0,56.0,2.6,17.1,342.0,781.21,622.16
2018,12,13,14,45,783.0,54.5,2.5,17.1,306.5,724.97,580.93
2018,12,13,15,0,753.0,53.0,2.4,17.1,271.0,668.57,538.72
2018,12,13,15,15,711.0,49.5,2.4,17.1,232.0,601.21,487.41
2018,12,13,15,30,669.0,46.0,2.4,17.1,193.0,535.51,435.4
2018,12,13,15,45,601.0,42.0,2.1,16.65,153.0,454.81,367.72
2018,12,13,16,0,533.0,38.0,1.8,16.2,113.0,385.66,306.41
2018,12,13,16,15,393.5,30.0,1.8,16.0,75.0,274.68,205.42
2018,12,13,16,30,254.0,22.0,1.8,15.8,37.0,165.74,24.3
2018,12,13,16,45,127.0,11.0,1.85,15.6,18.5,62.18,0.0
2018,12,13,17,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.0,7.15,15.4,4.0,0.0,0.0
2018,12,14,7,30,0.0,8.0,7.3,15.5,8.0,6.29,0.0
2018,12,14,7,45,0.0,17.5,7.45,15.55,17.5,13.34,2.47
2018,12,14,8,0,0.0,27.0,7.6,15.6,27.0,20.62,11.02
2018,12,14,8,15,0.0,38.5,7.7,15.65,38.5,30.12,19.48
2018,12,14,8,30,0.0,50.0,7.8,15.7,50.0,40.01,28.14
2018,12,14,8,45,0.0,53.5,7.9,15.75,53.5,41.65,29.76
2018,12,14,9,0,0.0,57.0,8.0,15.8,57.0,43.8,31.69
2018,12,14,9,15,0.0,41.0,8.05,15.85,41.0,31.31,21.08
2018,12,14,9,30,0.0,25.0,8.1,15.9,25.0,19.04,10.61
2018,12,14,9,45,28.5,57.5,8.1,15.9,68.5,72.22,57.07
2018,12,14,10,0,57.0,90.0,8.1,15.9,112.0,146.15,120.55
2018,12,14,10,15,109.5,133.0,8.1,15.95,179.0,247.0,206.43
2018,12,14,10,30,162.0,176.0,8.1,16.0,246.0,352.87,294.84
2018,12,14,10,45,305.0,167.0,8.1,16.05,306.0,503.3,421.13
2018,12,14,11,0,448.0,158.0,8.1,16.1,366.0,662.38,550.79
2018,12,14,11,15,539.0,142.0,8.1,16.1,398.5,740.4,612.56
2018,12,14,11,30,630.0,126.0,8.1,16.1,431.0,830.28,682.09
2018,12,14,11,45,730.0,102.5,8.1,16.15,459.5,907.62,740.86
2018,12,14,12,0,830.0,79.0,8.1,16.2,488.0,974.72,791.25
2018,12,14,12,15,738.0,99.5,8.0,16.15,462.0,913.69,744.51
2018,12,14,12,30,646.0,120.0,7.9,16.1,436.0,842.9,690.46
2018,12,14,12,45,431.5,160.0,7.8,16.1,369.0,658.9,545.69
2018,12,14,13,0,217.0,200.0,7.7,16.1,302.0,443.3,368.26
2018,12,14,13,15,226.5,191.5,7.55,16.1,295.0,461.84,383.82
2018,12,14,13,30,236.0,183.0,7.4,16.1,288.0,456.12,379.74
2018,12,14,13,45,235.0,170.5,7.2,16.05,270.0,434.32,362.47
2018,12,14,14,0,234.0,158.0,7.0,16.0,252.0,411.89,344.63
2018,12,14,14,15,159.0,128.0,6.85,15.95,190.0,281.76,236.48
2018,12,14,14,30,84.0,98.0,6.7,15.9,128.0,177.37,147.47
2018,12,14,14,45,42.0,72.5,6.55,15.85,87.5,97.74,79.07
2018,12,14,15,0,0.0,47.0,6.4,15.8,47.0,35.93,25.02
2018,12,14,15,15,0.0,40.0,6.4,15.8,40.0,30.54,20.4
2018,12,14,15,30,0.0,33.0,6.4,15.8,33.0,25.17,15.72
2018,12,14,15,45,27.0,32.0,5.9,15.7,36.0,42.67,30.93
2018,12,14,16,0,54.0,31.0,5.4,15.6,39.0,66.21,50.09
2018,12,14,16,15,63.5,25.0,5.25,15.55,31.0,73.94,52.81
2018,12,14,16,30,73.0,19.0,5.1,15.5,23.0,65.52,8.4
2018,12,14,16,45,55.0,12.0,4.9,15.45,13.5,32.72,0.0
2018,12,14,17,0,37.0,5.0,4.7,15.4,4.0,0.0,0.0
2018,12,14,17,15,18.5,2.5,4.6,15.35,2.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,12,15,7,15,15.0,5.0,3.9,14.6,5.5,0.0,0.0
2018,12,15,7,30,30.0,10.0,4.0,14.7,11.0,21.06,0.0
2018,12,15,7,45,62.0,24.5,4.1,14.85,30.5,71.83,36.29
2018,12,15,8,0,94.0,39.0,4.2,15.0,50.0,113.57,86.79
2018,12,15,8,15,150.5,54.5,4.35,15.15,80.0,169.92,137.51
2018,12,15,8,30,207.0,70.0,4.5,15.3,110.0,231.54,191.74
2018,12,15,8,45,240.5,83.5,4.6,15.4,140.0,279.42,233.74
2018,12,15,9,0,274.0,97.0,4.7,15.5,170.0,330.05,277.26
2018,12,15,9,15,376.5,98.0,4.7,15.65,214.0,439.37,368.58
2018,12,15,9,30,479.0,99.0,4.7,15.8,258.0,538.93,449.99
2018,12,15,9,45,495.5,102.5,4.7,15.95,281.0,574.57,477.29
2018,12,15,10,0,512.0,106.0,4.7,16.1,304.0,609.83,504.08
2018,12,15,10,15,350.5,143.5,4.55,16.2,283.0,501.3,415.31
2018,12,15,10,30,189.0,181.0,4.4,16.3,262.0,384.94,317.68
2018,12,15,10,45,190.5,188.0,4.3,16.4,273.0,398.06,327.98
2018,12,15,11,0,192.0,195.0,4.2,16.5,284.0,410.86,337.55
2018,12,15,11,15,179.0,202.0,4.1,16.55,286.5,408.88,334.98
2018,12,15,11,30,166.0,209.0,4.0,16.6,289.0,406.18,331.97
2018,12,15,11,45,154.0,212.0,3.9,16.65,287.0,398.64,325.28
2018,12,15,12,0,142.0,215.0,3.8,16.7,285.0,390.67,318.32
2018,12,15,12,15,105.0,207.0,3.75,16.7,258.5,319.29,260.56
2018,12,15,12,30,68.0,199.0,3.7,16.7,232.0,271.5,220.98
2018,12,15,12,45,113.5,200.0,3.7,16.75,254.0,341.45,278.89
2018,12,15,13,0,159.0,201.0,3.7,16.8,276.0,387.35,316.84
2018,12,15,13,15,126.5,192.0,3.75,16.75,250.5,342.49,280.27
2018,12,15,13,30,94.0,183.0,3.8,16.7,225.0,277.45,227.48
2018,12,15,13,45,68.0,150.5,3.8,16.7,180.0,211.67,173.53
2018,12,15,14,0,42.0,118.0,3.8,16.7,135.0,149.0,121.23
2018,12,15,14,15,30.5,110.0,3.8,16.65,122.0,129.92,105.1
2018,12,15,14,30,19.0,102.0,3.8,16.6,109.0,111.67,89.5
2018,12,15,14,45,56.0,107.5,3.85,16.55,124.5,150.05,122.97
2018,12,15,15,0,93.0,113.0,3.9,16.5,140.0,203.07,167.8
2018,12,15,15,15,92.0,98.5,3.9,16.5,122.0,182.86,150.49
2018,12,15,15,30,91.0,84.0,3.9,16.5,104.0,162.81,133.03
2018,12,15,15,45,73.0,68.0,4.05,16.25,82.0,129.89,104.25
2018,12,15,16,0,55.0,52.0,4.2,16.0,60.0,98.6,76.49
2018,12,15,16,15,56.5,36.5,4.3,15.8,42.0,80.01,57.5
2018,12,15,16,30,58.0,21.0,4.4,15.6,24.0,62.08,9.72
2018,12,15,16,45,52.0,13.5,4.5,15.45,14.0,32.73,0.0
2018,12,15,17,0,46.0,6.0,4.6,15.3,4.0,0.0,0.0
2018,12,15,17,15,23.0,3.0,4.75,15.25,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.35,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.35,15.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.4,15.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.35,15.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.2,15.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,6.15,15.55,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.2,15.6,3.0,2.36,0.0
2018,12,16,7,45,0.0,5.5,6.3,15.65,5.5,4.16,0.0
2018,12,16,8,0,0.0,8.0,6.4,15.7,8.0,6.06,0.0
2018,12,16,8,15,0.0,10.5,6.55,15.8,10.5,7.96,0.97
2018,12,16,8,30,0.0,13.0,6.7,15.9,13.0,9.86,2.67
2018,12,16,8,45,0.0,20.0,6.85,15.95,20.0,15.2,7.28
2018,12,16,9,0,0.0,27.0,7.0,16.0,27.0,20.56,11.89
2018,12,16,9,15,0.0,31.5,7.0,16.05,31.5,24.01,14.85
2018,12,16,9,30,0.0,36.0,7.0,16.1,36.0,27.47,17.79
2018,12,16,9,45,0.0,37.5,7.05,16.1,37.5,28.63,18.76
2018,12,16,10,0,0.0,39.0,7.1,16.1,39.0,29.79,19.72
2018,12,16,10,15,0.0,59.0,7.15,16.15,59.0,45.2,32.75
2018,12,16,10,30,0.0,79.0,7.2,16.2,79.0,60.74,45.83
2018,12,16,10,45,0.0,78.0,7.25,16.25,78.0,59.91,45.06
2018,12,16,11,0,0.0,77.0,7.3,16.3,77.0,59.14,44.35
2018,12,16,11,15,7.0,109.5,7.25,16.3,113.0,94.7,74.5
2018,12,16,11,30,14.0,142.0,7.2,16.3,149.0,133.14,106.84
2018,12,16,11,45,7.5,123.5,7.15,16.3,127.0,108.22,85.7
2018,12,16,12,0,1.0,105.0,7.1,16.3,105.0,84.23,65.31
2018,12,16,12,15,0.5,90.5,7.05,16.3,90.5,70.7,53.97
2018,12,16,12,30,0.0,76.0,7.0,16.3,76.0,58.38,43.61
2018,12,16,12,45,0.0,76.0,7.0,16.3,76.0,58.38,43.64
2018,12,16,13,0,0.0,76.0,7.0,16.3,76.0,58.37,43.67
2018,12,16,13,15,0.0,64.0,7.05,16.3,64.0,49.08,35.88
2018,12,16,13,30,0.0,52.0,7.1,16.3,52.0,39.81,28.1
2018,12,16,13,45,0.0,39.0,7.15,16.35,39.0,29.8,19.65
2018,12,16,14,0,0.0,26.0,7.2,16.4,26.0,19.83,11.21
2018,12,16,14,15,0.0,20.0,7.25,16.4,20.0,15.23,7.32
2018,12,16,14,30,0.0,14.0,7.3,16.4,14.0,10.65,3.42
2018,12,16,14,45,0.0,23.5,7.4,16.35,23.5,17.89,9.61
2018,12,16,15,0,0.0,33.0,7.5,16.3,33.0,25.16,15.81
2018,12,16,15,15,0.0,33.5,7.5,16.3,33.5,25.54,16.1
2018,12,16,15,30,0.0,34.0,7.5,16.3,34.0,25.94,16.34
2018,12,16,15,45,0.0,27.5,7.45,16.2,27.5,20.95,11.97
2018,12,16,16,0,0.0,21.0,7.4,16.1,21.0,15.98,7.58
2018,12,16,16,15,10.5,16.0,7.3,16.1,16.5,18.16,8.73
2018,12,16,16,30,21.0,11.0,7.2,16.1,12.0,21.86,0.52
2018,12,16,16,45,21.0,8.0,7.1,16.05,8.0,15.26,0.0
2018,12,16,17,0,21.0,5.0,7.0,16.0,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.75,16.0,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.75,15.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.35,13.45,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.3,13.6,22.0,102.14,0.0
2018,12,17,7,45,346.0,23.0,2.2,13.8,53.0,220.84,106.95
2018,12,17,8,0,487.0,30.0,2.1,14.0,84.0,324.98,252.93
2018,12,17,8,15,564.0,34.5,2.05,14.15,122.5,402.77,326.07
2018,12,17,8,30,641.0,39.0,2.0,14.3,161.0,486.35,397.91
2018,12,17,8,45,689.0,41.5,1.95,14.4,199.5,553.15,453.24
2018,12,17,9,0,737.0,44.0,1.9,14.5,238.0,622.41,507.03
2018,12,17,9,15,764.0,47.5,1.85,14.6,274.0,678.9,549.14
2018,12,17,9,30,791.0,51.0,1.8,14.7,310.0,727.09,583.74
2018,12,17,9,45,737.5,67.0,1.75,14.85,327.5,739.58,591.23
2018,12,17,10,0,684.0,83.0,1.7,15.0,345.0,743.01,592.18
2018,12,17,10,15,766.0,72.5,1.7,15.05,385.0,819.42,646.28
2018,12,17,10,30,848.0,62.0,1.7,15.1,425.0,891.86,695.47
2018,12,17,10,45,857.5,63.5,1.75,15.2,444.5,921.73,714.85
2018,12,17,11,0,867.0,65.0,1.8,15.3,464.0,948.93,732.84
2018,12,17,11,15,850.5,70.0,1.9,15.35,470.5,952.24,735.31
2018,12,17,11,30,834.0,75.0,2.0,15.4,477.0,963.91,743.89
2018,12,17,11,45,749.5,97.0,2.1,15.45,461.0,919.65,713.94
2018,12,17,12,0,665.0,119.0,2.2,15.5,445.0,864.49,676.52
2018,12,17,12,15,577.5,138.0,2.25,15.55,420.5,796.97,629.25
2018,12,17,12,30,490.0,157.0,2.3,15.6,396.0,718.69,573.3
2018,12,17,12,45,322.5,176.5,2.35,15.65,332.5,544.88,440.95
2018,12,17,13,0,155.0,196.0,2.4,15.7,269.0,377.1,307.34
2018,12,17,13,15,159.5,187.0,2.4,15.7,260.0,368.39,301.75
2018,12,17,13,30,164.0,178.0,2.4,15.7,251.0,359.22,295.01
2018,12,17,13,45,133.0,157.0,2.45,15.75,214.0,300.77,247.83
2018,12,17,14,0,102.0,136.0,2.5,15.8,177.0,243.82,201.26
2018,12,17,14,15,51.0,90.5,2.45,15.75,111.0,126.06,102.87
2018,12,17,14,30,0.0,45.0,2.4,15.7,45.0,34.39,23.72
2018,12,17,14,45,99.0,57.0,2.4,15.65,86.0,152.13,126.85
2018,12,17,15,0,198.0,69.0,2.4,15.6,127.0,241.07,202.68
2018,12,17,15,15,209.0,72.0,2.4,15.6,125.5,246.59,206.17
2018,12,17,15,30,220.0,75.0,2.4,15.6,124.0,251.96,209.07
2018,12,17,15,45,234.0,57.0,2.2,15.35,99.5,244.46,200.72
2018,12,17,16,0,248.0,39.0,2.0,15.1,75.0,217.82,175.63
2018,12,17,16,15,276.5,31.5,1.95,15.0,59.0,216.68,164.84
2018,12,17,16,30,305.0,24.0,1.9,14.9,43.0,195.18,56.04
2018,12,17,16,45,179.0,15.5,1.9,14.8,24.0,88.93,0.0
2018,12,17,17,0,53.0,7.0,1.9,14.7,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.9,14.7,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
