Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,7,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,18,7,15,42.0,6.5,2.0,13.85,7.5,0.0,0.0
2018,12,18,7,30,84.0,13.0,2.0,14.0,15.0,46.79,0.0
2018,12,18,7,45,105.0,26.5,2.0,14.15,34.5,96.14,40.09
2018,12,18,8,0,126.0,40.0,2.0,14.3,54.0,133.6,101.98
2018,12,18,8,15,197.5,52.5,2.05,14.4,85.0,194.9,157.9
2018,12,18,8,30,269.0,65.0,2.1,14.5,116.0,278.85,230.13
2018,12,18,8,45,318.5,75.0,2.1,14.65,148.5,337.37,280.37
2018,12,18,9,0,368.0,85.0,2.1,14.8,181.0,399.95,332.68
2018,12,18,9,15,448.5,88.0,2.05,14.9,222.5,481.14,398.76
2018,12,18,9,30,529.0,91.0,2.0,15.0,264.0,575.96,472.41
2018,12,18,9,45,672.5,74.5,1.95,15.1,317.0,698.42,563.4
2018,12,18,10,0,816.0,58.0,1.9,15.2,370.0,811.2,643.32
2018,12,18,10,15,773.0,71.5,1.85,15.3,383.0,823.82,649.62
2018,12,18,10,30,730.0,85.0,1.8,15.4,396.0,827.09,650.25
2018,12,18,10,45,703.5,95.0,1.7,15.5,406.0,831.76,651.48
2018,12,18,11,0,677.0,105.0,1.6,15.6,416.0,832.38,649.86
2018,12,18,11,15,647.5,116.0,1.5,15.65,420.0,827.35,644.5
2018,12,18,11,30,618.0,127.0,1.4,15.7,424.0,818.43,636.59
2018,12,18,11,45,732.5,100.0,1.3,15.75,456.0,906.27,695.6
2018,12,18,12,0,847.0,73.0,1.2,15.8,488.0,983.59,744.41
2018,12,18,12,15,846.5,72.5,1.2,15.85,486.0,970.0,734.16
2018,12,18,12,30,846.0,72.0,1.2,15.9,484.0,965.42,731.34
2018,12,18,12,45,859.5,67.0,1.15,15.95,478.5,965.53,730.78
2018,12,18,13,0,873.0,62.0,1.1,16.0,473.0,962.03,727.89
2018,12,18,13,15,864.5,61.0,1.15,16.05,456.0,939.01,713.95
2018,12,18,13,30,856.0,60.0,1.2,16.1,439.0,913.13,698.28
2018,12,18,13,45,843.0,59.0,1.25,16.15,416.0,880.37,677.77
2018,12,18,14,0,830.0,58.0,1.3,16.2,393.0,845.34,655.45
2018,12,18,14,15,692.0,76.5,1.35,16.2,341.5,738.69,581.97
2018,12,18,14,30,554.0,95.0,1.4,16.2,290.0,620.66,497.88
2018,12,18,14,45,536.0,86.0,1.4,16.15,259.0,574.12,464.5
2018,12,18,15,0,518.0,77.0,1.4,16.1,228.0,527.28,429.27
2018,12,18,15,15,483.0,69.0,1.4,16.1,194.5,469.14,383.41
2018,12,18,15,30,448.0,61.0,1.4,16.1,161.0,412.76,337.29
2018,12,18,15,45,490.0,48.5,1.35,15.95,137.0,402.69,326.37
2018,12,18,16,0,532.0,36.0,1.3,15.8,113.0,381.43,303.83
2018,12,18,16,15,426.0,30.0,1.3,15.7,78.5,295.96,223.88
2018,12,18,16,30,320.0,24.0,1.3,15.6,44.0,203.6,65.56
2018,12,18,16,45,190.0,15.5,1.3,15.5,24.5,93.97,0.0
2018,12,18,17,0,60.0,7.0,1.3,15.4,5.0,0.0,0.0
2018,12,18,17,15,30.0,3.5,1.25,15.35,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,7,15,89.0,8.0,0.85,14.25,10.0,0.0,0.0
2018,12,19,7,30,178.0,16.0,0.8,14.3,20.0,89.78,0.0
2018,12,19,7,45,314.0,24.0,0.75,14.4,50.0,203.12,80.99
2018,12,19,8,0,450.0,32.0,0.7,14.5,80.0,312.46,238.43
2018,12,19,8,15,367.0,40.0,0.9,14.6,90.5,296.48,238.02
2018,12,19,8,30,284.0,48.0,1.1,14.7,101.0,264.61,217.19
2018,12,19,8,45,145.0,70.0,1.3,14.85,97.5,194.07,160.09
2018,12,19,9,0,6.0,92.0,1.5,15.0,94.0,86.37,67.86
2018,12,19,9,15,21.0,106.5,1.75,15.2,113.5,111.33,89.63
2018,12,19,9,30,36.0,121.0,2.0,15.4,133.0,151.35,123.54
2018,12,19,9,45,167.5,128.0,2.25,15.55,191.0,286.89,239.18
2018,12,19,10,0,299.0,135.0,2.5,15.7,249.0,434.72,360.29
2018,12,19,10,15,249.5,145.0,2.55,15.85,244.5,410.45,338.63
2018,12,19,10,30,200.0,155.0,2.6,16.0,240.0,382.73,314.91
2018,12,19,10,45,397.5,127.5,2.65,16.1,306.5,566.36,463.25
2018,12,19,11,0,595.0,100.0,2.7,16.2,373.0,745.53,597.22
2018,12,19,11,15,742.5,80.5,2.55,16.3,431.0,869.98,684.02
2018,12,19,11,30,890.0,61.0,2.4,16.4,489.0,988.29,763.31
2018,12,19,11,45,784.5,87.5,2.3,16.45,468.0,935.96,724.46
2018,12,19,12,0,679.0,114.0,2.2,16.5,447.0,872.54,679.53
2018,12,19,12,15,674.0,114.0,2.1,16.55,443.0,867.42,675.51
2018,12,19,12,30,669.0,114.0,2.0,16.6,439.0,859.54,669.09
2018,12,19,12,45,695.0,105.0,1.9,16.65,437.0,868.9,674.86
2018,12,19,13,0,721.0,96.0,1.8,16.7,435.0,874.61,677.97
2018,12,19,13,15,754.0,84.0,1.7,16.7,428.0,873.55,676.6
2018,12,19,13,30,787.0,72.0,1.6,16.7,421.0,875.09,677.18
2018,12,19,13,45,755.0,74.5,1.55,16.75,395.0,830.18,645.93
2018,12,19,14,0,723.0,77.0,1.5,16.8,369.0,783.77,613.83
2018,12,19,14,15,669.0,80.5,1.45,16.75,335.0,724.5,572.27
2018,12,19,14,30,615.0,84.0,1.4,16.7,301.0,660.29,526.37
2018,12,19,14,45,640.0,72.0,1.35,16.65,278.0,642.44,513.89
2018,12,19,15,0,665.0,60.0,1.3,16.6,255.0,615.37,493.62
2018,12,19,15,15,600.0,59.5,1.3,16.6,217.0,544.01,439.57
2018,12,19,15,30,535.0,59.0,1.3,16.6,179.0,470.94,381.56
2018,12,19,15,45,412.5,52.5,1.2,16.35,133.5,358.41,290.01
2018,12,19,16,0,290.0,46.0,1.1,16.1,88.0,253.74,202.57
2018,12,19,16,15,272.5,35.5,1.15,15.95,64.5,218.18,165.63
2018,12,19,16,30,255.0,25.0,1.2,15.8,41.0,173.71,61.66
2018,12,19,16,45,159.5,16.0,1.25,15.65,23.0,81.52,0.0
2018,12,19,17,0,64.0,7.0,1.3,15.5,5.0,0.0,0.0
2018,12,19,17,15,32.0,3.5,1.3,15.4,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,20,7,15,37.0,6.0,2.45,13.4,7.0,0.0,0.0
2018,12,20,7,30,74.0,12.0,2.5,13.5,14.0,41.41,0.0
2018,12,20,7,45,93.5,25.5,2.5,13.55,32.5,88.22,28.72
2018,12,20,8,0,113.0,39.0,2.5,13.6,51.0,125.23,94.83
2018,12,20,8,15,153.5,53.5,2.55,13.7,77.5,170.54,137.75
2018,12,20,8,30,194.0,68.0,2.6,13.8,104.0,219.98,181.86
2018,12,20,8,45,174.5,80.0,2.6,13.85,118.0,228.49,190.44
2018,12,20,9,0,155.0,92.0,2.6,13.9,132.0,235.28,196.75
2018,12,20,9,15,126.5,109.0,2.5,14.0,145.0,223.67,186.91
2018,12,20,9,30,98.0,126.0,2.4,14.1,158.0,224.95,187.14
2018,12,20,9,45,108.0,138.0,2.25,14.2,176.5,249.8,207.72
2018,12,20,10,0,118.0,150.0,2.1,14.3,195.0,275.34,228.44
2018,12,20,10,15,117.5,164.5,2.0,14.4,212.0,295.21,243.91
2018,12,20,10,30,117.0,179.0,1.9,14.5,229.0,314.94,259.07
2018,12,20,10,45,131.5,189.0,1.8,14.6,247.5,342.9,281.19
2018,12,20,11,0,146.0,199.0,1.7,14.7,266.0,371.31,303.34
2018,12,20,11,15,116.5,202.5,1.65,14.75,257.0,347.7,283.13
2018,12,20,11,30,87.0,206.0,1.6,14.8,248.0,300.35,244.52
2018,12,20,11,45,69.5,204.0,1.5,14.85,237.5,279.87,227.47
2018,12,20,12,0,52.0,202.0,1.4,14.9,227.0,259.38,210.24
2018,12,20,12,15,105.5,207.0,1.35,14.95,258.0,320.21,260.75
2018,12,20,12,30,159.0,212.0,1.3,15.0,289.0,404.04,327.4
2018,12,20,12,45,175.5,209.0,1.25,15.0,292.5,416.02,336.57
2018,12,20,13,0,192.0,206.0,1.2,15.0,296.0,427.31,345.71
2018,12,20,13,15,184.0,199.0,1.2,15.0,283.0,408.5,331.19
2018,12,20,13,30,176.0,192.0,1.2,15.0,270.0,389.6,316.76
2018,12,20,13,45,117.5,172.5,1.15,15.0,223.5,306.8,250.31
2018,12,20,14,0,59.0,153.0,1.1,15.0,177.0,207.37,169.22
2018,12,20,14,15,33.0,129.5,1.1,15.0,142.5,155.62,126.45
2018,12,20,14,30,7.0,106.0,1.1,15.0,108.0,95.07,75.32
2018,12,20,14,45,6.5,98.5,1.05,14.95,100.5,88.42,69.88
2018,12,20,15,0,6.0,91.0,1.0,14.9,93.0,82.04,64.5
2018,12,20,15,15,3.0,74.0,1.0,14.9,75.0,63.65,48.77
2018,12,20,15,30,0.0,57.0,1.0,14.9,57.0,45.66,33.28
2018,12,20,15,45,0.0,45.5,0.95,14.8,45.5,35.75,24.66
2018,12,20,16,0,0.0,34.0,0.9,14.7,34.0,25.99,16.1
2018,12,20,16,15,29.5,24.0,0.9,14.65,26.0,44.11,30.01
2018,12,20,16,30,59.0,14.0,0.9,14.6,18.0,51.13,16.52
2018,12,20,16,45,59.0,10.5,0.95,14.55,11.5,33.86,0.0
2018,12,20,17,0,59.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,12,20,17,15,29.5,3.5,1.0,14.5,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,21,7,15,31.5,6.0,2.1,14.7,6.5,0.0,0.0
2018,12,21,7,30,63.0,12.0,2.3,14.8,13.0,36.55,0.0
2018,12,21,7,45,137.5,25.5,2.5,14.85,37.0,117.76,34.23
2018,12,21,8,0,212.0,39.0,2.7,14.9,61.0,190.69,145.32
2018,12,21,8,15,332.5,43.5,2.95,14.95,96.0,278.45,225.76
2018,12,21,8,30,453.0,48.0,3.2,15.0,131.0,378.51,312.47
2018,12,21,8,45,306.5,63.5,3.45,15.05,125.5,312.7,260.89
2018,12,21,9,0,160.0,79.0,3.7,15.1,120.0,220.82,184.49
2018,12,21,9,15,108.5,83.5,3.75,15.15,113.0,175.88,146.66
2018,12,21,9,30,57.0,88.0,3.8,15.2,106.0,127.39,104.65
2018,12,21,9,45,41.5,97.0,3.8,15.25,111.0,124.95,102.06
2018,12,21,10,0,26.0,106.0,3.8,15.3,116.0,121.47,98.42
2018,12,21,10,15,41.0,139.5,3.95,15.35,156.5,174.05,142.71
2018,12,21,10,30,56.0,173.0,4.1,15.4,197.0,229.54,188.72
2018,12,21,10,45,39.5,166.5,4.25,15.45,184.0,204.38,167.14
2018,12,21,11,0,23.0,160.0,4.4,15.5,171.0,161.86,131.26
2018,12,21,11,15,18.0,166.5,4.4,15.55,175.0,163.32,132.14
2018,12,21,11,30,13.0,173.0,4.4,15.6,179.0,164.81,133.0
2018,12,21,11,45,51.0,176.0,4.4,15.6,201.0,225.71,184.78
2018,12,21,12,0,89.0,179.0,4.4,15.6,223.0,267.91,220.71
2018,12,21,12,15,93.5,185.0,4.45,15.65,231.0,279.92,230.49
2018,12,21,12,30,98.0,191.0,4.5,15.7,239.0,291.99,240.39
2018,12,21,12,45,107.5,180.0,4.55,15.7,231.5,310.05,255.43
2018,12,21,13,0,117.0,169.0,4.6,15.7,224.0,304.88,251.87
2018,12,21,13,15,187.0,165.5,4.7,15.7,250.0,367.92,305.68
2018,12,21,13,30,257.0,162.0,4.8,15.7,276.0,450.44,373.86
2018,12,21,13,45,282.5,151.5,4.85,15.7,271.0,455.66,379.01
2018,12,21,14,0,308.0,141.0,4.9,15.7,266.0,458.77,382.69
2018,12,21,14,15,421.0,116.5,4.9,15.65,274.0,541.6,451.55
2018,12,21,14,30,534.0,92.0,4.9,15.6,282.0,602.42,500.65
2018,12,21,14,45,494.5,90.0,4.85,15.5,252.0,546.94,456.66
2018,12,21,15,0,455.0,88.0,4.8,15.4,222.0,486.3,407.58
2018,12,21,15,15,393.5,80.5,4.8,15.4,185.0,413.0,346.48
2018,12,21,15,30,332.0,73.0,4.8,15.4,148.0,344.21,287.76
2018,12,21,15,45,256.5,60.5,4.65,15.1,111.5,265.02,219.47
2018,12,21,16,0,181.0,48.0,4.5,14.8,75.0,178.12,144.24
2018,12,21,16,15,174.5,37.0,4.55,14.7,56.0,167.99,129.34
2018,12,21,16,30,168.0,26.0,4.6,14.6,37.0,135.43,57.38
2018,12,21,16,45,108.5,16.5,4.7,14.5,21.5,60.24,0.0
2018,12,21,17,0,49.0,7.0,4.8,14.4,6.0,0.0,0.0
2018,12,21,17,15,24.5,3.5,4.7,14.35,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,22,7,15,43.5,6.0,2.65,12.65,7.0,0.0,0.0
2018,12,22,7,30,87.0,12.0,2.7,12.8,14.0,46.74,0.0
2018,12,22,7,45,173.5,23.5,2.7,12.95,38.0,131.55,32.71
2018,12,22,8,0,260.0,35.0,2.7,13.1,62.0,210.19,161.06
2018,12,22,8,15,331.5,46.0,2.8,13.25,96.5,277.3,225.88
2018,12,22,8,30,403.0,57.0,2.9,13.4,131.0,355.03,294.27
2018,12,22,8,45,504.5,57.5,3.0,13.55,172.5,446.64,372.61
2018,12,22,9,0,606.0,58.0,3.1,13.7,214.0,544.62,453.37
2018,12,22,9,15,639.0,65.0,3.0,13.8,251.0,605.12,500.57
2018,12,22,9,30,672.0,72.0,2.9,13.9,288.0,666.57,547.13
2018,12,22,9,45,703.0,73.0,2.85,14.0,319.5,719.07,585.76
2018,12,22,10,0,734.0,74.0,2.8,14.1,351.0,765.91,619.28
2018,12,22,10,15,758.0,75.5,2.7,14.15,379.5,812.23,651.54
2018,12,22,10,30,782.0,77.0,2.6,14.2,408.0,857.19,682.12
2018,12,22,10,45,798.0,77.5,2.55,14.3,429.0,891.55,704.86
2018,12,22,11,0,814.0,78.0,2.5,14.4,450.0,923.6,725.8
2018,12,22,11,15,739.5,96.0,2.55,14.5,441.5,892.23,702.84
2018,12,22,11,30,665.0,114.0,2.6,14.6,433.0,849.49,672.29
2018,12,22,11,45,551.0,143.5,2.7,14.7,410.0,763.71,610.5
2018,12,22,12,0,437.0,173.0,2.8,14.8,387.0,686.27,552.5
2018,12,22,12,15,415.5,177.5,2.9,14.95,380.5,669.87,540.37
2018,12,22,12,30,394.0,182.0,3.0,15.1,374.0,651.69,526.43
2018,12,22,12,45,364.0,183.0,3.05,15.2,358.0,595.51,484.02
2018,12,22,13,0,334.0,184.0,3.1,15.3,342.0,563.19,459.07
2018,12,22,13,15,345.0,175.0,3.05,15.35,333.0,557.75,455.62
2018,12,22,13,30,356.0,166.0,3.0,15.4,324.0,550.78,450.85
2018,12,22,13,45,299.0,163.5,2.9,15.5,291.5,486.89,399.86
2018,12,22,14,0,242.0,161.0,2.8,15.6,259.0,424.94,350.0
2018,12,22,14,15,162.5,150.0,2.85,15.6,214.0,314.72,260.68
2018,12,22,14,30,83.0,139.0,2.9,15.6,169.0,212.29,175.26
2018,12,22,14,45,121.5,123.5,2.95,15.65,162.0,240.69,200.09
2018,12,22,15,0,160.0,108.0,3.0,15.7,155.0,248.39,207.29
2018,12,22,15,15,167.5,97.0,3.0,15.7,140.5,251.77,209.44
2018,12,22,15,30,175.0,86.0,3.0,15.7,126.0,237.85,196.98
2018,12,22,15,45,148.0,71.0,3.0,15.4,100.0,195.3,159.98
2018,12,22,16,0,121.0,56.0,3.0,15.1,74.0,155.28,124.44
2018,12,22,16,15,113.0,40.5,3.05,15.05,53.0,127.45,97.0
2018,12,22,16,30,105.0,25.0,3.1,15.0,32.0,93.62,41.16
2018,12,22,16,45,82.5,16.0,3.1,14.9,19.0,48.66,0.0
2018,12,22,17,0,60.0,7.0,3.1,14.8,6.0,0.0,0.0
2018,12,22,17,15,30.0,3.5,3.1,14.8,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,23,7,15,46.0,6.0,3.2,13.1,7.0,0.0,0.0
2018,12,23,7,30,92.0,12.0,3.1,13.2,14.0,48.72,0.0
2018,12,23,7,45,141.0,23.5,3.0,13.3,34.0,115.27,21.97
2018,12,23,8,0,190.0,35.0,2.9,13.4,54.0,172.58,130.94
2018,12,23,8,15,235.5,46.5,2.8,13.55,81.5,221.46,179.66
2018,12,23,8,30,281.0,58.0,2.7,13.7,109.0,275.36,228.05
2018,12,23,8,45,312.0,70.5,2.65,13.85,140.0,324.92,271.39
2018,12,23,9,0,343.0,83.0,2.6,14.0,171.0,376.77,315.37
2018,12,23,9,15,344.0,98.0,2.55,14.15,197.5,410.62,343.09
2018,12,23,9,30,345.0,113.0,2.5,14.3,224.0,443.53,369.24
2018,12,23,9,45,378.0,113.5,2.5,14.45,246.5,484.97,402.55
2018,12,23,10,0,411.0,114.0,2.5,14.6,269.0,527.42,435.93
2018,12,23,10,15,335.0,138.0,2.6,14.7,270.0,478.02,395.33
2018,12,23,10,30,259.0,162.0,2.7,14.8,271.0,446.32,368.05
2018,12,23,10,45,507.5,122.5,2.75,14.9,350.0,663.99,540.8
2018,12,23,11,0,756.0,83.0,2.8,15.0,429.0,872.87,692.75
2018,12,23,11,15,808.5,72.0,2.8,15.05,451.5,922.79,725.65
2018,12,23,11,30,861.0,61.0,2.8,15.1,474.0,958.06,749.38
2018,12,23,11,45,738.5,93.0,2.75,15.2,450.5,895.5,703.88
2018,12,23,12,0,616.0,125.0,2.7,15.3,427.0,821.49,650.64
2018,12,23,12,15,537.5,145.0,2.7,15.35,408.0,754.5,602.33
2018,12,23,12,30,459.0,165.0,2.7,15.4,389.0,697.58,560.01
2018,12,23,12,45,599.0,127.5,2.7,15.45,414.0,800.33,637.05
2018,12,23,13,0,739.0,90.0,2.7,15.5,439.0,879.31,693.33
2018,12,23,13,15,673.5,101.5,2.7,15.5,411.5,825.39,654.44
2018,12,23,13,30,608.0,113.0,2.7,15.5,384.0,763.13,610.16
2018,12,23,13,45,439.5,133.0,2.75,15.55,323.5,604.32,491.93
2018,12,23,14,0,271.0,153.0,2.8,15.6,263.0,441.1,363.11
2018,12,23,14,15,205.0,147.5,2.75,15.6,227.5,368.91,305.04
2018,12,23,14,30,139.0,142.0,2.7,15.6,192.0,281.63,233.34
2018,12,23,14,45,144.5,130.0,2.7,15.6,177.5,268.3,222.99
2018,12,23,15,0,150.0,118.0,2.7,15.6,163.0,254.52,211.72
2018,12,23,15,15,125.0,102.5,2.7,15.6,136.5,212.89,176.42
2018,12,23,15,30,100.0,87.0,2.7,15.6,110.0,173.31,142.37
2018,12,23,15,45,83.0,71.0,2.55,15.35,87.5,140.35,113.65
2018,12,23,16,0,66.0,55.0,2.4,15.1,65.0,108.88,85.78
2018,12,23,16,15,62.0,38.0,2.35,14.95,45.0,84.05,62.45
2018,12,23,16,30,58.0,21.0,2.3,14.8,25.0,63.36,28.19
2018,12,23,16,45,50.0,12.0,2.25,14.7,13.5,31.39,0.0
2018,12,23,17,0,42.0,3.0,2.2,14.6,2.0,0.0,0.0
2018,12,23,17,15,21.0,1.5,2.2,14.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,24,7,15,13.5,2.5,2.75,14.2,2.5,0.0,0.0
2018,12,24,7,30,27.0,5.0,2.8,14.4,5.0,15.41,0.0
2018,12,24,7,45,13.5,8.5,2.85,14.55,8.5,15.1,0.0
2018,12,24,8,0,0.0,12.0,2.9,14.7,12.0,9.11,1.5
2018,12,24,8,15,0.0,18.0,2.95,14.8,18.0,13.68,5.74
2018,12,24,8,30,0.0,24.0,3.0,14.9,24.0,18.27,9.81
2018,12,24,8,45,0.0,28.0,3.0,15.05,28.0,21.33,12.54
2018,12,24,9,0,0.0,32.0,3.0,15.2,32.0,24.39,15.23
2018,12,24,9,15,0.0,30.0,3.05,15.3,30.0,22.86,13.95
2018,12,24,9,30,0.0,28.0,3.1,15.4,28.0,21.33,12.64
2018,12,24,9,45,0.0,42.5,3.15,15.5,42.5,32.47,22.14
2018,12,24,10,0,0.0,57.0,3.2,15.6,57.0,43.65,31.61
2018,12,24,10,15,68.0,68.5,3.35,15.7,97.0,132.45,109.41
2018,12,24,10,30,136.0,80.0,3.5,15.8,137.0,226.33,189.6
2018,12,24,10,45,414.5,72.5,3.6,15.9,259.5,521.82,432.53
2018,12,24,11,0,693.0,65.0,3.7,16.0,382.0,787.22,633.79
2018,12,24,11,15,768.0,66.0,3.9,15.95,426.5,873.99,696.12
2018,12,24,11,30,843.0,67.0,4.1,15.9,471.0,948.11,749.74
2018,12,24,11,45,704.0,63.0,4.3,15.9,403.5,820.74,657.26
2018,12,24,12,0,565.0,59.0,4.5,15.9,336.0,676.85,550.9
2018,12,24,12,15,318.0,49.5,4.75,15.85,205.5,412.96,344.21
2018,12,24,12,30,71.0,40.0,5.0,15.8,75.0,121.13,99.71
2018,12,24,12,45,35.5,38.0,5.2,15.7,55.5,73.76,58.57
2018,12,24,13,0,0.0,36.0,5.4,15.6,36.0,27.52,17.71
2018,12,24,13,15,0.0,36.0,5.4,15.6,36.0,27.51,17.73
2018,12,24,13,30,0.0,36.0,5.4,15.6,36.0,27.51,17.75
2018,12,24,13,45,0.0,32.5,5.45,15.55,32.5,24.81,15.49
2018,12,24,14,0,0.0,29.0,5.5,15.5,29.0,22.12,13.23
2018,12,24,14,15,0.0,26.0,5.55,15.5,26.0,19.82,11.29
2018,12,24,14,30,0.0,23.0,5.6,15.5,23.0,17.52,9.34
2018,12,24,14,45,16.0,46.0,5.7,15.55,51.0,50.33,38.01
2018,12,24,15,0,32.0,69.0,5.8,15.6,79.0,86.01,68.82
2018,12,24,15,15,33.0,71.0,5.8,15.6,80.0,89.58,71.66
2018,12,24,15,30,34.0,73.0,5.8,15.6,81.0,94.78,75.66
2018,12,24,15,45,25.0,58.5,6.05,15.55,63.5,72.8,56.34
2018,12,24,16,0,16.0,44.0,6.3,15.5,46.0,51.54,37.6
2018,12,24,16,15,13.5,30.5,6.5,15.45,32.0,35.79,23.35
2018,12,24,16,30,11.0,17.0,6.7,15.4,18.0,19.32,5.22
2018,12,24,16,45,9.5,9.5,6.85,15.35,10.0,11.66,0.0
2018,12,24,17,0,8.0,2.0,7.0,15.3,2.0,0.0,0.0
2018,12,24,17,15,4.0,1.0,7.05,15.15,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.1,14.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.1,14.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.3,14.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.7,14.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.85,14.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.75,13.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.55,13.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.2,13.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.0,13.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,6.6,13.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.45,13.9,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.5,13.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,6.55,13.3,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.25,12.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,25,7,15,48.5,5.0,6.25,12.9,6.0,0.0,0.0
2018,12,25,7,30,97.0,10.0,6.3,13.1,12.0,48.95,0.0
2018,12,25,7,45,252.5,21.0,6.3,13.3,42.0,164.51,16.23
2018,12,25,8,0,408.0,32.0,6.3,13.5,72.0,284.99,217.66
2018,12,25,8,15,497.0,38.0,6.35,13.65,110.5,365.78,299.45
2018,12,25,8,30,586.0,44.0,6.4,13.8,149.0,448.17,374.31
2018,12,25,8,45,560.0,54.0,6.45,13.9,174.5,477.65,402.66
2018,12,25,9,0,534.0,64.0,6.5,14.0,200.0,497.2,421.18
2018,12,25,9,15,580.0,71.5,6.5,14.1,239.5,565.27,477.79
2018,12,25,9,30,626.0,79.0,6.5,14.2,279.0,635.5,534.3
2018,12,25,9,45,708.0,73.5,6.5,14.3,322.0,721.42,601.92
2018,12,25,10,0,790.0,68.0,6.5,14.4,365.0,805.18,666.26
2018,12,25,10,15,808.0,69.5,6.55,14.45,392.5,847.78,698.04
2018,12,25,10,30,826.0,71.0,6.6,14.5,420.0,888.58,728.28
2018,12,25,10,45,840.0,72.0,6.65,14.6,441.5,922.83,753.2
2018,12,25,11,0,854.0,73.0,6.7,14.7,463.0,954.6,776.16
2018,12,25,11,15,861.0,74.0,6.75,14.75,477.0,976.73,792.03
2018,12,25,11,30,868.0,75.0,6.8,14.8,491.0,995.78,805.72
2018,12,25,11,45,871.0,75.5,6.85,14.85,497.5,1006.91,813.64
2018,12,25,12,0,874.0,76.0,6.9,14.9,504.0,1014.67,819.27
2018,12,25,12,15,874.0,75.5,6.9,14.95,503.0,1014.62,819.01
2018,12,25,12,30,874.0,75.0,6.9,15.0,502.0,1011.15,816.41
2018,12,25,12,45,871.0,75.0,6.95,15.05,494.0,1001.91,809.99
2018,12,25,13,0,868.0,75.0,7.0,15.1,486.0,989.34,801.25
2018,12,25,13,15,860.5,74.0,7.05,15.1,470.0,967.77,786.03
2018,12,25,13,30,853.0,73.0,7.1,15.1,454.0,943.19,768.6
2018,12,25,13,45,841.0,71.0,7.1,15.15,431.0,910.21,744.4
2018,12,25,14,0,829.0,69.0,7.1,15.2,408.0,874.78,718.22
2018,12,25,14,15,812.5,67.0,7.1,15.2,379.5,833.11,687.14
2018,12,25,14,30,796.0,65.0,7.1,15.2,351.0,789.69,654.3
2018,12,25,14,45,770.0,62.5,7.1,15.2,317.0,736.36,613.1
2018,12,25,15,0,744.0,60.0,7.1,15.2,283.0,682.47,570.62
2018,12,25,15,15,703.0,56.5,7.1,15.2,244.5,616.09,516.98
2018,12,25,15,30,662.0,53.0,7.1,15.2,206.0,551.0,462.9
2018,12,25,15,45,600.5,48.0,6.75,14.95,166.0,479.34,399.95
2018,12,25,16,0,539.0,43.0,6.4,14.7,126.0,406.14,333.81
2018,12,25,16,15,434.5,35.5,6.2,14.55,89.0,311.52,246.38
2018,12,25,16,30,330.0,28.0,6.0,14.4,52.0,220.13,124.08
2018,12,25,16,45,197.0,18.0,5.85,14.2,29.5,101.26,0.0
2018,12,25,17,0,64.0,8.0,5.7,14.0,7.0,0.0,0.0
2018,12,25,17,15,32.0,4.0,5.65,13.95,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.95,13.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,26,7,15,6.0,3.5,5.05,12.45,3.5,0.0,0.0
2018,12,26,7,30,12.0,7.0,5.0,12.6,7.0,10.57,0.0
2018,12,26,7,45,46.0,21.0,4.95,12.75,25.0,49.33,0.0
2018,12,26,8,0,80.0,35.0,4.9,12.9,43.0,101.12,74.01
2018,12,26,8,15,126.0,49.5,5.05,13.05,69.0,147.78,118.8
2018,12,26,8,30,172.0,64.0,5.2,13.2,95.0,199.11,165.01
2018,12,26,8,45,211.0,77.5,5.35,13.3,124.5,248.58,209.14
2018,12,26,9,0,250.0,91.0,5.5,13.4,154.0,301.48,255.5
2018,12,26,9,15,164.0,94.0,5.7,13.5,138.0,247.71,209.55
2018,12,26,9,30,78.0,97.0,5.9,13.6,122.0,170.16,142.25
2018,12,26,9,45,189.0,114.5,6.1,13.65,183.5,304.8,258.66
2018,12,26,10,0,300.0,132.0,6.3,13.7,245.0,429.65,364.34
2018,12,26,10,15,467.0,118.0,6.35,13.75,308.5,594.4,500.73
2018,12,26,10,30,634.0,104.0,6.4,13.8,372.0,756.79,628.59
2018,12,26,10,45,575.5,122.5,6.5,13.8,374.5,738.07,612.86
2018,12,26,11,0,517.0,141.0,6.6,13.8,377.0,705.74,587.15
2018,12,26,11,15,664.5,112.0,6.5,13.8,425.0,836.88,688.56
2018,12,26,11,30,812.0,83.0,6.4,13.8,473.0,949.86,772.89
2018,12,26,11,45,853.5,76.5,6.3,13.8,491.0,990.41,801.68
2018,12,26,12,0,895.0,70.0,6.2,13.8,509.0,1015.54,819.25
2018,12,26,12,15,894.0,70.5,6.25,13.85,508.0,1015.94,819.54
2018,12,26,12,30,893.0,71.0,6.3,13.9,507.0,1012.93,817.61
2018,12,26,12,45,820.5,85.0,6.35,13.9,480.5,964.42,782.15
2018,12,26,13,0,748.0,99.0,6.4,13.9,454.0,907.71,740.47
2018,12,26,13,15,805.5,84.5,6.5,13.95,455.5,927.77,756.87
2018,12,26,13,30,863.0,70.0,6.6,14.0,457.0,949.41,774.23
2018,12,26,13,45,850.0,68.5,6.65,14.0,433.5,916.05,749.98
2018,12,26,14,0,837.0,67.0,6.7,14.0,410.0,880.24,723.95
2018,12,26,14,15,818.0,65.5,6.65,14.0,381.0,836.88,691.41
2018,12,26,14,30,799.0,64.0,6.6,14.0,352.0,791.89,657.23
2018,12,26,14,45,737.0,65.0,6.55,14.0,311.0,713.3,595.99
2018,12,26,15,0,675.0,66.0,6.5,14.0,270.0,642.37,539.7
2018,12,26,15,15,540.0,68.0,6.5,14.0,217.0,516.09,436.99
2018,12,26,15,30,405.0,70.0,6.5,14.0,164.0,393.2,332.57
2018,12,26,15,45,416.0,57.0,6.35,13.9,137.5,370.39,310.87
2018,12,26,16,0,427.0,44.0,6.2,13.8,111.0,340.82,281.64
2018,12,26,16,15,378.0,35.5,6.25,13.7,81.5,281.24,223.81
2018,12,26,16,30,329.0,27.0,6.3,13.6,52.0,220.78,130.81
2018,12,26,16,45,197.0,17.5,6.35,13.5,29.5,101.18,0.0
2018,12,26,17,0,65.0,8.0,6.4,13.4,7.0,0.0,0.0
2018,12,26,17,15,32.5,4.0,6.4,13.4,3.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.45,13.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.55,13.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.6,13.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.65,13.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,7.7,12.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,7.65,12.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.5,12.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.35,12.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.3,11.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,6.4,12.0,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,6.5,12.2,13.0,59.04,0.0
2018,12,27,7,45,295.5,19.5,6.65,12.4,43.5,181.88,0.0
2018,12,27,8,0,471.0,28.0,6.8,12.6,74.0,305.12,232.49
2018,12,27,8,15,555.5,33.0,7.0,12.8,113.0,386.21,317.32
2018,12,27,8,30,640.0,38.0,7.2,13.0,152.0,473.93,397.35
2018,12,27,8,45,692.0,41.0,7.35,13.2,192.0,543.9,460.22
2018,12,27,9,0,744.0,44.0,7.5,13.4,232.0,616.8,521.66
2018,12,27,9,15,774.0,47.0,7.65,13.55,269.0,675.51,570.03
2018,12,27,9,30,804.0,50.0,7.8,13.7,306.0,726.44,610.96
2018,12,27,9,45,822.0,53.5,7.95,13.9,339.0,775.43,649.38
2018,12,27,10,0,840.0,57.0,8.1,14.1,372.0,823.22,686.2
2018,12,27,10,15,856.5,58.5,8.15,14.2,400.0,865.31,718.03
2018,12,27,10,30,873.0,60.0,8.2,14.3,428.0,905.53,748.1
2018,12,27,10,45,885.0,60.5,8.3,14.4,449.5,937.9,772.09
2018,12,27,11,0,897.0,61.0,8.4,14.5,471.0,967.66,794.05
2018,12,27,11,15,886.0,64.5,8.4,14.6,479.5,976.04,799.33
2018,12,27,11,30,875.0,68.0,8.4,14.7,488.0,980.78,802.04
2018,12,27,11,45,897.5,64.5,8.4,14.8,500.5,1006.16,820.6
2018,12,27,12,0,920.0,61.0,8.4,14.9,513.0,1028.39,836.77
2018,12,27,12,15,920.5,61.0,8.4,14.95,512.5,1029.77,837.52
2018,12,27,12,30,921.0,61.0,8.4,15.0,512.0,1027.64,835.88
2018,12,27,12,45,918.5,60.5,8.4,15.1,504.0,1018.27,828.82
2018,12,27,13,0,916.0,60.0,8.4,15.2,496.0,1005.47,819.35
2018,12,27,13,15,909.0,60.0,8.4,15.2,480.5,985.6,804.97
2018,12,27,13,30,902.0,60.0,8.4,15.2,465.0,962.63,788.32
2018,12,27,13,45,891.5,59.0,8.4,15.25,442.5,932.0,765.67
2018,12,27,14,0,881.0,58.0,8.4,15.3,420.0,898.76,740.94
2018,12,27,14,15,864.5,56.5,8.4,15.3,391.0,857.09,709.61
2018,12,27,14,30,848.0,55.0,8.4,15.3,362.0,813.63,676.52
2018,12,27,14,45,823.5,52.5,8.4,15.25,327.0,760.7,635.5
2018,12,27,15,0,799.0,50.0,8.4,15.2,292.0,714.82,599.32
2018,12,27,15,15,762.5,47.5,8.4,15.2,253.5,651.28,547.77
2018,12,27,15,30,726.0,45.0,8.4,15.2,215.0,588.67,495.55
2018,12,27,15,45,670.0,41.0,8.2,14.9,174.5,512.83,430.09
2018,12,27,16,0,614.0,37.0,8.0,14.6,134.0,440.45,364.33
2018,12,27,16,15,517.0,31.5,7.95,14.45,96.0,347.62,277.85
2018,12,27,16,30,420.0,26.0,7.9,14.3,58.0,258.37,159.9
2018,12,27,16,45,257.5,17.5,7.85,14.1,33.0,128.42,0.0
2018,12,27,17,0,95.0,9.0,7.8,13.9,8.0,0.0,0.0
2018,12,27,17,15,47.5,4.5,7.8,13.85,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.8,13.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.8,13.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.7,13.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.7,13.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.7,13.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.65,13.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.55,13.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.2,12.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.1,12.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,11.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.95,11.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.8,11.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.7,11.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.65,11.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.55,11.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.5,6.3,11.25,5.0,0.0,0.0
2018,12,28,7,30,60.0,9.0,6.3,11.4,10.0,32.17,0.0
