Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,45,180.0,21.5,6.25,11.55,36.5,127.79,0.0
2018,12,28,8,0,300.0,34.0,6.2,11.7,63.0,227.05,172.06
2018,12,28,8,15,418.0,40.0,6.2,11.85,102.0,319.61,262.82
2018,12,28,8,30,536.0,46.0,6.2,12.0,141.0,422.52,354.74
2018,12,28,8,45,647.5,44.5,6.25,12.15,187.5,517.05,438.15
2018,12,28,9,0,759.0,43.0,6.3,12.3,234.0,618.53,522.86
2018,12,28,9,15,792.0,44.5,6.2,12.4,271.5,677.09,570.2
2018,12,28,9,30,825.0,46.0,6.1,12.5,309.0,736.39,616.77
2018,12,28,9,45,847.5,47.5,6.05,12.65,342.5,787.15,655.48
2018,12,28,10,0,870.0,49.0,6.0,12.8,376.0,836.99,692.63
2018,12,28,10,15,885.0,50.0,5.85,12.95,403.5,878.05,721.86
2018,12,28,10,30,900.0,51.0,5.7,13.1,431.0,917.06,749.01
2018,12,28,10,45,910.0,51.5,5.55,13.2,452.0,948.27,770.04
2018,12,28,11,0,920.0,52.0,5.4,13.3,473.0,976.71,788.78
2018,12,28,11,15,926.0,53.0,5.4,13.45,487.5,998.94,803.78
2018,12,28,11,30,932.0,54.0,5.4,13.6,502.0,1017.91,816.48
2018,12,28,11,45,934.0,54.5,5.35,13.7,508.5,1028.75,823.13
2018,12,28,12,0,936.0,55.0,5.3,13.8,515.0,1036.08,827.41
2018,12,28,12,15,933.5,56.0,5.25,13.9,514.5,1035.98,826.5
2018,12,28,12,30,931.0,57.0,5.2,14.0,514.0,1032.31,823.24
2018,12,28,12,45,923.0,59.5,5.1,14.1,506.0,1021.7,814.75
2018,12,28,13,0,915.0,62.0,5.0,14.2,498.0,1007.7,804.02
2018,12,28,13,15,908.5,61.0,4.9,14.3,482.0,987.03,788.62
2018,12,28,13,30,902.0,60.0,4.8,14.4,466.0,963.24,771.1
2018,12,28,13,45,891.0,59.0,4.7,14.5,443.5,932.23,748.38
2018,12,28,14,0,880.0,58.0,4.6,14.6,421.0,898.62,723.76
2018,12,28,14,15,863.5,56.5,4.5,14.65,392.0,857.04,693.24
2018,12,28,14,30,847.0,55.0,4.4,14.7,363.0,813.68,661.11
2018,12,28,14,45,822.5,53.0,4.35,14.75,328.5,761.53,622.17
2018,12,28,15,0,798.0,51.0,4.3,14.8,294.0,716.4,587.83
2018,12,28,15,15,761.5,47.5,4.3,14.8,255.0,651.56,537.53
2018,12,28,15,30,725.0,44.0,4.3,14.8,216.0,587.76,486.5
2018,12,28,15,45,667.0,41.0,4.05,14.5,176.0,511.9,422.93
2018,12,28,16,0,609.0,38.0,3.8,14.2,136.0,439.43,358.95
2018,12,28,16,15,510.5,32.5,3.7,14.05,97.5,345.72,274.22
2018,12,28,16,30,412.0,27.0,3.6,13.9,59.0,265.56,168.98
2018,12,28,16,45,252.5,17.5,3.5,13.8,33.5,126.58,0.0
2018,12,28,17,0,93.0,8.0,3.4,13.7,8.0,6.29,0.0
2018,12,28,17,15,46.5,4.0,3.3,13.7,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,29,7,15,55.5,5.5,2.45,12.6,6.0,0.0,0.0
2018,12,29,7,30,111.0,11.0,2.5,12.7,12.0,54.86,0.0
2018,12,29,7,45,279.0,19.5,2.55,12.8,41.5,172.27,0.0
2018,12,29,8,0,447.0,28.0,2.6,12.9,71.0,290.54,217.46
2018,12,29,8,15,530.5,33.5,2.65,13.0,109.5,370.21,299.48
2018,12,29,8,30,614.0,39.0,2.7,13.1,148.0,456.56,375.87
2018,12,29,8,45,664.0,42.5,2.8,13.2,187.0,524.7,435.08
2018,12,29,9,0,714.0,46.0,2.9,13.3,226.0,595.66,492.85
2018,12,29,9,15,747.0,49.0,2.9,13.4,263.0,655.54,539.56
2018,12,29,9,30,780.0,52.0,2.9,13.5,300.0,716.05,585.28
2018,12,29,9,45,802.5,53.5,2.85,13.6,332.5,757.24,614.98
2018,12,29,10,0,825.0,55.0,2.8,13.7,365.0,805.59,649.35
2018,12,29,10,15,840.0,56.5,2.7,13.85,392.0,846.06,676.67
2018,12,29,10,30,855.0,58.0,2.6,14.0,419.0,884.62,702.09
2018,12,29,10,45,864.5,59.5,2.45,14.15,440.0,915.8,721.34
2018,12,29,11,0,874.0,61.0,2.3,14.3,461.0,944.33,738.4
2018,12,29,11,15,880.0,62.0,2.15,14.45,475.0,965.88,750.32
2018,12,29,11,30,886.0,63.0,2.0,14.6,489.0,984.35,759.99
2018,12,29,11,45,887.5,63.5,1.9,14.75,495.5,994.38,764.48
2018,12,29,12,0,889.0,64.0,1.8,14.9,502.0,1001.05,766.85
2018,12,29,12,15,887.5,64.5,1.8,15.0,501.0,1001.29,766.59
2018,12,29,12,30,886.0,65.0,1.8,15.1,500.0,998.14,764.29
2018,12,29,12,45,880.0,65.0,1.75,15.25,491.5,986.39,755.54
2018,12,29,13,0,874.0,65.0,1.7,15.4,483.0,971.42,744.87
2018,12,29,13,15,866.0,64.5,1.75,15.4,467.5,950.66,732.2
2018,12,29,13,30,858.0,64.0,1.8,15.4,452.0,926.98,717.56
2018,12,29,13,45,845.0,63.5,1.85,15.45,430.0,895.82,697.51
2018,12,29,14,0,832.0,63.0,1.9,15.5,408.0,872.52,682.85
2018,12,29,14,15,813.5,61.5,1.95,15.5,379.5,830.03,654.38
2018,12,29,14,30,795.0,60.0,2.0,15.5,351.0,785.91,624.35
2018,12,29,14,45,709.0,66.5,2.05,15.45,307.5,694.76,558.98
2018,12,29,15,0,623.0,73.0,2.1,15.4,264.0,612.95,498.82
2018,12,29,15,15,475.0,76.0,2.1,15.4,210.5,478.93,394.63
2018,12,29,15,30,327.0,79.0,2.1,15.4,157.0,351.69,290.86
2018,12,29,15,45,283.0,67.5,2.0,15.15,126.0,293.88,242.11
2018,12,29,16,0,239.0,56.0,1.9,14.9,95.0,239.98,195.02
2018,12,29,16,15,192.0,42.5,2.0,14.8,68.0,186.17,146.34
2018,12,29,16,30,145.0,29.0,2.1,14.7,41.0,134.63,86.17
2018,12,29,16,45,85.5,17.5,2.15,14.6,23.5,52.09,0.0
2018,12,29,17,0,26.0,6.0,2.2,14.5,6.0,4.72,0.0
2018,12,29,17,15,13.0,3.0,2.3,14.4,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,12,30,7,15,5.0,3.5,6.2,11.85,3.5,0.0,0.0
2018,12,30,7,30,10.0,7.0,6.3,12.0,7.0,9.65,0.0
2018,12,30,7,45,64.5,21.5,6.4,12.1,27.0,65.05,0.0
2018,12,30,8,0,119.0,36.0,6.5,12.2,47.0,123.32,90.55
2018,12,30,8,15,151.5,50.0,6.4,12.25,71.5,162.62,131.48
2018,12,30,8,30,184.0,64.0,6.3,12.3,96.0,205.56,171.11
2018,12,30,8,45,219.0,78.0,6.15,12.35,126.0,253.35,214.1
2018,12,30,9,0,254.0,92.0,6.0,12.4,156.0,304.2,258.9
2018,12,30,9,15,327.0,98.5,5.75,12.45,194.0,394.61,336.2
2018,12,30,9,30,400.0,105.0,5.5,12.5,232.0,474.19,403.1
2018,12,30,9,45,481.5,104.0,5.25,12.55,273.0,556.07,470.45
2018,12,30,10,0,563.0,103.0,5.0,12.6,314.0,651.63,545.32
2018,12,30,10,15,703.5,83.0,4.75,12.65,367.0,772.66,637.27
2018,12,30,10,30,844.0,63.0,4.5,12.7,420.0,880.75,715.68
2018,12,30,10,45,856.5,64.0,4.25,12.8,441.5,913.9,736.27
2018,12,30,11,0,869.0,65.0,4.0,12.9,463.0,944.58,755.8
2018,12,30,11,15,733.5,98.5,4.05,13.05,441.5,886.83,712.62
2018,12,30,11,30,598.0,132.0,4.1,13.2,420.0,801.38,649.08
2018,12,30,11,45,451.5,161.5,4.2,13.35,381.0,684.23,559.89
2018,12,30,12,0,305.0,191.0,4.3,13.5,342.0,548.77,452.14
2018,12,30,12,15,291.0,198.5,4.55,13.65,342.0,544.53,449.31
2018,12,30,12,30,277.0,206.0,4.8,13.8,342.0,539.29,445.06
2018,12,30,12,45,424.0,171.5,5.1,14.0,376.5,667.27,549.81
2018,12,30,13,0,571.0,137.0,5.4,14.2,411.0,777.42,637.02
2018,12,30,13,15,512.0,144.0,5.55,14.35,383.5,709.57,584.9
2018,12,30,13,30,453.0,151.0,5.7,14.5,356.0,651.53,539.88
2018,12,30,13,45,337.5,162.5,5.8,14.6,311.0,523.01,436.49
2018,12,30,14,0,222.0,174.0,5.9,14.7,266.0,424.25,354.22
2018,12,30,14,15,407.5,132.5,6.0,14.75,287.5,552.82,463.61
2018,12,30,14,30,593.0,91.0,6.1,14.8,309.0,657.66,549.15
2018,12,30,14,45,666.0,76.0,6.2,14.85,299.0,677.62,565.27
2018,12,30,15,0,739.0,61.0,6.3,14.9,289.0,684.63,571.11
2018,12,30,15,15,566.5,68.5,6.3,14.9,230.0,539.42,454.23
2018,12,30,15,30,394.0,76.0,6.3,14.9,171.0,395.18,332.98
2018,12,30,15,45,230.5,68.5,6.4,14.7,121.5,245.26,204.96
2018,12,30,16,0,67.0,61.0,6.5,14.5,72.0,116.85,93.35
2018,12,30,16,15,41.0,45.0,6.75,14.35,51.0,71.9,53.82
2018,12,30,16,30,15.0,29.0,7.0,14.2,30.0,39.24,22.01
2018,12,30,16,45,7.5,16.5,7.2,14.05,17.0,16.35,0.0
2018,12,30,17,0,0.0,4.0,7.4,13.9,4.0,3.15,0.0
2018,12,30,17,15,0.0,2.0,7.55,13.7,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.9,13.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,8.0,12.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,8.05,12.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,8.15,12.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,8.3,12.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,8.4,12.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,8.4,12.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,8.4,12.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,8.35,12.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,8.25,12.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,8.2,12.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,7.9,12.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,7.25,12.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,6.7,12.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,7.15,12.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,7.6,12.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,7.7,12.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,7.8,12.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,8.15,12.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,8.4,12.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,8.6,12.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.8,12.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.85,12.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.9,12.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.95,12.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,9.0,12.0,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,9.0,12.0,8.0,17.02,0.0
2018,12,31,7,45,107.5,21.5,8.95,12.0,30.5,92.52,0.0
2018,12,31,8,0,189.0,35.0,8.9,12.0,53.0,169.81,126.5
2018,12,31,8,15,377.5,40.0,8.9,12.05,99.0,293.98,242.01
2018,12,31,8,30,566.0,45.0,8.9,12.1,145.0,437.05,368.59
2018,12,31,8,45,672.0,44.0,8.9,12.15,191.5,529.64,451.62
2018,12,31,9,0,778.0,43.0,8.9,12.2,238.0,628.73,535.95
2018,12,31,9,15,811.5,45.5,8.95,12.35,277.5,690.06,586.83
2018,12,31,9,30,845.0,48.0,9.0,12.5,317.0,752.14,637.01
2018,12,31,9,45,866.5,50.0,9.05,12.6,351.5,803.73,677.81
2018,12,31,10,0,888.0,52.0,9.1,12.7,386.0,854.29,717.08
2018,12,31,10,15,903.0,53.5,9.05,12.8,414.5,896.89,749.24
2018,12,31,10,30,918.0,55.0,9.0,12.9,443.0,937.4,779.4
2018,12,31,10,45,928.0,56.0,9.0,12.95,465.0,970.07,803.53
2018,12,31,11,0,938.0,57.0,9.0,13.0,487.0,999.9,825.41
2018,12,31,11,15,944.0,57.5,8.95,13.1,502.0,1022.05,841.04
2018,12,31,11,30,950.0,58.0,8.9,13.2,517.0,1040.88,854.21
2018,12,31,11,45,952.5,58.5,8.85,13.3,524.0,1052.74,862.19
2018,12,31,12,0,955.0,59.0,8.8,13.4,531.0,1061.01,867.61
2018,12,31,12,15,953.5,59.5,8.75,13.45,530.5,1061.57,867.56
2018,12,31,12,30,952.0,60.0,8.7,13.5,530.0,1058.49,864.96
2018,12,31,12,45,945.0,61.5,8.65,13.6,522.0,1047.63,856.52
2018,12,31,13,0,938.0,63.0,8.6,13.7,514.0,1033.3,845.63
2018,12,31,13,15,928.5,62.5,8.6,13.75,497.0,1010.36,828.72
2018,12,31,13,30,919.0,62.0,8.6,13.8,480.0,984.29,809.51
2018,12,31,13,45,906.0,61.0,8.65,13.85,456.5,951.28,785.15
2018,12,31,14,0,893.0,60.0,8.7,13.9,433.0,915.69,758.68
2018,12,31,14,15,828.5,66.0,8.65,13.9,393.5,851.01,709.04
2018,12,31,14,30,764.0,72.0,8.6,13.9,354.0,776.06,650.64
2018,12,31,14,45,693.0,72.0,8.55,13.9,309.5,695.5,586.75
2018,12,31,15,0,622.0,72.0,8.5,13.9,265.0,612.48,519.62
2018,12,31,15,15,582.5,68.5,8.5,13.9,231.0,552.11,469.85
2018,12,31,15,30,543.0,65.0,8.5,13.9,197.0,493.2,419.2
2018,12,31,15,45,377.5,56.0,4.8,14.2,140.0,347.47,290.6
2018,12,31,16,0,212.0,47.0,1.1,14.5,83.0,211.25,171.36
2018,12,31,16,15,167.0,40.0,1.15,14.4,63.0,168.51,132.69
2018,12,31,16,30,122.0,33.0,1.2,14.3,43.0,119.61,80.16
2018,12,31,16,45,69.5,19.5,1.2,14.25,24.5,46.7,0.0
2018,12,31,17,0,17.0,6.0,1.2,14.2,6.0,11.52,0.0
2018,12,31,17,15,8.5,3.0,1.15,14.2,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
